Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341432,Buckley St,2024-01-21T12:10:00.000+00:00,feeder,5,N Current (RMS),A,9.5
341432,Buckley St,2024-01-21T12:10:00.000+00:00,feeder,5,L3 Current (Min),A,5.75
341432,Buckley St,2024-01-21T12:10:00.000+00:00,feeder,5,L3 Current (Max),A,23.12
341432,Buckley St,2024-01-21T12:10:00.000+00:00,feeder,5,L3 Current (RMS),A,13.12
341432,Buckley St,2024-01-21T12:10:00.000+00:00,feeder,5,L2 Current (Min),A,9.12
341432,Buckley St,2024-01-21T12:10:00.000+00:00,feeder,5,L2 Current (Max),A,21.88
341432,Buckley St,2024-01-21T12:10:00.000+00:00,feeder,5,L2 Current (RMS),A,11.5
341432,Buckley St,2024-01-21T12:10:00.000+00:00,feeder,5,L1 Current (Min),A,5.25
341432,Buckley St,2024-01-21T12:10:00.000+00:00,feeder,5,L1 Current (Max),A,13.5
341432,Buckley St,2024-01-21T12:10:00.000+00:00,feeder,5,L1 Current (RMS),A,6.5
341432,Buckley St,2024-01-21T12:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T12:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.44
341432,Buckley St,2024-01-21T12:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T12:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.5
341432,Buckley St,2024-01-21T12:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T12:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.13
341432,Buckley St,2024-01-21T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-21T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T12:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98019
341432,Buckley St,2024-01-21T12:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95254
341432,Buckley St,2024-01-21T12:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94275
341432,Buckley St,2024-01-21T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
341432,Buckley St,2024-01-21T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-21T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-21T12:10:00.000+00:00,feeder,4,N Current (Min),A,10.88
341432,Buckley St,2024-01-21T12:10:00.000+00:00,feeder,4,N Current (Max),A,41.62
341432,Buckley St,2024-01-21T12:10:00.000+00:00,feeder,4,N Current (RMS),A,22.12
341432,Buckley St,2024-01-21T12:10:00.000+00:00,feeder,4,L3 Current (Min),A,29.75
341432,Buckley St,2024-01-21T12:10:00.000+00:00,feeder,4,L3 Current (Max),A,62.62
341432,Buckley St,2024-01-21T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,41.0
341432,Buckley St,2024-01-21T12:10:00.000+00:00,feeder,4,L2 Current (Min),A,22.5
341432,Buckley St,2024-01-21T12:10:00.000+00:00,feeder,4,L2 Current (Max),A,37.25
341432,Buckley St,2024-01-21T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,27.12
341432,Buckley St,2024-01-21T12:10:00.000+00:00,feeder,4,L1 Current (Min),A,15.5
341432,Buckley St,2024-01-21T12:10:00.000+00:00,feeder,4,L1 Current (Max),A,23.25
341432,Buckley St,2024-01-21T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,18.25
341432,Buckley St,2024-01-21T12:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T12:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,6.13
341432,Buckley St,2024-01-21T12:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T12:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.94
341432,Buckley St,2024-01-21T12:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T12:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.75
341432,Buckley St,2024-01-21T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.0
341432,Buckley St,2024-01-21T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-21T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T12:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99075
341432,Buckley St,2024-01-21T12:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99338
341432,Buckley St,2024-01-21T12:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99802
341432,Buckley St,2024-01-21T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,37.0
341432,Buckley St,2024-01-21T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,39.0
341432,Buckley St,2024-01-21T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,43.0
341432,Buckley St,2024-01-21T12:10:00.000+00:00,feeder,3,N Current (Min),A,23.75
341432,Buckley St,2024-01-21T12:10:00.000+00:00,feeder,3,N Current (Max),A,117.0
341432,Buckley St,2024-01-21T12:10:00.000+00:00,feeder,3,N Current (RMS),A,62.0
341432,Buckley St,2024-01-21T12:10:00.000+00:00,feeder,3,L3 Current (Min),A,105.38
341432,Buckley St,2024-01-21T12:10:00.000+00:00,feeder,3,L3 Current (Max),A,240.62
341432,Buckley St,2024-01-21T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,153.12
341432,Buckley St,2024-01-21T12:10:00.000+00:00,feeder,3,L2 Current (Min),A,98.88
341432,Buckley St,2024-01-21T12:10:00.000+00:00,feeder,3,L2 Current (Max),A,250.88
341432,Buckley St,2024-01-21T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,158.12
341432,Buckley St,2024-01-21T12:10:00.000+00:00,feeder,3,L1 Current (Min),A,132.5
341432,Buckley St,2024-01-21T12:10:00.000+00:00,feeder,3,L1 Current (Max),A,226.75
341432,Buckley St,2024-01-21T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,175.38
341432,Buckley St,2024-01-21T12:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T12:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,4.94
341432,Buckley St,2024-01-21T12:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T12:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.62
341432,Buckley St,2024-01-21T12:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T12:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,6.13
341432,Buckley St,2024-01-21T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-21T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-21T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-21T12:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99677
341432,Buckley St,2024-01-21T12:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98596
341432,Buckley St,2024-01-21T12:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99152
341432,Buckley St,2024-01-21T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
341432,Buckley St,2024-01-21T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
341432,Buckley St,2024-01-21T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,23.0
341432,Buckley St,2024-01-21T12:10:00.000+00:00,feeder,2,N Current (Min),A,15.62
341432,Buckley St,2024-01-21T12:10:00.000+00:00,feeder,2,N Current (Max),A,65.75
341432,Buckley St,2024-01-21T12:10:00.000+00:00,feeder,2,N Current (RMS),A,34.75
341432,Buckley St,2024-01-21T12:10:00.000+00:00,feeder,2,L3 Current (Min),A,51.25
341432,Buckley St,2024-01-21T12:10:00.000+00:00,feeder,2,L3 Current (Max),A,118.5
341432,Buckley St,2024-01-21T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,67.75
341432,Buckley St,2024-01-21T12:10:00.000+00:00,feeder,2,L2 Current (Min),A,49.0
341432,Buckley St,2024-01-21T12:10:00.000+00:00,feeder,2,L2 Current (Max),A,152.38
341432,Buckley St,2024-01-21T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,77.62
341432,Buckley St,2024-01-21T12:10:00.000+00:00,feeder,2,L1 Current (Min),A,62.25
341432,Buckley St,2024-01-21T12:10:00.000+00:00,feeder,2,L1 Current (Max),A,143.38
341432,Buckley St,2024-01-21T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,93.5
341432,Buckley St,2024-01-21T12:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T12:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.31
341432,Buckley St,2024-01-21T12:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T12:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.62
341432,Buckley St,2024-01-21T12:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T12:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.63
341432,Buckley St,2024-01-21T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-21T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-21T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T12:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99399
341432,Buckley St,2024-01-21T12:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98343
341432,Buckley St,2024-01-21T12:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99124
341432,Buckley St,2024-01-21T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
341432,Buckley St,2024-01-21T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
341432,Buckley St,2024-01-21T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
341432,Buckley St,2024-01-21T12:10:00.000+00:00,feeder,1,N Current (Min),A,86.12
341432,Buckley St,2024-01-21T12:10:00.000+00:00,feeder,1,N Current (Max),A,52.38
341432,Buckley St,2024-01-21T12:10:00.000+00:00,feeder,1,L3 Current (Min),A,50.88
341432,Buckley St,2024-01-21T12:10:00.000+00:00,feeder,1,L3 Current (Max),A,106.62
341432,Buckley St,2024-01-21T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,69.75
341432,Buckley St,2024-01-21T12:10:00.000+00:00,feeder,1,L2 Current (Min),A,10.88
341432,Buckley St,2024-01-21T12:10:00.000+00:00,feeder,1,L2 Current (Max),A,30.5
341432,Buckley St,2024-01-21T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,17.25
341432,Buckley St,2024-01-21T12:10:00.000+00:00,feeder,1,L1 Current (Min),A,27.0
341432,Buckley St,2024-01-21T12:10:00.000+00:00,feeder,1,L1 Current (Max),A,55.88
341432,Buckley St,2024-01-21T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,39.62
341432,Buckley St,2024-01-21T12:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.0
341432,Buckley St,2024-01-21T12:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.91
341432,Buckley St,2024-01-21T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
341432,Buckley St,2024-01-21T12:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.33
341432,Buckley St,2024-01-21T12:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.34
341432,Buckley St,2024-01-21T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
341432,Buckley St,2024-01-21T12:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.84
341432,Buckley St,2024-01-21T12:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.41
341432,Buckley St,2024-01-21T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
341432,Buckley St,2024-01-21T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-21T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
341432,Buckley St,2024-01-21T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-21T12:10:00.000+00:00,busbar,,L3 Active Power,kW,92.0
341432,Buckley St,2024-01-21T12:10:00.000+00:00,busbar,,L2 Active Power,kW,82.0
341432,Buckley St,2024-01-21T12:10:00.000+00:00,busbar,,L1 Active Power,kW,88.0
341432,Buckley St,2024-01-21T12:10:00.000+00:00,busbar,,N Current (Min),A,66.12
341432,Buckley St,2024-01-21T12:10:00.000+00:00,busbar,,N Current (Max),A,161.88
341432,Buckley St,2024-01-21T12:10:00.000+00:00,busbar,,N Current (RMS),A,94.38
341432,Buckley St,2024-01-21T12:10:00.000+00:00,busbar,,L3 Current (Min),A,311.5
341432,Buckley St,2024-01-21T12:10:00.000+00:00,busbar,,L3 Current (Max),A,461.75
341432,Buckley St,2024-01-21T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,378.12
341432,Buckley St,2024-01-21T12:10:00.000+00:00,busbar,,L2 Current (Min),A,263.12
341432,Buckley St,2024-01-21T12:10:00.000+00:00,busbar,,L2 Current (Max),A,421.25
341432,Buckley St,2024-01-21T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,337.38
341432,Buckley St,2024-01-21T12:10:00.000+00:00,busbar,,L1 Current (Min),A,296.62
341432,Buckley St,2024-01-21T12:10:00.000+00:00,busbar,,L1 Current (Max),A,421.62
341432,Buckley St,2024-01-21T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,357.5
341432,Buckley St,2024-01-21T12:10:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-21T12:10:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-21T12:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T12:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-8.93
341432,Buckley St,2024-01-21T12:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T12:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-3.38
341432,Buckley St,2024-01-21T12:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T12:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-2.69
341432,Buckley St,2024-01-21T12:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T12:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T12:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T12:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.978
341432,Buckley St,2024-01-21T12:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99252
341432,Buckley St,2024-01-21T12:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99234
341432,Buckley St,2024-01-21T12:00:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
341432,Buckley St,2024-01-21T12:00:00.000+00:00,feeder,6,L2 Active Power,kW,12.0
341432,Buckley St,2024-01-21T12:00:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
341432,Buckley St,2024-01-21T12:00:00.000+00:00,feeder,6,N Current (Min),A,10.25
341432,Buckley St,2024-01-21T12:00:00.000+00:00,feeder,6,N Current (Max),A,42.5
341432,Buckley St,2024-01-21T12:00:00.000+00:00,feeder,6,N Current (RMS),A,25.88
341432,Buckley St,2024-01-21T12:00:00.000+00:00,feeder,6,L3 Current (Min),A,12.25
341432,Buckley St,2024-01-21T12:00:00.000+00:00,feeder,6,L3 Current (Max),A,37.12
341432,Buckley St,2024-01-21T12:00:00.000+00:00,feeder,6,L3 Current (RMS),A,24.12
341432,Buckley St,2024-01-21T12:00:00.000+00:00,feeder,6,L2 Current (Min),A,35.5
341432,Buckley St,2024-01-21T12:00:00.000+00:00,feeder,6,L2 Current (Max),A,66.88
341432,Buckley St,2024-01-21T12:00:00.000+00:00,feeder,6,L2 Current (RMS),A,47.5
341432,Buckley St,2024-01-21T12:00:00.000+00:00,feeder,6,L1 Current (Min),A,18.88
341432,Buckley St,2024-01-21T12:00:00.000+00:00,feeder,6,L1 Current (Max),A,56.38
341432,Buckley St,2024-01-21T12:00:00.000+00:00,feeder,6,L1 Current (RMS),A,38.38
341432,Buckley St,2024-01-21T12:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T12:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-15.5
341432,Buckley St,2024-01-21T12:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T12:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-34.25
341432,Buckley St,2024-01-21T12:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T12:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-26.19
341432,Buckley St,2024-01-21T12:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T12:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T12:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T12:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.931
341432,Buckley St,2024-01-21T12:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.83166
341432,Buckley St,2024-01-21T12:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.84826
341432,Buckley St,2024-01-21T12:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-21T12:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-21T12:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-21T12:00:00.000+00:00,feeder,5,N Current (Min),A,5.88
341432,Buckley St,2024-01-21T12:00:00.000+00:00,feeder,5,N Current (Max),A,18.0
341432,Buckley St,2024-01-21T12:00:00.000+00:00,feeder,5,N Current (RMS),A,8.62
341432,Buckley St,2024-01-21T12:00:00.000+00:00,feeder,5,L3 Current (Min),A,7.12
341432,Buckley St,2024-01-21T12:00:00.000+00:00,feeder,5,L3 Current (Max),A,15.75
341432,Buckley St,2024-01-21T12:00:00.000+00:00,feeder,5,L3 Current (RMS),A,10.25
341432,Buckley St,2024-01-21T12:00:00.000+00:00,feeder,5,L2 Current (Min),A,9.38
341432,Buckley St,2024-01-21T12:00:00.000+00:00,feeder,5,L2 Current (Max),A,26.88
341432,Buckley St,2024-01-21T12:00:00.000+00:00,feeder,5,L2 Current (RMS),A,12.88
341432,Buckley St,2024-01-21T12:00:00.000+00:00,feeder,5,L1 Current (Min),A,5.5
341432,Buckley St,2024-01-21T12:00:00.000+00:00,feeder,5,L1 Current (Max),A,20.25
341432,Buckley St,2024-01-21T12:00:00.000+00:00,feeder,5,L1 Current (RMS),A,7.75
341432,Buckley St,2024-01-21T12:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T12:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.19
341432,Buckley St,2024-01-21T12:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T12:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.81
341432,Buckley St,2024-01-21T12:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T12:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-19.94
341432,Buckley St,2024-01-21T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-21T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-21T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T12:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96167
341432,Buckley St,2024-01-21T12:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93527
341432,Buckley St,2024-01-21T12:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91452
341432,Buckley St,2024-01-21T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
341432,Buckley St,2024-01-21T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-21T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-21T12:00:00.000+00:00,feeder,4,N Current (Min),A,11.25
341432,Buckley St,2024-01-21T12:00:00.000+00:00,feeder,4,N Current (Max),A,30.5
341432,Buckley St,2024-01-21T12:00:00.000+00:00,feeder,4,N Current (RMS),A,17.5
341432,Buckley St,2024-01-21T12:00:00.000+00:00,feeder,4,L3 Current (Min),A,22.0
341432,Buckley St,2024-01-21T12:00:00.000+00:00,feeder,4,L3 Current (Max),A,47.5
341432,Buckley St,2024-01-21T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,30.75
341432,Buckley St,2024-01-21T12:00:00.000+00:00,feeder,4,L2 Current (Min),A,17.5
341432,Buckley St,2024-01-21T12:00:00.000+00:00,feeder,4,L2 Current (Max),A,38.0
341432,Buckley St,2024-01-21T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,27.12
341432,Buckley St,2024-01-21T12:00:00.000+00:00,feeder,4,L1 Current (Min),A,14.75
341432,Buckley St,2024-01-21T12:00:00.000+00:00,feeder,4,L1 Current (Max),A,23.38
341432,Buckley St,2024-01-21T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,16.62
341432,Buckley St,2024-01-21T12:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T12:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,4.12
341432,Buckley St,2024-01-21T12:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T12:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.06
341432,Buckley St,2024-01-21T12:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T12:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.12
341432,Buckley St,2024-01-21T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-21T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-21T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-21T12:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99423
341432,Buckley St,2024-01-21T12:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99487
341432,Buckley St,2024-01-21T12:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99835
341432,Buckley St,2024-01-21T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,34.0
341432,Buckley St,2024-01-21T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,39.0
341432,Buckley St,2024-01-21T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,43.0
341432,Buckley St,2024-01-21T12:00:00.000+00:00,feeder,3,N Current (Min),A,22.88
341432,Buckley St,2024-01-21T12:00:00.000+00:00,feeder,3,N Current (Max),A,105.5
341432,Buckley St,2024-01-21T12:00:00.000+00:00,feeder,3,N Current (RMS),A,63.62
341432,Buckley St,2024-01-21T12:00:00.000+00:00,feeder,3,L3 Current (Min),A,100.12
341432,Buckley St,2024-01-21T12:00:00.000+00:00,feeder,3,L3 Current (Max),A,215.12
341432,Buckley St,2024-01-21T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,138.12
341432,Buckley St,2024-01-21T12:00:00.000+00:00,feeder,3,L2 Current (Min),A,104.88
341432,Buckley St,2024-01-21T12:00:00.000+00:00,feeder,3,L2 Current (Max),A,237.5
341432,Buckley St,2024-01-21T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,160.25
341432,Buckley St,2024-01-21T12:00:00.000+00:00,feeder,3,L1 Current (Min),A,126.12
341432,Buckley St,2024-01-21T12:00:00.000+00:00,feeder,3,L1 Current (Max),A,244.88
341432,Buckley St,2024-01-21T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,175.38
341432,Buckley St,2024-01-21T12:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T12:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.56
341432,Buckley St,2024-01-21T12:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T12:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.56
341432,Buckley St,2024-01-21T12:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T12:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.62
341432,Buckley St,2024-01-21T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-21T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-21T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-21T12:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99881
341432,Buckley St,2024-01-21T12:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99167
341432,Buckley St,2024-01-21T12:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99088
341432,Buckley St,2024-01-21T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
341432,Buckley St,2024-01-21T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,24.0
341432,Buckley St,2024-01-21T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,23.0
341432,Buckley St,2024-01-21T12:00:00.000+00:00,feeder,2,N Current (Min),A,11.38
341432,Buckley St,2024-01-21T12:00:00.000+00:00,feeder,2,N Current (Max),A,53.75
341432,Buckley St,2024-01-21T12:00:00.000+00:00,feeder,2,N Current (RMS),A,33.0
341432,Buckley St,2024-01-21T12:00:00.000+00:00,feeder,2,L3 Current (Min),A,55.5
341432,Buckley St,2024-01-21T12:00:00.000+00:00,feeder,2,L3 Current (Max),A,120.25
341432,Buckley St,2024-01-21T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,80.75
341432,Buckley St,2024-01-21T12:00:00.000+00:00,feeder,2,L2 Current (Min),A,63.75
341432,Buckley St,2024-01-21T12:00:00.000+00:00,feeder,2,L2 Current (Max),A,157.62
341432,Buckley St,2024-01-21T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,98.5
341432,Buckley St,2024-01-21T12:00:00.000+00:00,feeder,2,L1 Current (Min),A,62.25
341432,Buckley St,2024-01-21T12:00:00.000+00:00,feeder,2,L1 Current (Max),A,145.75
341432,Buckley St,2024-01-21T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,95.25
341432,Buckley St,2024-01-21T12:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T12:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,4.38
341432,Buckley St,2024-01-21T12:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T12:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,4.38
341432,Buckley St,2024-01-21T12:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T12:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.0
341432,Buckley St,2024-01-21T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-21T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-21T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T12:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99286
341432,Buckley St,2024-01-21T12:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9816
341432,Buckley St,2024-01-21T12:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97787
341432,Buckley St,2024-01-21T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
341432,Buckley St,2024-01-21T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
341432,Buckley St,2024-01-21T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
341432,Buckley St,2024-01-21T12:00:00.000+00:00,feeder,1,N Current (Min),A,101.0
341432,Buckley St,2024-01-21T12:00:00.000+00:00,feeder,1,N Current (Max),A,57.0
341432,Buckley St,2024-01-21T12:00:00.000+00:00,feeder,1,L3 Current (Min),A,44.88
341432,Buckley St,2024-01-21T12:00:00.000+00:00,feeder,1,L3 Current (Max),A,118.75
341432,Buckley St,2024-01-21T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,72.12
341432,Buckley St,2024-01-21T12:00:00.000+00:00,feeder,1,L2 Current (Min),A,8.62
341432,Buckley St,2024-01-21T12:00:00.000+00:00,feeder,1,L2 Current (Max),A,32.62
341432,Buckley St,2024-01-21T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,16.38
341432,Buckley St,2024-01-21T12:00:00.000+00:00,feeder,1,L1 Current (Min),A,18.38
341432,Buckley St,2024-01-21T12:00:00.000+00:00,feeder,1,L1 Current (Max),A,30.25
341432,Buckley St,2024-01-21T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,25.38
341432,Buckley St,2024-01-21T12:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.25
341432,Buckley St,2024-01-21T12:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.61
341432,Buckley St,2024-01-21T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
341432,Buckley St,2024-01-21T12:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.02
341432,Buckley St,2024-01-21T12:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.55
341432,Buckley St,2024-01-21T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
341432,Buckley St,2024-01-21T12:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.22
341432,Buckley St,2024-01-21T12:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.23
341432,Buckley St,2024-01-21T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
341432,Buckley St,2024-01-21T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-21T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
341432,Buckley St,2024-01-21T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T12:00:00.000+00:00,busbar,,L3 Active Power,kW,86.0
341432,Buckley St,2024-01-21T12:00:00.000+00:00,busbar,,L2 Active Power,kW,87.0
341432,Buckley St,2024-01-21T12:00:00.000+00:00,busbar,,L1 Active Power,kW,87.0
341432,Buckley St,2024-01-21T12:00:00.000+00:00,busbar,,N Current (Min),A,63.75
341432,Buckley St,2024-01-21T12:00:00.000+00:00,busbar,,N Current (Max),A,133.88
341432,Buckley St,2024-01-21T12:00:00.000+00:00,busbar,,N Current (RMS),A,83.88
341432,Buckley St,2024-01-21T12:00:00.000+00:00,busbar,,L3 Current (Min),A,275.88
341432,Buckley St,2024-01-21T12:00:00.000+00:00,busbar,,L3 Current (Max),A,467.38
341432,Buckley St,2024-01-21T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,353.5
341432,Buckley St,2024-01-21T12:00:00.000+00:00,busbar,,L2 Current (Min),A,282.88
341432,Buckley St,2024-01-21T12:00:00.000+00:00,busbar,,L2 Current (Max),A,469.38
341432,Buckley St,2024-01-21T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,359.5
341432,Buckley St,2024-01-21T12:00:00.000+00:00,busbar,,L1 Current (Min),A,296.88
341432,Buckley St,2024-01-21T12:00:00.000+00:00,busbar,,L1 Current (Max),A,484.25
341432,Buckley St,2024-01-21T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,356.0
341432,Buckley St,2024-01-21T12:00:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-21T12:00:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-21T11:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T11:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-6.37
341432,Buckley St,2024-01-21T11:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T11:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-2.62
341432,Buckley St,2024-01-21T11:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T11:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-2.75
341432,Buckley St,2024-01-21T11:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T11:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-21T11:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-21T11:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96521
341432,Buckley St,2024-01-21T11:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99854
341432,Buckley St,2024-01-21T11:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99634
341432,Buckley St,2024-01-21T11:50:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
341432,Buckley St,2024-01-21T11:50:00.000+00:00,feeder,6,L2 Active Power,kW,15.0
341432,Buckley St,2024-01-21T11:50:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
341432,Buckley St,2024-01-21T11:50:00.000+00:00,feeder,6,N Current (Min),A,24.75
341432,Buckley St,2024-01-21T11:50:00.000+00:00,feeder,6,N Current (Max),A,55.5
341432,Buckley St,2024-01-21T11:50:00.000+00:00,feeder,6,N Current (RMS),A,37.12
341432,Buckley St,2024-01-21T11:50:00.000+00:00,feeder,6,L3 Current (Min),A,8.38
341432,Buckley St,2024-01-21T11:50:00.000+00:00,feeder,6,L3 Current (Max),A,36.5
341432,Buckley St,2024-01-21T11:50:00.000+00:00,feeder,6,L3 Current (RMS),A,21.62
341432,Buckley St,2024-01-21T11:50:00.000+00:00,feeder,6,L2 Current (Min),A,48.12
341432,Buckley St,2024-01-21T11:50:00.000+00:00,feeder,6,L2 Current (Max),A,77.25
341432,Buckley St,2024-01-21T11:50:00.000+00:00,feeder,6,L2 Current (RMS),A,59.88
341432,Buckley St,2024-01-21T11:50:00.000+00:00,feeder,6,L1 Current (Min),A,28.38
341432,Buckley St,2024-01-21T11:50:00.000+00:00,feeder,6,L1 Current (Max),A,59.88
341432,Buckley St,2024-01-21T11:50:00.000+00:00,feeder,6,L1 Current (RMS),A,42.38
341432,Buckley St,2024-01-21T11:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T11:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-14.81
341432,Buckley St,2024-01-21T11:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T11:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-12.69
341432,Buckley St,2024-01-21T11:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T11:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-30.63
341432,Buckley St,2024-01-21T11:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T11:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T11:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T11:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.92389
341432,Buckley St,2024-01-21T11:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9823
341432,Buckley St,2024-01-21T11:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.85708
341432,Buckley St,2024-01-21T11:50:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
341432,Buckley St,2024-01-21T11:50:00.000+00:00,feeder,5,L2 Active Power,kW,10.0
341432,Buckley St,2024-01-21T11:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-21T11:50:00.000+00:00,feeder,5,N Current (Min),A,9.0
341432,Buckley St,2024-01-21T11:50:00.000+00:00,feeder,5,N Current (Max),A,46.88
341432,Buckley St,2024-01-21T11:50:00.000+00:00,feeder,5,N Current (RMS),A,31.5
341432,Buckley St,2024-01-21T11:50:00.000+00:00,feeder,5,L3 Current (Min),A,7.38
341432,Buckley St,2024-01-21T11:50:00.000+00:00,feeder,5,L3 Current (Max),A,27.75
341432,Buckley St,2024-01-21T11:50:00.000+00:00,feeder,5,L3 Current (RMS),A,12.38
341432,Buckley St,2024-01-21T11:50:00.000+00:00,feeder,5,L2 Current (Min),A,22.12
341432,Buckley St,2024-01-21T11:50:00.000+00:00,feeder,5,L2 Current (Max),A,54.38
341432,Buckley St,2024-01-21T11:50:00.000+00:00,feeder,5,L2 Current (RMS),A,41.12
341432,Buckley St,2024-01-21T11:50:00.000+00:00,feeder,5,L1 Current (Min),A,5.38
341432,Buckley St,2024-01-21T11:50:00.000+00:00,feeder,5,L1 Current (Max),A,25.5
341432,Buckley St,2024-01-21T11:50:00.000+00:00,feeder,5,L1 Current (RMS),A,10.62
341432,Buckley St,2024-01-21T11:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T11:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.37
341432,Buckley St,2024-01-21T11:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T11:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-23.5
341432,Buckley St,2024-01-21T11:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T11:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-24.12
341432,Buckley St,2024-01-21T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-21T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-21T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T11:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98022
341432,Buckley St,2024-01-21T11:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90979
341432,Buckley St,2024-01-21T11:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89603
341432,Buckley St,2024-01-21T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
341432,Buckley St,2024-01-21T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-21T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-21T11:50:00.000+00:00,feeder,4,N Current (Min),A,15.12
341432,Buckley St,2024-01-21T11:50:00.000+00:00,feeder,4,N Current (Max),A,48.38
341432,Buckley St,2024-01-21T11:50:00.000+00:00,feeder,4,N Current (RMS),A,24.5
341432,Buckley St,2024-01-21T11:50:00.000+00:00,feeder,4,L3 Current (Min),A,31.62
341432,Buckley St,2024-01-21T11:50:00.000+00:00,feeder,4,L3 Current (Max),A,66.62
341432,Buckley St,2024-01-21T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,40.5
341432,Buckley St,2024-01-21T11:50:00.000+00:00,feeder,4,L2 Current (Min),A,16.88
341432,Buckley St,2024-01-21T11:50:00.000+00:00,feeder,4,L2 Current (Max),A,33.5
341432,Buckley St,2024-01-21T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,21.12
341432,Buckley St,2024-01-21T11:50:00.000+00:00,feeder,4,L1 Current (Min),A,9.0
341432,Buckley St,2024-01-21T11:50:00.000+00:00,feeder,4,L1 Current (Max),A,22.5
341432,Buckley St,2024-01-21T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,15.5
341432,Buckley St,2024-01-21T11:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T11:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,6.44
341432,Buckley St,2024-01-21T11:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T11:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.75
341432,Buckley St,2024-01-21T11:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T11:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.19
341432,Buckley St,2024-01-21T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
341432,Buckley St,2024-01-21T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-21T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T11:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99078
341432,Buckley St,2024-01-21T11:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99384
341432,Buckley St,2024-01-21T11:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99808
341432,Buckley St,2024-01-21T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,35.0
341432,Buckley St,2024-01-21T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,40.0
341432,Buckley St,2024-01-21T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,39.0
341432,Buckley St,2024-01-21T11:50:00.000+00:00,feeder,3,N Current (Min),A,24.38
341432,Buckley St,2024-01-21T11:50:00.000+00:00,feeder,3,N Current (Max),A,111.25
341432,Buckley St,2024-01-21T11:50:00.000+00:00,feeder,3,N Current (RMS),A,50.38
341432,Buckley St,2024-01-21T11:50:00.000+00:00,feeder,3,L3 Current (Min),A,111.12
341432,Buckley St,2024-01-21T11:50:00.000+00:00,feeder,3,L3 Current (Max),A,222.75
341432,Buckley St,2024-01-21T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,142.88
341432,Buckley St,2024-01-21T11:50:00.000+00:00,feeder,3,L2 Current (Min),A,105.38
341432,Buckley St,2024-01-21T11:50:00.000+00:00,feeder,3,L2 Current (Max),A,223.38
341432,Buckley St,2024-01-21T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,163.5
341432,Buckley St,2024-01-21T11:50:00.000+00:00,feeder,3,L1 Current (Min),A,125.38
341432,Buckley St,2024-01-21T11:50:00.000+00:00,feeder,3,L1 Current (Max),A,213.88
341432,Buckley St,2024-01-21T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,159.5
341432,Buckley St,2024-01-21T11:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T11:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.69
341432,Buckley St,2024-01-21T11:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T11:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.06
341432,Buckley St,2024-01-21T11:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T11:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,6.06
341432,Buckley St,2024-01-21T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-21T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-21T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-21T11:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99597
341432,Buckley St,2024-01-21T11:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98862
341432,Buckley St,2024-01-21T11:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98755
341432,Buckley St,2024-01-21T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
341432,Buckley St,2024-01-21T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
341432,Buckley St,2024-01-21T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
341432,Buckley St,2024-01-21T11:50:00.000+00:00,feeder,2,N Current (Min),A,13.38
341432,Buckley St,2024-01-21T11:50:00.000+00:00,feeder,2,N Current (Max),A,57.5
341432,Buckley St,2024-01-21T11:50:00.000+00:00,feeder,2,N Current (RMS),A,29.38
341432,Buckley St,2024-01-21T11:50:00.000+00:00,feeder,2,L3 Current (Min),A,48.75
341432,Buckley St,2024-01-21T11:50:00.000+00:00,feeder,2,L3 Current (Max),A,92.5
341432,Buckley St,2024-01-21T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,63.62
341432,Buckley St,2024-01-21T11:50:00.000+00:00,feeder,2,L2 Current (Min),A,63.5
341432,Buckley St,2024-01-21T11:50:00.000+00:00,feeder,2,L2 Current (Max),A,130.12
341432,Buckley St,2024-01-21T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,83.0
341432,Buckley St,2024-01-21T11:50:00.000+00:00,feeder,2,L1 Current (Min),A,53.0
341432,Buckley St,2024-01-21T11:50:00.000+00:00,feeder,2,L1 Current (Max),A,130.62
341432,Buckley St,2024-01-21T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,84.5
341432,Buckley St,2024-01-21T11:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T11:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,9.37
341432,Buckley St,2024-01-21T11:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T11:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,4.44
341432,Buckley St,2024-01-21T11:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T11:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.19
341432,Buckley St,2024-01-21T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-21T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-21T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T11:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98639
341432,Buckley St,2024-01-21T11:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9809
341432,Buckley St,2024-01-21T11:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99063
341432,Buckley St,2024-01-21T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
341432,Buckley St,2024-01-21T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
341432,Buckley St,2024-01-21T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
341432,Buckley St,2024-01-21T11:50:00.000+00:00,feeder,1,N Current (Min),A,76.12
341432,Buckley St,2024-01-21T11:50:00.000+00:00,feeder,1,N Current (Max),A,44.75
341432,Buckley St,2024-01-21T11:50:00.000+00:00,feeder,1,L3 Current (Min),A,42.5
341432,Buckley St,2024-01-21T11:50:00.000+00:00,feeder,1,L3 Current (Max),A,98.12
341432,Buckley St,2024-01-21T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,57.75
341432,Buckley St,2024-01-21T11:50:00.000+00:00,feeder,1,L2 Current (Min),A,8.0
341432,Buckley St,2024-01-21T11:50:00.000+00:00,feeder,1,L2 Current (Max),A,29.88
341432,Buckley St,2024-01-21T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,15.75
341432,Buckley St,2024-01-21T11:50:00.000+00:00,feeder,1,L1 Current (Min),A,20.88
341432,Buckley St,2024-01-21T11:50:00.000+00:00,feeder,1,L1 Current (Max),A,45.38
341432,Buckley St,2024-01-21T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,35.5
341432,Buckley St,2024-01-21T11:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.28
341432,Buckley St,2024-01-21T11:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.97
341432,Buckley St,2024-01-21T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
341432,Buckley St,2024-01-21T11:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.03
341432,Buckley St,2024-01-21T11:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.14
341432,Buckley St,2024-01-21T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
341432,Buckley St,2024-01-21T11:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.38
341432,Buckley St,2024-01-21T11:50:00.000+00:00,busbar,,L1 Voltage (Max),V,249.25
341432,Buckley St,2024-01-21T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
341432,Buckley St,2024-01-21T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
341432,Buckley St,2024-01-21T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-21T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T11:50:00.000+00:00,busbar,,L3 Active Power,kW,82.0
341432,Buckley St,2024-01-21T11:50:00.000+00:00,busbar,,L2 Active Power,kW,93.0
341432,Buckley St,2024-01-21T11:50:00.000+00:00,busbar,,L1 Active Power,kW,85.0
341432,Buckley St,2024-01-21T11:50:00.000+00:00,busbar,,N Current (Min),A,62.62
341432,Buckley St,2024-01-21T11:50:00.000+00:00,busbar,,N Current (Max),A,131.62
341432,Buckley St,2024-01-21T11:50:00.000+00:00,busbar,,N Current (RMS),A,85.62
341432,Buckley St,2024-01-21T11:50:00.000+00:00,busbar,,L3 Current (Min),A,278.75
341432,Buckley St,2024-01-21T11:50:00.000+00:00,busbar,,L3 Current (Max),A,414.25
341432,Buckley St,2024-01-21T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,335.88
341432,Buckley St,2024-01-21T11:50:00.000+00:00,busbar,,L2 Current (Min),A,291.0
341432,Buckley St,2024-01-21T11:50:00.000+00:00,busbar,,L2 Current (Max),A,458.75
341432,Buckley St,2024-01-21T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,381.62
341432,Buckley St,2024-01-21T11:50:00.000+00:00,busbar,,L1 Current (Min),A,274.12
341432,Buckley St,2024-01-21T11:50:00.000+00:00,busbar,,L1 Current (Max),A,425.12
341432,Buckley St,2024-01-21T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,344.88
341432,Buckley St,2024-01-21T11:50:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-21T11:50:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-21T11:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T11:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-28.25
341432,Buckley St,2024-01-21T11:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T11:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,0.19
341432,Buckley St,2024-01-21T11:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T11:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-1.31
341432,Buckley St,2024-01-21T11:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T11:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-21T11:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-21T11:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.95273
341432,Buckley St,2024-01-21T11:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99738
341432,Buckley St,2024-01-21T11:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99631
341432,Buckley St,2024-01-21T11:40:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
341432,Buckley St,2024-01-21T11:40:00.000+00:00,feeder,6,L2 Active Power,kW,12.0
341432,Buckley St,2024-01-21T11:40:00.000+00:00,feeder,6,L1 Active Power,kW,12.0
341432,Buckley St,2024-01-21T11:40:00.000+00:00,feeder,6,N Current (Min),A,11.0
341432,Buckley St,2024-01-21T11:40:00.000+00:00,feeder,6,N Current (Max),A,58.5
341432,Buckley St,2024-01-21T11:40:00.000+00:00,feeder,6,N Current (RMS),A,30.25
341432,Buckley St,2024-01-21T11:40:00.000+00:00,feeder,6,L3 Current (Min),A,8.12
341432,Buckley St,2024-01-21T11:40:00.000+00:00,feeder,6,L3 Current (Max),A,38.62
341432,Buckley St,2024-01-21T11:40:00.000+00:00,feeder,6,L3 Current (RMS),A,22.0
341432,Buckley St,2024-01-21T11:40:00.000+00:00,feeder,6,L2 Current (Min),A,41.25
341432,Buckley St,2024-01-21T11:40:00.000+00:00,feeder,6,L2 Current (Max),A,72.88
341432,Buckley St,2024-01-21T11:40:00.000+00:00,feeder,6,L2 Current (RMS),A,49.12
341432,Buckley St,2024-01-21T11:40:00.000+00:00,feeder,6,L1 Current (Min),A,30.88
341432,Buckley St,2024-01-21T11:40:00.000+00:00,feeder,6,L1 Current (Max),A,77.88
341432,Buckley St,2024-01-21T11:40:00.000+00:00,feeder,6,L1 Current (RMS),A,47.25
341432,Buckley St,2024-01-21T11:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T11:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-12.06
341432,Buckley St,2024-01-21T11:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T11:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-6.94
341432,Buckley St,2024-01-21T11:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T11:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-13.94
341432,Buckley St,2024-01-21T11:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T11:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-21T11:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T11:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97638
341432,Buckley St,2024-01-21T11:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96493
341432,Buckley St,2024-01-21T11:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.82007
341432,Buckley St,2024-01-21T11:40:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
341432,Buckley St,2024-01-21T11:40:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
341432,Buckley St,2024-01-21T11:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
341432,Buckley St,2024-01-21T11:40:00.000+00:00,feeder,5,N Current (Min),A,14.62
341432,Buckley St,2024-01-21T11:40:00.000+00:00,feeder,5,N Current (Max),A,38.0
341432,Buckley St,2024-01-21T11:40:00.000+00:00,feeder,5,N Current (RMS),A,21.88
341432,Buckley St,2024-01-21T11:40:00.000+00:00,feeder,5,L3 Current (Min),A,19.25
341432,Buckley St,2024-01-21T11:40:00.000+00:00,feeder,5,L3 Current (Max),A,34.25
341432,Buckley St,2024-01-21T11:40:00.000+00:00,feeder,5,L3 Current (RMS),A,20.62
341432,Buckley St,2024-01-21T11:40:00.000+00:00,feeder,5,L2 Current (Min),A,26.25
341432,Buckley St,2024-01-21T11:40:00.000+00:00,feeder,5,L2 Current (Max),A,54.25
