Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341432,Buckley St,2024-01-21T11:40:00.000+00:00,feeder,5,L2 Current (RMS),A,31.0
341432,Buckley St,2024-01-21T11:40:00.000+00:00,feeder,5,L1 Current (Min),A,5.12
341432,Buckley St,2024-01-21T11:40:00.000+00:00,feeder,5,L1 Current (Max),A,15.88
341432,Buckley St,2024-01-21T11:40:00.000+00:00,feeder,5,L1 Current (RMS),A,6.5
341432,Buckley St,2024-01-21T11:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T11:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.13
341432,Buckley St,2024-01-21T11:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T11:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-23.25
341432,Buckley St,2024-01-21T11:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T11:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-35.13
341432,Buckley St,2024-01-21T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-21T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-21T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T11:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97565
341432,Buckley St,2024-01-21T11:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90207
341432,Buckley St,2024-01-21T11:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90845
341432,Buckley St,2024-01-21T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
341432,Buckley St,2024-01-21T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-21T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-21T11:40:00.000+00:00,feeder,4,N Current (Min),A,9.12
341432,Buckley St,2024-01-21T11:40:00.000+00:00,feeder,4,N Current (Max),A,35.75
341432,Buckley St,2024-01-21T11:40:00.000+00:00,feeder,4,N Current (RMS),A,19.88
341432,Buckley St,2024-01-21T11:40:00.000+00:00,feeder,4,L3 Current (Min),A,26.75
341432,Buckley St,2024-01-21T11:40:00.000+00:00,feeder,4,L3 Current (Max),A,54.38
341432,Buckley St,2024-01-21T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,37.12
341432,Buckley St,2024-01-21T11:40:00.000+00:00,feeder,4,L2 Current (Min),A,17.12
341432,Buckley St,2024-01-21T11:40:00.000+00:00,feeder,4,L2 Current (Max),A,29.75
341432,Buckley St,2024-01-21T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,21.88
341432,Buckley St,2024-01-21T11:40:00.000+00:00,feeder,4,L1 Current (Min),A,10.62
341432,Buckley St,2024-01-21T11:40:00.000+00:00,feeder,4,L1 Current (Max),A,31.62
341432,Buckley St,2024-01-21T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,16.5
341432,Buckley St,2024-01-21T11:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T11:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,5.12
341432,Buckley St,2024-01-21T11:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T11:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.31
341432,Buckley St,2024-01-21T11:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T11:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.0
341432,Buckley St,2024-01-21T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
341432,Buckley St,2024-01-21T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-21T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T11:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99121
341432,Buckley St,2024-01-21T11:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99533
341432,Buckley St,2024-01-21T11:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99774
341432,Buckley St,2024-01-21T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,38.0
341432,Buckley St,2024-01-21T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,43.0
341432,Buckley St,2024-01-21T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,39.0
341432,Buckley St,2024-01-21T11:40:00.000+00:00,feeder,3,N Current (Min),A,23.5
341432,Buckley St,2024-01-21T11:40:00.000+00:00,feeder,3,N Current (Max),A,74.5
341432,Buckley St,2024-01-21T11:40:00.000+00:00,feeder,3,N Current (RMS),A,39.88
341432,Buckley St,2024-01-21T11:40:00.000+00:00,feeder,3,L3 Current (Min),A,108.0
341432,Buckley St,2024-01-21T11:40:00.000+00:00,feeder,3,L3 Current (Max),A,227.75
341432,Buckley St,2024-01-21T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,154.88
341432,Buckley St,2024-01-21T11:40:00.000+00:00,feeder,3,L2 Current (Min),A,133.75
341432,Buckley St,2024-01-21T11:40:00.000+00:00,feeder,3,L2 Current (Max),A,222.88
341432,Buckley St,2024-01-21T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,176.12
341432,Buckley St,2024-01-21T11:40:00.000+00:00,feeder,3,L1 Current (Min),A,132.88
341432,Buckley St,2024-01-21T11:40:00.000+00:00,feeder,3,L1 Current (Max),A,209.88
341432,Buckley St,2024-01-21T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,159.5
341432,Buckley St,2024-01-21T11:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T11:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.06
341432,Buckley St,2024-01-21T11:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T11:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,8.13
341432,Buckley St,2024-01-21T11:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T11:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.69
341432,Buckley St,2024-01-21T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-21T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-21T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-21T11:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99875
341432,Buckley St,2024-01-21T11:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9917
341432,Buckley St,2024-01-21T11:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98514
341432,Buckley St,2024-01-21T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
341432,Buckley St,2024-01-21T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,24.0
341432,Buckley St,2024-01-21T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
341432,Buckley St,2024-01-21T11:40:00.000+00:00,feeder,2,N Current (Min),A,13.38
341432,Buckley St,2024-01-21T11:40:00.000+00:00,feeder,2,N Current (Max),A,53.38
341432,Buckley St,2024-01-21T11:40:00.000+00:00,feeder,2,N Current (RMS),A,33.12
341432,Buckley St,2024-01-21T11:40:00.000+00:00,feeder,2,L3 Current (Min),A,52.88
341432,Buckley St,2024-01-21T11:40:00.000+00:00,feeder,2,L3 Current (Max),A,102.62
341432,Buckley St,2024-01-21T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,75.38
341432,Buckley St,2024-01-21T11:40:00.000+00:00,feeder,2,L2 Current (Min),A,68.38
341432,Buckley St,2024-01-21T11:40:00.000+00:00,feeder,2,L2 Current (Max),A,132.5
341432,Buckley St,2024-01-21T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,96.5
341432,Buckley St,2024-01-21T11:40:00.000+00:00,feeder,2,L1 Current (Min),A,48.5
341432,Buckley St,2024-01-21T11:40:00.000+00:00,feeder,2,L1 Current (Max),A,124.88
341432,Buckley St,2024-01-21T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,83.38
341432,Buckley St,2024-01-21T11:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T11:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,7.44
341432,Buckley St,2024-01-21T11:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T11:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,4.38
341432,Buckley St,2024-01-21T11:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T11:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.0
341432,Buckley St,2024-01-21T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-21T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-21T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T11:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9899
341432,Buckley St,2024-01-21T11:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98065
341432,Buckley St,2024-01-21T11:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99222
341432,Buckley St,2024-01-21T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
341432,Buckley St,2024-01-21T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
341432,Buckley St,2024-01-21T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
341432,Buckley St,2024-01-21T11:40:00.000+00:00,feeder,1,N Current (Min),A,94.38
341432,Buckley St,2024-01-21T11:40:00.000+00:00,feeder,1,N Current (Max),A,47.25
341432,Buckley St,2024-01-21T11:40:00.000+00:00,feeder,1,L3 Current (Min),A,39.25
341432,Buckley St,2024-01-21T11:40:00.000+00:00,feeder,1,L3 Current (Max),A,113.12
341432,Buckley St,2024-01-21T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,61.12
341432,Buckley St,2024-01-21T11:40:00.000+00:00,feeder,1,L2 Current (Min),A,8.38
341432,Buckley St,2024-01-21T11:40:00.000+00:00,feeder,1,L2 Current (Max),A,33.75
341432,Buckley St,2024-01-21T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,16.5
341432,Buckley St,2024-01-21T11:40:00.000+00:00,feeder,1,L1 Current (Min),A,35.25
341432,Buckley St,2024-01-21T11:40:00.000+00:00,feeder,1,L1 Current (Max),A,51.75
341432,Buckley St,2024-01-21T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,40.0
341432,Buckley St,2024-01-21T11:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.14
341432,Buckley St,2024-01-21T11:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.09
341432,Buckley St,2024-01-21T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
341432,Buckley St,2024-01-21T11:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.0
341432,Buckley St,2024-01-21T11:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.02
341432,Buckley St,2024-01-21T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
341432,Buckley St,2024-01-21T11:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.7
341432,Buckley St,2024-01-21T11:40:00.000+00:00,busbar,,L1 Voltage (Max),V,249.39
341432,Buckley St,2024-01-21T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.69
341432,Buckley St,2024-01-21T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-21T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
341432,Buckley St,2024-01-21T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-21T11:40:00.000+00:00,busbar,,L3 Active Power,kW,90.0
341432,Buckley St,2024-01-21T11:40:00.000+00:00,busbar,,L2 Active Power,kW,95.0
341432,Buckley St,2024-01-21T11:40:00.000+00:00,busbar,,L1 Active Power,kW,86.0
341432,Buckley St,2024-01-21T11:40:00.000+00:00,busbar,,N Current (Min),A,60.62
341432,Buckley St,2024-01-21T11:40:00.000+00:00,busbar,,N Current (Max),A,117.75
341432,Buckley St,2024-01-21T11:40:00.000+00:00,busbar,,N Current (RMS),A,77.0
341432,Buckley St,2024-01-21T11:40:00.000+00:00,busbar,,L3 Current (Min),A,309.38
341432,Buckley St,2024-01-21T11:40:00.000+00:00,busbar,,L3 Current (Max),A,462.75
341432,Buckley St,2024-01-21T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,368.25
341432,Buckley St,2024-01-21T11:40:00.000+00:00,busbar,,L2 Current (Min),A,334.12
341432,Buckley St,2024-01-21T11:40:00.000+00:00,busbar,,L2 Current (Max),A,453.75
341432,Buckley St,2024-01-21T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,388.38
341432,Buckley St,2024-01-21T11:40:00.000+00:00,busbar,,L1 Current (Min),A,286.38
341432,Buckley St,2024-01-21T11:40:00.000+00:00,busbar,,L1 Current (Max),A,433.88
341432,Buckley St,2024-01-21T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,350.25
341432,Buckley St,2024-01-21T11:40:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-21T11:40:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-21T11:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T11:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-15.31
341432,Buckley St,2024-01-21T11:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T11:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-1.06
341432,Buckley St,2024-01-21T11:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T11:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-2.06
341432,Buckley St,2024-01-21T11:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T11:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-21T11:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T11:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.94745
341432,Buckley St,2024-01-21T11:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.9971
341432,Buckley St,2024-01-21T11:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99646
341432,Buckley St,2024-01-21T11:30:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
341432,Buckley St,2024-01-21T11:30:00.000+00:00,feeder,6,L2 Active Power,kW,12.0
341432,Buckley St,2024-01-21T11:30:00.000+00:00,feeder,6,L1 Active Power,kW,13.0
341432,Buckley St,2024-01-21T11:30:00.000+00:00,feeder,6,N Current (Min),A,10.12
341432,Buckley St,2024-01-21T11:30:00.000+00:00,feeder,6,N Current (Max),A,53.88
341432,Buckley St,2024-01-21T11:30:00.000+00:00,feeder,6,N Current (RMS),A,29.38
341432,Buckley St,2024-01-21T11:30:00.000+00:00,feeder,6,L3 Current (Min),A,7.75
341432,Buckley St,2024-01-21T11:30:00.000+00:00,feeder,6,L3 Current (Max),A,47.88
341432,Buckley St,2024-01-21T11:30:00.000+00:00,feeder,6,L3 Current (RMS),A,23.5
341432,Buckley St,2024-01-21T11:30:00.000+00:00,feeder,6,L2 Current (Min),A,33.25
341432,Buckley St,2024-01-21T11:30:00.000+00:00,feeder,6,L2 Current (Max),A,76.62
341432,Buckley St,2024-01-21T11:30:00.000+00:00,feeder,6,L2 Current (RMS),A,48.12
341432,Buckley St,2024-01-21T11:30:00.000+00:00,feeder,6,L1 Current (Min),A,39.25
341432,Buckley St,2024-01-21T11:30:00.000+00:00,feeder,6,L1 Current (Max),A,71.62
341432,Buckley St,2024-01-21T11:30:00.000+00:00,feeder,6,L1 Current (RMS),A,52.38
341432,Buckley St,2024-01-21T11:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T11:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-12.56
341432,Buckley St,2024-01-21T11:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T11:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-9.44
341432,Buckley St,2024-01-21T11:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T11:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-28.0
341432,Buckley St,2024-01-21T11:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T11:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-21T11:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T11:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98276
341432,Buckley St,2024-01-21T11:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97919
341432,Buckley St,2024-01-21T11:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.83688
341432,Buckley St,2024-01-21T11:30:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
341432,Buckley St,2024-01-21T11:30:00.000+00:00,feeder,5,L2 Active Power,kW,9.0
341432,Buckley St,2024-01-21T11:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-21T11:30:00.000+00:00,feeder,5,N Current (Min),A,7.12
341432,Buckley St,2024-01-21T11:30:00.000+00:00,feeder,5,N Current (Max),A,44.25
341432,Buckley St,2024-01-21T11:30:00.000+00:00,feeder,5,N Current (RMS),A,26.12
341432,Buckley St,2024-01-21T11:30:00.000+00:00,feeder,5,L3 Current (Min),A,18.75
341432,Buckley St,2024-01-21T11:30:00.000+00:00,feeder,5,L3 Current (Max),A,47.38
341432,Buckley St,2024-01-21T11:30:00.000+00:00,feeder,5,L3 Current (RMS),A,30.12
341432,Buckley St,2024-01-21T11:30:00.000+00:00,feeder,5,L2 Current (Min),A,34.88
341432,Buckley St,2024-01-21T11:30:00.000+00:00,feeder,5,L2 Current (Max),A,54.5
341432,Buckley St,2024-01-21T11:30:00.000+00:00,feeder,5,L2 Current (RMS),A,38.5
341432,Buckley St,2024-01-21T11:30:00.000+00:00,feeder,5,L1 Current (Min),A,5.25
341432,Buckley St,2024-01-21T11:30:00.000+00:00,feeder,5,L1 Current (Max),A,34.75
341432,Buckley St,2024-01-21T11:30:00.000+00:00,feeder,5,L1 Current (RMS),A,10.88
341432,Buckley St,2024-01-21T11:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T11:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.25
341432,Buckley St,2024-01-21T11:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T11:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-21.12
341432,Buckley St,2024-01-21T11:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T11:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-30.81
341432,Buckley St,2024-01-21T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-21T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-21T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T11:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9313
341432,Buckley St,2024-01-21T11:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95279
341432,Buckley St,2024-01-21T11:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9256
341432,Buckley St,2024-01-21T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
341432,Buckley St,2024-01-21T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
341432,Buckley St,2024-01-21T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-21T11:30:00.000+00:00,feeder,4,N Current (Min),A,10.88
341432,Buckley St,2024-01-21T11:30:00.000+00:00,feeder,4,N Current (Max),A,33.88
341432,Buckley St,2024-01-21T11:30:00.000+00:00,feeder,4,N Current (RMS),A,17.75
341432,Buckley St,2024-01-21T11:30:00.000+00:00,feeder,4,L3 Current (Min),A,18.12
341432,Buckley St,2024-01-21T11:30:00.000+00:00,feeder,4,L3 Current (Max),A,38.88
341432,Buckley St,2024-01-21T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,22.88
341432,Buckley St,2024-01-21T11:30:00.000+00:00,feeder,4,L2 Current (Min),A,22.62
341432,Buckley St,2024-01-21T11:30:00.000+00:00,feeder,4,L2 Current (Max),A,45.5
341432,Buckley St,2024-01-21T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,30.0
341432,Buckley St,2024-01-21T11:30:00.000+00:00,feeder,4,L1 Current (Min),A,10.5
341432,Buckley St,2024-01-21T11:30:00.000+00:00,feeder,4,L1 Current (Max),A,25.75
341432,Buckley St,2024-01-21T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,17.25
341432,Buckley St,2024-01-21T11:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T11:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.32
341432,Buckley St,2024-01-21T11:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T11:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.62
341432,Buckley St,2024-01-21T11:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T11:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.69
341432,Buckley St,2024-01-21T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
341432,Buckley St,2024-01-21T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-21T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T11:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9935
341432,Buckley St,2024-01-21T11:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99713
341432,Buckley St,2024-01-21T11:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99799
341432,Buckley St,2024-01-21T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,39.0
341432,Buckley St,2024-01-21T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,47.0
341432,Buckley St,2024-01-21T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,41.0
341432,Buckley St,2024-01-21T11:30:00.000+00:00,feeder,3,N Current (Min),A,23.75
341432,Buckley St,2024-01-21T11:30:00.000+00:00,feeder,3,N Current (Max),A,79.5
341432,Buckley St,2024-01-21T11:30:00.000+00:00,feeder,3,N Current (RMS),A,42.38
341432,Buckley St,2024-01-21T11:30:00.000+00:00,feeder,3,L3 Current (Min),A,116.5
341432,Buckley St,2024-01-21T11:30:00.000+00:00,feeder,3,L3 Current (Max),A,273.62
341432,Buckley St,2024-01-21T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,158.75
341432,Buckley St,2024-01-21T11:30:00.000+00:00,feeder,3,L2 Current (Min),A,128.62
341432,Buckley St,2024-01-21T11:30:00.000+00:00,feeder,3,L2 Current (Max),A,242.0
341432,Buckley St,2024-01-21T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,190.62
341432,Buckley St,2024-01-21T11:30:00.000+00:00,feeder,3,L1 Current (Min),A,128.0
341432,Buckley St,2024-01-21T11:30:00.000+00:00,feeder,3,L1 Current (Max),A,233.38
341432,Buckley St,2024-01-21T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,167.0
341432,Buckley St,2024-01-21T11:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T11:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,4.94
341432,Buckley St,2024-01-21T11:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T11:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.69
341432,Buckley St,2024-01-21T11:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T11:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,12.37
341432,Buckley St,2024-01-21T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-21T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-21T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-21T11:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99805
341432,Buckley St,2024-01-21T11:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99234
341432,Buckley St,2024-01-21T11:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98535
341432,Buckley St,2024-01-21T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
341432,Buckley St,2024-01-21T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,23.0
341432,Buckley St,2024-01-21T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
341432,Buckley St,2024-01-21T11:30:00.000+00:00,feeder,2,N Current (Min),A,11.88
341432,Buckley St,2024-01-21T11:30:00.000+00:00,feeder,2,N Current (Max),A,74.5
341432,Buckley St,2024-01-21T11:30:00.000+00:00,feeder,2,N Current (RMS),A,35.25
341432,Buckley St,2024-01-21T11:30:00.000+00:00,feeder,2,L3 Current (Min),A,44.88
341432,Buckley St,2024-01-21T11:30:00.000+00:00,feeder,2,L3 Current (Max),A,141.75
341432,Buckley St,2024-01-21T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,74.88
341432,Buckley St,2024-01-21T11:30:00.000+00:00,feeder,2,L2 Current (Min),A,60.88
341432,Buckley St,2024-01-21T11:30:00.000+00:00,feeder,2,L2 Current (Max),A,141.75
341432,Buckley St,2024-01-21T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,92.62
341432,Buckley St,2024-01-21T11:30:00.000+00:00,feeder,2,L1 Current (Min),A,45.75
341432,Buckley St,2024-01-21T11:30:00.000+00:00,feeder,2,L1 Current (Max),A,150.0
341432,Buckley St,2024-01-21T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,82.62
341432,Buckley St,2024-01-21T11:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T11:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.88
341432,Buckley St,2024-01-21T11:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T11:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,10.25
341432,Buckley St,2024-01-21T11:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T11:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.0
341432,Buckley St,2024-01-21T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-21T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-21T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T11:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99628
341432,Buckley St,2024-01-21T11:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97827
341432,Buckley St,2024-01-21T11:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99234
341432,Buckley St,2024-01-21T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
341432,Buckley St,2024-01-21T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
341432,Buckley St,2024-01-21T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
341432,Buckley St,2024-01-21T11:30:00.000+00:00,feeder,1,N Current (Min),A,104.75
341432,Buckley St,2024-01-21T11:30:00.000+00:00,feeder,1,N Current (Max),A,63.5
341432,Buckley St,2024-01-21T11:30:00.000+00:00,feeder,1,L3 Current (Min),A,51.0
341432,Buckley St,2024-01-21T11:30:00.000+00:00,feeder,1,L3 Current (Max),A,121.88
341432,Buckley St,2024-01-21T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,82.62
341432,Buckley St,2024-01-21T11:30:00.000+00:00,feeder,1,L2 Current (Min),A,7.5
341432,Buckley St,2024-01-21T11:30:00.000+00:00,feeder,1,L2 Current (Max),A,31.75
341432,Buckley St,2024-01-21T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,16.62
341432,Buckley St,2024-01-21T11:30:00.000+00:00,feeder,1,L1 Current (Min),A,38.88
341432,Buckley St,2024-01-21T11:30:00.000+00:00,feeder,1,L1 Current (Max),A,59.25
341432,Buckley St,2024-01-21T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,42.62
341432,Buckley St,2024-01-21T11:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.28
341432,Buckley St,2024-01-21T11:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.64
341432,Buckley St,2024-01-21T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
341432,Buckley St,2024-01-21T11:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.2
341432,Buckley St,2024-01-21T11:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.84
341432,Buckley St,2024-01-21T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
341432,Buckley St,2024-01-21T11:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.05
341432,Buckley St,2024-01-21T11:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.97
341432,Buckley St,2024-01-21T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.17
341432,Buckley St,2024-01-21T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-21T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
341432,Buckley St,2024-01-21T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-21T11:30:00.000+00:00,busbar,,L3 Active Power,kW,96.0
341432,Buckley St,2024-01-21T11:30:00.000+00:00,busbar,,L2 Active Power,kW,102.0
341432,Buckley St,2024-01-21T11:30:00.000+00:00,busbar,,L1 Active Power,kW,91.0
341432,Buckley St,2024-01-21T11:30:00.000+00:00,busbar,,N Current (Min),A,67.38
341432,Buckley St,2024-01-21T11:30:00.000+00:00,busbar,,N Current (Max),A,160.38
341432,Buckley St,2024-01-21T11:30:00.000+00:00,busbar,,N Current (RMS),A,85.88
341432,Buckley St,2024-01-21T11:30:00.000+00:00,busbar,,L3 Current (Min),A,303.38
341432,Buckley St,2024-01-21T11:30:00.000+00:00,busbar,,L3 Current (Max),A,504.12
341432,Buckley St,2024-01-21T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,389.75
341432,Buckley St,2024-01-21T11:30:00.000+00:00,busbar,,L2 Current (Min),A,352.0
341432,Buckley St,2024-01-21T11:30:00.000+00:00,busbar,,L2 Current (Max),A,500.62
341432,Buckley St,2024-01-21T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,415.0
341432,Buckley St,2024-01-21T11:30:00.000+00:00,busbar,,L1 Current (Min),A,305.62
341432,Buckley St,2024-01-21T11:30:00.000+00:00,busbar,,L1 Current (Max),A,439.25
341432,Buckley St,2024-01-21T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,370.0
341432,Buckley St,2024-01-21T11:30:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-21T11:30:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-21T11:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T11:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-30.94
341432,Buckley St,2024-01-21T11:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T11:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-1.94
341432,Buckley St,2024-01-21T11:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T11:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.94
341432,Buckley St,2024-01-21T11:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T11:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-21T11:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T11:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.91119
341432,Buckley St,2024-01-21T11:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99805
341432,Buckley St,2024-01-21T11:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99332
341432,Buckley St,2024-01-21T11:20:00.000+00:00,feeder,6,L3 Active Power,kW,3.0
341432,Buckley St,2024-01-21T11:20:00.000+00:00,feeder,6,L2 Active Power,kW,13.0
341432,Buckley St,2024-01-21T11:20:00.000+00:00,feeder,6,L1 Active Power,kW,11.0
341432,Buckley St,2024-01-21T11:20:00.000+00:00,feeder,6,N Current (Min),A,21.75
341432,Buckley St,2024-01-21T11:20:00.000+00:00,feeder,6,N Current (Max),A,54.5
341432,Buckley St,2024-01-21T11:20:00.000+00:00,feeder,6,N Current (RMS),A,35.25
341432,Buckley St,2024-01-21T11:20:00.000+00:00,feeder,6,L3 Current (Min),A,6.38
341432,Buckley St,2024-01-21T11:20:00.000+00:00,feeder,6,L3 Current (Max),A,25.62
341432,Buckley St,2024-01-21T11:20:00.000+00:00,feeder,6,L3 Current (RMS),A,15.0
341432,Buckley St,2024-01-21T11:20:00.000+00:00,feeder,6,L2 Current (Min),A,39.75
341432,Buckley St,2024-01-21T11:20:00.000+00:00,feeder,6,L2 Current (Max),A,69.88
341432,Buckley St,2024-01-21T11:20:00.000+00:00,feeder,6,L2 Current (RMS),A,52.25
341432,Buckley St,2024-01-21T11:20:00.000+00:00,feeder,6,L1 Current (Min),A,31.25
341432,Buckley St,2024-01-21T11:20:00.000+00:00,feeder,6,L1 Current (Max),A,73.5
341432,Buckley St,2024-01-21T11:20:00.000+00:00,feeder,6,L1 Current (RMS),A,44.75
341432,Buckley St,2024-01-21T11:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T11:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-6.13
341432,Buckley St,2024-01-21T11:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T11:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-10.13
341432,Buckley St,2024-01-21T11:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T11:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-15.44
341432,Buckley St,2024-01-21T11:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T11:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T11:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T11:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9747
341432,Buckley St,2024-01-21T11:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98764
341432,Buckley St,2024-01-21T11:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.8728
341432,Buckley St,2024-01-21T11:20:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
341432,Buckley St,2024-01-21T11:20:00.000+00:00,feeder,5,L2 Active Power,kW,12.0
341432,Buckley St,2024-01-21T11:20:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-21T11:20:00.000+00:00,feeder,5,N Current (Min),A,13.88
341432,Buckley St,2024-01-21T11:20:00.000+00:00,feeder,5,N Current (Max),A,72.25
341432,Buckley St,2024-01-21T11:20:00.000+00:00,feeder,5,N Current (RMS),A,37.0
341432,Buckley St,2024-01-21T11:20:00.000+00:00,feeder,5,L3 Current (Min),A,17.62
341432,Buckley St,2024-01-21T11:20:00.000+00:00,feeder,5,L3 Current (Max),A,53.75
341432,Buckley St,2024-01-21T11:20:00.000+00:00,feeder,5,L3 Current (RMS),A,26.38
341432,Buckley St,2024-01-21T11:20:00.000+00:00,feeder,5,L2 Current (Min),A,36.0
341432,Buckley St,2024-01-21T11:20:00.000+00:00,feeder,5,L2 Current (Max),A,82.75
341432,Buckley St,2024-01-21T11:20:00.000+00:00,feeder,5,L2 Current (RMS),A,48.62
341432,Buckley St,2024-01-21T11:20:00.000+00:00,feeder,5,L1 Current (Min),A,5.62
341432,Buckley St,2024-01-21T11:20:00.000+00:00,feeder,5,L1 Current (Max),A,28.5
341432,Buckley St,2024-01-21T11:20:00.000+00:00,feeder,5,L1 Current (RMS),A,11.5
341432,Buckley St,2024-01-21T11:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T11:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-20.68
341432,Buckley St,2024-01-21T11:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T11:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.81
341432,Buckley St,2024-01-21T11:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T11:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-19.38
341432,Buckley St,2024-01-21T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-21T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-21T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T11:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94079
341432,Buckley St,2024-01-21T11:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96945
341432,Buckley St,2024-01-21T11:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.78927
341432,Buckley St,2024-01-21T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
341432,Buckley St,2024-01-21T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
341432,Buckley St,2024-01-21T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-21T11:20:00.000+00:00,feeder,4,N Current (Min),A,11.88
341432,Buckley St,2024-01-21T11:20:00.000+00:00,feeder,4,N Current (Max),A,43.5
341432,Buckley St,2024-01-21T11:20:00.000+00:00,feeder,4,N Current (RMS),A,26.62
341432,Buckley St,2024-01-21T11:20:00.000+00:00,feeder,4,L3 Current (Min),A,18.25
341432,Buckley St,2024-01-21T11:20:00.000+00:00,feeder,4,L3 Current (Max),A,34.12
341432,Buckley St,2024-01-21T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,23.75
341432,Buckley St,2024-01-21T11:20:00.000+00:00,feeder,4,L2 Current (Min),A,23.88
341432,Buckley St,2024-01-21T11:20:00.000+00:00,feeder,4,L2 Current (Max),A,55.75
341432,Buckley St,2024-01-21T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,38.25
341432,Buckley St,2024-01-21T11:20:00.000+00:00,feeder,4,L1 Current (Min),A,9.75
341432,Buckley St,2024-01-21T11:20:00.000+00:00,feeder,4,L1 Current (Max),A,23.25
341432,Buckley St,2024-01-21T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,12.38
341432,Buckley St,2024-01-21T11:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T11:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,4.38
341432,Buckley St,2024-01-21T11:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T11:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.81
341432,Buckley St,2024-01-21T11:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T11:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.5
341432,Buckley St,2024-01-21T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-21T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-21T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T11:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9957
341432,Buckley St,2024-01-21T11:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99716
341432,Buckley St,2024-01-21T11:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99802
341432,Buckley St,2024-01-21T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,39.0
341432,Buckley St,2024-01-21T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,50.0
341432,Buckley St,2024-01-21T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,43.0
341432,Buckley St,2024-01-21T11:20:00.000+00:00,feeder,3,N Current (Min),A,23.0
341432,Buckley St,2024-01-21T11:20:00.000+00:00,feeder,3,N Current (Max),A,86.75
341432,Buckley St,2024-01-21T11:20:00.000+00:00,feeder,3,N Current (RMS),A,48.75
341432,Buckley St,2024-01-21T11:20:00.000+00:00,feeder,3,L3 Current (Min),A,102.25
341432,Buckley St,2024-01-21T11:20:00.000+00:00,feeder,3,L3 Current (Max),A,236.25
341432,Buckley St,2024-01-21T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,160.5
341432,Buckley St,2024-01-21T11:20:00.000+00:00,feeder,3,L2 Current (Min),A,155.62
341432,Buckley St,2024-01-21T11:20:00.000+00:00,feeder,3,L2 Current (Max),A,251.5
341432,Buckley St,2024-01-21T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,202.38
341432,Buckley St,2024-01-21T11:20:00.000+00:00,feeder,3,L1 Current (Min),A,111.62
341432,Buckley St,2024-01-21T11:20:00.000+00:00,feeder,3,L1 Current (Max),A,219.25
341432,Buckley St,2024-01-21T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,173.38
341432,Buckley St,2024-01-21T11:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T11:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.31
341432,Buckley St,2024-01-21T11:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T11:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.94
341432,Buckley St,2024-01-21T11:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T11:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,8.56
341432,Buckley St,2024-01-21T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-21T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-21T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-21T11:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99756
341432,Buckley St,2024-01-21T11:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98743
341432,Buckley St,2024-01-21T11:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98453
341432,Buckley St,2024-01-21T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
341432,Buckley St,2024-01-21T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
341432,Buckley St,2024-01-21T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
341432,Buckley St,2024-01-21T11:20:00.000+00:00,feeder,2,N Current (Min),A,13.12
341432,Buckley St,2024-01-21T11:20:00.000+00:00,feeder,2,N Current (Max),A,59.38
341432,Buckley St,2024-01-21T11:20:00.000+00:00,feeder,2,N Current (RMS),A,35.5
341432,Buckley St,2024-01-21T11:20:00.000+00:00,feeder,2,L3 Current (Min),A,40.75
341432,Buckley St,2024-01-21T11:20:00.000+00:00,feeder,2,L3 Current (Max),A,124.12
341432,Buckley St,2024-01-21T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,66.75
341432,Buckley St,2024-01-21T11:20:00.000+00:00,feeder,2,L2 Current (Min),A,72.12
341432,Buckley St,2024-01-21T11:20:00.000+00:00,feeder,2,L2 Current (Max),A,146.75
341432,Buckley St,2024-01-21T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,88.0
341432,Buckley St,2024-01-21T11:20:00.000+00:00,feeder,2,L1 Current (Min),A,51.88
341432,Buckley St,2024-01-21T11:20:00.000+00:00,feeder,2,L1 Current (Max),A,151.12
341432,Buckley St,2024-01-21T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,76.75
341432,Buckley St,2024-01-21T11:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T11:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.69
341432,Buckley St,2024-01-21T11:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T11:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.44
341432,Buckley St,2024-01-21T11:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T11:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.19
341432,Buckley St,2024-01-21T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-21T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-21T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T11:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9964
341432,Buckley St,2024-01-21T11:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98544
341432,Buckley St,2024-01-21T11:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98743
341432,Buckley St,2024-01-21T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
341432,Buckley St,2024-01-21T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
341432,Buckley St,2024-01-21T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
341432,Buckley St,2024-01-21T11:20:00.000+00:00,feeder,1,N Current (Min),A,89.88
341432,Buckley St,2024-01-21T11:20:00.000+00:00,feeder,1,N Current (Max),A,59.0
341432,Buckley St,2024-01-21T11:20:00.000+00:00,feeder,1,L3 Current (Min),A,58.88
341432,Buckley St,2024-01-21T11:20:00.000+00:00,feeder,1,L3 Current (Max),A,109.25
341432,Buckley St,2024-01-21T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,76.75
341432,Buckley St,2024-01-21T11:20:00.000+00:00,feeder,1,L2 Current (Min),A,8.5
341432,Buckley St,2024-01-21T11:20:00.000+00:00,feeder,1,L2 Current (Max),A,31.75
341432,Buckley St,2024-01-21T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,16.5
341432,Buckley St,2024-01-21T11:20:00.000+00:00,feeder,1,L1 Current (Min),A,24.25
341432,Buckley St,2024-01-21T11:20:00.000+00:00,feeder,1,L1 Current (Max),A,41.62
341432,Buckley St,2024-01-21T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,33.38
341432,Buckley St,2024-01-21T11:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.31
341432,Buckley St,2024-01-21T11:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.52
341432,Buckley St,2024-01-21T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
341432,Buckley St,2024-01-21T11:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.78
341432,Buckley St,2024-01-21T11:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.89
341432,Buckley St,2024-01-21T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
341432,Buckley St,2024-01-21T11:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.73
341432,Buckley St,2024-01-21T11:20:00.000+00:00,busbar,,L1 Voltage (Max),V,248.05
341432,Buckley St,2024-01-21T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
341432,Buckley St,2024-01-21T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-21T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-21T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-21T11:20:00.000+00:00,busbar,,L3 Active Power,kW,90.0
341432,Buckley St,2024-01-21T11:20:00.000+00:00,busbar,,L2 Active Power,kW,109.0
341432,Buckley St,2024-01-21T11:20:00.000+00:00,busbar,,L1 Active Power,kW,86.0
341432,Buckley St,2024-01-21T11:20:00.000+00:00,busbar,,N Current (Min),A,68.38
341432,Buckley St,2024-01-21T11:20:00.000+00:00,busbar,,N Current (Max),A,172.12
341432,Buckley St,2024-01-21T11:20:00.000+00:00,busbar,,N Current (RMS),A,113.12
341432,Buckley St,2024-01-21T11:20:00.000+00:00,busbar,,L3 Current (Min),A,275.75
341432,Buckley St,2024-01-21T11:20:00.000+00:00,busbar,,L3 Current (Max),A,449.62
341432,Buckley St,2024-01-21T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,366.12
341432,Buckley St,2024-01-21T11:20:00.000+00:00,busbar,,L2 Current (Min),A,373.88
341432,Buckley St,2024-01-21T11:20:00.000+00:00,busbar,,L2 Current (Max),A,527.62
341432,Buckley St,2024-01-21T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,444.38
341432,Buckley St,2024-01-21T11:20:00.000+00:00,busbar,,L1 Current (Min),A,262.0
341432,Buckley St,2024-01-21T11:20:00.000+00:00,busbar,,L1 Current (Max),A,450.25
341432,Buckley St,2024-01-21T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,348.12
341432,Buckley St,2024-01-21T11:20:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-21T11:20:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-21T11:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T11:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-13.94
341432,Buckley St,2024-01-21T11:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T11:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-0.44
341432,Buckley St,2024-01-21T11:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T11:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-5.31
341432,Buckley St,2024-01-21T11:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T11:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T11:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T11:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.91647
341432,Buckley St,2024-01-21T11:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99179
341432,Buckley St,2024-01-21T11:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99384
341432,Buckley St,2024-01-21T11:10:00.000+00:00,feeder,6,L3 Active Power,kW,4.0
341432,Buckley St,2024-01-21T11:10:00.000+00:00,feeder,6,L2 Active Power,kW,9.0
341432,Buckley St,2024-01-21T11:10:00.000+00:00,feeder,6,L1 Active Power,kW,12.0
341432,Buckley St,2024-01-21T11:10:00.000+00:00,feeder,6,N Current (Min),A,6.12
341432,Buckley St,2024-01-21T11:10:00.000+00:00,feeder,6,N Current (Max),A,48.88
341432,Buckley St,2024-01-21T11:10:00.000+00:00,feeder,6,N Current (RMS),A,27.5
341432,Buckley St,2024-01-21T11:10:00.000+00:00,feeder,6,L3 Current (Min),A,7.25
341432,Buckley St,2024-01-21T11:10:00.000+00:00,feeder,6,L3 Current (Max),A,35.0
341432,Buckley St,2024-01-21T11:10:00.000+00:00,feeder,6,L3 Current (RMS),A,17.75
341432,Buckley St,2024-01-21T11:10:00.000+00:00,feeder,6,L2 Current (Min),A,25.0
341432,Buckley St,2024-01-21T11:10:00.000+00:00,feeder,6,L2 Current (Max),A,64.0
341432,Buckley St,2024-01-21T11:10:00.000+00:00,feeder,6,L2 Current (RMS),A,37.75
341432,Buckley St,2024-01-21T11:10:00.000+00:00,feeder,6,L1 Current (Min),A,29.12
341432,Buckley St,2024-01-21T11:10:00.000+00:00,feeder,6,L1 Current (Max),A,60.25
341432,Buckley St,2024-01-21T11:10:00.000+00:00,feeder,6,L1 Current (RMS),A,47.0
341432,Buckley St,2024-01-21T11:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T11:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-6.63
341432,Buckley St,2024-01-21T11:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T11:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-7.93
341432,Buckley St,2024-01-21T11:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T11:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-9.0
341432,Buckley St,2024-01-21T11:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T11:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T11:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T11:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99121
341432,Buckley St,2024-01-21T11:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97891
341432,Buckley St,2024-01-21T11:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9064
341432,Buckley St,2024-01-21T11:10:00.000+00:00,feeder,5,L3 Active Power,kW,10.0
341432,Buckley St,2024-01-21T11:10:00.000+00:00,feeder,5,L2 Active Power,kW,9.0
341432,Buckley St,2024-01-21T11:10:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-21T11:10:00.000+00:00,feeder,5,N Current (Min),A,12.12
341432,Buckley St,2024-01-21T11:10:00.000+00:00,feeder,5,N Current (Max),A,59.12
341432,Buckley St,2024-01-21T11:10:00.000+00:00,feeder,5,N Current (RMS),A,28.88
341432,Buckley St,2024-01-21T11:10:00.000+00:00,feeder,5,L3 Current (Min),A,38.0
341432,Buckley St,2024-01-21T11:10:00.000+00:00,feeder,5,L3 Current (Max),A,58.5
341432,Buckley St,2024-01-21T11:10:00.000+00:00,feeder,5,L3 Current (RMS),A,39.88
341432,Buckley St,2024-01-21T11:10:00.000+00:00,feeder,5,L2 Current (Min),A,27.38
341432,Buckley St,2024-01-21T11:10:00.000+00:00,feeder,5,L2 Current (Max),A,73.0
341432,Buckley St,2024-01-21T11:10:00.000+00:00,feeder,5,L2 Current (RMS),A,37.5
341432,Buckley St,2024-01-21T11:10:00.000+00:00,feeder,5,L1 Current (Min),A,5.75
341432,Buckley St,2024-01-21T11:10:00.000+00:00,feeder,5,L1 Current (Max),A,25.88
341432,Buckley St,2024-01-21T11:10:00.000+00:00,feeder,5,L1 Current (RMS),A,12.0
341432,Buckley St,2024-01-21T11:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
