Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341432,Buckley St,2024-01-21T11:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.37
341432,Buckley St,2024-01-21T11:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T11:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.5
341432,Buckley St,2024-01-21T11:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T11:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-21.5
341432,Buckley St,2024-01-21T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-21T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T11:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97455
341432,Buckley St,2024-01-21T11:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96515
341432,Buckley St,2024-01-21T11:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93704
341432,Buckley St,2024-01-21T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
341432,Buckley St,2024-01-21T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
341432,Buckley St,2024-01-21T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
341432,Buckley St,2024-01-21T11:10:00.000+00:00,feeder,4,N Current (Min),A,10.12
341432,Buckley St,2024-01-21T11:10:00.000+00:00,feeder,4,N Current (Max),A,31.0
341432,Buckley St,2024-01-21T11:10:00.000+00:00,feeder,4,N Current (RMS),A,19.0
341432,Buckley St,2024-01-21T11:10:00.000+00:00,feeder,4,L3 Current (Min),A,21.12
341432,Buckley St,2024-01-21T11:10:00.000+00:00,feeder,4,L3 Current (Max),A,53.5
341432,Buckley St,2024-01-21T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,34.62
341432,Buckley St,2024-01-21T11:10:00.000+00:00,feeder,4,L2 Current (Min),A,23.12
341432,Buckley St,2024-01-21T11:10:00.000+00:00,feeder,4,L2 Current (Max),A,51.38
341432,Buckley St,2024-01-21T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,34.0
341432,Buckley St,2024-01-21T11:10:00.000+00:00,feeder,4,L1 Current (Min),A,17.5
341432,Buckley St,2024-01-21T11:10:00.000+00:00,feeder,4,L1 Current (Max),A,30.62
341432,Buckley St,2024-01-21T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,21.25
341432,Buckley St,2024-01-21T11:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T11:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,5.81
341432,Buckley St,2024-01-21T11:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T11:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.56
341432,Buckley St,2024-01-21T11:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T11:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.0
341432,Buckley St,2024-01-21T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
341432,Buckley St,2024-01-21T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-21T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T11:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99426
341432,Buckley St,2024-01-21T11:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99557
341432,Buckley St,2024-01-21T11:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99792
341432,Buckley St,2024-01-21T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,41.0
341432,Buckley St,2024-01-21T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,39.0
341432,Buckley St,2024-01-21T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,40.0
341432,Buckley St,2024-01-21T11:10:00.000+00:00,feeder,3,N Current (Min),A,23.25
341432,Buckley St,2024-01-21T11:10:00.000+00:00,feeder,3,N Current (Max),A,111.12
341432,Buckley St,2024-01-21T11:10:00.000+00:00,feeder,3,N Current (RMS),A,46.88
341432,Buckley St,2024-01-21T11:10:00.000+00:00,feeder,3,L3 Current (Min),A,116.88
341432,Buckley St,2024-01-21T11:10:00.000+00:00,feeder,3,L3 Current (Max),A,233.75
341432,Buckley St,2024-01-21T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,167.12
341432,Buckley St,2024-01-21T11:10:00.000+00:00,feeder,3,L2 Current (Min),A,90.12
341432,Buckley St,2024-01-21T11:10:00.000+00:00,feeder,3,L2 Current (Max),A,259.75
341432,Buckley St,2024-01-21T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,158.88
341432,Buckley St,2024-01-21T11:10:00.000+00:00,feeder,3,L1 Current (Min),A,117.38
341432,Buckley St,2024-01-21T11:10:00.000+00:00,feeder,3,L1 Current (Max),A,217.12
341432,Buckley St,2024-01-21T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,161.62
341432,Buckley St,2024-01-21T11:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T11:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.94
341432,Buckley St,2024-01-21T11:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T11:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,12.69
341432,Buckley St,2024-01-21T11:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T11:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.94
341432,Buckley St,2024-01-21T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-21T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-21T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-21T11:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99753
341432,Buckley St,2024-01-21T11:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98761
341432,Buckley St,2024-01-21T11:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98315
341432,Buckley St,2024-01-21T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
341432,Buckley St,2024-01-21T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
341432,Buckley St,2024-01-21T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
341432,Buckley St,2024-01-21T11:10:00.000+00:00,feeder,2,N Current (Min),A,13.0
341432,Buckley St,2024-01-21T11:10:00.000+00:00,feeder,2,N Current (Max),A,54.75
341432,Buckley St,2024-01-21T11:10:00.000+00:00,feeder,2,N Current (RMS),A,30.62
341432,Buckley St,2024-01-21T11:10:00.000+00:00,feeder,2,L3 Current (Min),A,47.38
341432,Buckley St,2024-01-21T11:10:00.000+00:00,feeder,2,L3 Current (Max),A,114.38
341432,Buckley St,2024-01-21T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,75.62
341432,Buckley St,2024-01-21T11:10:00.000+00:00,feeder,2,L2 Current (Min),A,67.62
341432,Buckley St,2024-01-21T11:10:00.000+00:00,feeder,2,L2 Current (Max),A,126.62
341432,Buckley St,2024-01-21T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,88.25
341432,Buckley St,2024-01-21T11:10:00.000+00:00,feeder,2,L1 Current (Min),A,39.0
341432,Buckley St,2024-01-21T11:10:00.000+00:00,feeder,2,L1 Current (Max),A,129.5
341432,Buckley St,2024-01-21T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,80.25
341432,Buckley St,2024-01-21T11:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T11:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.44
341432,Buckley St,2024-01-21T11:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T11:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.56
341432,Buckley St,2024-01-21T11:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T11:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.0
341432,Buckley St,2024-01-21T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-21T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-21T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T11:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99622
341432,Buckley St,2024-01-21T11:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98117
341432,Buckley St,2024-01-21T11:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99033
341432,Buckley St,2024-01-21T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
341432,Buckley St,2024-01-21T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
341432,Buckley St,2024-01-21T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
341432,Buckley St,2024-01-21T11:10:00.000+00:00,feeder,1,N Current (Min),A,86.5
341432,Buckley St,2024-01-21T11:10:00.000+00:00,feeder,1,N Current (Max),A,55.0
341432,Buckley St,2024-01-21T11:10:00.000+00:00,feeder,1,L3 Current (Min),A,57.75
341432,Buckley St,2024-01-21T11:10:00.000+00:00,feeder,1,L3 Current (Max),A,106.25
341432,Buckley St,2024-01-21T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,72.75
341432,Buckley St,2024-01-21T11:10:00.000+00:00,feeder,1,L2 Current (Min),A,7.38
341432,Buckley St,2024-01-21T11:10:00.000+00:00,feeder,1,L2 Current (Max),A,30.75
341432,Buckley St,2024-01-21T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,16.5
341432,Buckley St,2024-01-21T11:10:00.000+00:00,feeder,1,L1 Current (Min),A,24.62
341432,Buckley St,2024-01-21T11:10:00.000+00:00,feeder,1,L1 Current (Max),A,45.75
341432,Buckley St,2024-01-21T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,32.88
341432,Buckley St,2024-01-21T11:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.64
341432,Buckley St,2024-01-21T11:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.28
341432,Buckley St,2024-01-21T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
341432,Buckley St,2024-01-21T11:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.7
341432,Buckley St,2024-01-21T11:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.45
341432,Buckley St,2024-01-21T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
341432,Buckley St,2024-01-21T11:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.45
341432,Buckley St,2024-01-21T11:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.72
341432,Buckley St,2024-01-21T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
341432,Buckley St,2024-01-21T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-21T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-21T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-21T11:10:00.000+00:00,busbar,,L3 Active Power,kW,99.0
341432,Buckley St,2024-01-21T11:10:00.000+00:00,busbar,,L2 Active Power,kW,91.0
341432,Buckley St,2024-01-21T11:10:00.000+00:00,busbar,,L1 Active Power,kW,87.0
341432,Buckley St,2024-01-21T11:10:00.000+00:00,busbar,,N Current (Min),A,66.62
341432,Buckley St,2024-01-21T11:10:00.000+00:00,busbar,,N Current (Max),A,157.12
341432,Buckley St,2024-01-21T11:10:00.000+00:00,busbar,,N Current (RMS),A,95.88
341432,Buckley St,2024-01-21T11:10:00.000+00:00,busbar,,L3 Current (Min),A,325.0
341432,Buckley St,2024-01-21T11:10:00.000+00:00,busbar,,L3 Current (Max),A,503.25
341432,Buckley St,2024-01-21T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,405.12
341432,Buckley St,2024-01-21T11:10:00.000+00:00,busbar,,L2 Current (Min),A,267.38
341432,Buckley St,2024-01-21T11:10:00.000+00:00,busbar,,L2 Current (Max),A,487.62
341432,Buckley St,2024-01-21T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,371.25
341432,Buckley St,2024-01-21T11:10:00.000+00:00,busbar,,L1 Current (Min),A,292.88
341432,Buckley St,2024-01-21T11:10:00.000+00:00,busbar,,L1 Current (Max),A,436.25
341432,Buckley St,2024-01-21T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,352.12
341432,Buckley St,2024-01-21T11:10:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-21T11:10:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-21T11:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T11:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-8.56
341432,Buckley St,2024-01-21T11:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T11:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-8.81
341432,Buckley St,2024-01-21T11:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T11:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-2.38
341432,Buckley St,2024-01-21T11:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T11:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T11:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-21T11:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98212
341432,Buckley St,2024-01-21T11:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98788
341432,Buckley St,2024-01-21T11:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99448
341432,Buckley St,2024-01-21T11:00:00.000+00:00,feeder,6,L3 Active Power,kW,7.0
341432,Buckley St,2024-01-21T11:00:00.000+00:00,feeder,6,L2 Active Power,kW,8.0
341432,Buckley St,2024-01-21T11:00:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
341432,Buckley St,2024-01-21T11:00:00.000+00:00,feeder,6,N Current (Min),A,6.0
341432,Buckley St,2024-01-21T11:00:00.000+00:00,feeder,6,N Current (Max),A,33.25
341432,Buckley St,2024-01-21T11:00:00.000+00:00,feeder,6,N Current (RMS),A,12.75
341432,Buckley St,2024-01-21T11:00:00.000+00:00,feeder,6,L3 Current (Min),A,7.5
341432,Buckley St,2024-01-21T11:00:00.000+00:00,feeder,6,L3 Current (Max),A,50.5
341432,Buckley St,2024-01-21T11:00:00.000+00:00,feeder,6,L3 Current (RMS),A,30.12
341432,Buckley St,2024-01-21T11:00:00.000+00:00,feeder,6,L2 Current (Min),A,25.0
341432,Buckley St,2024-01-21T11:00:00.000+00:00,feeder,6,L2 Current (Max),A,44.62
341432,Buckley St,2024-01-21T11:00:00.000+00:00,feeder,6,L2 Current (RMS),A,33.0
341432,Buckley St,2024-01-21T11:00:00.000+00:00,feeder,6,L1 Current (Min),A,29.0
341432,Buckley St,2024-01-21T11:00:00.000+00:00,feeder,6,L1 Current (Max),A,51.0
341432,Buckley St,2024-01-21T11:00:00.000+00:00,feeder,6,L1 Current (RMS),A,34.5
341432,Buckley St,2024-01-21T11:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T11:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-6.94
341432,Buckley St,2024-01-21T11:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T11:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-8.43
341432,Buckley St,2024-01-21T11:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T11:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.19
341432,Buckley St,2024-01-21T11:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T11:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-21T11:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T11:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98886
341432,Buckley St,2024-01-21T11:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97418
341432,Buckley St,2024-01-21T11:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.89032
341432,Buckley St,2024-01-21T11:00:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
341432,Buckley St,2024-01-21T11:00:00.000+00:00,feeder,5,L2 Active Power,kW,8.0
341432,Buckley St,2024-01-21T11:00:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-21T11:00:00.000+00:00,feeder,5,N Current (Min),A,13.0
341432,Buckley St,2024-01-21T11:00:00.000+00:00,feeder,5,N Current (Max),A,37.12
341432,Buckley St,2024-01-21T11:00:00.000+00:00,feeder,5,N Current (RMS),A,23.75
341432,Buckley St,2024-01-21T11:00:00.000+00:00,feeder,5,L3 Current (Min),A,31.0
341432,Buckley St,2024-01-21T11:00:00.000+00:00,feeder,5,L3 Current (Max),A,45.0
341432,Buckley St,2024-01-21T11:00:00.000+00:00,feeder,5,L3 Current (RMS),A,34.75
341432,Buckley St,2024-01-21T11:00:00.000+00:00,feeder,5,L2 Current (Min),A,27.5
341432,Buckley St,2024-01-21T11:00:00.000+00:00,feeder,5,L2 Current (Max),A,46.12
341432,Buckley St,2024-01-21T11:00:00.000+00:00,feeder,5,L2 Current (RMS),A,33.5
341432,Buckley St,2024-01-21T11:00:00.000+00:00,feeder,5,L1 Current (Min),A,5.5
341432,Buckley St,2024-01-21T11:00:00.000+00:00,feeder,5,L1 Current (Max),A,24.12
341432,Buckley St,2024-01-21T11:00:00.000+00:00,feeder,5,L1 Current (RMS),A,11.38
341432,Buckley St,2024-01-21T11:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T11:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.63
341432,Buckley St,2024-01-21T11:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T11:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.93
341432,Buckley St,2024-01-21T11:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T11:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.5
341432,Buckley St,2024-01-21T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-21T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-21T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T11:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98102
341432,Buckley St,2024-01-21T11:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96005
341432,Buckley St,2024-01-21T11:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97479
341432,Buckley St,2024-01-21T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
341432,Buckley St,2024-01-21T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
341432,Buckley St,2024-01-21T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
341432,Buckley St,2024-01-21T11:00:00.000+00:00,feeder,4,N Current (Min),A,12.75
341432,Buckley St,2024-01-21T11:00:00.000+00:00,feeder,4,N Current (Max),A,53.88
341432,Buckley St,2024-01-21T11:00:00.000+00:00,feeder,4,N Current (RMS),A,27.25
341432,Buckley St,2024-01-21T11:00:00.000+00:00,feeder,4,L3 Current (Min),A,21.0
341432,Buckley St,2024-01-21T11:00:00.000+00:00,feeder,4,L3 Current (Max),A,68.62
341432,Buckley St,2024-01-21T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,44.75
341432,Buckley St,2024-01-21T11:00:00.000+00:00,feeder,4,L2 Current (Min),A,18.25
341432,Buckley St,2024-01-21T11:00:00.000+00:00,feeder,4,L2 Current (Max),A,54.25
341432,Buckley St,2024-01-21T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,34.12
341432,Buckley St,2024-01-21T11:00:00.000+00:00,feeder,4,L1 Current (Min),A,18.38
341432,Buckley St,2024-01-21T11:00:00.000+00:00,feeder,4,L1 Current (Max),A,79.25
341432,Buckley St,2024-01-21T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,40.0
341432,Buckley St,2024-01-21T11:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T11:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,4.94
341432,Buckley St,2024-01-21T11:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T11:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.38
341432,Buckley St,2024-01-21T11:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T11:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.06
341432,Buckley St,2024-01-21T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.0
341432,Buckley St,2024-01-21T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-21T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-21T11:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99142
341432,Buckley St,2024-01-21T11:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9946
341432,Buckley St,2024-01-21T11:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99802
341432,Buckley St,2024-01-21T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,43.0
341432,Buckley St,2024-01-21T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,38.0
341432,Buckley St,2024-01-21T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,38.0
341432,Buckley St,2024-01-21T11:00:00.000+00:00,feeder,3,N Current (Min),A,19.88
341432,Buckley St,2024-01-21T11:00:00.000+00:00,feeder,3,N Current (Max),A,126.25
341432,Buckley St,2024-01-21T11:00:00.000+00:00,feeder,3,N Current (RMS),A,45.12
341432,Buckley St,2024-01-21T11:00:00.000+00:00,feeder,3,L3 Current (Min),A,130.75
341432,Buckley St,2024-01-21T11:00:00.000+00:00,feeder,3,L3 Current (Max),A,259.75
341432,Buckley St,2024-01-21T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,176.62
341432,Buckley St,2024-01-21T11:00:00.000+00:00,feeder,3,L2 Current (Min),A,119.5
341432,Buckley St,2024-01-21T11:00:00.000+00:00,feeder,3,L2 Current (Max),A,213.25
341432,Buckley St,2024-01-21T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,156.25
341432,Buckley St,2024-01-21T11:00:00.000+00:00,feeder,3,L1 Current (Min),A,121.12
341432,Buckley St,2024-01-21T11:00:00.000+00:00,feeder,3,L1 Current (Max),A,219.25
341432,Buckley St,2024-01-21T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,155.25
341432,Buckley St,2024-01-21T11:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T11:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.12
341432,Buckley St,2024-01-21T11:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T11:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.32
341432,Buckley St,2024-01-21T11:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T11:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,7.81
341432,Buckley St,2024-01-21T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-21T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-21T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-21T11:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99731
341432,Buckley St,2024-01-21T11:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98871
341432,Buckley St,2024-01-21T11:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98996
341432,Buckley St,2024-01-21T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
341432,Buckley St,2024-01-21T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,23.0
341432,Buckley St,2024-01-21T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
341432,Buckley St,2024-01-21T11:00:00.000+00:00,feeder,2,N Current (Min),A,15.12
341432,Buckley St,2024-01-21T11:00:00.000+00:00,feeder,2,N Current (Max),A,55.62
341432,Buckley St,2024-01-21T11:00:00.000+00:00,feeder,2,N Current (RMS),A,29.88
341432,Buckley St,2024-01-21T11:00:00.000+00:00,feeder,2,L3 Current (Min),A,46.62
341432,Buckley St,2024-01-21T11:00:00.000+00:00,feeder,2,L3 Current (Max),A,122.75
341432,Buckley St,2024-01-21T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,72.12
341432,Buckley St,2024-01-21T11:00:00.000+00:00,feeder,2,L2 Current (Min),A,67.75
341432,Buckley St,2024-01-21T11:00:00.000+00:00,feeder,2,L2 Current (Max),A,143.62
341432,Buckley St,2024-01-21T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,95.25
341432,Buckley St,2024-01-21T11:00:00.000+00:00,feeder,2,L1 Current (Min),A,48.62
341432,Buckley St,2024-01-21T11:00:00.000+00:00,feeder,2,L1 Current (Max),A,130.0
341432,Buckley St,2024-01-21T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,85.5
341432,Buckley St,2024-01-21T11:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T11:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.25
341432,Buckley St,2024-01-21T11:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T11:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.06
341432,Buckley St,2024-01-21T11:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T11:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.31
341432,Buckley St,2024-01-21T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-21T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-21T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T11:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99512
341432,Buckley St,2024-01-21T11:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98437
341432,Buckley St,2024-01-21T11:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9913
341432,Buckley St,2024-01-21T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
341432,Buckley St,2024-01-21T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
341432,Buckley St,2024-01-21T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
341432,Buckley St,2024-01-21T11:00:00.000+00:00,feeder,1,N Current (Min),A,106.88
341432,Buckley St,2024-01-21T11:00:00.000+00:00,feeder,1,N Current (Max),A,62.12
341432,Buckley St,2024-01-21T11:00:00.000+00:00,feeder,1,L3 Current (Min),A,55.75
341432,Buckley St,2024-01-21T11:00:00.000+00:00,feeder,1,L3 Current (Max),A,125.38
341432,Buckley St,2024-01-21T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,79.88
341432,Buckley St,2024-01-21T11:00:00.000+00:00,feeder,1,L2 Current (Min),A,7.5
341432,Buckley St,2024-01-21T11:00:00.000+00:00,feeder,1,L2 Current (Max),A,31.0
341432,Buckley St,2024-01-21T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,17.12
341432,Buckley St,2024-01-21T11:00:00.000+00:00,feeder,1,L1 Current (Min),A,36.62
341432,Buckley St,2024-01-21T11:00:00.000+00:00,feeder,1,L1 Current (Max),A,48.62
341432,Buckley St,2024-01-21T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,39.62
341432,Buckley St,2024-01-21T11:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.98
341432,Buckley St,2024-01-21T11:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.7
341432,Buckley St,2024-01-21T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
341432,Buckley St,2024-01-21T11:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.03
341432,Buckley St,2024-01-21T11:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.67
341432,Buckley St,2024-01-21T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
341432,Buckley St,2024-01-21T11:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.5
341432,Buckley St,2024-01-21T11:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.34
341432,Buckley St,2024-01-21T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.53
341432,Buckley St,2024-01-21T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
341432,Buckley St,2024-01-21T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
341432,Buckley St,2024-01-21T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T11:00:00.000+00:00,busbar,,L3 Active Power,kW,107.0
341432,Buckley St,2024-01-21T11:00:00.000+00:00,busbar,,L2 Active Power,kW,90.0
341432,Buckley St,2024-01-21T11:00:00.000+00:00,busbar,,L1 Active Power,kW,90.0
341432,Buckley St,2024-01-21T11:00:00.000+00:00,busbar,,N Current (Min),A,63.12
341432,Buckley St,2024-01-21T11:00:00.000+00:00,busbar,,N Current (Max),A,183.38
341432,Buckley St,2024-01-21T11:00:00.000+00:00,busbar,,N Current (RMS),A,99.25
341432,Buckley St,2024-01-21T11:00:00.000+00:00,busbar,,L3 Current (Min),A,357.5
341432,Buckley St,2024-01-21T11:00:00.000+00:00,busbar,,L3 Current (Max),A,550.62
341432,Buckley St,2024-01-21T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,435.88
341432,Buckley St,2024-01-21T11:00:00.000+00:00,busbar,,L2 Current (Min),A,309.25
341432,Buckley St,2024-01-21T11:00:00.000+00:00,busbar,,L2 Current (Max),A,443.12
341432,Buckley St,2024-01-21T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,367.25
341432,Buckley St,2024-01-21T11:00:00.000+00:00,busbar,,L1 Current (Min),A,285.25
341432,Buckley St,2024-01-21T11:00:00.000+00:00,busbar,,L1 Current (Max),A,425.12
341432,Buckley St,2024-01-21T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,364.38
341432,Buckley St,2024-01-21T11:00:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-21T11:00:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-21T10:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T10:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-14.31
341432,Buckley St,2024-01-21T10:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T10:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-4.5
341432,Buckley St,2024-01-21T10:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T10:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-1.25
341432,Buckley St,2024-01-21T10:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T10:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-21T10:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T10:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9237
341432,Buckley St,2024-01-21T10:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99677
341432,Buckley St,2024-01-21T10:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99368
341432,Buckley St,2024-01-21T10:50:00.000+00:00,feeder,6,L3 Active Power,kW,4.0
341432,Buckley St,2024-01-21T10:50:00.000+00:00,feeder,6,L2 Active Power,kW,12.0
341432,Buckley St,2024-01-21T10:50:00.000+00:00,feeder,6,L1 Active Power,kW,8.0
341432,Buckley St,2024-01-21T10:50:00.000+00:00,feeder,6,N Current (Min),A,17.12
341432,Buckley St,2024-01-21T10:50:00.000+00:00,feeder,6,N Current (Max),A,48.0
341432,Buckley St,2024-01-21T10:50:00.000+00:00,feeder,6,N Current (RMS),A,31.25
341432,Buckley St,2024-01-21T10:50:00.000+00:00,feeder,6,L3 Current (Min),A,6.88
341432,Buckley St,2024-01-21T10:50:00.000+00:00,feeder,6,L3 Current (Max),A,38.88
341432,Buckley St,2024-01-21T10:50:00.000+00:00,feeder,6,L3 Current (RMS),A,18.12
341432,Buckley St,2024-01-21T10:50:00.000+00:00,feeder,6,L2 Current (Min),A,34.25
341432,Buckley St,2024-01-21T10:50:00.000+00:00,feeder,6,L2 Current (Max),A,76.62
341432,Buckley St,2024-01-21T10:50:00.000+00:00,feeder,6,L2 Current (RMS),A,50.0
341432,Buckley St,2024-01-21T10:50:00.000+00:00,feeder,6,L1 Current (Min),A,29.5
341432,Buckley St,2024-01-21T10:50:00.000+00:00,feeder,6,L1 Current (Max),A,42.38
341432,Buckley St,2024-01-21T10:50:00.000+00:00,feeder,6,L1 Current (RMS),A,34.38
341432,Buckley St,2024-01-21T10:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T10:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-5.94
341432,Buckley St,2024-01-21T10:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T10:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-13.0
341432,Buckley St,2024-01-21T10:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T10:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-30.31
341432,Buckley St,2024-01-21T10:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T10:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-21T10:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T10:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98849
341432,Buckley St,2024-01-21T10:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96295
341432,Buckley St,2024-01-21T10:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.84277
341432,Buckley St,2024-01-21T10:50:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
341432,Buckley St,2024-01-21T10:50:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
341432,Buckley St,2024-01-21T10:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
341432,Buckley St,2024-01-21T10:50:00.000+00:00,feeder,5,N Current (Min),A,14.0
341432,Buckley St,2024-01-21T10:50:00.000+00:00,feeder,5,N Current (Max),A,32.88
341432,Buckley St,2024-01-21T10:50:00.000+00:00,feeder,5,N Current (RMS),A,23.25
341432,Buckley St,2024-01-21T10:50:00.000+00:00,feeder,5,L3 Current (Min),A,30.75
341432,Buckley St,2024-01-21T10:50:00.000+00:00,feeder,5,L3 Current (Max),A,46.0
341432,Buckley St,2024-01-21T10:50:00.000+00:00,feeder,5,L3 Current (RMS),A,33.12
341432,Buckley St,2024-01-21T10:50:00.000+00:00,feeder,5,L2 Current (Min),A,26.75
341432,Buckley St,2024-01-21T10:50:00.000+00:00,feeder,5,L2 Current (Max),A,35.12
341432,Buckley St,2024-01-21T10:50:00.000+00:00,feeder,5,L2 Current (RMS),A,28.12
341432,Buckley St,2024-01-21T10:50:00.000+00:00,feeder,5,L1 Current (Min),A,5.88
341432,Buckley St,2024-01-21T10:50:00.000+00:00,feeder,5,L1 Current (Max),A,15.88
341432,Buckley St,2024-01-21T10:50:00.000+00:00,feeder,5,L1 Current (RMS),A,7.12
341432,Buckley St,2024-01-21T10:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T10:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.0
341432,Buckley St,2024-01-21T10:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T10:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.25
341432,Buckley St,2024-01-21T10:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T10:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.63
341432,Buckley St,2024-01-21T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-21T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-21T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T10:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97433
341432,Buckley St,2024-01-21T10:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96097
341432,Buckley St,2024-01-21T10:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89108
341432,Buckley St,2024-01-21T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
341432,Buckley St,2024-01-21T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
341432,Buckley St,2024-01-21T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-21T10:50:00.000+00:00,feeder,4,N Current (Min),A,11.5
341432,Buckley St,2024-01-21T10:50:00.000+00:00,feeder,4,N Current (Max),A,47.62
341432,Buckley St,2024-01-21T10:50:00.000+00:00,feeder,4,N Current (RMS),A,22.38
341432,Buckley St,2024-01-21T10:50:00.000+00:00,feeder,4,L3 Current (Min),A,20.75
341432,Buckley St,2024-01-21T10:50:00.000+00:00,feeder,4,L3 Current (Max),A,65.12
341432,Buckley St,2024-01-21T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,38.25
341432,Buckley St,2024-01-21T10:50:00.000+00:00,feeder,4,L2 Current (Min),A,25.62
341432,Buckley St,2024-01-21T10:50:00.000+00:00,feeder,4,L2 Current (Max),A,41.5
341432,Buckley St,2024-01-21T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,32.62
341432,Buckley St,2024-01-21T10:50:00.000+00:00,feeder,4,L1 Current (Min),A,10.25
341432,Buckley St,2024-01-21T10:50:00.000+00:00,feeder,4,L1 Current (Max),A,30.75
341432,Buckley St,2024-01-21T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,17.88
341432,Buckley St,2024-01-21T10:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T10:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,9.87
341432,Buckley St,2024-01-21T10:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T10:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.81
341432,Buckley St,2024-01-21T10:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T10:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.5
341432,Buckley St,2024-01-21T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.0
341432,Buckley St,2024-01-21T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-21T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-21T10:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98746
341432,Buckley St,2024-01-21T10:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99277
341432,Buckley St,2024-01-21T10:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99808
341432,Buckley St,2024-01-21T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,40.0
341432,Buckley St,2024-01-21T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,41.0
341432,Buckley St,2024-01-21T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,39.0
341432,Buckley St,2024-01-21T10:50:00.000+00:00,feeder,3,N Current (Min),A,23.5
341432,Buckley St,2024-01-21T10:50:00.000+00:00,feeder,3,N Current (Max),A,83.25
341432,Buckley St,2024-01-21T10:50:00.000+00:00,feeder,3,N Current (RMS),A,44.0
341432,Buckley St,2024-01-21T10:50:00.000+00:00,feeder,3,L3 Current (Min),A,110.62
341432,Buckley St,2024-01-21T10:50:00.000+00:00,feeder,3,L3 Current (Max),A,228.0
341432,Buckley St,2024-01-21T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,163.88
341432,Buckley St,2024-01-21T10:50:00.000+00:00,feeder,3,L2 Current (Min),A,109.38
341432,Buckley St,2024-01-21T10:50:00.000+00:00,feeder,3,L2 Current (Max),A,234.38
341432,Buckley St,2024-01-21T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,169.25
341432,Buckley St,2024-01-21T10:50:00.000+00:00,feeder,3,L1 Current (Min),A,114.12
341432,Buckley St,2024-01-21T10:50:00.000+00:00,feeder,3,L1 Current (Max),A,210.5
341432,Buckley St,2024-01-21T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,157.38
341432,Buckley St,2024-01-21T10:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T10:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.75
341432,Buckley St,2024-01-21T10:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T10:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.62
341432,Buckley St,2024-01-21T10:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T10:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.94
341432,Buckley St,2024-01-21T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-21T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-21T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-21T10:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99857
341432,Buckley St,2024-01-21T10:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98874
341432,Buckley St,2024-01-21T10:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98813
341432,Buckley St,2024-01-21T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
341432,Buckley St,2024-01-21T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
341432,Buckley St,2024-01-21T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
341432,Buckley St,2024-01-21T10:50:00.000+00:00,feeder,2,N Current (Min),A,12.38
341432,Buckley St,2024-01-21T10:50:00.000+00:00,feeder,2,N Current (Max),A,49.12
341432,Buckley St,2024-01-21T10:50:00.000+00:00,feeder,2,N Current (RMS),A,27.38
341432,Buckley St,2024-01-21T10:50:00.000+00:00,feeder,2,L3 Current (Min),A,48.62
341432,Buckley St,2024-01-21T10:50:00.000+00:00,feeder,2,L3 Current (Max),A,91.25
341432,Buckley St,2024-01-21T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,71.75
341432,Buckley St,2024-01-21T10:50:00.000+00:00,feeder,2,L2 Current (Min),A,56.5
341432,Buckley St,2024-01-21T10:50:00.000+00:00,feeder,2,L2 Current (Max),A,147.88
341432,Buckley St,2024-01-21T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,86.88
341432,Buckley St,2024-01-21T10:50:00.000+00:00,feeder,2,L1 Current (Min),A,38.88
341432,Buckley St,2024-01-21T10:50:00.000+00:00,feeder,2,L1 Current (Max),A,115.88
341432,Buckley St,2024-01-21T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,74.38
341432,Buckley St,2024-01-21T10:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T10:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,5.88
341432,Buckley St,2024-01-21T10:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T10:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.37
341432,Buckley St,2024-01-21T10:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T10:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.0
341432,Buckley St,2024-01-21T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-21T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-21T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T10:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.996
341432,Buckley St,2024-01-21T10:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98349
341432,Buckley St,2024-01-21T10:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99225
341432,Buckley St,2024-01-21T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
341432,Buckley St,2024-01-21T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
341432,Buckley St,2024-01-21T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
341432,Buckley St,2024-01-21T10:50:00.000+00:00,feeder,1,N Current (Min),A,97.0
341432,Buckley St,2024-01-21T10:50:00.000+00:00,feeder,1,N Current (Max),A,60.25
341432,Buckley St,2024-01-21T10:50:00.000+00:00,feeder,1,L3 Current (Min),A,57.0
341432,Buckley St,2024-01-21T10:50:00.000+00:00,feeder,1,L3 Current (Max),A,114.88
341432,Buckley St,2024-01-21T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,79.0
341432,Buckley St,2024-01-21T10:50:00.000+00:00,feeder,1,L2 Current (Min),A,7.75
341432,Buckley St,2024-01-21T10:50:00.000+00:00,feeder,1,L2 Current (Max),A,29.25
341432,Buckley St,2024-01-21T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,17.25
341432,Buckley St,2024-01-21T10:50:00.000+00:00,feeder,1,L1 Current (Min),A,38.25
341432,Buckley St,2024-01-21T10:50:00.000+00:00,feeder,1,L1 Current (Max),A,53.25
341432,Buckley St,2024-01-21T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,41.0
341432,Buckley St,2024-01-21T10:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.06
341432,Buckley St,2024-01-21T10:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.78
341432,Buckley St,2024-01-21T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
341432,Buckley St,2024-01-21T10:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.72
341432,Buckley St,2024-01-21T10:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.81
341432,Buckley St,2024-01-21T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
341432,Buckley St,2024-01-21T10:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.86
341432,Buckley St,2024-01-21T10:50:00.000+00:00,busbar,,L1 Voltage (Max),V,248.67
341432,Buckley St,2024-01-21T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.67
341432,Buckley St,2024-01-21T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-21T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
341432,Buckley St,2024-01-21T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-21T10:50:00.000+00:00,busbar,,L3 Active Power,kW,98.0
341432,Buckley St,2024-01-21T10:50:00.000+00:00,busbar,,L2 Active Power,kW,93.0
341432,Buckley St,2024-01-21T10:50:00.000+00:00,busbar,,L1 Active Power,kW,81.0
341432,Buckley St,2024-01-21T10:50:00.000+00:00,busbar,,N Current (Min),A,65.88
341432,Buckley St,2024-01-21T10:50:00.000+00:00,busbar,,N Current (Max),A,178.88
341432,Buckley St,2024-01-21T10:50:00.000+00:00,busbar,,N Current (RMS),A,86.88
341432,Buckley St,2024-01-21T10:50:00.000+00:00,busbar,,L3 Current (Min),A,325.62
341432,Buckley St,2024-01-21T10:50:00.000+00:00,busbar,,L3 Current (Max),A,483.12
341432,Buckley St,2024-01-21T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,400.62
341432,Buckley St,2024-01-21T10:50:00.000+00:00,busbar,,L2 Current (Min),A,308.0
341432,Buckley St,2024-01-21T10:50:00.000+00:00,busbar,,L2 Current (Max),A,501.12
341432,Buckley St,2024-01-21T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,381.5
341432,Buckley St,2024-01-21T10:50:00.000+00:00,busbar,,L1 Current (Min),A,271.75
341432,Buckley St,2024-01-21T10:50:00.000+00:00,busbar,,L1 Current (Max),A,411.38
341432,Buckley St,2024-01-21T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,329.12
341432,Buckley St,2024-01-21T10:50:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-21T10:50:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-21T10:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T10:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-7.37
341432,Buckley St,2024-01-21T10:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T10:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-1.69
341432,Buckley St,2024-01-21T10:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T10:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.62
341432,Buckley St,2024-01-21T10:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T10:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T10:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T10:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98352
341432,Buckley St,2024-01-21T10:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99792
341432,Buckley St,2024-01-21T10:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99274
341432,Buckley St,2024-01-21T10:40:00.000+00:00,feeder,6,L3 Active Power,kW,8.0
341432,Buckley St,2024-01-21T10:40:00.000+00:00,feeder,6,L2 Active Power,kW,14.0
341432,Buckley St,2024-01-21T10:40:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
341432,Buckley St,2024-01-21T10:40:00.000+00:00,feeder,6,N Current (Min),A,9.5
341432,Buckley St,2024-01-21T10:40:00.000+00:00,feeder,6,N Current (Max),A,60.75
341432,Buckley St,2024-01-21T10:40:00.000+00:00,feeder,6,N Current (RMS),A,26.25
341432,Buckley St,2024-01-21T10:40:00.000+00:00,feeder,6,L3 Current (Min),A,20.5
341432,Buckley St,2024-01-21T10:40:00.000+00:00,feeder,6,L3 Current (Max),A,41.62
341432,Buckley St,2024-01-21T10:40:00.000+00:00,feeder,6,L3 Current (RMS),A,31.5
341432,Buckley St,2024-01-21T10:40:00.000+00:00,feeder,6,L2 Current (Min),A,36.62
341432,Buckley St,2024-01-21T10:40:00.000+00:00,feeder,6,L2 Current (Max),A,90.5
341432,Buckley St,2024-01-21T10:40:00.000+00:00,feeder,6,L2 Current (RMS),A,55.38
341432,Buckley St,2024-01-21T10:40:00.000+00:00,feeder,6,L1 Current (Min),A,25.25
341432,Buckley St,2024-01-21T10:40:00.000+00:00,feeder,6,L1 Current (Max),A,47.12
341432,Buckley St,2024-01-21T10:40:00.000+00:00,feeder,6,L1 Current (RMS),A,35.62
341432,Buckley St,2024-01-21T10:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T10:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-7.37
341432,Buckley St,2024-01-21T10:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T10:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-15.19
341432,Buckley St,2024-01-21T10:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T10:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-21.94
341432,Buckley St,2024-01-21T10:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T10:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-21T10:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T10:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99133
341432,Buckley St,2024-01-21T10:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97723
341432,Buckley St,2024-01-21T10:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.89651
341432,Buckley St,2024-01-21T10:40:00.000+00:00,feeder,5,L3 Active Power,kW,10.0
341432,Buckley St,2024-01-21T10:40:00.000+00:00,feeder,5,L2 Active Power,kW,9.0
341432,Buckley St,2024-01-21T10:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-21T10:40:00.000+00:00,feeder,5,N Current (Min),A,18.88
341432,Buckley St,2024-01-21T10:40:00.000+00:00,feeder,5,N Current (Max),A,51.5
341432,Buckley St,2024-01-21T10:40:00.000+00:00,feeder,5,N Current (RMS),A,32.75
341432,Buckley St,2024-01-21T10:40:00.000+00:00,feeder,5,L3 Current (Min),A,30.88
341432,Buckley St,2024-01-21T10:40:00.000+00:00,feeder,5,L3 Current (Max),A,70.0
341432,Buckley St,2024-01-21T10:40:00.000+00:00,feeder,5,L3 Current (RMS),A,41.12
341432,Buckley St,2024-01-21T10:40:00.000+00:00,feeder,5,L2 Current (Min),A,26.5
341432,Buckley St,2024-01-21T10:40:00.000+00:00,feeder,5,L2 Current (Max),A,52.75
341432,Buckley St,2024-01-21T10:40:00.000+00:00,feeder,5,L2 Current (RMS),A,37.5
341432,Buckley St,2024-01-21T10:40:00.000+00:00,feeder,5,L1 Current (Min),A,6.0
341432,Buckley St,2024-01-21T10:40:00.000+00:00,feeder,5,L1 Current (Max),A,17.25
341432,Buckley St,2024-01-21T10:40:00.000+00:00,feeder,5,L1 Current (RMS),A,7.38
341432,Buckley St,2024-01-21T10:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T10:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.19
341432,Buckley St,2024-01-21T10:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T10:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-18.38
341432,Buckley St,2024-01-21T10:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T10:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-29.5
