Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341432,Buckley St,2024-01-21T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-21T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T10:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98813
341432,Buckley St,2024-01-21T10:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95459
341432,Buckley St,2024-01-21T10:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.76574
341432,Buckley St,2024-01-21T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
341432,Buckley St,2024-01-21T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
341432,Buckley St,2024-01-21T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-21T10:40:00.000+00:00,feeder,4,N Current (Min),A,19.25
341432,Buckley St,2024-01-21T10:40:00.000+00:00,feeder,4,N Current (Max),A,59.38
341432,Buckley St,2024-01-21T10:40:00.000+00:00,feeder,4,N Current (RMS),A,35.38
341432,Buckley St,2024-01-21T10:40:00.000+00:00,feeder,4,L3 Current (Min),A,27.0
341432,Buckley St,2024-01-21T10:40:00.000+00:00,feeder,4,L3 Current (Max),A,76.62
341432,Buckley St,2024-01-21T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,49.88
341432,Buckley St,2024-01-21T10:40:00.000+00:00,feeder,4,L2 Current (Min),A,26.12
341432,Buckley St,2024-01-21T10:40:00.000+00:00,feeder,4,L2 Current (Max),A,45.75
341432,Buckley St,2024-01-21T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,31.88
341432,Buckley St,2024-01-21T10:40:00.000+00:00,feeder,4,L1 Current (Min),A,9.25
341432,Buckley St,2024-01-21T10:40:00.000+00:00,feeder,4,L1 Current (Max),A,20.88
341432,Buckley St,2024-01-21T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,10.75
341432,Buckley St,2024-01-21T10:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T10:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.88
341432,Buckley St,2024-01-21T10:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T10:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.5
341432,Buckley St,2024-01-21T10:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T10:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.5
341432,Buckley St,2024-01-21T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-21T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-21T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-21T10:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99744
341432,Buckley St,2024-01-21T10:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99646
341432,Buckley St,2024-01-21T10:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99817
341432,Buckley St,2024-01-21T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,44.0
341432,Buckley St,2024-01-21T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,45.0
341432,Buckley St,2024-01-21T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,42.0
341432,Buckley St,2024-01-21T10:40:00.000+00:00,feeder,3,N Current (Min),A,22.75
341432,Buckley St,2024-01-21T10:40:00.000+00:00,feeder,3,N Current (Max),A,97.62
341432,Buckley St,2024-01-21T10:40:00.000+00:00,feeder,3,N Current (RMS),A,42.88
341432,Buckley St,2024-01-21T10:40:00.000+00:00,feeder,3,L3 Current (Min),A,107.25
341432,Buckley St,2024-01-21T10:40:00.000+00:00,feeder,3,L3 Current (Max),A,267.88
341432,Buckley St,2024-01-21T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,181.12
341432,Buckley St,2024-01-21T10:40:00.000+00:00,feeder,3,L2 Current (Min),A,123.0
341432,Buckley St,2024-01-21T10:40:00.000+00:00,feeder,3,L2 Current (Max),A,269.38
341432,Buckley St,2024-01-21T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,185.62
341432,Buckley St,2024-01-21T10:40:00.000+00:00,feeder,3,L1 Current (Min),A,113.0
341432,Buckley St,2024-01-21T10:40:00.000+00:00,feeder,3,L1 Current (Max),A,220.25
341432,Buckley St,2024-01-21T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,172.0
341432,Buckley St,2024-01-21T10:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T10:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.5
341432,Buckley St,2024-01-21T10:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T10:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,6.75
341432,Buckley St,2024-01-21T10:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T10:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.25
341432,Buckley St,2024-01-21T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-21T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-21T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-21T10:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99014
341432,Buckley St,2024-01-21T10:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98538
341432,Buckley St,2024-01-21T10:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98636
341432,Buckley St,2024-01-21T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
341432,Buckley St,2024-01-21T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
341432,Buckley St,2024-01-21T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
341432,Buckley St,2024-01-21T10:40:00.000+00:00,feeder,2,N Current (Min),A,12.88
341432,Buckley St,2024-01-21T10:40:00.000+00:00,feeder,2,N Current (Max),A,49.25
341432,Buckley St,2024-01-21T10:40:00.000+00:00,feeder,2,N Current (RMS),A,27.5
341432,Buckley St,2024-01-21T10:40:00.000+00:00,feeder,2,L3 Current (Min),A,37.25
341432,Buckley St,2024-01-21T10:40:00.000+00:00,feeder,2,L3 Current (Max),A,78.5
341432,Buckley St,2024-01-21T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,54.12
341432,Buckley St,2024-01-21T10:40:00.000+00:00,feeder,2,L2 Current (Min),A,50.25
341432,Buckley St,2024-01-21T10:40:00.000+00:00,feeder,2,L2 Current (Max),A,101.38
341432,Buckley St,2024-01-21T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,74.62
341432,Buckley St,2024-01-21T10:40:00.000+00:00,feeder,2,L1 Current (Min),A,41.38
341432,Buckley St,2024-01-21T10:40:00.000+00:00,feeder,2,L1 Current (Max),A,114.62
341432,Buckley St,2024-01-21T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,72.88
341432,Buckley St,2024-01-21T10:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T10:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.38
341432,Buckley St,2024-01-21T10:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T10:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.81
341432,Buckley St,2024-01-21T10:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T10:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.19
341432,Buckley St,2024-01-21T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-21T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-21T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T10:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99463
341432,Buckley St,2024-01-21T10:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98383
341432,Buckley St,2024-01-21T10:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99359
341432,Buckley St,2024-01-21T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
341432,Buckley St,2024-01-21T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
341432,Buckley St,2024-01-21T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
341432,Buckley St,2024-01-21T10:40:00.000+00:00,feeder,1,N Current (Min),A,85.88
341432,Buckley St,2024-01-21T10:40:00.000+00:00,feeder,1,N Current (Max),A,49.62
341432,Buckley St,2024-01-21T10:40:00.000+00:00,feeder,1,L3 Current (Min),A,46.75
341432,Buckley St,2024-01-21T10:40:00.000+00:00,feeder,1,L3 Current (Max),A,102.12
341432,Buckley St,2024-01-21T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,67.62
341432,Buckley St,2024-01-21T10:40:00.000+00:00,feeder,1,L2 Current (Min),A,8.0
341432,Buckley St,2024-01-21T10:40:00.000+00:00,feeder,1,L2 Current (Max),A,32.12
341432,Buckley St,2024-01-21T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,17.5
341432,Buckley St,2024-01-21T10:40:00.000+00:00,feeder,1,L1 Current (Min),A,35.75
341432,Buckley St,2024-01-21T10:40:00.000+00:00,feeder,1,L1 Current (Max),A,57.5
341432,Buckley St,2024-01-21T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,45.88
341432,Buckley St,2024-01-21T10:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.61
341432,Buckley St,2024-01-21T10:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.14
341432,Buckley St,2024-01-21T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
341432,Buckley St,2024-01-21T10:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.19
341432,Buckley St,2024-01-21T10:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.53
341432,Buckley St,2024-01-21T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
341432,Buckley St,2024-01-21T10:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.47
341432,Buckley St,2024-01-21T10:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.58
341432,Buckley St,2024-01-21T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
341432,Buckley St,2024-01-21T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-21T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-21T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T10:40:00.000+00:00,busbar,,L3 Active Power,kW,104.0
341432,Buckley St,2024-01-21T10:40:00.000+00:00,busbar,,L2 Active Power,kW,98.0
341432,Buckley St,2024-01-21T10:40:00.000+00:00,busbar,,L1 Active Power,kW,84.0
341432,Buckley St,2024-01-21T10:40:00.000+00:00,busbar,,N Current (Min),A,59.12
341432,Buckley St,2024-01-21T10:40:00.000+00:00,busbar,,N Current (Max),A,178.75
341432,Buckley St,2024-01-21T10:40:00.000+00:00,busbar,,N Current (RMS),A,94.88
341432,Buckley St,2024-01-21T10:40:00.000+00:00,busbar,,L3 Current (Min),A,334.5
341432,Buckley St,2024-01-21T10:40:00.000+00:00,busbar,,L3 Current (Max),A,542.0
341432,Buckley St,2024-01-21T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,423.5
341432,Buckley St,2024-01-21T10:40:00.000+00:00,busbar,,L2 Current (Min),A,323.12
341432,Buckley St,2024-01-21T10:40:00.000+00:00,busbar,,L2 Current (Max),A,492.38
341432,Buckley St,2024-01-21T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,399.75
341432,Buckley St,2024-01-21T10:40:00.000+00:00,busbar,,L1 Current (Min),A,266.25
341432,Buckley St,2024-01-21T10:40:00.000+00:00,busbar,,L1 Current (Max),A,418.5
341432,Buckley St,2024-01-21T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,340.88
341432,Buckley St,2024-01-21T10:40:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-21T10:40:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-21T10:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T10:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-10.87
341432,Buckley St,2024-01-21T10:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T10:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-1.5
341432,Buckley St,2024-01-21T10:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T10:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.25
341432,Buckley St,2024-01-21T10:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T10:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-21T10:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T10:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98724
341432,Buckley St,2024-01-21T10:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99835
341432,Buckley St,2024-01-21T10:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99387
341432,Buckley St,2024-01-21T10:30:00.000+00:00,feeder,6,L3 Active Power,kW,9.0
341432,Buckley St,2024-01-21T10:30:00.000+00:00,feeder,6,L2 Active Power,kW,13.0
341432,Buckley St,2024-01-21T10:30:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
341432,Buckley St,2024-01-21T10:30:00.000+00:00,feeder,6,N Current (Min),A,6.62
341432,Buckley St,2024-01-21T10:30:00.000+00:00,feeder,6,N Current (Max),A,46.88
341432,Buckley St,2024-01-21T10:30:00.000+00:00,feeder,6,N Current (RMS),A,20.38
341432,Buckley St,2024-01-21T10:30:00.000+00:00,feeder,6,L3 Current (Min),A,24.12
341432,Buckley St,2024-01-21T10:30:00.000+00:00,feeder,6,L3 Current (Max),A,44.88
341432,Buckley St,2024-01-21T10:30:00.000+00:00,feeder,6,L3 Current (RMS),A,36.62
341432,Buckley St,2024-01-21T10:30:00.000+00:00,feeder,6,L2 Current (Min),A,40.0
341432,Buckley St,2024-01-21T10:30:00.000+00:00,feeder,6,L2 Current (Max),A,75.38
341432,Buckley St,2024-01-21T10:30:00.000+00:00,feeder,6,L2 Current (RMS),A,53.38
341432,Buckley St,2024-01-21T10:30:00.000+00:00,feeder,6,L1 Current (Min),A,28.62
341432,Buckley St,2024-01-21T10:30:00.000+00:00,feeder,6,L1 Current (Max),A,66.0
341432,Buckley St,2024-01-21T10:30:00.000+00:00,feeder,6,L1 Current (RMS),A,40.62
341432,Buckley St,2024-01-21T10:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T10:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.0
341432,Buckley St,2024-01-21T10:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T10:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-9.5
341432,Buckley St,2024-01-21T10:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T10:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-17.25
341432,Buckley St,2024-01-21T10:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T10:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-21T10:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T10:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99387
341432,Buckley St,2024-01-21T10:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98254
341432,Buckley St,2024-01-21T10:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.84179
341432,Buckley St,2024-01-21T10:30:00.000+00:00,feeder,5,L3 Active Power,kW,11.0
341432,Buckley St,2024-01-21T10:30:00.000+00:00,feeder,5,L2 Active Power,kW,10.0
341432,Buckley St,2024-01-21T10:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-21T10:30:00.000+00:00,feeder,5,N Current (Min),A,20.88
341432,Buckley St,2024-01-21T10:30:00.000+00:00,feeder,5,N Current (Max),A,51.62
341432,Buckley St,2024-01-21T10:30:00.000+00:00,feeder,5,N Current (RMS),A,34.5
341432,Buckley St,2024-01-21T10:30:00.000+00:00,feeder,5,L3 Current (Min),A,38.5
341432,Buckley St,2024-01-21T10:30:00.000+00:00,feeder,5,L3 Current (Max),A,69.25
341432,Buckley St,2024-01-21T10:30:00.000+00:00,feeder,5,L3 Current (RMS),A,44.5
341432,Buckley St,2024-01-21T10:30:00.000+00:00,feeder,5,L2 Current (Min),A,39.12
341432,Buckley St,2024-01-21T10:30:00.000+00:00,feeder,5,L2 Current (Max),A,41.88
341432,Buckley St,2024-01-21T10:30:00.000+00:00,feeder,5,L2 Current (RMS),A,40.5
341432,Buckley St,2024-01-21T10:30:00.000+00:00,feeder,5,L1 Current (Min),A,5.38
341432,Buckley St,2024-01-21T10:30:00.000+00:00,feeder,5,L1 Current (Max),A,18.0
341432,Buckley St,2024-01-21T10:30:00.000+00:00,feeder,5,L1 Current (RMS),A,8.0
341432,Buckley St,2024-01-21T10:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T10:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.94
341432,Buckley St,2024-01-21T10:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T10:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.19
341432,Buckley St,2024-01-21T10:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T10:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-42.81
341432,Buckley St,2024-01-21T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-21T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T10:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97189
341432,Buckley St,2024-01-21T10:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96417
341432,Buckley St,2024-01-21T10:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.7781
341432,Buckley St,2024-01-21T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
341432,Buckley St,2024-01-21T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
341432,Buckley St,2024-01-21T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-21T10:30:00.000+00:00,feeder,4,N Current (Min),A,19.0
341432,Buckley St,2024-01-21T10:30:00.000+00:00,feeder,4,N Current (Max),A,47.0
341432,Buckley St,2024-01-21T10:30:00.000+00:00,feeder,4,N Current (RMS),A,28.62
341432,Buckley St,2024-01-21T10:30:00.000+00:00,feeder,4,L3 Current (Min),A,13.5
341432,Buckley St,2024-01-21T10:30:00.000+00:00,feeder,4,L3 Current (Max),A,62.75
341432,Buckley St,2024-01-21T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,36.38
341432,Buckley St,2024-01-21T10:30:00.000+00:00,feeder,4,L2 Current (Min),A,31.0
341432,Buckley St,2024-01-21T10:30:00.000+00:00,feeder,4,L2 Current (Max),A,47.5
341432,Buckley St,2024-01-21T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,35.38
341432,Buckley St,2024-01-21T10:30:00.000+00:00,feeder,4,L1 Current (Min),A,9.62
341432,Buckley St,2024-01-21T10:30:00.000+00:00,feeder,4,L1 Current (Max),A,17.88
341432,Buckley St,2024-01-21T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,11.25
341432,Buckley St,2024-01-21T10:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T10:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.19
341432,Buckley St,2024-01-21T10:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T10:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.56
341432,Buckley St,2024-01-21T10:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T10:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.06
341432,Buckley St,2024-01-21T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
341432,Buckley St,2024-01-21T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-21T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-21T10:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99551
341432,Buckley St,2024-01-21T10:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99332
341432,Buckley St,2024-01-21T10:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99832
341432,Buckley St,2024-01-21T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,50.0
341432,Buckley St,2024-01-21T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,42.0
341432,Buckley St,2024-01-21T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,43.0
341432,Buckley St,2024-01-21T10:30:00.000+00:00,feeder,3,N Current (Min),A,21.88
341432,Buckley St,2024-01-21T10:30:00.000+00:00,feeder,3,N Current (Max),A,93.12
341432,Buckley St,2024-01-21T10:30:00.000+00:00,feeder,3,N Current (RMS),A,47.12
341432,Buckley St,2024-01-21T10:30:00.000+00:00,feeder,3,L3 Current (Min),A,133.38
341432,Buckley St,2024-01-21T10:30:00.000+00:00,feeder,3,L3 Current (Max),A,304.5
341432,Buckley St,2024-01-21T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,205.0
341432,Buckley St,2024-01-21T10:30:00.000+00:00,feeder,3,L2 Current (Min),A,95.25
341432,Buckley St,2024-01-21T10:30:00.000+00:00,feeder,3,L2 Current (Max),A,236.38
341432,Buckley St,2024-01-21T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,170.38
341432,Buckley St,2024-01-21T10:30:00.000+00:00,feeder,3,L1 Current (Min),A,123.75
341432,Buckley St,2024-01-21T10:30:00.000+00:00,feeder,3,L1 Current (Max),A,229.0
341432,Buckley St,2024-01-21T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,175.75
341432,Buckley St,2024-01-21T10:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T10:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,13.56
341432,Buckley St,2024-01-21T10:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T10:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.0
341432,Buckley St,2024-01-21T10:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T10:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,8.63
341432,Buckley St,2024-01-21T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-21T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-21T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-21T10:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99142
341432,Buckley St,2024-01-21T10:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99304
341432,Buckley St,2024-01-21T10:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98379
341432,Buckley St,2024-01-21T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
341432,Buckley St,2024-01-21T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
341432,Buckley St,2024-01-21T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
341432,Buckley St,2024-01-21T10:30:00.000+00:00,feeder,2,N Current (Min),A,9.25
341432,Buckley St,2024-01-21T10:30:00.000+00:00,feeder,2,N Current (Max),A,48.25
341432,Buckley St,2024-01-21T10:30:00.000+00:00,feeder,2,N Current (RMS),A,22.62
341432,Buckley St,2024-01-21T10:30:00.000+00:00,feeder,2,L3 Current (Min),A,36.88
341432,Buckley St,2024-01-21T10:30:00.000+00:00,feeder,2,L3 Current (Max),A,103.0
341432,Buckley St,2024-01-21T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,55.25
341432,Buckley St,2024-01-21T10:30:00.000+00:00,feeder,2,L2 Current (Min),A,38.75
341432,Buckley St,2024-01-21T10:30:00.000+00:00,feeder,2,L2 Current (Max),A,113.88
341432,Buckley St,2024-01-21T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,61.62
341432,Buckley St,2024-01-21T10:30:00.000+00:00,feeder,2,L1 Current (Min),A,45.75
341432,Buckley St,2024-01-21T10:30:00.000+00:00,feeder,2,L1 Current (Max),A,122.12
341432,Buckley St,2024-01-21T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,69.12
341432,Buckley St,2024-01-21T10:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T10:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.44
341432,Buckley St,2024-01-21T10:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T10:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.63
341432,Buckley St,2024-01-21T10:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T10:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.69
341432,Buckley St,2024-01-21T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-21T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-21T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T10:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99515
341432,Buckley St,2024-01-21T10:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97742
341432,Buckley St,2024-01-21T10:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98483
341432,Buckley St,2024-01-21T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
341432,Buckley St,2024-01-21T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
341432,Buckley St,2024-01-21T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
341432,Buckley St,2024-01-21T10:30:00.000+00:00,feeder,1,N Current (Min),A,110.12
341432,Buckley St,2024-01-21T10:30:00.000+00:00,feeder,1,N Current (Max),A,56.38
341432,Buckley St,2024-01-21T10:30:00.000+00:00,feeder,1,L3 Current (Min),A,51.25
341432,Buckley St,2024-01-21T10:30:00.000+00:00,feeder,1,L3 Current (Max),A,123.75
341432,Buckley St,2024-01-21T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,72.62
341432,Buckley St,2024-01-21T10:30:00.000+00:00,feeder,1,L2 Current (Min),A,7.75
341432,Buckley St,2024-01-21T10:30:00.000+00:00,feeder,1,L2 Current (Max),A,29.75
341432,Buckley St,2024-01-21T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,15.88
341432,Buckley St,2024-01-21T10:30:00.000+00:00,feeder,1,L1 Current (Min),A,24.25
341432,Buckley St,2024-01-21T10:30:00.000+00:00,feeder,1,L1 Current (Max),A,55.38
341432,Buckley St,2024-01-21T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,31.75
341432,Buckley St,2024-01-21T10:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.42
341432,Buckley St,2024-01-21T10:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.47
341432,Buckley St,2024-01-21T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
341432,Buckley St,2024-01-21T10:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.28
341432,Buckley St,2024-01-21T10:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.61
341432,Buckley St,2024-01-21T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
341432,Buckley St,2024-01-21T10:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.44
341432,Buckley St,2024-01-21T10:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.12
341432,Buckley St,2024-01-21T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
341432,Buckley St,2024-01-21T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-21T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
341432,Buckley St,2024-01-21T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T10:30:00.000+00:00,busbar,,L3 Active Power,kW,110.0
341432,Buckley St,2024-01-21T10:30:00.000+00:00,busbar,,L2 Active Power,kW,92.0
341432,Buckley St,2024-01-21T10:30:00.000+00:00,busbar,,L1 Active Power,kW,82.0
341432,Buckley St,2024-01-21T10:30:00.000+00:00,busbar,,N Current (Min),A,62.5
341432,Buckley St,2024-01-21T10:30:00.000+00:00,busbar,,N Current (Max),A,193.75
341432,Buckley St,2024-01-21T10:30:00.000+00:00,busbar,,N Current (RMS),A,103.88
341432,Buckley St,2024-01-21T10:30:00.000+00:00,busbar,,L3 Current (Min),A,348.25
341432,Buckley St,2024-01-21T10:30:00.000+00:00,busbar,,L3 Current (Max),A,563.62
341432,Buckley St,2024-01-21T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,448.38
341432,Buckley St,2024-01-21T10:30:00.000+00:00,busbar,,L2 Current (Min),A,285.5
341432,Buckley St,2024-01-21T10:30:00.000+00:00,busbar,,L2 Current (Max),A,455.12
341432,Buckley St,2024-01-21T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,375.75
341432,Buckley St,2024-01-21T10:30:00.000+00:00,busbar,,L1 Current (Min),A,268.38
341432,Buckley St,2024-01-21T10:30:00.000+00:00,busbar,,L1 Current (Max),A,405.38
341432,Buckley St,2024-01-21T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,332.38
341432,Buckley St,2024-01-21T10:30:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-21T10:30:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-21T10:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T10:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-6.69
341432,Buckley St,2024-01-21T10:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T10:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-1.75
341432,Buckley St,2024-01-21T10:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T10:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-2.19
341432,Buckley St,2024-01-21T10:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T10:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-21T10:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T10:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98267
341432,Buckley St,2024-01-21T10:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99811
341432,Buckley St,2024-01-21T10:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99673
341432,Buckley St,2024-01-21T10:20:00.000+00:00,feeder,6,L3 Active Power,kW,10.0
341432,Buckley St,2024-01-21T10:20:00.000+00:00,feeder,6,L2 Active Power,kW,14.0
341432,Buckley St,2024-01-21T10:20:00.000+00:00,feeder,6,L1 Active Power,kW,13.0
341432,Buckley St,2024-01-21T10:20:00.000+00:00,feeder,6,N Current (Min),A,6.5
341432,Buckley St,2024-01-21T10:20:00.000+00:00,feeder,6,N Current (Max),A,48.75
341432,Buckley St,2024-01-21T10:20:00.000+00:00,feeder,6,N Current (RMS),A,23.5
341432,Buckley St,2024-01-21T10:20:00.000+00:00,feeder,6,L3 Current (Min),A,12.5
341432,Buckley St,2024-01-21T10:20:00.000+00:00,feeder,6,L3 Current (Max),A,74.12
341432,Buckley St,2024-01-21T10:20:00.000+00:00,feeder,6,L3 Current (RMS),A,39.38
341432,Buckley St,2024-01-21T10:20:00.000+00:00,feeder,6,L2 Current (Min),A,44.62
341432,Buckley St,2024-01-21T10:20:00.000+00:00,feeder,6,L2 Current (Max),A,75.75
341432,Buckley St,2024-01-21T10:20:00.000+00:00,feeder,6,L2 Current (RMS),A,55.5
341432,Buckley St,2024-01-21T10:20:00.000+00:00,feeder,6,L1 Current (Min),A,36.0
341432,Buckley St,2024-01-21T10:20:00.000+00:00,feeder,6,L1 Current (Max),A,79.88
341432,Buckley St,2024-01-21T10:20:00.000+00:00,feeder,6,L1 Current (RMS),A,54.62
341432,Buckley St,2024-01-21T10:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T10:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-6.0
341432,Buckley St,2024-01-21T10:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T10:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-9.13
341432,Buckley St,2024-01-21T10:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T10:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-35.94
341432,Buckley St,2024-01-21T10:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T10:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T10:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T10:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98947
341432,Buckley St,2024-01-21T10:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98572
341432,Buckley St,2024-01-21T10:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.81558
341432,Buckley St,2024-01-21T10:20:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
341432,Buckley St,2024-01-21T10:20:00.000+00:00,feeder,5,L2 Active Power,kW,10.0
341432,Buckley St,2024-01-21T10:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-21T10:20:00.000+00:00,feeder,5,N Current (Min),A,21.62
341432,Buckley St,2024-01-21T10:20:00.000+00:00,feeder,5,N Current (Max),A,38.75
341432,Buckley St,2024-01-21T10:20:00.000+00:00,feeder,5,N Current (RMS),A,31.62
341432,Buckley St,2024-01-21T10:20:00.000+00:00,feeder,5,L3 Current (Min),A,19.75
341432,Buckley St,2024-01-21T10:20:00.000+00:00,feeder,5,L3 Current (Max),A,47.25
341432,Buckley St,2024-01-21T10:20:00.000+00:00,feeder,5,L3 Current (RMS),A,33.88
341432,Buckley St,2024-01-21T10:20:00.000+00:00,feeder,5,L2 Current (Min),A,39.12
341432,Buckley St,2024-01-21T10:20:00.000+00:00,feeder,5,L2 Current (Max),A,49.62
341432,Buckley St,2024-01-21T10:20:00.000+00:00,feeder,5,L2 Current (RMS),A,40.88
341432,Buckley St,2024-01-21T10:20:00.000+00:00,feeder,5,L1 Current (Min),A,5.5
341432,Buckley St,2024-01-21T10:20:00.000+00:00,feeder,5,L1 Current (Max),A,18.12
341432,Buckley St,2024-01-21T10:20:00.000+00:00,feeder,5,L1 Current (RMS),A,7.75
341432,Buckley St,2024-01-21T10:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T10:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.69
341432,Buckley St,2024-01-21T10:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T10:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.56
341432,Buckley St,2024-01-21T10:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T10:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-37.75
341432,Buckley St,2024-01-21T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-21T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T10:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94723
341432,Buckley St,2024-01-21T10:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96927
341432,Buckley St,2024-01-21T10:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.83697
341432,Buckley St,2024-01-21T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
341432,Buckley St,2024-01-21T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
341432,Buckley St,2024-01-21T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-21T10:20:00.000+00:00,feeder,4,N Current (Min),A,17.38
341432,Buckley St,2024-01-21T10:20:00.000+00:00,feeder,4,N Current (Max),A,35.25
341432,Buckley St,2024-01-21T10:20:00.000+00:00,feeder,4,N Current (RMS),A,24.62
341432,Buckley St,2024-01-21T10:20:00.000+00:00,feeder,4,L3 Current (Min),A,12.75
341432,Buckley St,2024-01-21T10:20:00.000+00:00,feeder,4,L3 Current (Max),A,39.12
341432,Buckley St,2024-01-21T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,24.12
341432,Buckley St,2024-01-21T10:20:00.000+00:00,feeder,4,L2 Current (Min),A,30.75
341432,Buckley St,2024-01-21T10:20:00.000+00:00,feeder,4,L2 Current (Max),A,45.62
341432,Buckley St,2024-01-21T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,37.12
341432,Buckley St,2024-01-21T10:20:00.000+00:00,feeder,4,L1 Current (Min),A,10.12
341432,Buckley St,2024-01-21T10:20:00.000+00:00,feeder,4,L1 Current (Max),A,19.38
341432,Buckley St,2024-01-21T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,12.75
341432,Buckley St,2024-01-21T10:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T10:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.56
341432,Buckley St,2024-01-21T10:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T10:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.44
341432,Buckley St,2024-01-21T10:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T10:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.12
341432,Buckley St,2024-01-21T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-21T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-21T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T10:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9939
341432,Buckley St,2024-01-21T10:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99103
341432,Buckley St,2024-01-21T10:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9967
341432,Buckley St,2024-01-21T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,33.0
341432,Buckley St,2024-01-21T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,32.0
341432,Buckley St,2024-01-21T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,32.0
341432,Buckley St,2024-01-21T10:20:00.000+00:00,feeder,3,N Current (Min),A,21.38
341432,Buckley St,2024-01-21T10:20:00.000+00:00,feeder,3,N Current (Max),A,67.0
341432,Buckley St,2024-01-21T10:20:00.000+00:00,feeder,3,N Current (RMS),A,40.12
341432,Buckley St,2024-01-21T10:20:00.000+00:00,feeder,3,L3 Current (Min),A,90.25
341432,Buckley St,2024-01-21T10:20:00.000+00:00,feeder,3,L3 Current (Max),A,184.12
341432,Buckley St,2024-01-21T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,135.62
341432,Buckley St,2024-01-21T10:20:00.000+00:00,feeder,3,L2 Current (Min),A,92.62
341432,Buckley St,2024-01-21T10:20:00.000+00:00,feeder,3,L2 Current (Max),A,177.5
341432,Buckley St,2024-01-21T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,131.38
341432,Buckley St,2024-01-21T10:20:00.000+00:00,feeder,3,L1 Current (Min),A,99.12
341432,Buckley St,2024-01-21T10:20:00.000+00:00,feeder,3,L1 Current (Max),A,173.0
341432,Buckley St,2024-01-21T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,130.5
341432,Buckley St,2024-01-21T10:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T10:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.56
341432,Buckley St,2024-01-21T10:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T10:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,8.37
341432,Buckley St,2024-01-21T10:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T10:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.62
341432,Buckley St,2024-01-21T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-21T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-21T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-21T10:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98471
341432,Buckley St,2024-01-21T10:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98749
341432,Buckley St,2024-01-21T10:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98749
341432,Buckley St,2024-01-21T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
341432,Buckley St,2024-01-21T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
341432,Buckley St,2024-01-21T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
341432,Buckley St,2024-01-21T10:20:00.000+00:00,feeder,2,N Current (Min),A,12.5
341432,Buckley St,2024-01-21T10:20:00.000+00:00,feeder,2,N Current (Max),A,58.12
341432,Buckley St,2024-01-21T10:20:00.000+00:00,feeder,2,N Current (RMS),A,24.62
341432,Buckley St,2024-01-21T10:20:00.000+00:00,feeder,2,L3 Current (Min),A,39.25
341432,Buckley St,2024-01-21T10:20:00.000+00:00,feeder,2,L3 Current (Max),A,105.88
341432,Buckley St,2024-01-21T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,62.88
341432,Buckley St,2024-01-21T10:20:00.000+00:00,feeder,2,L2 Current (Min),A,50.75
341432,Buckley St,2024-01-21T10:20:00.000+00:00,feeder,2,L2 Current (Max),A,121.12
341432,Buckley St,2024-01-21T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,77.0
341432,Buckley St,2024-01-21T10:20:00.000+00:00,feeder,2,L1 Current (Min),A,42.12
341432,Buckley St,2024-01-21T10:20:00.000+00:00,feeder,2,L1 Current (Max),A,139.12
341432,Buckley St,2024-01-21T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,74.0
341432,Buckley St,2024-01-21T10:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T10:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.81
341432,Buckley St,2024-01-21T10:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T10:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.13
341432,Buckley St,2024-01-21T10:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T10:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.44
341432,Buckley St,2024-01-21T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-21T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-21T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T10:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99615
341432,Buckley St,2024-01-21T10:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97574
341432,Buckley St,2024-01-21T10:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99316
341432,Buckley St,2024-01-21T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
341432,Buckley St,2024-01-21T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
341432,Buckley St,2024-01-21T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
341432,Buckley St,2024-01-21T10:20:00.000+00:00,feeder,1,N Current (Min),A,105.62
341432,Buckley St,2024-01-21T10:20:00.000+00:00,feeder,1,N Current (Max),A,67.62
341432,Buckley St,2024-01-21T10:20:00.000+00:00,feeder,1,L3 Current (Min),A,68.5
341432,Buckley St,2024-01-21T10:20:00.000+00:00,feeder,1,L3 Current (Max),A,125.88
341432,Buckley St,2024-01-21T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,87.12
341432,Buckley St,2024-01-21T10:20:00.000+00:00,feeder,1,L2 Current (Min),A,8.75
341432,Buckley St,2024-01-21T10:20:00.000+00:00,feeder,1,L2 Current (Max),A,33.12
341432,Buckley St,2024-01-21T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,17.75
341432,Buckley St,2024-01-21T10:20:00.000+00:00,feeder,1,L1 Current (Min),A,34.62
341432,Buckley St,2024-01-21T10:20:00.000+00:00,feeder,1,L1 Current (Max),A,61.12
341432,Buckley St,2024-01-21T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,47.62
341432,Buckley St,2024-01-21T10:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.19
341432,Buckley St,2024-01-21T10:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.61
341432,Buckley St,2024-01-21T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
341432,Buckley St,2024-01-21T10:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.19
341432,Buckley St,2024-01-21T10:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.58
341432,Buckley St,2024-01-21T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
341432,Buckley St,2024-01-21T10:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.47
341432,Buckley St,2024-01-21T10:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.47
341432,Buckley St,2024-01-21T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
341432,Buckley St,2024-01-21T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-21T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
341432,Buckley St,2024-01-21T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-21T10:20:00.000+00:00,busbar,,L3 Active Power,kW,93.0
341432,Buckley St,2024-01-21T10:20:00.000+00:00,busbar,,L2 Active Power,kW,87.0
341432,Buckley St,2024-01-21T10:20:00.000+00:00,busbar,,L1 Active Power,kW,80.0
341432,Buckley St,2024-01-21T10:20:00.000+00:00,busbar,,N Current (Min),A,61.12
341432,Buckley St,2024-01-21T10:20:00.000+00:00,busbar,,N Current (Max),A,144.25
341432,Buckley St,2024-01-21T10:20:00.000+00:00,busbar,,N Current (RMS),A,86.0
341432,Buckley St,2024-01-21T10:20:00.000+00:00,busbar,,L3 Current (Min),A,262.12
341432,Buckley St,2024-01-21T10:20:00.000+00:00,busbar,,L3 Current (Max),A,470.0
341432,Buckley St,2024-01-21T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,380.12
341432,Buckley St,2024-01-21T10:20:00.000+00:00,busbar,,L2 Current (Min),A,292.12
341432,Buckley St,2024-01-21T10:20:00.000+00:00,busbar,,L2 Current (Max),A,426.88
341432,Buckley St,2024-01-21T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,357.88
341432,Buckley St,2024-01-21T10:20:00.000+00:00,busbar,,L1 Current (Min),A,261.5
341432,Buckley St,2024-01-21T10:20:00.000+00:00,busbar,,L1 Current (Max),A,400.5
341432,Buckley St,2024-01-21T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,323.75
341432,Buckley St,2024-01-21T10:20:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-21T10:20:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-21T10:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T10:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-10.25
341432,Buckley St,2024-01-21T10:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T10:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-3.38
341432,Buckley St,2024-01-21T10:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T10:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.94
341432,Buckley St,2024-01-21T10:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T10:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T10:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T10:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.93497
341432,Buckley St,2024-01-21T10:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99619
341432,Buckley St,2024-01-21T10:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99518
341432,Buckley St,2024-01-21T10:10:00.000+00:00,feeder,6,L3 Active Power,kW,4.0
341432,Buckley St,2024-01-21T10:10:00.000+00:00,feeder,6,L2 Active Power,kW,13.0
341432,Buckley St,2024-01-21T10:10:00.000+00:00,feeder,6,L1 Active Power,kW,13.0
341432,Buckley St,2024-01-21T10:10:00.000+00:00,feeder,6,N Current (Min),A,16.62
341432,Buckley St,2024-01-21T10:10:00.000+00:00,feeder,6,N Current (Max),A,51.38
341432,Buckley St,2024-01-21T10:10:00.000+00:00,feeder,6,N Current (RMS),A,34.88
341432,Buckley St,2024-01-21T10:10:00.000+00:00,feeder,6,L3 Current (Min),A,8.25
341432,Buckley St,2024-01-21T10:10:00.000+00:00,feeder,6,L3 Current (Max),A,40.5
341432,Buckley St,2024-01-21T10:10:00.000+00:00,feeder,6,L3 Current (RMS),A,19.12
341432,Buckley St,2024-01-21T10:10:00.000+00:00,feeder,6,L2 Current (Min),A,39.88
341432,Buckley St,2024-01-21T10:10:00.000+00:00,feeder,6,L2 Current (Max),A,73.0
341432,Buckley St,2024-01-21T10:10:00.000+00:00,feeder,6,L2 Current (RMS),A,51.75
341432,Buckley St,2024-01-21T10:10:00.000+00:00,feeder,6,L1 Current (Min),A,40.25
341432,Buckley St,2024-01-21T10:10:00.000+00:00,feeder,6,L1 Current (Max),A,70.25
341432,Buckley St,2024-01-21T10:10:00.000+00:00,feeder,6,L1 Current (RMS),A,52.62
341432,Buckley St,2024-01-21T10:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T10:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-10.5
341432,Buckley St,2024-01-21T10:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T10:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-8.37
341432,Buckley St,2024-01-21T10:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T10:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-25.44
341432,Buckley St,2024-01-21T10:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T10:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T10:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T10:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99152
341432,Buckley St,2024-01-21T10:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98712
341432,Buckley St,2024-01-21T10:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.83041
341432,Buckley St,2024-01-21T10:10:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
341432,Buckley St,2024-01-21T10:10:00.000+00:00,feeder,5,L2 Active Power,kW,10.0
341432,Buckley St,2024-01-21T10:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
341432,Buckley St,2024-01-21T10:10:00.000+00:00,feeder,5,N Current (Min),A,24.88
341432,Buckley St,2024-01-21T10:10:00.000+00:00,feeder,5,N Current (Max),A,43.38
341432,Buckley St,2024-01-21T10:10:00.000+00:00,feeder,5,N Current (RMS),A,31.5
341432,Buckley St,2024-01-21T10:10:00.000+00:00,feeder,5,L3 Current (Min),A,19.62
341432,Buckley St,2024-01-21T10:10:00.000+00:00,feeder,5,L3 Current (Max),A,54.62
341432,Buckley St,2024-01-21T10:10:00.000+00:00,feeder,5,L3 Current (RMS),A,30.38
341432,Buckley St,2024-01-21T10:10:00.000+00:00,feeder,5,L2 Current (Min),A,38.75
341432,Buckley St,2024-01-21T10:10:00.000+00:00,feeder,5,L2 Current (Max),A,53.12
341432,Buckley St,2024-01-21T10:10:00.000+00:00,feeder,5,L2 Current (RMS),A,41.62
341432,Buckley St,2024-01-21T10:10:00.000+00:00,feeder,5,L1 Current (Min),A,6.0
341432,Buckley St,2024-01-21T10:10:00.000+00:00,feeder,5,L1 Current (Max),A,16.5
341432,Buckley St,2024-01-21T10:10:00.000+00:00,feeder,5,L1 Current (RMS),A,7.12
341432,Buckley St,2024-01-21T10:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T10:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-18.81
341432,Buckley St,2024-01-21T10:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T10:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.44
341432,Buckley St,2024-01-21T10:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T10:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-28.06
341432,Buckley St,2024-01-21T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-21T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T10:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93024
341432,Buckley St,2024-01-21T10:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97116
