Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341432,Buckley St,2024-01-21T10:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91354
341432,Buckley St,2024-01-21T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
341432,Buckley St,2024-01-21T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
341432,Buckley St,2024-01-21T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-21T10:10:00.000+00:00,feeder,4,N Current (Min),A,12.0
341432,Buckley St,2024-01-21T10:10:00.000+00:00,feeder,4,N Current (Max),A,32.0
341432,Buckley St,2024-01-21T10:10:00.000+00:00,feeder,4,N Current (RMS),A,21.62
341432,Buckley St,2024-01-21T10:10:00.000+00:00,feeder,4,L3 Current (Min),A,12.5
341432,Buckley St,2024-01-21T10:10:00.000+00:00,feeder,4,L3 Current (Max),A,50.75
341432,Buckley St,2024-01-21T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,23.12
341432,Buckley St,2024-01-21T10:10:00.000+00:00,feeder,4,L2 Current (Min),A,30.75
341432,Buckley St,2024-01-21T10:10:00.000+00:00,feeder,4,L2 Current (Max),A,45.75
341432,Buckley St,2024-01-21T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,36.12
341432,Buckley St,2024-01-21T10:10:00.000+00:00,feeder,4,L1 Current (Min),A,12.5
341432,Buckley St,2024-01-21T10:10:00.000+00:00,feeder,4,L1 Current (Max),A,32.5
341432,Buckley St,2024-01-21T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,18.75
341432,Buckley St,2024-01-21T10:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T10:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,5.38
341432,Buckley St,2024-01-21T10:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T10:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.87
341432,Buckley St,2024-01-21T10:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T10:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.5
341432,Buckley St,2024-01-21T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.0
341432,Buckley St,2024-01-21T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-21T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-21T10:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98441
341432,Buckley St,2024-01-21T10:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98837
341432,Buckley St,2024-01-21T10:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99698
341432,Buckley St,2024-01-21T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,30.0
341432,Buckley St,2024-01-21T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,32.0
341432,Buckley St,2024-01-21T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,31.0
341432,Buckley St,2024-01-21T10:10:00.000+00:00,feeder,3,N Current (Min),A,21.75
341432,Buckley St,2024-01-21T10:10:00.000+00:00,feeder,3,N Current (Max),A,104.5
341432,Buckley St,2024-01-21T10:10:00.000+00:00,feeder,3,N Current (RMS),A,42.88
341432,Buckley St,2024-01-21T10:10:00.000+00:00,feeder,3,L3 Current (Min),A,89.0
341432,Buckley St,2024-01-21T10:10:00.000+00:00,feeder,3,L3 Current (Max),A,179.12
341432,Buckley St,2024-01-21T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,125.12
341432,Buckley St,2024-01-21T10:10:00.000+00:00,feeder,3,L2 Current (Min),A,78.75
341432,Buckley St,2024-01-21T10:10:00.000+00:00,feeder,3,L2 Current (Max),A,207.62
341432,Buckley St,2024-01-21T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,131.62
341432,Buckley St,2024-01-21T10:10:00.000+00:00,feeder,3,L1 Current (Min),A,87.62
341432,Buckley St,2024-01-21T10:10:00.000+00:00,feeder,3,L1 Current (Max),A,174.88
341432,Buckley St,2024-01-21T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,125.12
341432,Buckley St,2024-01-21T10:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T10:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,10.81
341432,Buckley St,2024-01-21T10:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T10:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.31
341432,Buckley St,2024-01-21T10:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T10:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,6.81
341432,Buckley St,2024-01-21T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-21T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-21T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-21T10:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99561
341432,Buckley St,2024-01-21T10:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9921
341432,Buckley St,2024-01-21T10:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9892
341432,Buckley St,2024-01-21T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,24.0
341432,Buckley St,2024-01-21T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,26.0
341432,Buckley St,2024-01-21T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,28.0
341432,Buckley St,2024-01-21T10:10:00.000+00:00,feeder,2,N Current (Min),A,11.25
341432,Buckley St,2024-01-21T10:10:00.000+00:00,feeder,2,N Current (Max),A,154.0
341432,Buckley St,2024-01-21T10:10:00.000+00:00,feeder,2,N Current (RMS),A,33.88
341432,Buckley St,2024-01-21T10:10:00.000+00:00,feeder,2,L3 Current (Min),A,40.12
341432,Buckley St,2024-01-21T10:10:00.000+00:00,feeder,2,L3 Current (Max),A,141.75
341432,Buckley St,2024-01-21T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,97.12
341432,Buckley St,2024-01-21T10:10:00.000+00:00,feeder,2,L2 Current (Min),A,52.5
341432,Buckley St,2024-01-21T10:10:00.000+00:00,feeder,2,L2 Current (Max),A,154.62
341432,Buckley St,2024-01-21T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,106.75
341432,Buckley St,2024-01-21T10:10:00.000+00:00,feeder,2,L1 Current (Min),A,63.75
341432,Buckley St,2024-01-21T10:10:00.000+00:00,feeder,2,L1 Current (Max),A,156.38
341432,Buckley St,2024-01-21T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,114.0
341432,Buckley St,2024-01-21T10:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T10:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.62
341432,Buckley St,2024-01-21T10:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T10:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,5.25
341432,Buckley St,2024-01-21T10:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T10:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.06
341432,Buckley St,2024-01-21T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-21T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-21T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T10:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99448
341432,Buckley St,2024-01-21T10:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9783
341432,Buckley St,2024-01-21T10:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99374
341432,Buckley St,2024-01-21T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
341432,Buckley St,2024-01-21T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
341432,Buckley St,2024-01-21T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
341432,Buckley St,2024-01-21T10:10:00.000+00:00,feeder,1,N Current (Min),A,91.12
341432,Buckley St,2024-01-21T10:10:00.000+00:00,feeder,1,N Current (Max),A,57.62
341432,Buckley St,2024-01-21T10:10:00.000+00:00,feeder,1,L3 Current (Min),A,54.62
341432,Buckley St,2024-01-21T10:10:00.000+00:00,feeder,1,L3 Current (Max),A,111.25
341432,Buckley St,2024-01-21T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,74.88
341432,Buckley St,2024-01-21T10:10:00.000+00:00,feeder,1,L2 Current (Min),A,7.0
341432,Buckley St,2024-01-21T10:10:00.000+00:00,feeder,1,L2 Current (Max),A,31.38
341432,Buckley St,2024-01-21T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,16.12
341432,Buckley St,2024-01-21T10:10:00.000+00:00,feeder,1,L1 Current (Min),A,40.38
341432,Buckley St,2024-01-21T10:10:00.000+00:00,feeder,1,L1 Current (Max),A,60.88
341432,Buckley St,2024-01-21T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,45.62
341432,Buckley St,2024-01-21T10:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.39
341432,Buckley St,2024-01-21T10:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.8
341432,Buckley St,2024-01-21T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
341432,Buckley St,2024-01-21T10:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.08
341432,Buckley St,2024-01-21T10:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.39
341432,Buckley St,2024-01-21T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
341432,Buckley St,2024-01-21T10:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.83
341432,Buckley St,2024-01-21T10:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.2
341432,Buckley St,2024-01-21T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
341432,Buckley St,2024-01-21T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
341432,Buckley St,2024-01-21T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
341432,Buckley St,2024-01-21T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T10:10:00.000+00:00,busbar,,L3 Active Power,kW,89.0
341432,Buckley St,2024-01-21T10:10:00.000+00:00,busbar,,L2 Active Power,kW,93.0
341432,Buckley St,2024-01-21T10:10:00.000+00:00,busbar,,L1 Active Power,kW,88.0
341432,Buckley St,2024-01-21T10:10:00.000+00:00,busbar,,N Current (Min),A,64.88
341432,Buckley St,2024-01-21T10:10:00.000+00:00,busbar,,N Current (Max),A,169.38
341432,Buckley St,2024-01-21T10:10:00.000+00:00,busbar,,N Current (RMS),A,83.12
341432,Buckley St,2024-01-21T10:10:00.000+00:00,busbar,,L3 Current (Min),A,260.75
341432,Buckley St,2024-01-21T10:10:00.000+00:00,busbar,,L3 Current (Max),A,462.0
341432,Buckley St,2024-01-21T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,366.0
341432,Buckley St,2024-01-21T10:10:00.000+00:00,busbar,,L2 Current (Min),A,279.5
341432,Buckley St,2024-01-21T10:10:00.000+00:00,busbar,,L2 Current (Max),A,472.12
341432,Buckley St,2024-01-21T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,382.62
341432,Buckley St,2024-01-21T10:10:00.000+00:00,busbar,,L1 Current (Min),A,307.25
341432,Buckley St,2024-01-21T10:10:00.000+00:00,busbar,,L1 Current (Max),A,428.12
341432,Buckley St,2024-01-21T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,359.75
341432,Buckley St,2024-01-21T10:10:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-21T10:10:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-21T10:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T10:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-14.75
341432,Buckley St,2024-01-21T10:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T10:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-4.38
341432,Buckley St,2024-01-21T10:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T10:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-5.88
341432,Buckley St,2024-01-21T10:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T10:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-21T10:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T10:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.89664
341432,Buckley St,2024-01-21T10:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99796
341432,Buckley St,2024-01-21T10:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99515
341432,Buckley St,2024-01-21T10:00:00.000+00:00,feeder,6,L3 Active Power,kW,4.0
341432,Buckley St,2024-01-21T10:00:00.000+00:00,feeder,6,L2 Active Power,kW,14.0
341432,Buckley St,2024-01-21T10:00:00.000+00:00,feeder,6,L1 Active Power,kW,12.0
341432,Buckley St,2024-01-21T10:00:00.000+00:00,feeder,6,N Current (Min),A,19.5
341432,Buckley St,2024-01-21T10:00:00.000+00:00,feeder,6,N Current (Max),A,53.88
341432,Buckley St,2024-01-21T10:00:00.000+00:00,feeder,6,N Current (RMS),A,39.25
341432,Buckley St,2024-01-21T10:00:00.000+00:00,feeder,6,L3 Current (Min),A,7.62
341432,Buckley St,2024-01-21T10:00:00.000+00:00,feeder,6,L3 Current (Max),A,33.12
341432,Buckley St,2024-01-21T10:00:00.000+00:00,feeder,6,L3 Current (RMS),A,15.88
341432,Buckley St,2024-01-21T10:00:00.000+00:00,feeder,6,L2 Current (Min),A,45.12
341432,Buckley St,2024-01-21T10:00:00.000+00:00,feeder,6,L2 Current (Max),A,66.38
341432,Buckley St,2024-01-21T10:00:00.000+00:00,feeder,6,L2 Current (RMS),A,57.5
341432,Buckley St,2024-01-21T10:00:00.000+00:00,feeder,6,L1 Current (Min),A,38.5
341432,Buckley St,2024-01-21T10:00:00.000+00:00,feeder,6,L1 Current (Max),A,61.5
341432,Buckley St,2024-01-21T10:00:00.000+00:00,feeder,6,L1 Current (RMS),A,48.5
341432,Buckley St,2024-01-21T10:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T10:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-5.0
341432,Buckley St,2024-01-21T10:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T10:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-5.12
341432,Buckley St,2024-01-21T10:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T10:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-36.06
341432,Buckley St,2024-01-21T10:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T10:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T10:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T10:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9938
341432,Buckley St,2024-01-21T10:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99155
341432,Buckley St,2024-01-21T10:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.71362
341432,Buckley St,2024-01-21T10:00:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
341432,Buckley St,2024-01-21T10:00:00.000+00:00,feeder,5,L2 Active Power,kW,12.0
341432,Buckley St,2024-01-21T10:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
341432,Buckley St,2024-01-21T10:00:00.000+00:00,feeder,5,N Current (Min),A,21.38
341432,Buckley St,2024-01-21T10:00:00.000+00:00,feeder,5,N Current (Max),A,61.88
341432,Buckley St,2024-01-21T10:00:00.000+00:00,feeder,5,N Current (RMS),A,37.88
341432,Buckley St,2024-01-21T10:00:00.000+00:00,feeder,5,L3 Current (Min),A,20.12
341432,Buckley St,2024-01-21T10:00:00.000+00:00,feeder,5,L3 Current (Max),A,47.75
341432,Buckley St,2024-01-21T10:00:00.000+00:00,feeder,5,L3 Current (RMS),A,29.5
341432,Buckley St,2024-01-21T10:00:00.000+00:00,feeder,5,L2 Current (Min),A,28.5
341432,Buckley St,2024-01-21T10:00:00.000+00:00,feeder,5,L2 Current (Max),A,73.38
341432,Buckley St,2024-01-21T10:00:00.000+00:00,feeder,5,L2 Current (RMS),A,48.75
341432,Buckley St,2024-01-21T10:00:00.000+00:00,feeder,5,L1 Current (Min),A,5.88
341432,Buckley St,2024-01-21T10:00:00.000+00:00,feeder,5,L1 Current (Max),A,12.75
341432,Buckley St,2024-01-21T10:00:00.000+00:00,feeder,5,L1 Current (RMS),A,6.88
341432,Buckley St,2024-01-21T10:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T10:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.06
341432,Buckley St,2024-01-21T10:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T10:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.69
341432,Buckley St,2024-01-21T10:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T10:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-22.12
341432,Buckley St,2024-01-21T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-21T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T10:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97595
341432,Buckley St,2024-01-21T10:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97137
341432,Buckley St,2024-01-21T10:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.87216
341432,Buckley St,2024-01-21T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
341432,Buckley St,2024-01-21T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
341432,Buckley St,2024-01-21T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-21T10:00:00.000+00:00,feeder,4,N Current (Min),A,11.62
341432,Buckley St,2024-01-21T10:00:00.000+00:00,feeder,4,N Current (Max),A,36.12
341432,Buckley St,2024-01-21T10:00:00.000+00:00,feeder,4,N Current (RMS),A,24.62
341432,Buckley St,2024-01-21T10:00:00.000+00:00,feeder,4,L3 Current (Min),A,22.75
341432,Buckley St,2024-01-21T10:00:00.000+00:00,feeder,4,L3 Current (Max),A,56.38
341432,Buckley St,2024-01-21T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,38.12
341432,Buckley St,2024-01-21T10:00:00.000+00:00,feeder,4,L2 Current (Min),A,25.38
341432,Buckley St,2024-01-21T10:00:00.000+00:00,feeder,4,L2 Current (Max),A,43.38
341432,Buckley St,2024-01-21T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,33.5
341432,Buckley St,2024-01-21T10:00:00.000+00:00,feeder,4,L1 Current (Min),A,10.25
341432,Buckley St,2024-01-21T10:00:00.000+00:00,feeder,4,L1 Current (Max),A,34.5
341432,Buckley St,2024-01-21T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,16.75
341432,Buckley St,2024-01-21T10:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T10:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,6.0
341432,Buckley St,2024-01-21T10:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T10:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.69
341432,Buckley St,2024-01-21T10:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T10:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.5
341432,Buckley St,2024-01-21T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-21T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-21T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-21T10:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99246
341432,Buckley St,2024-01-21T10:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9826
341432,Buckley St,2024-01-21T10:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99747
341432,Buckley St,2024-01-21T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,29.0
341432,Buckley St,2024-01-21T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,25.0
341432,Buckley St,2024-01-21T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,34.0
341432,Buckley St,2024-01-21T10:00:00.000+00:00,feeder,3,N Current (Min),A,23.75
341432,Buckley St,2024-01-21T10:00:00.000+00:00,feeder,3,N Current (Max),A,107.62
341432,Buckley St,2024-01-21T10:00:00.000+00:00,feeder,3,N Current (RMS),A,63.0
341432,Buckley St,2024-01-21T10:00:00.000+00:00,feeder,3,L3 Current (Min),A,76.12
341432,Buckley St,2024-01-21T10:00:00.000+00:00,feeder,3,L3 Current (Max),A,198.62
341432,Buckley St,2024-01-21T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,121.0
341432,Buckley St,2024-01-21T10:00:00.000+00:00,feeder,3,L2 Current (Min),A,70.5
341432,Buckley St,2024-01-21T10:00:00.000+00:00,feeder,3,L2 Current (Max),A,154.62
341432,Buckley St,2024-01-21T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,102.5
341432,Buckley St,2024-01-21T10:00:00.000+00:00,feeder,3,L1 Current (Min),A,87.25
341432,Buckley St,2024-01-21T10:00:00.000+00:00,feeder,3,L1 Current (Max),A,203.5
341432,Buckley St,2024-01-21T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,139.62
341432,Buckley St,2024-01-21T10:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T10:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,6.5
341432,Buckley St,2024-01-21T10:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T10:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.12
341432,Buckley St,2024-01-21T10:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T10:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,8.81
341432,Buckley St,2024-01-21T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-21T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-21T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-21T10:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98651
341432,Buckley St,2024-01-21T10:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99432
341432,Buckley St,2024-01-21T10:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99258
341432,Buckley St,2024-01-21T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
341432,Buckley St,2024-01-21T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
341432,Buckley St,2024-01-21T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,24.0
341432,Buckley St,2024-01-21T10:00:00.000+00:00,feeder,2,N Current (Min),A,11.25
341432,Buckley St,2024-01-21T10:00:00.000+00:00,feeder,2,N Current (Max),A,113.0
341432,Buckley St,2024-01-21T10:00:00.000+00:00,feeder,2,N Current (RMS),A,55.75
341432,Buckley St,2024-01-21T10:00:00.000+00:00,feeder,2,L3 Current (Min),A,35.12
341432,Buckley St,2024-01-21T10:00:00.000+00:00,feeder,2,L3 Current (Max),A,67.38
341432,Buckley St,2024-01-21T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,45.0
341432,Buckley St,2024-01-21T10:00:00.000+00:00,feeder,2,L2 Current (Min),A,37.12
341432,Buckley St,2024-01-21T10:00:00.000+00:00,feeder,2,L2 Current (Max),A,108.75
341432,Buckley St,2024-01-21T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,65.25
341432,Buckley St,2024-01-21T10:00:00.000+00:00,feeder,2,L1 Current (Min),A,37.75
341432,Buckley St,2024-01-21T10:00:00.000+00:00,feeder,2,L1 Current (Max),A,171.38
341432,Buckley St,2024-01-21T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,98.75
341432,Buckley St,2024-01-21T10:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T10:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,4.69
341432,Buckley St,2024-01-21T10:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T10:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,4.06
341432,Buckley St,2024-01-21T10:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T10:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.81
341432,Buckley St,2024-01-21T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-21T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-21T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T10:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98984
341432,Buckley St,2024-01-21T10:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98209
341432,Buckley St,2024-01-21T10:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99225
341432,Buckley St,2024-01-21T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
341432,Buckley St,2024-01-21T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
341432,Buckley St,2024-01-21T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
341432,Buckley St,2024-01-21T10:00:00.000+00:00,feeder,1,N Current (Min),A,86.25
341432,Buckley St,2024-01-21T10:00:00.000+00:00,feeder,1,N Current (Max),A,50.5
341432,Buckley St,2024-01-21T10:00:00.000+00:00,feeder,1,L3 Current (Min),A,45.62
341432,Buckley St,2024-01-21T10:00:00.000+00:00,feeder,1,L3 Current (Max),A,107.25
341432,Buckley St,2024-01-21T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,65.25
341432,Buckley St,2024-01-21T10:00:00.000+00:00,feeder,1,L2 Current (Min),A,9.88
341432,Buckley St,2024-01-21T10:00:00.000+00:00,feeder,1,L2 Current (Max),A,30.12
341432,Buckley St,2024-01-21T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,16.5
341432,Buckley St,2024-01-21T10:00:00.000+00:00,feeder,1,L1 Current (Min),A,34.75
341432,Buckley St,2024-01-21T10:00:00.000+00:00,feeder,1,L1 Current (Max),A,57.75
341432,Buckley St,2024-01-21T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,42.75
341432,Buckley St,2024-01-21T10:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.84
341432,Buckley St,2024-01-21T10:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.66
341432,Buckley St,2024-01-21T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
341432,Buckley St,2024-01-21T10:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.92
341432,Buckley St,2024-01-21T10:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.7
341432,Buckley St,2024-01-21T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
341432,Buckley St,2024-01-21T10:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.95
341432,Buckley St,2024-01-21T10:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.83
341432,Buckley St,2024-01-21T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
341432,Buckley St,2024-01-21T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-21T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
341432,Buckley St,2024-01-21T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-21T10:00:00.000+00:00,busbar,,L3 Active Power,kW,76.0
341432,Buckley St,2024-01-21T10:00:00.000+00:00,busbar,,L2 Active Power,kW,78.0
341432,Buckley St,2024-01-21T10:00:00.000+00:00,busbar,,L1 Active Power,kW,86.0
341432,Buckley St,2024-01-21T10:00:00.000+00:00,busbar,,N Current (Min),A,58.62
341432,Buckley St,2024-01-21T10:00:00.000+00:00,busbar,,N Current (Max),A,182.0
341432,Buckley St,2024-01-21T10:00:00.000+00:00,busbar,,N Current (RMS),A,98.38
341432,Buckley St,2024-01-21T10:00:00.000+00:00,busbar,,L3 Current (Min),A,238.5
341432,Buckley St,2024-01-21T10:00:00.000+00:00,busbar,,L3 Current (Max),A,425.38
341432,Buckley St,2024-01-21T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,311.62
341432,Buckley St,2024-01-21T10:00:00.000+00:00,busbar,,L2 Current (Min),A,253.38
341432,Buckley St,2024-01-21T10:00:00.000+00:00,busbar,,L2 Current (Max),A,401.75
341432,Buckley St,2024-01-21T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,322.75
341432,Buckley St,2024-01-21T10:00:00.000+00:00,busbar,,L1 Current (Min),A,254.75
341432,Buckley St,2024-01-21T10:00:00.000+00:00,busbar,,L1 Current (Max),A,476.88
341432,Buckley St,2024-01-21T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,349.5
341432,Buckley St,2024-01-21T10:00:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-21T10:00:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-21T09:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T09:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-39.25
341432,Buckley St,2024-01-21T09:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T09:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-1.62
341432,Buckley St,2024-01-21T09:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T09:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.62
341432,Buckley St,2024-01-21T09:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T09:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-21T09:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T09:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.89419
341432,Buckley St,2024-01-21T09:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99808
341432,Buckley St,2024-01-21T09:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99576
341432,Buckley St,2024-01-21T09:50:00.000+00:00,feeder,6,L3 Active Power,kW,4.0
341432,Buckley St,2024-01-21T09:50:00.000+00:00,feeder,6,L2 Active Power,kW,13.0
341432,Buckley St,2024-01-21T09:50:00.000+00:00,feeder,6,L1 Active Power,kW,11.0
341432,Buckley St,2024-01-21T09:50:00.000+00:00,feeder,6,N Current (Min),A,23.0
341432,Buckley St,2024-01-21T09:50:00.000+00:00,feeder,6,N Current (Max),A,58.38
341432,Buckley St,2024-01-21T09:50:00.000+00:00,feeder,6,N Current (RMS),A,37.0
341432,Buckley St,2024-01-21T09:50:00.000+00:00,feeder,6,L3 Current (Min),A,7.88
341432,Buckley St,2024-01-21T09:50:00.000+00:00,feeder,6,L3 Current (Max),A,26.5
341432,Buckley St,2024-01-21T09:50:00.000+00:00,feeder,6,L3 Current (RMS),A,16.0
341432,Buckley St,2024-01-21T09:50:00.000+00:00,feeder,6,L2 Current (Min),A,42.62
341432,Buckley St,2024-01-21T09:50:00.000+00:00,feeder,6,L2 Current (Max),A,72.62
341432,Buckley St,2024-01-21T09:50:00.000+00:00,feeder,6,L2 Current (RMS),A,54.75
341432,Buckley St,2024-01-21T09:50:00.000+00:00,feeder,6,L1 Current (Min),A,37.12
341432,Buckley St,2024-01-21T09:50:00.000+00:00,feeder,6,L1 Current (Max),A,53.88
341432,Buckley St,2024-01-21T09:50:00.000+00:00,feeder,6,L1 Current (RMS),A,44.0
341432,Buckley St,2024-01-21T09:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T09:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.44
341432,Buckley St,2024-01-21T09:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T09:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-3.82
341432,Buckley St,2024-01-21T09:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T09:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-39.07
341432,Buckley St,2024-01-21T09:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T09:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T09:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T09:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99258
341432,Buckley St,2024-01-21T09:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98074
341432,Buckley St,2024-01-21T09:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.80298
341432,Buckley St,2024-01-21T09:50:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
341432,Buckley St,2024-01-21T09:50:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
341432,Buckley St,2024-01-21T09:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-21T09:50:00.000+00:00,feeder,5,N Current (Min),A,13.25
341432,Buckley St,2024-01-21T09:50:00.000+00:00,feeder,5,N Current (Max),A,39.38
341432,Buckley St,2024-01-21T09:50:00.000+00:00,feeder,5,N Current (RMS),A,26.12
341432,Buckley St,2024-01-21T09:50:00.000+00:00,feeder,5,L3 Current (Min),A,20.25
341432,Buckley St,2024-01-21T09:50:00.000+00:00,feeder,5,L3 Current (Max),A,48.38
341432,Buckley St,2024-01-21T09:50:00.000+00:00,feeder,5,L3 Current (RMS),A,34.88
341432,Buckley St,2024-01-21T09:50:00.000+00:00,feeder,5,L2 Current (Min),A,27.75
341432,Buckley St,2024-01-21T09:50:00.000+00:00,feeder,5,L2 Current (Max),A,43.25
341432,Buckley St,2024-01-21T09:50:00.000+00:00,feeder,5,L2 Current (RMS),A,29.38
341432,Buckley St,2024-01-21T09:50:00.000+00:00,feeder,5,L1 Current (Min),A,5.38
341432,Buckley St,2024-01-21T09:50:00.000+00:00,feeder,5,L1 Current (Max),A,17.88
341432,Buckley St,2024-01-21T09:50:00.000+00:00,feeder,5,L1 Current (RMS),A,8.88
341432,Buckley St,2024-01-21T09:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T09:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.57
341432,Buckley St,2024-01-21T09:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T09:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.69
341432,Buckley St,2024-01-21T09:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T09:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.75
341432,Buckley St,2024-01-21T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-21T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-21T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T09:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94293
341432,Buckley St,2024-01-21T09:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96219
341432,Buckley St,2024-01-21T09:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95529
341432,Buckley St,2024-01-21T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
341432,Buckley St,2024-01-21T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
341432,Buckley St,2024-01-21T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
341432,Buckley St,2024-01-21T09:50:00.000+00:00,feeder,4,N Current (Min),A,9.88
341432,Buckley St,2024-01-21T09:50:00.000+00:00,feeder,4,N Current (Max),A,29.75
341432,Buckley St,2024-01-21T09:50:00.000+00:00,feeder,4,N Current (RMS),A,16.5
341432,Buckley St,2024-01-21T09:50:00.000+00:00,feeder,4,L3 Current (Min),A,14.38
341432,Buckley St,2024-01-21T09:50:00.000+00:00,feeder,4,L3 Current (Max),A,45.12
341432,Buckley St,2024-01-21T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,28.38
341432,Buckley St,2024-01-21T09:50:00.000+00:00,feeder,4,L2 Current (Min),A,26.25
341432,Buckley St,2024-01-21T09:50:00.000+00:00,feeder,4,L2 Current (Max),A,43.88
341432,Buckley St,2024-01-21T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,31.0
341432,Buckley St,2024-01-21T09:50:00.000+00:00,feeder,4,L1 Current (Min),A,12.12
341432,Buckley St,2024-01-21T09:50:00.000+00:00,feeder,4,L1 Current (Max),A,38.25
341432,Buckley St,2024-01-21T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,25.75
341432,Buckley St,2024-01-21T09:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T09:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.82
341432,Buckley St,2024-01-21T09:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T09:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.31
341432,Buckley St,2024-01-21T09:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T09:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.81
341432,Buckley St,2024-01-21T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-21T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-21T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-21T09:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99545
341432,Buckley St,2024-01-21T09:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9859
341432,Buckley St,2024-01-21T09:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99591
341432,Buckley St,2024-01-21T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,28.0
341432,Buckley St,2024-01-21T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,26.0
341432,Buckley St,2024-01-21T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,26.0
341432,Buckley St,2024-01-21T09:50:00.000+00:00,feeder,3,N Current (Min),A,20.12
341432,Buckley St,2024-01-21T09:50:00.000+00:00,feeder,3,N Current (Max),A,63.0
341432,Buckley St,2024-01-21T09:50:00.000+00:00,feeder,3,N Current (RMS),A,33.38
341432,Buckley St,2024-01-21T09:50:00.000+00:00,feeder,3,L3 Current (Min),A,71.0
341432,Buckley St,2024-01-21T09:50:00.000+00:00,feeder,3,L3 Current (Max),A,188.88
341432,Buckley St,2024-01-21T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,114.0
341432,Buckley St,2024-01-21T09:50:00.000+00:00,feeder,3,L2 Current (Min),A,67.25
341432,Buckley St,2024-01-21T09:50:00.000+00:00,feeder,3,L2 Current (Max),A,176.5
341432,Buckley St,2024-01-21T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,107.5
341432,Buckley St,2024-01-21T09:50:00.000+00:00,feeder,3,L1 Current (Min),A,57.12
341432,Buckley St,2024-01-21T09:50:00.000+00:00,feeder,3,L1 Current (Max),A,175.0
341432,Buckley St,2024-01-21T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,105.25
341432,Buckley St,2024-01-21T09:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T09:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,13.94
341432,Buckley St,2024-01-21T09:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T09:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.25
341432,Buckley St,2024-01-21T09:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T09:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.81
341432,Buckley St,2024-01-21T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-21T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-21T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-21T09:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98791
341432,Buckley St,2024-01-21T09:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9819
341432,Buckley St,2024-01-21T09:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9942
341432,Buckley St,2024-01-21T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
341432,Buckley St,2024-01-21T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
341432,Buckley St,2024-01-21T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,23.0
341432,Buckley St,2024-01-21T09:50:00.000+00:00,feeder,2,N Current (Min),A,13.12
341432,Buckley St,2024-01-21T09:50:00.000+00:00,feeder,2,N Current (Max),A,84.12
341432,Buckley St,2024-01-21T09:50:00.000+00:00,feeder,2,N Current (RMS),A,48.12
341432,Buckley St,2024-01-21T09:50:00.000+00:00,feeder,2,L3 Current (Min),A,35.62
341432,Buckley St,2024-01-21T09:50:00.000+00:00,feeder,2,L3 Current (Max),A,79.12
341432,Buckley St,2024-01-21T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,49.75
341432,Buckley St,2024-01-21T09:50:00.000+00:00,feeder,2,L2 Current (Min),A,31.62
341432,Buckley St,2024-01-21T09:50:00.000+00:00,feeder,2,L2 Current (Max),A,89.12
341432,Buckley St,2024-01-21T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,49.38
341432,Buckley St,2024-01-21T09:50:00.000+00:00,feeder,2,L1 Current (Min),A,52.12
341432,Buckley St,2024-01-21T09:50:00.000+00:00,feeder,2,L1 Current (Max),A,144.88
341432,Buckley St,2024-01-21T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,95.25
341432,Buckley St,2024-01-21T09:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T09:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.81
341432,Buckley St,2024-01-21T09:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T09:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,4.12
341432,Buckley St,2024-01-21T09:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T09:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.13
341432,Buckley St,2024-01-21T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-21T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-21T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T09:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99286
341432,Buckley St,2024-01-21T09:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98679
341432,Buckley St,2024-01-21T09:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98718
341432,Buckley St,2024-01-21T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
341432,Buckley St,2024-01-21T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
341432,Buckley St,2024-01-21T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
341432,Buckley St,2024-01-21T09:50:00.000+00:00,feeder,1,N Current (Min),A,76.0
341432,Buckley St,2024-01-21T09:50:00.000+00:00,feeder,1,N Current (Max),A,38.62
341432,Buckley St,2024-01-21T09:50:00.000+00:00,feeder,1,L3 Current (Min),A,42.88
341432,Buckley St,2024-01-21T09:50:00.000+00:00,feeder,1,L3 Current (Max),A,95.0
341432,Buckley St,2024-01-21T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,55.5
341432,Buckley St,2024-01-21T09:50:00.000+00:00,feeder,1,L2 Current (Min),A,11.75
341432,Buckley St,2024-01-21T09:50:00.000+00:00,feeder,1,L2 Current (Max),A,30.62
341432,Buckley St,2024-01-21T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,17.62
341432,Buckley St,2024-01-21T09:50:00.000+00:00,feeder,1,L1 Current (Min),A,20.0
341432,Buckley St,2024-01-21T09:50:00.000+00:00,feeder,1,L1 Current (Max),A,41.0
341432,Buckley St,2024-01-21T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,28.75
341432,Buckley St,2024-01-21T09:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.94
341432,Buckley St,2024-01-21T09:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.52
341432,Buckley St,2024-01-21T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
341432,Buckley St,2024-01-21T09:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.86
341432,Buckley St,2024-01-21T09:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.84
341432,Buckley St,2024-01-21T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
341432,Buckley St,2024-01-21T09:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.05
341432,Buckley St,2024-01-21T09:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.59
341432,Buckley St,2024-01-21T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
341432,Buckley St,2024-01-21T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-21T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
341432,Buckley St,2024-01-21T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-21T09:50:00.000+00:00,busbar,,L3 Active Power,kW,72.0
341432,Buckley St,2024-01-21T09:50:00.000+00:00,busbar,,L2 Active Power,kW,69.0
341432,Buckley St,2024-01-21T09:50:00.000+00:00,busbar,,L1 Active Power,kW,74.0
341432,Buckley St,2024-01-21T09:50:00.000+00:00,busbar,,N Current (Min),A,57.0
341432,Buckley St,2024-01-21T09:50:00.000+00:00,busbar,,N Current (Max),A,128.12
341432,Buckley St,2024-01-21T09:50:00.000+00:00,busbar,,N Current (RMS),A,80.25
341432,Buckley St,2024-01-21T09:50:00.000+00:00,busbar,,L3 Current (Min),A,233.38
341432,Buckley St,2024-01-21T09:50:00.000+00:00,busbar,,L3 Current (Max),A,391.12
341432,Buckley St,2024-01-21T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,295.38
341432,Buckley St,2024-01-21T09:50:00.000+00:00,busbar,,L2 Current (Min),A,237.0
341432,Buckley St,2024-01-21T09:50:00.000+00:00,busbar,,L2 Current (Max),A,380.75
341432,Buckley St,2024-01-21T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,287.38
341432,Buckley St,2024-01-21T09:50:00.000+00:00,busbar,,L1 Current (Min),A,222.38
341432,Buckley St,2024-01-21T09:50:00.000+00:00,busbar,,L1 Current (Max),A,410.25
341432,Buckley St,2024-01-21T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,305.25
341432,Buckley St,2024-01-21T09:50:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-21T09:50:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-21T09:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T09:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-13.13
341432,Buckley St,2024-01-21T09:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T09:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-1.81
341432,Buckley St,2024-01-21T09:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T09:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-2.06
341432,Buckley St,2024-01-21T09:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T09:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-21T09:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-21T09:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.93384
341432,Buckley St,2024-01-21T09:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99792
341432,Buckley St,2024-01-21T09:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99728
341432,Buckley St,2024-01-21T09:40:00.000+00:00,feeder,6,L3 Active Power,kW,4.0
341432,Buckley St,2024-01-21T09:40:00.000+00:00,feeder,6,L2 Active Power,kW,13.0
341432,Buckley St,2024-01-21T09:40:00.000+00:00,feeder,6,L1 Active Power,kW,12.0
341432,Buckley St,2024-01-21T09:40:00.000+00:00,feeder,6,N Current (Min),A,23.88
341432,Buckley St,2024-01-21T09:40:00.000+00:00,feeder,6,N Current (Max),A,50.25
341432,Buckley St,2024-01-21T09:40:00.000+00:00,feeder,6,N Current (RMS),A,36.5
341432,Buckley St,2024-01-21T09:40:00.000+00:00,feeder,6,L3 Current (Min),A,6.88
341432,Buckley St,2024-01-21T09:40:00.000+00:00,feeder,6,L3 Current (Max),A,25.62
341432,Buckley St,2024-01-21T09:40:00.000+00:00,feeder,6,L3 Current (RMS),A,17.25
341432,Buckley St,2024-01-21T09:40:00.000+00:00,feeder,6,L2 Current (Min),A,42.12
341432,Buckley St,2024-01-21T09:40:00.000+00:00,feeder,6,L2 Current (Max),A,63.25
341432,Buckley St,2024-01-21T09:40:00.000+00:00,feeder,6,L2 Current (RMS),A,52.12
341432,Buckley St,2024-01-21T09:40:00.000+00:00,feeder,6,L1 Current (Min),A,37.62
341432,Buckley St,2024-01-21T09:40:00.000+00:00,feeder,6,L1 Current (Max),A,64.12
341432,Buckley St,2024-01-21T09:40:00.000+00:00,feeder,6,L1 Current (RMS),A,50.25
341432,Buckley St,2024-01-21T09:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T09:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.0
341432,Buckley St,2024-01-21T09:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T09:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-11.25
341432,Buckley St,2024-01-21T09:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T09:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-37.5
341432,Buckley St,2024-01-21T09:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T09:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T09:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T09:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99426
341432,Buckley St,2024-01-21T09:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98825
341432,Buckley St,2024-01-21T09:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.78595
341432,Buckley St,2024-01-21T09:40:00.000+00:00,feeder,5,L3 Active Power,kW,9.0
341432,Buckley St,2024-01-21T09:40:00.000+00:00,feeder,5,L2 Active Power,kW,9.0
341432,Buckley St,2024-01-21T09:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
341432,Buckley St,2024-01-21T09:40:00.000+00:00,feeder,5,N Current (Min),A,25.38
341432,Buckley St,2024-01-21T09:40:00.000+00:00,feeder,5,N Current (Max),A,39.62
341432,Buckley St,2024-01-21T09:40:00.000+00:00,feeder,5,N Current (RMS),A,31.0
341432,Buckley St,2024-01-21T09:40:00.000+00:00,feeder,5,L3 Current (Min),A,33.38
341432,Buckley St,2024-01-21T09:40:00.000+00:00,feeder,5,L3 Current (Max),A,46.75
341432,Buckley St,2024-01-21T09:40:00.000+00:00,feeder,5,L3 Current (RMS),A,36.12
341432,Buckley St,2024-01-21T09:40:00.000+00:00,feeder,5,L2 Current (Min),A,29.75
341432,Buckley St,2024-01-21T09:40:00.000+00:00,feeder,5,L2 Current (Max),A,42.62
341432,Buckley St,2024-01-21T09:40:00.000+00:00,feeder,5,L2 Current (RMS),A,36.75
341432,Buckley St,2024-01-21T09:40:00.000+00:00,feeder,5,L1 Current (Min),A,5.62
341432,Buckley St,2024-01-21T09:40:00.000+00:00,feeder,5,L1 Current (Max),A,12.12
341432,Buckley St,2024-01-21T09:40:00.000+00:00,feeder,5,L1 Current (RMS),A,6.5
341432,Buckley St,2024-01-21T09:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T09:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.0
341432,Buckley St,2024-01-21T09:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T09:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.87
341432,Buckley St,2024-01-21T09:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T09:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-22.31
341432,Buckley St,2024-01-21T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-21T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T09:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98087
341432,Buckley St,2024-01-21T09:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96387
341432,Buckley St,2024-01-21T09:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.87051
341432,Buckley St,2024-01-21T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
341432,Buckley St,2024-01-21T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
341432,Buckley St,2024-01-21T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-21T09:40:00.000+00:00,feeder,4,N Current (Min),A,13.25
341432,Buckley St,2024-01-21T09:40:00.000+00:00,feeder,4,N Current (Max),A,45.25
