Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341432,Buckley St,2024-01-21T09:40:00.000+00:00,feeder,4,N Current (RMS),A,28.5
341432,Buckley St,2024-01-21T09:40:00.000+00:00,feeder,4,L3 Current (Min),A,28.0
341432,Buckley St,2024-01-21T09:40:00.000+00:00,feeder,4,L3 Current (Max),A,69.38
341432,Buckley St,2024-01-21T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,42.5
341432,Buckley St,2024-01-21T09:40:00.000+00:00,feeder,4,L2 Current (Min),A,27.12
341432,Buckley St,2024-01-21T09:40:00.000+00:00,feeder,4,L2 Current (Max),A,45.5
341432,Buckley St,2024-01-21T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,32.0
341432,Buckley St,2024-01-21T09:40:00.000+00:00,feeder,4,L1 Current (Min),A,10.62
341432,Buckley St,2024-01-21T09:40:00.000+00:00,feeder,4,L1 Current (Max),A,25.12
341432,Buckley St,2024-01-21T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,13.25
341432,Buckley St,2024-01-21T09:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T09:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.44
341432,Buckley St,2024-01-21T09:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T09:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.13
341432,Buckley St,2024-01-21T09:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T09:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.81
341432,Buckley St,2024-01-21T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-21T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-21T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-21T09:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98993
341432,Buckley St,2024-01-21T09:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98563
341432,Buckley St,2024-01-21T09:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99594
341432,Buckley St,2024-01-21T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,24.0
341432,Buckley St,2024-01-21T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,27.0
341432,Buckley St,2024-01-21T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,23.0
341432,Buckley St,2024-01-21T09:40:00.000+00:00,feeder,3,N Current (Min),A,20.0
341432,Buckley St,2024-01-21T09:40:00.000+00:00,feeder,3,N Current (Max),A,88.38
341432,Buckley St,2024-01-21T09:40:00.000+00:00,feeder,3,N Current (RMS),A,39.25
341432,Buckley St,2024-01-21T09:40:00.000+00:00,feeder,3,L3 Current (Min),A,59.62
341432,Buckley St,2024-01-21T09:40:00.000+00:00,feeder,3,L3 Current (Max),A,156.62
341432,Buckley St,2024-01-21T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,96.38
341432,Buckley St,2024-01-21T09:40:00.000+00:00,feeder,3,L2 Current (Min),A,81.88
341432,Buckley St,2024-01-21T09:40:00.000+00:00,feeder,3,L2 Current (Max),A,170.62
341432,Buckley St,2024-01-21T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,111.0
341432,Buckley St,2024-01-21T09:40:00.000+00:00,feeder,3,L1 Current (Min),A,52.5
341432,Buckley St,2024-01-21T09:40:00.000+00:00,feeder,3,L1 Current (Max),A,149.88
341432,Buckley St,2024-01-21T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,94.62
341432,Buckley St,2024-01-21T09:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T09:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.0
341432,Buckley St,2024-01-21T09:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T09:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,12.94
341432,Buckley St,2024-01-21T09:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T09:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.75
341432,Buckley St,2024-01-21T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-21T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-21T09:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98907
341432,Buckley St,2024-01-21T09:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96033
341432,Buckley St,2024-01-21T09:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99597
341432,Buckley St,2024-01-21T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
341432,Buckley St,2024-01-21T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
341432,Buckley St,2024-01-21T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
341432,Buckley St,2024-01-21T09:40:00.000+00:00,feeder,2,N Current (Min),A,10.88
341432,Buckley St,2024-01-21T09:40:00.000+00:00,feeder,2,N Current (Max),A,88.75
341432,Buckley St,2024-01-21T09:40:00.000+00:00,feeder,2,N Current (RMS),A,38.0
341432,Buckley St,2024-01-21T09:40:00.000+00:00,feeder,2,L3 Current (Min),A,29.12
341432,Buckley St,2024-01-21T09:40:00.000+00:00,feeder,2,L3 Current (Max),A,58.5
341432,Buckley St,2024-01-21T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,42.25
341432,Buckley St,2024-01-21T09:40:00.000+00:00,feeder,2,L2 Current (Min),A,34.5
341432,Buckley St,2024-01-21T09:40:00.000+00:00,feeder,2,L2 Current (Max),A,75.88
341432,Buckley St,2024-01-21T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,49.12
341432,Buckley St,2024-01-21T09:40:00.000+00:00,feeder,2,L1 Current (Min),A,50.62
341432,Buckley St,2024-01-21T09:40:00.000+00:00,feeder,2,L1 Current (Max),A,152.0
341432,Buckley St,2024-01-21T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,91.12
341432,Buckley St,2024-01-21T09:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T09:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.19
341432,Buckley St,2024-01-21T09:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T09:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,5.25
341432,Buckley St,2024-01-21T09:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T09:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.13
341432,Buckley St,2024-01-21T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-21T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-21T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T09:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99271
341432,Buckley St,2024-01-21T09:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98206
341432,Buckley St,2024-01-21T09:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98795
341432,Buckley St,2024-01-21T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
341432,Buckley St,2024-01-21T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
341432,Buckley St,2024-01-21T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
341432,Buckley St,2024-01-21T09:40:00.000+00:00,feeder,1,N Current (Min),A,76.38
341432,Buckley St,2024-01-21T09:40:00.000+00:00,feeder,1,N Current (Max),A,43.12
341432,Buckley St,2024-01-21T09:40:00.000+00:00,feeder,1,L3 Current (Min),A,45.12
341432,Buckley St,2024-01-21T09:40:00.000+00:00,feeder,1,L3 Current (Max),A,95.12
341432,Buckley St,2024-01-21T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,58.38
341432,Buckley St,2024-01-21T09:40:00.000+00:00,feeder,1,L2 Current (Min),A,7.5
341432,Buckley St,2024-01-21T09:40:00.000+00:00,feeder,1,L2 Current (Max),A,28.12
341432,Buckley St,2024-01-21T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,16.38
341432,Buckley St,2024-01-21T09:40:00.000+00:00,feeder,1,L1 Current (Min),A,19.62
341432,Buckley St,2024-01-21T09:40:00.000+00:00,feeder,1,L1 Current (Max),A,47.88
341432,Buckley St,2024-01-21T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,34.75
341432,Buckley St,2024-01-21T09:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.89
341432,Buckley St,2024-01-21T09:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.0
341432,Buckley St,2024-01-21T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
341432,Buckley St,2024-01-21T09:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.12
341432,Buckley St,2024-01-21T09:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.3
341432,Buckley St,2024-01-21T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
341432,Buckley St,2024-01-21T09:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.66
341432,Buckley St,2024-01-21T09:40:00.000+00:00,busbar,,L1 Voltage (Max),V,248.03
341432,Buckley St,2024-01-21T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
341432,Buckley St,2024-01-21T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-21T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-21T09:40:00.000+00:00,busbar,,L3 Active Power,kW,71.0
341432,Buckley St,2024-01-21T09:40:00.000+00:00,busbar,,L2 Active Power,kW,72.0
341432,Buckley St,2024-01-21T09:40:00.000+00:00,busbar,,L1 Active Power,kW,71.0
341432,Buckley St,2024-01-21T09:40:00.000+00:00,busbar,,N Current (Min),A,59.5
341432,Buckley St,2024-01-21T09:40:00.000+00:00,busbar,,N Current (Max),A,122.88
341432,Buckley St,2024-01-21T09:40:00.000+00:00,busbar,,N Current (RMS),A,73.25
341432,Buckley St,2024-01-21T09:40:00.000+00:00,busbar,,L3 Current (Min),A,239.75
341432,Buckley St,2024-01-21T09:40:00.000+00:00,busbar,,L3 Current (Max),A,363.38
341432,Buckley St,2024-01-21T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,290.62
341432,Buckley St,2024-01-21T09:40:00.000+00:00,busbar,,L2 Current (Min),A,246.62
341432,Buckley St,2024-01-21T09:40:00.000+00:00,busbar,,L2 Current (Max),A,365.0
341432,Buckley St,2024-01-21T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,293.75
341432,Buckley St,2024-01-21T09:40:00.000+00:00,busbar,,L1 Current (Min),A,209.38
341432,Buckley St,2024-01-21T09:40:00.000+00:00,busbar,,L1 Current (Max),A,365.5
341432,Buckley St,2024-01-21T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,287.75
341432,Buckley St,2024-01-21T09:40:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-21T09:40:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-21T09:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T09:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-25.19
341432,Buckley St,2024-01-21T09:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T09:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-2.12
341432,Buckley St,2024-01-21T09:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T09:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-0.69
341432,Buckley St,2024-01-21T09:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T09:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T09:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-21T09:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.93896
341432,Buckley St,2024-01-21T09:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99539
341432,Buckley St,2024-01-21T09:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99652
341432,Buckley St,2024-01-21T09:30:00.000+00:00,feeder,6,L3 Active Power,kW,4.0
341432,Buckley St,2024-01-21T09:30:00.000+00:00,feeder,6,L2 Active Power,kW,10.0
341432,Buckley St,2024-01-21T09:30:00.000+00:00,feeder,6,L1 Active Power,kW,8.0
341432,Buckley St,2024-01-21T09:30:00.000+00:00,feeder,6,N Current (Min),A,6.12
341432,Buckley St,2024-01-21T09:30:00.000+00:00,feeder,6,N Current (Max),A,51.75
341432,Buckley St,2024-01-21T09:30:00.000+00:00,feeder,6,N Current (RMS),A,24.38
341432,Buckley St,2024-01-21T09:30:00.000+00:00,feeder,6,L3 Current (Min),A,7.88
341432,Buckley St,2024-01-21T09:30:00.000+00:00,feeder,6,L3 Current (Max),A,40.0
341432,Buckley St,2024-01-21T09:30:00.000+00:00,feeder,6,L3 Current (RMS),A,18.88
341432,Buckley St,2024-01-21T09:30:00.000+00:00,feeder,6,L2 Current (Min),A,24.12
341432,Buckley St,2024-01-21T09:30:00.000+00:00,feeder,6,L2 Current (Max),A,66.88
341432,Buckley St,2024-01-21T09:30:00.000+00:00,feeder,6,L2 Current (RMS),A,40.62
341432,Buckley St,2024-01-21T09:30:00.000+00:00,feeder,6,L1 Current (Min),A,25.38
341432,Buckley St,2024-01-21T09:30:00.000+00:00,feeder,6,L1 Current (Max),A,42.38
341432,Buckley St,2024-01-21T09:30:00.000+00:00,feeder,6,L1 Current (RMS),A,32.5
341432,Buckley St,2024-01-21T09:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T09:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.69
341432,Buckley St,2024-01-21T09:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T09:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-10.13
341432,Buckley St,2024-01-21T09:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T09:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-24.62
341432,Buckley St,2024-01-21T09:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T09:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T09:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T09:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99384
341432,Buckley St,2024-01-21T09:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98389
341432,Buckley St,2024-01-21T09:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.87137
341432,Buckley St,2024-01-21T09:30:00.000+00:00,feeder,5,L3 Active Power,kW,9.0
341432,Buckley St,2024-01-21T09:30:00.000+00:00,feeder,5,L2 Active Power,kW,9.0
341432,Buckley St,2024-01-21T09:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-21T09:30:00.000+00:00,feeder,5,N Current (Min),A,18.0
341432,Buckley St,2024-01-21T09:30:00.000+00:00,feeder,5,N Current (Max),A,38.5
341432,Buckley St,2024-01-21T09:30:00.000+00:00,feeder,5,N Current (RMS),A,28.88
341432,Buckley St,2024-01-21T09:30:00.000+00:00,feeder,5,L3 Current (Min),A,34.75
341432,Buckley St,2024-01-21T09:30:00.000+00:00,feeder,5,L3 Current (Max),A,51.0
341432,Buckley St,2024-01-21T09:30:00.000+00:00,feeder,5,L3 Current (RMS),A,38.25
341432,Buckley St,2024-01-21T09:30:00.000+00:00,feeder,5,L2 Current (Min),A,26.75
341432,Buckley St,2024-01-21T09:30:00.000+00:00,feeder,5,L2 Current (Max),A,48.5
341432,Buckley St,2024-01-21T09:30:00.000+00:00,feeder,5,L2 Current (RMS),A,36.88
341432,Buckley St,2024-01-21T09:30:00.000+00:00,feeder,5,L1 Current (Min),A,6.88
341432,Buckley St,2024-01-21T09:30:00.000+00:00,feeder,5,L1 Current (Max),A,21.88
341432,Buckley St,2024-01-21T09:30:00.000+00:00,feeder,5,L1 Current (RMS),A,9.25
341432,Buckley St,2024-01-21T09:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T09:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.56
341432,Buckley St,2024-01-21T09:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T09:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.19
341432,Buckley St,2024-01-21T09:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T09:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-24.38
341432,Buckley St,2024-01-21T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-21T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-21T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T09:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98379
341432,Buckley St,2024-01-21T09:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98456
341432,Buckley St,2024-01-21T09:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.88171
341432,Buckley St,2024-01-21T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
341432,Buckley St,2024-01-21T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
341432,Buckley St,2024-01-21T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-21T09:30:00.000+00:00,feeder,4,N Current (Min),A,20.88
341432,Buckley St,2024-01-21T09:30:00.000+00:00,feeder,4,N Current (Max),A,46.88
341432,Buckley St,2024-01-21T09:30:00.000+00:00,feeder,4,N Current (RMS),A,35.38
341432,Buckley St,2024-01-21T09:30:00.000+00:00,feeder,4,L3 Current (Min),A,32.38
341432,Buckley St,2024-01-21T09:30:00.000+00:00,feeder,4,L3 Current (Max),A,60.5
341432,Buckley St,2024-01-21T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,46.0
341432,Buckley St,2024-01-21T09:30:00.000+00:00,feeder,4,L2 Current (Min),A,31.25
341432,Buckley St,2024-01-21T09:30:00.000+00:00,feeder,4,L2 Current (Max),A,66.38
341432,Buckley St,2024-01-21T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,48.5
341432,Buckley St,2024-01-21T09:30:00.000+00:00,feeder,4,L1 Current (Min),A,11.0
341432,Buckley St,2024-01-21T09:30:00.000+00:00,feeder,4,L1 Current (Max),A,28.62
341432,Buckley St,2024-01-21T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,15.75
341432,Buckley St,2024-01-21T09:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T09:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,5.81
341432,Buckley St,2024-01-21T09:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T09:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.81
341432,Buckley St,2024-01-21T09:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T09:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.12
341432,Buckley St,2024-01-21T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
341432,Buckley St,2024-01-21T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-21T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-21T09:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98221
341432,Buckley St,2024-01-21T09:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98654
341432,Buckley St,2024-01-21T09:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99579
341432,Buckley St,2024-01-21T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,22.0
341432,Buckley St,2024-01-21T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,26.0
341432,Buckley St,2024-01-21T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,24.0
341432,Buckley St,2024-01-21T09:30:00.000+00:00,feeder,3,N Current (Min),A,21.12
341432,Buckley St,2024-01-21T09:30:00.000+00:00,feeder,3,N Current (Max),A,92.38
341432,Buckley St,2024-01-21T09:30:00.000+00:00,feeder,3,N Current (RMS),A,43.12
341432,Buckley St,2024-01-21T09:30:00.000+00:00,feeder,3,L3 Current (Min),A,52.88
341432,Buckley St,2024-01-21T09:30:00.000+00:00,feeder,3,L3 Current (Max),A,195.12
341432,Buckley St,2024-01-21T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,92.62
341432,Buckley St,2024-01-21T09:30:00.000+00:00,feeder,3,L2 Current (Min),A,68.38
341432,Buckley St,2024-01-21T09:30:00.000+00:00,feeder,3,L2 Current (Max),A,151.38
341432,Buckley St,2024-01-21T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,105.38
341432,Buckley St,2024-01-21T09:30:00.000+00:00,feeder,3,L1 Current (Min),A,53.38
341432,Buckley St,2024-01-21T09:30:00.000+00:00,feeder,3,L1 Current (Max),A,166.88
341432,Buckley St,2024-01-21T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,98.12
341432,Buckley St,2024-01-21T09:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T09:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.25
341432,Buckley St,2024-01-21T09:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T09:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,15.69
341432,Buckley St,2024-01-21T09:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T09:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.5
341432,Buckley St,2024-01-21T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-21T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-21T09:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99191
341432,Buckley St,2024-01-21T09:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97906
341432,Buckley St,2024-01-21T09:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99347
341432,Buckley St,2024-01-21T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
341432,Buckley St,2024-01-21T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
341432,Buckley St,2024-01-21T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,23.0
341432,Buckley St,2024-01-21T09:30:00.000+00:00,feeder,2,N Current (Min),A,10.62
341432,Buckley St,2024-01-21T09:30:00.000+00:00,feeder,2,N Current (Max),A,67.88
341432,Buckley St,2024-01-21T09:30:00.000+00:00,feeder,2,N Current (RMS),A,39.88
341432,Buckley St,2024-01-21T09:30:00.000+00:00,feeder,2,L3 Current (Min),A,29.88
341432,Buckley St,2024-01-21T09:30:00.000+00:00,feeder,2,L3 Current (Max),A,68.38
341432,Buckley St,2024-01-21T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,51.62
341432,Buckley St,2024-01-21T09:30:00.000+00:00,feeder,2,L2 Current (Min),A,30.12
341432,Buckley St,2024-01-21T09:30:00.000+00:00,feeder,2,L2 Current (Max),A,86.0
341432,Buckley St,2024-01-21T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,47.5
341432,Buckley St,2024-01-21T09:30:00.000+00:00,feeder,2,L1 Current (Min),A,46.75
341432,Buckley St,2024-01-21T09:30:00.000+00:00,feeder,2,L1 Current (Max),A,128.62
341432,Buckley St,2024-01-21T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,94.75
341432,Buckley St,2024-01-21T09:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T09:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,4.56
341432,Buckley St,2024-01-21T09:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T09:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,6.81
341432,Buckley St,2024-01-21T09:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T09:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.81
341432,Buckley St,2024-01-21T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-21T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-21T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T09:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99387
341432,Buckley St,2024-01-21T09:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98868
341432,Buckley St,2024-01-21T09:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99356
341432,Buckley St,2024-01-21T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
341432,Buckley St,2024-01-21T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-21T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
341432,Buckley St,2024-01-21T09:30:00.000+00:00,feeder,1,N Current (Min),A,80.62
341432,Buckley St,2024-01-21T09:30:00.000+00:00,feeder,1,N Current (Max),A,42.75
341432,Buckley St,2024-01-21T09:30:00.000+00:00,feeder,1,L3 Current (Min),A,53.62
341432,Buckley St,2024-01-21T09:30:00.000+00:00,feeder,1,L3 Current (Max),A,98.25
341432,Buckley St,2024-01-21T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,65.12
341432,Buckley St,2024-01-21T09:30:00.000+00:00,feeder,1,L2 Current (Min),A,8.0
341432,Buckley St,2024-01-21T09:30:00.000+00:00,feeder,1,L2 Current (Max),A,41.38
341432,Buckley St,2024-01-21T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,23.0
341432,Buckley St,2024-01-21T09:30:00.000+00:00,feeder,1,L1 Current (Min),A,37.88
341432,Buckley St,2024-01-21T09:30:00.000+00:00,feeder,1,L1 Current (Max),A,43.88
341432,Buckley St,2024-01-21T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,40.25
341432,Buckley St,2024-01-21T09:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.8
341432,Buckley St,2024-01-21T09:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.98
341432,Buckley St,2024-01-21T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
341432,Buckley St,2024-01-21T09:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.22
341432,Buckley St,2024-01-21T09:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.27
341432,Buckley St,2024-01-21T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
341432,Buckley St,2024-01-21T09:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.41
341432,Buckley St,2024-01-21T09:30:00.000+00:00,busbar,,L1 Voltage (Max),V,250.53
341432,Buckley St,2024-01-21T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.53
341432,Buckley St,2024-01-21T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-21T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
341432,Buckley St,2024-01-21T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T09:30:00.000+00:00,busbar,,L3 Active Power,kW,76.0
341432,Buckley St,2024-01-21T09:30:00.000+00:00,busbar,,L2 Active Power,kW,73.0
341432,Buckley St,2024-01-21T09:30:00.000+00:00,busbar,,L1 Active Power,kW,71.0
341432,Buckley St,2024-01-21T09:30:00.000+00:00,busbar,,N Current (Min),A,59.38
341432,Buckley St,2024-01-21T09:30:00.000+00:00,busbar,,N Current (Max),A,119.12
341432,Buckley St,2024-01-21T09:30:00.000+00:00,busbar,,N Current (RMS),A,73.38
341432,Buckley St,2024-01-21T09:30:00.000+00:00,busbar,,L3 Current (Min),A,257.12
341432,Buckley St,2024-01-21T09:30:00.000+00:00,busbar,,L3 Current (Max),A,403.38
341432,Buckley St,2024-01-21T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,309.88
341432,Buckley St,2024-01-21T09:30:00.000+00:00,busbar,,L2 Current (Min),A,239.88
341432,Buckley St,2024-01-21T09:30:00.000+00:00,busbar,,L2 Current (Max),A,360.25
341432,Buckley St,2024-01-21T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,299.88
341432,Buckley St,2024-01-21T09:30:00.000+00:00,busbar,,L1 Current (Min),A,220.88
341432,Buckley St,2024-01-21T09:30:00.000+00:00,busbar,,L1 Current (Max),A,377.25
341432,Buckley St,2024-01-21T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,287.75
341432,Buckley St,2024-01-21T09:30:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-21T09:30:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-21T09:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T09:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-10.5
341432,Buckley St,2024-01-21T09:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T09:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-1.06
341432,Buckley St,2024-01-21T09:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T09:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-0.44
341432,Buckley St,2024-01-21T09:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T09:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-21T09:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-21T09:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96277
341432,Buckley St,2024-01-21T09:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.996
341432,Buckley St,2024-01-21T09:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.9968
341432,Buckley St,2024-01-21T09:20:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
341432,Buckley St,2024-01-21T09:20:00.000+00:00,feeder,6,L2 Active Power,kW,9.0
341432,Buckley St,2024-01-21T09:20:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
341432,Buckley St,2024-01-21T09:20:00.000+00:00,feeder,6,N Current (Min),A,5.88
341432,Buckley St,2024-01-21T09:20:00.000+00:00,feeder,6,N Current (Max),A,48.0
341432,Buckley St,2024-01-21T09:20:00.000+00:00,feeder,6,N Current (RMS),A,19.0
341432,Buckley St,2024-01-21T09:20:00.000+00:00,feeder,6,L3 Current (Min),A,8.0
341432,Buckley St,2024-01-21T09:20:00.000+00:00,feeder,6,L3 Current (Max),A,42.75
341432,Buckley St,2024-01-21T09:20:00.000+00:00,feeder,6,L3 Current (RMS),A,24.62
341432,Buckley St,2024-01-21T09:20:00.000+00:00,feeder,6,L2 Current (Min),A,26.12
341432,Buckley St,2024-01-21T09:20:00.000+00:00,feeder,6,L2 Current (Max),A,64.0
341432,Buckley St,2024-01-21T09:20:00.000+00:00,feeder,6,L2 Current (RMS),A,38.38
341432,Buckley St,2024-01-21T09:20:00.000+00:00,feeder,6,L1 Current (Min),A,27.75
341432,Buckley St,2024-01-21T09:20:00.000+00:00,feeder,6,L1 Current (Max),A,52.38
341432,Buckley St,2024-01-21T09:20:00.000+00:00,feeder,6,L1 Current (RMS),A,36.75
341432,Buckley St,2024-01-21T09:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T09:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-5.69
341432,Buckley St,2024-01-21T09:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T09:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-10.37
341432,Buckley St,2024-01-21T09:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T09:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-38.0
341432,Buckley St,2024-01-21T09:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T09:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T09:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T09:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98718
341432,Buckley St,2024-01-21T09:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.862
341432,Buckley St,2024-01-21T09:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.83066
341432,Buckley St,2024-01-21T09:20:00.000+00:00,feeder,5,L3 Active Power,kW,9.0
341432,Buckley St,2024-01-21T09:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
341432,Buckley St,2024-01-21T09:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-21T09:20:00.000+00:00,feeder,5,N Current (Min),A,9.12
341432,Buckley St,2024-01-21T09:20:00.000+00:00,feeder,5,N Current (Max),A,44.62
341432,Buckley St,2024-01-21T09:20:00.000+00:00,feeder,5,N Current (RMS),A,27.0
341432,Buckley St,2024-01-21T09:20:00.000+00:00,feeder,5,L3 Current (Min),A,16.0
341432,Buckley St,2024-01-21T09:20:00.000+00:00,feeder,5,L3 Current (Max),A,52.5
341432,Buckley St,2024-01-21T09:20:00.000+00:00,feeder,5,L3 Current (RMS),A,36.12
341432,Buckley St,2024-01-21T09:20:00.000+00:00,feeder,5,L2 Current (Min),A,8.88
341432,Buckley St,2024-01-21T09:20:00.000+00:00,feeder,5,L2 Current (Max),A,35.0
341432,Buckley St,2024-01-21T09:20:00.000+00:00,feeder,5,L2 Current (RMS),A,16.0
341432,Buckley St,2024-01-21T09:20:00.000+00:00,feeder,5,L1 Current (Min),A,5.88
341432,Buckley St,2024-01-21T09:20:00.000+00:00,feeder,5,L1 Current (Max),A,15.62
341432,Buckley St,2024-01-21T09:20:00.000+00:00,feeder,5,L1 Current (RMS),A,7.38
341432,Buckley St,2024-01-21T09:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T09:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.31
341432,Buckley St,2024-01-21T09:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T09:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.75
341432,Buckley St,2024-01-21T09:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T09:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.87
341432,Buckley St,2024-01-21T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-21T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-21T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T09:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98071
341432,Buckley St,2024-01-21T09:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97549
341432,Buckley St,2024-01-21T09:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92392
341432,Buckley St,2024-01-21T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
341432,Buckley St,2024-01-21T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
341432,Buckley St,2024-01-21T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-21T09:20:00.000+00:00,feeder,4,N Current (Min),A,12.62
341432,Buckley St,2024-01-21T09:20:00.000+00:00,feeder,4,N Current (Max),A,39.88
341432,Buckley St,2024-01-21T09:20:00.000+00:00,feeder,4,N Current (RMS),A,26.12
341432,Buckley St,2024-01-21T09:20:00.000+00:00,feeder,4,L3 Current (Min),A,24.88
341432,Buckley St,2024-01-21T09:20:00.000+00:00,feeder,4,L3 Current (Max),A,62.12
341432,Buckley St,2024-01-21T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,41.5
341432,Buckley St,2024-01-21T09:20:00.000+00:00,feeder,4,L2 Current (Min),A,30.75
341432,Buckley St,2024-01-21T09:20:00.000+00:00,feeder,4,L2 Current (Max),A,54.12
341432,Buckley St,2024-01-21T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,43.0
341432,Buckley St,2024-01-21T09:20:00.000+00:00,feeder,4,L1 Current (Min),A,11.38
341432,Buckley St,2024-01-21T09:20:00.000+00:00,feeder,4,L1 Current (Max),A,31.25
341432,Buckley St,2024-01-21T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,19.25
341432,Buckley St,2024-01-21T09:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T09:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,7.13
341432,Buckley St,2024-01-21T09:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T09:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.93
341432,Buckley St,2024-01-21T09:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T09:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.25
341432,Buckley St,2024-01-21T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-21T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-21T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-21T09:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98782
341432,Buckley St,2024-01-21T09:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98755
341432,Buckley St,2024-01-21T09:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99326
341432,Buckley St,2024-01-21T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,20.0
341432,Buckley St,2024-01-21T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,25.0
341432,Buckley St,2024-01-21T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
341432,Buckley St,2024-01-21T09:20:00.000+00:00,feeder,3,N Current (Min),A,18.62
341432,Buckley St,2024-01-21T09:20:00.000+00:00,feeder,3,N Current (Max),A,82.75
341432,Buckley St,2024-01-21T09:20:00.000+00:00,feeder,3,N Current (RMS),A,42.62
341432,Buckley St,2024-01-21T09:20:00.000+00:00,feeder,3,L3 Current (Min),A,50.12
341432,Buckley St,2024-01-21T09:20:00.000+00:00,feeder,3,L3 Current (Max),A,131.0
341432,Buckley St,2024-01-21T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,81.12
341432,Buckley St,2024-01-21T09:20:00.000+00:00,feeder,3,L2 Current (Min),A,65.38
341432,Buckley St,2024-01-21T09:20:00.000+00:00,feeder,3,L2 Current (Max),A,149.62
341432,Buckley St,2024-01-21T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,104.25
341432,Buckley St,2024-01-21T09:20:00.000+00:00,feeder,3,L1 Current (Min),A,57.0
341432,Buckley St,2024-01-21T09:20:00.000+00:00,feeder,3,L1 Current (Max),A,126.25
341432,Buckley St,2024-01-21T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,84.12
341432,Buckley St,2024-01-21T09:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T09:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.88
341432,Buckley St,2024-01-21T09:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T09:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,8.93
341432,Buckley St,2024-01-21T09:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T09:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.82
341432,Buckley St,2024-01-21T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-21T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-21T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-21T09:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99298
341432,Buckley St,2024-01-21T09:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98859
341432,Buckley St,2024-01-21T09:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99631
341432,Buckley St,2024-01-21T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
341432,Buckley St,2024-01-21T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
341432,Buckley St,2024-01-21T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,25.0
341432,Buckley St,2024-01-21T09:20:00.000+00:00,feeder,2,N Current (Min),A,12.0
341432,Buckley St,2024-01-21T09:20:00.000+00:00,feeder,2,N Current (Max),A,105.75
341432,Buckley St,2024-01-21T09:20:00.000+00:00,feeder,2,N Current (RMS),A,57.75
341432,Buckley St,2024-01-21T09:20:00.000+00:00,feeder,2,L3 Current (Min),A,26.0
341432,Buckley St,2024-01-21T09:20:00.000+00:00,feeder,2,L3 Current (Max),A,74.75
341432,Buckley St,2024-01-21T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,44.38
341432,Buckley St,2024-01-21T09:20:00.000+00:00,feeder,2,L2 Current (Min),A,22.0
341432,Buckley St,2024-01-21T09:20:00.000+00:00,feeder,2,L2 Current (Max),A,85.62
341432,Buckley St,2024-01-21T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,42.88
341432,Buckley St,2024-01-21T09:20:00.000+00:00,feeder,2,L1 Current (Min),A,35.62
341432,Buckley St,2024-01-21T09:20:00.000+00:00,feeder,2,L1 Current (Max),A,171.5
341432,Buckley St,2024-01-21T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,101.75
341432,Buckley St,2024-01-21T09:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T09:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.12
341432,Buckley St,2024-01-21T09:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T09:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,4.19
341432,Buckley St,2024-01-21T09:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T09:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.25
341432,Buckley St,2024-01-21T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-21T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-21T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-21T09:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99194
341432,Buckley St,2024-01-21T09:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98895
341432,Buckley St,2024-01-21T09:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99478
341432,Buckley St,2024-01-21T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
341432,Buckley St,2024-01-21T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-21T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
341432,Buckley St,2024-01-21T09:20:00.000+00:00,feeder,1,N Current (Min),A,67.88
341432,Buckley St,2024-01-21T09:20:00.000+00:00,feeder,1,N Current (Max),A,35.12
341432,Buckley St,2024-01-21T09:20:00.000+00:00,feeder,1,L3 Current (Min),A,48.25
341432,Buckley St,2024-01-21T09:20:00.000+00:00,feeder,1,L3 Current (Max),A,88.5
341432,Buckley St,2024-01-21T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,56.0
341432,Buckley St,2024-01-21T09:20:00.000+00:00,feeder,1,L2 Current (Min),A,8.75
341432,Buckley St,2024-01-21T09:20:00.000+00:00,feeder,1,L2 Current (Max),A,43.0
341432,Buckley St,2024-01-21T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,21.25
341432,Buckley St,2024-01-21T09:20:00.000+00:00,feeder,1,L1 Current (Min),A,15.75
341432,Buckley St,2024-01-21T09:20:00.000+00:00,feeder,1,L1 Current (Max),A,55.62
341432,Buckley St,2024-01-21T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,31.38
341432,Buckley St,2024-01-21T09:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.36
341432,Buckley St,2024-01-21T09:20:00.000+00:00,busbar,,L3 Voltage (Max),V,249.0
341432,Buckley St,2024-01-21T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
341432,Buckley St,2024-01-21T09:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.72
341432,Buckley St,2024-01-21T09:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.39
341432,Buckley St,2024-01-21T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
341432,Buckley St,2024-01-21T09:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.59
341432,Buckley St,2024-01-21T09:20:00.000+00:00,busbar,,L1 Voltage (Max),V,250.55
341432,Buckley St,2024-01-21T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.34
341432,Buckley St,2024-01-21T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-21T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
341432,Buckley St,2024-01-21T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-21T09:20:00.000+00:00,busbar,,L3 Active Power,kW,69.0
341432,Buckley St,2024-01-21T09:20:00.000+00:00,busbar,,L2 Active Power,kW,64.0
341432,Buckley St,2024-01-21T09:20:00.000+00:00,busbar,,L1 Active Power,kW,69.0
341432,Buckley St,2024-01-21T09:20:00.000+00:00,busbar,,N Current (Min),A,59.5
341432,Buckley St,2024-01-21T09:20:00.000+00:00,busbar,,N Current (Max),A,122.38
341432,Buckley St,2024-01-21T09:20:00.000+00:00,busbar,,N Current (RMS),A,78.0
341432,Buckley St,2024-01-21T09:20:00.000+00:00,busbar,,L3 Current (Min),A,225.88
341432,Buckley St,2024-01-21T09:20:00.000+00:00,busbar,,L3 Current (Max),A,362.5
341432,Buckley St,2024-01-21T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,281.62
341432,Buckley St,2024-01-21T09:20:00.000+00:00,busbar,,L2 Current (Min),A,198.12
341432,Buckley St,2024-01-21T09:20:00.000+00:00,busbar,,L2 Current (Max),A,337.0
341432,Buckley St,2024-01-21T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,263.75
341432,Buckley St,2024-01-21T09:20:00.000+00:00,busbar,,L1 Current (Min),A,209.75
341432,Buckley St,2024-01-21T09:20:00.000+00:00,busbar,,L1 Current (Max),A,340.0
341432,Buckley St,2024-01-21T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,278.25
341432,Buckley St,2024-01-21T09:20:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-21T09:20:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-21T09:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T09:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-10.19
341432,Buckley St,2024-01-21T09:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T09:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-3.94
341432,Buckley St,2024-01-21T09:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T09:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-1.31
341432,Buckley St,2024-01-21T09:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T09:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-21T09:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-21T09:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9603
341432,Buckley St,2024-01-21T09:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99615
341432,Buckley St,2024-01-21T09:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99628
341432,Buckley St,2024-01-21T09:10:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
341432,Buckley St,2024-01-21T09:10:00.000+00:00,feeder,6,L2 Active Power,kW,9.0
341432,Buckley St,2024-01-21T09:10:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
341432,Buckley St,2024-01-21T09:10:00.000+00:00,feeder,6,N Current (Min),A,6.75
341432,Buckley St,2024-01-21T09:10:00.000+00:00,feeder,6,N Current (Max),A,46.88
341432,Buckley St,2024-01-21T09:10:00.000+00:00,feeder,6,N Current (RMS),A,18.88
341432,Buckley St,2024-01-21T09:10:00.000+00:00,feeder,6,L3 Current (Min),A,14.0
341432,Buckley St,2024-01-21T09:10:00.000+00:00,feeder,6,L3 Current (Max),A,34.12
341432,Buckley St,2024-01-21T09:10:00.000+00:00,feeder,6,L3 Current (RMS),A,23.5
341432,Buckley St,2024-01-21T09:10:00.000+00:00,feeder,6,L2 Current (Min),A,26.38
341432,Buckley St,2024-01-21T09:10:00.000+00:00,feeder,6,L2 Current (Max),A,50.5
341432,Buckley St,2024-01-21T09:10:00.000+00:00,feeder,6,L2 Current (RMS),A,37.25
341432,Buckley St,2024-01-21T09:10:00.000+00:00,feeder,6,L1 Current (Min),A,31.38
341432,Buckley St,2024-01-21T09:10:00.000+00:00,feeder,6,L1 Current (Max),A,71.0
341432,Buckley St,2024-01-21T09:10:00.000+00:00,feeder,6,L1 Current (RMS),A,39.62
341432,Buckley St,2024-01-21T09:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T09:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-9.19
341432,Buckley St,2024-01-21T09:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T09:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-33.37
341432,Buckley St,2024-01-21T09:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T09:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-31.19
341432,Buckley St,2024-01-21T09:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T09:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T09:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T09:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98294
341432,Buckley St,2024-01-21T09:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.80649
341432,Buckley St,2024-01-21T09:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.8125
341432,Buckley St,2024-01-21T09:10:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
341432,Buckley St,2024-01-21T09:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
341432,Buckley St,2024-01-21T09:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
341432,Buckley St,2024-01-21T09:10:00.000+00:00,feeder,5,N Current (Min),A,13.38
341432,Buckley St,2024-01-21T09:10:00.000+00:00,feeder,5,N Current (Max),A,47.0
341432,Buckley St,2024-01-21T09:10:00.000+00:00,feeder,5,N Current (RMS),A,25.88
341432,Buckley St,2024-01-21T09:10:00.000+00:00,feeder,5,L3 Current (Min),A,20.62
341432,Buckley St,2024-01-21T09:10:00.000+00:00,feeder,5,L3 Current (Max),A,55.12
341432,Buckley St,2024-01-21T09:10:00.000+00:00,feeder,5,L3 Current (RMS),A,33.88
341432,Buckley St,2024-01-21T09:10:00.000+00:00,feeder,5,L2 Current (Min),A,9.12
341432,Buckley St,2024-01-21T09:10:00.000+00:00,feeder,5,L2 Current (Max),A,18.5
341432,Buckley St,2024-01-21T09:10:00.000+00:00,feeder,5,L2 Current (RMS),A,10.62
341432,Buckley St,2024-01-21T09:10:00.000+00:00,feeder,5,L1 Current (Min),A,6.12
341432,Buckley St,2024-01-21T09:10:00.000+00:00,feeder,5,L1 Current (Max),A,14.5
341432,Buckley St,2024-01-21T09:10:00.000+00:00,feeder,5,L1 Current (RMS),A,7.38
341432,Buckley St,2024-01-21T09:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T09:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.87
341432,Buckley St,2024-01-21T09:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T09:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.56
341432,Buckley St,2024-01-21T09:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T09:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.19
341432,Buckley St,2024-01-21T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-21T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T09:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97516
341432,Buckley St,2024-01-21T09:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96774
341432,Buckley St,2024-01-21T09:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94174
341432,Buckley St,2024-01-21T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
341432,Buckley St,2024-01-21T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
341432,Buckley St,2024-01-21T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-21T09:10:00.000+00:00,feeder,4,N Current (Min),A,14.12
341432,Buckley St,2024-01-21T09:10:00.000+00:00,feeder,4,N Current (Max),A,31.88
341432,Buckley St,2024-01-21T09:10:00.000+00:00,feeder,4,N Current (RMS),A,20.88
341432,Buckley St,2024-01-21T09:10:00.000+00:00,feeder,4,L3 Current (Min),A,21.38
341432,Buckley St,2024-01-21T09:10:00.000+00:00,feeder,4,L3 Current (Max),A,59.5
341432,Buckley St,2024-01-21T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,37.12
341432,Buckley St,2024-01-21T09:10:00.000+00:00,feeder,4,L2 Current (Min),A,32.5
341432,Buckley St,2024-01-21T09:10:00.000+00:00,feeder,4,L2 Current (Max),A,49.62
