Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341432,Buckley St,2024-01-21T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,36.5
341432,Buckley St,2024-01-21T09:10:00.000+00:00,feeder,4,L1 Current (Min),A,11.0
341432,Buckley St,2024-01-21T09:10:00.000+00:00,feeder,4,L1 Current (Max),A,30.5
341432,Buckley St,2024-01-21T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,18.5
341432,Buckley St,2024-01-21T09:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T09:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,5.44
341432,Buckley St,2024-01-21T09:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T09:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.19
341432,Buckley St,2024-01-21T09:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T09:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.06
341432,Buckley St,2024-01-21T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
341432,Buckley St,2024-01-21T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-21T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-21T09:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98474
341432,Buckley St,2024-01-21T09:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98071
341432,Buckley St,2024-01-21T09:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99551
341432,Buckley St,2024-01-21T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,25.0
341432,Buckley St,2024-01-21T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,21.0
341432,Buckley St,2024-01-21T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
341432,Buckley St,2024-01-21T09:10:00.000+00:00,feeder,3,N Current (Min),A,18.0
341432,Buckley St,2024-01-21T09:10:00.000+00:00,feeder,3,N Current (Max),A,101.0
341432,Buckley St,2024-01-21T09:10:00.000+00:00,feeder,3,N Current (RMS),A,38.38
341432,Buckley St,2024-01-21T09:10:00.000+00:00,feeder,3,L3 Current (Min),A,75.62
341432,Buckley St,2024-01-21T09:10:00.000+00:00,feeder,3,L3 Current (Max),A,178.62
341432,Buckley St,2024-01-21T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,102.0
341432,Buckley St,2024-01-21T09:10:00.000+00:00,feeder,3,L2 Current (Min),A,58.0
341432,Buckley St,2024-01-21T09:10:00.000+00:00,feeder,3,L2 Current (Max),A,163.88
341432,Buckley St,2024-01-21T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,85.5
341432,Buckley St,2024-01-21T09:10:00.000+00:00,feeder,3,L1 Current (Min),A,64.75
341432,Buckley St,2024-01-21T09:10:00.000+00:00,feeder,3,L1 Current (Max),A,119.0
341432,Buckley St,2024-01-21T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,85.75
341432,Buckley St,2024-01-21T09:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T09:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.56
341432,Buckley St,2024-01-21T09:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T09:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.0
341432,Buckley St,2024-01-21T09:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T09:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,6.31
341432,Buckley St,2024-01-21T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-21T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-21T09:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99329
341432,Buckley St,2024-01-21T09:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97836
341432,Buckley St,2024-01-21T09:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99347
341432,Buckley St,2024-01-21T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
341432,Buckley St,2024-01-21T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
341432,Buckley St,2024-01-21T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
341432,Buckley St,2024-01-21T09:10:00.000+00:00,feeder,2,N Current (Min),A,10.0
341432,Buckley St,2024-01-21T09:10:00.000+00:00,feeder,2,N Current (Max),A,81.12
341432,Buckley St,2024-01-21T09:10:00.000+00:00,feeder,2,N Current (RMS),A,42.75
341432,Buckley St,2024-01-21T09:10:00.000+00:00,feeder,2,L3 Current (Min),A,27.12
341432,Buckley St,2024-01-21T09:10:00.000+00:00,feeder,2,L3 Current (Max),A,81.25
341432,Buckley St,2024-01-21T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,50.38
341432,Buckley St,2024-01-21T09:10:00.000+00:00,feeder,2,L2 Current (Min),A,18.62
341432,Buckley St,2024-01-21T09:10:00.000+00:00,feeder,2,L2 Current (Max),A,81.62
341432,Buckley St,2024-01-21T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,40.12
341432,Buckley St,2024-01-21T09:10:00.000+00:00,feeder,2,L1 Current (Min),A,44.0
341432,Buckley St,2024-01-21T09:10:00.000+00:00,feeder,2,L1 Current (Max),A,128.62
341432,Buckley St,2024-01-21T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,89.62
341432,Buckley St,2024-01-21T09:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T09:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.06
341432,Buckley St,2024-01-21T09:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T09:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,8.37
341432,Buckley St,2024-01-21T09:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T09:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.25
341432,Buckley St,2024-01-21T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-21T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-21T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-21T09:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99365
341432,Buckley St,2024-01-21T09:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98587
341432,Buckley St,2024-01-21T09:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98798
341432,Buckley St,2024-01-21T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
341432,Buckley St,2024-01-21T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
341432,Buckley St,2024-01-21T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
341432,Buckley St,2024-01-21T09:10:00.000+00:00,feeder,1,N Current (Min),A,74.0
341432,Buckley St,2024-01-21T09:10:00.000+00:00,feeder,1,N Current (Max),A,39.88
341432,Buckley St,2024-01-21T09:10:00.000+00:00,feeder,1,L3 Current (Min),A,41.75
341432,Buckley St,2024-01-21T09:10:00.000+00:00,feeder,1,L3 Current (Max),A,88.5
341432,Buckley St,2024-01-21T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,54.88
341432,Buckley St,2024-01-21T09:10:00.000+00:00,feeder,1,L2 Current (Min),A,8.62
341432,Buckley St,2024-01-21T09:10:00.000+00:00,feeder,1,L2 Current (Max),A,31.5
341432,Buckley St,2024-01-21T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,17.38
341432,Buckley St,2024-01-21T09:10:00.000+00:00,feeder,1,L1 Current (Min),A,15.0
341432,Buckley St,2024-01-21T09:10:00.000+00:00,feeder,1,L1 Current (Max),A,30.38
341432,Buckley St,2024-01-21T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,19.25
341432,Buckley St,2024-01-21T09:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.23
341432,Buckley St,2024-01-21T09:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.03
341432,Buckley St,2024-01-21T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
341432,Buckley St,2024-01-21T09:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.08
341432,Buckley St,2024-01-21T09:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.66
341432,Buckley St,2024-01-21T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
341432,Buckley St,2024-01-21T09:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.41
341432,Buckley St,2024-01-21T09:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.09
341432,Buckley St,2024-01-21T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
341432,Buckley St,2024-01-21T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
341432,Buckley St,2024-01-21T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T09:10:00.000+00:00,busbar,,L3 Active Power,kW,73.0
341432,Buckley St,2024-01-21T09:10:00.000+00:00,busbar,,L2 Active Power,kW,55.0
341432,Buckley St,2024-01-21T09:10:00.000+00:00,busbar,,L1 Active Power,kW,64.0
341432,Buckley St,2024-01-21T09:10:00.000+00:00,busbar,,N Current (Min),A,59.38
341432,Buckley St,2024-01-21T09:10:00.000+00:00,busbar,,N Current (Max),A,153.5
341432,Buckley St,2024-01-21T09:10:00.000+00:00,busbar,,N Current (RMS),A,90.12
341432,Buckley St,2024-01-21T09:10:00.000+00:00,busbar,,L3 Current (Min),A,243.25
341432,Buckley St,2024-01-21T09:10:00.000+00:00,busbar,,L3 Current (Max),A,379.38
341432,Buckley St,2024-01-21T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,298.75
341432,Buckley St,2024-01-21T09:10:00.000+00:00,busbar,,L2 Current (Min),A,180.75
341432,Buckley St,2024-01-21T09:10:00.000+00:00,busbar,,L2 Current (Max),A,311.25
341432,Buckley St,2024-01-21T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,224.25
341432,Buckley St,2024-01-21T09:10:00.000+00:00,busbar,,L1 Current (Min),A,205.5
341432,Buckley St,2024-01-21T09:10:00.000+00:00,busbar,,L1 Current (Max),A,330.88
341432,Buckley St,2024-01-21T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,257.88
341432,Buckley St,2024-01-21T09:10:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-21T09:10:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-21T09:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T09:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-12.31
341432,Buckley St,2024-01-21T09:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T09:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-1.88
341432,Buckley St,2024-01-21T09:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T09:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-1.75
341432,Buckley St,2024-01-21T09:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T09:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-21T09:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T09:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.95538
341432,Buckley St,2024-01-21T09:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99606
341432,Buckley St,2024-01-21T09:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99597
341432,Buckley St,2024-01-21T09:00:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
341432,Buckley St,2024-01-21T09:00:00.000+00:00,feeder,6,L2 Active Power,kW,8.0
341432,Buckley St,2024-01-21T09:00:00.000+00:00,feeder,6,L1 Active Power,kW,14.0
341432,Buckley St,2024-01-21T09:00:00.000+00:00,feeder,6,N Current (Min),A,9.75
341432,Buckley St,2024-01-21T09:00:00.000+00:00,feeder,6,N Current (Max),A,50.25
341432,Buckley St,2024-01-21T09:00:00.000+00:00,feeder,6,N Current (RMS),A,31.62
341432,Buckley St,2024-01-21T09:00:00.000+00:00,feeder,6,L3 Current (Min),A,12.5
341432,Buckley St,2024-01-21T09:00:00.000+00:00,feeder,6,L3 Current (Max),A,32.38
341432,Buckley St,2024-01-21T09:00:00.000+00:00,feeder,6,L3 Current (RMS),A,22.88
341432,Buckley St,2024-01-21T09:00:00.000+00:00,feeder,6,L2 Current (Min),A,21.75
341432,Buckley St,2024-01-21T09:00:00.000+00:00,feeder,6,L2 Current (Max),A,40.0
341432,Buckley St,2024-01-21T09:00:00.000+00:00,feeder,6,L2 Current (RMS),A,33.0
341432,Buckley St,2024-01-21T09:00:00.000+00:00,feeder,6,L1 Current (Min),A,26.5
341432,Buckley St,2024-01-21T09:00:00.000+00:00,feeder,6,L1 Current (Max),A,81.75
341432,Buckley St,2024-01-21T09:00:00.000+00:00,feeder,6,L1 Current (RMS),A,56.5
341432,Buckley St,2024-01-21T09:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T09:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.94
341432,Buckley St,2024-01-21T09:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T09:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-30.0
341432,Buckley St,2024-01-21T09:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T09:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-37.13
341432,Buckley St,2024-01-21T09:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T09:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T09:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T09:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99322
341432,Buckley St,2024-01-21T09:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.85971
341432,Buckley St,2024-01-21T09:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.8739
341432,Buckley St,2024-01-21T09:00:00.000+00:00,feeder,5,L3 Active Power,kW,10.0
341432,Buckley St,2024-01-21T09:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-21T09:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-21T09:00:00.000+00:00,feeder,5,N Current (Min),A,14.5
341432,Buckley St,2024-01-21T09:00:00.000+00:00,feeder,5,N Current (Max),A,58.75
341432,Buckley St,2024-01-21T09:00:00.000+00:00,feeder,5,N Current (RMS),A,30.88
341432,Buckley St,2024-01-21T09:00:00.000+00:00,feeder,5,L3 Current (Min),A,23.88
341432,Buckley St,2024-01-21T09:00:00.000+00:00,feeder,5,L3 Current (Max),A,67.12
341432,Buckley St,2024-01-21T09:00:00.000+00:00,feeder,5,L3 Current (RMS),A,42.5
341432,Buckley St,2024-01-21T09:00:00.000+00:00,feeder,5,L2 Current (Min),A,9.38
341432,Buckley St,2024-01-21T09:00:00.000+00:00,feeder,5,L2 Current (Max),A,23.12
341432,Buckley St,2024-01-21T09:00:00.000+00:00,feeder,5,L2 Current (RMS),A,13.5
341432,Buckley St,2024-01-21T09:00:00.000+00:00,feeder,5,L1 Current (Min),A,5.88
341432,Buckley St,2024-01-21T09:00:00.000+00:00,feeder,5,L1 Current (Max),A,18.88
341432,Buckley St,2024-01-21T09:00:00.000+00:00,feeder,5,L1 Current (RMS),A,9.5
341432,Buckley St,2024-01-21T09:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T09:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.06
341432,Buckley St,2024-01-21T09:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T09:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.31
341432,Buckley St,2024-01-21T09:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T09:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.63
341432,Buckley St,2024-01-21T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-21T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-21T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T09:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.979
341432,Buckley St,2024-01-21T09:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95966
341432,Buckley St,2024-01-21T09:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94348
341432,Buckley St,2024-01-21T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
341432,Buckley St,2024-01-21T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
341432,Buckley St,2024-01-21T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
341432,Buckley St,2024-01-21T09:00:00.000+00:00,feeder,4,N Current (Min),A,11.75
341432,Buckley St,2024-01-21T09:00:00.000+00:00,feeder,4,N Current (Max),A,44.12
341432,Buckley St,2024-01-21T09:00:00.000+00:00,feeder,4,N Current (RMS),A,23.25
341432,Buckley St,2024-01-21T09:00:00.000+00:00,feeder,4,L3 Current (Min),A,23.12
341432,Buckley St,2024-01-21T09:00:00.000+00:00,feeder,4,L3 Current (Max),A,66.88
341432,Buckley St,2024-01-21T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,44.12
341432,Buckley St,2024-01-21T09:00:00.000+00:00,feeder,4,L2 Current (Min),A,25.5
341432,Buckley St,2024-01-21T09:00:00.000+00:00,feeder,4,L2 Current (Max),A,40.25
341432,Buckley St,2024-01-21T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,32.0
341432,Buckley St,2024-01-21T09:00:00.000+00:00,feeder,4,L1 Current (Min),A,15.38
341432,Buckley St,2024-01-21T09:00:00.000+00:00,feeder,4,L1 Current (Max),A,43.0
341432,Buckley St,2024-01-21T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,21.5
341432,Buckley St,2024-01-21T09:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T09:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,6.56
341432,Buckley St,2024-01-21T09:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T09:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.75
341432,Buckley St,2024-01-21T09:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T09:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.12
341432,Buckley St,2024-01-21T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.0
341432,Buckley St,2024-01-21T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-21T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-21T09:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98035
341432,Buckley St,2024-01-21T09:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98782
341432,Buckley St,2024-01-21T09:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99692
341432,Buckley St,2024-01-21T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,26.0
341432,Buckley St,2024-01-21T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,23.0
341432,Buckley St,2024-01-21T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,26.0
341432,Buckley St,2024-01-21T09:00:00.000+00:00,feeder,3,N Current (Min),A,19.62
341432,Buckley St,2024-01-21T09:00:00.000+00:00,feeder,3,N Current (Max),A,140.38
341432,Buckley St,2024-01-21T09:00:00.000+00:00,feeder,3,N Current (RMS),A,47.62
341432,Buckley St,2024-01-21T09:00:00.000+00:00,feeder,3,L3 Current (Min),A,82.62
341432,Buckley St,2024-01-21T09:00:00.000+00:00,feeder,3,L3 Current (Max),A,193.5
341432,Buckley St,2024-01-21T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,109.38
341432,Buckley St,2024-01-21T09:00:00.000+00:00,feeder,3,L2 Current (Min),A,55.62
341432,Buckley St,2024-01-21T09:00:00.000+00:00,feeder,3,L2 Current (Max),A,150.88
341432,Buckley St,2024-01-21T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,94.88
341432,Buckley St,2024-01-21T09:00:00.000+00:00,feeder,3,L1 Current (Min),A,67.5
341432,Buckley St,2024-01-21T09:00:00.000+00:00,feeder,3,L1 Current (Max),A,146.38
341432,Buckley St,2024-01-21T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,103.25
341432,Buckley St,2024-01-21T09:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T09:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.31
341432,Buckley St,2024-01-21T09:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T09:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,13.81
341432,Buckley St,2024-01-21T09:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T09:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.62
341432,Buckley St,2024-01-21T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-21T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-21T09:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98917
341432,Buckley St,2024-01-21T09:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96561
341432,Buckley St,2024-01-21T09:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99557
341432,Buckley St,2024-01-21T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
341432,Buckley St,2024-01-21T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
341432,Buckley St,2024-01-21T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,27.0
341432,Buckley St,2024-01-21T09:00:00.000+00:00,feeder,2,N Current (Min),A,11.5
341432,Buckley St,2024-01-21T09:00:00.000+00:00,feeder,2,N Current (Max),A,106.5
341432,Buckley St,2024-01-21T09:00:00.000+00:00,feeder,2,N Current (RMS),A,62.12
341432,Buckley St,2024-01-21T09:00:00.000+00:00,feeder,2,L3 Current (Min),A,31.0
341432,Buckley St,2024-01-21T09:00:00.000+00:00,feeder,2,L3 Current (Max),A,63.0
341432,Buckley St,2024-01-21T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,40.62
341432,Buckley St,2024-01-21T09:00:00.000+00:00,feeder,2,L2 Current (Min),A,23.0
341432,Buckley St,2024-01-21T09:00:00.000+00:00,feeder,2,L2 Current (Max),A,79.88
341432,Buckley St,2024-01-21T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,40.25
341432,Buckley St,2024-01-21T09:00:00.000+00:00,feeder,2,L1 Current (Min),A,51.25
341432,Buckley St,2024-01-21T09:00:00.000+00:00,feeder,2,L1 Current (Max),A,152.12
341432,Buckley St,2024-01-21T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,109.5
341432,Buckley St,2024-01-21T09:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T09:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.0
341432,Buckley St,2024-01-21T09:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T09:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.44
341432,Buckley St,2024-01-21T09:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T09:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.13
341432,Buckley St,2024-01-21T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-21T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-21T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T09:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99438
341432,Buckley St,2024-01-21T09:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97989
341432,Buckley St,2024-01-21T09:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98694
341432,Buckley St,2024-01-21T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
341432,Buckley St,2024-01-21T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
341432,Buckley St,2024-01-21T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
341432,Buckley St,2024-01-21T09:00:00.000+00:00,feeder,1,N Current (Min),A,82.88
341432,Buckley St,2024-01-21T09:00:00.000+00:00,feeder,1,N Current (Max),A,45.5
341432,Buckley St,2024-01-21T09:00:00.000+00:00,feeder,1,L3 Current (Min),A,50.25
341432,Buckley St,2024-01-21T09:00:00.000+00:00,feeder,1,L3 Current (Max),A,96.5
341432,Buckley St,2024-01-21T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,61.62
341432,Buckley St,2024-01-21T09:00:00.000+00:00,feeder,1,L2 Current (Min),A,7.62
341432,Buckley St,2024-01-21T09:00:00.000+00:00,feeder,1,L2 Current (Max),A,36.25
341432,Buckley St,2024-01-21T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,17.75
341432,Buckley St,2024-01-21T09:00:00.000+00:00,feeder,1,L1 Current (Min),A,15.12
341432,Buckley St,2024-01-21T09:00:00.000+00:00,feeder,1,L1 Current (Max),A,32.5
341432,Buckley St,2024-01-21T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,21.38
341432,Buckley St,2024-01-21T09:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.8
341432,Buckley St,2024-01-21T09:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.02
341432,Buckley St,2024-01-21T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
341432,Buckley St,2024-01-21T09:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.09
341432,Buckley St,2024-01-21T09:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.72
341432,Buckley St,2024-01-21T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
341432,Buckley St,2024-01-21T09:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.28
341432,Buckley St,2024-01-21T09:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.61
341432,Buckley St,2024-01-21T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.7
341432,Buckley St,2024-01-21T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-21T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-21T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T09:00:00.000+00:00,busbar,,L3 Active Power,kW,78.0
341432,Buckley St,2024-01-21T09:00:00.000+00:00,busbar,,L2 Active Power,kW,56.0
341432,Buckley St,2024-01-21T09:00:00.000+00:00,busbar,,L1 Active Power,kW,79.0
341432,Buckley St,2024-01-21T09:00:00.000+00:00,busbar,,N Current (Min),A,59.75
341432,Buckley St,2024-01-21T09:00:00.000+00:00,busbar,,N Current (Max),A,225.88
341432,Buckley St,2024-01-21T09:00:00.000+00:00,busbar,,N Current (RMS),A,119.38
341432,Buckley St,2024-01-21T09:00:00.000+00:00,busbar,,L3 Current (Min),A,260.0
341432,Buckley St,2024-01-21T09:00:00.000+00:00,busbar,,L3 Current (Max),A,388.25
341432,Buckley St,2024-01-21T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,317.5
341432,Buckley St,2024-01-21T09:00:00.000+00:00,busbar,,L2 Current (Min),A,169.0
341432,Buckley St,2024-01-21T09:00:00.000+00:00,busbar,,L2 Current (Max),A,313.75
341432,Buckley St,2024-01-21T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,228.12
341432,Buckley St,2024-01-21T09:00:00.000+00:00,busbar,,L1 Current (Min),A,235.0
341432,Buckley St,2024-01-21T09:00:00.000+00:00,busbar,,L1 Current (Max),A,384.5
341432,Buckley St,2024-01-21T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,319.62
341432,Buckley St,2024-01-21T09:00:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-21T09:00:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-21T08:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T08:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-23.62
341432,Buckley St,2024-01-21T08:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T08:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-1.0
341432,Buckley St,2024-01-21T08:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T08:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-8.0
341432,Buckley St,2024-01-21T08:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T08:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-21T08:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T08:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.95029
341432,Buckley St,2024-01-21T08:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99524
341432,Buckley St,2024-01-21T08:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99103
341432,Buckley St,2024-01-21T08:50:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
341432,Buckley St,2024-01-21T08:50:00.000+00:00,feeder,6,L2 Active Power,kW,8.0
341432,Buckley St,2024-01-21T08:50:00.000+00:00,feeder,6,L1 Active Power,kW,7.0
341432,Buckley St,2024-01-21T08:50:00.000+00:00,feeder,6,N Current (Min),A,6.25
341432,Buckley St,2024-01-21T08:50:00.000+00:00,feeder,6,N Current (Max),A,33.0
341432,Buckley St,2024-01-21T08:50:00.000+00:00,feeder,6,N Current (RMS),A,14.38
341432,Buckley St,2024-01-21T08:50:00.000+00:00,feeder,6,L3 Current (Min),A,12.5
341432,Buckley St,2024-01-21T08:50:00.000+00:00,feeder,6,L3 Current (Max),A,32.12
341432,Buckley St,2024-01-21T08:50:00.000+00:00,feeder,6,L3 Current (RMS),A,20.75
341432,Buckley St,2024-01-21T08:50:00.000+00:00,feeder,6,L2 Current (Min),A,18.75
341432,Buckley St,2024-01-21T08:50:00.000+00:00,feeder,6,L2 Current (Max),A,49.88
341432,Buckley St,2024-01-21T08:50:00.000+00:00,feeder,6,L2 Current (RMS),A,32.0
341432,Buckley St,2024-01-21T08:50:00.000+00:00,feeder,6,L1 Current (Min),A,25.12
341432,Buckley St,2024-01-21T08:50:00.000+00:00,feeder,6,L1 Current (Max),A,36.5
341432,Buckley St,2024-01-21T08:50:00.000+00:00,feeder,6,L1 Current (RMS),A,29.38
341432,Buckley St,2024-01-21T08:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T08:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-7.37
341432,Buckley St,2024-01-21T08:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T08:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-27.5
341432,Buckley St,2024-01-21T08:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T08:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-20.68
341432,Buckley St,2024-01-21T08:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T08:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T08:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T08:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97015
341432,Buckley St,2024-01-21T08:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.86184
341432,Buckley St,2024-01-21T08:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.85058
341432,Buckley St,2024-01-21T08:50:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
341432,Buckley St,2024-01-21T08:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
341432,Buckley St,2024-01-21T08:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
341432,Buckley St,2024-01-21T08:50:00.000+00:00,feeder,5,N Current (Min),A,7.0
341432,Buckley St,2024-01-21T08:50:00.000+00:00,feeder,5,N Current (Max),A,30.5
341432,Buckley St,2024-01-21T08:50:00.000+00:00,feeder,5,N Current (RMS),A,17.75
341432,Buckley St,2024-01-21T08:50:00.000+00:00,feeder,5,L3 Current (Min),A,15.38
341432,Buckley St,2024-01-21T08:50:00.000+00:00,feeder,5,L3 Current (Max),A,39.5
341432,Buckley St,2024-01-21T08:50:00.000+00:00,feeder,5,L3 Current (RMS),A,25.5
341432,Buckley St,2024-01-21T08:50:00.000+00:00,feeder,5,L2 Current (Min),A,10.12
341432,Buckley St,2024-01-21T08:50:00.000+00:00,feeder,5,L2 Current (Max),A,13.62
341432,Buckley St,2024-01-21T08:50:00.000+00:00,feeder,5,L2 Current (RMS),A,11.0
341432,Buckley St,2024-01-21T08:50:00.000+00:00,feeder,5,L1 Current (Min),A,5.5
341432,Buckley St,2024-01-21T08:50:00.000+00:00,feeder,5,L1 Current (Max),A,12.38
341432,Buckley St,2024-01-21T08:50:00.000+00:00,feeder,5,L1 Current (RMS),A,6.88
341432,Buckley St,2024-01-21T08:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T08:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.63
341432,Buckley St,2024-01-21T08:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T08:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.25
341432,Buckley St,2024-01-21T08:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T08:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.31
341432,Buckley St,2024-01-21T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-21T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-21T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T08:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98129
341432,Buckley St,2024-01-21T08:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95087
341432,Buckley St,2024-01-21T08:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96399
341432,Buckley St,2024-01-21T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
341432,Buckley St,2024-01-21T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
341432,Buckley St,2024-01-21T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
341432,Buckley St,2024-01-21T08:50:00.000+00:00,feeder,4,N Current (Min),A,10.75
341432,Buckley St,2024-01-21T08:50:00.000+00:00,feeder,4,N Current (Max),A,62.5
341432,Buckley St,2024-01-21T08:50:00.000+00:00,feeder,4,N Current (RMS),A,24.88
341432,Buckley St,2024-01-21T08:50:00.000+00:00,feeder,4,L3 Current (Min),A,23.75
341432,Buckley St,2024-01-21T08:50:00.000+00:00,feeder,4,L3 Current (Max),A,90.88
341432,Buckley St,2024-01-21T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,50.12
341432,Buckley St,2024-01-21T08:50:00.000+00:00,feeder,4,L2 Current (Min),A,24.62
341432,Buckley St,2024-01-21T08:50:00.000+00:00,feeder,4,L2 Current (Max),A,35.62
341432,Buckley St,2024-01-21T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,29.5
341432,Buckley St,2024-01-21T08:50:00.000+00:00,feeder,4,L1 Current (Min),A,17.38
341432,Buckley St,2024-01-21T08:50:00.000+00:00,feeder,4,L1 Current (Max),A,39.0
341432,Buckley St,2024-01-21T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,25.5
341432,Buckley St,2024-01-21T08:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T08:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,9.81
341432,Buckley St,2024-01-21T08:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T08:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.32
341432,Buckley St,2024-01-21T08:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T08:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.56
341432,Buckley St,2024-01-21T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.0
341432,Buckley St,2024-01-21T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-21T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-21T08:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98306
341432,Buckley St,2024-01-21T08:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98532
341432,Buckley St,2024-01-21T08:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99655
341432,Buckley St,2024-01-21T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,29.0
341432,Buckley St,2024-01-21T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,24.0
341432,Buckley St,2024-01-21T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,27.0
341432,Buckley St,2024-01-21T08:50:00.000+00:00,feeder,3,N Current (Min),A,19.38
341432,Buckley St,2024-01-21T08:50:00.000+00:00,feeder,3,N Current (Max),A,90.75
341432,Buckley St,2024-01-21T08:50:00.000+00:00,feeder,3,N Current (RMS),A,49.88
341432,Buckley St,2024-01-21T08:50:00.000+00:00,feeder,3,L3 Current (Min),A,78.38
341432,Buckley St,2024-01-21T08:50:00.000+00:00,feeder,3,L3 Current (Max),A,165.25
341432,Buckley St,2024-01-21T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,121.38
341432,Buckley St,2024-01-21T08:50:00.000+00:00,feeder,3,L2 Current (Min),A,53.62
341432,Buckley St,2024-01-21T08:50:00.000+00:00,feeder,3,L2 Current (Max),A,156.88
341432,Buckley St,2024-01-21T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,100.38
341432,Buckley St,2024-01-21T08:50:00.000+00:00,feeder,3,L1 Current (Min),A,75.25
341432,Buckley St,2024-01-21T08:50:00.000+00:00,feeder,3,L1 Current (Max),A,149.75
341432,Buckley St,2024-01-21T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,109.38
341432,Buckley St,2024-01-21T08:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T08:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.06
341432,Buckley St,2024-01-21T08:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T08:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,11.5
341432,Buckley St,2024-01-21T08:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T08:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,6.31
341432,Buckley St,2024-01-21T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-21T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-21T08:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99167
341432,Buckley St,2024-01-21T08:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98801
341432,Buckley St,2024-01-21T08:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99753
341432,Buckley St,2024-01-21T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
341432,Buckley St,2024-01-21T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
341432,Buckley St,2024-01-21T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,30.0
341432,Buckley St,2024-01-21T08:50:00.000+00:00,feeder,2,N Current (Min),A,48.38
341432,Buckley St,2024-01-21T08:50:00.000+00:00,feeder,2,N Current (Max),A,109.38
341432,Buckley St,2024-01-21T08:50:00.000+00:00,feeder,2,N Current (RMS),A,75.62
341432,Buckley St,2024-01-21T08:50:00.000+00:00,feeder,2,L3 Current (Min),A,29.25
341432,Buckley St,2024-01-21T08:50:00.000+00:00,feeder,2,L3 Current (Max),A,84.75
341432,Buckley St,2024-01-21T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,40.0
341432,Buckley St,2024-01-21T08:50:00.000+00:00,feeder,2,L2 Current (Min),A,23.62
341432,Buckley St,2024-01-21T08:50:00.000+00:00,feeder,2,L2 Current (Max),A,86.0
341432,Buckley St,2024-01-21T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,42.25
341432,Buckley St,2024-01-21T08:50:00.000+00:00,feeder,2,L1 Current (Min),A,101.5
341432,Buckley St,2024-01-21T08:50:00.000+00:00,feeder,2,L1 Current (Max),A,159.62
341432,Buckley St,2024-01-21T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,120.25
341432,Buckley St,2024-01-21T08:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T08:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.94
341432,Buckley St,2024-01-21T08:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T08:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.44
341432,Buckley St,2024-01-21T08:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T08:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.0
341432,Buckley St,2024-01-21T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-21T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-21T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-21T08:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99347
341432,Buckley St,2024-01-21T08:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97967
341432,Buckley St,2024-01-21T08:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9939
341432,Buckley St,2024-01-21T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
341432,Buckley St,2024-01-21T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
341432,Buckley St,2024-01-21T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
341432,Buckley St,2024-01-21T08:50:00.000+00:00,feeder,1,N Current (Min),A,87.88
341432,Buckley St,2024-01-21T08:50:00.000+00:00,feeder,1,N Current (Max),A,48.25
341432,Buckley St,2024-01-21T08:50:00.000+00:00,feeder,1,L3 Current (Min),A,52.25
341432,Buckley St,2024-01-21T08:50:00.000+00:00,feeder,1,L3 Current (Max),A,105.25
341432,Buckley St,2024-01-21T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,66.88
341432,Buckley St,2024-01-21T08:50:00.000+00:00,feeder,1,L2 Current (Min),A,7.75
341432,Buckley St,2024-01-21T08:50:00.000+00:00,feeder,1,L2 Current (Max),A,32.88
341432,Buckley St,2024-01-21T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,17.62
341432,Buckley St,2024-01-21T08:50:00.000+00:00,feeder,1,L1 Current (Min),A,19.38
341432,Buckley St,2024-01-21T08:50:00.000+00:00,feeder,1,L1 Current (Max),A,34.25
341432,Buckley St,2024-01-21T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,25.12
341432,Buckley St,2024-01-21T08:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.3
341432,Buckley St,2024-01-21T08:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.5
341432,Buckley St,2024-01-21T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
341432,Buckley St,2024-01-21T08:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.34
341432,Buckley St,2024-01-21T08:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.0
341432,Buckley St,2024-01-21T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
341432,Buckley St,2024-01-21T08:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.97
341432,Buckley St,2024-01-21T08:50:00.000+00:00,busbar,,L1 Voltage (Max),V,248.08
341432,Buckley St,2024-01-21T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
341432,Buckley St,2024-01-21T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
341432,Buckley St,2024-01-21T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T08:50:00.000+00:00,busbar,,L3 Active Power,kW,79.0
341432,Buckley St,2024-01-21T08:50:00.000+00:00,busbar,,L2 Active Power,kW,56.0
341432,Buckley St,2024-01-21T08:50:00.000+00:00,busbar,,L1 Active Power,kW,78.0
341432,Buckley St,2024-01-21T08:50:00.000+00:00,busbar,,N Current (Min),A,65.38
341432,Buckley St,2024-01-21T08:50:00.000+00:00,busbar,,N Current (Max),A,165.5
341432,Buckley St,2024-01-21T08:50:00.000+00:00,busbar,,N Current (RMS),A,115.12
341432,Buckley St,2024-01-21T08:50:00.000+00:00,busbar,,L3 Current (Min),A,272.0
341432,Buckley St,2024-01-21T08:50:00.000+00:00,busbar,,L3 Current (Max),A,374.38
341432,Buckley St,2024-01-21T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,320.88
341432,Buckley St,2024-01-21T08:50:00.000+00:00,busbar,,L2 Current (Min),A,163.5
341432,Buckley St,2024-01-21T08:50:00.000+00:00,busbar,,L2 Current (Max),A,306.75
341432,Buckley St,2024-01-21T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,230.38
341432,Buckley St,2024-01-21T08:50:00.000+00:00,busbar,,L1 Current (Min),A,255.38
341432,Buckley St,2024-01-21T08:50:00.000+00:00,busbar,,L1 Current (Max),A,370.38
341432,Buckley St,2024-01-21T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,314.88
341432,Buckley St,2024-01-21T08:50:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-21T08:50:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-21T08:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T08:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-11.87
341432,Buckley St,2024-01-21T08:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T08:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-3.06
341432,Buckley St,2024-01-21T08:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T08:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.88
341432,Buckley St,2024-01-21T08:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T08:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-21T08:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T08:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.94363
341432,Buckley St,2024-01-21T08:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.9631
341432,Buckley St,2024-01-21T08:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.9935
341432,Buckley St,2024-01-21T08:40:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
341432,Buckley St,2024-01-21T08:40:00.000+00:00,feeder,6,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-21T08:40:00.000+00:00,feeder,6,L1 Active Power,kW,8.0
341432,Buckley St,2024-01-21T08:40:00.000+00:00,feeder,6,N Current (Min),A,6.25
341432,Buckley St,2024-01-21T08:40:00.000+00:00,feeder,6,N Current (Max),A,36.12
341432,Buckley St,2024-01-21T08:40:00.000+00:00,feeder,6,N Current (RMS),A,16.5
341432,Buckley St,2024-01-21T08:40:00.000+00:00,feeder,6,L3 Current (Min),A,10.5
341432,Buckley St,2024-01-21T08:40:00.000+00:00,feeder,6,L3 Current (Max),A,30.0
341432,Buckley St,2024-01-21T08:40:00.000+00:00,feeder,6,L3 Current (RMS),A,19.62
341432,Buckley St,2024-01-21T08:40:00.000+00:00,feeder,6,L2 Current (Min),A,9.25
341432,Buckley St,2024-01-21T08:40:00.000+00:00,feeder,6,L2 Current (Max),A,36.25
341432,Buckley St,2024-01-21T08:40:00.000+00:00,feeder,6,L2 Current (RMS),A,14.0
341432,Buckley St,2024-01-21T08:40:00.000+00:00,feeder,6,L1 Current (Min),A,26.0
341432,Buckley St,2024-01-21T08:40:00.000+00:00,feeder,6,L1 Current (Max),A,48.75
341432,Buckley St,2024-01-21T08:40:00.000+00:00,feeder,6,L1 Current (RMS),A,32.12
341432,Buckley St,2024-01-21T08:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T08:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-19.06
341432,Buckley St,2024-01-21T08:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T08:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-21.56
341432,Buckley St,2024-01-21T08:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T08:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-26.06
341432,Buckley St,2024-01-21T08:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T08:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T08:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T08:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94595
341432,Buckley St,2024-01-21T08:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.81927
341432,Buckley St,2024-01-21T08:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.8566
341432,Buckley St,2024-01-21T08:40:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
341432,Buckley St,2024-01-21T08:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
341432,Buckley St,2024-01-21T08:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
341432,Buckley St,2024-01-21T08:40:00.000+00:00,feeder,5,N Current (Min),A,7.0
341432,Buckley St,2024-01-21T08:40:00.000+00:00,feeder,5,N Current (Max),A,15.12
341432,Buckley St,2024-01-21T08:40:00.000+00:00,feeder,5,N Current (RMS),A,9.62
341432,Buckley St,2024-01-21T08:40:00.000+00:00,feeder,5,L3 Current (Min),A,15.0
341432,Buckley St,2024-01-21T08:40:00.000+00:00,feeder,5,L3 Current (Max),A,18.0
341432,Buckley St,2024-01-21T08:40:00.000+00:00,feeder,5,L3 Current (RMS),A,16.25
341432,Buckley St,2024-01-21T08:40:00.000+00:00,feeder,5,L2 Current (Min),A,9.38
341432,Buckley St,2024-01-21T08:40:00.000+00:00,feeder,5,L2 Current (Max),A,18.88
341432,Buckley St,2024-01-21T08:40:00.000+00:00,feeder,5,L2 Current (RMS),A,10.5
341432,Buckley St,2024-01-21T08:40:00.000+00:00,feeder,5,L1 Current (Min),A,5.62
341432,Buckley St,2024-01-21T08:40:00.000+00:00,feeder,5,L1 Current (Max),A,15.75
341432,Buckley St,2024-01-21T08:40:00.000+00:00,feeder,5,L1 Current (RMS),A,6.62
341432,Buckley St,2024-01-21T08:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T08:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.44
341432,Buckley St,2024-01-21T08:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T08:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.37
341432,Buckley St,2024-01-21T08:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T08:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.63
341432,Buckley St,2024-01-21T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-21T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-21T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T08:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98581
341432,Buckley St,2024-01-21T08:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97067
341432,Buckley St,2024-01-21T08:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91238
341432,Buckley St,2024-01-21T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
341432,Buckley St,2024-01-21T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
341432,Buckley St,2024-01-21T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-21T08:40:00.000+00:00,feeder,4,N Current (Min),A,20.88
341432,Buckley St,2024-01-21T08:40:00.000+00:00,feeder,4,N Current (Max),A,49.12
341432,Buckley St,2024-01-21T08:40:00.000+00:00,feeder,4,N Current (RMS),A,35.25
341432,Buckley St,2024-01-21T08:40:00.000+00:00,feeder,4,L3 Current (Min),A,29.62
341432,Buckley St,2024-01-21T08:40:00.000+00:00,feeder,4,L3 Current (Max),A,76.5
341432,Buckley St,2024-01-21T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,54.75
341432,Buckley St,2024-01-21T08:40:00.000+00:00,feeder,4,L2 Current (Min),A,28.0
341432,Buckley St,2024-01-21T08:40:00.000+00:00,feeder,4,L2 Current (Max),A,54.25
341432,Buckley St,2024-01-21T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,35.75
341432,Buckley St,2024-01-21T08:40:00.000+00:00,feeder,4,L1 Current (Min),A,10.75
341432,Buckley St,2024-01-21T08:40:00.000+00:00,feeder,4,L1 Current (Max),A,27.75
341432,Buckley St,2024-01-21T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,17.38
341432,Buckley St,2024-01-21T08:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T08:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,12.25
