Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341432,Buckley St,2024-01-21T08:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T08:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.0
341432,Buckley St,2024-01-21T08:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T08:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.75
341432,Buckley St,2024-01-21T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-21T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-21T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-21T08:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98944
341432,Buckley St,2024-01-21T08:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9863
341432,Buckley St,2024-01-21T08:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99658
341432,Buckley St,2024-01-21T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,20.0
341432,Buckley St,2024-01-21T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,27.0
341432,Buckley St,2024-01-21T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,23.0
341432,Buckley St,2024-01-21T08:40:00.000+00:00,feeder,3,N Current (Min),A,21.75
341432,Buckley St,2024-01-21T08:40:00.000+00:00,feeder,3,N Current (Max),A,92.88
341432,Buckley St,2024-01-21T08:40:00.000+00:00,feeder,3,N Current (RMS),A,49.38
341432,Buckley St,2024-01-21T08:40:00.000+00:00,feeder,3,L3 Current (Min),A,63.75
341432,Buckley St,2024-01-21T08:40:00.000+00:00,feeder,3,L3 Current (Max),A,114.38
341432,Buckley St,2024-01-21T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,81.62
341432,Buckley St,2024-01-21T08:40:00.000+00:00,feeder,3,L2 Current (Min),A,63.5
341432,Buckley St,2024-01-21T08:40:00.000+00:00,feeder,3,L2 Current (Max),A,189.25
341432,Buckley St,2024-01-21T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,109.38
341432,Buckley St,2024-01-21T08:40:00.000+00:00,feeder,3,L1 Current (Min),A,67.25
341432,Buckley St,2024-01-21T08:40:00.000+00:00,feeder,3,L1 Current (Max),A,137.75
341432,Buckley St,2024-01-21T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,94.0
341432,Buckley St,2024-01-21T08:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T08:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.69
341432,Buckley St,2024-01-21T08:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T08:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.12
341432,Buckley St,2024-01-21T08:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T08:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.06
341432,Buckley St,2024-01-21T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-21T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-21T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-21T08:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99622
341432,Buckley St,2024-01-21T08:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98569
341432,Buckley St,2024-01-21T08:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99707
341432,Buckley St,2024-01-21T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
341432,Buckley St,2024-01-21T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
341432,Buckley St,2024-01-21T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,29.0
341432,Buckley St,2024-01-21T08:40:00.000+00:00,feeder,2,N Current (Min),A,19.62
341432,Buckley St,2024-01-21T08:40:00.000+00:00,feeder,2,N Current (Max),A,99.62
341432,Buckley St,2024-01-21T08:40:00.000+00:00,feeder,2,N Current (RMS),A,61.25
341432,Buckley St,2024-01-21T08:40:00.000+00:00,feeder,2,L3 Current (Min),A,25.12
341432,Buckley St,2024-01-21T08:40:00.000+00:00,feeder,2,L3 Current (Max),A,85.25
341432,Buckley St,2024-01-21T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,46.75
341432,Buckley St,2024-01-21T08:40:00.000+00:00,feeder,2,L2 Current (Min),A,38.5
341432,Buckley St,2024-01-21T08:40:00.000+00:00,feeder,2,L2 Current (Max),A,101.25
341432,Buckley St,2024-01-21T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,60.75
341432,Buckley St,2024-01-21T08:40:00.000+00:00,feeder,2,L1 Current (Min),A,73.5
341432,Buckley St,2024-01-21T08:40:00.000+00:00,feeder,2,L1 Current (Max),A,171.38
341432,Buckley St,2024-01-21T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,118.25
341432,Buckley St,2024-01-21T08:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T08:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.56
341432,Buckley St,2024-01-21T08:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T08:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.44
341432,Buckley St,2024-01-21T08:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T08:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.32
341432,Buckley St,2024-01-21T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-21T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T08:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99542
341432,Buckley St,2024-01-21T08:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98346
341432,Buckley St,2024-01-21T08:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99133
341432,Buckley St,2024-01-21T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
341432,Buckley St,2024-01-21T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
341432,Buckley St,2024-01-21T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
341432,Buckley St,2024-01-21T08:40:00.000+00:00,feeder,1,N Current (Min),A,84.38
341432,Buckley St,2024-01-21T08:40:00.000+00:00,feeder,1,N Current (Max),A,68.5
341432,Buckley St,2024-01-21T08:40:00.000+00:00,feeder,1,L3 Current (Min),A,65.88
341432,Buckley St,2024-01-21T08:40:00.000+00:00,feeder,1,L3 Current (Max),A,99.88
341432,Buckley St,2024-01-21T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,87.38
341432,Buckley St,2024-01-21T08:40:00.000+00:00,feeder,1,L2 Current (Min),A,7.62
341432,Buckley St,2024-01-21T08:40:00.000+00:00,feeder,1,L2 Current (Max),A,30.88
341432,Buckley St,2024-01-21T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,18.0
341432,Buckley St,2024-01-21T08:40:00.000+00:00,feeder,1,L1 Current (Min),A,19.12
341432,Buckley St,2024-01-21T08:40:00.000+00:00,feeder,1,L1 Current (Max),A,38.12
341432,Buckley St,2024-01-21T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,26.38
341432,Buckley St,2024-01-21T08:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.36
341432,Buckley St,2024-01-21T08:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.64
341432,Buckley St,2024-01-21T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
341432,Buckley St,2024-01-21T08:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.25
341432,Buckley St,2024-01-21T08:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.84
341432,Buckley St,2024-01-21T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
341432,Buckley St,2024-01-21T08:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.88
341432,Buckley St,2024-01-21T08:40:00.000+00:00,busbar,,L1 Voltage (Max),V,248.88
341432,Buckley St,2024-01-21T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.8
341432,Buckley St,2024-01-21T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-21T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
341432,Buckley St,2024-01-21T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-21T08:40:00.000+00:00,busbar,,L3 Active Power,kW,75.0
341432,Buckley St,2024-01-21T08:40:00.000+00:00,busbar,,L2 Active Power,kW,60.0
341432,Buckley St,2024-01-21T08:40:00.000+00:00,busbar,,L1 Active Power,kW,72.0
341432,Buckley St,2024-01-21T08:40:00.000+00:00,busbar,,N Current (Min),A,58.12
341432,Buckley St,2024-01-21T08:40:00.000+00:00,busbar,,N Current (Max),A,167.88
341432,Buckley St,2024-01-21T08:40:00.000+00:00,busbar,,N Current (RMS),A,89.12
341432,Buckley St,2024-01-21T08:40:00.000+00:00,busbar,,L3 Current (Min),A,257.12
341432,Buckley St,2024-01-21T08:40:00.000+00:00,busbar,,L3 Current (Max),A,356.62
341432,Buckley St,2024-01-21T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,303.88
341432,Buckley St,2024-01-21T08:40:00.000+00:00,busbar,,L2 Current (Min),A,173.12
341432,Buckley St,2024-01-21T08:40:00.000+00:00,busbar,,L2 Current (Max),A,332.0
341432,Buckley St,2024-01-21T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,244.88
341432,Buckley St,2024-01-21T08:40:00.000+00:00,busbar,,L1 Current (Min),A,207.88
341432,Buckley St,2024-01-21T08:40:00.000+00:00,busbar,,L1 Current (Max),A,371.0
341432,Buckley St,2024-01-21T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,292.75
341432,Buckley St,2024-01-21T08:40:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-21T08:40:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-21T08:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T08:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-13.81
341432,Buckley St,2024-01-21T08:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T08:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-5.31
341432,Buckley St,2024-01-21T08:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T08:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-2.44
341432,Buckley St,2024-01-21T08:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T08:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-21T08:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-21T08:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96933
341432,Buckley St,2024-01-21T08:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97613
341432,Buckley St,2024-01-21T08:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99426
341432,Buckley St,2024-01-21T08:30:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
341432,Buckley St,2024-01-21T08:30:00.000+00:00,feeder,6,L2 Active Power,kW,4.0
341432,Buckley St,2024-01-21T08:30:00.000+00:00,feeder,6,L1 Active Power,kW,8.0
341432,Buckley St,2024-01-21T08:30:00.000+00:00,feeder,6,N Current (Min),A,6.5
341432,Buckley St,2024-01-21T08:30:00.000+00:00,feeder,6,N Current (Max),A,33.38
341432,Buckley St,2024-01-21T08:30:00.000+00:00,feeder,6,N Current (RMS),A,16.75
341432,Buckley St,2024-01-21T08:30:00.000+00:00,feeder,6,L3 Current (Min),A,11.62
341432,Buckley St,2024-01-21T08:30:00.000+00:00,feeder,6,L3 Current (Max),A,32.62
341432,Buckley St,2024-01-21T08:30:00.000+00:00,feeder,6,L3 Current (RMS),A,22.0
341432,Buckley St,2024-01-21T08:30:00.000+00:00,feeder,6,L2 Current (Min),A,10.62
341432,Buckley St,2024-01-21T08:30:00.000+00:00,feeder,6,L2 Current (Max),A,29.25
341432,Buckley St,2024-01-21T08:30:00.000+00:00,feeder,6,L2 Current (RMS),A,14.88
341432,Buckley St,2024-01-21T08:30:00.000+00:00,feeder,6,L1 Current (Min),A,26.12
341432,Buckley St,2024-01-21T08:30:00.000+00:00,feeder,6,L1 Current (Max),A,49.62
341432,Buckley St,2024-01-21T08:30:00.000+00:00,feeder,6,L1 Current (RMS),A,33.0
341432,Buckley St,2024-01-21T08:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T08:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-17.25
341432,Buckley St,2024-01-21T08:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T08:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-30.56
341432,Buckley St,2024-01-21T08:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T08:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-24.0
341432,Buckley St,2024-01-21T08:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T08:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T08:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T08:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.85089
341432,Buckley St,2024-01-21T08:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.82098
341432,Buckley St,2024-01-21T08:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.87466
341432,Buckley St,2024-01-21T08:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-21T08:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
341432,Buckley St,2024-01-21T08:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-21T08:30:00.000+00:00,feeder,5,N Current (Min),A,6.38
341432,Buckley St,2024-01-21T08:30:00.000+00:00,feeder,5,N Current (Max),A,12.62
341432,Buckley St,2024-01-21T08:30:00.000+00:00,feeder,5,N Current (RMS),A,8.25
341432,Buckley St,2024-01-21T08:30:00.000+00:00,feeder,5,L3 Current (Min),A,6.62
341432,Buckley St,2024-01-21T08:30:00.000+00:00,feeder,5,L3 Current (Max),A,18.88
341432,Buckley St,2024-01-21T08:30:00.000+00:00,feeder,5,L3 Current (RMS),A,10.88
341432,Buckley St,2024-01-21T08:30:00.000+00:00,feeder,5,L2 Current (Min),A,9.62
341432,Buckley St,2024-01-21T08:30:00.000+00:00,feeder,5,L2 Current (Max),A,17.62
341432,Buckley St,2024-01-21T08:30:00.000+00:00,feeder,5,L2 Current (RMS),A,10.88
341432,Buckley St,2024-01-21T08:30:00.000+00:00,feeder,5,L1 Current (Min),A,6.75
341432,Buckley St,2024-01-21T08:30:00.000+00:00,feeder,5,L1 Current (Max),A,17.38
341432,Buckley St,2024-01-21T08:30:00.000+00:00,feeder,5,L1 Current (RMS),A,8.75
341432,Buckley St,2024-01-21T08:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T08:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.75
341432,Buckley St,2024-01-21T08:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T08:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.81
341432,Buckley St,2024-01-21T08:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T08:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.56
341432,Buckley St,2024-01-21T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-21T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-21T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T08:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98395
341432,Buckley St,2024-01-21T08:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97809
341432,Buckley St,2024-01-21T08:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.88568
341432,Buckley St,2024-01-21T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
341432,Buckley St,2024-01-21T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
341432,Buckley St,2024-01-21T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-21T08:30:00.000+00:00,feeder,4,N Current (Min),A,16.0
341432,Buckley St,2024-01-21T08:30:00.000+00:00,feeder,4,N Current (Max),A,48.12
341432,Buckley St,2024-01-21T08:30:00.000+00:00,feeder,4,N Current (RMS),A,30.12
341432,Buckley St,2024-01-21T08:30:00.000+00:00,feeder,4,L3 Current (Min),A,29.5
341432,Buckley St,2024-01-21T08:30:00.000+00:00,feeder,4,L3 Current (Max),A,66.38
341432,Buckley St,2024-01-21T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,46.38
341432,Buckley St,2024-01-21T08:30:00.000+00:00,feeder,4,L2 Current (Min),A,29.88
341432,Buckley St,2024-01-21T08:30:00.000+00:00,feeder,4,L2 Current (Max),A,61.88
341432,Buckley St,2024-01-21T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,40.38
341432,Buckley St,2024-01-21T08:30:00.000+00:00,feeder,4,L1 Current (Min),A,10.38
341432,Buckley St,2024-01-21T08:30:00.000+00:00,feeder,4,L1 Current (Max),A,29.75
341432,Buckley St,2024-01-21T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,17.0
341432,Buckley St,2024-01-21T08:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T08:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,6.69
341432,Buckley St,2024-01-21T08:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T08:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.5
341432,Buckley St,2024-01-21T08:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T08:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.81
341432,Buckley St,2024-01-21T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-21T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-21T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-21T08:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97717
341432,Buckley St,2024-01-21T08:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98108
341432,Buckley St,2024-01-21T08:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99518
341432,Buckley St,2024-01-21T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
341432,Buckley St,2024-01-21T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,24.0
341432,Buckley St,2024-01-21T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
341432,Buckley St,2024-01-21T08:30:00.000+00:00,feeder,3,N Current (Min),A,17.38
341432,Buckley St,2024-01-21T08:30:00.000+00:00,feeder,3,N Current (Max),A,108.88
341432,Buckley St,2024-01-21T08:30:00.000+00:00,feeder,3,N Current (RMS),A,55.5
341432,Buckley St,2024-01-21T08:30:00.000+00:00,feeder,3,L3 Current (Min),A,35.25
341432,Buckley St,2024-01-21T08:30:00.000+00:00,feeder,3,L3 Current (Max),A,147.38
341432,Buckley St,2024-01-21T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,63.5
341432,Buckley St,2024-01-21T08:30:00.000+00:00,feeder,3,L2 Current (Min),A,50.12
341432,Buckley St,2024-01-21T08:30:00.000+00:00,feeder,3,L2 Current (Max),A,164.25
341432,Buckley St,2024-01-21T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,100.12
341432,Buckley St,2024-01-21T08:30:00.000+00:00,feeder,3,L1 Current (Min),A,56.25
341432,Buckley St,2024-01-21T08:30:00.000+00:00,feeder,3,L1 Current (Max),A,119.0
341432,Buckley St,2024-01-21T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,79.38
341432,Buckley St,2024-01-21T08:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T08:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.44
341432,Buckley St,2024-01-21T08:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T08:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,17.25
341432,Buckley St,2024-01-21T08:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T08:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.06
341432,Buckley St,2024-01-21T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-21T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-21T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-21T08:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99329
341432,Buckley St,2024-01-21T08:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97903
341432,Buckley St,2024-01-21T08:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99759
341432,Buckley St,2024-01-21T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
341432,Buckley St,2024-01-21T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
341432,Buckley St,2024-01-21T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,29.0
341432,Buckley St,2024-01-21T08:30:00.000+00:00,feeder,2,N Current (Min),A,10.12
341432,Buckley St,2024-01-21T08:30:00.000+00:00,feeder,2,N Current (Max),A,82.38
341432,Buckley St,2024-01-21T08:30:00.000+00:00,feeder,2,N Current (RMS),A,45.62
341432,Buckley St,2024-01-21T08:30:00.000+00:00,feeder,2,L3 Current (Min),A,21.75
341432,Buckley St,2024-01-21T08:30:00.000+00:00,feeder,2,L3 Current (Max),A,102.62
341432,Buckley St,2024-01-21T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,57.5
341432,Buckley St,2024-01-21T08:30:00.000+00:00,feeder,2,L2 Current (Min),A,25.25
341432,Buckley St,2024-01-21T08:30:00.000+00:00,feeder,2,L2 Current (Max),A,114.75
341432,Buckley St,2024-01-21T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,69.5
341432,Buckley St,2024-01-21T08:30:00.000+00:00,feeder,2,L1 Current (Min),A,48.38
341432,Buckley St,2024-01-21T08:30:00.000+00:00,feeder,2,L1 Current (Max),A,178.62
341432,Buckley St,2024-01-21T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,117.25
341432,Buckley St,2024-01-21T08:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T08:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.81
341432,Buckley St,2024-01-21T08:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T08:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.06
341432,Buckley St,2024-01-21T08:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T08:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.69
341432,Buckley St,2024-01-21T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-21T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-21T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T08:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99274
341432,Buckley St,2024-01-21T08:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9866
341432,Buckley St,2024-01-21T08:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99213
341432,Buckley St,2024-01-21T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
341432,Buckley St,2024-01-21T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-21T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
341432,Buckley St,2024-01-21T08:30:00.000+00:00,feeder,1,N Current (Min),A,81.0
341432,Buckley St,2024-01-21T08:30:00.000+00:00,feeder,1,N Current (Max),A,55.12
341432,Buckley St,2024-01-21T08:30:00.000+00:00,feeder,1,L3 Current (Min),A,36.5
341432,Buckley St,2024-01-21T08:30:00.000+00:00,feeder,1,L3 Current (Max),A,97.5
341432,Buckley St,2024-01-21T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,73.88
341432,Buckley St,2024-01-21T08:30:00.000+00:00,feeder,1,L2 Current (Min),A,12.0
341432,Buckley St,2024-01-21T08:30:00.000+00:00,feeder,1,L2 Current (Max),A,40.62
341432,Buckley St,2024-01-21T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,19.5
341432,Buckley St,2024-01-21T08:30:00.000+00:00,feeder,1,L1 Current (Min),A,23.38
341432,Buckley St,2024-01-21T08:30:00.000+00:00,feeder,1,L1 Current (Max),A,36.62
341432,Buckley St,2024-01-21T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,25.0
341432,Buckley St,2024-01-21T08:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.02
341432,Buckley St,2024-01-21T08:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.97
341432,Buckley St,2024-01-21T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
341432,Buckley St,2024-01-21T08:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.92
341432,Buckley St,2024-01-21T08:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.11
341432,Buckley St,2024-01-21T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
341432,Buckley St,2024-01-21T08:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.05
341432,Buckley St,2024-01-21T08:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.77
341432,Buckley St,2024-01-21T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.88
341432,Buckley St,2024-01-21T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-21T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-21T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-21T08:30:00.000+00:00,busbar,,L3 Active Power,kW,66.0
341432,Buckley St,2024-01-21T08:30:00.000+00:00,busbar,,L2 Active Power,kW,61.0
341432,Buckley St,2024-01-21T08:30:00.000+00:00,busbar,,L1 Active Power,kW,69.0
341432,Buckley St,2024-01-21T08:30:00.000+00:00,busbar,,N Current (Min),A,56.75
341432,Buckley St,2024-01-21T08:30:00.000+00:00,busbar,,N Current (Max),A,138.88
341432,Buckley St,2024-01-21T08:30:00.000+00:00,busbar,,N Current (RMS),A,90.38
341432,Buckley St,2024-01-21T08:30:00.000+00:00,busbar,,L3 Current (Min),A,152.25
341432,Buckley St,2024-01-21T08:30:00.000+00:00,busbar,,L3 Current (Max),A,402.5
341432,Buckley St,2024-01-21T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,271.12
341432,Buckley St,2024-01-21T08:30:00.000+00:00,busbar,,L2 Current (Min),A,185.25
341432,Buckley St,2024-01-21T08:30:00.000+00:00,busbar,,L2 Current (Max),A,332.88
341432,Buckley St,2024-01-21T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,251.25
341432,Buckley St,2024-01-21T08:30:00.000+00:00,busbar,,L1 Current (Min),A,205.38
341432,Buckley St,2024-01-21T08:30:00.000+00:00,busbar,,L1 Current (Max),A,349.38
341432,Buckley St,2024-01-21T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,278.25
341432,Buckley St,2024-01-21T08:30:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-21T08:30:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-21T08:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T08:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-9.94
341432,Buckley St,2024-01-21T08:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T08:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-9.06
341432,Buckley St,2024-01-21T08:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T08:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-1.88
341432,Buckley St,2024-01-21T08:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T08:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T08:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-21T08:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.93799
341432,Buckley St,2024-01-21T08:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.95447
341432,Buckley St,2024-01-21T08:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99548
341432,Buckley St,2024-01-21T08:20:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
341432,Buckley St,2024-01-21T08:20:00.000+00:00,feeder,6,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-21T08:20:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
341432,Buckley St,2024-01-21T08:20:00.000+00:00,feeder,6,N Current (Min),A,8.0
341432,Buckley St,2024-01-21T08:20:00.000+00:00,feeder,6,N Current (Max),A,37.38
341432,Buckley St,2024-01-21T08:20:00.000+00:00,feeder,6,N Current (RMS),A,19.25
341432,Buckley St,2024-01-21T08:20:00.000+00:00,feeder,6,L3 Current (Min),A,11.38
341432,Buckley St,2024-01-21T08:20:00.000+00:00,feeder,6,L3 Current (Max),A,29.62
341432,Buckley St,2024-01-21T08:20:00.000+00:00,feeder,6,L3 Current (RMS),A,19.5
341432,Buckley St,2024-01-21T08:20:00.000+00:00,feeder,6,L2 Current (Min),A,10.12
341432,Buckley St,2024-01-21T08:20:00.000+00:00,feeder,6,L2 Current (Max),A,29.0
341432,Buckley St,2024-01-21T08:20:00.000+00:00,feeder,6,L2 Current (RMS),A,14.75
341432,Buckley St,2024-01-21T08:20:00.000+00:00,feeder,6,L1 Current (Min),A,29.25
341432,Buckley St,2024-01-21T08:20:00.000+00:00,feeder,6,L1 Current (Max),A,49.88
341432,Buckley St,2024-01-21T08:20:00.000+00:00,feeder,6,L1 Current (RMS),A,35.88
341432,Buckley St,2024-01-21T08:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T08:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-31.37
341432,Buckley St,2024-01-21T08:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T08:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-17.5
341432,Buckley St,2024-01-21T08:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T08:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-26.56
341432,Buckley St,2024-01-21T08:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T08:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T08:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T08:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.89139
341432,Buckley St,2024-01-21T08:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.8457
341432,Buckley St,2024-01-21T08:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.8959
341432,Buckley St,2024-01-21T08:20:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
341432,Buckley St,2024-01-21T08:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
341432,Buckley St,2024-01-21T08:20:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-21T08:20:00.000+00:00,feeder,5,N Current (Min),A,6.0
341432,Buckley St,2024-01-21T08:20:00.000+00:00,feeder,5,N Current (Max),A,40.88
341432,Buckley St,2024-01-21T08:20:00.000+00:00,feeder,5,N Current (RMS),A,18.5
341432,Buckley St,2024-01-21T08:20:00.000+00:00,feeder,5,L3 Current (Min),A,5.75
341432,Buckley St,2024-01-21T08:20:00.000+00:00,feeder,5,L3 Current (Max),A,26.5
341432,Buckley St,2024-01-21T08:20:00.000+00:00,feeder,5,L3 Current (RMS),A,11.75
341432,Buckley St,2024-01-21T08:20:00.000+00:00,feeder,5,L2 Current (Min),A,9.5
341432,Buckley St,2024-01-21T08:20:00.000+00:00,feeder,5,L2 Current (Max),A,17.5
341432,Buckley St,2024-01-21T08:20:00.000+00:00,feeder,5,L2 Current (RMS),A,10.88
341432,Buckley St,2024-01-21T08:20:00.000+00:00,feeder,5,L1 Current (Min),A,6.38
341432,Buckley St,2024-01-21T08:20:00.000+00:00,feeder,5,L1 Current (Max),A,45.0
341432,Buckley St,2024-01-21T08:20:00.000+00:00,feeder,5,L1 Current (RMS),A,18.88
341432,Buckley St,2024-01-21T08:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T08:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.13
341432,Buckley St,2024-01-21T08:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T08:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.37
341432,Buckley St,2024-01-21T08:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T08:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-30.63
341432,Buckley St,2024-01-21T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-21T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-21T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T08:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98468
341432,Buckley St,2024-01-21T08:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9696
341432,Buckley St,2024-01-21T08:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.88553
341432,Buckley St,2024-01-21T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
341432,Buckley St,2024-01-21T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
341432,Buckley St,2024-01-21T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-21T08:20:00.000+00:00,feeder,4,N Current (Min),A,10.75
341432,Buckley St,2024-01-21T08:20:00.000+00:00,feeder,4,N Current (Max),A,52.0
341432,Buckley St,2024-01-21T08:20:00.000+00:00,feeder,4,N Current (RMS),A,29.0
341432,Buckley St,2024-01-21T08:20:00.000+00:00,feeder,4,L3 Current (Min),A,31.75
341432,Buckley St,2024-01-21T08:20:00.000+00:00,feeder,4,L3 Current (Max),A,73.5
341432,Buckley St,2024-01-21T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,47.12
341432,Buckley St,2024-01-21T08:20:00.000+00:00,feeder,4,L2 Current (Min),A,29.5
341432,Buckley St,2024-01-21T08:20:00.000+00:00,feeder,4,L2 Current (Max),A,40.38
341432,Buckley St,2024-01-21T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,33.88
341432,Buckley St,2024-01-21T08:20:00.000+00:00,feeder,4,L1 Current (Min),A,10.88
341432,Buckley St,2024-01-21T08:20:00.000+00:00,feeder,4,L1 Current (Max),A,28.88
341432,Buckley St,2024-01-21T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,17.25
341432,Buckley St,2024-01-21T08:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T08:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,14.69
341432,Buckley St,2024-01-21T08:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T08:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.25
341432,Buckley St,2024-01-21T08:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T08:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.12
341432,Buckley St,2024-01-21T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-21T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-21T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T08:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94903
341432,Buckley St,2024-01-21T08:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97797
341432,Buckley St,2024-01-21T08:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98767
341432,Buckley St,2024-01-21T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
341432,Buckley St,2024-01-21T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,23.0
341432,Buckley St,2024-01-21T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
341432,Buckley St,2024-01-21T08:20:00.000+00:00,feeder,3,N Current (Min),A,19.88
341432,Buckley St,2024-01-21T08:20:00.000+00:00,feeder,3,N Current (Max),A,135.75
341432,Buckley St,2024-01-21T08:20:00.000+00:00,feeder,3,N Current (RMS),A,57.88
341432,Buckley St,2024-01-21T08:20:00.000+00:00,feeder,3,L3 Current (Min),A,34.12
341432,Buckley St,2024-01-21T08:20:00.000+00:00,feeder,3,L3 Current (Max),A,102.75
341432,Buckley St,2024-01-21T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,40.75
341432,Buckley St,2024-01-21T08:20:00.000+00:00,feeder,3,L2 Current (Min),A,46.88
341432,Buckley St,2024-01-21T08:20:00.000+00:00,feeder,3,L2 Current (Max),A,188.12
341432,Buckley St,2024-01-21T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,95.0
341432,Buckley St,2024-01-21T08:20:00.000+00:00,feeder,3,L1 Current (Min),A,45.0
341432,Buckley St,2024-01-21T08:20:00.000+00:00,feeder,3,L1 Current (Max),A,84.38
341432,Buckley St,2024-01-21T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,57.0
341432,Buckley St,2024-01-21T08:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T08:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.25
341432,Buckley St,2024-01-21T08:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T08:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,15.13
341432,Buckley St,2024-01-21T08:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T08:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.19
341432,Buckley St,2024-01-21T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-21T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-21T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-21T08:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99551
341432,Buckley St,2024-01-21T08:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95679
341432,Buckley St,2024-01-21T08:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.995
341432,Buckley St,2024-01-21T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
341432,Buckley St,2024-01-21T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
341432,Buckley St,2024-01-21T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
341432,Buckley St,2024-01-21T08:20:00.000+00:00,feeder,2,N Current (Min),A,16.75
341432,Buckley St,2024-01-21T08:20:00.000+00:00,feeder,2,N Current (Max),A,75.75
341432,Buckley St,2024-01-21T08:20:00.000+00:00,feeder,2,N Current (RMS),A,47.38
341432,Buckley St,2024-01-21T08:20:00.000+00:00,feeder,2,L3 Current (Min),A,32.75
341432,Buckley St,2024-01-21T08:20:00.000+00:00,feeder,2,L3 Current (Max),A,70.0
341432,Buckley St,2024-01-21T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,43.38
341432,Buckley St,2024-01-21T08:20:00.000+00:00,feeder,2,L2 Current (Min),A,22.5
341432,Buckley St,2024-01-21T08:20:00.000+00:00,feeder,2,L2 Current (Max),A,59.0
341432,Buckley St,2024-01-21T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,34.75
341432,Buckley St,2024-01-21T08:20:00.000+00:00,feeder,2,L1 Current (Min),A,55.88
341432,Buckley St,2024-01-21T08:20:00.000+00:00,feeder,2,L1 Current (Max),A,125.5
341432,Buckley St,2024-01-21T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,89.75
341432,Buckley St,2024-01-21T08:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T08:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.19
341432,Buckley St,2024-01-21T08:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T08:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.88
341432,Buckley St,2024-01-21T08:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T08:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.12
341432,Buckley St,2024-01-21T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-21T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-21T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-21T08:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98154
341432,Buckley St,2024-01-21T08:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9863
341432,Buckley St,2024-01-21T08:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99228
341432,Buckley St,2024-01-21T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
341432,Buckley St,2024-01-21T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
341432,Buckley St,2024-01-21T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
341432,Buckley St,2024-01-21T08:20:00.000+00:00,feeder,1,N Current (Min),A,30.0
341432,Buckley St,2024-01-21T08:20:00.000+00:00,feeder,1,N Current (Max),A,19.38
341432,Buckley St,2024-01-21T08:20:00.000+00:00,feeder,1,L3 Current (Min),A,28.25
341432,Buckley St,2024-01-21T08:20:00.000+00:00,feeder,1,L3 Current (Max),A,45.25
341432,Buckley St,2024-01-21T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,34.12
341432,Buckley St,2024-01-21T08:20:00.000+00:00,feeder,1,L2 Current (Min),A,12.0
341432,Buckley St,2024-01-21T08:20:00.000+00:00,feeder,1,L2 Current (Max),A,35.62
341432,Buckley St,2024-01-21T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,18.5
341432,Buckley St,2024-01-21T08:20:00.000+00:00,feeder,1,L1 Current (Min),A,23.38
341432,Buckley St,2024-01-21T08:20:00.000+00:00,feeder,1,L1 Current (Max),A,36.75
341432,Buckley St,2024-01-21T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,27.0
341432,Buckley St,2024-01-21T08:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.11
341432,Buckley St,2024-01-21T08:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.75
341432,Buckley St,2024-01-21T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
341432,Buckley St,2024-01-21T08:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.02
341432,Buckley St,2024-01-21T08:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.19
341432,Buckley St,2024-01-21T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
341432,Buckley St,2024-01-21T08:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.83
341432,Buckley St,2024-01-21T08:20:00.000+00:00,busbar,,L1 Voltage (Max),V,248.81
341432,Buckley St,2024-01-21T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
341432,Buckley St,2024-01-21T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-21T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
341432,Buckley St,2024-01-21T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-21T08:20:00.000+00:00,busbar,,L3 Active Power,kW,47.0
341432,Buckley St,2024-01-21T08:20:00.000+00:00,busbar,,L2 Active Power,kW,50.0
341432,Buckley St,2024-01-21T08:20:00.000+00:00,busbar,,L1 Active Power,kW,60.0
341432,Buckley St,2024-01-21T08:20:00.000+00:00,busbar,,N Current (Min),A,56.12
341432,Buckley St,2024-01-21T08:20:00.000+00:00,busbar,,N Current (Max),A,167.38
341432,Buckley St,2024-01-21T08:20:00.000+00:00,busbar,,N Current (RMS),A,96.12
341432,Buckley St,2024-01-21T08:20:00.000+00:00,busbar,,L3 Current (Min),A,159.38
341432,Buckley St,2024-01-21T08:20:00.000+00:00,busbar,,L3 Current (Max),A,250.5
341432,Buckley St,2024-01-21T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,192.62
341432,Buckley St,2024-01-21T08:20:00.000+00:00,busbar,,L2 Current (Min),A,143.0
341432,Buckley St,2024-01-21T08:20:00.000+00:00,busbar,,L2 Current (Max),A,314.38
341432,Buckley St,2024-01-21T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,203.88
341432,Buckley St,2024-01-21T08:20:00.000+00:00,busbar,,L1 Current (Min),A,181.88
341432,Buckley St,2024-01-21T08:20:00.000+00:00,busbar,,L1 Current (Max),A,316.62
341432,Buckley St,2024-01-21T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,243.5
341432,Buckley St,2024-01-21T08:20:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-21T08:20:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-21T08:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T08:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-12.44
341432,Buckley St,2024-01-21T08:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T08:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-6.44
341432,Buckley St,2024-01-21T08:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T08:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.69
341432,Buckley St,2024-01-21T08:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T08:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-21T08:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T08:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97061
341432,Buckley St,2024-01-21T08:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97009
341432,Buckley St,2024-01-21T08:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99258
341432,Buckley St,2024-01-21T08:10:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
341432,Buckley St,2024-01-21T08:10:00.000+00:00,feeder,6,L2 Active Power,kW,4.0
341432,Buckley St,2024-01-21T08:10:00.000+00:00,feeder,6,L1 Active Power,kW,8.0
341432,Buckley St,2024-01-21T08:10:00.000+00:00,feeder,6,N Current (Min),A,6.88
341432,Buckley St,2024-01-21T08:10:00.000+00:00,feeder,6,N Current (Max),A,35.25
341432,Buckley St,2024-01-21T08:10:00.000+00:00,feeder,6,N Current (RMS),A,16.5
341432,Buckley St,2024-01-21T08:10:00.000+00:00,feeder,6,L3 Current (Min),A,10.5
341432,Buckley St,2024-01-21T08:10:00.000+00:00,feeder,6,L3 Current (Max),A,31.12
341432,Buckley St,2024-01-21T08:10:00.000+00:00,feeder,6,L3 Current (RMS),A,21.88
341432,Buckley St,2024-01-21T08:10:00.000+00:00,feeder,6,L2 Current (Min),A,10.38
341432,Buckley St,2024-01-21T08:10:00.000+00:00,feeder,6,L2 Current (Max),A,34.12
341432,Buckley St,2024-01-21T08:10:00.000+00:00,feeder,6,L2 Current (RMS),A,16.75
341432,Buckley St,2024-01-21T08:10:00.000+00:00,feeder,6,L1 Current (Min),A,27.75
341432,Buckley St,2024-01-21T08:10:00.000+00:00,feeder,6,L1 Current (Max),A,47.5
341432,Buckley St,2024-01-21T08:10:00.000+00:00,feeder,6,L1 Current (RMS),A,33.25
341432,Buckley St,2024-01-21T08:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T08:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-27.06
341432,Buckley St,2024-01-21T08:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T08:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-26.56
341432,Buckley St,2024-01-21T08:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T08:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-3.56
341432,Buckley St,2024-01-21T08:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T08:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T08:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T08:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.89001
341432,Buckley St,2024-01-21T08:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.84585
341432,Buckley St,2024-01-21T08:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.87164
341432,Buckley St,2024-01-21T08:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-21T08:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
341432,Buckley St,2024-01-21T08:10:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-21T08:10:00.000+00:00,feeder,5,N Current (Min),A,5.38
341432,Buckley St,2024-01-21T08:10:00.000+00:00,feeder,5,N Current (Max),A,45.0
341432,Buckley St,2024-01-21T08:10:00.000+00:00,feeder,5,N Current (RMS),A,12.5
341432,Buckley St,2024-01-21T08:10:00.000+00:00,feeder,5,L3 Current (Min),A,6.5
341432,Buckley St,2024-01-21T08:10:00.000+00:00,feeder,5,L3 Current (Max),A,12.88
341432,Buckley St,2024-01-21T08:10:00.000+00:00,feeder,5,L3 Current (RMS),A,8.0
341432,Buckley St,2024-01-21T08:10:00.000+00:00,feeder,5,L2 Current (Min),A,9.38
341432,Buckley St,2024-01-21T08:10:00.000+00:00,feeder,5,L2 Current (Max),A,17.38
341432,Buckley St,2024-01-21T08:10:00.000+00:00,feeder,5,L2 Current (RMS),A,11.25
341432,Buckley St,2024-01-21T08:10:00.000+00:00,feeder,5,L1 Current (Min),A,6.12
341432,Buckley St,2024-01-21T08:10:00.000+00:00,feeder,5,L1 Current (Max),A,51.0
341432,Buckley St,2024-01-21T08:10:00.000+00:00,feeder,5,L1 Current (RMS),A,13.75
341432,Buckley St,2024-01-21T08:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T08:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.37
341432,Buckley St,2024-01-21T08:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T08:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.31
341432,Buckley St,2024-01-21T08:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T08:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-18.88
341432,Buckley St,2024-01-21T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-21T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T08:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98941
341432,Buckley St,2024-01-21T08:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97076
341432,Buckley St,2024-01-21T08:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89712
341432,Buckley St,2024-01-21T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
341432,Buckley St,2024-01-21T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
341432,Buckley St,2024-01-21T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-21T08:10:00.000+00:00,feeder,4,N Current (Min),A,19.62
341432,Buckley St,2024-01-21T08:10:00.000+00:00,feeder,4,N Current (Max),A,50.5
341432,Buckley St,2024-01-21T08:10:00.000+00:00,feeder,4,N Current (RMS),A,32.0
341432,Buckley St,2024-01-21T08:10:00.000+00:00,feeder,4,L3 Current (Min),A,37.12
341432,Buckley St,2024-01-21T08:10:00.000+00:00,feeder,4,L3 Current (Max),A,68.88
341432,Buckley St,2024-01-21T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,50.88
341432,Buckley St,2024-01-21T08:10:00.000+00:00,feeder,4,L2 Current (Min),A,30.88
341432,Buckley St,2024-01-21T08:10:00.000+00:00,feeder,4,L2 Current (Max),A,43.0
341432,Buckley St,2024-01-21T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,35.62
341432,Buckley St,2024-01-21T08:10:00.000+00:00,feeder,4,L1 Current (Min),A,11.25
341432,Buckley St,2024-01-21T08:10:00.000+00:00,feeder,4,L1 Current (Max),A,24.0
341432,Buckley St,2024-01-21T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,15.88
341432,Buckley St,2024-01-21T08:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T08:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,13.0
341432,Buckley St,2024-01-21T08:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T08:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.5
341432,Buckley St,2024-01-21T08:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T08:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.5
341432,Buckley St,2024-01-21T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
