Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341432,Buckley St,2024-01-21T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-21T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-21T08:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95038
341432,Buckley St,2024-01-21T08:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97476
341432,Buckley St,2024-01-21T08:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9913
341432,Buckley St,2024-01-21T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
341432,Buckley St,2024-01-21T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,20.0
341432,Buckley St,2024-01-21T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
341432,Buckley St,2024-01-21T08:10:00.000+00:00,feeder,3,N Current (Min),A,17.88
341432,Buckley St,2024-01-21T08:10:00.000+00:00,feeder,3,N Current (Max),A,127.75
341432,Buckley St,2024-01-21T08:10:00.000+00:00,feeder,3,N Current (RMS),A,55.75
341432,Buckley St,2024-01-21T08:10:00.000+00:00,feeder,3,L3 Current (Min),A,33.25
341432,Buckley St,2024-01-21T08:10:00.000+00:00,feeder,3,L3 Current (Max),A,126.62
341432,Buckley St,2024-01-21T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,39.62
341432,Buckley St,2024-01-21T08:10:00.000+00:00,feeder,3,L2 Current (Min),A,49.0
341432,Buckley St,2024-01-21T08:10:00.000+00:00,feeder,3,L2 Current (Max),A,169.62
341432,Buckley St,2024-01-21T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,85.5
341432,Buckley St,2024-01-21T08:10:00.000+00:00,feeder,3,L1 Current (Min),A,50.0
341432,Buckley St,2024-01-21T08:10:00.000+00:00,feeder,3,L1 Current (Max),A,87.88
341432,Buckley St,2024-01-21T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,61.62
341432,Buckley St,2024-01-21T08:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T08:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.75
341432,Buckley St,2024-01-21T08:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T08:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,9.13
341432,Buckley St,2024-01-21T08:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T08:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,8.13
341432,Buckley St,2024-01-21T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-21T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-21T08:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98404
341432,Buckley St,2024-01-21T08:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98669
341432,Buckley St,2024-01-21T08:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9971
341432,Buckley St,2024-01-21T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
341432,Buckley St,2024-01-21T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
341432,Buckley St,2024-01-21T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
341432,Buckley St,2024-01-21T08:10:00.000+00:00,feeder,2,N Current (Min),A,11.5
341432,Buckley St,2024-01-21T08:10:00.000+00:00,feeder,2,N Current (Max),A,81.5
341432,Buckley St,2024-01-21T08:10:00.000+00:00,feeder,2,N Current (RMS),A,43.0
341432,Buckley St,2024-01-21T08:10:00.000+00:00,feeder,2,L3 Current (Min),A,23.25
341432,Buckley St,2024-01-21T08:10:00.000+00:00,feeder,2,L3 Current (Max),A,55.75
341432,Buckley St,2024-01-21T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,35.25
341432,Buckley St,2024-01-21T08:10:00.000+00:00,feeder,2,L2 Current (Min),A,31.75
341432,Buckley St,2024-01-21T08:10:00.000+00:00,feeder,2,L2 Current (Max),A,75.38
341432,Buckley St,2024-01-21T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,42.88
341432,Buckley St,2024-01-21T08:10:00.000+00:00,feeder,2,L1 Current (Min),A,56.38
341432,Buckley St,2024-01-21T08:10:00.000+00:00,feeder,2,L1 Current (Max),A,127.62
341432,Buckley St,2024-01-21T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,85.5
341432,Buckley St,2024-01-21T08:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T08:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,6.37
341432,Buckley St,2024-01-21T08:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T08:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.56
341432,Buckley St,2024-01-21T08:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T08:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.19
341432,Buckley St,2024-01-21T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-21T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-21T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T08:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98233
341432,Buckley St,2024-01-21T08:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98535
341432,Buckley St,2024-01-21T08:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99118
341432,Buckley St,2024-01-21T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
341432,Buckley St,2024-01-21T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
341432,Buckley St,2024-01-21T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
341432,Buckley St,2024-01-21T08:10:00.000+00:00,feeder,1,N Current (Min),A,31.25
341432,Buckley St,2024-01-21T08:10:00.000+00:00,feeder,1,N Current (Max),A,15.75
341432,Buckley St,2024-01-21T08:10:00.000+00:00,feeder,1,L3 Current (Min),A,15.5
341432,Buckley St,2024-01-21T08:10:00.000+00:00,feeder,1,L3 Current (Max),A,39.25
341432,Buckley St,2024-01-21T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,26.75
341432,Buckley St,2024-01-21T08:10:00.000+00:00,feeder,1,L2 Current (Min),A,12.62
341432,Buckley St,2024-01-21T08:10:00.000+00:00,feeder,1,L2 Current (Max),A,30.75
341432,Buckley St,2024-01-21T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,17.5
341432,Buckley St,2024-01-21T08:10:00.000+00:00,feeder,1,L1 Current (Min),A,21.88
341432,Buckley St,2024-01-21T08:10:00.000+00:00,feeder,1,L1 Current (Max),A,40.5
341432,Buckley St,2024-01-21T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,26.38
341432,Buckley St,2024-01-21T08:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.75
341432,Buckley St,2024-01-21T08:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.36
341432,Buckley St,2024-01-21T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
341432,Buckley St,2024-01-21T08:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.08
341432,Buckley St,2024-01-21T08:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.27
341432,Buckley St,2024-01-21T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
341432,Buckley St,2024-01-21T08:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.59
341432,Buckley St,2024-01-21T08:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.62
341432,Buckley St,2024-01-21T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
341432,Buckley St,2024-01-21T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
341432,Buckley St,2024-01-21T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-21T08:10:00.000+00:00,busbar,,L3 Active Power,kW,43.0
341432,Buckley St,2024-01-21T08:10:00.000+00:00,busbar,,L2 Active Power,kW,50.0
341432,Buckley St,2024-01-21T08:10:00.000+00:00,busbar,,L1 Active Power,kW,57.0
341432,Buckley St,2024-01-21T08:10:00.000+00:00,busbar,,N Current (Min),A,53.25
341432,Buckley St,2024-01-21T08:10:00.000+00:00,busbar,,N Current (Max),A,166.5
341432,Buckley St,2024-01-21T08:10:00.000+00:00,busbar,,N Current (RMS),A,95.25
341432,Buckley St,2024-01-21T08:10:00.000+00:00,busbar,,L3 Current (Min),A,137.38
341432,Buckley St,2024-01-21T08:10:00.000+00:00,busbar,,L3 Current (Max),A,255.62
341432,Buckley St,2024-01-21T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,179.0
341432,Buckley St,2024-01-21T08:10:00.000+00:00,busbar,,L2 Current (Min),A,155.88
341432,Buckley St,2024-01-21T08:10:00.000+00:00,busbar,,L2 Current (Max),A,284.38
341432,Buckley St,2024-01-21T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,207.0
341432,Buckley St,2024-01-21T08:10:00.000+00:00,busbar,,L1 Current (Min),A,183.62
341432,Buckley St,2024-01-21T08:10:00.000+00:00,busbar,,L1 Current (Max),A,315.12
341432,Buckley St,2024-01-21T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,234.38
341432,Buckley St,2024-01-21T08:10:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-21T08:10:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-21T08:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T08:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-6.63
341432,Buckley St,2024-01-21T08:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T08:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-7.93
341432,Buckley St,2024-01-21T08:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T08:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.38
341432,Buckley St,2024-01-21T08:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T08:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T08:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T08:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97354
341432,Buckley St,2024-01-21T08:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97333
341432,Buckley St,2024-01-21T08:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.9946
341432,Buckley St,2024-01-21T08:00:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
341432,Buckley St,2024-01-21T08:00:00.000+00:00,feeder,6,L2 Active Power,kW,4.0
341432,Buckley St,2024-01-21T08:00:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
341432,Buckley St,2024-01-21T08:00:00.000+00:00,feeder,6,N Current (Min),A,5.88
341432,Buckley St,2024-01-21T08:00:00.000+00:00,feeder,6,N Current (Max),A,31.62
341432,Buckley St,2024-01-21T08:00:00.000+00:00,feeder,6,N Current (RMS),A,19.25
341432,Buckley St,2024-01-21T08:00:00.000+00:00,feeder,6,L3 Current (Min),A,12.0
341432,Buckley St,2024-01-21T08:00:00.000+00:00,feeder,6,L3 Current (Max),A,34.0
341432,Buckley St,2024-01-21T08:00:00.000+00:00,feeder,6,L3 Current (RMS),A,22.62
341432,Buckley St,2024-01-21T08:00:00.000+00:00,feeder,6,L2 Current (Min),A,7.75
341432,Buckley St,2024-01-21T08:00:00.000+00:00,feeder,6,L2 Current (Max),A,38.38
341432,Buckley St,2024-01-21T08:00:00.000+00:00,feeder,6,L2 Current (RMS),A,18.5
341432,Buckley St,2024-01-21T08:00:00.000+00:00,feeder,6,L1 Current (Min),A,25.38
341432,Buckley St,2024-01-21T08:00:00.000+00:00,feeder,6,L1 Current (Max),A,50.0
341432,Buckley St,2024-01-21T08:00:00.000+00:00,feeder,6,L1 Current (RMS),A,38.12
341432,Buckley St,2024-01-21T08:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T08:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-19.44
341432,Buckley St,2024-01-21T08:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T08:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-31.0
341432,Buckley St,2024-01-21T08:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T08:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-30.75
341432,Buckley St,2024-01-21T08:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T08:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T08:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T08:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.906
341432,Buckley St,2024-01-21T08:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.78973
341432,Buckley St,2024-01-21T08:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.70059
341432,Buckley St,2024-01-21T08:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-21T08:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
341432,Buckley St,2024-01-21T08:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
341432,Buckley St,2024-01-21T08:00:00.000+00:00,feeder,5,N Current (Min),A,5.38
341432,Buckley St,2024-01-21T08:00:00.000+00:00,feeder,5,N Current (Max),A,12.12
341432,Buckley St,2024-01-21T08:00:00.000+00:00,feeder,5,N Current (RMS),A,6.25
341432,Buckley St,2024-01-21T08:00:00.000+00:00,feeder,5,L3 Current (Min),A,7.25
341432,Buckley St,2024-01-21T08:00:00.000+00:00,feeder,5,L3 Current (Max),A,13.62
341432,Buckley St,2024-01-21T08:00:00.000+00:00,feeder,5,L3 Current (RMS),A,8.62
341432,Buckley St,2024-01-21T08:00:00.000+00:00,feeder,5,L2 Current (Min),A,8.88
341432,Buckley St,2024-01-21T08:00:00.000+00:00,feeder,5,L2 Current (Max),A,17.38
341432,Buckley St,2024-01-21T08:00:00.000+00:00,feeder,5,L2 Current (RMS),A,10.38
341432,Buckley St,2024-01-21T08:00:00.000+00:00,feeder,5,L1 Current (Min),A,5.62
341432,Buckley St,2024-01-21T08:00:00.000+00:00,feeder,5,L1 Current (Max),A,13.5
341432,Buckley St,2024-01-21T08:00:00.000+00:00,feeder,5,L1 Current (RMS),A,6.25
341432,Buckley St,2024-01-21T08:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T08:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.5
341432,Buckley St,2024-01-21T08:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T08:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.25
341432,Buckley St,2024-01-21T08:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T08:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.87
341432,Buckley St,2024-01-21T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T08:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97546
341432,Buckley St,2024-01-21T08:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98471
341432,Buckley St,2024-01-21T08:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89407
341432,Buckley St,2024-01-21T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
341432,Buckley St,2024-01-21T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
341432,Buckley St,2024-01-21T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-21T08:00:00.000+00:00,feeder,4,N Current (Min),A,18.62
341432,Buckley St,2024-01-21T08:00:00.000+00:00,feeder,4,N Current (Max),A,40.62
341432,Buckley St,2024-01-21T08:00:00.000+00:00,feeder,4,N Current (RMS),A,29.38
341432,Buckley St,2024-01-21T08:00:00.000+00:00,feeder,4,L3 Current (Min),A,21.5
341432,Buckley St,2024-01-21T08:00:00.000+00:00,feeder,4,L3 Current (Max),A,51.62
341432,Buckley St,2024-01-21T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,36.5
341432,Buckley St,2024-01-21T08:00:00.000+00:00,feeder,4,L2 Current (Min),A,34.5
341432,Buckley St,2024-01-21T08:00:00.000+00:00,feeder,4,L2 Current (Max),A,52.62
341432,Buckley St,2024-01-21T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,42.0
341432,Buckley St,2024-01-21T08:00:00.000+00:00,feeder,4,L1 Current (Min),A,11.75
341432,Buckley St,2024-01-21T08:00:00.000+00:00,feeder,4,L1 Current (Max),A,23.38
341432,Buckley St,2024-01-21T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,15.5
341432,Buckley St,2024-01-21T08:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T08:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,13.69
341432,Buckley St,2024-01-21T08:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T08:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.44
341432,Buckley St,2024-01-21T08:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T08:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.69
341432,Buckley St,2024-01-21T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-21T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-21T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-21T08:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9779
341432,Buckley St,2024-01-21T08:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9931
341432,Buckley St,2024-01-21T08:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99145
341432,Buckley St,2024-01-21T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
341432,Buckley St,2024-01-21T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,27.0
341432,Buckley St,2024-01-21T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
341432,Buckley St,2024-01-21T08:00:00.000+00:00,feeder,3,N Current (Min),A,17.62
341432,Buckley St,2024-01-21T08:00:00.000+00:00,feeder,3,N Current (Max),A,137.12
341432,Buckley St,2024-01-21T08:00:00.000+00:00,feeder,3,N Current (RMS),A,71.5
341432,Buckley St,2024-01-21T08:00:00.000+00:00,feeder,3,L3 Current (Min),A,29.75
341432,Buckley St,2024-01-21T08:00:00.000+00:00,feeder,3,L3 Current (Max),A,76.5
341432,Buckley St,2024-01-21T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,36.88
341432,Buckley St,2024-01-21T08:00:00.000+00:00,feeder,3,L2 Current (Min),A,65.88
341432,Buckley St,2024-01-21T08:00:00.000+00:00,feeder,3,L2 Current (Max),A,179.25
341432,Buckley St,2024-01-21T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,111.5
341432,Buckley St,2024-01-21T08:00:00.000+00:00,feeder,3,L1 Current (Min),A,50.38
341432,Buckley St,2024-01-21T08:00:00.000+00:00,feeder,3,L1 Current (Max),A,93.75
341432,Buckley St,2024-01-21T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,63.62
341432,Buckley St,2024-01-21T08:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T08:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.13
341432,Buckley St,2024-01-21T08:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T08:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,9.94
341432,Buckley St,2024-01-21T08:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T08:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.25
341432,Buckley St,2024-01-21T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-21T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-21T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-21T08:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98871
341432,Buckley St,2024-01-21T08:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97049
341432,Buckley St,2024-01-21T08:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99655
341432,Buckley St,2024-01-21T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
341432,Buckley St,2024-01-21T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
341432,Buckley St,2024-01-21T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,26.0
341432,Buckley St,2024-01-21T08:00:00.000+00:00,feeder,2,N Current (Min),A,43.62
341432,Buckley St,2024-01-21T08:00:00.000+00:00,feeder,2,N Current (Max),A,97.62
341432,Buckley St,2024-01-21T08:00:00.000+00:00,feeder,2,N Current (RMS),A,73.62
341432,Buckley St,2024-01-21T08:00:00.000+00:00,feeder,2,L3 Current (Min),A,24.88
341432,Buckley St,2024-01-21T08:00:00.000+00:00,feeder,2,L3 Current (Max),A,37.38
341432,Buckley St,2024-01-21T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,29.12
341432,Buckley St,2024-01-21T08:00:00.000+00:00,feeder,2,L2 Current (Min),A,19.0
341432,Buckley St,2024-01-21T08:00:00.000+00:00,feeder,2,L2 Current (Max),A,43.5
341432,Buckley St,2024-01-21T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,28.5
341432,Buckley St,2024-01-21T08:00:00.000+00:00,feeder,2,L1 Current (Min),A,82.62
341432,Buckley St,2024-01-21T08:00:00.000+00:00,feeder,2,L1 Current (Max),A,131.38
341432,Buckley St,2024-01-21T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,106.88
341432,Buckley St,2024-01-21T08:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T08:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.12
341432,Buckley St,2024-01-21T08:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T08:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.06
341432,Buckley St,2024-01-21T08:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T08:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.0
341432,Buckley St,2024-01-21T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-21T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-21T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T08:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94128
341432,Buckley St,2024-01-21T08:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92551
341432,Buckley St,2024-01-21T08:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98917
341432,Buckley St,2024-01-21T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
341432,Buckley St,2024-01-21T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
341432,Buckley St,2024-01-21T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
341432,Buckley St,2024-01-21T08:00:00.000+00:00,feeder,1,N Current (Min),A,31.12
341432,Buckley St,2024-01-21T08:00:00.000+00:00,feeder,1,N Current (Max),A,16.75
341432,Buckley St,2024-01-21T08:00:00.000+00:00,feeder,1,L3 Current (Min),A,2.62
341432,Buckley St,2024-01-21T08:00:00.000+00:00,feeder,1,L3 Current (Max),A,18.62
341432,Buckley St,2024-01-21T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,6.38
341432,Buckley St,2024-01-21T08:00:00.000+00:00,feeder,1,L2 Current (Min),A,3.88
341432,Buckley St,2024-01-21T08:00:00.000+00:00,feeder,1,L2 Current (Max),A,25.75
341432,Buckley St,2024-01-21T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,9.75
341432,Buckley St,2024-01-21T08:00:00.000+00:00,feeder,1,L1 Current (Min),A,17.62
341432,Buckley St,2024-01-21T08:00:00.000+00:00,feeder,1,L1 Current (Max),A,37.38
341432,Buckley St,2024-01-21T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,22.12
341432,Buckley St,2024-01-21T08:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.75
341432,Buckley St,2024-01-21T08:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.94
341432,Buckley St,2024-01-21T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
341432,Buckley St,2024-01-21T08:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.06
341432,Buckley St,2024-01-21T08:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.3
341432,Buckley St,2024-01-21T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
341432,Buckley St,2024-01-21T08:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.77
341432,Buckley St,2024-01-21T08:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.12
341432,Buckley St,2024-01-21T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
341432,Buckley St,2024-01-21T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-21T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-21T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-21T08:00:00.000+00:00,busbar,,L3 Active Power,kW,33.0
341432,Buckley St,2024-01-21T08:00:00.000+00:00,busbar,,L2 Active Power,kW,53.0
341432,Buckley St,2024-01-21T08:00:00.000+00:00,busbar,,L1 Active Power,kW,61.0
341432,Buckley St,2024-01-21T08:00:00.000+00:00,busbar,,N Current (Min),A,79.5
341432,Buckley St,2024-01-21T08:00:00.000+00:00,busbar,,N Current (Max),A,168.5
341432,Buckley St,2024-01-21T08:00:00.000+00:00,busbar,,N Current (RMS),A,126.88
341432,Buckley St,2024-01-21T08:00:00.000+00:00,busbar,,L3 Current (Min),A,111.12
341432,Buckley St,2024-01-21T08:00:00.000+00:00,busbar,,L3 Current (Max),A,194.0
341432,Buckley St,2024-01-21T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,138.25
341432,Buckley St,2024-01-21T08:00:00.000+00:00,busbar,,L2 Current (Min),A,157.5
341432,Buckley St,2024-01-21T08:00:00.000+00:00,busbar,,L2 Current (Max),A,305.5
341432,Buckley St,2024-01-21T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,217.75
341432,Buckley St,2024-01-21T08:00:00.000+00:00,busbar,,L1 Current (Min),A,211.75
341432,Buckley St,2024-01-21T08:00:00.000+00:00,busbar,,L1 Current (Max),A,292.62
341432,Buckley St,2024-01-21T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,249.25
341432,Buckley St,2024-01-21T08:00:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-21T08:00:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-21T07:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T07:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-10.44
341432,Buckley St,2024-01-21T07:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T07:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-8.25
341432,Buckley St,2024-01-21T07:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T07:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.44
341432,Buckley St,2024-01-21T07:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T07:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T07:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T07:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97409
341432,Buckley St,2024-01-21T07:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.93707
341432,Buckley St,2024-01-21T07:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99103
341432,Buckley St,2024-01-21T07:50:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
341432,Buckley St,2024-01-21T07:50:00.000+00:00,feeder,6,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-21T07:50:00.000+00:00,feeder,6,L1 Active Power,kW,8.0
341432,Buckley St,2024-01-21T07:50:00.000+00:00,feeder,6,N Current (Min),A,7.38
341432,Buckley St,2024-01-21T07:50:00.000+00:00,feeder,6,N Current (Max),A,30.25
341432,Buckley St,2024-01-21T07:50:00.000+00:00,feeder,6,N Current (RMS),A,16.88
341432,Buckley St,2024-01-21T07:50:00.000+00:00,feeder,6,L3 Current (Min),A,14.38
341432,Buckley St,2024-01-21T07:50:00.000+00:00,feeder,6,L3 Current (Max),A,41.62
341432,Buckley St,2024-01-21T07:50:00.000+00:00,feeder,6,L3 Current (RMS),A,25.62
341432,Buckley St,2024-01-21T07:50:00.000+00:00,feeder,6,L2 Current (Min),A,7.62
341432,Buckley St,2024-01-21T07:50:00.000+00:00,feeder,6,L2 Current (Max),A,26.5
341432,Buckley St,2024-01-21T07:50:00.000+00:00,feeder,6,L2 Current (RMS),A,13.12
341432,Buckley St,2024-01-21T07:50:00.000+00:00,feeder,6,L1 Current (Min),A,25.5
341432,Buckley St,2024-01-21T07:50:00.000+00:00,feeder,6,L1 Current (Max),A,39.62
341432,Buckley St,2024-01-21T07:50:00.000+00:00,feeder,6,L1 Current (RMS),A,30.88
341432,Buckley St,2024-01-21T07:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T07:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-19.06
341432,Buckley St,2024-01-21T07:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T07:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-34.63
341432,Buckley St,2024-01-21T07:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T07:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-49.31
341432,Buckley St,2024-01-21T07:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T07:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T07:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T07:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9393
341432,Buckley St,2024-01-21T07:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.81518
341432,Buckley St,2024-01-21T07:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.80343
341432,Buckley St,2024-01-21T07:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-21T07:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
341432,Buckley St,2024-01-21T07:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-21T07:50:00.000+00:00,feeder,5,N Current (Min),A,5.62
341432,Buckley St,2024-01-21T07:50:00.000+00:00,feeder,5,N Current (Max),A,11.62
341432,Buckley St,2024-01-21T07:50:00.000+00:00,feeder,5,N Current (RMS),A,7.0
341432,Buckley St,2024-01-21T07:50:00.000+00:00,feeder,5,L3 Current (Min),A,8.0
341432,Buckley St,2024-01-21T07:50:00.000+00:00,feeder,5,L3 Current (Max),A,17.75
341432,Buckley St,2024-01-21T07:50:00.000+00:00,feeder,5,L3 Current (RMS),A,9.38
341432,Buckley St,2024-01-21T07:50:00.000+00:00,feeder,5,L2 Current (Min),A,9.75
341432,Buckley St,2024-01-21T07:50:00.000+00:00,feeder,5,L2 Current (Max),A,16.0
341432,Buckley St,2024-01-21T07:50:00.000+00:00,feeder,5,L2 Current (RMS),A,11.62
341432,Buckley St,2024-01-21T07:50:00.000+00:00,feeder,5,L1 Current (Min),A,6.0
341432,Buckley St,2024-01-21T07:50:00.000+00:00,feeder,5,L1 Current (Max),A,16.0
341432,Buckley St,2024-01-21T07:50:00.000+00:00,feeder,5,L1 Current (RMS),A,8.0
341432,Buckley St,2024-01-21T07:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T07:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.06
341432,Buckley St,2024-01-21T07:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T07:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.31
341432,Buckley St,2024-01-21T07:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T07:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-22.12
341432,Buckley St,2024-01-21T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-21T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T07:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97409
341432,Buckley St,2024-01-21T07:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97922
341432,Buckley St,2024-01-21T07:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9256
341432,Buckley St,2024-01-21T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
341432,Buckley St,2024-01-21T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
341432,Buckley St,2024-01-21T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-21T07:50:00.000+00:00,feeder,4,N Current (Min),A,14.5
341432,Buckley St,2024-01-21T07:50:00.000+00:00,feeder,4,N Current (Max),A,38.62
341432,Buckley St,2024-01-21T07:50:00.000+00:00,feeder,4,N Current (RMS),A,27.0
341432,Buckley St,2024-01-21T07:50:00.000+00:00,feeder,4,L3 Current (Min),A,23.75
341432,Buckley St,2024-01-21T07:50:00.000+00:00,feeder,4,L3 Current (Max),A,58.38
341432,Buckley St,2024-01-21T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,37.25
341432,Buckley St,2024-01-21T07:50:00.000+00:00,feeder,4,L2 Current (Min),A,25.75
341432,Buckley St,2024-01-21T07:50:00.000+00:00,feeder,4,L2 Current (Max),A,52.88
341432,Buckley St,2024-01-21T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,36.62
341432,Buckley St,2024-01-21T07:50:00.000+00:00,feeder,4,L1 Current (Min),A,10.38
341432,Buckley St,2024-01-21T07:50:00.000+00:00,feeder,4,L1 Current (Max),A,27.75
341432,Buckley St,2024-01-21T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,16.38
341432,Buckley St,2024-01-21T07:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T07:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,7.75
341432,Buckley St,2024-01-21T07:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T07:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.82
341432,Buckley St,2024-01-21T07:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T07:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.56
341432,Buckley St,2024-01-21T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-21T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-21T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T07:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97974
341432,Buckley St,2024-01-21T07:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98294
341432,Buckley St,2024-01-21T07:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99207
341432,Buckley St,2024-01-21T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
341432,Buckley St,2024-01-21T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,24.0
341432,Buckley St,2024-01-21T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
341432,Buckley St,2024-01-21T07:50:00.000+00:00,feeder,3,N Current (Min),A,20.12
341432,Buckley St,2024-01-21T07:50:00.000+00:00,feeder,3,N Current (Max),A,126.62
341432,Buckley St,2024-01-21T07:50:00.000+00:00,feeder,3,N Current (RMS),A,62.88
341432,Buckley St,2024-01-21T07:50:00.000+00:00,feeder,3,L3 Current (Min),A,31.12
341432,Buckley St,2024-01-21T07:50:00.000+00:00,feeder,3,L3 Current (Max),A,66.62
341432,Buckley St,2024-01-21T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,37.62
341432,Buckley St,2024-01-21T07:50:00.000+00:00,feeder,3,L2 Current (Min),A,46.88
341432,Buckley St,2024-01-21T07:50:00.000+00:00,feeder,3,L2 Current (Max),A,175.38
341432,Buckley St,2024-01-21T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,98.75
341432,Buckley St,2024-01-21T07:50:00.000+00:00,feeder,3,L1 Current (Min),A,56.0
341432,Buckley St,2024-01-21T07:50:00.000+00:00,feeder,3,L1 Current (Max),A,95.12
341432,Buckley St,2024-01-21T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,63.88
341432,Buckley St,2024-01-21T07:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T07:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,4.38
341432,Buckley St,2024-01-21T07:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T07:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,6.69
341432,Buckley St,2024-01-21T07:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T07:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.06
341432,Buckley St,2024-01-21T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-21T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-21T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-21T07:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99545
341432,Buckley St,2024-01-21T07:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97671
341432,Buckley St,2024-01-21T07:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99603
341432,Buckley St,2024-01-21T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
341432,Buckley St,2024-01-21T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
341432,Buckley St,2024-01-21T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,27.0
341432,Buckley St,2024-01-21T07:50:00.000+00:00,feeder,2,N Current (Min),A,44.88
341432,Buckley St,2024-01-21T07:50:00.000+00:00,feeder,2,N Current (Max),A,98.25
341432,Buckley St,2024-01-21T07:50:00.000+00:00,feeder,2,N Current (RMS),A,70.75
341432,Buckley St,2024-01-21T07:50:00.000+00:00,feeder,2,L3 Current (Min),A,28.0
341432,Buckley St,2024-01-21T07:50:00.000+00:00,feeder,2,L3 Current (Max),A,70.5
341432,Buckley St,2024-01-21T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,49.12
341432,Buckley St,2024-01-21T07:50:00.000+00:00,feeder,2,L2 Current (Min),A,19.38
341432,Buckley St,2024-01-21T07:50:00.000+00:00,feeder,2,L2 Current (Max),A,48.88
341432,Buckley St,2024-01-21T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,28.25
341432,Buckley St,2024-01-21T07:50:00.000+00:00,feeder,2,L1 Current (Min),A,92.75
341432,Buckley St,2024-01-21T07:50:00.000+00:00,feeder,2,L1 Current (Max),A,134.88
341432,Buckley St,2024-01-21T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,108.75
341432,Buckley St,2024-01-21T07:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T07:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,5.0
341432,Buckley St,2024-01-21T07:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T07:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,10.63
341432,Buckley St,2024-01-21T07:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T07:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.5
341432,Buckley St,2024-01-21T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-21T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-21T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-21T07:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96146
341432,Buckley St,2024-01-21T07:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9303
341432,Buckley St,2024-01-21T07:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99078
341432,Buckley St,2024-01-21T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
341432,Buckley St,2024-01-21T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
341432,Buckley St,2024-01-21T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
341432,Buckley St,2024-01-21T07:50:00.000+00:00,feeder,1,N Current (Min),A,34.75
341432,Buckley St,2024-01-21T07:50:00.000+00:00,feeder,1,N Current (Max),A,18.38
341432,Buckley St,2024-01-21T07:50:00.000+00:00,feeder,1,L3 Current (Min),A,3.25
341432,Buckley St,2024-01-21T07:50:00.000+00:00,feeder,1,L3 Current (Max),A,7.38
341432,Buckley St,2024-01-21T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,4.5
341432,Buckley St,2024-01-21T07:50:00.000+00:00,feeder,1,L2 Current (Min),A,4.0
341432,Buckley St,2024-01-21T07:50:00.000+00:00,feeder,1,L2 Current (Max),A,21.5
341432,Buckley St,2024-01-21T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,9.38
341432,Buckley St,2024-01-21T07:50:00.000+00:00,feeder,1,L1 Current (Min),A,16.75
341432,Buckley St,2024-01-21T07:50:00.000+00:00,feeder,1,L1 Current (Max),A,37.12
341432,Buckley St,2024-01-21T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,23.5
341432,Buckley St,2024-01-21T07:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.08
341432,Buckley St,2024-01-21T07:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.73
341432,Buckley St,2024-01-21T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
341432,Buckley St,2024-01-21T07:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.19
341432,Buckley St,2024-01-21T07:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.62
341432,Buckley St,2024-01-21T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
341432,Buckley St,2024-01-21T07:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.83
341432,Buckley St,2024-01-21T07:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.69
341432,Buckley St,2024-01-21T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
341432,Buckley St,2024-01-21T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-21T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
341432,Buckley St,2024-01-21T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-21T07:50:00.000+00:00,busbar,,L3 Active Power,kW,39.0
341432,Buckley St,2024-01-21T07:50:00.000+00:00,busbar,,L2 Active Power,kW,47.0
341432,Buckley St,2024-01-21T07:50:00.000+00:00,busbar,,L1 Active Power,kW,61.0
341432,Buckley St,2024-01-21T07:50:00.000+00:00,busbar,,N Current (Min),A,57.62
341432,Buckley St,2024-01-21T07:50:00.000+00:00,busbar,,N Current (Max),A,170.25
341432,Buckley St,2024-01-21T07:50:00.000+00:00,busbar,,N Current (RMS),A,112.5
341432,Buckley St,2024-01-21T07:50:00.000+00:00,busbar,,L3 Current (Min),A,115.0
341432,Buckley St,2024-01-21T07:50:00.000+00:00,busbar,,L3 Current (Max),A,210.25
341432,Buckley St,2024-01-21T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,161.88
341432,Buckley St,2024-01-21T07:50:00.000+00:00,busbar,,L2 Current (Min),A,125.5
341432,Buckley St,2024-01-21T07:50:00.000+00:00,busbar,,L2 Current (Max),A,282.5
341432,Buckley St,2024-01-21T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,194.88
341432,Buckley St,2024-01-21T07:50:00.000+00:00,busbar,,L1 Current (Min),A,223.88
341432,Buckley St,2024-01-21T07:50:00.000+00:00,busbar,,L1 Current (Max),A,288.25
341432,Buckley St,2024-01-21T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,248.88
341432,Buckley St,2024-01-21T07:50:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-21T07:50:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-21T07:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T07:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-5.75
341432,Buckley St,2024-01-21T07:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T07:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-7.56
341432,Buckley St,2024-01-21T07:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T07:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-4.75
341432,Buckley St,2024-01-21T07:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T07:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T07:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T07:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98755
341432,Buckley St,2024-01-21T07:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97827
341432,Buckley St,2024-01-21T07:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99191
341432,Buckley St,2024-01-21T07:40:00.000+00:00,feeder,6,L3 Active Power,kW,7.0
341432,Buckley St,2024-01-21T07:40:00.000+00:00,feeder,6,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-21T07:40:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
341432,Buckley St,2024-01-21T07:40:00.000+00:00,feeder,6,N Current (Min),A,6.25
341432,Buckley St,2024-01-21T07:40:00.000+00:00,feeder,6,N Current (Max),A,39.0
341432,Buckley St,2024-01-21T07:40:00.000+00:00,feeder,6,N Current (RMS),A,21.25
341432,Buckley St,2024-01-21T07:40:00.000+00:00,feeder,6,L3 Current (Min),A,17.62
341432,Buckley St,2024-01-21T07:40:00.000+00:00,feeder,6,L3 Current (Max),A,54.38
341432,Buckley St,2024-01-21T07:40:00.000+00:00,feeder,6,L3 Current (RMS),A,31.0
341432,Buckley St,2024-01-21T07:40:00.000+00:00,feeder,6,L2 Current (Min),A,11.12
341432,Buckley St,2024-01-21T07:40:00.000+00:00,feeder,6,L2 Current (Max),A,42.5
341432,Buckley St,2024-01-21T07:40:00.000+00:00,feeder,6,L2 Current (RMS),A,22.62
341432,Buckley St,2024-01-21T07:40:00.000+00:00,feeder,6,L1 Current (Min),A,25.25
341432,Buckley St,2024-01-21T07:40:00.000+00:00,feeder,6,L1 Current (Max),A,57.38
341432,Buckley St,2024-01-21T07:40:00.000+00:00,feeder,6,L1 Current (RMS),A,41.5
341432,Buckley St,2024-01-21T07:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T07:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-17.0
341432,Buckley St,2024-01-21T07:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T07:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-30.63
341432,Buckley St,2024-01-21T07:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T07:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-37.13
341432,Buckley St,2024-01-21T07:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T07:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T07:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T07:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94333
341432,Buckley St,2024-01-21T07:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.8229
341432,Buckley St,2024-01-21T07:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.85507
341432,Buckley St,2024-01-21T07:40:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
341432,Buckley St,2024-01-21T07:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
341432,Buckley St,2024-01-21T07:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-21T07:40:00.000+00:00,feeder,5,N Current (Min),A,6.25
341432,Buckley St,2024-01-21T07:40:00.000+00:00,feeder,5,N Current (Max),A,16.12
341432,Buckley St,2024-01-21T07:40:00.000+00:00,feeder,5,N Current (RMS),A,9.12
341432,Buckley St,2024-01-21T07:40:00.000+00:00,feeder,5,L3 Current (Min),A,7.12
341432,Buckley St,2024-01-21T07:40:00.000+00:00,feeder,5,L3 Current (Max),A,25.12
341432,Buckley St,2024-01-21T07:40:00.000+00:00,feeder,5,L3 Current (RMS),A,13.25
341432,Buckley St,2024-01-21T07:40:00.000+00:00,feeder,5,L2 Current (Min),A,10.25
341432,Buckley St,2024-01-21T07:40:00.000+00:00,feeder,5,L2 Current (Max),A,15.38
341432,Buckley St,2024-01-21T07:40:00.000+00:00,feeder,5,L2 Current (RMS),A,11.62
341432,Buckley St,2024-01-21T07:40:00.000+00:00,feeder,5,L1 Current (Min),A,6.25
341432,Buckley St,2024-01-21T07:40:00.000+00:00,feeder,5,L1 Current (Max),A,16.12
341432,Buckley St,2024-01-21T07:40:00.000+00:00,feeder,5,L1 Current (RMS),A,8.5
341432,Buckley St,2024-01-21T07:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T07:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.0
341432,Buckley St,2024-01-21T07:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T07:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.06
341432,Buckley St,2024-01-21T07:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T07:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.63
341432,Buckley St,2024-01-21T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-21T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T07:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97113
341432,Buckley St,2024-01-21T07:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97833
341432,Buckley St,2024-01-21T07:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94034
341432,Buckley St,2024-01-21T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
341432,Buckley St,2024-01-21T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
341432,Buckley St,2024-01-21T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-21T07:40:00.000+00:00,feeder,4,N Current (Min),A,12.75
341432,Buckley St,2024-01-21T07:40:00.000+00:00,feeder,4,N Current (Max),A,40.25
341432,Buckley St,2024-01-21T07:40:00.000+00:00,feeder,4,N Current (RMS),A,25.12
341432,Buckley St,2024-01-21T07:40:00.000+00:00,feeder,4,L3 Current (Min),A,23.5
341432,Buckley St,2024-01-21T07:40:00.000+00:00,feeder,4,L3 Current (Max),A,57.62
341432,Buckley St,2024-01-21T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,37.88
341432,Buckley St,2024-01-21T07:40:00.000+00:00,feeder,4,L2 Current (Min),A,25.12
341432,Buckley St,2024-01-21T07:40:00.000+00:00,feeder,4,L2 Current (Max),A,50.12
341432,Buckley St,2024-01-21T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,33.0
341432,Buckley St,2024-01-21T07:40:00.000+00:00,feeder,4,L1 Current (Min),A,11.75
341432,Buckley St,2024-01-21T07:40:00.000+00:00,feeder,4,L1 Current (Max),A,26.62
341432,Buckley St,2024-01-21T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,16.75
341432,Buckley St,2024-01-21T07:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T07:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,23.31
341432,Buckley St,2024-01-21T07:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T07:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.44
341432,Buckley St,2024-01-21T07:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T07:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.19
341432,Buckley St,2024-01-21T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-21T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-21T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T07:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95261
341432,Buckley St,2024-01-21T07:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96988
341432,Buckley St,2024-01-21T07:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98935
341432,Buckley St,2024-01-21T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
