Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341432,Buckley St,2024-01-21T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,21.0
341432,Buckley St,2024-01-21T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
341432,Buckley St,2024-01-21T07:40:00.000+00:00,feeder,3,N Current (Min),A,19.25
341432,Buckley St,2024-01-21T07:40:00.000+00:00,feeder,3,N Current (Max),A,102.88
341432,Buckley St,2024-01-21T07:40:00.000+00:00,feeder,3,N Current (RMS),A,51.62
341432,Buckley St,2024-01-21T07:40:00.000+00:00,feeder,3,L3 Current (Min),A,35.38
341432,Buckley St,2024-01-21T07:40:00.000+00:00,feeder,3,L3 Current (Max),A,130.0
341432,Buckley St,2024-01-21T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,41.62
341432,Buckley St,2024-01-21T07:40:00.000+00:00,feeder,3,L2 Current (Min),A,47.62
341432,Buckley St,2024-01-21T07:40:00.000+00:00,feeder,3,L2 Current (Max),A,150.62
341432,Buckley St,2024-01-21T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,86.62
341432,Buckley St,2024-01-21T07:40:00.000+00:00,feeder,3,L1 Current (Min),A,45.38
341432,Buckley St,2024-01-21T07:40:00.000+00:00,feeder,3,L1 Current (Max),A,82.62
341432,Buckley St,2024-01-21T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,56.0
341432,Buckley St,2024-01-21T07:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T07:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.25
341432,Buckley St,2024-01-21T07:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T07:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,13.94
341432,Buckley St,2024-01-21T07:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T07:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.44
341432,Buckley St,2024-01-21T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-21T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-21T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-21T07:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99646
341432,Buckley St,2024-01-21T07:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96564
341432,Buckley St,2024-01-21T07:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99744
341432,Buckley St,2024-01-21T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
341432,Buckley St,2024-01-21T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
341432,Buckley St,2024-01-21T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,25.0
341432,Buckley St,2024-01-21T07:40:00.000+00:00,feeder,2,N Current (Min),A,45.38
341432,Buckley St,2024-01-21T07:40:00.000+00:00,feeder,2,N Current (Max),A,92.0
341432,Buckley St,2024-01-21T07:40:00.000+00:00,feeder,2,N Current (RMS),A,61.0
341432,Buckley St,2024-01-21T07:40:00.000+00:00,feeder,2,L3 Current (Min),A,37.88
341432,Buckley St,2024-01-21T07:40:00.000+00:00,feeder,2,L3 Current (Max),A,52.25
341432,Buckley St,2024-01-21T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,42.5
341432,Buckley St,2024-01-21T07:40:00.000+00:00,feeder,2,L2 Current (Min),A,20.88
341432,Buckley St,2024-01-21T07:40:00.000+00:00,feeder,2,L2 Current (Max),A,58.12
341432,Buckley St,2024-01-21T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,32.12
341432,Buckley St,2024-01-21T07:40:00.000+00:00,feeder,2,L1 Current (Min),A,92.38
341432,Buckley St,2024-01-21T07:40:00.000+00:00,feeder,2,L1 Current (Max),A,133.5
341432,Buckley St,2024-01-21T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,102.88
341432,Buckley St,2024-01-21T07:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T07:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,20.12
341432,Buckley St,2024-01-21T07:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T07:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,14.63
341432,Buckley St,2024-01-21T07:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T07:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.19
341432,Buckley St,2024-01-21T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-21T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-21T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T07:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96628
341432,Buckley St,2024-01-21T07:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90924
341432,Buckley St,2024-01-21T07:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97928
341432,Buckley St,2024-01-21T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
341432,Buckley St,2024-01-21T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
341432,Buckley St,2024-01-21T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
341432,Buckley St,2024-01-21T07:40:00.000+00:00,feeder,1,N Current (Min),A,28.38
341432,Buckley St,2024-01-21T07:40:00.000+00:00,feeder,1,N Current (Max),A,14.12
341432,Buckley St,2024-01-21T07:40:00.000+00:00,feeder,1,L3 Current (Min),A,3.25
341432,Buckley St,2024-01-21T07:40:00.000+00:00,feeder,1,L3 Current (Max),A,12.12
341432,Buckley St,2024-01-21T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,4.5
341432,Buckley St,2024-01-21T07:40:00.000+00:00,feeder,1,L2 Current (Min),A,3.62
341432,Buckley St,2024-01-21T07:40:00.000+00:00,feeder,1,L2 Current (Max),A,30.62
341432,Buckley St,2024-01-21T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,9.25
341432,Buckley St,2024-01-21T07:40:00.000+00:00,feeder,1,L1 Current (Min),A,15.25
341432,Buckley St,2024-01-21T07:40:00.000+00:00,feeder,1,L1 Current (Max),A,34.5
341432,Buckley St,2024-01-21T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,19.5
341432,Buckley St,2024-01-21T07:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.48
341432,Buckley St,2024-01-21T07:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.62
341432,Buckley St,2024-01-21T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
341432,Buckley St,2024-01-21T07:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.17
341432,Buckley St,2024-01-21T07:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.64
341432,Buckley St,2024-01-21T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
341432,Buckley St,2024-01-21T07:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.22
341432,Buckley St,2024-01-21T07:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.64
341432,Buckley St,2024-01-21T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
341432,Buckley St,2024-01-21T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
341432,Buckley St,2024-01-21T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-21T07:40:00.000+00:00,busbar,,L3 Active Power,kW,41.0
341432,Buckley St,2024-01-21T07:40:00.000+00:00,busbar,,L2 Active Power,kW,46.0
341432,Buckley St,2024-01-21T07:40:00.000+00:00,busbar,,L1 Active Power,kW,59.0
341432,Buckley St,2024-01-21T07:40:00.000+00:00,busbar,,N Current (Min),A,73.75
341432,Buckley St,2024-01-21T07:40:00.000+00:00,busbar,,N Current (Max),A,166.25
341432,Buckley St,2024-01-21T07:40:00.000+00:00,busbar,,N Current (RMS),A,104.25
341432,Buckley St,2024-01-21T07:40:00.000+00:00,busbar,,L3 Current (Min),A,130.88
341432,Buckley St,2024-01-21T07:40:00.000+00:00,busbar,,L3 Current (Max),A,231.88
341432,Buckley St,2024-01-21T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,167.75
341432,Buckley St,2024-01-21T07:40:00.000+00:00,busbar,,L2 Current (Min),A,142.25
341432,Buckley St,2024-01-21T07:40:00.000+00:00,busbar,,L2 Current (Max),A,256.38
341432,Buckley St,2024-01-21T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,191.62
341432,Buckley St,2024-01-21T07:40:00.000+00:00,busbar,,L1 Current (Min),A,203.88
341432,Buckley St,2024-01-21T07:40:00.000+00:00,busbar,,L1 Current (Max),A,305.88
341432,Buckley St,2024-01-21T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,243.38
341432,Buckley St,2024-01-21T07:40:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-21T07:40:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-21T07:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T07:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-3.82
341432,Buckley St,2024-01-21T07:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T07:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-10.94
341432,Buckley St,2024-01-21T07:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T07:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.44
341432,Buckley St,2024-01-21T07:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T07:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T07:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T07:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99127
341432,Buckley St,2024-01-21T07:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.9202
341432,Buckley St,2024-01-21T07:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99478
341432,Buckley St,2024-01-21T07:30:00.000+00:00,feeder,6,L3 Active Power,kW,9.0
341432,Buckley St,2024-01-21T07:30:00.000+00:00,feeder,6,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-21T07:30:00.000+00:00,feeder,6,L1 Active Power,kW,12.0
341432,Buckley St,2024-01-21T07:30:00.000+00:00,feeder,6,N Current (Min),A,15.12
341432,Buckley St,2024-01-21T07:30:00.000+00:00,feeder,6,N Current (Max),A,41.88
341432,Buckley St,2024-01-21T07:30:00.000+00:00,feeder,6,N Current (RMS),A,32.25
341432,Buckley St,2024-01-21T07:30:00.000+00:00,feeder,6,L3 Current (Min),A,25.12
341432,Buckley St,2024-01-21T07:30:00.000+00:00,feeder,6,L3 Current (Max),A,60.62
341432,Buckley St,2024-01-21T07:30:00.000+00:00,feeder,6,L3 Current (RMS),A,38.62
341432,Buckley St,2024-01-21T07:30:00.000+00:00,feeder,6,L2 Current (Min),A,9.25
341432,Buckley St,2024-01-21T07:30:00.000+00:00,feeder,6,L2 Current (Max),A,33.88
341432,Buckley St,2024-01-21T07:30:00.000+00:00,feeder,6,L2 Current (RMS),A,14.12
341432,Buckley St,2024-01-21T07:30:00.000+00:00,feeder,6,L1 Current (Min),A,39.38
341432,Buckley St,2024-01-21T07:30:00.000+00:00,feeder,6,L1 Current (Max),A,57.38
341432,Buckley St,2024-01-21T07:30:00.000+00:00,feeder,6,L1 Current (RMS),A,48.38
341432,Buckley St,2024-01-21T07:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T07:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-18.31
341432,Buckley St,2024-01-21T07:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T07:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-29.88
341432,Buckley St,2024-01-21T07:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T07:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-15.63
341432,Buckley St,2024-01-21T07:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T07:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T07:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T07:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.92386
341432,Buckley St,2024-01-21T07:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.82007
341432,Buckley St,2024-01-21T07:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95874
341432,Buckley St,2024-01-21T07:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-21T07:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
341432,Buckley St,2024-01-21T07:30:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-21T07:30:00.000+00:00,feeder,5,N Current (Min),A,8.25
341432,Buckley St,2024-01-21T07:30:00.000+00:00,feeder,5,N Current (Max),A,16.0
341432,Buckley St,2024-01-21T07:30:00.000+00:00,feeder,5,N Current (RMS),A,11.12
341432,Buckley St,2024-01-21T07:30:00.000+00:00,feeder,5,L3 Current (Min),A,6.62
341432,Buckley St,2024-01-21T07:30:00.000+00:00,feeder,5,L3 Current (Max),A,19.5
341432,Buckley St,2024-01-21T07:30:00.000+00:00,feeder,5,L3 Current (RMS),A,10.75
341432,Buckley St,2024-01-21T07:30:00.000+00:00,feeder,5,L2 Current (Min),A,9.12
341432,Buckley St,2024-01-21T07:30:00.000+00:00,feeder,5,L2 Current (Max),A,17.62
341432,Buckley St,2024-01-21T07:30:00.000+00:00,feeder,5,L2 Current (RMS),A,11.25
341432,Buckley St,2024-01-21T07:30:00.000+00:00,feeder,5,L1 Current (Min),A,14.5
341432,Buckley St,2024-01-21T07:30:00.000+00:00,feeder,5,L1 Current (Max),A,21.0
341432,Buckley St,2024-01-21T07:30:00.000+00:00,feeder,5,L1 Current (RMS),A,16.12
341432,Buckley St,2024-01-21T07:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T07:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.93
341432,Buckley St,2024-01-21T07:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T07:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.13
341432,Buckley St,2024-01-21T07:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T07:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.81
341432,Buckley St,2024-01-21T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-21T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T07:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97726
341432,Buckley St,2024-01-21T07:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97549
341432,Buckley St,2024-01-21T07:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91043
341432,Buckley St,2024-01-21T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
341432,Buckley St,2024-01-21T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
341432,Buckley St,2024-01-21T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-21T07:30:00.000+00:00,feeder,4,N Current (Min),A,19.62
341432,Buckley St,2024-01-21T07:30:00.000+00:00,feeder,4,N Current (Max),A,38.75
341432,Buckley St,2024-01-21T07:30:00.000+00:00,feeder,4,N Current (RMS),A,29.25
341432,Buckley St,2024-01-21T07:30:00.000+00:00,feeder,4,L3 Current (Min),A,33.5
341432,Buckley St,2024-01-21T07:30:00.000+00:00,feeder,4,L3 Current (Max),A,59.25
341432,Buckley St,2024-01-21T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,43.12
341432,Buckley St,2024-01-21T07:30:00.000+00:00,feeder,4,L2 Current (Min),A,31.25
341432,Buckley St,2024-01-21T07:30:00.000+00:00,feeder,4,L2 Current (Max),A,52.75
341432,Buckley St,2024-01-21T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,34.62
341432,Buckley St,2024-01-21T07:30:00.000+00:00,feeder,4,L1 Current (Min),A,10.12
341432,Buckley St,2024-01-21T07:30:00.000+00:00,feeder,4,L1 Current (Max),A,20.25
341432,Buckley St,2024-01-21T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,14.12
341432,Buckley St,2024-01-21T07:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T07:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,15.13
341432,Buckley St,2024-01-21T07:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T07:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.44
341432,Buckley St,2024-01-21T07:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T07:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.81
341432,Buckley St,2024-01-21T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-21T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-21T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T07:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96408
341432,Buckley St,2024-01-21T07:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98132
341432,Buckley St,2024-01-21T07:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98627
341432,Buckley St,2024-01-21T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
341432,Buckley St,2024-01-21T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,23.0
341432,Buckley St,2024-01-21T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
341432,Buckley St,2024-01-21T07:30:00.000+00:00,feeder,3,N Current (Min),A,20.38
341432,Buckley St,2024-01-21T07:30:00.000+00:00,feeder,3,N Current (Max),A,119.25
341432,Buckley St,2024-01-21T07:30:00.000+00:00,feeder,3,N Current (RMS),A,57.0
341432,Buckley St,2024-01-21T07:30:00.000+00:00,feeder,3,L3 Current (Min),A,33.62
341432,Buckley St,2024-01-21T07:30:00.000+00:00,feeder,3,L3 Current (Max),A,76.88
341432,Buckley St,2024-01-21T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,40.38
341432,Buckley St,2024-01-21T07:30:00.000+00:00,feeder,3,L2 Current (Min),A,50.5
341432,Buckley St,2024-01-21T07:30:00.000+00:00,feeder,3,L2 Current (Max),A,168.38
341432,Buckley St,2024-01-21T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,97.5
341432,Buckley St,2024-01-21T07:30:00.000+00:00,feeder,3,L1 Current (Min),A,42.38
341432,Buckley St,2024-01-21T07:30:00.000+00:00,feeder,3,L1 Current (Max),A,82.12
341432,Buckley St,2024-01-21T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,55.88
341432,Buckley St,2024-01-21T07:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T07:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.44
341432,Buckley St,2024-01-21T07:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T07:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,15.57
341432,Buckley St,2024-01-21T07:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T07:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.31
341432,Buckley St,2024-01-21T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-21T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-21T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-21T07:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99631
341432,Buckley St,2024-01-21T07:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94379
341432,Buckley St,2024-01-21T07:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99527
341432,Buckley St,2024-01-21T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
341432,Buckley St,2024-01-21T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
341432,Buckley St,2024-01-21T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,25.0
341432,Buckley St,2024-01-21T07:30:00.000+00:00,feeder,2,N Current (Min),A,14.88
341432,Buckley St,2024-01-21T07:30:00.000+00:00,feeder,2,N Current (Max),A,72.0
341432,Buckley St,2024-01-21T07:30:00.000+00:00,feeder,2,N Current (RMS),A,50.38
341432,Buckley St,2024-01-21T07:30:00.000+00:00,feeder,2,L3 Current (Min),A,37.88
341432,Buckley St,2024-01-21T07:30:00.000+00:00,feeder,2,L3 Current (Max),A,62.88
341432,Buckley St,2024-01-21T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,48.5
341432,Buckley St,2024-01-21T07:30:00.000+00:00,feeder,2,L2 Current (Min),A,30.25
341432,Buckley St,2024-01-21T07:30:00.000+00:00,feeder,2,L2 Current (Max),A,78.5
341432,Buckley St,2024-01-21T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,39.75
341432,Buckley St,2024-01-21T07:30:00.000+00:00,feeder,2,L1 Current (Min),A,73.5
341432,Buckley St,2024-01-21T07:30:00.000+00:00,feeder,2,L1 Current (Max),A,125.5
341432,Buckley St,2024-01-21T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,100.88
341432,Buckley St,2024-01-21T07:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T07:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,19.94
341432,Buckley St,2024-01-21T07:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T07:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.94
341432,Buckley St,2024-01-21T07:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T07:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.56
341432,Buckley St,2024-01-21T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-21T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-21T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T07:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.8728
341432,Buckley St,2024-01-21T07:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93918
341432,Buckley St,2024-01-21T07:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98276
341432,Buckley St,2024-01-21T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
341432,Buckley St,2024-01-21T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
341432,Buckley St,2024-01-21T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
341432,Buckley St,2024-01-21T07:30:00.000+00:00,feeder,1,N Current (Min),A,28.25
341432,Buckley St,2024-01-21T07:30:00.000+00:00,feeder,1,N Current (Max),A,17.12
341432,Buckley St,2024-01-21T07:30:00.000+00:00,feeder,1,L3 Current (Min),A,5.25
341432,Buckley St,2024-01-21T07:30:00.000+00:00,feeder,1,L3 Current (Max),A,17.62
341432,Buckley St,2024-01-21T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,6.38
341432,Buckley St,2024-01-21T07:30:00.000+00:00,feeder,1,L2 Current (Min),A,4.75
341432,Buckley St,2024-01-21T07:30:00.000+00:00,feeder,1,L2 Current (Max),A,21.62
341432,Buckley St,2024-01-21T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,9.25
341432,Buckley St,2024-01-21T07:30:00.000+00:00,feeder,1,L1 Current (Min),A,16.5
341432,Buckley St,2024-01-21T07:30:00.000+00:00,feeder,1,L1 Current (Max),A,32.38
341432,Buckley St,2024-01-21T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,21.0
341432,Buckley St,2024-01-21T07:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.7
341432,Buckley St,2024-01-21T07:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.45
341432,Buckley St,2024-01-21T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
341432,Buckley St,2024-01-21T07:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.39
341432,Buckley St,2024-01-21T07:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.52
341432,Buckley St,2024-01-21T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
341432,Buckley St,2024-01-21T07:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.36
341432,Buckley St,2024-01-21T07:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.48
341432,Buckley St,2024-01-21T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
341432,Buckley St,2024-01-21T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-21T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-21T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-21T07:30:00.000+00:00,busbar,,L3 Active Power,kW,45.0
341432,Buckley St,2024-01-21T07:30:00.000+00:00,busbar,,L2 Active Power,kW,49.0
341432,Buckley St,2024-01-21T07:30:00.000+00:00,busbar,,L1 Active Power,kW,62.0
341432,Buckley St,2024-01-21T07:30:00.000+00:00,busbar,,N Current (Min),A,67.38
341432,Buckley St,2024-01-21T07:30:00.000+00:00,busbar,,N Current (Max),A,144.5
341432,Buckley St,2024-01-21T07:30:00.000+00:00,busbar,,N Current (RMS),A,99.75
341432,Buckley St,2024-01-21T07:30:00.000+00:00,busbar,,L3 Current (Min),A,151.75
341432,Buckley St,2024-01-21T07:30:00.000+00:00,busbar,,L3 Current (Max),A,238.25
341432,Buckley St,2024-01-21T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,184.62
341432,Buckley St,2024-01-21T07:30:00.000+00:00,busbar,,L2 Current (Min),A,140.0
341432,Buckley St,2024-01-21T07:30:00.000+00:00,busbar,,L2 Current (Max),A,274.5
341432,Buckley St,2024-01-21T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,201.38
341432,Buckley St,2024-01-21T07:30:00.000+00:00,busbar,,L1 Current (Min),A,219.38
341432,Buckley St,2024-01-21T07:30:00.000+00:00,busbar,,L1 Current (Max),A,295.88
341432,Buckley St,2024-01-21T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,254.38
341432,Buckley St,2024-01-21T07:30:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-21T07:30:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-21T07:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T07:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-4.38
341432,Buckley St,2024-01-21T07:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T07:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-13.5
341432,Buckley St,2024-01-21T07:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T07:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-6.19
341432,Buckley St,2024-01-21T07:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T07:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T07:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T07:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96158
341432,Buckley St,2024-01-21T07:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.93106
341432,Buckley St,2024-01-21T07:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99515
341432,Buckley St,2024-01-21T07:20:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
341432,Buckley St,2024-01-21T07:20:00.000+00:00,feeder,6,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-21T07:20:00.000+00:00,feeder,6,L1 Active Power,kW,12.0
341432,Buckley St,2024-01-21T07:20:00.000+00:00,feeder,6,N Current (Min),A,18.0
341432,Buckley St,2024-01-21T07:20:00.000+00:00,feeder,6,N Current (Max),A,48.88
341432,Buckley St,2024-01-21T07:20:00.000+00:00,feeder,6,N Current (RMS),A,35.0
341432,Buckley St,2024-01-21T07:20:00.000+00:00,feeder,6,L3 Current (Min),A,8.38
341432,Buckley St,2024-01-21T07:20:00.000+00:00,feeder,6,L3 Current (Max),A,49.5
341432,Buckley St,2024-01-21T07:20:00.000+00:00,feeder,6,L3 Current (RMS),A,26.88
341432,Buckley St,2024-01-21T07:20:00.000+00:00,feeder,6,L2 Current (Min),A,9.12
341432,Buckley St,2024-01-21T07:20:00.000+00:00,feeder,6,L2 Current (Max),A,28.62
341432,Buckley St,2024-01-21T07:20:00.000+00:00,feeder,6,L2 Current (RMS),A,14.38
341432,Buckley St,2024-01-21T07:20:00.000+00:00,feeder,6,L1 Current (Min),A,39.38
341432,Buckley St,2024-01-21T07:20:00.000+00:00,feeder,6,L1 Current (Max),A,62.25
341432,Buckley St,2024-01-21T07:20:00.000+00:00,feeder,6,L1 Current (RMS),A,50.75
341432,Buckley St,2024-01-21T07:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T07:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-21.12
341432,Buckley St,2024-01-21T07:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T07:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-32.63
341432,Buckley St,2024-01-21T07:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T07:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-13.63
341432,Buckley St,2024-01-21T07:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T07:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T07:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T07:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95688
341432,Buckley St,2024-01-21T07:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.79663
341432,Buckley St,2024-01-21T07:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97211
341432,Buckley St,2024-01-21T07:20:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
341432,Buckley St,2024-01-21T07:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
341432,Buckley St,2024-01-21T07:20:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-21T07:20:00.000+00:00,feeder,5,N Current (Min),A,7.12
341432,Buckley St,2024-01-21T07:20:00.000+00:00,feeder,5,N Current (Max),A,19.62
341432,Buckley St,2024-01-21T07:20:00.000+00:00,feeder,5,N Current (RMS),A,11.62
341432,Buckley St,2024-01-21T07:20:00.000+00:00,feeder,5,L3 Current (Min),A,6.5
341432,Buckley St,2024-01-21T07:20:00.000+00:00,feeder,5,L3 Current (Max),A,23.5
341432,Buckley St,2024-01-21T07:20:00.000+00:00,feeder,5,L3 Current (RMS),A,12.12
341432,Buckley St,2024-01-21T07:20:00.000+00:00,feeder,5,L2 Current (Min),A,9.5
341432,Buckley St,2024-01-21T07:20:00.000+00:00,feeder,5,L2 Current (Max),A,18.62
341432,Buckley St,2024-01-21T07:20:00.000+00:00,feeder,5,L2 Current (RMS),A,10.88
341432,Buckley St,2024-01-21T07:20:00.000+00:00,feeder,5,L1 Current (Min),A,15.25
341432,Buckley St,2024-01-21T07:20:00.000+00:00,feeder,5,L1 Current (Max),A,25.75
341432,Buckley St,2024-01-21T07:20:00.000+00:00,feeder,5,L1 Current (RMS),A,16.5
341432,Buckley St,2024-01-21T07:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T07:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.94
341432,Buckley St,2024-01-21T07:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T07:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.44
341432,Buckley St,2024-01-21T07:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T07:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.0
341432,Buckley St,2024-01-21T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-21T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T07:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97784
341432,Buckley St,2024-01-21T07:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97418
341432,Buckley St,2024-01-21T07:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94119
341432,Buckley St,2024-01-21T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
341432,Buckley St,2024-01-21T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
341432,Buckley St,2024-01-21T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-21T07:20:00.000+00:00,feeder,4,N Current (Min),A,17.38
341432,Buckley St,2024-01-21T07:20:00.000+00:00,feeder,4,N Current (Max),A,47.12
341432,Buckley St,2024-01-21T07:20:00.000+00:00,feeder,4,N Current (RMS),A,29.75
341432,Buckley St,2024-01-21T07:20:00.000+00:00,feeder,4,L3 Current (Min),A,31.5
341432,Buckley St,2024-01-21T07:20:00.000+00:00,feeder,4,L3 Current (Max),A,66.62
341432,Buckley St,2024-01-21T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,46.5
341432,Buckley St,2024-01-21T07:20:00.000+00:00,feeder,4,L2 Current (Min),A,29.88
341432,Buckley St,2024-01-21T07:20:00.000+00:00,feeder,4,L2 Current (Max),A,43.0
341432,Buckley St,2024-01-21T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,33.38
341432,Buckley St,2024-01-21T07:20:00.000+00:00,feeder,4,L1 Current (Min),A,11.5
341432,Buckley St,2024-01-21T07:20:00.000+00:00,feeder,4,L1 Current (Max),A,25.0
341432,Buckley St,2024-01-21T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,15.88
341432,Buckley St,2024-01-21T07:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T07:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,22.69
341432,Buckley St,2024-01-21T07:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T07:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.25
341432,Buckley St,2024-01-21T07:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T07:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.81
341432,Buckley St,2024-01-21T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-21T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-21T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-21T07:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97101
341432,Buckley St,2024-01-21T07:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.991
341432,Buckley St,2024-01-21T07:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99139
341432,Buckley St,2024-01-21T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
341432,Buckley St,2024-01-21T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,30.0
341432,Buckley St,2024-01-21T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
341432,Buckley St,2024-01-21T07:20:00.000+00:00,feeder,3,N Current (Min),A,19.5
341432,Buckley St,2024-01-21T07:20:00.000+00:00,feeder,3,N Current (Max),A,99.75
341432,Buckley St,2024-01-21T07:20:00.000+00:00,feeder,3,N Current (RMS),A,67.0
341432,Buckley St,2024-01-21T07:20:00.000+00:00,feeder,3,L3 Current (Min),A,39.0
341432,Buckley St,2024-01-21T07:20:00.000+00:00,feeder,3,L3 Current (Max),A,135.62
341432,Buckley St,2024-01-21T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,53.38
341432,Buckley St,2024-01-21T07:20:00.000+00:00,feeder,3,L2 Current (Min),A,54.25
341432,Buckley St,2024-01-21T07:20:00.000+00:00,feeder,3,L2 Current (Max),A,158.88
341432,Buckley St,2024-01-21T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,122.38
341432,Buckley St,2024-01-21T07:20:00.000+00:00,feeder,3,L1 Current (Min),A,47.25
341432,Buckley St,2024-01-21T07:20:00.000+00:00,feeder,3,L1 Current (Max),A,85.88
341432,Buckley St,2024-01-21T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,56.75
341432,Buckley St,2024-01-21T07:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T07:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.0
341432,Buckley St,2024-01-21T07:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T07:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,13.31
341432,Buckley St,2024-01-21T07:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T07:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,6.56
341432,Buckley St,2024-01-21T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-21T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-21T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-21T07:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98782
341432,Buckley St,2024-01-21T07:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96637
341432,Buckley St,2024-01-21T07:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9985
341432,Buckley St,2024-01-21T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
341432,Buckley St,2024-01-21T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
341432,Buckley St,2024-01-21T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,25.0
341432,Buckley St,2024-01-21T07:20:00.000+00:00,feeder,2,N Current (Min),A,29.75
341432,Buckley St,2024-01-21T07:20:00.000+00:00,feeder,2,N Current (Max),A,114.75
341432,Buckley St,2024-01-21T07:20:00.000+00:00,feeder,2,N Current (RMS),A,61.25
341432,Buckley St,2024-01-21T07:20:00.000+00:00,feeder,2,L3 Current (Min),A,29.12
341432,Buckley St,2024-01-21T07:20:00.000+00:00,feeder,2,L3 Current (Max),A,79.5
341432,Buckley St,2024-01-21T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,41.88
341432,Buckley St,2024-01-21T07:20:00.000+00:00,feeder,2,L2 Current (Min),A,26.12
341432,Buckley St,2024-01-21T07:20:00.000+00:00,feeder,2,L2 Current (Max),A,82.38
341432,Buckley St,2024-01-21T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,41.12
341432,Buckley St,2024-01-21T07:20:00.000+00:00,feeder,2,L1 Current (Min),A,68.75
341432,Buckley St,2024-01-21T07:20:00.000+00:00,feeder,2,L1 Current (Max),A,145.62
341432,Buckley St,2024-01-21T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,101.5
341432,Buckley St,2024-01-21T07:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T07:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,29.44
341432,Buckley St,2024-01-21T07:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T07:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,12.31
341432,Buckley St,2024-01-21T07:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T07:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.0
341432,Buckley St,2024-01-21T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-21T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-21T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T07:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90472
341432,Buckley St,2024-01-21T07:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93872
341432,Buckley St,2024-01-21T07:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.987
341432,Buckley St,2024-01-21T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-21T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
341432,Buckley St,2024-01-21T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
341432,Buckley St,2024-01-21T07:20:00.000+00:00,feeder,1,N Current (Min),A,39.0
341432,Buckley St,2024-01-21T07:20:00.000+00:00,feeder,1,N Current (Max),A,18.75
341432,Buckley St,2024-01-21T07:20:00.000+00:00,feeder,1,L3 Current (Min),A,2.62
341432,Buckley St,2024-01-21T07:20:00.000+00:00,feeder,1,L3 Current (Max),A,19.0
341432,Buckley St,2024-01-21T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,7.88
341432,Buckley St,2024-01-21T07:20:00.000+00:00,feeder,1,L2 Current (Min),A,4.62
341432,Buckley St,2024-01-21T07:20:00.000+00:00,feeder,1,L2 Current (Max),A,24.75
341432,Buckley St,2024-01-21T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,10.38
341432,Buckley St,2024-01-21T07:20:00.000+00:00,feeder,1,L1 Current (Min),A,18.88
341432,Buckley St,2024-01-21T07:20:00.000+00:00,feeder,1,L1 Current (Max),A,47.5
341432,Buckley St,2024-01-21T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,24.0
341432,Buckley St,2024-01-21T07:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.55
341432,Buckley St,2024-01-21T07:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.89
341432,Buckley St,2024-01-21T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
341432,Buckley St,2024-01-21T07:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.7
341432,Buckley St,2024-01-21T07:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.86
341432,Buckley St,2024-01-21T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
341432,Buckley St,2024-01-21T07:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.77
341432,Buckley St,2024-01-21T07:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.12
341432,Buckley St,2024-01-21T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
341432,Buckley St,2024-01-21T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-21T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
341432,Buckley St,2024-01-21T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-21T07:20:00.000+00:00,busbar,,L3 Active Power,kW,45.0
341432,Buckley St,2024-01-21T07:20:00.000+00:00,busbar,,L2 Active Power,kW,55.0
341432,Buckley St,2024-01-21T07:20:00.000+00:00,busbar,,L1 Active Power,kW,65.0
341432,Buckley St,2024-01-21T07:20:00.000+00:00,busbar,,N Current (Min),A,61.25
341432,Buckley St,2024-01-21T07:20:00.000+00:00,busbar,,N Current (Max),A,148.25
341432,Buckley St,2024-01-21T07:20:00.000+00:00,busbar,,N Current (RMS),A,106.62
341432,Buckley St,2024-01-21T07:20:00.000+00:00,busbar,,L3 Current (Min),A,140.62
341432,Buckley St,2024-01-21T07:20:00.000+00:00,busbar,,L3 Current (Max),A,257.12
341432,Buckley St,2024-01-21T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,185.0
341432,Buckley St,2024-01-21T07:20:00.000+00:00,busbar,,L2 Current (Min),A,154.38
341432,Buckley St,2024-01-21T07:20:00.000+00:00,busbar,,L2 Current (Max),A,273.88
341432,Buckley St,2024-01-21T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,229.12
341432,Buckley St,2024-01-21T07:20:00.000+00:00,busbar,,L1 Current (Min),A,223.12
341432,Buckley St,2024-01-21T07:20:00.000+00:00,busbar,,L1 Current (Max),A,321.5
341432,Buckley St,2024-01-21T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,264.5
341432,Buckley St,2024-01-21T07:20:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-21T07:20:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-21T07:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T07:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-13.5
341432,Buckley St,2024-01-21T07:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T07:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-6.25
341432,Buckley St,2024-01-21T07:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T07:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-2.25
341432,Buckley St,2024-01-21T07:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T07:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T07:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T07:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.89938
341432,Buckley St,2024-01-21T07:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96332
341432,Buckley St,2024-01-21T07:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99634
341432,Buckley St,2024-01-21T07:10:00.000+00:00,feeder,6,L3 Active Power,kW,4.0
341432,Buckley St,2024-01-21T07:10:00.000+00:00,feeder,6,L2 Active Power,kW,4.0
341432,Buckley St,2024-01-21T07:10:00.000+00:00,feeder,6,L1 Active Power,kW,12.0
341432,Buckley St,2024-01-21T07:10:00.000+00:00,feeder,6,N Current (Min),A,10.25
341432,Buckley St,2024-01-21T07:10:00.000+00:00,feeder,6,N Current (Max),A,52.75
341432,Buckley St,2024-01-21T07:10:00.000+00:00,feeder,6,N Current (RMS),A,33.5
341432,Buckley St,2024-01-21T07:10:00.000+00:00,feeder,6,L3 Current (Min),A,7.88
341432,Buckley St,2024-01-21T07:10:00.000+00:00,feeder,6,L3 Current (Max),A,36.75
341432,Buckley St,2024-01-21T07:10:00.000+00:00,feeder,6,L3 Current (RMS),A,16.38
341432,Buckley St,2024-01-21T07:10:00.000+00:00,feeder,6,L2 Current (Min),A,10.5
341432,Buckley St,2024-01-21T07:10:00.000+00:00,feeder,6,L2 Current (Max),A,30.38
341432,Buckley St,2024-01-21T07:10:00.000+00:00,feeder,6,L2 Current (RMS),A,15.75
341432,Buckley St,2024-01-21T07:10:00.000+00:00,feeder,6,L1 Current (Min),A,29.62
341432,Buckley St,2024-01-21T07:10:00.000+00:00,feeder,6,L1 Current (Max),A,66.25
341432,Buckley St,2024-01-21T07:10:00.000+00:00,feeder,6,L1 Current (RMS),A,50.12
341432,Buckley St,2024-01-21T07:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T07:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-16.07
341432,Buckley St,2024-01-21T07:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T07:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-34.19
341432,Buckley St,2024-01-21T07:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T07:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-12.13
341432,Buckley St,2024-01-21T07:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T07:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T07:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T07:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.93573
341432,Buckley St,2024-01-21T07:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.80963
341432,Buckley St,2024-01-21T07:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98236
341432,Buckley St,2024-01-21T07:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-21T07:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
341432,Buckley St,2024-01-21T07:10:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
341432,Buckley St,2024-01-21T07:10:00.000+00:00,feeder,5,N Current (Min),A,10.12
341432,Buckley St,2024-01-21T07:10:00.000+00:00,feeder,5,N Current (Max),A,28.12
341432,Buckley St,2024-01-21T07:10:00.000+00:00,feeder,5,N Current (RMS),A,17.12
341432,Buckley St,2024-01-21T07:10:00.000+00:00,feeder,5,L3 Current (Min),A,7.62
341432,Buckley St,2024-01-21T07:10:00.000+00:00,feeder,5,L3 Current (Max),A,15.38
341432,Buckley St,2024-01-21T07:10:00.000+00:00,feeder,5,L3 Current (RMS),A,9.25
341432,Buckley St,2024-01-21T07:10:00.000+00:00,feeder,5,L2 Current (Min),A,9.75
341432,Buckley St,2024-01-21T07:10:00.000+00:00,feeder,5,L2 Current (Max),A,17.12
341432,Buckley St,2024-01-21T07:10:00.000+00:00,feeder,5,L2 Current (RMS),A,11.0
341432,Buckley St,2024-01-21T07:10:00.000+00:00,feeder,5,L1 Current (Min),A,16.38
341432,Buckley St,2024-01-21T07:10:00.000+00:00,feeder,5,L1 Current (Max),A,33.25
341432,Buckley St,2024-01-21T07:10:00.000+00:00,feeder,5,L1 Current (RMS),A,22.5
341432,Buckley St,2024-01-21T07:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T07:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.81
341432,Buckley St,2024-01-21T07:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T07:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.31
341432,Buckley St,2024-01-21T07:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T07:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.63
341432,Buckley St,2024-01-21T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-21T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T07:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98025
341432,Buckley St,2024-01-21T07:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97705
341432,Buckley St,2024-01-21T07:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93283
341432,Buckley St,2024-01-21T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
341432,Buckley St,2024-01-21T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
341432,Buckley St,2024-01-21T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-21T07:10:00.000+00:00,feeder,4,N Current (Min),A,17.5
341432,Buckley St,2024-01-21T07:10:00.000+00:00,feeder,4,N Current (Max),A,46.38
341432,Buckley St,2024-01-21T07:10:00.000+00:00,feeder,4,N Current (RMS),A,30.5
341432,Buckley St,2024-01-21T07:10:00.000+00:00,feeder,4,L3 Current (Min),A,29.62
341432,Buckley St,2024-01-21T07:10:00.000+00:00,feeder,4,L3 Current (Max),A,67.88
341432,Buckley St,2024-01-21T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,45.5
341432,Buckley St,2024-01-21T07:10:00.000+00:00,feeder,4,L2 Current (Min),A,29.88
341432,Buckley St,2024-01-21T07:10:00.000+00:00,feeder,4,L2 Current (Max),A,46.5
341432,Buckley St,2024-01-21T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,34.0
341432,Buckley St,2024-01-21T07:10:00.000+00:00,feeder,4,L1 Current (Min),A,11.38
341432,Buckley St,2024-01-21T07:10:00.000+00:00,feeder,4,L1 Current (Max),A,27.62
341432,Buckley St,2024-01-21T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,15.5
341432,Buckley St,2024-01-21T07:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T07:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,12.13
341432,Buckley St,2024-01-21T07:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T07:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.13
341432,Buckley St,2024-01-21T07:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T07:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.69
341432,Buckley St,2024-01-21T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
341432,Buckley St,2024-01-21T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-21T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-21T07:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96011
341432,Buckley St,2024-01-21T07:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98679
341432,Buckley St,2024-01-21T07:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99316
341432,Buckley St,2024-01-21T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
341432,Buckley St,2024-01-21T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,27.0
341432,Buckley St,2024-01-21T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
341432,Buckley St,2024-01-21T07:10:00.000+00:00,feeder,3,N Current (Min),A,26.88
341432,Buckley St,2024-01-21T07:10:00.000+00:00,feeder,3,N Current (Max),A,90.62
341432,Buckley St,2024-01-21T07:10:00.000+00:00,feeder,3,N Current (RMS),A,52.62
341432,Buckley St,2024-01-21T07:10:00.000+00:00,feeder,3,L3 Current (Min),A,48.88
