Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341432,Buckley St,2024-01-21T07:10:00.000+00:00,feeder,3,L3 Current (Max),A,147.5
341432,Buckley St,2024-01-21T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,57.62
341432,Buckley St,2024-01-21T07:10:00.000+00:00,feeder,3,L2 Current (Min),A,57.25
341432,Buckley St,2024-01-21T07:10:00.000+00:00,feeder,3,L2 Current (Max),A,155.12
341432,Buckley St,2024-01-21T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,110.88
341432,Buckley St,2024-01-21T07:10:00.000+00:00,feeder,3,L1 Current (Min),A,43.88
341432,Buckley St,2024-01-21T07:10:00.000+00:00,feeder,3,L1 Current (Max),A,91.38
341432,Buckley St,2024-01-21T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,62.12
341432,Buckley St,2024-01-21T07:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T07:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,7.81
341432,Buckley St,2024-01-21T07:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T07:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,8.81
341432,Buckley St,2024-01-21T07:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T07:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.25
341432,Buckley St,2024-01-21T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-21T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-21T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-21T07:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98318
341432,Buckley St,2024-01-21T07:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96768
341432,Buckley St,2024-01-21T07:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99066
341432,Buckley St,2024-01-21T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
341432,Buckley St,2024-01-21T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
341432,Buckley St,2024-01-21T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
341432,Buckley St,2024-01-21T07:10:00.000+00:00,feeder,2,N Current (Min),A,13.75
341432,Buckley St,2024-01-21T07:10:00.000+00:00,feeder,2,N Current (Max),A,84.62
341432,Buckley St,2024-01-21T07:10:00.000+00:00,feeder,2,N Current (RMS),A,47.88
341432,Buckley St,2024-01-21T07:10:00.000+00:00,feeder,2,L3 Current (Min),A,27.12
341432,Buckley St,2024-01-21T07:10:00.000+00:00,feeder,2,L3 Current (Max),A,67.75
341432,Buckley St,2024-01-21T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,39.5
341432,Buckley St,2024-01-21T07:10:00.000+00:00,feeder,2,L2 Current (Min),A,25.88
341432,Buckley St,2024-01-21T07:10:00.000+00:00,feeder,2,L2 Current (Max),A,78.88
341432,Buckley St,2024-01-21T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,43.38
341432,Buckley St,2024-01-21T07:10:00.000+00:00,feeder,2,L1 Current (Min),A,38.0
341432,Buckley St,2024-01-21T07:10:00.000+00:00,feeder,2,L1 Current (Max),A,146.5
341432,Buckley St,2024-01-21T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,83.5
341432,Buckley St,2024-01-21T07:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T07:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.88
341432,Buckley St,2024-01-21T07:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T07:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.69
341432,Buckley St,2024-01-21T07:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T07:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.81
341432,Buckley St,2024-01-21T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-21T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-21T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T07:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95465
341432,Buckley St,2024-01-21T07:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94217
341432,Buckley St,2024-01-21T07:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97818
341432,Buckley St,2024-01-21T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
341432,Buckley St,2024-01-21T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
341432,Buckley St,2024-01-21T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-21T07:10:00.000+00:00,feeder,1,N Current (Min),A,19.25
341432,Buckley St,2024-01-21T07:10:00.000+00:00,feeder,1,N Current (Max),A,12.62
341432,Buckley St,2024-01-21T07:10:00.000+00:00,feeder,1,L3 Current (Min),A,2.25
341432,Buckley St,2024-01-21T07:10:00.000+00:00,feeder,1,L3 Current (Max),A,16.5
341432,Buckley St,2024-01-21T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,4.5
341432,Buckley St,2024-01-21T07:10:00.000+00:00,feeder,1,L2 Current (Min),A,4.12
341432,Buckley St,2024-01-21T07:10:00.000+00:00,feeder,1,L2 Current (Max),A,20.75
341432,Buckley St,2024-01-21T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,9.62
341432,Buckley St,2024-01-21T07:10:00.000+00:00,feeder,1,L1 Current (Min),A,16.25
341432,Buckley St,2024-01-21T07:10:00.000+00:00,feeder,1,L1 Current (Max),A,24.62
341432,Buckley St,2024-01-21T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,18.5
341432,Buckley St,2024-01-21T07:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.89
341432,Buckley St,2024-01-21T07:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.11
341432,Buckley St,2024-01-21T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
341432,Buckley St,2024-01-21T07:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.47
341432,Buckley St,2024-01-21T07:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.59
341432,Buckley St,2024-01-21T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
341432,Buckley St,2024-01-21T07:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.81
341432,Buckley St,2024-01-21T07:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.27
341432,Buckley St,2024-01-21T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
341432,Buckley St,2024-01-21T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-21T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
341432,Buckley St,2024-01-21T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-21T07:10:00.000+00:00,busbar,,L3 Active Power,kW,41.0
341432,Buckley St,2024-01-21T07:10:00.000+00:00,busbar,,L2 Active Power,kW,53.0
341432,Buckley St,2024-01-21T07:10:00.000+00:00,busbar,,L1 Active Power,kW,61.0
341432,Buckley St,2024-01-21T07:10:00.000+00:00,busbar,,N Current (Min),A,72.12
341432,Buckley St,2024-01-21T07:10:00.000+00:00,busbar,,N Current (Max),A,155.12
341432,Buckley St,2024-01-21T07:10:00.000+00:00,busbar,,N Current (RMS),A,112.0
341432,Buckley St,2024-01-21T07:10:00.000+00:00,busbar,,L3 Current (Min),A,131.25
341432,Buckley St,2024-01-21T07:10:00.000+00:00,busbar,,L3 Current (Max),A,238.0
341432,Buckley St,2024-01-21T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,168.5
341432,Buckley St,2024-01-21T07:10:00.000+00:00,busbar,,L2 Current (Min),A,155.88
341432,Buckley St,2024-01-21T07:10:00.000+00:00,busbar,,L2 Current (Max),A,288.12
341432,Buckley St,2024-01-21T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,221.62
341432,Buckley St,2024-01-21T07:10:00.000+00:00,busbar,,L1 Current (Min),A,195.12
341432,Buckley St,2024-01-21T07:10:00.000+00:00,busbar,,L1 Current (Max),A,326.75
341432,Buckley St,2024-01-21T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,250.62
341432,Buckley St,2024-01-21T07:10:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-21T07:10:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-21T07:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T07:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-10.13
341432,Buckley St,2024-01-21T07:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T07:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-5.81
341432,Buckley St,2024-01-21T07:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T07:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-4.81
341432,Buckley St,2024-01-21T07:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T07:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T07:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T07:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97501
341432,Buckley St,2024-01-21T07:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.9667
341432,Buckley St,2024-01-21T07:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.9913
341432,Buckley St,2024-01-21T07:00:00.000+00:00,feeder,6,L3 Active Power,kW,7.0
341432,Buckley St,2024-01-21T07:00:00.000+00:00,feeder,6,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-21T07:00:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
341432,Buckley St,2024-01-21T07:00:00.000+00:00,feeder,6,N Current (Min),A,6.25
341432,Buckley St,2024-01-21T07:00:00.000+00:00,feeder,6,N Current (Max),A,30.12
341432,Buckley St,2024-01-21T07:00:00.000+00:00,feeder,6,N Current (RMS),A,16.62
341432,Buckley St,2024-01-21T07:00:00.000+00:00,feeder,6,L3 Current (Min),A,19.12
341432,Buckley St,2024-01-21T07:00:00.000+00:00,feeder,6,L3 Current (Max),A,40.0
341432,Buckley St,2024-01-21T07:00:00.000+00:00,feeder,6,L3 Current (RMS),A,27.25
341432,Buckley St,2024-01-21T07:00:00.000+00:00,feeder,6,L2 Current (Min),A,10.88
341432,Buckley St,2024-01-21T07:00:00.000+00:00,feeder,6,L2 Current (Max),A,46.88
341432,Buckley St,2024-01-21T07:00:00.000+00:00,feeder,6,L2 Current (RMS),A,21.25
341432,Buckley St,2024-01-21T07:00:00.000+00:00,feeder,6,L1 Current (Min),A,25.25
341432,Buckley St,2024-01-21T07:00:00.000+00:00,feeder,6,L1 Current (Max),A,59.5
341432,Buckley St,2024-01-21T07:00:00.000+00:00,feeder,6,L1 Current (RMS),A,35.0
341432,Buckley St,2024-01-21T07:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T07:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-18.19
341432,Buckley St,2024-01-21T07:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T07:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-31.0
341432,Buckley St,2024-01-21T07:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T07:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-10.56
341432,Buckley St,2024-01-21T07:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T07:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T07:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T07:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.92074
341432,Buckley St,2024-01-21T07:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.79611
341432,Buckley St,2024-01-21T07:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98102
341432,Buckley St,2024-01-21T07:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-21T07:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
341432,Buckley St,2024-01-21T07:00:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-21T07:00:00.000+00:00,feeder,5,N Current (Min),A,9.25
341432,Buckley St,2024-01-21T07:00:00.000+00:00,feeder,5,N Current (Max),A,22.25
341432,Buckley St,2024-01-21T07:00:00.000+00:00,feeder,5,N Current (RMS),A,12.62
341432,Buckley St,2024-01-21T07:00:00.000+00:00,feeder,5,L3 Current (Min),A,7.12
341432,Buckley St,2024-01-21T07:00:00.000+00:00,feeder,5,L3 Current (Max),A,20.75
341432,Buckley St,2024-01-21T07:00:00.000+00:00,feeder,5,L3 Current (RMS),A,9.75
341432,Buckley St,2024-01-21T07:00:00.000+00:00,feeder,5,L2 Current (Min),A,9.25
341432,Buckley St,2024-01-21T07:00:00.000+00:00,feeder,5,L2 Current (Max),A,17.62
341432,Buckley St,2024-01-21T07:00:00.000+00:00,feeder,5,L2 Current (RMS),A,11.0
341432,Buckley St,2024-01-21T07:00:00.000+00:00,feeder,5,L1 Current (Min),A,15.75
341432,Buckley St,2024-01-21T07:00:00.000+00:00,feeder,5,L1 Current (Max),A,25.25
341432,Buckley St,2024-01-21T07:00:00.000+00:00,feeder,5,L1 Current (RMS),A,17.25
341432,Buckley St,2024-01-21T07:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T07:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.44
341432,Buckley St,2024-01-21T07:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T07:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.19
341432,Buckley St,2024-01-21T07:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T07:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.31
341432,Buckley St,2024-01-21T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-21T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T07:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97409
341432,Buckley St,2024-01-21T07:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97641
341432,Buckley St,2024-01-21T07:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92895
341432,Buckley St,2024-01-21T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
341432,Buckley St,2024-01-21T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
341432,Buckley St,2024-01-21T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-21T07:00:00.000+00:00,feeder,4,N Current (Min),A,16.25
341432,Buckley St,2024-01-21T07:00:00.000+00:00,feeder,4,N Current (Max),A,46.75
341432,Buckley St,2024-01-21T07:00:00.000+00:00,feeder,4,N Current (RMS),A,25.88
341432,Buckley St,2024-01-21T07:00:00.000+00:00,feeder,4,L3 Current (Min),A,28.62
341432,Buckley St,2024-01-21T07:00:00.000+00:00,feeder,4,L3 Current (Max),A,65.75
341432,Buckley St,2024-01-21T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,39.88
341432,Buckley St,2024-01-21T07:00:00.000+00:00,feeder,4,L2 Current (Min),A,26.12
341432,Buckley St,2024-01-21T07:00:00.000+00:00,feeder,4,L2 Current (Max),A,49.75
341432,Buckley St,2024-01-21T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,33.0
341432,Buckley St,2024-01-21T07:00:00.000+00:00,feeder,4,L1 Current (Min),A,10.88
341432,Buckley St,2024-01-21T07:00:00.000+00:00,feeder,4,L1 Current (Max),A,23.62
341432,Buckley St,2024-01-21T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,16.38
341432,Buckley St,2024-01-21T07:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T07:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,11.63
341432,Buckley St,2024-01-21T07:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T07:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.56
341432,Buckley St,2024-01-21T07:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T07:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.81
341432,Buckley St,2024-01-21T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
341432,Buckley St,2024-01-21T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-21T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T07:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95096
341432,Buckley St,2024-01-21T07:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99106
341432,Buckley St,2024-01-21T07:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99576
341432,Buckley St,2024-01-21T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
341432,Buckley St,2024-01-21T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,27.0
341432,Buckley St,2024-01-21T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
341432,Buckley St,2024-01-21T07:00:00.000+00:00,feeder,3,N Current (Min),A,23.0
341432,Buckley St,2024-01-21T07:00:00.000+00:00,feeder,3,N Current (Max),A,97.88
341432,Buckley St,2024-01-21T07:00:00.000+00:00,feeder,3,N Current (RMS),A,57.0
341432,Buckley St,2024-01-21T07:00:00.000+00:00,feeder,3,L3 Current (Min),A,44.25
341432,Buckley St,2024-01-21T07:00:00.000+00:00,feeder,3,L3 Current (Max),A,147.5
341432,Buckley St,2024-01-21T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,60.62
341432,Buckley St,2024-01-21T07:00:00.000+00:00,feeder,3,L2 Current (Min),A,69.62
341432,Buckley St,2024-01-21T07:00:00.000+00:00,feeder,3,L2 Current (Max),A,159.75
341432,Buckley St,2024-01-21T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,112.38
341432,Buckley St,2024-01-21T07:00:00.000+00:00,feeder,3,L1 Current (Min),A,56.75
341432,Buckley St,2024-01-21T07:00:00.000+00:00,feeder,3,L1 Current (Max),A,120.38
341432,Buckley St,2024-01-21T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,83.88
341432,Buckley St,2024-01-21T07:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T07:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,5.81
341432,Buckley St,2024-01-21T07:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T07:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,6.13
341432,Buckley St,2024-01-21T07:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T07:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,8.5
341432,Buckley St,2024-01-21T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-21T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-21T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-21T07:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98267
341432,Buckley St,2024-01-21T07:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94754
341432,Buckley St,2024-01-21T07:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9873
341432,Buckley St,2024-01-21T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
341432,Buckley St,2024-01-21T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
341432,Buckley St,2024-01-21T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
341432,Buckley St,2024-01-21T07:00:00.000+00:00,feeder,2,N Current (Min),A,9.5
341432,Buckley St,2024-01-21T07:00:00.000+00:00,feeder,2,N Current (Max),A,80.12
341432,Buckley St,2024-01-21T07:00:00.000+00:00,feeder,2,N Current (RMS),A,37.25
341432,Buckley St,2024-01-21T07:00:00.000+00:00,feeder,2,L3 Current (Min),A,26.88
341432,Buckley St,2024-01-21T07:00:00.000+00:00,feeder,2,L3 Current (Max),A,68.0
341432,Buckley St,2024-01-21T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,38.75
341432,Buckley St,2024-01-21T07:00:00.000+00:00,feeder,2,L2 Current (Min),A,30.25
341432,Buckley St,2024-01-21T07:00:00.000+00:00,feeder,2,L2 Current (Max),A,74.25
341432,Buckley St,2024-01-21T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,46.62
341432,Buckley St,2024-01-21T07:00:00.000+00:00,feeder,2,L1 Current (Min),A,34.0
341432,Buckley St,2024-01-21T07:00:00.000+00:00,feeder,2,L1 Current (Max),A,146.38
341432,Buckley St,2024-01-21T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,78.88
341432,Buckley St,2024-01-21T07:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T07:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,4.5
341432,Buckley St,2024-01-21T07:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T07:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.94
341432,Buckley St,2024-01-21T07:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T07:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.93
341432,Buckley St,2024-01-21T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-21T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-21T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T07:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.84399
341432,Buckley St,2024-01-21T07:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93652
341432,Buckley St,2024-01-21T07:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97797
341432,Buckley St,2024-01-21T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-21T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
341432,Buckley St,2024-01-21T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-21T07:00:00.000+00:00,feeder,1,N Current (Min),A,24.12
341432,Buckley St,2024-01-21T07:00:00.000+00:00,feeder,1,N Current (Max),A,12.5
341432,Buckley St,2024-01-21T07:00:00.000+00:00,feeder,1,L3 Current (Min),A,3.5
341432,Buckley St,2024-01-21T07:00:00.000+00:00,feeder,1,L3 Current (Max),A,18.25
341432,Buckley St,2024-01-21T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,7.38
341432,Buckley St,2024-01-21T07:00:00.000+00:00,feeder,1,L2 Current (Min),A,4.12
341432,Buckley St,2024-01-21T07:00:00.000+00:00,feeder,1,L2 Current (Max),A,18.88
341432,Buckley St,2024-01-21T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,8.88
341432,Buckley St,2024-01-21T07:00:00.000+00:00,feeder,1,L1 Current (Min),A,14.38
341432,Buckley St,2024-01-21T07:00:00.000+00:00,feeder,1,L1 Current (Max),A,24.0
341432,Buckley St,2024-01-21T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,15.75
341432,Buckley St,2024-01-21T07:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.47
341432,Buckley St,2024-01-21T07:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.72
341432,Buckley St,2024-01-21T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
341432,Buckley St,2024-01-21T07:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.78
341432,Buckley St,2024-01-21T07:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.16
341432,Buckley St,2024-01-21T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
341432,Buckley St,2024-01-21T07:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.22
341432,Buckley St,2024-01-21T07:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.47
341432,Buckley St,2024-01-21T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
341432,Buckley St,2024-01-21T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-21T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-21T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T07:00:00.000+00:00,busbar,,L3 Active Power,kW,43.0
341432,Buckley St,2024-01-21T07:00:00.000+00:00,busbar,,L2 Active Power,kW,55.0
341432,Buckley St,2024-01-21T07:00:00.000+00:00,busbar,,L1 Active Power,kW,60.0
341432,Buckley St,2024-01-21T07:00:00.000+00:00,busbar,,N Current (Min),A,61.62
341432,Buckley St,2024-01-21T07:00:00.000+00:00,busbar,,N Current (Max),A,149.0
341432,Buckley St,2024-01-21T07:00:00.000+00:00,busbar,,N Current (RMS),A,102.75
341432,Buckley St,2024-01-21T07:00:00.000+00:00,busbar,,L3 Current (Min),A,137.12
341432,Buckley St,2024-01-21T07:00:00.000+00:00,busbar,,L3 Current (Max),A,271.0
341432,Buckley St,2024-01-21T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,178.12
341432,Buckley St,2024-01-21T07:00:00.000+00:00,busbar,,L2 Current (Min),A,176.12
341432,Buckley St,2024-01-21T07:00:00.000+00:00,busbar,,L2 Current (Max),A,304.0
341432,Buckley St,2024-01-21T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,228.38
341432,Buckley St,2024-01-21T07:00:00.000+00:00,busbar,,L1 Current (Min),A,188.12
341432,Buckley St,2024-01-21T07:00:00.000+00:00,busbar,,L1 Current (Max),A,324.75
341432,Buckley St,2024-01-21T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,245.0
341432,Buckley St,2024-01-21T07:00:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-21T07:00:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-21T06:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T06:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-9.31
341432,Buckley St,2024-01-21T06:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T06:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-1.94
341432,Buckley St,2024-01-21T06:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T06:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-5.81
341432,Buckley St,2024-01-21T06:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T06:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-21T06:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T06:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.90677
341432,Buckley St,2024-01-21T06:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99707
341432,Buckley St,2024-01-21T06:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99203
341432,Buckley St,2024-01-21T06:50:00.000+00:00,feeder,6,L3 Active Power,kW,3.0
341432,Buckley St,2024-01-21T06:50:00.000+00:00,feeder,6,L2 Active Power,kW,12.0
341432,Buckley St,2024-01-21T06:50:00.000+00:00,feeder,6,L1 Active Power,kW,8.0
341432,Buckley St,2024-01-21T06:50:00.000+00:00,feeder,6,N Current (Min),A,20.12
341432,Buckley St,2024-01-21T06:50:00.000+00:00,feeder,6,N Current (Max),A,46.25
341432,Buckley St,2024-01-21T06:50:00.000+00:00,feeder,6,N Current (RMS),A,32.62
341432,Buckley St,2024-01-21T06:50:00.000+00:00,feeder,6,L3 Current (Min),A,8.5
341432,Buckley St,2024-01-21T06:50:00.000+00:00,feeder,6,L3 Current (Max),A,27.12
341432,Buckley St,2024-01-21T06:50:00.000+00:00,feeder,6,L3 Current (RMS),A,11.75
341432,Buckley St,2024-01-21T06:50:00.000+00:00,feeder,6,L2 Current (Min),A,36.5
341432,Buckley St,2024-01-21T06:50:00.000+00:00,feeder,6,L2 Current (Max),A,63.75
341432,Buckley St,2024-01-21T06:50:00.000+00:00,feeder,6,L2 Current (RMS),A,47.25
341432,Buckley St,2024-01-21T06:50:00.000+00:00,feeder,6,L1 Current (Min),A,24.0
341432,Buckley St,2024-01-21T06:50:00.000+00:00,feeder,6,L1 Current (Max),A,46.25
341432,Buckley St,2024-01-21T06:50:00.000+00:00,feeder,6,L1 Current (RMS),A,33.75
341432,Buckley St,2024-01-21T06:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T06:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-9.0
341432,Buckley St,2024-01-21T06:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T06:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-28.38
341432,Buckley St,2024-01-21T06:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T06:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-8.0
341432,Buckley St,2024-01-21T06:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T06:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T06:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T06:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.88574
341432,Buckley St,2024-01-21T06:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.85452
341432,Buckley St,2024-01-21T06:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9812
341432,Buckley St,2024-01-21T06:50:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
341432,Buckley St,2024-01-21T06:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
341432,Buckley St,2024-01-21T06:50:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-21T06:50:00.000+00:00,feeder,5,N Current (Min),A,6.0
341432,Buckley St,2024-01-21T06:50:00.000+00:00,feeder,5,N Current (Max),A,19.5
341432,Buckley St,2024-01-21T06:50:00.000+00:00,feeder,5,N Current (RMS),A,12.0
341432,Buckley St,2024-01-21T06:50:00.000+00:00,feeder,5,L3 Current (Min),A,6.0
341432,Buckley St,2024-01-21T06:50:00.000+00:00,feeder,5,L3 Current (Max),A,25.38
341432,Buckley St,2024-01-21T06:50:00.000+00:00,feeder,5,L3 Current (RMS),A,12.12
341432,Buckley St,2024-01-21T06:50:00.000+00:00,feeder,5,L2 Current (Min),A,10.0
341432,Buckley St,2024-01-21T06:50:00.000+00:00,feeder,5,L2 Current (Max),A,17.12
341432,Buckley St,2024-01-21T06:50:00.000+00:00,feeder,5,L2 Current (RMS),A,11.38
341432,Buckley St,2024-01-21T06:50:00.000+00:00,feeder,5,L1 Current (Min),A,14.38
341432,Buckley St,2024-01-21T06:50:00.000+00:00,feeder,5,L1 Current (Max),A,25.0
341432,Buckley St,2024-01-21T06:50:00.000+00:00,feeder,5,L1 Current (RMS),A,17.25
341432,Buckley St,2024-01-21T06:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T06:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.69
341432,Buckley St,2024-01-21T06:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T06:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.75
341432,Buckley St,2024-01-21T06:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T06:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.31
341432,Buckley St,2024-01-21T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-21T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T06:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98563
341432,Buckley St,2024-01-21T06:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96893
341432,Buckley St,2024-01-21T06:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92535
341432,Buckley St,2024-01-21T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
341432,Buckley St,2024-01-21T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
341432,Buckley St,2024-01-21T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-21T06:50:00.000+00:00,feeder,4,N Current (Min),A,15.5
341432,Buckley St,2024-01-21T06:50:00.000+00:00,feeder,4,N Current (Max),A,44.5
341432,Buckley St,2024-01-21T06:50:00.000+00:00,feeder,4,N Current (RMS),A,31.5
341432,Buckley St,2024-01-21T06:50:00.000+00:00,feeder,4,L3 Current (Min),A,32.5
341432,Buckley St,2024-01-21T06:50:00.000+00:00,feeder,4,L3 Current (Max),A,62.0
341432,Buckley St,2024-01-21T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,49.0
341432,Buckley St,2024-01-21T06:50:00.000+00:00,feeder,4,L2 Current (Min),A,24.5
341432,Buckley St,2024-01-21T06:50:00.000+00:00,feeder,4,L2 Current (Max),A,38.0
341432,Buckley St,2024-01-21T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,28.12
341432,Buckley St,2024-01-21T06:50:00.000+00:00,feeder,4,L1 Current (Min),A,10.5
341432,Buckley St,2024-01-21T06:50:00.000+00:00,feeder,4,L1 Current (Max),A,21.0
341432,Buckley St,2024-01-21T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,15.88
341432,Buckley St,2024-01-21T06:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T06:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,20.62
341432,Buckley St,2024-01-21T06:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T06:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.5
341432,Buckley St,2024-01-21T06:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T06:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.32
341432,Buckley St,2024-01-21T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
341432,Buckley St,2024-01-21T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-21T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-21T06:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92428
341432,Buckley St,2024-01-21T06:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97925
341432,Buckley St,2024-01-21T06:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99408
341432,Buckley St,2024-01-21T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
341432,Buckley St,2024-01-21T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,26.0
341432,Buckley St,2024-01-21T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
341432,Buckley St,2024-01-21T06:50:00.000+00:00,feeder,3,N Current (Min),A,28.12
341432,Buckley St,2024-01-21T06:50:00.000+00:00,feeder,3,N Current (Max),A,97.88
341432,Buckley St,2024-01-21T06:50:00.000+00:00,feeder,3,N Current (RMS),A,61.88
341432,Buckley St,2024-01-21T06:50:00.000+00:00,feeder,3,L3 Current (Min),A,41.75
341432,Buckley St,2024-01-21T06:50:00.000+00:00,feeder,3,L3 Current (Max),A,132.38
341432,Buckley St,2024-01-21T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,50.38
341432,Buckley St,2024-01-21T06:50:00.000+00:00,feeder,3,L2 Current (Min),A,43.88
341432,Buckley St,2024-01-21T06:50:00.000+00:00,feeder,3,L2 Current (Max),A,159.88
341432,Buckley St,2024-01-21T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,106.5
341432,Buckley St,2024-01-21T06:50:00.000+00:00,feeder,3,L1 Current (Min),A,57.25
341432,Buckley St,2024-01-21T06:50:00.000+00:00,feeder,3,L1 Current (Max),A,89.88
341432,Buckley St,2024-01-21T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,65.88
341432,Buckley St,2024-01-21T06:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T06:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,4.06
341432,Buckley St,2024-01-21T06:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T06:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,13.63
341432,Buckley St,2024-01-21T06:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T06:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.5
341432,Buckley St,2024-01-21T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-21T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-21T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-21T06:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99359
341432,Buckley St,2024-01-21T06:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95029
341432,Buckley St,2024-01-21T06:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99127
341432,Buckley St,2024-01-21T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
341432,Buckley St,2024-01-21T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
341432,Buckley St,2024-01-21T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
341432,Buckley St,2024-01-21T06:50:00.000+00:00,feeder,2,N Current (Min),A,15.0
341432,Buckley St,2024-01-21T06:50:00.000+00:00,feeder,2,N Current (Max),A,55.25
341432,Buckley St,2024-01-21T06:50:00.000+00:00,feeder,2,N Current (RMS),A,28.25
341432,Buckley St,2024-01-21T06:50:00.000+00:00,feeder,2,L3 Current (Min),A,22.25
341432,Buckley St,2024-01-21T06:50:00.000+00:00,feeder,2,L3 Current (Max),A,58.38
341432,Buckley St,2024-01-21T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,34.38
341432,Buckley St,2024-01-21T06:50:00.000+00:00,feeder,2,L2 Current (Min),A,28.38
341432,Buckley St,2024-01-21T06:50:00.000+00:00,feeder,2,L2 Current (Max),A,85.25
341432,Buckley St,2024-01-21T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,46.38
341432,Buckley St,2024-01-21T06:50:00.000+00:00,feeder,2,L1 Current (Min),A,39.88
341432,Buckley St,2024-01-21T06:50:00.000+00:00,feeder,2,L1 Current (Max),A,113.75
341432,Buckley St,2024-01-21T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,69.62
341432,Buckley St,2024-01-21T06:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T06:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,28.88
341432,Buckley St,2024-01-21T06:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T06:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,5.0
341432,Buckley St,2024-01-21T06:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T06:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.81
341432,Buckley St,2024-01-21T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-21T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-21T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-21T06:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95544
341432,Buckley St,2024-01-21T06:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91275
341432,Buckley St,2024-01-21T06:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98434
341432,Buckley St,2024-01-21T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
341432,Buckley St,2024-01-21T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
341432,Buckley St,2024-01-21T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-21T06:50:00.000+00:00,feeder,1,N Current (Min),A,26.38
341432,Buckley St,2024-01-21T06:50:00.000+00:00,feeder,1,N Current (Max),A,11.38
341432,Buckley St,2024-01-21T06:50:00.000+00:00,feeder,1,L3 Current (Min),A,3.38
341432,Buckley St,2024-01-21T06:50:00.000+00:00,feeder,1,L3 Current (Max),A,15.5
341432,Buckley St,2024-01-21T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,6.0
341432,Buckley St,2024-01-21T06:50:00.000+00:00,feeder,1,L2 Current (Min),A,3.5
341432,Buckley St,2024-01-21T06:50:00.000+00:00,feeder,1,L2 Current (Max),A,19.62
341432,Buckley St,2024-01-21T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,7.88
341432,Buckley St,2024-01-21T06:50:00.000+00:00,feeder,1,L1 Current (Min),A,11.75
341432,Buckley St,2024-01-21T06:50:00.000+00:00,feeder,1,L1 Current (Max),A,28.38
341432,Buckley St,2024-01-21T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,14.88
341432,Buckley St,2024-01-21T06:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.72
341432,Buckley St,2024-01-21T06:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.02
341432,Buckley St,2024-01-21T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
341432,Buckley St,2024-01-21T06:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.53
341432,Buckley St,2024-01-21T06:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.88
341432,Buckley St,2024-01-21T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
341432,Buckley St,2024-01-21T06:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.78
341432,Buckley St,2024-01-21T06:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.56
341432,Buckley St,2024-01-21T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
341432,Buckley St,2024-01-21T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-21T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-21T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T06:50:00.000+00:00,busbar,,L3 Active Power,kW,38.0
341432,Buckley St,2024-01-21T06:50:00.000+00:00,busbar,,L2 Active Power,kW,59.0
341432,Buckley St,2024-01-21T06:50:00.000+00:00,busbar,,L1 Active Power,kW,53.0
341432,Buckley St,2024-01-21T06:50:00.000+00:00,busbar,,N Current (Min),A,60.88
341432,Buckley St,2024-01-21T06:50:00.000+00:00,busbar,,N Current (Max),A,145.12
341432,Buckley St,2024-01-21T06:50:00.000+00:00,busbar,,N Current (RMS),A,104.38
341432,Buckley St,2024-01-21T06:50:00.000+00:00,busbar,,L3 Current (Min),A,130.75
341432,Buckley St,2024-01-21T06:50:00.000+00:00,busbar,,L3 Current (Max),A,220.75
341432,Buckley St,2024-01-21T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,158.12
341432,Buckley St,2024-01-21T06:50:00.000+00:00,busbar,,L2 Current (Min),A,160.62
341432,Buckley St,2024-01-21T06:50:00.000+00:00,busbar,,L2 Current (Max),A,319.12
341432,Buckley St,2024-01-21T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,243.25
341432,Buckley St,2024-01-21T06:50:00.000+00:00,busbar,,L1 Current (Min),A,181.38
341432,Buckley St,2024-01-21T06:50:00.000+00:00,busbar,,L1 Current (Max),A,273.5
341432,Buckley St,2024-01-21T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,215.75
341432,Buckley St,2024-01-21T06:50:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-21T06:50:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-21T06:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T06:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-14.63
341432,Buckley St,2024-01-21T06:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T06:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-0.88
341432,Buckley St,2024-01-21T06:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T06:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-4.5
341432,Buckley St,2024-01-21T06:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T06:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-21T06:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T06:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.92282
341432,Buckley St,2024-01-21T06:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99231
341432,Buckley St,2024-01-21T06:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99078
341432,Buckley St,2024-01-21T06:40:00.000+00:00,feeder,6,L3 Active Power,kW,4.0
341432,Buckley St,2024-01-21T06:40:00.000+00:00,feeder,6,L2 Active Power,kW,8.0
341432,Buckley St,2024-01-21T06:40:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
341432,Buckley St,2024-01-21T06:40:00.000+00:00,feeder,6,N Current (Min),A,8.75
341432,Buckley St,2024-01-21T06:40:00.000+00:00,feeder,6,N Current (Max),A,43.12
341432,Buckley St,2024-01-21T06:40:00.000+00:00,feeder,6,N Current (RMS),A,19.75
341432,Buckley St,2024-01-21T06:40:00.000+00:00,feeder,6,L3 Current (Min),A,9.0
341432,Buckley St,2024-01-21T06:40:00.000+00:00,feeder,6,L3 Current (Max),A,24.75
341432,Buckley St,2024-01-21T06:40:00.000+00:00,feeder,6,L3 Current (RMS),A,16.75
341432,Buckley St,2024-01-21T06:40:00.000+00:00,feeder,6,L2 Current (Min),A,24.0
341432,Buckley St,2024-01-21T06:40:00.000+00:00,feeder,6,L2 Current (Max),A,56.5
341432,Buckley St,2024-01-21T06:40:00.000+00:00,feeder,6,L2 Current (RMS),A,31.75
341432,Buckley St,2024-01-21T06:40:00.000+00:00,feeder,6,L1 Current (Min),A,30.88
341432,Buckley St,2024-01-21T06:40:00.000+00:00,feeder,6,L1 Current (Max),A,48.75
341432,Buckley St,2024-01-21T06:40:00.000+00:00,feeder,6,L1 Current (RMS),A,38.25
341432,Buckley St,2024-01-21T06:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T06:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-10.81
341432,Buckley St,2024-01-21T06:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T06:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-28.31
341432,Buckley St,2024-01-21T06:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T06:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-10.5
341432,Buckley St,2024-01-21T06:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T06:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T06:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T06:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.86755
341432,Buckley St,2024-01-21T06:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.81912
341432,Buckley St,2024-01-21T06:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.82843
341432,Buckley St,2024-01-21T06:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-21T06:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
341432,Buckley St,2024-01-21T06:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-21T06:40:00.000+00:00,feeder,5,N Current (Min),A,6.0
341432,Buckley St,2024-01-21T06:40:00.000+00:00,feeder,5,N Current (Max),A,13.75
341432,Buckley St,2024-01-21T06:40:00.000+00:00,feeder,5,N Current (RMS),A,7.62
341432,Buckley St,2024-01-21T06:40:00.000+00:00,feeder,5,L3 Current (Min),A,6.62
341432,Buckley St,2024-01-21T06:40:00.000+00:00,feeder,5,L3 Current (Max),A,20.12
341432,Buckley St,2024-01-21T06:40:00.000+00:00,feeder,5,L3 Current (RMS),A,9.62
341432,Buckley St,2024-01-21T06:40:00.000+00:00,feeder,5,L2 Current (Min),A,10.0
341432,Buckley St,2024-01-21T06:40:00.000+00:00,feeder,5,L2 Current (Max),A,19.12
341432,Buckley St,2024-01-21T06:40:00.000+00:00,feeder,5,L2 Current (RMS),A,11.25
341432,Buckley St,2024-01-21T06:40:00.000+00:00,feeder,5,L1 Current (Min),A,5.62
341432,Buckley St,2024-01-21T06:40:00.000+00:00,feeder,5,L1 Current (Max),A,16.0
341432,Buckley St,2024-01-21T06:40:00.000+00:00,feeder,5,L1 Current (RMS),A,7.75
341432,Buckley St,2024-01-21T06:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T06:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.25
341432,Buckley St,2024-01-21T06:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T06:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.87
341432,Buckley St,2024-01-21T06:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T06:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.81
341432,Buckley St,2024-01-21T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-21T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T06:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97293
341432,Buckley St,2024-01-21T06:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96915
341432,Buckley St,2024-01-21T06:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92654
341432,Buckley St,2024-01-21T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
341432,Buckley St,2024-01-21T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
341432,Buckley St,2024-01-21T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-21T06:40:00.000+00:00,feeder,4,N Current (Min),A,12.88
341432,Buckley St,2024-01-21T06:40:00.000+00:00,feeder,4,N Current (Max),A,40.5
341432,Buckley St,2024-01-21T06:40:00.000+00:00,feeder,4,N Current (RMS),A,24.0
341432,Buckley St,2024-01-21T06:40:00.000+00:00,feeder,4,L3 Current (Min),A,23.62
341432,Buckley St,2024-01-21T06:40:00.000+00:00,feeder,4,L3 Current (Max),A,57.12
341432,Buckley St,2024-01-21T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,36.62
341432,Buckley St,2024-01-21T06:40:00.000+00:00,feeder,4,L2 Current (Min),A,24.5
341432,Buckley St,2024-01-21T06:40:00.000+00:00,feeder,4,L2 Current (Max),A,48.62
341432,Buckley St,2024-01-21T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,30.75
341432,Buckley St,2024-01-21T06:40:00.000+00:00,feeder,4,L1 Current (Min),A,10.88
341432,Buckley St,2024-01-21T06:40:00.000+00:00,feeder,4,L1 Current (Max),A,25.5
341432,Buckley St,2024-01-21T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,15.62
341432,Buckley St,2024-01-21T06:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T06:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,18.94
341432,Buckley St,2024-01-21T06:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T06:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.81
341432,Buckley St,2024-01-21T06:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T06:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.06
341432,Buckley St,2024-01-21T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-21T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-21T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-21T06:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96573
341432,Buckley St,2024-01-21T06:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94781
341432,Buckley St,2024-01-21T06:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99432
341432,Buckley St,2024-01-21T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
341432,Buckley St,2024-01-21T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
341432,Buckley St,2024-01-21T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
341432,Buckley St,2024-01-21T06:40:00.000+00:00,feeder,3,N Current (Min),A,18.5
341432,Buckley St,2024-01-21T06:40:00.000+00:00,feeder,3,N Current (Max),A,91.88
341432,Buckley St,2024-01-21T06:40:00.000+00:00,feeder,3,N Current (RMS),A,47.62
341432,Buckley St,2024-01-21T06:40:00.000+00:00,feeder,3,L3 Current (Min),A,32.5
341432,Buckley St,2024-01-21T06:40:00.000+00:00,feeder,3,L3 Current (Max),A,124.62
341432,Buckley St,2024-01-21T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,43.5
341432,Buckley St,2024-01-21T06:40:00.000+00:00,feeder,3,L2 Current (Min),A,41.25
341432,Buckley St,2024-01-21T06:40:00.000+00:00,feeder,3,L2 Current (Max),A,83.25
341432,Buckley St,2024-01-21T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,55.75
341432,Buckley St,2024-01-21T06:40:00.000+00:00,feeder,3,L1 Current (Min),A,51.88
