Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341432,Buckley St,2024-01-21T06:40:00.000+00:00,feeder,3,L1 Current (Max),A,97.62
341432,Buckley St,2024-01-21T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,68.12
341432,Buckley St,2024-01-21T06:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T06:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.19
341432,Buckley St,2024-01-21T06:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T06:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,8.19
341432,Buckley St,2024-01-21T06:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T06:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.12
341432,Buckley St,2024-01-21T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-21T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-21T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-21T06:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99124
341432,Buckley St,2024-01-21T06:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9653
341432,Buckley St,2024-01-21T06:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99387
341432,Buckley St,2024-01-21T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
341432,Buckley St,2024-01-21T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
341432,Buckley St,2024-01-21T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
341432,Buckley St,2024-01-21T06:40:00.000+00:00,feeder,2,N Current (Min),A,10.12
341432,Buckley St,2024-01-21T06:40:00.000+00:00,feeder,2,N Current (Max),A,71.0
341432,Buckley St,2024-01-21T06:40:00.000+00:00,feeder,2,N Current (RMS),A,32.75
341432,Buckley St,2024-01-21T06:40:00.000+00:00,feeder,2,L3 Current (Min),A,21.5
341432,Buckley St,2024-01-21T06:40:00.000+00:00,feeder,2,L3 Current (Max),A,70.62
341432,Buckley St,2024-01-21T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,34.88
341432,Buckley St,2024-01-21T06:40:00.000+00:00,feeder,2,L2 Current (Min),A,25.25
341432,Buckley St,2024-01-21T06:40:00.000+00:00,feeder,2,L2 Current (Max),A,76.88
341432,Buckley St,2024-01-21T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,40.62
341432,Buckley St,2024-01-21T06:40:00.000+00:00,feeder,2,L1 Current (Min),A,32.25
341432,Buckley St,2024-01-21T06:40:00.000+00:00,feeder,2,L1 Current (Max),A,103.25
341432,Buckley St,2024-01-21T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,69.38
341432,Buckley St,2024-01-21T06:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T06:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,24.31
341432,Buckley St,2024-01-21T06:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T06:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.69
341432,Buckley St,2024-01-21T06:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T06:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.94
341432,Buckley St,2024-01-21T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-21T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-21T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-21T06:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.8797
341432,Buckley St,2024-01-21T06:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95694
341432,Buckley St,2024-01-21T06:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98486
341432,Buckley St,2024-01-21T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
341432,Buckley St,2024-01-21T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
341432,Buckley St,2024-01-21T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-21T06:40:00.000+00:00,feeder,1,N Current (Min),A,24.12
341432,Buckley St,2024-01-21T06:40:00.000+00:00,feeder,1,N Current (Max),A,11.12
341432,Buckley St,2024-01-21T06:40:00.000+00:00,feeder,1,L3 Current (Min),A,4.0
341432,Buckley St,2024-01-21T06:40:00.000+00:00,feeder,1,L3 Current (Max),A,19.0
341432,Buckley St,2024-01-21T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,6.0
341432,Buckley St,2024-01-21T06:40:00.000+00:00,feeder,1,L2 Current (Min),A,4.12
341432,Buckley St,2024-01-21T06:40:00.000+00:00,feeder,1,L2 Current (Max),A,21.38
341432,Buckley St,2024-01-21T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,8.88
341432,Buckley St,2024-01-21T06:40:00.000+00:00,feeder,1,L1 Current (Min),A,12.75
341432,Buckley St,2024-01-21T06:40:00.000+00:00,feeder,1,L1 Current (Max),A,26.5
341432,Buckley St,2024-01-21T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,15.5
341432,Buckley St,2024-01-21T06:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.2
341432,Buckley St,2024-01-21T06:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.81
341432,Buckley St,2024-01-21T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
341432,Buckley St,2024-01-21T06:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.12
341432,Buckley St,2024-01-21T06:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.66
341432,Buckley St,2024-01-21T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
341432,Buckley St,2024-01-21T06:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.08
341432,Buckley St,2024-01-21T06:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.59
341432,Buckley St,2024-01-21T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
341432,Buckley St,2024-01-21T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
341432,Buckley St,2024-01-21T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-21T06:40:00.000+00:00,busbar,,L3 Active Power,kW,35.0
341432,Buckley St,2024-01-21T06:40:00.000+00:00,busbar,,L2 Active Power,kW,42.0
341432,Buckley St,2024-01-21T06:40:00.000+00:00,busbar,,L1 Active Power,kW,52.0
341432,Buckley St,2024-01-21T06:40:00.000+00:00,busbar,,N Current (Min),A,54.75
341432,Buckley St,2024-01-21T06:40:00.000+00:00,busbar,,N Current (Max),A,144.75
341432,Buckley St,2024-01-21T06:40:00.000+00:00,busbar,,N Current (RMS),A,96.12
341432,Buckley St,2024-01-21T06:40:00.000+00:00,busbar,,L3 Current (Min),A,105.12
341432,Buckley St,2024-01-21T06:40:00.000+00:00,busbar,,L3 Current (Max),A,223.75
341432,Buckley St,2024-01-21T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,143.38
341432,Buckley St,2024-01-21T06:40:00.000+00:00,busbar,,L2 Current (Min),A,141.25
341432,Buckley St,2024-01-21T06:40:00.000+00:00,busbar,,L2 Current (Max),A,225.25
341432,Buckley St,2024-01-21T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,175.5
341432,Buckley St,2024-01-21T06:40:00.000+00:00,busbar,,L1 Current (Min),A,169.12
341432,Buckley St,2024-01-21T06:40:00.000+00:00,busbar,,L1 Current (Max),A,257.0
341432,Buckley St,2024-01-21T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,212.62
341432,Buckley St,2024-01-21T06:40:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-21T06:40:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-21T06:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T06:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-18.31
341432,Buckley St,2024-01-21T06:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T06:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-7.5
341432,Buckley St,2024-01-21T06:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T06:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-7.63
341432,Buckley St,2024-01-21T06:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T06:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T06:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T06:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.92529
341432,Buckley St,2024-01-21T06:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98541
341432,Buckley St,2024-01-21T06:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98727
341432,Buckley St,2024-01-21T06:30:00.000+00:00,feeder,6,L3 Active Power,kW,3.0
341432,Buckley St,2024-01-21T06:30:00.000+00:00,feeder,6,L2 Active Power,kW,7.0
341432,Buckley St,2024-01-21T06:30:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
341432,Buckley St,2024-01-21T06:30:00.000+00:00,feeder,6,N Current (Min),A,13.12
341432,Buckley St,2024-01-21T06:30:00.000+00:00,feeder,6,N Current (Max),A,35.0
341432,Buckley St,2024-01-21T06:30:00.000+00:00,feeder,6,N Current (RMS),A,22.75
341432,Buckley St,2024-01-21T06:30:00.000+00:00,feeder,6,L3 Current (Min),A,7.62
341432,Buckley St,2024-01-21T06:30:00.000+00:00,feeder,6,L3 Current (Max),A,27.38
341432,Buckley St,2024-01-21T06:30:00.000+00:00,feeder,6,L3 Current (RMS),A,13.88
341432,Buckley St,2024-01-21T06:30:00.000+00:00,feeder,6,L2 Current (Min),A,23.38
341432,Buckley St,2024-01-21T06:30:00.000+00:00,feeder,6,L2 Current (Max),A,44.5
341432,Buckley St,2024-01-21T06:30:00.000+00:00,feeder,6,L2 Current (RMS),A,28.88
341432,Buckley St,2024-01-21T06:30:00.000+00:00,feeder,6,L1 Current (Min),A,33.25
341432,Buckley St,2024-01-21T06:30:00.000+00:00,feeder,6,L1 Current (Max),A,48.88
341432,Buckley St,2024-01-21T06:30:00.000+00:00,feeder,6,L1 Current (RMS),A,39.25
341432,Buckley St,2024-01-21T06:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T06:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-33.06
341432,Buckley St,2024-01-21T06:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T06:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-30.13
341432,Buckley St,2024-01-21T06:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T06:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-41.31
341432,Buckley St,2024-01-21T06:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T06:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T06:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T06:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.80569
341432,Buckley St,2024-01-21T06:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.86462
341432,Buckley St,2024-01-21T06:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.88251
341432,Buckley St,2024-01-21T06:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-21T06:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-21T06:30:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-21T06:30:00.000+00:00,feeder,5,N Current (Min),A,6.25
341432,Buckley St,2024-01-21T06:30:00.000+00:00,feeder,5,N Current (Max),A,20.38
341432,Buckley St,2024-01-21T06:30:00.000+00:00,feeder,5,N Current (RMS),A,10.88
341432,Buckley St,2024-01-21T06:30:00.000+00:00,feeder,5,L3 Current (Min),A,7.12
341432,Buckley St,2024-01-21T06:30:00.000+00:00,feeder,5,L3 Current (Max),A,14.12
341432,Buckley St,2024-01-21T06:30:00.000+00:00,feeder,5,L3 Current (RMS),A,8.88
341432,Buckley St,2024-01-21T06:30:00.000+00:00,feeder,5,L2 Current (Min),A,9.75
341432,Buckley St,2024-01-21T06:30:00.000+00:00,feeder,5,L2 Current (Max),A,29.5
341432,Buckley St,2024-01-21T06:30:00.000+00:00,feeder,5,L2 Current (RMS),A,15.75
341432,Buckley St,2024-01-21T06:30:00.000+00:00,feeder,5,L1 Current (Min),A,5.25
341432,Buckley St,2024-01-21T06:30:00.000+00:00,feeder,5,L1 Current (Max),A,17.25
341432,Buckley St,2024-01-21T06:30:00.000+00:00,feeder,5,L1 Current (RMS),A,11.12
341432,Buckley St,2024-01-21T06:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T06:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.13
341432,Buckley St,2024-01-21T06:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T06:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.81
341432,Buckley St,2024-01-21T06:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T06:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.19
341432,Buckley St,2024-01-21T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-21T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-21T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T06:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96133
341432,Buckley St,2024-01-21T06:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97436
341432,Buckley St,2024-01-21T06:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90808
341432,Buckley St,2024-01-21T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
341432,Buckley St,2024-01-21T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
341432,Buckley St,2024-01-21T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-21T06:30:00.000+00:00,feeder,4,N Current (Min),A,13.0
341432,Buckley St,2024-01-21T06:30:00.000+00:00,feeder,4,N Current (Max),A,42.88
341432,Buckley St,2024-01-21T06:30:00.000+00:00,feeder,4,N Current (RMS),A,27.25
341432,Buckley St,2024-01-21T06:30:00.000+00:00,feeder,4,L3 Current (Min),A,23.38
341432,Buckley St,2024-01-21T06:30:00.000+00:00,feeder,4,L3 Current (Max),A,48.88
341432,Buckley St,2024-01-21T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,32.75
341432,Buckley St,2024-01-21T06:30:00.000+00:00,feeder,4,L2 Current (Min),A,28.75
341432,Buckley St,2024-01-21T06:30:00.000+00:00,feeder,4,L2 Current (Max),A,55.5
341432,Buckley St,2024-01-21T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,38.75
341432,Buckley St,2024-01-21T06:30:00.000+00:00,feeder,4,L1 Current (Min),A,9.38
341432,Buckley St,2024-01-21T06:30:00.000+00:00,feeder,4,L1 Current (Max),A,24.38
341432,Buckley St,2024-01-21T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,13.88
341432,Buckley St,2024-01-21T06:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T06:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,8.87
341432,Buckley St,2024-01-21T06:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T06:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.25
341432,Buckley St,2024-01-21T06:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T06:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.0
341432,Buckley St,2024-01-21T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-21T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-21T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-21T06:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96188
341432,Buckley St,2024-01-21T06:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94418
341432,Buckley St,2024-01-21T06:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99237
341432,Buckley St,2024-01-21T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
341432,Buckley St,2024-01-21T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
341432,Buckley St,2024-01-21T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
341432,Buckley St,2024-01-21T06:30:00.000+00:00,feeder,3,N Current (Min),A,31.5
341432,Buckley St,2024-01-21T06:30:00.000+00:00,feeder,3,N Current (Max),A,80.25
341432,Buckley St,2024-01-21T06:30:00.000+00:00,feeder,3,N Current (RMS),A,43.75
341432,Buckley St,2024-01-21T06:30:00.000+00:00,feeder,3,L3 Current (Min),A,31.5
341432,Buckley St,2024-01-21T06:30:00.000+00:00,feeder,3,L3 Current (Max),A,121.5
341432,Buckley St,2024-01-21T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,37.62
341432,Buckley St,2024-01-21T06:30:00.000+00:00,feeder,3,L2 Current (Min),A,35.62
341432,Buckley St,2024-01-21T06:30:00.000+00:00,feeder,3,L2 Current (Max),A,93.12
341432,Buckley St,2024-01-21T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,54.75
341432,Buckley St,2024-01-21T06:30:00.000+00:00,feeder,3,L1 Current (Min),A,50.75
341432,Buckley St,2024-01-21T06:30:00.000+00:00,feeder,3,L1 Current (Max),A,96.5
341432,Buckley St,2024-01-21T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,60.38
341432,Buckley St,2024-01-21T06:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T06:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.44
341432,Buckley St,2024-01-21T06:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T06:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.0
341432,Buckley St,2024-01-21T06:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T06:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.88
341432,Buckley St,2024-01-21T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-21T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-21T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-21T06:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99612
341432,Buckley St,2024-01-21T06:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96759
341432,Buckley St,2024-01-21T06:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99481
341432,Buckley St,2024-01-21T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
341432,Buckley St,2024-01-21T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
341432,Buckley St,2024-01-21T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
341432,Buckley St,2024-01-21T06:30:00.000+00:00,feeder,2,N Current (Min),A,19.25
341432,Buckley St,2024-01-21T06:30:00.000+00:00,feeder,2,N Current (Max),A,64.62
341432,Buckley St,2024-01-21T06:30:00.000+00:00,feeder,2,N Current (RMS),A,36.25
341432,Buckley St,2024-01-21T06:30:00.000+00:00,feeder,2,L3 Current (Min),A,24.12
341432,Buckley St,2024-01-21T06:30:00.000+00:00,feeder,2,L3 Current (Max),A,104.0
341432,Buckley St,2024-01-21T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,54.75
341432,Buckley St,2024-01-21T06:30:00.000+00:00,feeder,2,L2 Current (Min),A,27.88
341432,Buckley St,2024-01-21T06:30:00.000+00:00,feeder,2,L2 Current (Max),A,88.62
341432,Buckley St,2024-01-21T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,48.75
341432,Buckley St,2024-01-21T06:30:00.000+00:00,feeder,2,L1 Current (Min),A,54.25
341432,Buckley St,2024-01-21T06:30:00.000+00:00,feeder,2,L1 Current (Max),A,141.0
341432,Buckley St,2024-01-21T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,87.75
341432,Buckley St,2024-01-21T06:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T06:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,27.75
341432,Buckley St,2024-01-21T06:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T06:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.38
341432,Buckley St,2024-01-21T06:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T06:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.75
341432,Buckley St,2024-01-21T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-21T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-21T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T06:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87823
341432,Buckley St,2024-01-21T06:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95743
341432,Buckley St,2024-01-21T06:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98553
341432,Buckley St,2024-01-21T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
341432,Buckley St,2024-01-21T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
341432,Buckley St,2024-01-21T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-21T06:30:00.000+00:00,feeder,1,N Current (Min),A,30.12
341432,Buckley St,2024-01-21T06:30:00.000+00:00,feeder,1,N Current (Max),A,13.38
341432,Buckley St,2024-01-21T06:30:00.000+00:00,feeder,1,L3 Current (Min),A,3.25
341432,Buckley St,2024-01-21T06:30:00.000+00:00,feeder,1,L3 Current (Max),A,19.38
341432,Buckley St,2024-01-21T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,6.75
341432,Buckley St,2024-01-21T06:30:00.000+00:00,feeder,1,L2 Current (Min),A,4.38
341432,Buckley St,2024-01-21T06:30:00.000+00:00,feeder,1,L2 Current (Max),A,31.12
341432,Buckley St,2024-01-21T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,10.0
341432,Buckley St,2024-01-21T06:30:00.000+00:00,feeder,1,L1 Current (Min),A,11.62
341432,Buckley St,2024-01-21T06:30:00.000+00:00,feeder,1,L1 Current (Max),A,35.5
341432,Buckley St,2024-01-21T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,17.5
341432,Buckley St,2024-01-21T06:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.36
341432,Buckley St,2024-01-21T06:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.81
341432,Buckley St,2024-01-21T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
341432,Buckley St,2024-01-21T06:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.72
341432,Buckley St,2024-01-21T06:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.67
341432,Buckley St,2024-01-21T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
341432,Buckley St,2024-01-21T06:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.84
341432,Buckley St,2024-01-21T06:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.66
341432,Buckley St,2024-01-21T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.27
341432,Buckley St,2024-01-21T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
341432,Buckley St,2024-01-21T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-21T06:30:00.000+00:00,busbar,,L3 Active Power,kW,36.0
341432,Buckley St,2024-01-21T06:30:00.000+00:00,busbar,,L2 Active Power,kW,47.0
341432,Buckley St,2024-01-21T06:30:00.000+00:00,busbar,,L1 Active Power,kW,56.0
341432,Buckley St,2024-01-21T06:30:00.000+00:00,busbar,,N Current (Min),A,74.0
341432,Buckley St,2024-01-21T06:30:00.000+00:00,busbar,,N Current (Max),A,149.5
341432,Buckley St,2024-01-21T06:30:00.000+00:00,busbar,,N Current (RMS),A,100.62
341432,Buckley St,2024-01-21T06:30:00.000+00:00,busbar,,L3 Current (Min),A,110.12
341432,Buckley St,2024-01-21T06:30:00.000+00:00,busbar,,L3 Current (Max),A,216.0
341432,Buckley St,2024-01-21T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,149.62
341432,Buckley St,2024-01-21T06:30:00.000+00:00,busbar,,L2 Current (Min),A,143.0
341432,Buckley St,2024-01-21T06:30:00.000+00:00,busbar,,L2 Current (Max),A,259.5
341432,Buckley St,2024-01-21T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,193.38
341432,Buckley St,2024-01-21T06:30:00.000+00:00,busbar,,L1 Current (Min),A,192.75
341432,Buckley St,2024-01-21T06:30:00.000+00:00,busbar,,L1 Current (Max),A,305.25
341432,Buckley St,2024-01-21T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,228.12
341432,Buckley St,2024-01-21T06:30:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-21T06:30:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-21T06:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T06:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-29.56
341432,Buckley St,2024-01-21T06:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T06:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-2.25
341432,Buckley St,2024-01-21T06:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T06:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-7.81
341432,Buckley St,2024-01-21T06:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T06:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T06:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T06:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.92502
341432,Buckley St,2024-01-21T06:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98495
341432,Buckley St,2024-01-21T06:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99414
341432,Buckley St,2024-01-21T06:20:00.000+00:00,feeder,6,L3 Active Power,kW,4.0
341432,Buckley St,2024-01-21T06:20:00.000+00:00,feeder,6,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-21T06:20:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
341432,Buckley St,2024-01-21T06:20:00.000+00:00,feeder,6,N Current (Min),A,8.38
341432,Buckley St,2024-01-21T06:20:00.000+00:00,feeder,6,N Current (Max),A,36.75
341432,Buckley St,2024-01-21T06:20:00.000+00:00,feeder,6,N Current (RMS),A,21.0
341432,Buckley St,2024-01-21T06:20:00.000+00:00,feeder,6,L3 Current (Min),A,7.12
341432,Buckley St,2024-01-21T06:20:00.000+00:00,feeder,6,L3 Current (Max),A,31.38
341432,Buckley St,2024-01-21T06:20:00.000+00:00,feeder,6,L3 Current (RMS),A,18.25
341432,Buckley St,2024-01-21T06:20:00.000+00:00,feeder,6,L2 Current (Min),A,10.5
341432,Buckley St,2024-01-21T06:20:00.000+00:00,feeder,6,L2 Current (Max),A,48.12
341432,Buckley St,2024-01-21T06:20:00.000+00:00,feeder,6,L2 Current (RMS),A,22.62
341432,Buckley St,2024-01-21T06:20:00.000+00:00,feeder,6,L1 Current (Min),A,34.38
341432,Buckley St,2024-01-21T06:20:00.000+00:00,feeder,6,L1 Current (Max),A,45.62
341432,Buckley St,2024-01-21T06:20:00.000+00:00,feeder,6,L1 Current (RMS),A,38.75
341432,Buckley St,2024-01-21T06:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T06:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-31.93
341432,Buckley St,2024-01-21T06:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T06:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-13.06
341432,Buckley St,2024-01-21T06:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T06:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-9.94
341432,Buckley St,2024-01-21T06:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T06:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T06:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T06:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.82779
341432,Buckley St,2024-01-21T06:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96378
341432,Buckley St,2024-01-21T06:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96344
341432,Buckley St,2024-01-21T06:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-21T06:20:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-21T06:20:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-21T06:20:00.000+00:00,feeder,5,N Current (Min),A,13.12
341432,Buckley St,2024-01-21T06:20:00.000+00:00,feeder,5,N Current (Max),A,22.25
341432,Buckley St,2024-01-21T06:20:00.000+00:00,feeder,5,N Current (RMS),A,15.75
341432,Buckley St,2024-01-21T06:20:00.000+00:00,feeder,5,L3 Current (Min),A,7.12
341432,Buckley St,2024-01-21T06:20:00.000+00:00,feeder,5,L3 Current (Max),A,10.88
341432,Buckley St,2024-01-21T06:20:00.000+00:00,feeder,5,L3 Current (RMS),A,8.5
341432,Buckley St,2024-01-21T06:20:00.000+00:00,feeder,5,L2 Current (Min),A,21.25
341432,Buckley St,2024-01-21T06:20:00.000+00:00,feeder,5,L2 Current (Max),A,30.5
341432,Buckley St,2024-01-21T06:20:00.000+00:00,feeder,5,L2 Current (RMS),A,23.0
341432,Buckley St,2024-01-21T06:20:00.000+00:00,feeder,5,L1 Current (Min),A,14.5
341432,Buckley St,2024-01-21T06:20:00.000+00:00,feeder,5,L1 Current (Max),A,23.12
341432,Buckley St,2024-01-21T06:20:00.000+00:00,feeder,5,L1 Current (RMS),A,15.5
341432,Buckley St,2024-01-21T06:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T06:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.13
341432,Buckley St,2024-01-21T06:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T06:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.13
341432,Buckley St,2024-01-21T06:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T06:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-27.0
341432,Buckley St,2024-01-21T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-21T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-21T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T06:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97604
341432,Buckley St,2024-01-21T06:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97778
341432,Buckley St,2024-01-21T06:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89764
341432,Buckley St,2024-01-21T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
341432,Buckley St,2024-01-21T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
341432,Buckley St,2024-01-21T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-21T06:20:00.000+00:00,feeder,4,N Current (Min),A,18.38
341432,Buckley St,2024-01-21T06:20:00.000+00:00,feeder,4,N Current (Max),A,45.12
341432,Buckley St,2024-01-21T06:20:00.000+00:00,feeder,4,N Current (RMS),A,31.5
341432,Buckley St,2024-01-21T06:20:00.000+00:00,feeder,4,L3 Current (Min),A,20.75
341432,Buckley St,2024-01-21T06:20:00.000+00:00,feeder,4,L3 Current (Max),A,66.25
341432,Buckley St,2024-01-21T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,43.12
341432,Buckley St,2024-01-21T06:20:00.000+00:00,feeder,4,L2 Current (Min),A,30.0
341432,Buckley St,2024-01-21T06:20:00.000+00:00,feeder,4,L2 Current (Max),A,49.62
341432,Buckley St,2024-01-21T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,37.12
341432,Buckley St,2024-01-21T06:20:00.000+00:00,feeder,4,L1 Current (Min),A,9.12
341432,Buckley St,2024-01-21T06:20:00.000+00:00,feeder,4,L1 Current (Max),A,21.0
341432,Buckley St,2024-01-21T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,13.5
341432,Buckley St,2024-01-21T06:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T06:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,17.25
341432,Buckley St,2024-01-21T06:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T06:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.06
341432,Buckley St,2024-01-21T06:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T06:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.5
341432,Buckley St,2024-01-21T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
341432,Buckley St,2024-01-21T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-21T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-21T06:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93292
341432,Buckley St,2024-01-21T06:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94858
341432,Buckley St,2024-01-21T06:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99164
341432,Buckley St,2024-01-21T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
341432,Buckley St,2024-01-21T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
341432,Buckley St,2024-01-21T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
341432,Buckley St,2024-01-21T06:20:00.000+00:00,feeder,3,N Current (Min),A,16.38
341432,Buckley St,2024-01-21T06:20:00.000+00:00,feeder,3,N Current (Max),A,76.38
341432,Buckley St,2024-01-21T06:20:00.000+00:00,feeder,3,N Current (RMS),A,39.12
341432,Buckley St,2024-01-21T06:20:00.000+00:00,feeder,3,L3 Current (Min),A,38.88
341432,Buckley St,2024-01-21T06:20:00.000+00:00,feeder,3,L3 Current (Max),A,132.5
341432,Buckley St,2024-01-21T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,48.5
341432,Buckley St,2024-01-21T06:20:00.000+00:00,feeder,3,L2 Current (Min),A,36.62
341432,Buckley St,2024-01-21T06:20:00.000+00:00,feeder,3,L2 Current (Max),A,89.25
341432,Buckley St,2024-01-21T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,57.75
341432,Buckley St,2024-01-21T06:20:00.000+00:00,feeder,3,L1 Current (Min),A,46.5
341432,Buckley St,2024-01-21T06:20:00.000+00:00,feeder,3,L1 Current (Max),A,99.0
341432,Buckley St,2024-01-21T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,56.5
341432,Buckley St,2024-01-21T06:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T06:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.75
341432,Buckley St,2024-01-21T06:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T06:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,8.31
341432,Buckley St,2024-01-21T06:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T06:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.82
341432,Buckley St,2024-01-21T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-21T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-21T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-21T06:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99579
341432,Buckley St,2024-01-21T06:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96277
341432,Buckley St,2024-01-21T06:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99442
341432,Buckley St,2024-01-21T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
341432,Buckley St,2024-01-21T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
341432,Buckley St,2024-01-21T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
341432,Buckley St,2024-01-21T06:20:00.000+00:00,feeder,2,N Current (Min),A,9.25
341432,Buckley St,2024-01-21T06:20:00.000+00:00,feeder,2,N Current (Max),A,65.0
341432,Buckley St,2024-01-21T06:20:00.000+00:00,feeder,2,N Current (RMS),A,29.88
341432,Buckley St,2024-01-21T06:20:00.000+00:00,feeder,2,L3 Current (Min),A,23.12
341432,Buckley St,2024-01-21T06:20:00.000+00:00,feeder,2,L3 Current (Max),A,72.88
341432,Buckley St,2024-01-21T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,47.25
341432,Buckley St,2024-01-21T06:20:00.000+00:00,feeder,2,L2 Current (Min),A,24.0
341432,Buckley St,2024-01-21T06:20:00.000+00:00,feeder,2,L2 Current (Max),A,80.0
341432,Buckley St,2024-01-21T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,52.12
341432,Buckley St,2024-01-21T06:20:00.000+00:00,feeder,2,L1 Current (Min),A,45.75
341432,Buckley St,2024-01-21T06:20:00.000+00:00,feeder,2,L1 Current (Max),A,122.0
341432,Buckley St,2024-01-21T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,79.5
341432,Buckley St,2024-01-21T06:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T06:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,8.37
341432,Buckley St,2024-01-21T06:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T06:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.94
341432,Buckley St,2024-01-21T06:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T06:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.81
341432,Buckley St,2024-01-21T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-21T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-21T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T06:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94772
341432,Buckley St,2024-01-21T06:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9317
341432,Buckley St,2024-01-21T06:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97379
341432,Buckley St,2024-01-21T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
341432,Buckley St,2024-01-21T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
341432,Buckley St,2024-01-21T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-21T06:20:00.000+00:00,feeder,1,N Current (Min),A,20.38
341432,Buckley St,2024-01-21T06:20:00.000+00:00,feeder,1,N Current (Max),A,10.62
341432,Buckley St,2024-01-21T06:20:00.000+00:00,feeder,1,L3 Current (Min),A,3.62
341432,Buckley St,2024-01-21T06:20:00.000+00:00,feeder,1,L3 Current (Max),A,17.38
341432,Buckley St,2024-01-21T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,5.12
341432,Buckley St,2024-01-21T06:20:00.000+00:00,feeder,1,L2 Current (Min),A,3.5
341432,Buckley St,2024-01-21T06:20:00.000+00:00,feeder,1,L2 Current (Max),A,22.12
341432,Buckley St,2024-01-21T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,9.25
341432,Buckley St,2024-01-21T06:20:00.000+00:00,feeder,1,L1 Current (Min),A,11.5
341432,Buckley St,2024-01-21T06:20:00.000+00:00,feeder,1,L1 Current (Max),A,22.88
341432,Buckley St,2024-01-21T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,14.5
341432,Buckley St,2024-01-21T06:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.59
341432,Buckley St,2024-01-21T06:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.56
341432,Buckley St,2024-01-21T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
341432,Buckley St,2024-01-21T06:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.08
341432,Buckley St,2024-01-21T06:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.53
341432,Buckley St,2024-01-21T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
341432,Buckley St,2024-01-21T06:20:00.000+00:00,busbar,,L1 Voltage (Min),V,247.02
341432,Buckley St,2024-01-21T06:20:00.000+00:00,busbar,,L1 Voltage (Max),V,248.42
341432,Buckley St,2024-01-21T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.78
341432,Buckley St,2024-01-21T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-21T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
341432,Buckley St,2024-01-21T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-21T06:20:00.000+00:00,busbar,,L3 Active Power,kW,40.0
341432,Buckley St,2024-01-21T06:20:00.000+00:00,busbar,,L2 Active Power,kW,48.0
341432,Buckley St,2024-01-21T06:20:00.000+00:00,busbar,,L1 Active Power,kW,53.0
341432,Buckley St,2024-01-21T06:20:00.000+00:00,busbar,,N Current (Min),A,54.38
341432,Buckley St,2024-01-21T06:20:00.000+00:00,busbar,,N Current (Max),A,137.12
341432,Buckley St,2024-01-21T06:20:00.000+00:00,busbar,,N Current (RMS),A,83.62
341432,Buckley St,2024-01-21T06:20:00.000+00:00,busbar,,L3 Current (Min),A,113.62
341432,Buckley St,2024-01-21T06:20:00.000+00:00,busbar,,L3 Current (Max),A,212.62
341432,Buckley St,2024-01-21T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,165.0
341432,Buckley St,2024-01-21T06:20:00.000+00:00,busbar,,L2 Current (Min),A,157.25
341432,Buckley St,2024-01-21T06:20:00.000+00:00,busbar,,L2 Current (Max),A,254.25
341432,Buckley St,2024-01-21T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,198.25
341432,Buckley St,2024-01-21T06:20:00.000+00:00,busbar,,L1 Current (Min),A,171.5
341432,Buckley St,2024-01-21T06:20:00.000+00:00,busbar,,L1 Current (Max),A,266.12
341432,Buckley St,2024-01-21T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,216.5
341432,Buckley St,2024-01-21T06:20:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-21T06:20:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-21T06:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T06:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-12.63
341432,Buckley St,2024-01-21T06:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T06:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-7.5
341432,Buckley St,2024-01-21T06:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T06:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.75
341432,Buckley St,2024-01-21T06:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T06:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T06:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T06:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.87817
341432,Buckley St,2024-01-21T06:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96701
341432,Buckley St,2024-01-21T06:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99744
341432,Buckley St,2024-01-21T06:10:00.000+00:00,feeder,6,L3 Active Power,kW,3.0
341432,Buckley St,2024-01-21T06:10:00.000+00:00,feeder,6,L2 Active Power,kW,4.0
341432,Buckley St,2024-01-21T06:10:00.000+00:00,feeder,6,L1 Active Power,kW,12.0
341432,Buckley St,2024-01-21T06:10:00.000+00:00,feeder,6,N Current (Min),A,10.5
341432,Buckley St,2024-01-21T06:10:00.000+00:00,feeder,6,N Current (Max),A,53.0
341432,Buckley St,2024-01-21T06:10:00.000+00:00,feeder,6,N Current (RMS),A,35.62
341432,Buckley St,2024-01-21T06:10:00.000+00:00,feeder,6,L3 Current (Min),A,8.25
341432,Buckley St,2024-01-21T06:10:00.000+00:00,feeder,6,L3 Current (Max),A,25.0
341432,Buckley St,2024-01-21T06:10:00.000+00:00,feeder,6,L3 Current (RMS),A,14.5
341432,Buckley St,2024-01-21T06:10:00.000+00:00,feeder,6,L2 Current (Min),A,9.75
341432,Buckley St,2024-01-21T06:10:00.000+00:00,feeder,6,L2 Current (Max),A,39.0
341432,Buckley St,2024-01-21T06:10:00.000+00:00,feeder,6,L2 Current (RMS),A,15.88
341432,Buckley St,2024-01-21T06:10:00.000+00:00,feeder,6,L1 Current (Min),A,34.25
341432,Buckley St,2024-01-21T06:10:00.000+00:00,feeder,6,L1 Current (Max),A,63.12
341432,Buckley St,2024-01-21T06:10:00.000+00:00,feeder,6,L1 Current (RMS),A,50.25
341432,Buckley St,2024-01-21T06:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T06:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-30.37
341432,Buckley St,2024-01-21T06:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T06:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-12.44
341432,Buckley St,2024-01-21T06:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T06:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-14.06
341432,Buckley St,2024-01-21T06:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T06:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T06:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T06:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.92654
341432,Buckley St,2024-01-21T06:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96893
341432,Buckley St,2024-01-21T06:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96426
341432,Buckley St,2024-01-21T06:10:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
341432,Buckley St,2024-01-21T06:10:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-21T06:10:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-21T06:10:00.000+00:00,feeder,5,N Current (Min),A,6.0
341432,Buckley St,2024-01-21T06:10:00.000+00:00,feeder,5,N Current (Max),A,16.25
341432,Buckley St,2024-01-21T06:10:00.000+00:00,feeder,5,N Current (RMS),A,11.75
341432,Buckley St,2024-01-21T06:10:00.000+00:00,feeder,5,L3 Current (Min),A,7.75
341432,Buckley St,2024-01-21T06:10:00.000+00:00,feeder,5,L3 Current (Max),A,27.5
341432,Buckley St,2024-01-21T06:10:00.000+00:00,feeder,5,L3 Current (RMS),A,14.25
341432,Buckley St,2024-01-21T06:10:00.000+00:00,feeder,5,L2 Current (Min),A,21.75
341432,Buckley St,2024-01-21T06:10:00.000+00:00,feeder,5,L2 Current (Max),A,25.0
341432,Buckley St,2024-01-21T06:10:00.000+00:00,feeder,5,L2 Current (RMS),A,23.12
341432,Buckley St,2024-01-21T06:10:00.000+00:00,feeder,5,L1 Current (Min),A,15.0
341432,Buckley St,2024-01-21T06:10:00.000+00:00,feeder,5,L1 Current (Max),A,21.62
341432,Buckley St,2024-01-21T06:10:00.000+00:00,feeder,5,L1 Current (RMS),A,16.25
341432,Buckley St,2024-01-21T06:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T06:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.37
341432,Buckley St,2024-01-21T06:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T06:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.75
341432,Buckley St,2024-01-21T06:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T06:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.07
341432,Buckley St,2024-01-21T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-21T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-21T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T06:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98465
341432,Buckley St,2024-01-21T06:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9693
341432,Buckley St,2024-01-21T06:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89056
341432,Buckley St,2024-01-21T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
341432,Buckley St,2024-01-21T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
341432,Buckley St,2024-01-21T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-21T06:10:00.000+00:00,feeder,4,N Current (Min),A,16.5
341432,Buckley St,2024-01-21T06:10:00.000+00:00,feeder,4,N Current (Max),A,44.75
341432,Buckley St,2024-01-21T06:10:00.000+00:00,feeder,4,N Current (RMS),A,32.88
341432,Buckley St,2024-01-21T06:10:00.000+00:00,feeder,4,L3 Current (Min),A,34.25
341432,Buckley St,2024-01-21T06:10:00.000+00:00,feeder,4,L3 Current (Max),A,60.25
341432,Buckley St,2024-01-21T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,48.5
341432,Buckley St,2024-01-21T06:10:00.000+00:00,feeder,4,L2 Current (Min),A,27.25
341432,Buckley St,2024-01-21T06:10:00.000+00:00,feeder,4,L2 Current (Max),A,47.25
341432,Buckley St,2024-01-21T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,32.0
341432,Buckley St,2024-01-21T06:10:00.000+00:00,feeder,4,L1 Current (Min),A,9.0
341432,Buckley St,2024-01-21T06:10:00.000+00:00,feeder,4,L1 Current (Max),A,20.12
341432,Buckley St,2024-01-21T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,12.88
341432,Buckley St,2024-01-21T06:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T06:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,19.38
341432,Buckley St,2024-01-21T06:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T06:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.5
341432,Buckley St,2024-01-21T06:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T06:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.75
341432,Buckley St,2024-01-21T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-21T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-21T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-21T06:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94623
341432,Buckley St,2024-01-21T06:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95029
341432,Buckley St,2024-01-21T06:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99152
341432,Buckley St,2024-01-21T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
341432,Buckley St,2024-01-21T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
341432,Buckley St,2024-01-21T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
341432,Buckley St,2024-01-21T06:10:00.000+00:00,feeder,3,N Current (Min),A,19.25
341432,Buckley St,2024-01-21T06:10:00.000+00:00,feeder,3,N Current (Max),A,92.38
341432,Buckley St,2024-01-21T06:10:00.000+00:00,feeder,3,N Current (RMS),A,42.0
341432,Buckley St,2024-01-21T06:10:00.000+00:00,feeder,3,L3 Current (Min),A,36.75
341432,Buckley St,2024-01-21T06:10:00.000+00:00,feeder,3,L3 Current (Max),A,130.62
341432,Buckley St,2024-01-21T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,44.5
341432,Buckley St,2024-01-21T06:10:00.000+00:00,feeder,3,L2 Current (Min),A,37.38
341432,Buckley St,2024-01-21T06:10:00.000+00:00,feeder,3,L2 Current (Max),A,94.88
341432,Buckley St,2024-01-21T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,55.25
341432,Buckley St,2024-01-21T06:10:00.000+00:00,feeder,3,L1 Current (Min),A,52.12
341432,Buckley St,2024-01-21T06:10:00.000+00:00,feeder,3,L1 Current (Max),A,85.62
341432,Buckley St,2024-01-21T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,59.0
341432,Buckley St,2024-01-21T06:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T06:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.38
341432,Buckley St,2024-01-21T06:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T06:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,8.75
