Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341432,Buckley St,2024-01-21T06:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T06:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,9.44
341432,Buckley St,2024-01-21T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-21T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-21T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-21T06:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99438
341432,Buckley St,2024-01-21T06:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95401
341432,Buckley St,2024-01-21T06:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98968
341432,Buckley St,2024-01-21T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
341432,Buckley St,2024-01-21T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
341432,Buckley St,2024-01-21T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
341432,Buckley St,2024-01-21T06:10:00.000+00:00,feeder,2,N Current (Min),A,13.12
341432,Buckley St,2024-01-21T06:10:00.000+00:00,feeder,2,N Current (Max),A,46.75
341432,Buckley St,2024-01-21T06:10:00.000+00:00,feeder,2,N Current (RMS),A,27.12
341432,Buckley St,2024-01-21T06:10:00.000+00:00,feeder,2,L3 Current (Min),A,22.38
341432,Buckley St,2024-01-21T06:10:00.000+00:00,feeder,2,L3 Current (Max),A,63.25
341432,Buckley St,2024-01-21T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,38.5
341432,Buckley St,2024-01-21T06:10:00.000+00:00,feeder,2,L2 Current (Min),A,28.12
341432,Buckley St,2024-01-21T06:10:00.000+00:00,feeder,2,L2 Current (Max),A,76.88
341432,Buckley St,2024-01-21T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,45.5
341432,Buckley St,2024-01-21T06:10:00.000+00:00,feeder,2,L1 Current (Min),A,37.5
341432,Buckley St,2024-01-21T06:10:00.000+00:00,feeder,2,L1 Current (Max),A,106.75
341432,Buckley St,2024-01-21T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,69.75
341432,Buckley St,2024-01-21T06:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T06:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,8.75
341432,Buckley St,2024-01-21T06:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T06:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.13
341432,Buckley St,2024-01-21T06:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T06:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.06
341432,Buckley St,2024-01-21T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-21T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T06:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95087
341432,Buckley St,2024-01-21T06:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90701
341432,Buckley St,2024-01-21T06:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97818
341432,Buckley St,2024-01-21T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
341432,Buckley St,2024-01-21T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
341432,Buckley St,2024-01-21T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-21T06:10:00.000+00:00,feeder,1,N Current (Min),A,16.75
341432,Buckley St,2024-01-21T06:10:00.000+00:00,feeder,1,N Current (Max),A,12.5
341432,Buckley St,2024-01-21T06:10:00.000+00:00,feeder,1,L3 Current (Min),A,3.5
341432,Buckley St,2024-01-21T06:10:00.000+00:00,feeder,1,L3 Current (Max),A,8.12
341432,Buckley St,2024-01-21T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,5.12
341432,Buckley St,2024-01-21T06:10:00.000+00:00,feeder,1,L2 Current (Min),A,3.5
341432,Buckley St,2024-01-21T06:10:00.000+00:00,feeder,1,L2 Current (Max),A,21.0
341432,Buckley St,2024-01-21T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,9.0
341432,Buckley St,2024-01-21T06:10:00.000+00:00,feeder,1,L1 Current (Min),A,12.75
341432,Buckley St,2024-01-21T06:10:00.000+00:00,feeder,1,L1 Current (Max),A,17.88
341432,Buckley St,2024-01-21T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,15.5
341432,Buckley St,2024-01-21T06:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.69
341432,Buckley St,2024-01-21T06:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.95
341432,Buckley St,2024-01-21T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
341432,Buckley St,2024-01-21T06:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.75
341432,Buckley St,2024-01-21T06:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.78
341432,Buckley St,2024-01-21T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
341432,Buckley St,2024-01-21T06:10:00.000+00:00,busbar,,L1 Voltage (Min),V,247.53
341432,Buckley St,2024-01-21T06:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.84
341432,Buckley St,2024-01-21T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.23
341432,Buckley St,2024-01-21T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
341432,Buckley St,2024-01-21T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T06:10:00.000+00:00,busbar,,L3 Active Power,kW,39.0
341432,Buckley St,2024-01-21T06:10:00.000+00:00,busbar,,L2 Active Power,kW,43.0
341432,Buckley St,2024-01-21T06:10:00.000+00:00,busbar,,L1 Active Power,kW,55.0
341432,Buckley St,2024-01-21T06:10:00.000+00:00,busbar,,N Current (Min),A,54.0
341432,Buckley St,2024-01-21T06:10:00.000+00:00,busbar,,N Current (Max),A,137.25
341432,Buckley St,2024-01-21T06:10:00.000+00:00,busbar,,N Current (RMS),A,92.25
341432,Buckley St,2024-01-21T06:10:00.000+00:00,busbar,,L3 Current (Min),A,121.12
341432,Buckley St,2024-01-21T06:10:00.000+00:00,busbar,,L3 Current (Max),A,226.88
341432,Buckley St,2024-01-21T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,160.75
341432,Buckley St,2024-01-21T06:10:00.000+00:00,busbar,,L2 Current (Min),A,137.38
341432,Buckley St,2024-01-21T06:10:00.000+00:00,busbar,,L2 Current (Max),A,222.75
341432,Buckley St,2024-01-21T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,177.12
341432,Buckley St,2024-01-21T06:10:00.000+00:00,busbar,,L1 Current (Min),A,180.0
341432,Buckley St,2024-01-21T06:10:00.000+00:00,busbar,,L1 Current (Max),A,274.62
341432,Buckley St,2024-01-21T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,221.5
341432,Buckley St,2024-01-21T06:10:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-21T06:10:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-21T06:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T06:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-31.93
341432,Buckley St,2024-01-21T06:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T06:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-5.19
341432,Buckley St,2024-01-21T06:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T06:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-1.94
341432,Buckley St,2024-01-21T06:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T06:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T06:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T06:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.8707
341432,Buckley St,2024-01-21T06:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99219
341432,Buckley St,2024-01-21T06:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99588
341432,Buckley St,2024-01-21T06:00:00.000+00:00,feeder,6,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-21T06:00:00.000+00:00,feeder,6,L2 Active Power,kW,7.0
341432,Buckley St,2024-01-21T06:00:00.000+00:00,feeder,6,L1 Active Power,kW,11.0
341432,Buckley St,2024-01-21T06:00:00.000+00:00,feeder,6,N Current (Min),A,18.62
341432,Buckley St,2024-01-21T06:00:00.000+00:00,feeder,6,N Current (Max),A,48.0
341432,Buckley St,2024-01-21T06:00:00.000+00:00,feeder,6,N Current (RMS),A,33.0
341432,Buckley St,2024-01-21T06:00:00.000+00:00,feeder,6,L3 Current (Min),A,6.38
341432,Buckley St,2024-01-21T06:00:00.000+00:00,feeder,6,L3 Current (Max),A,19.5
341432,Buckley St,2024-01-21T06:00:00.000+00:00,feeder,6,L3 Current (RMS),A,9.38
341432,Buckley St,2024-01-21T06:00:00.000+00:00,feeder,6,L2 Current (Min),A,18.38
341432,Buckley St,2024-01-21T06:00:00.000+00:00,feeder,6,L2 Current (Max),A,56.25
341432,Buckley St,2024-01-21T06:00:00.000+00:00,feeder,6,L2 Current (RMS),A,29.5
341432,Buckley St,2024-01-21T06:00:00.000+00:00,feeder,6,L1 Current (Min),A,35.38
341432,Buckley St,2024-01-21T06:00:00.000+00:00,feeder,6,L1 Current (Max),A,57.88
341432,Buckley St,2024-01-21T06:00:00.000+00:00,feeder,6,L1 Current (RMS),A,45.62
341432,Buckley St,2024-01-21T06:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T06:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-9.69
341432,Buckley St,2024-01-21T06:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T06:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-11.25
341432,Buckley St,2024-01-21T06:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T06:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-11.69
341432,Buckley St,2024-01-21T06:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T06:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T06:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T06:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9017
341432,Buckley St,2024-01-21T06:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96634
341432,Buckley St,2024-01-21T06:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96655
341432,Buckley St,2024-01-21T06:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-21T06:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-21T06:00:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-21T06:00:00.000+00:00,feeder,5,N Current (Min),A,7.12
341432,Buckley St,2024-01-21T06:00:00.000+00:00,feeder,5,N Current (Max),A,20.75
341432,Buckley St,2024-01-21T06:00:00.000+00:00,feeder,5,N Current (RMS),A,14.25
341432,Buckley St,2024-01-21T06:00:00.000+00:00,feeder,5,L3 Current (Min),A,7.12
341432,Buckley St,2024-01-21T06:00:00.000+00:00,feeder,5,L3 Current (Max),A,21.38
341432,Buckley St,2024-01-21T06:00:00.000+00:00,feeder,5,L3 Current (RMS),A,10.0
341432,Buckley St,2024-01-21T06:00:00.000+00:00,feeder,5,L2 Current (Min),A,21.62
341432,Buckley St,2024-01-21T06:00:00.000+00:00,feeder,5,L2 Current (Max),A,30.38
341432,Buckley St,2024-01-21T06:00:00.000+00:00,feeder,5,L2 Current (RMS),A,23.0
341432,Buckley St,2024-01-21T06:00:00.000+00:00,feeder,5,L1 Current (Min),A,14.75
341432,Buckley St,2024-01-21T06:00:00.000+00:00,feeder,5,L1 Current (Max),A,23.38
341432,Buckley St,2024-01-21T06:00:00.000+00:00,feeder,5,L1 Current (RMS),A,16.12
341432,Buckley St,2024-01-21T06:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T06:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.13
341432,Buckley St,2024-01-21T06:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T06:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.37
341432,Buckley St,2024-01-21T06:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T06:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.5
341432,Buckley St,2024-01-21T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-21T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-21T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T06:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99097
341432,Buckley St,2024-01-21T06:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95993
341432,Buckley St,2024-01-21T06:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.88519
341432,Buckley St,2024-01-21T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
341432,Buckley St,2024-01-21T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
341432,Buckley St,2024-01-21T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-21T06:00:00.000+00:00,feeder,4,N Current (Min),A,21.62
341432,Buckley St,2024-01-21T06:00:00.000+00:00,feeder,4,N Current (Max),A,47.5
341432,Buckley St,2024-01-21T06:00:00.000+00:00,feeder,4,N Current (RMS),A,36.75
341432,Buckley St,2024-01-21T06:00:00.000+00:00,feeder,4,L3 Current (Min),A,36.0
341432,Buckley St,2024-01-21T06:00:00.000+00:00,feeder,4,L3 Current (Max),A,66.0
341432,Buckley St,2024-01-21T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,54.0
341432,Buckley St,2024-01-21T06:00:00.000+00:00,feeder,4,L2 Current (Min),A,22.88
341432,Buckley St,2024-01-21T06:00:00.000+00:00,feeder,4,L2 Current (Max),A,37.0
341432,Buckley St,2024-01-21T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,27.38
341432,Buckley St,2024-01-21T06:00:00.000+00:00,feeder,4,L1 Current (Min),A,10.12
341432,Buckley St,2024-01-21T06:00:00.000+00:00,feeder,4,L1 Current (Max),A,23.62
341432,Buckley St,2024-01-21T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,13.62
341432,Buckley St,2024-01-21T06:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T06:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,6.25
341432,Buckley St,2024-01-21T06:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T06:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.0
341432,Buckley St,2024-01-21T06:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T06:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.88
341432,Buckley St,2024-01-21T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-21T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-21T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-21T06:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98074
341432,Buckley St,2024-01-21T06:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95587
341432,Buckley St,2024-01-21T06:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99167
341432,Buckley St,2024-01-21T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
341432,Buckley St,2024-01-21T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
341432,Buckley St,2024-01-21T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
341432,Buckley St,2024-01-21T06:00:00.000+00:00,feeder,3,N Current (Min),A,16.25
341432,Buckley St,2024-01-21T06:00:00.000+00:00,feeder,3,N Current (Max),A,70.5
341432,Buckley St,2024-01-21T06:00:00.000+00:00,feeder,3,N Current (RMS),A,40.88
341432,Buckley St,2024-01-21T06:00:00.000+00:00,feeder,3,L3 Current (Min),A,31.0
341432,Buckley St,2024-01-21T06:00:00.000+00:00,feeder,3,L3 Current (Max),A,72.0
341432,Buckley St,2024-01-21T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,35.88
341432,Buckley St,2024-01-21T06:00:00.000+00:00,feeder,3,L2 Current (Min),A,36.75
341432,Buckley St,2024-01-21T06:00:00.000+00:00,feeder,3,L2 Current (Max),A,89.88
341432,Buckley St,2024-01-21T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,53.0
341432,Buckley St,2024-01-21T06:00:00.000+00:00,feeder,3,L1 Current (Min),A,47.25
341432,Buckley St,2024-01-21T06:00:00.000+00:00,feeder,3,L1 Current (Max),A,85.0
341432,Buckley St,2024-01-21T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,58.62
341432,Buckley St,2024-01-21T06:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T06:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.25
341432,Buckley St,2024-01-21T06:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T06:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,15.57
341432,Buckley St,2024-01-21T06:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T06:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.5
341432,Buckley St,2024-01-21T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-21T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-21T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-21T06:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99307
341432,Buckley St,2024-01-21T06:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96381
341432,Buckley St,2024-01-21T06:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98947
341432,Buckley St,2024-01-21T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
341432,Buckley St,2024-01-21T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
341432,Buckley St,2024-01-21T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
341432,Buckley St,2024-01-21T06:00:00.000+00:00,feeder,2,N Current (Min),A,8.5
341432,Buckley St,2024-01-21T06:00:00.000+00:00,feeder,2,N Current (Max),A,48.12
341432,Buckley St,2024-01-21T06:00:00.000+00:00,feeder,2,N Current (RMS),A,23.25
341432,Buckley St,2024-01-21T06:00:00.000+00:00,feeder,2,L3 Current (Min),A,20.25
341432,Buckley St,2024-01-21T06:00:00.000+00:00,feeder,2,L3 Current (Max),A,80.62
341432,Buckley St,2024-01-21T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,37.12
341432,Buckley St,2024-01-21T06:00:00.000+00:00,feeder,2,L2 Current (Min),A,25.88
341432,Buckley St,2024-01-21T06:00:00.000+00:00,feeder,2,L2 Current (Max),A,79.88
341432,Buckley St,2024-01-21T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,45.62
341432,Buckley St,2024-01-21T06:00:00.000+00:00,feeder,2,L1 Current (Min),A,31.5
341432,Buckley St,2024-01-21T06:00:00.000+00:00,feeder,2,L1 Current (Max),A,107.62
341432,Buckley St,2024-01-21T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,58.12
341432,Buckley St,2024-01-21T06:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T06:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,9.44
341432,Buckley St,2024-01-21T06:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T06:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-23.88
341432,Buckley St,2024-01-21T06:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T06:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.25
341432,Buckley St,2024-01-21T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-21T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-21T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T06:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93463
341432,Buckley St,2024-01-21T06:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95062
341432,Buckley St,2024-01-21T06:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9628
341432,Buckley St,2024-01-21T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
341432,Buckley St,2024-01-21T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-21T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-21T06:00:00.000+00:00,feeder,1,N Current (Min),A,18.62
341432,Buckley St,2024-01-21T06:00:00.000+00:00,feeder,1,N Current (Max),A,9.75
341432,Buckley St,2024-01-21T06:00:00.000+00:00,feeder,1,L3 Current (Min),A,4.12
341432,Buckley St,2024-01-21T06:00:00.000+00:00,feeder,1,L3 Current (Max),A,15.0
341432,Buckley St,2024-01-21T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,5.62
341432,Buckley St,2024-01-21T06:00:00.000+00:00,feeder,1,L2 Current (Min),A,3.75
341432,Buckley St,2024-01-21T06:00:00.000+00:00,feeder,1,L2 Current (Max),A,30.25
341432,Buckley St,2024-01-21T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,13.88
341432,Buckley St,2024-01-21T06:00:00.000+00:00,feeder,1,L1 Current (Min),A,11.12
341432,Buckley St,2024-01-21T06:00:00.000+00:00,feeder,1,L1 Current (Max),A,23.88
341432,Buckley St,2024-01-21T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,13.88
341432,Buckley St,2024-01-21T06:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.27
341432,Buckley St,2024-01-21T06:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.67
341432,Buckley St,2024-01-21T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
341432,Buckley St,2024-01-21T06:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.88
341432,Buckley St,2024-01-21T06:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.23
341432,Buckley St,2024-01-21T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
341432,Buckley St,2024-01-21T06:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.11
341432,Buckley St,2024-01-21T06:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.22
341432,Buckley St,2024-01-21T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.72
341432,Buckley St,2024-01-21T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-21T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
341432,Buckley St,2024-01-21T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T06:00:00.000+00:00,busbar,,L3 Active Power,kW,37.0
341432,Buckley St,2024-01-21T06:00:00.000+00:00,busbar,,L2 Active Power,kW,46.0
341432,Buckley St,2024-01-21T06:00:00.000+00:00,busbar,,L1 Active Power,kW,50.0
341432,Buckley St,2024-01-21T06:00:00.000+00:00,busbar,,N Current (Min),A,50.5
341432,Buckley St,2024-01-21T06:00:00.000+00:00,busbar,,N Current (Max),A,117.5
341432,Buckley St,2024-01-21T06:00:00.000+00:00,busbar,,N Current (RMS),A,81.25
341432,Buckley St,2024-01-21T06:00:00.000+00:00,busbar,,L3 Current (Min),A,120.25
341432,Buckley St,2024-01-21T06:00:00.000+00:00,busbar,,L3 Current (Max),A,208.0
341432,Buckley St,2024-01-21T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,149.5
341432,Buckley St,2024-01-21T06:00:00.000+00:00,busbar,,L2 Current (Min),A,146.75
341432,Buckley St,2024-01-21T06:00:00.000+00:00,busbar,,L2 Current (Max),A,261.62
341432,Buckley St,2024-01-21T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,189.12
341432,Buckley St,2024-01-21T06:00:00.000+00:00,busbar,,L1 Current (Min),A,159.62
341432,Buckley St,2024-01-21T06:00:00.000+00:00,busbar,,L1 Current (Max),A,279.88
341432,Buckley St,2024-01-21T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,203.88
341432,Buckley St,2024-01-21T06:00:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-21T06:00:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-21T05:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T05:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-24.06
341432,Buckley St,2024-01-21T05:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T05:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-5.06
341432,Buckley St,2024-01-21T05:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T05:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.62
341432,Buckley St,2024-01-21T05:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T05:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T05:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T05:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96268
341432,Buckley St,2024-01-21T05:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97507
341432,Buckley St,2024-01-21T05:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99304
341432,Buckley St,2024-01-21T05:50:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
341432,Buckley St,2024-01-21T05:50:00.000+00:00,feeder,6,L2 Active Power,kW,4.0
341432,Buckley St,2024-01-21T05:50:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
341432,Buckley St,2024-01-21T05:50:00.000+00:00,feeder,6,N Current (Min),A,9.25
341432,Buckley St,2024-01-21T05:50:00.000+00:00,feeder,6,N Current (Max),A,32.38
341432,Buckley St,2024-01-21T05:50:00.000+00:00,feeder,6,N Current (RMS),A,19.0
341432,Buckley St,2024-01-21T05:50:00.000+00:00,feeder,6,L3 Current (Min),A,6.25
341432,Buckley St,2024-01-21T05:50:00.000+00:00,feeder,6,L3 Current (Max),A,32.25
341432,Buckley St,2024-01-21T05:50:00.000+00:00,feeder,6,L3 Current (RMS),A,21.5
341432,Buckley St,2024-01-21T05:50:00.000+00:00,feeder,6,L2 Current (Min),A,10.88
341432,Buckley St,2024-01-21T05:50:00.000+00:00,feeder,6,L2 Current (Max),A,35.0
341432,Buckley St,2024-01-21T05:50:00.000+00:00,feeder,6,L2 Current (RMS),A,16.38
341432,Buckley St,2024-01-21T05:50:00.000+00:00,feeder,6,L1 Current (Min),A,31.0
341432,Buckley St,2024-01-21T05:50:00.000+00:00,feeder,6,L1 Current (Max),A,46.75
341432,Buckley St,2024-01-21T05:50:00.000+00:00,feeder,6,L1 Current (RMS),A,36.0
341432,Buckley St,2024-01-21T05:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T05:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-26.44
341432,Buckley St,2024-01-21T05:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T05:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-13.75
341432,Buckley St,2024-01-21T05:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T05:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-9.63
341432,Buckley St,2024-01-21T05:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T05:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T05:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T05:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.85571
341432,Buckley St,2024-01-21T05:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9624
341432,Buckley St,2024-01-21T05:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95016
341432,Buckley St,2024-01-21T05:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-21T05:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-21T05:50:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-21T05:50:00.000+00:00,feeder,5,N Current (Min),A,6.0
341432,Buckley St,2024-01-21T05:50:00.000+00:00,feeder,5,N Current (Max),A,20.5
341432,Buckley St,2024-01-21T05:50:00.000+00:00,feeder,5,N Current (RMS),A,13.88
341432,Buckley St,2024-01-21T05:50:00.000+00:00,feeder,5,L3 Current (Min),A,6.25
341432,Buckley St,2024-01-21T05:50:00.000+00:00,feeder,5,L3 Current (Max),A,21.88
341432,Buckley St,2024-01-21T05:50:00.000+00:00,feeder,5,L3 Current (RMS),A,10.88
341432,Buckley St,2024-01-21T05:50:00.000+00:00,feeder,5,L2 Current (Min),A,20.38
341432,Buckley St,2024-01-21T05:50:00.000+00:00,feeder,5,L2 Current (Max),A,32.38
341432,Buckley St,2024-01-21T05:50:00.000+00:00,feeder,5,L2 Current (RMS),A,21.88
341432,Buckley St,2024-01-21T05:50:00.000+00:00,feeder,5,L1 Current (Min),A,6.62
341432,Buckley St,2024-01-21T05:50:00.000+00:00,feeder,5,L1 Current (Max),A,27.25
341432,Buckley St,2024-01-21T05:50:00.000+00:00,feeder,5,L1 Current (RMS),A,14.75
341432,Buckley St,2024-01-21T05:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T05:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.31
341432,Buckley St,2024-01-21T05:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T05:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.31
341432,Buckley St,2024-01-21T05:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T05:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.07
341432,Buckley St,2024-01-21T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T05:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98923
341432,Buckley St,2024-01-21T05:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97192
341432,Buckley St,2024-01-21T05:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89364
341432,Buckley St,2024-01-21T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
341432,Buckley St,2024-01-21T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
341432,Buckley St,2024-01-21T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-21T05:50:00.000+00:00,feeder,4,N Current (Min),A,14.38
341432,Buckley St,2024-01-21T05:50:00.000+00:00,feeder,4,N Current (Max),A,42.88
341432,Buckley St,2024-01-21T05:50:00.000+00:00,feeder,4,N Current (RMS),A,28.75
341432,Buckley St,2024-01-21T05:50:00.000+00:00,feeder,4,L3 Current (Min),A,31.62
341432,Buckley St,2024-01-21T05:50:00.000+00:00,feeder,4,L3 Current (Max),A,58.25
341432,Buckley St,2024-01-21T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,44.88
341432,Buckley St,2024-01-21T05:50:00.000+00:00,feeder,4,L2 Current (Min),A,23.38
341432,Buckley St,2024-01-21T05:50:00.000+00:00,feeder,4,L2 Current (Max),A,39.25
341432,Buckley St,2024-01-21T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,28.75
341432,Buckley St,2024-01-21T05:50:00.000+00:00,feeder,4,L1 Current (Min),A,9.12
341432,Buckley St,2024-01-21T05:50:00.000+00:00,feeder,4,L1 Current (Max),A,27.25
341432,Buckley St,2024-01-21T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,13.88
341432,Buckley St,2024-01-21T05:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T05:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,10.31
341432,Buckley St,2024-01-21T05:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T05:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.94
341432,Buckley St,2024-01-21T05:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T05:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.44
341432,Buckley St,2024-01-21T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-21T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-21T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T05:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97467
341432,Buckley St,2024-01-21T05:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93744
341432,Buckley St,2024-01-21T05:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99127
341432,Buckley St,2024-01-21T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
341432,Buckley St,2024-01-21T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
341432,Buckley St,2024-01-21T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
341432,Buckley St,2024-01-21T05:50:00.000+00:00,feeder,3,N Current (Min),A,19.62
341432,Buckley St,2024-01-21T05:50:00.000+00:00,feeder,3,N Current (Max),A,64.88
341432,Buckley St,2024-01-21T05:50:00.000+00:00,feeder,3,N Current (RMS),A,39.25
341432,Buckley St,2024-01-21T05:50:00.000+00:00,feeder,3,L3 Current (Min),A,30.25
341432,Buckley St,2024-01-21T05:50:00.000+00:00,feeder,3,L3 Current (Max),A,65.12
341432,Buckley St,2024-01-21T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,34.12
341432,Buckley St,2024-01-21T05:50:00.000+00:00,feeder,3,L2 Current (Min),A,36.62
341432,Buckley St,2024-01-21T05:50:00.000+00:00,feeder,3,L2 Current (Max),A,77.88
341432,Buckley St,2024-01-21T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,49.38
341432,Buckley St,2024-01-21T05:50:00.000+00:00,feeder,3,L1 Current (Min),A,45.0
341432,Buckley St,2024-01-21T05:50:00.000+00:00,feeder,3,L1 Current (Max),A,76.38
341432,Buckley St,2024-01-21T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,54.75
341432,Buckley St,2024-01-21T05:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T05:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.56
341432,Buckley St,2024-01-21T05:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T05:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,7.63
341432,Buckley St,2024-01-21T05:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T05:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,7.75
341432,Buckley St,2024-01-21T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-21T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-21T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-21T05:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99463
341432,Buckley St,2024-01-21T05:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97107
341432,Buckley St,2024-01-21T05:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9888
341432,Buckley St,2024-01-21T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
341432,Buckley St,2024-01-21T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
341432,Buckley St,2024-01-21T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
341432,Buckley St,2024-01-21T05:50:00.000+00:00,feeder,2,N Current (Min),A,12.25
341432,Buckley St,2024-01-21T05:50:00.000+00:00,feeder,2,N Current (Max),A,58.0
341432,Buckley St,2024-01-21T05:50:00.000+00:00,feeder,2,N Current (RMS),A,27.0
341432,Buckley St,2024-01-21T05:50:00.000+00:00,feeder,2,L3 Current (Min),A,22.0
341432,Buckley St,2024-01-21T05:50:00.000+00:00,feeder,2,L3 Current (Max),A,80.88
341432,Buckley St,2024-01-21T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,43.12
341432,Buckley St,2024-01-21T05:50:00.000+00:00,feeder,2,L2 Current (Min),A,30.12
341432,Buckley St,2024-01-21T05:50:00.000+00:00,feeder,2,L2 Current (Max),A,72.88
341432,Buckley St,2024-01-21T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,45.25
341432,Buckley St,2024-01-21T05:50:00.000+00:00,feeder,2,L1 Current (Min),A,29.75
341432,Buckley St,2024-01-21T05:50:00.000+00:00,feeder,2,L1 Current (Max),A,114.62
341432,Buckley St,2024-01-21T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,64.25
341432,Buckley St,2024-01-21T05:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T05:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,23.31
341432,Buckley St,2024-01-21T05:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T05:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.63
341432,Buckley St,2024-01-21T05:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T05:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.69
341432,Buckley St,2024-01-21T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-21T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-21T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T05:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.85711
341432,Buckley St,2024-01-21T05:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99228
341432,Buckley St,2024-01-21T05:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96063
341432,Buckley St,2024-01-21T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
341432,Buckley St,2024-01-21T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-21T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-21T05:50:00.000+00:00,feeder,1,N Current (Min),A,32.0
341432,Buckley St,2024-01-21T05:50:00.000+00:00,feeder,1,N Current (Max),A,13.5
341432,Buckley St,2024-01-21T05:50:00.000+00:00,feeder,1,L3 Current (Min),A,4.38
341432,Buckley St,2024-01-21T05:50:00.000+00:00,feeder,1,L3 Current (Max),A,16.75
341432,Buckley St,2024-01-21T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,6.88
341432,Buckley St,2024-01-21T05:50:00.000+00:00,feeder,1,L2 Current (Min),A,16.38
341432,Buckley St,2024-01-21T05:50:00.000+00:00,feeder,1,L2 Current (Max),A,47.5
341432,Buckley St,2024-01-21T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,26.0
341432,Buckley St,2024-01-21T05:50:00.000+00:00,feeder,1,L1 Current (Min),A,11.88
341432,Buckley St,2024-01-21T05:50:00.000+00:00,feeder,1,L1 Current (Max),A,16.12
341432,Buckley St,2024-01-21T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,13.88
341432,Buckley St,2024-01-21T05:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.0
341432,Buckley St,2024-01-21T05:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.16
341432,Buckley St,2024-01-21T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
341432,Buckley St,2024-01-21T05:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.62
341432,Buckley St,2024-01-21T05:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.86
341432,Buckley St,2024-01-21T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
341432,Buckley St,2024-01-21T05:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.55
341432,Buckley St,2024-01-21T05:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.69
341432,Buckley St,2024-01-21T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.11
341432,Buckley St,2024-01-21T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
341432,Buckley St,2024-01-21T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-21T05:50:00.000+00:00,busbar,,L3 Active Power,kW,39.0
341432,Buckley St,2024-01-21T05:50:00.000+00:00,busbar,,L2 Active Power,kW,45.0
341432,Buckley St,2024-01-21T05:50:00.000+00:00,busbar,,L1 Active Power,kW,48.0
341432,Buckley St,2024-01-21T05:50:00.000+00:00,busbar,,N Current (Min),A,46.38
341432,Buckley St,2024-01-21T05:50:00.000+00:00,busbar,,N Current (Max),A,104.25
341432,Buckley St,2024-01-21T05:50:00.000+00:00,busbar,,N Current (RMS),A,70.38
341432,Buckley St,2024-01-21T05:50:00.000+00:00,busbar,,L3 Current (Min),A,124.75
341432,Buckley St,2024-01-21T05:50:00.000+00:00,busbar,,L3 Current (Max),A,211.88
341432,Buckley St,2024-01-21T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,158.12
341432,Buckley St,2024-01-21T05:50:00.000+00:00,busbar,,L2 Current (Min),A,152.0
341432,Buckley St,2024-01-21T05:50:00.000+00:00,busbar,,L2 Current (Max),A,239.75
341432,Buckley St,2024-01-21T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,184.88
341432,Buckley St,2024-01-21T05:50:00.000+00:00,busbar,,L1 Current (Min),A,149.62
341432,Buckley St,2024-01-21T05:50:00.000+00:00,busbar,,L1 Current (Max),A,251.88
341432,Buckley St,2024-01-21T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,195.38
341432,Buckley St,2024-01-21T05:50:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-21T05:50:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-21T05:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T05:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-15.13
341432,Buckley St,2024-01-21T05:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T05:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-4.19
341432,Buckley St,2024-01-21T05:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T05:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-4.94
341432,Buckley St,2024-01-21T05:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T05:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T05:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T05:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98642
341432,Buckley St,2024-01-21T05:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.9187
341432,Buckley St,2024-01-21T05:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99426
341432,Buckley St,2024-01-21T05:40:00.000+00:00,feeder,6,L3 Active Power,kW,8.0
341432,Buckley St,2024-01-21T05:40:00.000+00:00,feeder,6,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-21T05:40:00.000+00:00,feeder,6,L1 Active Power,kW,11.0
341432,Buckley St,2024-01-21T05:40:00.000+00:00,feeder,6,N Current (Min),A,11.25
341432,Buckley St,2024-01-21T05:40:00.000+00:00,feeder,6,N Current (Max),A,51.0
341432,Buckley St,2024-01-21T05:40:00.000+00:00,feeder,6,N Current (RMS),A,29.25
341432,Buckley St,2024-01-21T05:40:00.000+00:00,feeder,6,L3 Current (Min),A,19.38
341432,Buckley St,2024-01-21T05:40:00.000+00:00,feeder,6,L3 Current (Max),A,41.12
341432,Buckley St,2024-01-21T05:40:00.000+00:00,feeder,6,L3 Current (RMS),A,33.75
341432,Buckley St,2024-01-21T05:40:00.000+00:00,feeder,6,L2 Current (Min),A,8.12
341432,Buckley St,2024-01-21T05:40:00.000+00:00,feeder,6,L2 Current (Max),A,34.38
341432,Buckley St,2024-01-21T05:40:00.000+00:00,feeder,6,L2 Current (RMS),A,13.5
341432,Buckley St,2024-01-21T05:40:00.000+00:00,feeder,6,L1 Current (Min),A,35.25
341432,Buckley St,2024-01-21T05:40:00.000+00:00,feeder,6,L1 Current (Max),A,69.25
341432,Buckley St,2024-01-21T05:40:00.000+00:00,feeder,6,L1 Current (RMS),A,46.12
341432,Buckley St,2024-01-21T05:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T05:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-10.87
341432,Buckley St,2024-01-21T05:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T05:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-12.63
341432,Buckley St,2024-01-21T05:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T05:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.75
341432,Buckley St,2024-01-21T05:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T05:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T05:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T05:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94266
341432,Buckley St,2024-01-21T05:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96332
341432,Buckley St,2024-01-21T05:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98517
341432,Buckley St,2024-01-21T05:40:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
341432,Buckley St,2024-01-21T05:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-21T05:40:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
341432,Buckley St,2024-01-21T05:40:00.000+00:00,feeder,5,N Current (Min),A,5.75
341432,Buckley St,2024-01-21T05:40:00.000+00:00,feeder,5,N Current (Max),A,22.25
341432,Buckley St,2024-01-21T05:40:00.000+00:00,feeder,5,N Current (RMS),A,10.5
341432,Buckley St,2024-01-21T05:40:00.000+00:00,feeder,5,L3 Current (Min),A,7.88
341432,Buckley St,2024-01-21T05:40:00.000+00:00,feeder,5,L3 Current (Max),A,32.25
341432,Buckley St,2024-01-21T05:40:00.000+00:00,feeder,5,L3 Current (RMS),A,18.25
341432,Buckley St,2024-01-21T05:40:00.000+00:00,feeder,5,L2 Current (Min),A,20.12
341432,Buckley St,2024-01-21T05:40:00.000+00:00,feeder,5,L2 Current (Max),A,25.25
341432,Buckley St,2024-01-21T05:40:00.000+00:00,feeder,5,L2 Current (RMS),A,21.75
341432,Buckley St,2024-01-21T05:40:00.000+00:00,feeder,5,L1 Current (Min),A,20.62
341432,Buckley St,2024-01-21T05:40:00.000+00:00,feeder,5,L1 Current (Max),A,29.38
341432,Buckley St,2024-01-21T05:40:00.000+00:00,feeder,5,L1 Current (RMS),A,22.5
341432,Buckley St,2024-01-21T05:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T05:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.31
341432,Buckley St,2024-01-21T05:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T05:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.37
341432,Buckley St,2024-01-21T05:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T05:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-18.5
341432,Buckley St,2024-01-21T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T05:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98865
341432,Buckley St,2024-01-21T05:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97769
341432,Buckley St,2024-01-21T05:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.85428
341432,Buckley St,2024-01-21T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
341432,Buckley St,2024-01-21T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
341432,Buckley St,2024-01-21T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-21T05:40:00.000+00:00,feeder,4,N Current (Min),A,17.12
341432,Buckley St,2024-01-21T05:40:00.000+00:00,feeder,4,N Current (Max),A,43.75
341432,Buckley St,2024-01-21T05:40:00.000+00:00,feeder,4,N Current (RMS),A,29.12
341432,Buckley St,2024-01-21T05:40:00.000+00:00,feeder,4,L3 Current (Min),A,27.25
341432,Buckley St,2024-01-21T05:40:00.000+00:00,feeder,4,L3 Current (Max),A,57.5
341432,Buckley St,2024-01-21T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,42.25
341432,Buckley St,2024-01-21T05:40:00.000+00:00,feeder,4,L2 Current (Min),A,21.75
341432,Buckley St,2024-01-21T05:40:00.000+00:00,feeder,4,L2 Current (Max),A,44.5
341432,Buckley St,2024-01-21T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,30.88
341432,Buckley St,2024-01-21T05:40:00.000+00:00,feeder,4,L1 Current (Min),A,8.88
341432,Buckley St,2024-01-21T05:40:00.000+00:00,feeder,4,L1 Current (Max),A,18.12
341432,Buckley St,2024-01-21T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,12.62
341432,Buckley St,2024-01-21T05:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T05:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,19.44
341432,Buckley St,2024-01-21T05:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T05:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.44
341432,Buckley St,2024-01-21T05:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T05:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.12
341432,Buckley St,2024-01-21T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
341432,Buckley St,2024-01-21T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-21T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T05:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92856
341432,Buckley St,2024-01-21T05:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94382
341432,Buckley St,2024-01-21T05:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99329
341432,Buckley St,2024-01-21T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
341432,Buckley St,2024-01-21T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
341432,Buckley St,2024-01-21T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
341432,Buckley St,2024-01-21T05:40:00.000+00:00,feeder,3,N Current (Min),A,27.25
341432,Buckley St,2024-01-21T05:40:00.000+00:00,feeder,3,N Current (Max),A,103.62
341432,Buckley St,2024-01-21T05:40:00.000+00:00,feeder,3,N Current (RMS),A,52.38
341432,Buckley St,2024-01-21T05:40:00.000+00:00,feeder,3,L3 Current (Min),A,37.75
341432,Buckley St,2024-01-21T05:40:00.000+00:00,feeder,3,L3 Current (Max),A,130.75
341432,Buckley St,2024-01-21T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,45.5
341432,Buckley St,2024-01-21T05:40:00.000+00:00,feeder,3,L2 Current (Min),A,34.25
341432,Buckley St,2024-01-21T05:40:00.000+00:00,feeder,3,L2 Current (Max),A,97.88
341432,Buckley St,2024-01-21T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,57.25
341432,Buckley St,2024-01-21T05:40:00.000+00:00,feeder,3,L1 Current (Min),A,56.38
341432,Buckley St,2024-01-21T05:40:00.000+00:00,feeder,3,L1 Current (Max),A,109.25
341432,Buckley St,2024-01-21T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,68.5
341432,Buckley St,2024-01-21T05:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T05:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.5
341432,Buckley St,2024-01-21T05:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T05:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.69
341432,Buckley St,2024-01-21T05:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T05:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.82
341432,Buckley St,2024-01-21T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-21T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-21T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-21T05:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99399
