Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341432,Buckley St,2024-01-21T05:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96649
341432,Buckley St,2024-01-21T05:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99109
341432,Buckley St,2024-01-21T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
341432,Buckley St,2024-01-21T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
341432,Buckley St,2024-01-21T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
341432,Buckley St,2024-01-21T05:40:00.000+00:00,feeder,2,N Current (Min),A,12.0
341432,Buckley St,2024-01-21T05:40:00.000+00:00,feeder,2,N Current (Max),A,54.5
341432,Buckley St,2024-01-21T05:40:00.000+00:00,feeder,2,N Current (RMS),A,27.0
341432,Buckley St,2024-01-21T05:40:00.000+00:00,feeder,2,L3 Current (Min),A,20.5
341432,Buckley St,2024-01-21T05:40:00.000+00:00,feeder,2,L3 Current (Max),A,89.75
341432,Buckley St,2024-01-21T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,46.0
341432,Buckley St,2024-01-21T05:40:00.000+00:00,feeder,2,L2 Current (Min),A,19.62
341432,Buckley St,2024-01-21T05:40:00.000+00:00,feeder,2,L2 Current (Max),A,93.75
341432,Buckley St,2024-01-21T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,47.88
341432,Buckley St,2024-01-21T05:40:00.000+00:00,feeder,2,L1 Current (Min),A,35.38
341432,Buckley St,2024-01-21T05:40:00.000+00:00,feeder,2,L1 Current (Max),A,135.0
341432,Buckley St,2024-01-21T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,71.38
341432,Buckley St,2024-01-21T05:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T05:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,35.63
341432,Buckley St,2024-01-21T05:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T05:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.69
341432,Buckley St,2024-01-21T05:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T05:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.94
341432,Buckley St,2024-01-21T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-21T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-21T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T05:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.85498
341432,Buckley St,2024-01-21T05:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99429
341432,Buckley St,2024-01-21T05:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9758
341432,Buckley St,2024-01-21T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-21T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
341432,Buckley St,2024-01-21T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-21T05:40:00.000+00:00,feeder,1,N Current (Min),A,33.88
341432,Buckley St,2024-01-21T05:40:00.000+00:00,feeder,1,N Current (Max),A,14.38
341432,Buckley St,2024-01-21T05:40:00.000+00:00,feeder,1,L3 Current (Min),A,3.88
341432,Buckley St,2024-01-21T05:40:00.000+00:00,feeder,1,L3 Current (Max),A,17.88
341432,Buckley St,2024-01-21T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,7.38
341432,Buckley St,2024-01-21T05:40:00.000+00:00,feeder,1,L2 Current (Min),A,16.25
341432,Buckley St,2024-01-21T05:40:00.000+00:00,feeder,1,L2 Current (Max),A,46.25
341432,Buckley St,2024-01-21T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,26.88
341432,Buckley St,2024-01-21T05:40:00.000+00:00,feeder,1,L1 Current (Min),A,14.25
341432,Buckley St,2024-01-21T05:40:00.000+00:00,feeder,1,L1 Current (Max),A,26.12
341432,Buckley St,2024-01-21T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,15.62
341432,Buckley St,2024-01-21T05:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.11
341432,Buckley St,2024-01-21T05:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.66
341432,Buckley St,2024-01-21T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
341432,Buckley St,2024-01-21T05:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.0
341432,Buckley St,2024-01-21T05:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.55
341432,Buckley St,2024-01-21T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
341432,Buckley St,2024-01-21T05:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.48
341432,Buckley St,2024-01-21T05:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.22
341432,Buckley St,2024-01-21T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
341432,Buckley St,2024-01-21T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-21T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
341432,Buckley St,2024-01-21T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-21T05:40:00.000+00:00,busbar,,L3 Active Power,kW,46.0
341432,Buckley St,2024-01-21T05:40:00.000+00:00,busbar,,L2 Active Power,kW,47.0
341432,Buckley St,2024-01-21T05:40:00.000+00:00,busbar,,L1 Active Power,kW,58.0
341432,Buckley St,2024-01-21T05:40:00.000+00:00,busbar,,N Current (Min),A,48.5
341432,Buckley St,2024-01-21T05:40:00.000+00:00,busbar,,N Current (Max),A,138.0
341432,Buckley St,2024-01-21T05:40:00.000+00:00,busbar,,N Current (RMS),A,86.38
341432,Buckley St,2024-01-21T05:40:00.000+00:00,busbar,,L3 Current (Min),A,144.75
341432,Buckley St,2024-01-21T05:40:00.000+00:00,busbar,,L3 Current (Max),A,253.5
341432,Buckley St,2024-01-21T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,188.0
341432,Buckley St,2024-01-21T05:40:00.000+00:00,busbar,,L2 Current (Min),A,149.12
341432,Buckley St,2024-01-21T05:40:00.000+00:00,busbar,,L2 Current (Max),A,273.38
341432,Buckley St,2024-01-21T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,194.75
341432,Buckley St,2024-01-21T05:40:00.000+00:00,busbar,,L1 Current (Min),A,197.62
341432,Buckley St,2024-01-21T05:40:00.000+00:00,busbar,,L1 Current (Max),A,319.5
341432,Buckley St,2024-01-21T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,234.62
341432,Buckley St,2024-01-21T05:40:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-21T05:40:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-21T05:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T05:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-7.0
341432,Buckley St,2024-01-21T05:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T05:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-16.63
341432,Buckley St,2024-01-21T05:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T05:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-6.06
341432,Buckley St,2024-01-21T05:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T05:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T05:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T05:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98877
341432,Buckley St,2024-01-21T05:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.90442
341432,Buckley St,2024-01-21T05:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99585
341432,Buckley St,2024-01-21T05:30:00.000+00:00,feeder,6,L3 Active Power,kW,9.0
341432,Buckley St,2024-01-21T05:30:00.000+00:00,feeder,6,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-21T05:30:00.000+00:00,feeder,6,L1 Active Power,kW,11.0
341432,Buckley St,2024-01-21T05:30:00.000+00:00,feeder,6,N Current (Min),A,16.25
341432,Buckley St,2024-01-21T05:30:00.000+00:00,feeder,6,N Current (Max),A,40.5
341432,Buckley St,2024-01-21T05:30:00.000+00:00,feeder,6,N Current (RMS),A,28.38
341432,Buckley St,2024-01-21T05:30:00.000+00:00,feeder,6,L3 Current (Min),A,27.12
341432,Buckley St,2024-01-21T05:30:00.000+00:00,feeder,6,L3 Current (Max),A,45.38
341432,Buckley St,2024-01-21T05:30:00.000+00:00,feeder,6,L3 Current (RMS),A,36.0
341432,Buckley St,2024-01-21T05:30:00.000+00:00,feeder,6,L2 Current (Min),A,8.5
341432,Buckley St,2024-01-21T05:30:00.000+00:00,feeder,6,L2 Current (Max),A,28.12
341432,Buckley St,2024-01-21T05:30:00.000+00:00,feeder,6,L2 Current (RMS),A,14.38
341432,Buckley St,2024-01-21T05:30:00.000+00:00,feeder,6,L1 Current (Min),A,36.0
341432,Buckley St,2024-01-21T05:30:00.000+00:00,feeder,6,L1 Current (Max),A,60.25
341432,Buckley St,2024-01-21T05:30:00.000+00:00,feeder,6,L1 Current (RMS),A,45.88
341432,Buckley St,2024-01-21T05:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T05:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-8.13
341432,Buckley St,2024-01-21T05:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T05:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-12.44
341432,Buckley St,2024-01-21T05:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T05:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.63
341432,Buckley St,2024-01-21T05:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T05:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T05:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T05:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97537
341432,Buckley St,2024-01-21T05:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.91247
341432,Buckley St,2024-01-21T05:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97931
341432,Buckley St,2024-01-21T05:30:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
341432,Buckley St,2024-01-21T05:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-21T05:30:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
341432,Buckley St,2024-01-21T05:30:00.000+00:00,feeder,5,N Current (Min),A,6.62
341432,Buckley St,2024-01-21T05:30:00.000+00:00,feeder,5,N Current (Max),A,21.12
341432,Buckley St,2024-01-21T05:30:00.000+00:00,feeder,5,N Current (RMS),A,10.38
341432,Buckley St,2024-01-21T05:30:00.000+00:00,feeder,5,L3 Current (Min),A,18.12
341432,Buckley St,2024-01-21T05:30:00.000+00:00,feeder,5,L3 Current (Max),A,42.62
341432,Buckley St,2024-01-21T05:30:00.000+00:00,feeder,5,L3 Current (RMS),A,22.12
341432,Buckley St,2024-01-21T05:30:00.000+00:00,feeder,5,L2 Current (Min),A,9.5
341432,Buckley St,2024-01-21T05:30:00.000+00:00,feeder,5,L2 Current (Max),A,30.75
341432,Buckley St,2024-01-21T05:30:00.000+00:00,feeder,5,L2 Current (RMS),A,14.88
341432,Buckley St,2024-01-21T05:30:00.000+00:00,feeder,5,L1 Current (Min),A,15.0
341432,Buckley St,2024-01-21T05:30:00.000+00:00,feeder,5,L1 Current (Max),A,29.5
341432,Buckley St,2024-01-21T05:30:00.000+00:00,feeder,5,L1 Current (RMS),A,20.75
341432,Buckley St,2024-01-21T05:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T05:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.31
341432,Buckley St,2024-01-21T05:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T05:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.87
341432,Buckley St,2024-01-21T05:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T05:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-32.93
341432,Buckley St,2024-01-21T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T05:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98007
341432,Buckley St,2024-01-21T05:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97577
341432,Buckley St,2024-01-21T05:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89075
341432,Buckley St,2024-01-21T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
341432,Buckley St,2024-01-21T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
341432,Buckley St,2024-01-21T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-21T05:30:00.000+00:00,feeder,4,N Current (Min),A,12.88
341432,Buckley St,2024-01-21T05:30:00.000+00:00,feeder,4,N Current (Max),A,35.5
341432,Buckley St,2024-01-21T05:30:00.000+00:00,feeder,4,N Current (RMS),A,23.38
341432,Buckley St,2024-01-21T05:30:00.000+00:00,feeder,4,L3 Current (Min),A,25.25
341432,Buckley St,2024-01-21T05:30:00.000+00:00,feeder,4,L3 Current (Max),A,55.75
341432,Buckley St,2024-01-21T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,36.0
341432,Buckley St,2024-01-21T05:30:00.000+00:00,feeder,4,L2 Current (Min),A,26.5
341432,Buckley St,2024-01-21T05:30:00.000+00:00,feeder,4,L2 Current (Max),A,44.88
341432,Buckley St,2024-01-21T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,31.75
341432,Buckley St,2024-01-21T05:30:00.000+00:00,feeder,4,L1 Current (Min),A,10.12
341432,Buckley St,2024-01-21T05:30:00.000+00:00,feeder,4,L1 Current (Max),A,23.12
341432,Buckley St,2024-01-21T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,14.38
341432,Buckley St,2024-01-21T05:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T05:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,18.69
341432,Buckley St,2024-01-21T05:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T05:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-17.06
341432,Buckley St,2024-01-21T05:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T05:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.44
341432,Buckley St,2024-01-21T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-21T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-21T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-21T05:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94876
341432,Buckley St,2024-01-21T05:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94226
341432,Buckley St,2024-01-21T05:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99405
341432,Buckley St,2024-01-21T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
341432,Buckley St,2024-01-21T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
341432,Buckley St,2024-01-21T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
341432,Buckley St,2024-01-21T05:30:00.000+00:00,feeder,3,N Current (Min),A,25.88
341432,Buckley St,2024-01-21T05:30:00.000+00:00,feeder,3,N Current (Max),A,76.88
341432,Buckley St,2024-01-21T05:30:00.000+00:00,feeder,3,N Current (RMS),A,48.0
341432,Buckley St,2024-01-21T05:30:00.000+00:00,feeder,3,L3 Current (Min),A,37.0
341432,Buckley St,2024-01-21T05:30:00.000+00:00,feeder,3,L3 Current (Max),A,71.38
341432,Buckley St,2024-01-21T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,40.25
341432,Buckley St,2024-01-21T05:30:00.000+00:00,feeder,3,L2 Current (Min),A,35.0
341432,Buckley St,2024-01-21T05:30:00.000+00:00,feeder,3,L2 Current (Max),A,79.88
341432,Buckley St,2024-01-21T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,51.12
341432,Buckley St,2024-01-21T05:30:00.000+00:00,feeder,3,L1 Current (Min),A,53.38
341432,Buckley St,2024-01-21T05:30:00.000+00:00,feeder,3,L1 Current (Max),A,86.62
341432,Buckley St,2024-01-21T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,65.0
341432,Buckley St,2024-01-21T05:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T05:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.31
341432,Buckley St,2024-01-21T05:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T05:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,11.69
341432,Buckley St,2024-01-21T05:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T05:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,7.44
341432,Buckley St,2024-01-21T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-21T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-21T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-21T05:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99527
341432,Buckley St,2024-01-21T05:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96579
341432,Buckley St,2024-01-21T05:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99387
341432,Buckley St,2024-01-21T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
341432,Buckley St,2024-01-21T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
341432,Buckley St,2024-01-21T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
341432,Buckley St,2024-01-21T05:30:00.000+00:00,feeder,2,N Current (Min),A,8.88
341432,Buckley St,2024-01-21T05:30:00.000+00:00,feeder,2,N Current (Max),A,57.12
341432,Buckley St,2024-01-21T05:30:00.000+00:00,feeder,2,N Current (RMS),A,24.12
341432,Buckley St,2024-01-21T05:30:00.000+00:00,feeder,2,L3 Current (Min),A,23.38
341432,Buckley St,2024-01-21T05:30:00.000+00:00,feeder,2,L3 Current (Max),A,93.12
341432,Buckley St,2024-01-21T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,59.62
341432,Buckley St,2024-01-21T05:30:00.000+00:00,feeder,2,L2 Current (Min),A,24.88
341432,Buckley St,2024-01-21T05:30:00.000+00:00,feeder,2,L2 Current (Max),A,135.12
341432,Buckley St,2024-01-21T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,63.0
341432,Buckley St,2024-01-21T05:30:00.000+00:00,feeder,2,L1 Current (Min),A,35.25
341432,Buckley St,2024-01-21T05:30:00.000+00:00,feeder,2,L1 Current (Max),A,140.88
341432,Buckley St,2024-01-21T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,81.25
341432,Buckley St,2024-01-21T05:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T05:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,28.81
341432,Buckley St,2024-01-21T05:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T05:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.44
341432,Buckley St,2024-01-21T05:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T05:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.31
341432,Buckley St,2024-01-21T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-21T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-21T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T05:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88873
341432,Buckley St,2024-01-21T05:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99142
341432,Buckley St,2024-01-21T05:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96161
341432,Buckley St,2024-01-21T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-21T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-21T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-21T05:30:00.000+00:00,feeder,1,N Current (Min),A,21.75
341432,Buckley St,2024-01-21T05:30:00.000+00:00,feeder,1,N Current (Max),A,9.88
341432,Buckley St,2024-01-21T05:30:00.000+00:00,feeder,1,L3 Current (Min),A,4.12
341432,Buckley St,2024-01-21T05:30:00.000+00:00,feeder,1,L3 Current (Max),A,28.12
341432,Buckley St,2024-01-21T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,8.88
341432,Buckley St,2024-01-21T05:30:00.000+00:00,feeder,1,L2 Current (Min),A,16.25
341432,Buckley St,2024-01-21T05:30:00.000+00:00,feeder,1,L2 Current (Max),A,35.62
341432,Buckley St,2024-01-21T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,21.75
341432,Buckley St,2024-01-21T05:30:00.000+00:00,feeder,1,L1 Current (Min),A,11.5
341432,Buckley St,2024-01-21T05:30:00.000+00:00,feeder,1,L1 Current (Max),A,16.25
341432,Buckley St,2024-01-21T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,13.75
341432,Buckley St,2024-01-21T05:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.22
341432,Buckley St,2024-01-21T05:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.38
341432,Buckley St,2024-01-21T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
341432,Buckley St,2024-01-21T05:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.92
341432,Buckley St,2024-01-21T05:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.23
341432,Buckley St,2024-01-21T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
341432,Buckley St,2024-01-21T05:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.56
341432,Buckley St,2024-01-21T05:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.89
341432,Buckley St,2024-01-21T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
341432,Buckley St,2024-01-21T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-21T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-21T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-21T05:30:00.000+00:00,busbar,,L3 Active Power,kW,49.0
341432,Buckley St,2024-01-21T05:30:00.000+00:00,busbar,,L2 Active Power,kW,47.0
341432,Buckley St,2024-01-21T05:30:00.000+00:00,busbar,,L1 Active Power,kW,59.0
341432,Buckley St,2024-01-21T05:30:00.000+00:00,busbar,,N Current (Min),A,49.62
341432,Buckley St,2024-01-21T05:30:00.000+00:00,busbar,,N Current (Max),A,143.75
341432,Buckley St,2024-01-21T05:30:00.000+00:00,busbar,,N Current (RMS),A,83.38
341432,Buckley St,2024-01-21T05:30:00.000+00:00,busbar,,L3 Current (Min),A,141.62
341432,Buckley St,2024-01-21T05:30:00.000+00:00,busbar,,L3 Current (Max),A,249.62
341432,Buckley St,2024-01-21T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,199.0
341432,Buckley St,2024-01-21T05:30:00.000+00:00,busbar,,L2 Current (Min),A,133.25
341432,Buckley St,2024-01-21T05:30:00.000+00:00,busbar,,L2 Current (Max),A,248.38
341432,Buckley St,2024-01-21T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,192.75
341432,Buckley St,2024-01-21T05:30:00.000+00:00,busbar,,L1 Current (Min),A,193.25
341432,Buckley St,2024-01-21T05:30:00.000+00:00,busbar,,L1 Current (Max),A,296.25
341432,Buckley St,2024-01-21T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,239.0
341432,Buckley St,2024-01-21T05:30:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-21T05:30:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-21T05:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T05:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-6.63
341432,Buckley St,2024-01-21T05:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T05:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-12.37
341432,Buckley St,2024-01-21T05:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T05:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-4.25
341432,Buckley St,2024-01-21T05:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T05:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T05:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T05:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.93747
341432,Buckley St,2024-01-21T05:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.94168
341432,Buckley St,2024-01-21T05:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99634
341432,Buckley St,2024-01-21T05:20:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
341432,Buckley St,2024-01-21T05:20:00.000+00:00,feeder,6,L2 Active Power,kW,4.0
341432,Buckley St,2024-01-21T05:20:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
341432,Buckley St,2024-01-21T05:20:00.000+00:00,feeder,6,N Current (Min),A,12.62
341432,Buckley St,2024-01-21T05:20:00.000+00:00,feeder,6,N Current (Max),A,43.62
341432,Buckley St,2024-01-21T05:20:00.000+00:00,feeder,6,N Current (RMS),A,24.38
341432,Buckley St,2024-01-21T05:20:00.000+00:00,feeder,6,L3 Current (Min),A,9.88
341432,Buckley St,2024-01-21T05:20:00.000+00:00,feeder,6,L3 Current (Max),A,43.5
341432,Buckley St,2024-01-21T05:20:00.000+00:00,feeder,6,L3 Current (RMS),A,21.75
341432,Buckley St,2024-01-21T05:20:00.000+00:00,feeder,6,L2 Current (Min),A,9.25
341432,Buckley St,2024-01-21T05:20:00.000+00:00,feeder,6,L2 Current (Max),A,28.12
341432,Buckley St,2024-01-21T05:20:00.000+00:00,feeder,6,L2 Current (RMS),A,16.12
341432,Buckley St,2024-01-21T05:20:00.000+00:00,feeder,6,L1 Current (Min),A,30.5
341432,Buckley St,2024-01-21T05:20:00.000+00:00,feeder,6,L1 Current (Max),A,56.38
341432,Buckley St,2024-01-21T05:20:00.000+00:00,feeder,6,L1 Current (RMS),A,39.88
341432,Buckley St,2024-01-21T05:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T05:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-10.0
341432,Buckley St,2024-01-21T05:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T05:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-27.5
341432,Buckley St,2024-01-21T05:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T05:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-13.75
341432,Buckley St,2024-01-21T05:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T05:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T05:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T05:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98419
341432,Buckley St,2024-01-21T05:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.82205
341432,Buckley St,2024-01-21T05:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.88409
341432,Buckley St,2024-01-21T05:20:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
341432,Buckley St,2024-01-21T05:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
341432,Buckley St,2024-01-21T05:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-21T05:20:00.000+00:00,feeder,5,N Current (Min),A,8.5
341432,Buckley St,2024-01-21T05:20:00.000+00:00,feeder,5,N Current (Max),A,34.12
341432,Buckley St,2024-01-21T05:20:00.000+00:00,feeder,5,N Current (RMS),A,16.62
341432,Buckley St,2024-01-21T05:20:00.000+00:00,feeder,5,L3 Current (Min),A,18.25
341432,Buckley St,2024-01-21T05:20:00.000+00:00,feeder,5,L3 Current (Max),A,43.38
341432,Buckley St,2024-01-21T05:20:00.000+00:00,feeder,5,L3 Current (RMS),A,25.5
341432,Buckley St,2024-01-21T05:20:00.000+00:00,feeder,5,L2 Current (Min),A,9.0
341432,Buckley St,2024-01-21T05:20:00.000+00:00,feeder,5,L2 Current (Max),A,16.12
341432,Buckley St,2024-01-21T05:20:00.000+00:00,feeder,5,L2 Current (RMS),A,10.5
341432,Buckley St,2024-01-21T05:20:00.000+00:00,feeder,5,L1 Current (Min),A,5.88
341432,Buckley St,2024-01-21T05:20:00.000+00:00,feeder,5,L1 Current (Max),A,22.38
341432,Buckley St,2024-01-21T05:20:00.000+00:00,feeder,5,L1 Current (RMS),A,9.62
341432,Buckley St,2024-01-21T05:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T05:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.44
341432,Buckley St,2024-01-21T05:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T05:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.31
341432,Buckley St,2024-01-21T05:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T05:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.87
341432,Buckley St,2024-01-21T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-21T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T05:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96689
341432,Buckley St,2024-01-21T05:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97833
341432,Buckley St,2024-01-21T05:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90875
341432,Buckley St,2024-01-21T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
341432,Buckley St,2024-01-21T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
341432,Buckley St,2024-01-21T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-21T05:20:00.000+00:00,feeder,4,N Current (Min),A,15.0
341432,Buckley St,2024-01-21T05:20:00.000+00:00,feeder,4,N Current (Max),A,36.0
341432,Buckley St,2024-01-21T05:20:00.000+00:00,feeder,4,N Current (RMS),A,23.0
341432,Buckley St,2024-01-21T05:20:00.000+00:00,feeder,4,L3 Current (Min),A,22.5
341432,Buckley St,2024-01-21T05:20:00.000+00:00,feeder,4,L3 Current (Max),A,40.25
341432,Buckley St,2024-01-21T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,31.62
341432,Buckley St,2024-01-21T05:20:00.000+00:00,feeder,4,L2 Current (Min),A,27.5
341432,Buckley St,2024-01-21T05:20:00.000+00:00,feeder,4,L2 Current (Max),A,46.5
341432,Buckley St,2024-01-21T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,33.38
341432,Buckley St,2024-01-21T05:20:00.000+00:00,feeder,4,L1 Current (Min),A,9.88
341432,Buckley St,2024-01-21T05:20:00.000+00:00,feeder,4,L1 Current (Max),A,23.62
341432,Buckley St,2024-01-21T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,14.0
341432,Buckley St,2024-01-21T05:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T05:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,8.75
341432,Buckley St,2024-01-21T05:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T05:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.75
341432,Buckley St,2024-01-21T05:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T05:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.06
341432,Buckley St,2024-01-21T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-21T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-21T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-21T05:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95669
341432,Buckley St,2024-01-21T05:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93732
341432,Buckley St,2024-01-21T05:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99365
341432,Buckley St,2024-01-21T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
341432,Buckley St,2024-01-21T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
341432,Buckley St,2024-01-21T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
341432,Buckley St,2024-01-21T05:20:00.000+00:00,feeder,3,N Current (Min),A,22.0
341432,Buckley St,2024-01-21T05:20:00.000+00:00,feeder,3,N Current (Max),A,76.12
341432,Buckley St,2024-01-21T05:20:00.000+00:00,feeder,3,N Current (RMS),A,46.62
341432,Buckley St,2024-01-21T05:20:00.000+00:00,feeder,3,L3 Current (Min),A,31.5
341432,Buckley St,2024-01-21T05:20:00.000+00:00,feeder,3,L3 Current (Max),A,124.38
341432,Buckley St,2024-01-21T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,39.25
341432,Buckley St,2024-01-21T05:20:00.000+00:00,feeder,3,L2 Current (Min),A,36.38
341432,Buckley St,2024-01-21T05:20:00.000+00:00,feeder,3,L2 Current (Max),A,77.5
341432,Buckley St,2024-01-21T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,51.38
341432,Buckley St,2024-01-21T05:20:00.000+00:00,feeder,3,L1 Current (Min),A,52.88
341432,Buckley St,2024-01-21T05:20:00.000+00:00,feeder,3,L1 Current (Max),A,91.5
341432,Buckley St,2024-01-21T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,62.5
341432,Buckley St,2024-01-21T05:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T05:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.06
341432,Buckley St,2024-01-21T05:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T05:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,9.94
341432,Buckley St,2024-01-21T05:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T05:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.44
341432,Buckley St,2024-01-21T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-21T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-21T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-21T05:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99631
341432,Buckley St,2024-01-21T05:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98071
341432,Buckley St,2024-01-21T05:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9888
341432,Buckley St,2024-01-21T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
341432,Buckley St,2024-01-21T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
341432,Buckley St,2024-01-21T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
341432,Buckley St,2024-01-21T05:20:00.000+00:00,feeder,2,N Current (Min),A,9.38
341432,Buckley St,2024-01-21T05:20:00.000+00:00,feeder,2,N Current (Max),A,51.5
341432,Buckley St,2024-01-21T05:20:00.000+00:00,feeder,2,N Current (RMS),A,22.0
341432,Buckley St,2024-01-21T05:20:00.000+00:00,feeder,2,L3 Current (Min),A,25.75
341432,Buckley St,2024-01-21T05:20:00.000+00:00,feeder,2,L3 Current (Max),A,101.5
341432,Buckley St,2024-01-21T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,68.12
341432,Buckley St,2024-01-21T05:20:00.000+00:00,feeder,2,L2 Current (Min),A,29.38
341432,Buckley St,2024-01-21T05:20:00.000+00:00,feeder,2,L2 Current (Max),A,127.62
341432,Buckley St,2024-01-21T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,73.12
341432,Buckley St,2024-01-21T05:20:00.000+00:00,feeder,2,L1 Current (Min),A,35.62
341432,Buckley St,2024-01-21T05:20:00.000+00:00,feeder,2,L1 Current (Max),A,146.75
341432,Buckley St,2024-01-21T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,86.88
341432,Buckley St,2024-01-21T05:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T05:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,9.75
341432,Buckley St,2024-01-21T05:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T05:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.63
341432,Buckley St,2024-01-21T05:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T05:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.13
341432,Buckley St,2024-01-21T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-21T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-21T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T05:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94339
341432,Buckley St,2024-01-21T05:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99115
341432,Buckley St,2024-01-21T05:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9649
341432,Buckley St,2024-01-21T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
341432,Buckley St,2024-01-21T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-21T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-21T05:20:00.000+00:00,feeder,1,N Current (Min),A,21.38
341432,Buckley St,2024-01-21T05:20:00.000+00:00,feeder,1,N Current (Max),A,11.0
341432,Buckley St,2024-01-21T05:20:00.000+00:00,feeder,1,L3 Current (Min),A,4.12
341432,Buckley St,2024-01-21T05:20:00.000+00:00,feeder,1,L3 Current (Max),A,8.5
341432,Buckley St,2024-01-21T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,6.0
341432,Buckley St,2024-01-21T05:20:00.000+00:00,feeder,1,L2 Current (Min),A,16.12
341432,Buckley St,2024-01-21T05:20:00.000+00:00,feeder,1,L2 Current (Max),A,34.5
341432,Buckley St,2024-01-21T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,21.75
341432,Buckley St,2024-01-21T05:20:00.000+00:00,feeder,1,L1 Current (Min),A,11.5
341432,Buckley St,2024-01-21T05:20:00.000+00:00,feeder,1,L1 Current (Max),A,22.5
341432,Buckley St,2024-01-21T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,14.5
341432,Buckley St,2024-01-21T05:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.81
341432,Buckley St,2024-01-21T05:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.34
341432,Buckley St,2024-01-21T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
341432,Buckley St,2024-01-21T05:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.45
341432,Buckley St,2024-01-21T05:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.44
341432,Buckley St,2024-01-21T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
341432,Buckley St,2024-01-21T05:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.94
341432,Buckley St,2024-01-21T05:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.2
341432,Buckley St,2024-01-21T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
341432,Buckley St,2024-01-21T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
341432,Buckley St,2024-01-21T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T05:20:00.000+00:00,busbar,,L3 Active Power,kW,46.0
341432,Buckley St,2024-01-21T05:20:00.000+00:00,busbar,,L2 Active Power,kW,49.0
341432,Buckley St,2024-01-21T05:20:00.000+00:00,busbar,,L1 Active Power,kW,55.0
341432,Buckley St,2024-01-21T05:20:00.000+00:00,busbar,,N Current (Min),A,47.38
341432,Buckley St,2024-01-21T05:20:00.000+00:00,busbar,,N Current (Max),A,110.38
341432,Buckley St,2024-01-21T05:20:00.000+00:00,busbar,,N Current (RMS),A,71.12
341432,Buckley St,2024-01-21T05:20:00.000+00:00,busbar,,L3 Current (Min),A,121.75
341432,Buckley St,2024-01-21T05:20:00.000+00:00,busbar,,L3 Current (Max),A,274.38
341432,Buckley St,2024-01-21T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,188.88
341432,Buckley St,2024-01-21T05:20:00.000+00:00,busbar,,L2 Current (Min),A,152.0
341432,Buckley St,2024-01-21T05:20:00.000+00:00,busbar,,L2 Current (Max),A,264.25
341432,Buckley St,2024-01-21T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,201.5
341432,Buckley St,2024-01-21T05:20:00.000+00:00,busbar,,L1 Current (Min),A,175.25
341432,Buckley St,2024-01-21T05:20:00.000+00:00,busbar,,L1 Current (Max),A,282.0
341432,Buckley St,2024-01-21T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,224.75
341432,Buckley St,2024-01-21T05:20:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-21T05:20:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-21T05:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T05:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-32.87
341432,Buckley St,2024-01-21T05:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T05:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-10.87
341432,Buckley St,2024-01-21T05:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T05:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-2.5
341432,Buckley St,2024-01-21T05:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T05:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T05:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-21T05:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.88373
341432,Buckley St,2024-01-21T05:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.95132
341432,Buckley St,2024-01-21T05:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99759
341432,Buckley St,2024-01-21T05:10:00.000+00:00,feeder,6,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-21T05:10:00.000+00:00,feeder,6,L2 Active Power,kW,4.0
341432,Buckley St,2024-01-21T05:10:00.000+00:00,feeder,6,L1 Active Power,kW,11.0
341432,Buckley St,2024-01-21T05:10:00.000+00:00,feeder,6,N Current (Min),A,20.88
341432,Buckley St,2024-01-21T05:10:00.000+00:00,feeder,6,N Current (Max),A,43.75
341432,Buckley St,2024-01-21T05:10:00.000+00:00,feeder,6,N Current (RMS),A,31.5
341432,Buckley St,2024-01-21T05:10:00.000+00:00,feeder,6,L3 Current (Min),A,6.5
341432,Buckley St,2024-01-21T05:10:00.000+00:00,feeder,6,L3 Current (Max),A,17.88
341432,Buckley St,2024-01-21T05:10:00.000+00:00,feeder,6,L3 Current (RMS),A,10.88
341432,Buckley St,2024-01-21T05:10:00.000+00:00,feeder,6,L2 Current (Min),A,10.38
341432,Buckley St,2024-01-21T05:10:00.000+00:00,feeder,6,L2 Current (Max),A,32.62
341432,Buckley St,2024-01-21T05:10:00.000+00:00,feeder,6,L2 Current (RMS),A,16.75
341432,Buckley St,2024-01-21T05:10:00.000+00:00,feeder,6,L1 Current (Min),A,32.12
341432,Buckley St,2024-01-21T05:10:00.000+00:00,feeder,6,L1 Current (Max),A,55.62
341432,Buckley St,2024-01-21T05:10:00.000+00:00,feeder,6,L1 Current (RMS),A,43.5
341432,Buckley St,2024-01-21T05:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T05:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-9.06
341432,Buckley St,2024-01-21T05:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T05:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-32.93
341432,Buckley St,2024-01-21T05:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T05:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-21.94
341432,Buckley St,2024-01-21T05:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T05:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T05:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T05:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97821
341432,Buckley St,2024-01-21T05:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.83282
341432,Buckley St,2024-01-21T05:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9332
341432,Buckley St,2024-01-21T05:10:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
341432,Buckley St,2024-01-21T05:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
341432,Buckley St,2024-01-21T05:10:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-21T05:10:00.000+00:00,feeder,5,N Current (Min),A,6.25
341432,Buckley St,2024-01-21T05:10:00.000+00:00,feeder,5,N Current (Max),A,20.5
341432,Buckley St,2024-01-21T05:10:00.000+00:00,feeder,5,N Current (RMS),A,9.75
341432,Buckley St,2024-01-21T05:10:00.000+00:00,feeder,5,L3 Current (Min),A,16.0
341432,Buckley St,2024-01-21T05:10:00.000+00:00,feeder,5,L3 Current (Max),A,30.62
341432,Buckley St,2024-01-21T05:10:00.000+00:00,feeder,5,L3 Current (RMS),A,18.62
341432,Buckley St,2024-01-21T05:10:00.000+00:00,feeder,5,L2 Current (Min),A,9.12
341432,Buckley St,2024-01-21T05:10:00.000+00:00,feeder,5,L2 Current (Max),A,14.88
341432,Buckley St,2024-01-21T05:10:00.000+00:00,feeder,5,L2 Current (RMS),A,10.62
341432,Buckley St,2024-01-21T05:10:00.000+00:00,feeder,5,L1 Current (Min),A,6.62
341432,Buckley St,2024-01-21T05:10:00.000+00:00,feeder,5,L1 Current (Max),A,24.5
341432,Buckley St,2024-01-21T05:10:00.000+00:00,feeder,5,L1 Current (RMS),A,11.62
341432,Buckley St,2024-01-21T05:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T05:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.87
341432,Buckley St,2024-01-21T05:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T05:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.37
341432,Buckley St,2024-01-21T05:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T05:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-21.75
341432,Buckley St,2024-01-21T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-21T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-21T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T05:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97333
341432,Buckley St,2024-01-21T05:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97348
341432,Buckley St,2024-01-21T05:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91254
341432,Buckley St,2024-01-21T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
341432,Buckley St,2024-01-21T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
341432,Buckley St,2024-01-21T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-21T05:10:00.000+00:00,feeder,4,N Current (Min),A,13.0
341432,Buckley St,2024-01-21T05:10:00.000+00:00,feeder,4,N Current (Max),A,32.5
341432,Buckley St,2024-01-21T05:10:00.000+00:00,feeder,4,N Current (RMS),A,22.38
341432,Buckley St,2024-01-21T05:10:00.000+00:00,feeder,4,L3 Current (Min),A,23.25
341432,Buckley St,2024-01-21T05:10:00.000+00:00,feeder,4,L3 Current (Max),A,46.25
341432,Buckley St,2024-01-21T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,34.12
341432,Buckley St,2024-01-21T05:10:00.000+00:00,feeder,4,L2 Current (Min),A,28.12
341432,Buckley St,2024-01-21T05:10:00.000+00:00,feeder,4,L2 Current (Max),A,46.25
341432,Buckley St,2024-01-21T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,32.25
341432,Buckley St,2024-01-21T05:10:00.000+00:00,feeder,4,L1 Current (Min),A,9.0
341432,Buckley St,2024-01-21T05:10:00.000+00:00,feeder,4,L1 Current (Max),A,24.62
341432,Buckley St,2024-01-21T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,13.5
341432,Buckley St,2024-01-21T05:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T05:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,13.81
341432,Buckley St,2024-01-21T05:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T05:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.5
341432,Buckley St,2024-01-21T05:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T05:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.0
341432,Buckley St,2024-01-21T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-21T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-21T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-21T05:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94726
341432,Buckley St,2024-01-21T05:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95084
341432,Buckley St,2024-01-21T05:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99341
341432,Buckley St,2024-01-21T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
341432,Buckley St,2024-01-21T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
341432,Buckley St,2024-01-21T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
341432,Buckley St,2024-01-21T05:10:00.000+00:00,feeder,3,N Current (Min),A,18.88
341432,Buckley St,2024-01-21T05:10:00.000+00:00,feeder,3,N Current (Max),A,99.12
341432,Buckley St,2024-01-21T05:10:00.000+00:00,feeder,3,N Current (RMS),A,46.25
341432,Buckley St,2024-01-21T05:10:00.000+00:00,feeder,3,L3 Current (Min),A,31.62
341432,Buckley St,2024-01-21T05:10:00.000+00:00,feeder,3,L3 Current (Max),A,153.0
341432,Buckley St,2024-01-21T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,42.12
341432,Buckley St,2024-01-21T05:10:00.000+00:00,feeder,3,L2 Current (Min),A,37.25
341432,Buckley St,2024-01-21T05:10:00.000+00:00,feeder,3,L2 Current (Max),A,94.38
341432,Buckley St,2024-01-21T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,56.5
341432,Buckley St,2024-01-21T05:10:00.000+00:00,feeder,3,L1 Current (Min),A,51.25
341432,Buckley St,2024-01-21T05:10:00.000+00:00,feeder,3,L1 Current (Max),A,94.0
341432,Buckley St,2024-01-21T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,64.25
341432,Buckley St,2024-01-21T05:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T05:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.31
341432,Buckley St,2024-01-21T05:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T05:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,9.0
341432,Buckley St,2024-01-21T05:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T05:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.88
341432,Buckley St,2024-01-21T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-21T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-21T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-21T05:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99292
341432,Buckley St,2024-01-21T05:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93725
341432,Buckley St,2024-01-21T05:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98831
341432,Buckley St,2024-01-21T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
341432,Buckley St,2024-01-21T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-21T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
341432,Buckley St,2024-01-21T05:10:00.000+00:00,feeder,2,N Current (Min),A,8.62
