Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341432,Buckley St,2024-01-21T05:10:00.000+00:00,feeder,2,N Current (Max),A,54.62
341432,Buckley St,2024-01-21T05:10:00.000+00:00,feeder,2,N Current (RMS),A,17.0
341432,Buckley St,2024-01-21T05:10:00.000+00:00,feeder,2,L3 Current (Min),A,20.5
341432,Buckley St,2024-01-21T05:10:00.000+00:00,feeder,2,L3 Current (Max),A,41.62
341432,Buckley St,2024-01-21T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,31.0
341432,Buckley St,2024-01-21T05:10:00.000+00:00,feeder,2,L2 Current (Min),A,14.75
341432,Buckley St,2024-01-21T05:10:00.000+00:00,feeder,2,L2 Current (Max),A,54.5
341432,Buckley St,2024-01-21T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,21.12
341432,Buckley St,2024-01-21T05:10:00.000+00:00,feeder,2,L1 Current (Min),A,26.88
341432,Buckley St,2024-01-21T05:10:00.000+00:00,feeder,2,L1 Current (Max),A,86.12
341432,Buckley St,2024-01-21T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,39.12
341432,Buckley St,2024-01-21T05:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T05:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,14.0
341432,Buckley St,2024-01-21T05:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T05:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,4.25
341432,Buckley St,2024-01-21T05:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T05:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.44
341432,Buckley St,2024-01-21T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-21T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-21T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T05:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94916
341432,Buckley St,2024-01-21T05:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99091
341432,Buckley St,2024-01-21T05:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96835
341432,Buckley St,2024-01-21T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-21T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-21T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-21T05:10:00.000+00:00,feeder,1,N Current (Min),A,24.12
341432,Buckley St,2024-01-21T05:10:00.000+00:00,feeder,1,N Current (Max),A,11.62
341432,Buckley St,2024-01-21T05:10:00.000+00:00,feeder,1,L3 Current (Min),A,4.0
341432,Buckley St,2024-01-21T05:10:00.000+00:00,feeder,1,L3 Current (Max),A,23.88
341432,Buckley St,2024-01-21T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,7.5
341432,Buckley St,2024-01-21T05:10:00.000+00:00,feeder,1,L2 Current (Min),A,15.75
341432,Buckley St,2024-01-21T05:10:00.000+00:00,feeder,1,L2 Current (Max),A,34.38
341432,Buckley St,2024-01-21T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,21.38
341432,Buckley St,2024-01-21T05:10:00.000+00:00,feeder,1,L1 Current (Min),A,10.88
341432,Buckley St,2024-01-21T05:10:00.000+00:00,feeder,1,L1 Current (Max),A,28.62
341432,Buckley St,2024-01-21T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,16.38
341432,Buckley St,2024-01-21T05:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.11
341432,Buckley St,2024-01-21T05:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.84
341432,Buckley St,2024-01-21T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
341432,Buckley St,2024-01-21T05:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.44
341432,Buckley St,2024-01-21T05:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.78
341432,Buckley St,2024-01-21T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
341432,Buckley St,2024-01-21T05:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.16
341432,Buckley St,2024-01-21T05:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.53
341432,Buckley St,2024-01-21T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
341432,Buckley St,2024-01-21T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-21T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
341432,Buckley St,2024-01-21T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-21T05:10:00.000+00:00,busbar,,L3 Active Power,kW,34.0
341432,Buckley St,2024-01-21T05:10:00.000+00:00,busbar,,L2 Active Power,kW,37.0
341432,Buckley St,2024-01-21T05:10:00.000+00:00,busbar,,L1 Active Power,kW,46.0
341432,Buckley St,2024-01-21T05:10:00.000+00:00,busbar,,N Current (Min),A,53.62
341432,Buckley St,2024-01-21T05:10:00.000+00:00,busbar,,N Current (Max),A,122.38
341432,Buckley St,2024-01-21T05:10:00.000+00:00,busbar,,N Current (RMS),A,78.62
341432,Buckley St,2024-01-21T05:10:00.000+00:00,busbar,,L3 Current (Min),A,115.5
341432,Buckley St,2024-01-21T05:10:00.000+00:00,busbar,,L3 Current (Max),A,236.38
341432,Buckley St,2024-01-21T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,140.12
341432,Buckley St,2024-01-21T05:10:00.000+00:00,busbar,,L2 Current (Min),A,121.38
341432,Buckley St,2024-01-21T05:10:00.000+00:00,busbar,,L2 Current (Max),A,214.62
341432,Buckley St,2024-01-21T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,155.0
341432,Buckley St,2024-01-21T05:10:00.000+00:00,busbar,,L1 Current (Min),A,149.62
341432,Buckley St,2024-01-21T05:10:00.000+00:00,busbar,,L1 Current (Max),A,239.75
341432,Buckley St,2024-01-21T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,187.0
341432,Buckley St,2024-01-21T05:10:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-21T05:10:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-21T05:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T05:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-23.56
341432,Buckley St,2024-01-21T05:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T05:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-5.5
341432,Buckley St,2024-01-21T05:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T05:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-1.69
341432,Buckley St,2024-01-21T05:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T05:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T05:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-21T05:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.95453
341432,Buckley St,2024-01-21T05:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.95813
341432,Buckley St,2024-01-21T05:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99747
341432,Buckley St,2024-01-21T05:00:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
341432,Buckley St,2024-01-21T05:00:00.000+00:00,feeder,6,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-21T05:00:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
341432,Buckley St,2024-01-21T05:00:00.000+00:00,feeder,6,N Current (Min),A,7.25
341432,Buckley St,2024-01-21T05:00:00.000+00:00,feeder,6,N Current (Max),A,39.88
341432,Buckley St,2024-01-21T05:00:00.000+00:00,feeder,6,N Current (RMS),A,21.62
341432,Buckley St,2024-01-21T05:00:00.000+00:00,feeder,6,L3 Current (Min),A,8.38
341432,Buckley St,2024-01-21T05:00:00.000+00:00,feeder,6,L3 Current (Max),A,37.0
341432,Buckley St,2024-01-21T05:00:00.000+00:00,feeder,6,L3 Current (RMS),A,23.12
341432,Buckley St,2024-01-21T05:00:00.000+00:00,feeder,6,L2 Current (Min),A,10.12
341432,Buckley St,2024-01-21T05:00:00.000+00:00,feeder,6,L2 Current (Max),A,45.88
341432,Buckley St,2024-01-21T05:00:00.000+00:00,feeder,6,L2 Current (RMS),A,20.12
341432,Buckley St,2024-01-21T05:00:00.000+00:00,feeder,6,L1 Current (Min),A,32.88
341432,Buckley St,2024-01-21T05:00:00.000+00:00,feeder,6,L1 Current (Max),A,63.75
341432,Buckley St,2024-01-21T05:00:00.000+00:00,feeder,6,L1 Current (RMS),A,39.5
341432,Buckley St,2024-01-21T05:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T05:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-6.13
341432,Buckley St,2024-01-21T05:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T05:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-26.06
341432,Buckley St,2024-01-21T05:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T05:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-11.63
341432,Buckley St,2024-01-21T05:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T05:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T05:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T05:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97482
341432,Buckley St,2024-01-21T05:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.78064
341432,Buckley St,2024-01-21T05:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97733
341432,Buckley St,2024-01-21T05:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
341432,Buckley St,2024-01-21T05:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
341432,Buckley St,2024-01-21T05:00:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
341432,Buckley St,2024-01-21T05:00:00.000+00:00,feeder,5,N Current (Min),A,5.25
341432,Buckley St,2024-01-21T05:00:00.000+00:00,feeder,5,N Current (Max),A,25.88
341432,Buckley St,2024-01-21T05:00:00.000+00:00,feeder,5,N Current (RMS),A,12.38
341432,Buckley St,2024-01-21T05:00:00.000+00:00,feeder,5,L3 Current (Min),A,15.5
341432,Buckley St,2024-01-21T05:00:00.000+00:00,feeder,5,L3 Current (Max),A,32.38
341432,Buckley St,2024-01-21T05:00:00.000+00:00,feeder,5,L3 Current (RMS),A,18.25
341432,Buckley St,2024-01-21T05:00:00.000+00:00,feeder,5,L2 Current (Min),A,8.75
341432,Buckley St,2024-01-21T05:00:00.000+00:00,feeder,5,L2 Current (Max),A,21.38
341432,Buckley St,2024-01-21T05:00:00.000+00:00,feeder,5,L2 Current (RMS),A,10.0
341432,Buckley St,2024-01-21T05:00:00.000+00:00,feeder,5,L1 Current (Min),A,14.88
341432,Buckley St,2024-01-21T05:00:00.000+00:00,feeder,5,L1 Current (Max),A,35.25
341432,Buckley St,2024-01-21T05:00:00.000+00:00,feeder,5,L1 Current (RMS),A,18.88
341432,Buckley St,2024-01-21T05:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T05:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.37
341432,Buckley St,2024-01-21T05:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T05:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.63
341432,Buckley St,2024-01-21T05:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T05:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-21.5
341432,Buckley St,2024-01-21T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-21T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-21T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T05:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97565
341432,Buckley St,2024-01-21T05:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97082
341432,Buckley St,2024-01-21T05:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91772
341432,Buckley St,2024-01-21T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
341432,Buckley St,2024-01-21T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
341432,Buckley St,2024-01-21T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-21T05:00:00.000+00:00,feeder,4,N Current (Min),A,13.12
341432,Buckley St,2024-01-21T05:00:00.000+00:00,feeder,4,N Current (Max),A,39.25
341432,Buckley St,2024-01-21T05:00:00.000+00:00,feeder,4,N Current (RMS),A,25.25
341432,Buckley St,2024-01-21T05:00:00.000+00:00,feeder,4,L3 Current (Min),A,24.5
341432,Buckley St,2024-01-21T05:00:00.000+00:00,feeder,4,L3 Current (Max),A,47.38
341432,Buckley St,2024-01-21T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,37.12
341432,Buckley St,2024-01-21T05:00:00.000+00:00,feeder,4,L2 Current (Min),A,24.12
341432,Buckley St,2024-01-21T05:00:00.000+00:00,feeder,4,L2 Current (Max),A,50.38
341432,Buckley St,2024-01-21T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,33.5
341432,Buckley St,2024-01-21T05:00:00.000+00:00,feeder,4,L1 Current (Min),A,9.5
341432,Buckley St,2024-01-21T05:00:00.000+00:00,feeder,4,L1 Current (Max),A,21.75
341432,Buckley St,2024-01-21T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,13.62
341432,Buckley St,2024-01-21T05:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T05:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,17.0
341432,Buckley St,2024-01-21T05:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T05:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.13
341432,Buckley St,2024-01-21T05:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T05:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.5
341432,Buckley St,2024-01-21T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-21T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-21T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T05:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94397
341432,Buckley St,2024-01-21T05:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96432
341432,Buckley St,2024-01-21T05:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99341
341432,Buckley St,2024-01-21T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
341432,Buckley St,2024-01-21T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
341432,Buckley St,2024-01-21T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
341432,Buckley St,2024-01-21T05:00:00.000+00:00,feeder,3,N Current (Min),A,34.12
341432,Buckley St,2024-01-21T05:00:00.000+00:00,feeder,3,N Current (Max),A,104.12
341432,Buckley St,2024-01-21T05:00:00.000+00:00,feeder,3,N Current (RMS),A,46.38
341432,Buckley St,2024-01-21T05:00:00.000+00:00,feeder,3,L3 Current (Min),A,36.12
341432,Buckley St,2024-01-21T05:00:00.000+00:00,feeder,3,L3 Current (Max),A,142.88
341432,Buckley St,2024-01-21T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,44.25
341432,Buckley St,2024-01-21T05:00:00.000+00:00,feeder,3,L2 Current (Min),A,40.0
341432,Buckley St,2024-01-21T05:00:00.000+00:00,feeder,3,L2 Current (Max),A,104.62
341432,Buckley St,2024-01-21T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,64.0
341432,Buckley St,2024-01-21T05:00:00.000+00:00,feeder,3,L1 Current (Min),A,49.88
341432,Buckley St,2024-01-21T05:00:00.000+00:00,feeder,3,L1 Current (Max),A,97.88
341432,Buckley St,2024-01-21T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,64.62
341432,Buckley St,2024-01-21T05:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T05:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.0
341432,Buckley St,2024-01-21T05:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T05:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,14.69
341432,Buckley St,2024-01-21T05:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T05:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,14.81
341432,Buckley St,2024-01-21T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-21T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-21T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-21T05:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99463
341432,Buckley St,2024-01-21T05:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95874
341432,Buckley St,2024-01-21T05:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98196
341432,Buckley St,2024-01-21T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
341432,Buckley St,2024-01-21T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-21T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
341432,Buckley St,2024-01-21T05:00:00.000+00:00,feeder,2,N Current (Min),A,8.12
341432,Buckley St,2024-01-21T05:00:00.000+00:00,feeder,2,N Current (Max),A,48.0
341432,Buckley St,2024-01-21T05:00:00.000+00:00,feeder,2,N Current (RMS),A,20.88
341432,Buckley St,2024-01-21T05:00:00.000+00:00,feeder,2,L3 Current (Min),A,23.12
341432,Buckley St,2024-01-21T05:00:00.000+00:00,feeder,2,L3 Current (Max),A,50.38
341432,Buckley St,2024-01-21T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,37.0
341432,Buckley St,2024-01-21T05:00:00.000+00:00,feeder,2,L2 Current (Min),A,13.25
341432,Buckley St,2024-01-21T05:00:00.000+00:00,feeder,2,L2 Current (Max),A,48.75
341432,Buckley St,2024-01-21T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,22.0
341432,Buckley St,2024-01-21T05:00:00.000+00:00,feeder,2,L1 Current (Min),A,25.12
341432,Buckley St,2024-01-21T05:00:00.000+00:00,feeder,2,L1 Current (Max),A,72.5
341432,Buckley St,2024-01-21T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,41.88
341432,Buckley St,2024-01-21T05:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T05:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,11.94
341432,Buckley St,2024-01-21T05:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T05:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.32
341432,Buckley St,2024-01-21T05:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T05:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.12
341432,Buckley St,2024-01-21T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-21T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-21T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T05:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.84582
341432,Buckley St,2024-01-21T05:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99081
341432,Buckley St,2024-01-21T05:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96161
341432,Buckley St,2024-01-21T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-21T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-21T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-21T05:00:00.000+00:00,feeder,1,N Current (Min),A,22.88
341432,Buckley St,2024-01-21T05:00:00.000+00:00,feeder,1,N Current (Max),A,10.5
341432,Buckley St,2024-01-21T05:00:00.000+00:00,feeder,1,L3 Current (Min),A,4.25
341432,Buckley St,2024-01-21T05:00:00.000+00:00,feeder,1,L3 Current (Max),A,21.25
341432,Buckley St,2024-01-21T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,7.25
341432,Buckley St,2024-01-21T05:00:00.000+00:00,feeder,1,L2 Current (Min),A,16.0
341432,Buckley St,2024-01-21T05:00:00.000+00:00,feeder,1,L2 Current (Max),A,35.38
341432,Buckley St,2024-01-21T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,21.62
341432,Buckley St,2024-01-21T05:00:00.000+00:00,feeder,1,L1 Current (Min),A,11.88
341432,Buckley St,2024-01-21T05:00:00.000+00:00,feeder,1,L1 Current (Max),A,19.38
341432,Buckley St,2024-01-21T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,14.0
341432,Buckley St,2024-01-21T05:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.39
341432,Buckley St,2024-01-21T05:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.75
341432,Buckley St,2024-01-21T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
341432,Buckley St,2024-01-21T05:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.61
341432,Buckley St,2024-01-21T05:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.84
341432,Buckley St,2024-01-21T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
341432,Buckley St,2024-01-21T05:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.62
341432,Buckley St,2024-01-21T05:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.42
341432,Buckley St,2024-01-21T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
341432,Buckley St,2024-01-21T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-21T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
341432,Buckley St,2024-01-21T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-21T05:00:00.000+00:00,busbar,,L3 Active Power,kW,40.0
341432,Buckley St,2024-01-21T05:00:00.000+00:00,busbar,,L2 Active Power,kW,41.0
341432,Buckley St,2024-01-21T05:00:00.000+00:00,busbar,,L1 Active Power,kW,47.0
341432,Buckley St,2024-01-21T05:00:00.000+00:00,busbar,,N Current (Min),A,50.62
341432,Buckley St,2024-01-21T05:00:00.000+00:00,busbar,,N Current (Max),A,135.0
341432,Buckley St,2024-01-21T05:00:00.000+00:00,busbar,,N Current (RMS),A,76.12
341432,Buckley St,2024-01-21T05:00:00.000+00:00,busbar,,L3 Current (Min),A,130.62
341432,Buckley St,2024-01-21T05:00:00.000+00:00,busbar,,L3 Current (Max),A,261.38
341432,Buckley St,2024-01-21T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,162.25
341432,Buckley St,2024-01-21T05:00:00.000+00:00,busbar,,L2 Current (Min),A,116.88
341432,Buckley St,2024-01-21T05:00:00.000+00:00,busbar,,L2 Current (Max),A,230.5
341432,Buckley St,2024-01-21T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,168.38
341432,Buckley St,2024-01-21T05:00:00.000+00:00,busbar,,L1 Current (Min),A,149.62
341432,Buckley St,2024-01-21T05:00:00.000+00:00,busbar,,L1 Current (Max),A,250.38
341432,Buckley St,2024-01-21T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,191.12
341432,Buckley St,2024-01-21T05:00:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-21T05:00:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-21T04:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T04:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-11.0
341432,Buckley St,2024-01-21T04:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T04:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-3.5
341432,Buckley St,2024-01-21T04:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T04:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-1.94
341432,Buckley St,2024-01-21T04:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T04:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T04:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T04:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.94257
341432,Buckley St,2024-01-21T04:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99658
341432,Buckley St,2024-01-21T04:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99524
341432,Buckley St,2024-01-21T04:50:00.000+00:00,feeder,6,L3 Active Power,kW,4.0
341432,Buckley St,2024-01-21T04:50:00.000+00:00,feeder,6,L2 Active Power,kW,12.0
341432,Buckley St,2024-01-21T04:50:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
341432,Buckley St,2024-01-21T04:50:00.000+00:00,feeder,6,N Current (Min),A,6.25
341432,Buckley St,2024-01-21T04:50:00.000+00:00,feeder,6,N Current (Max),A,46.0
341432,Buckley St,2024-01-21T04:50:00.000+00:00,feeder,6,N Current (RMS),A,29.88
341432,Buckley St,2024-01-21T04:50:00.000+00:00,feeder,6,L3 Current (Min),A,7.12
341432,Buckley St,2024-01-21T04:50:00.000+00:00,feeder,6,L3 Current (Max),A,33.75
341432,Buckley St,2024-01-21T04:50:00.000+00:00,feeder,6,L3 Current (RMS),A,18.25
341432,Buckley St,2024-01-21T04:50:00.000+00:00,feeder,6,L2 Current (Min),A,36.88
341432,Buckley St,2024-01-21T04:50:00.000+00:00,feeder,6,L2 Current (Max),A,65.62
341432,Buckley St,2024-01-21T04:50:00.000+00:00,feeder,6,L2 Current (RMS),A,49.5
341432,Buckley St,2024-01-21T04:50:00.000+00:00,feeder,6,L1 Current (Min),A,32.0
341432,Buckley St,2024-01-21T04:50:00.000+00:00,feeder,6,L1 Current (Max),A,56.25
341432,Buckley St,2024-01-21T04:50:00.000+00:00,feeder,6,L1 Current (RMS),A,40.25
341432,Buckley St,2024-01-21T04:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T04:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-9.69
341432,Buckley St,2024-01-21T04:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T04:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-39.44
341432,Buckley St,2024-01-21T04:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T04:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.0
341432,Buckley St,2024-01-21T04:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T04:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T04:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T04:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9707
341432,Buckley St,2024-01-21T04:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.78445
341432,Buckley St,2024-01-21T04:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97662
341432,Buckley St,2024-01-21T04:50:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
341432,Buckley St,2024-01-21T04:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
341432,Buckley St,2024-01-21T04:50:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
341432,Buckley St,2024-01-21T04:50:00.000+00:00,feeder,5,N Current (Min),A,6.38
341432,Buckley St,2024-01-21T04:50:00.000+00:00,feeder,5,N Current (Max),A,27.5
341432,Buckley St,2024-01-21T04:50:00.000+00:00,feeder,5,N Current (RMS),A,12.38
341432,Buckley St,2024-01-21T04:50:00.000+00:00,feeder,5,L3 Current (Min),A,15.38
341432,Buckley St,2024-01-21T04:50:00.000+00:00,feeder,5,L3 Current (Max),A,28.25
341432,Buckley St,2024-01-21T04:50:00.000+00:00,feeder,5,L3 Current (RMS),A,17.0
341432,Buckley St,2024-01-21T04:50:00.000+00:00,feeder,5,L2 Current (Min),A,8.38
341432,Buckley St,2024-01-21T04:50:00.000+00:00,feeder,5,L2 Current (Max),A,15.0
341432,Buckley St,2024-01-21T04:50:00.000+00:00,feeder,5,L2 Current (RMS),A,9.5
341432,Buckley St,2024-01-21T04:50:00.000+00:00,feeder,5,L1 Current (Min),A,13.75
341432,Buckley St,2024-01-21T04:50:00.000+00:00,feeder,5,L1 Current (Max),A,36.75
341432,Buckley St,2024-01-21T04:50:00.000+00:00,feeder,5,L1 Current (RMS),A,19.5
341432,Buckley St,2024-01-21T04:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T04:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.87
341432,Buckley St,2024-01-21T04:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T04:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.63
341432,Buckley St,2024-01-21T04:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T04:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.13
341432,Buckley St,2024-01-21T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-21T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-21T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T04:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9769
341432,Buckley St,2024-01-21T04:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97079
341432,Buckley St,2024-01-21T04:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89563
341432,Buckley St,2024-01-21T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
341432,Buckley St,2024-01-21T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
341432,Buckley St,2024-01-21T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-21T04:50:00.000+00:00,feeder,4,N Current (Min),A,13.0
341432,Buckley St,2024-01-21T04:50:00.000+00:00,feeder,4,N Current (Max),A,44.0
341432,Buckley St,2024-01-21T04:50:00.000+00:00,feeder,4,N Current (RMS),A,25.5
341432,Buckley St,2024-01-21T04:50:00.000+00:00,feeder,4,L3 Current (Min),A,28.25
341432,Buckley St,2024-01-21T04:50:00.000+00:00,feeder,4,L3 Current (Max),A,60.75
341432,Buckley St,2024-01-21T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,39.12
341432,Buckley St,2024-01-21T04:50:00.000+00:00,feeder,4,L2 Current (Min),A,24.5
341432,Buckley St,2024-01-21T04:50:00.000+00:00,feeder,4,L2 Current (Max),A,42.5
341432,Buckley St,2024-01-21T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,31.0
341432,Buckley St,2024-01-21T04:50:00.000+00:00,feeder,4,L1 Current (Min),A,10.25
341432,Buckley St,2024-01-21T04:50:00.000+00:00,feeder,4,L1 Current (Max),A,27.25
341432,Buckley St,2024-01-21T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,13.75
341432,Buckley St,2024-01-21T04:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T04:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,18.0
341432,Buckley St,2024-01-21T04:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T04:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.19
341432,Buckley St,2024-01-21T04:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T04:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.0
341432,Buckley St,2024-01-21T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
341432,Buckley St,2024-01-21T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-21T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-21T04:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92898
341432,Buckley St,2024-01-21T04:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95563
341432,Buckley St,2024-01-21T04:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99399
341432,Buckley St,2024-01-21T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
341432,Buckley St,2024-01-21T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
341432,Buckley St,2024-01-21T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
341432,Buckley St,2024-01-21T04:50:00.000+00:00,feeder,3,N Current (Min),A,19.88
341432,Buckley St,2024-01-21T04:50:00.000+00:00,feeder,3,N Current (Max),A,102.25
341432,Buckley St,2024-01-21T04:50:00.000+00:00,feeder,3,N Current (RMS),A,46.5
341432,Buckley St,2024-01-21T04:50:00.000+00:00,feeder,3,L3 Current (Min),A,38.38
341432,Buckley St,2024-01-21T04:50:00.000+00:00,feeder,3,L3 Current (Max),A,137.88
341432,Buckley St,2024-01-21T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,46.62
341432,Buckley St,2024-01-21T04:50:00.000+00:00,feeder,3,L2 Current (Min),A,39.38
341432,Buckley St,2024-01-21T04:50:00.000+00:00,feeder,3,L2 Current (Max),A,94.62
341432,Buckley St,2024-01-21T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,58.88
341432,Buckley St,2024-01-21T04:50:00.000+00:00,feeder,3,L1 Current (Min),A,53.12
341432,Buckley St,2024-01-21T04:50:00.000+00:00,feeder,3,L1 Current (Max),A,94.75
341432,Buckley St,2024-01-21T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,64.38
341432,Buckley St,2024-01-21T04:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T04:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.81
341432,Buckley St,2024-01-21T04:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T04:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,27.62
341432,Buckley St,2024-01-21T04:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T04:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.44
341432,Buckley St,2024-01-21T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-21T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-21T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-21T04:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9949
341432,Buckley St,2024-01-21T04:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89386
341432,Buckley St,2024-01-21T04:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96851
341432,Buckley St,2024-01-21T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
341432,Buckley St,2024-01-21T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-21T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
341432,Buckley St,2024-01-21T04:50:00.000+00:00,feeder,2,N Current (Min),A,8.5
341432,Buckley St,2024-01-21T04:50:00.000+00:00,feeder,2,N Current (Max),A,37.25
341432,Buckley St,2024-01-21T04:50:00.000+00:00,feeder,2,N Current (RMS),A,18.88
341432,Buckley St,2024-01-21T04:50:00.000+00:00,feeder,2,L3 Current (Min),A,28.0
341432,Buckley St,2024-01-21T04:50:00.000+00:00,feeder,2,L3 Current (Max),A,46.12
341432,Buckley St,2024-01-21T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,34.88
341432,Buckley St,2024-01-21T04:50:00.000+00:00,feeder,2,L2 Current (Min),A,17.12
341432,Buckley St,2024-01-21T04:50:00.000+00:00,feeder,2,L2 Current (Max),A,63.25
341432,Buckley St,2024-01-21T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,25.38
341432,Buckley St,2024-01-21T04:50:00.000+00:00,feeder,2,L1 Current (Min),A,26.38
341432,Buckley St,2024-01-21T04:50:00.000+00:00,feeder,2,L1 Current (Max),A,76.88
341432,Buckley St,2024-01-21T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,46.12
341432,Buckley St,2024-01-21T04:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T04:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,30.13
341432,Buckley St,2024-01-21T04:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T04:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.81
341432,Buckley St,2024-01-21T04:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T04:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.0
341432,Buckley St,2024-01-21T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-21T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-21T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T04:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88489
341432,Buckley St,2024-01-21T04:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99203
341432,Buckley St,2024-01-21T04:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96783
341432,Buckley St,2024-01-21T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
341432,Buckley St,2024-01-21T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-21T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-21T04:50:00.000+00:00,feeder,1,N Current (Min),A,20.25
341432,Buckley St,2024-01-21T04:50:00.000+00:00,feeder,1,N Current (Max),A,10.62
341432,Buckley St,2024-01-21T04:50:00.000+00:00,feeder,1,L3 Current (Min),A,3.38
341432,Buckley St,2024-01-21T04:50:00.000+00:00,feeder,1,L3 Current (Max),A,18.25
341432,Buckley St,2024-01-21T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,6.38
341432,Buckley St,2024-01-21T04:50:00.000+00:00,feeder,1,L2 Current (Min),A,16.0
341432,Buckley St,2024-01-21T04:50:00.000+00:00,feeder,1,L2 Current (Max),A,33.0
341432,Buckley St,2024-01-21T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,21.5
341432,Buckley St,2024-01-21T04:50:00.000+00:00,feeder,1,L1 Current (Min),A,14.25
341432,Buckley St,2024-01-21T04:50:00.000+00:00,feeder,1,L1 Current (Max),A,24.38
341432,Buckley St,2024-01-21T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,15.0
341432,Buckley St,2024-01-21T04:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.09
341432,Buckley St,2024-01-21T04:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.45
341432,Buckley St,2024-01-21T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
341432,Buckley St,2024-01-21T04:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.25
341432,Buckley St,2024-01-21T04:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.33
341432,Buckley St,2024-01-21T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
341432,Buckley St,2024-01-21T04:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.55
341432,Buckley St,2024-01-21T04:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.34
341432,Buckley St,2024-01-21T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
341432,Buckley St,2024-01-21T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-21T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-21T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T04:50:00.000+00:00,busbar,,L3 Active Power,kW,38.0
341432,Buckley St,2024-01-21T04:50:00.000+00:00,busbar,,L2 Active Power,kW,46.0
341432,Buckley St,2024-01-21T04:50:00.000+00:00,busbar,,L1 Active Power,kW,48.0
341432,Buckley St,2024-01-21T04:50:00.000+00:00,busbar,,N Current (Min),A,48.5
341432,Buckley St,2024-01-21T04:50:00.000+00:00,busbar,,N Current (Max),A,102.0
341432,Buckley St,2024-01-21T04:50:00.000+00:00,busbar,,N Current (RMS),A,71.0
341432,Buckley St,2024-01-21T04:50:00.000+00:00,busbar,,L3 Current (Min),A,129.5
341432,Buckley St,2024-01-21T04:50:00.000+00:00,busbar,,L3 Current (Max),A,223.75
341432,Buckley St,2024-01-21T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,156.88
341432,Buckley St,2024-01-21T04:50:00.000+00:00,busbar,,L2 Current (Min),A,159.75
341432,Buckley St,2024-01-21T04:50:00.000+00:00,busbar,,L2 Current (Max),A,242.0
341432,Buckley St,2024-01-21T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,190.0
341432,Buckley St,2024-01-21T04:50:00.000+00:00,busbar,,L1 Current (Min),A,167.88
341432,Buckley St,2024-01-21T04:50:00.000+00:00,busbar,,L1 Current (Max),A,240.25
341432,Buckley St,2024-01-21T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,196.12
341432,Buckley St,2024-01-21T04:50:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-21T04:50:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-21T04:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T04:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-8.43
341432,Buckley St,2024-01-21T04:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T04:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-4.62
341432,Buckley St,2024-01-21T04:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T04:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.56
341432,Buckley St,2024-01-21T04:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T04:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T04:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T04:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98718
341432,Buckley St,2024-01-21T04:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.992
341432,Buckley St,2024-01-21T04:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99701
341432,Buckley St,2024-01-21T04:40:00.000+00:00,feeder,6,L3 Active Power,kW,9.0
341432,Buckley St,2024-01-21T04:40:00.000+00:00,feeder,6,L2 Active Power,kW,11.0
341432,Buckley St,2024-01-21T04:40:00.000+00:00,feeder,6,L1 Active Power,kW,12.0
341432,Buckley St,2024-01-21T04:40:00.000+00:00,feeder,6,N Current (Min),A,6.25
341432,Buckley St,2024-01-21T04:40:00.000+00:00,feeder,6,N Current (Max),A,36.12
341432,Buckley St,2024-01-21T04:40:00.000+00:00,feeder,6,N Current (RMS),A,19.0
341432,Buckley St,2024-01-21T04:40:00.000+00:00,feeder,6,L3 Current (Min),A,19.5
341432,Buckley St,2024-01-21T04:40:00.000+00:00,feeder,6,L3 Current (Max),A,46.25
341432,Buckley St,2024-01-21T04:40:00.000+00:00,feeder,6,L3 Current (RMS),A,35.25
341432,Buckley St,2024-01-21T04:40:00.000+00:00,feeder,6,L2 Current (Min),A,33.12
341432,Buckley St,2024-01-21T04:40:00.000+00:00,feeder,6,L2 Current (Max),A,65.75
341432,Buckley St,2024-01-21T04:40:00.000+00:00,feeder,6,L2 Current (RMS),A,46.5
341432,Buckley St,2024-01-21T04:40:00.000+00:00,feeder,6,L1 Current (Min),A,39.88
341432,Buckley St,2024-01-21T04:40:00.000+00:00,feeder,6,L1 Current (Max),A,60.62
341432,Buckley St,2024-01-21T04:40:00.000+00:00,feeder,6,L1 Current (RMS),A,49.12
341432,Buckley St,2024-01-21T04:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T04:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-12.81
341432,Buckley St,2024-01-21T04:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T04:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-39.63
341432,Buckley St,2024-01-21T04:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T04:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-15.87
341432,Buckley St,2024-01-21T04:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T04:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T04:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T04:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97327
341432,Buckley St,2024-01-21T04:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.77447
341432,Buckley St,2024-01-21T04:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95541
341432,Buckley St,2024-01-21T04:40:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
341432,Buckley St,2024-01-21T04:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
341432,Buckley St,2024-01-21T04:40:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-21T04:40:00.000+00:00,feeder,5,N Current (Min),A,8.38
341432,Buckley St,2024-01-21T04:40:00.000+00:00,feeder,5,N Current (Max),A,28.12
341432,Buckley St,2024-01-21T04:40:00.000+00:00,feeder,5,N Current (RMS),A,11.38
341432,Buckley St,2024-01-21T04:40:00.000+00:00,feeder,5,L3 Current (Min),A,16.0
341432,Buckley St,2024-01-21T04:40:00.000+00:00,feeder,5,L3 Current (Max),A,38.88
341432,Buckley St,2024-01-21T04:40:00.000+00:00,feeder,5,L3 Current (RMS),A,19.62
341432,Buckley St,2024-01-21T04:40:00.000+00:00,feeder,5,L2 Current (Min),A,8.75
341432,Buckley St,2024-01-21T04:40:00.000+00:00,feeder,5,L2 Current (Max),A,11.0
341432,Buckley St,2024-01-21T04:40:00.000+00:00,feeder,5,L2 Current (RMS),A,9.75
341432,Buckley St,2024-01-21T04:40:00.000+00:00,feeder,5,L1 Current (Min),A,14.0
341432,Buckley St,2024-01-21T04:40:00.000+00:00,feeder,5,L1 Current (Max),A,19.5
341432,Buckley St,2024-01-21T04:40:00.000+00:00,feeder,5,L1 Current (RMS),A,14.75
341432,Buckley St,2024-01-21T04:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T04:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.25
341432,Buckley St,2024-01-21T04:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T04:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.56
341432,Buckley St,2024-01-21T04:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T04:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-20.31
341432,Buckley St,2024-01-21T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-21T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T04:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97281
341432,Buckley St,2024-01-21T04:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97745
341432,Buckley St,2024-01-21T04:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.88379
341432,Buckley St,2024-01-21T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
341432,Buckley St,2024-01-21T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
341432,Buckley St,2024-01-21T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-21T04:40:00.000+00:00,feeder,4,N Current (Min),A,17.38
341432,Buckley St,2024-01-21T04:40:00.000+00:00,feeder,4,N Current (Max),A,43.5
341432,Buckley St,2024-01-21T04:40:00.000+00:00,feeder,4,N Current (RMS),A,28.62
341432,Buckley St,2024-01-21T04:40:00.000+00:00,feeder,4,L3 Current (Min),A,25.5
341432,Buckley St,2024-01-21T04:40:00.000+00:00,feeder,4,L3 Current (Max),A,55.88
341432,Buckley St,2024-01-21T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,37.88
341432,Buckley St,2024-01-21T04:40:00.000+00:00,feeder,4,L2 Current (Min),A,23.5
341432,Buckley St,2024-01-21T04:40:00.000+00:00,feeder,4,L2 Current (Max),A,57.75
341432,Buckley St,2024-01-21T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,35.75
341432,Buckley St,2024-01-21T04:40:00.000+00:00,feeder,4,L1 Current (Min),A,10.25
341432,Buckley St,2024-01-21T04:40:00.000+00:00,feeder,4,L1 Current (Max),A,23.62
341432,Buckley St,2024-01-21T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,14.12
341432,Buckley St,2024-01-21T04:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T04:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,7.87
341432,Buckley St,2024-01-21T04:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T04:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-18.0
341432,Buckley St,2024-01-21T04:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T04:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.44
341432,Buckley St,2024-01-21T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-21T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-21T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T04:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9664
341432,Buckley St,2024-01-21T04:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90289
341432,Buckley St,2024-01-21T04:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99579
341432,Buckley St,2024-01-21T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
341432,Buckley St,2024-01-21T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
341432,Buckley St,2024-01-21T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
341432,Buckley St,2024-01-21T04:40:00.000+00:00,feeder,3,N Current (Min),A,40.0
341432,Buckley St,2024-01-21T04:40:00.000+00:00,feeder,3,N Current (Max),A,101.12
341432,Buckley St,2024-01-21T04:40:00.000+00:00,feeder,3,N Current (RMS),A,67.5
341432,Buckley St,2024-01-21T04:40:00.000+00:00,feeder,3,L3 Current (Min),A,32.12
341432,Buckley St,2024-01-21T04:40:00.000+00:00,feeder,3,L3 Current (Max),A,112.38
341432,Buckley St,2024-01-21T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,39.25
341432,Buckley St,2024-01-21T04:40:00.000+00:00,feeder,3,L2 Current (Min),A,36.25
341432,Buckley St,2024-01-21T04:40:00.000+00:00,feeder,3,L2 Current (Max),A,72.88
341432,Buckley St,2024-01-21T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,46.62
341432,Buckley St,2024-01-21T04:40:00.000+00:00,feeder,3,L1 Current (Min),A,65.0
341432,Buckley St,2024-01-21T04:40:00.000+00:00,feeder,3,L1 Current (Max),A,118.12
341432,Buckley St,2024-01-21T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,82.62
341432,Buckley St,2024-01-21T04:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T04:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.0
341432,Buckley St,2024-01-21T04:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T04:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,18.56
341432,Buckley St,2024-01-21T04:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T04:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.62
341432,Buckley St,2024-01-21T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-21T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-21T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-21T04:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99405
341432,Buckley St,2024-01-21T04:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92923
341432,Buckley St,2024-01-21T04:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97775
341432,Buckley St,2024-01-21T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
341432,Buckley St,2024-01-21T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-21T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
341432,Buckley St,2024-01-21T04:40:00.000+00:00,feeder,2,N Current (Min),A,7.88
341432,Buckley St,2024-01-21T04:40:00.000+00:00,feeder,2,N Current (Max),A,55.12
341432,Buckley St,2024-01-21T04:40:00.000+00:00,feeder,2,N Current (RMS),A,19.0
341432,Buckley St,2024-01-21T04:40:00.000+00:00,feeder,2,L3 Current (Min),A,27.38
341432,Buckley St,2024-01-21T04:40:00.000+00:00,feeder,2,L3 Current (Max),A,47.0
341432,Buckley St,2024-01-21T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,34.62
341432,Buckley St,2024-01-21T04:40:00.000+00:00,feeder,2,L2 Current (Min),A,13.62
