Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341432,Buckley St,2024-01-21T04:40:00.000+00:00,feeder,2,L2 Current (Max),A,41.12
341432,Buckley St,2024-01-21T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,20.5
341432,Buckley St,2024-01-21T04:40:00.000+00:00,feeder,2,L1 Current (Min),A,27.75
341432,Buckley St,2024-01-21T04:40:00.000+00:00,feeder,2,L1 Current (Max),A,80.75
341432,Buckley St,2024-01-21T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,41.88
341432,Buckley St,2024-01-21T04:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T04:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,29.0
341432,Buckley St,2024-01-21T04:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T04:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.69
341432,Buckley St,2024-01-21T04:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T04:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.19
341432,Buckley St,2024-01-21T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-21T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-21T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T04:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91955
341432,Buckley St,2024-01-21T04:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98883
341432,Buckley St,2024-01-21T04:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96551
341432,Buckley St,2024-01-21T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-21T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-21T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-21T04:40:00.000+00:00,feeder,1,N Current (Min),A,21.25
341432,Buckley St,2024-01-21T04:40:00.000+00:00,feeder,1,N Current (Max),A,10.12
341432,Buckley St,2024-01-21T04:40:00.000+00:00,feeder,1,L3 Current (Min),A,5.12
341432,Buckley St,2024-01-21T04:40:00.000+00:00,feeder,1,L3 Current (Max),A,18.88
341432,Buckley St,2024-01-21T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,8.5
341432,Buckley St,2024-01-21T04:40:00.000+00:00,feeder,1,L2 Current (Min),A,15.12
341432,Buckley St,2024-01-21T04:40:00.000+00:00,feeder,1,L2 Current (Max),A,35.5
341432,Buckley St,2024-01-21T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,21.12
341432,Buckley St,2024-01-21T04:40:00.000+00:00,feeder,1,L1 Current (Min),A,11.25
341432,Buckley St,2024-01-21T04:40:00.000+00:00,feeder,1,L1 Current (Max),A,29.38
341432,Buckley St,2024-01-21T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,14.38
341432,Buckley St,2024-01-21T04:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.98
341432,Buckley St,2024-01-21T04:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.19
341432,Buckley St,2024-01-21T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
341432,Buckley St,2024-01-21T04:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.27
341432,Buckley St,2024-01-21T04:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.22
341432,Buckley St,2024-01-21T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
341432,Buckley St,2024-01-21T04:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.09
341432,Buckley St,2024-01-21T04:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.39
341432,Buckley St,2024-01-21T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
341432,Buckley St,2024-01-21T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-21T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
341432,Buckley St,2024-01-21T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-21T04:40:00.000+00:00,busbar,,L3 Active Power,kW,42.0
341432,Buckley St,2024-01-21T04:40:00.000+00:00,busbar,,L2 Active Power,kW,42.0
341432,Buckley St,2024-01-21T04:40:00.000+00:00,busbar,,L1 Active Power,kW,53.0
341432,Buckley St,2024-01-21T04:40:00.000+00:00,busbar,,N Current (Min),A,53.12
341432,Buckley St,2024-01-21T04:40:00.000+00:00,busbar,,N Current (Max),A,126.88
341432,Buckley St,2024-01-21T04:40:00.000+00:00,busbar,,N Current (RMS),A,78.12
341432,Buckley St,2024-01-21T04:40:00.000+00:00,busbar,,L3 Current (Min),A,143.25
341432,Buckley St,2024-01-21T04:40:00.000+00:00,busbar,,L3 Current (Max),A,242.0
341432,Buckley St,2024-01-21T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,172.25
341432,Buckley St,2024-01-21T04:40:00.000+00:00,busbar,,L2 Current (Min),A,144.5
341432,Buckley St,2024-01-21T04:40:00.000+00:00,busbar,,L2 Current (Max),A,210.25
341432,Buckley St,2024-01-21T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,175.12
341432,Buckley St,2024-01-21T04:40:00.000+00:00,busbar,,L1 Current (Min),A,191.88
341432,Buckley St,2024-01-21T04:40:00.000+00:00,busbar,,L1 Current (Max),A,269.0
341432,Buckley St,2024-01-21T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,214.38
341432,Buckley St,2024-01-21T04:40:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-21T04:40:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-21T04:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T04:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-9.5
341432,Buckley St,2024-01-21T04:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T04:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-2.94
341432,Buckley St,2024-01-21T04:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T04:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-2.81
341432,Buckley St,2024-01-21T04:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T04:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-21T04:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T04:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9733
341432,Buckley St,2024-01-21T04:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99475
341432,Buckley St,2024-01-21T04:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99661
341432,Buckley St,2024-01-21T04:30:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
341432,Buckley St,2024-01-21T04:30:00.000+00:00,feeder,6,L2 Active Power,kW,8.0
341432,Buckley St,2024-01-21T04:30:00.000+00:00,feeder,6,L1 Active Power,kW,13.0
341432,Buckley St,2024-01-21T04:30:00.000+00:00,feeder,6,N Current (Min),A,12.88
341432,Buckley St,2024-01-21T04:30:00.000+00:00,feeder,6,N Current (Max),A,36.38
341432,Buckley St,2024-01-21T04:30:00.000+00:00,feeder,6,N Current (RMS),A,22.75
341432,Buckley St,2024-01-21T04:30:00.000+00:00,feeder,6,L3 Current (Min),A,19.25
341432,Buckley St,2024-01-21T04:30:00.000+00:00,feeder,6,L3 Current (Max),A,34.0
341432,Buckley St,2024-01-21T04:30:00.000+00:00,feeder,6,L3 Current (RMS),A,24.75
341432,Buckley St,2024-01-21T04:30:00.000+00:00,feeder,6,L2 Current (Min),A,22.88
341432,Buckley St,2024-01-21T04:30:00.000+00:00,feeder,6,L2 Current (Max),A,53.5
341432,Buckley St,2024-01-21T04:30:00.000+00:00,feeder,6,L2 Current (RMS),A,34.0
341432,Buckley St,2024-01-21T04:30:00.000+00:00,feeder,6,L1 Current (Min),A,45.25
341432,Buckley St,2024-01-21T04:30:00.000+00:00,feeder,6,L1 Current (Max),A,60.88
341432,Buckley St,2024-01-21T04:30:00.000+00:00,feeder,6,L1 Current (RMS),A,51.88
341432,Buckley St,2024-01-21T04:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T04:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-7.06
341432,Buckley St,2024-01-21T04:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T04:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-35.31
341432,Buckley St,2024-01-21T04:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T04:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-15.13
341432,Buckley St,2024-01-21T04:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T04:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T04:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T04:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96686
341432,Buckley St,2024-01-21T04:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.80569
341432,Buckley St,2024-01-21T04:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96808
341432,Buckley St,2024-01-21T04:30:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
341432,Buckley St,2024-01-21T04:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
341432,Buckley St,2024-01-21T04:30:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-21T04:30:00.000+00:00,feeder,5,N Current (Min),A,5.38
341432,Buckley St,2024-01-21T04:30:00.000+00:00,feeder,5,N Current (Max),A,26.0
341432,Buckley St,2024-01-21T04:30:00.000+00:00,feeder,5,N Current (RMS),A,10.5
341432,Buckley St,2024-01-21T04:30:00.000+00:00,feeder,5,L3 Current (Min),A,15.88
341432,Buckley St,2024-01-21T04:30:00.000+00:00,feeder,5,L3 Current (Max),A,37.0
341432,Buckley St,2024-01-21T04:30:00.000+00:00,feeder,5,L3 Current (RMS),A,19.62
341432,Buckley St,2024-01-21T04:30:00.000+00:00,feeder,5,L2 Current (Min),A,8.75
341432,Buckley St,2024-01-21T04:30:00.000+00:00,feeder,5,L2 Current (Max),A,17.0
341432,Buckley St,2024-01-21T04:30:00.000+00:00,feeder,5,L2 Current (RMS),A,10.12
341432,Buckley St,2024-01-21T04:30:00.000+00:00,feeder,5,L1 Current (Min),A,14.38
341432,Buckley St,2024-01-21T04:30:00.000+00:00,feeder,5,L1 Current (Max),A,24.62
341432,Buckley St,2024-01-21T04:30:00.000+00:00,feeder,5,L1 Current (RMS),A,15.62
341432,Buckley St,2024-01-21T04:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T04:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.44
341432,Buckley St,2024-01-21T04:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T04:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.13
341432,Buckley St,2024-01-21T04:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T04:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-21.19
341432,Buckley St,2024-01-21T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-21T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T04:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97009
341432,Buckley St,2024-01-21T04:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97653
341432,Buckley St,2024-01-21T04:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.8898
341432,Buckley St,2024-01-21T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
341432,Buckley St,2024-01-21T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
341432,Buckley St,2024-01-21T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-21T04:30:00.000+00:00,feeder,4,N Current (Min),A,16.62
341432,Buckley St,2024-01-21T04:30:00.000+00:00,feeder,4,N Current (Max),A,36.38
341432,Buckley St,2024-01-21T04:30:00.000+00:00,feeder,4,N Current (RMS),A,24.75
341432,Buckley St,2024-01-21T04:30:00.000+00:00,feeder,4,L3 Current (Min),A,26.25
341432,Buckley St,2024-01-21T04:30:00.000+00:00,feeder,4,L3 Current (Max),A,46.0
341432,Buckley St,2024-01-21T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,36.12
341432,Buckley St,2024-01-21T04:30:00.000+00:00,feeder,4,L2 Current (Min),A,27.12
341432,Buckley St,2024-01-21T04:30:00.000+00:00,feeder,4,L2 Current (Max),A,48.38
341432,Buckley St,2024-01-21T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,32.12
341432,Buckley St,2024-01-21T04:30:00.000+00:00,feeder,4,L1 Current (Min),A,9.12
341432,Buckley St,2024-01-21T04:30:00.000+00:00,feeder,4,L1 Current (Max),A,20.75
341432,Buckley St,2024-01-21T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,13.88
341432,Buckley St,2024-01-21T04:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T04:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,6.69
341432,Buckley St,2024-01-21T04:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T04:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-21.12
341432,Buckley St,2024-01-21T04:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T04:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.31
341432,Buckley St,2024-01-21T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-21T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-21T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-21T04:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98181
341432,Buckley St,2024-01-21T04:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94434
341432,Buckley St,2024-01-21T04:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99564
341432,Buckley St,2024-01-21T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
341432,Buckley St,2024-01-21T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
341432,Buckley St,2024-01-21T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
341432,Buckley St,2024-01-21T04:30:00.000+00:00,feeder,3,N Current (Min),A,32.38
341432,Buckley St,2024-01-21T04:30:00.000+00:00,feeder,3,N Current (Max),A,78.38
341432,Buckley St,2024-01-21T04:30:00.000+00:00,feeder,3,N Current (RMS),A,55.38
341432,Buckley St,2024-01-21T04:30:00.000+00:00,feeder,3,L3 Current (Min),A,31.88
341432,Buckley St,2024-01-21T04:30:00.000+00:00,feeder,3,L3 Current (Max),A,66.62
341432,Buckley St,2024-01-21T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,37.25
341432,Buckley St,2024-01-21T04:30:00.000+00:00,feeder,3,L2 Current (Min),A,36.5
341432,Buckley St,2024-01-21T04:30:00.000+00:00,feeder,3,L2 Current (Max),A,79.12
341432,Buckley St,2024-01-21T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,53.38
341432,Buckley St,2024-01-21T04:30:00.000+00:00,feeder,3,L1 Current (Min),A,64.0
341432,Buckley St,2024-01-21T04:30:00.000+00:00,feeder,3,L1 Current (Max),A,102.38
341432,Buckley St,2024-01-21T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,76.62
341432,Buckley St,2024-01-21T04:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T04:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.62
341432,Buckley St,2024-01-21T04:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T04:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,13.94
341432,Buckley St,2024-01-21T04:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T04:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.88
341432,Buckley St,2024-01-21T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-21T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-21T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-21T04:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99228
341432,Buckley St,2024-01-21T04:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94131
341432,Buckley St,2024-01-21T04:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97751
341432,Buckley St,2024-01-21T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
341432,Buckley St,2024-01-21T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-21T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
341432,Buckley St,2024-01-21T04:30:00.000+00:00,feeder,2,N Current (Min),A,8.12
341432,Buckley St,2024-01-21T04:30:00.000+00:00,feeder,2,N Current (Max),A,42.38
341432,Buckley St,2024-01-21T04:30:00.000+00:00,feeder,2,N Current (RMS),A,19.75
341432,Buckley St,2024-01-21T04:30:00.000+00:00,feeder,2,L3 Current (Min),A,28.12
341432,Buckley St,2024-01-21T04:30:00.000+00:00,feeder,2,L3 Current (Max),A,51.38
341432,Buckley St,2024-01-21T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,36.0
341432,Buckley St,2024-01-21T04:30:00.000+00:00,feeder,2,L2 Current (Min),A,13.0
341432,Buckley St,2024-01-21T04:30:00.000+00:00,feeder,2,L2 Current (Max),A,43.38
341432,Buckley St,2024-01-21T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,20.12
341432,Buckley St,2024-01-21T04:30:00.000+00:00,feeder,2,L1 Current (Min),A,25.88
341432,Buckley St,2024-01-21T04:30:00.000+00:00,feeder,2,L1 Current (Max),A,70.0
341432,Buckley St,2024-01-21T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,42.0
341432,Buckley St,2024-01-21T04:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T04:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,24.0
341432,Buckley St,2024-01-21T04:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T04:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.0
341432,Buckley St,2024-01-21T04:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T04:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.88
341432,Buckley St,2024-01-21T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-21T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-21T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-21T04:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9165
341432,Buckley St,2024-01-21T04:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98975
341432,Buckley St,2024-01-21T04:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98511
341432,Buckley St,2024-01-21T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
341432,Buckley St,2024-01-21T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-21T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-21T04:30:00.000+00:00,feeder,1,N Current (Min),A,26.12
341432,Buckley St,2024-01-21T04:30:00.000+00:00,feeder,1,N Current (Max),A,14.38
341432,Buckley St,2024-01-21T04:30:00.000+00:00,feeder,1,L3 Current (Min),A,3.88
341432,Buckley St,2024-01-21T04:30:00.000+00:00,feeder,1,L3 Current (Max),A,17.12
341432,Buckley St,2024-01-21T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,5.88
341432,Buckley St,2024-01-21T04:30:00.000+00:00,feeder,1,L2 Current (Min),A,15.62
341432,Buckley St,2024-01-21T04:30:00.000+00:00,feeder,1,L2 Current (Max),A,39.38
341432,Buckley St,2024-01-21T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,22.12
341432,Buckley St,2024-01-21T04:30:00.000+00:00,feeder,1,L1 Current (Min),A,11.5
341432,Buckley St,2024-01-21T04:30:00.000+00:00,feeder,1,L1 Current (Max),A,28.62
341432,Buckley St,2024-01-21T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,17.12
341432,Buckley St,2024-01-21T04:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.06
341432,Buckley St,2024-01-21T04:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.42
341432,Buckley St,2024-01-21T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
341432,Buckley St,2024-01-21T04:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.92
341432,Buckley St,2024-01-21T04:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.19
341432,Buckley St,2024-01-21T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
341432,Buckley St,2024-01-21T04:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.77
341432,Buckley St,2024-01-21T04:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.39
341432,Buckley St,2024-01-21T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
341432,Buckley St,2024-01-21T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-21T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
341432,Buckley St,2024-01-21T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-21T04:30:00.000+00:00,busbar,,L3 Active Power,kW,38.0
341432,Buckley St,2024-01-21T04:30:00.000+00:00,busbar,,L2 Active Power,kW,41.0
341432,Buckley St,2024-01-21T04:30:00.000+00:00,busbar,,L1 Active Power,kW,53.0
341432,Buckley St,2024-01-21T04:30:00.000+00:00,busbar,,N Current (Min),A,51.88
341432,Buckley St,2024-01-21T04:30:00.000+00:00,busbar,,N Current (Max),A,123.75
341432,Buckley St,2024-01-21T04:30:00.000+00:00,busbar,,N Current (RMS),A,82.5
341432,Buckley St,2024-01-21T04:30:00.000+00:00,busbar,,L3 Current (Min),A,129.0
341432,Buckley St,2024-01-21T04:30:00.000+00:00,busbar,,L3 Current (Max),A,189.62
341432,Buckley St,2024-01-21T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,157.5
341432,Buckley St,2024-01-21T04:30:00.000+00:00,busbar,,L2 Current (Min),A,137.38
341432,Buckley St,2024-01-21T04:30:00.000+00:00,busbar,,L2 Current (Max),A,209.38
341432,Buckley St,2024-01-21T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,168.25
341432,Buckley St,2024-01-21T04:30:00.000+00:00,busbar,,L1 Current (Min),A,185.62
341432,Buckley St,2024-01-21T04:30:00.000+00:00,busbar,,L1 Current (Max),A,258.75
341432,Buckley St,2024-01-21T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,214.88
341432,Buckley St,2024-01-21T04:30:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-21T04:30:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-21T04:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T04:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-14.13
341432,Buckley St,2024-01-21T04:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T04:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-2.06
341432,Buckley St,2024-01-21T04:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T04:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-4.31
341432,Buckley St,2024-01-21T04:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T04:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-21T04:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T04:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96786
341432,Buckley St,2024-01-21T04:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99753
341432,Buckley St,2024-01-21T04:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.9968
341432,Buckley St,2024-01-21T04:20:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
341432,Buckley St,2024-01-21T04:20:00.000+00:00,feeder,6,L2 Active Power,kW,12.0
341432,Buckley St,2024-01-21T04:20:00.000+00:00,feeder,6,L1 Active Power,kW,12.0
341432,Buckley St,2024-01-21T04:20:00.000+00:00,feeder,6,N Current (Min),A,20.5
341432,Buckley St,2024-01-21T04:20:00.000+00:00,feeder,6,N Current (Max),A,53.62
341432,Buckley St,2024-01-21T04:20:00.000+00:00,feeder,6,N Current (RMS),A,28.62
341432,Buckley St,2024-01-21T04:20:00.000+00:00,feeder,6,L3 Current (Min),A,18.75
341432,Buckley St,2024-01-21T04:20:00.000+00:00,feeder,6,L3 Current (Max),A,32.88
341432,Buckley St,2024-01-21T04:20:00.000+00:00,feeder,6,L3 Current (RMS),A,24.0
341432,Buckley St,2024-01-21T04:20:00.000+00:00,feeder,6,L2 Current (Min),A,23.88
341432,Buckley St,2024-01-21T04:20:00.000+00:00,feeder,6,L2 Current (Max),A,80.12
341432,Buckley St,2024-01-21T04:20:00.000+00:00,feeder,6,L2 Current (RMS),A,49.5
341432,Buckley St,2024-01-21T04:20:00.000+00:00,feeder,6,L1 Current (Min),A,44.38
341432,Buckley St,2024-01-21T04:20:00.000+00:00,feeder,6,L1 Current (Max),A,58.12
341432,Buckley St,2024-01-21T04:20:00.000+00:00,feeder,6,L1 Current (RMS),A,49.88
341432,Buckley St,2024-01-21T04:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T04:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-14.75
341432,Buckley St,2024-01-21T04:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T04:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-37.44
341432,Buckley St,2024-01-21T04:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T04:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-12.0
341432,Buckley St,2024-01-21T04:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T04:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T04:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T04:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95865
341432,Buckley St,2024-01-21T04:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.79767
341432,Buckley St,2024-01-21T04:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9668
341432,Buckley St,2024-01-21T04:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
341432,Buckley St,2024-01-21T04:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
341432,Buckley St,2024-01-21T04:20:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-21T04:20:00.000+00:00,feeder,5,N Current (Min),A,5.62
341432,Buckley St,2024-01-21T04:20:00.000+00:00,feeder,5,N Current (Max),A,14.25
341432,Buckley St,2024-01-21T04:20:00.000+00:00,feeder,5,N Current (RMS),A,8.75
341432,Buckley St,2024-01-21T04:20:00.000+00:00,feeder,5,L3 Current (Min),A,15.0
341432,Buckley St,2024-01-21T04:20:00.000+00:00,feeder,5,L3 Current (Max),A,24.25
341432,Buckley St,2024-01-21T04:20:00.000+00:00,feeder,5,L3 Current (RMS),A,16.62
341432,Buckley St,2024-01-21T04:20:00.000+00:00,feeder,5,L2 Current (Min),A,8.38
341432,Buckley St,2024-01-21T04:20:00.000+00:00,feeder,5,L2 Current (Max),A,14.38
341432,Buckley St,2024-01-21T04:20:00.000+00:00,feeder,5,L2 Current (RMS),A,9.75
341432,Buckley St,2024-01-21T04:20:00.000+00:00,feeder,5,L1 Current (Min),A,14.0
341432,Buckley St,2024-01-21T04:20:00.000+00:00,feeder,5,L1 Current (Max),A,23.38
341432,Buckley St,2024-01-21T04:20:00.000+00:00,feeder,5,L1 Current (RMS),A,15.38
341432,Buckley St,2024-01-21T04:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T04:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.69
341432,Buckley St,2024-01-21T04:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T04:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.44
341432,Buckley St,2024-01-21T04:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T04:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.25
341432,Buckley St,2024-01-21T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-21T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-21T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T04:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96875
341432,Buckley St,2024-01-21T04:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95657
341432,Buckley St,2024-01-21T04:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.8948
341432,Buckley St,2024-01-21T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
341432,Buckley St,2024-01-21T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-21T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-21T04:20:00.000+00:00,feeder,4,N Current (Min),A,12.88
341432,Buckley St,2024-01-21T04:20:00.000+00:00,feeder,4,N Current (Max),A,34.88
341432,Buckley St,2024-01-21T04:20:00.000+00:00,feeder,4,N Current (RMS),A,24.38
341432,Buckley St,2024-01-21T04:20:00.000+00:00,feeder,4,L3 Current (Min),A,18.38
341432,Buckley St,2024-01-21T04:20:00.000+00:00,feeder,4,L3 Current (Max),A,56.88
341432,Buckley St,2024-01-21T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,38.12
341432,Buckley St,2024-01-21T04:20:00.000+00:00,feeder,4,L2 Current (Min),A,21.25
341432,Buckley St,2024-01-21T04:20:00.000+00:00,feeder,4,L2 Current (Max),A,40.62
341432,Buckley St,2024-01-21T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,27.0
341432,Buckley St,2024-01-21T04:20:00.000+00:00,feeder,4,L1 Current (Min),A,9.5
341432,Buckley St,2024-01-21T04:20:00.000+00:00,feeder,4,L1 Current (Max),A,19.25
341432,Buckley St,2024-01-21T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,13.38
341432,Buckley St,2024-01-21T04:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T04:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,14.13
341432,Buckley St,2024-01-21T04:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T04:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.69
341432,Buckley St,2024-01-21T04:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T04:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.44
341432,Buckley St,2024-01-21T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-21T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-21T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-21T04:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96909
341432,Buckley St,2024-01-21T04:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9563
341432,Buckley St,2024-01-21T04:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99521
341432,Buckley St,2024-01-21T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
341432,Buckley St,2024-01-21T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
341432,Buckley St,2024-01-21T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
341432,Buckley St,2024-01-21T04:20:00.000+00:00,feeder,3,N Current (Min),A,19.0
341432,Buckley St,2024-01-21T04:20:00.000+00:00,feeder,3,N Current (Max),A,76.75
341432,Buckley St,2024-01-21T04:20:00.000+00:00,feeder,3,N Current (RMS),A,50.62
341432,Buckley St,2024-01-21T04:20:00.000+00:00,feeder,3,L3 Current (Min),A,34.0
341432,Buckley St,2024-01-21T04:20:00.000+00:00,feeder,3,L3 Current (Max),A,70.62
341432,Buckley St,2024-01-21T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,40.12
341432,Buckley St,2024-01-21T04:20:00.000+00:00,feeder,3,L2 Current (Min),A,37.38
341432,Buckley St,2024-01-21T04:20:00.000+00:00,feeder,3,L2 Current (Max),A,86.12
341432,Buckley St,2024-01-21T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,54.25
341432,Buckley St,2024-01-21T04:20:00.000+00:00,feeder,3,L1 Current (Min),A,61.38
341432,Buckley St,2024-01-21T04:20:00.000+00:00,feeder,3,L1 Current (Max),A,109.25
341432,Buckley St,2024-01-21T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,73.38
341432,Buckley St,2024-01-21T04:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T04:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,4.75
341432,Buckley St,2024-01-21T04:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T04:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,23.0
341432,Buckley St,2024-01-21T04:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T04:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.06
341432,Buckley St,2024-01-21T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-21T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-21T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-21T04:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99359
341432,Buckley St,2024-01-21T04:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9043
341432,Buckley St,2024-01-21T04:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98691
341432,Buckley St,2024-01-21T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
341432,Buckley St,2024-01-21T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-21T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
341432,Buckley St,2024-01-21T04:20:00.000+00:00,feeder,2,N Current (Min),A,8.5
341432,Buckley St,2024-01-21T04:20:00.000+00:00,feeder,2,N Current (Max),A,40.25
341432,Buckley St,2024-01-21T04:20:00.000+00:00,feeder,2,N Current (RMS),A,22.5
341432,Buckley St,2024-01-21T04:20:00.000+00:00,feeder,2,L3 Current (Min),A,25.88
341432,Buckley St,2024-01-21T04:20:00.000+00:00,feeder,2,L3 Current (Max),A,53.5
341432,Buckley St,2024-01-21T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,40.12
341432,Buckley St,2024-01-21T04:20:00.000+00:00,feeder,2,L2 Current (Min),A,15.62
341432,Buckley St,2024-01-21T04:20:00.000+00:00,feeder,2,L2 Current (Max),A,54.12
341432,Buckley St,2024-01-21T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,23.12
341432,Buckley St,2024-01-21T04:20:00.000+00:00,feeder,2,L1 Current (Min),A,27.75
341432,Buckley St,2024-01-21T04:20:00.000+00:00,feeder,2,L1 Current (Max),A,68.62
341432,Buckley St,2024-01-21T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,40.12
341432,Buckley St,2024-01-21T04:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T04:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,10.25
341432,Buckley St,2024-01-21T04:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T04:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.75
341432,Buckley St,2024-01-21T04:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T04:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.19
341432,Buckley St,2024-01-21T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-21T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-21T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T04:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88598
341432,Buckley St,2024-01-21T04:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99185
341432,Buckley St,2024-01-21T04:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97885
341432,Buckley St,2024-01-21T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
341432,Buckley St,2024-01-21T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-21T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-21T04:20:00.000+00:00,feeder,1,N Current (Min),A,26.0
341432,Buckley St,2024-01-21T04:20:00.000+00:00,feeder,1,N Current (Max),A,12.62
341432,Buckley St,2024-01-21T04:20:00.000+00:00,feeder,1,L3 Current (Min),A,4.0
341432,Buckley St,2024-01-21T04:20:00.000+00:00,feeder,1,L3 Current (Max),A,17.12
341432,Buckley St,2024-01-21T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,6.5
341432,Buckley St,2024-01-21T04:20:00.000+00:00,feeder,1,L2 Current (Min),A,15.75
341432,Buckley St,2024-01-21T04:20:00.000+00:00,feeder,1,L2 Current (Max),A,41.88
341432,Buckley St,2024-01-21T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,22.38
341432,Buckley St,2024-01-21T04:20:00.000+00:00,feeder,1,L1 Current (Min),A,12.0
341432,Buckley St,2024-01-21T04:20:00.000+00:00,feeder,1,L1 Current (Max),A,23.38
341432,Buckley St,2024-01-21T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,14.75
341432,Buckley St,2024-01-21T04:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.08
341432,Buckley St,2024-01-21T04:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.03
341432,Buckley St,2024-01-21T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
341432,Buckley St,2024-01-21T04:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.84
341432,Buckley St,2024-01-21T04:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.52
341432,Buckley St,2024-01-21T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
341432,Buckley St,2024-01-21T04:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.06
341432,Buckley St,2024-01-21T04:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.7
341432,Buckley St,2024-01-21T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
341432,Buckley St,2024-01-21T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-21T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-21T04:20:00.000+00:00,busbar,,L3 Active Power,kW,39.0
341432,Buckley St,2024-01-21T04:20:00.000+00:00,busbar,,L2 Active Power,kW,44.0
341432,Buckley St,2024-01-21T04:20:00.000+00:00,busbar,,L1 Active Power,kW,50.0
341432,Buckley St,2024-01-21T04:20:00.000+00:00,busbar,,N Current (Min),A,48.25
341432,Buckley St,2024-01-21T04:20:00.000+00:00,busbar,,N Current (Max),A,102.12
341432,Buckley St,2024-01-21T04:20:00.000+00:00,busbar,,N Current (RMS),A,70.12
341432,Buckley St,2024-01-21T04:20:00.000+00:00,busbar,,L3 Current (Min),A,131.88
341432,Buckley St,2024-01-21T04:20:00.000+00:00,busbar,,L3 Current (Max),A,202.88
341432,Buckley St,2024-01-21T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,162.0
341432,Buckley St,2024-01-21T04:20:00.000+00:00,busbar,,L2 Current (Min),A,137.62
341432,Buckley St,2024-01-21T04:20:00.000+00:00,busbar,,L2 Current (Max),A,234.5
341432,Buckley St,2024-01-21T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,180.75
341432,Buckley St,2024-01-21T04:20:00.000+00:00,busbar,,L1 Current (Min),A,177.0
341432,Buckley St,2024-01-21T04:20:00.000+00:00,busbar,,L1 Current (Max),A,255.88
341432,Buckley St,2024-01-21T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,205.38
341432,Buckley St,2024-01-21T04:20:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-21T04:20:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-21T04:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T04:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-7.5
341432,Buckley St,2024-01-21T04:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T04:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-1.62
341432,Buckley St,2024-01-21T04:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T04:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-2.56
341432,Buckley St,2024-01-21T04:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T04:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-21T04:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-21T04:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98627
341432,Buckley St,2024-01-21T04:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99777
341432,Buckley St,2024-01-21T04:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99792
341432,Buckley St,2024-01-21T04:10:00.000+00:00,feeder,6,L3 Active Power,kW,7.0
341432,Buckley St,2024-01-21T04:10:00.000+00:00,feeder,6,L2 Active Power,kW,11.0
341432,Buckley St,2024-01-21T04:10:00.000+00:00,feeder,6,L1 Active Power,kW,12.0
341432,Buckley St,2024-01-21T04:10:00.000+00:00,feeder,6,N Current (Min),A,7.75
341432,Buckley St,2024-01-21T04:10:00.000+00:00,feeder,6,N Current (Max),A,34.75
341432,Buckley St,2024-01-21T04:10:00.000+00:00,feeder,6,N Current (RMS),A,18.12
341432,Buckley St,2024-01-21T04:10:00.000+00:00,feeder,6,L3 Current (Min),A,17.62
341432,Buckley St,2024-01-21T04:10:00.000+00:00,feeder,6,L3 Current (Max),A,39.0
341432,Buckley St,2024-01-21T04:10:00.000+00:00,feeder,6,L3 Current (RMS),A,30.62
341432,Buckley St,2024-01-21T04:10:00.000+00:00,feeder,6,L2 Current (Min),A,37.88
341432,Buckley St,2024-01-21T04:10:00.000+00:00,feeder,6,L2 Current (Max),A,69.62
341432,Buckley St,2024-01-21T04:10:00.000+00:00,feeder,6,L2 Current (RMS),A,45.12
341432,Buckley St,2024-01-21T04:10:00.000+00:00,feeder,6,L1 Current (Min),A,36.25
341432,Buckley St,2024-01-21T04:10:00.000+00:00,feeder,6,L1 Current (Max),A,60.25
341432,Buckley St,2024-01-21T04:10:00.000+00:00,feeder,6,L1 Current (RMS),A,48.12
341432,Buckley St,2024-01-21T04:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T04:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-15.13
341432,Buckley St,2024-01-21T04:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T04:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-31.31
341432,Buckley St,2024-01-21T04:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T04:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-12.44
341432,Buckley St,2024-01-21T04:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T04:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T04:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T04:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96481
341432,Buckley St,2024-01-21T04:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.849
341432,Buckley St,2024-01-21T04:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96402
341432,Buckley St,2024-01-21T04:10:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
341432,Buckley St,2024-01-21T04:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
341432,Buckley St,2024-01-21T04:10:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-21T04:10:00.000+00:00,feeder,5,N Current (Min),A,6.12
341432,Buckley St,2024-01-21T04:10:00.000+00:00,feeder,5,N Current (Max),A,17.75
341432,Buckley St,2024-01-21T04:10:00.000+00:00,feeder,5,N Current (RMS),A,10.62
341432,Buckley St,2024-01-21T04:10:00.000+00:00,feeder,5,L3 Current (Min),A,15.12
341432,Buckley St,2024-01-21T04:10:00.000+00:00,feeder,5,L3 Current (Max),A,28.5
341432,Buckley St,2024-01-21T04:10:00.000+00:00,feeder,5,L3 Current (RMS),A,19.88
341432,Buckley St,2024-01-21T04:10:00.000+00:00,feeder,5,L2 Current (Min),A,8.5
341432,Buckley St,2024-01-21T04:10:00.000+00:00,feeder,5,L2 Current (Max),A,18.38
341432,Buckley St,2024-01-21T04:10:00.000+00:00,feeder,5,L2 Current (RMS),A,10.0
341432,Buckley St,2024-01-21T04:10:00.000+00:00,feeder,5,L1 Current (Min),A,13.12
341432,Buckley St,2024-01-21T04:10:00.000+00:00,feeder,5,L1 Current (Max),A,23.62
341432,Buckley St,2024-01-21T04:10:00.000+00:00,feeder,5,L1 Current (RMS),A,15.5
341432,Buckley St,2024-01-21T04:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T04:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-17.81
341432,Buckley St,2024-01-21T04:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T04:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.13
341432,Buckley St,2024-01-21T04:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T04:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-28.31
341432,Buckley St,2024-01-21T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-21T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-21T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T04:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93857
341432,Buckley St,2024-01-21T04:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97394
341432,Buckley St,2024-01-21T04:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.88717
341432,Buckley St,2024-01-21T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
341432,Buckley St,2024-01-21T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
341432,Buckley St,2024-01-21T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-21T04:10:00.000+00:00,feeder,4,N Current (Min),A,11.75
341432,Buckley St,2024-01-21T04:10:00.000+00:00,feeder,4,N Current (Max),A,33.25
341432,Buckley St,2024-01-21T04:10:00.000+00:00,feeder,4,N Current (RMS),A,21.88
341432,Buckley St,2024-01-21T04:10:00.000+00:00,feeder,4,L3 Current (Min),A,18.25
341432,Buckley St,2024-01-21T04:10:00.000+00:00,feeder,4,L3 Current (Max),A,35.12
341432,Buckley St,2024-01-21T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,26.25
341432,Buckley St,2024-01-21T04:10:00.000+00:00,feeder,4,L2 Current (Min),A,28.0
341432,Buckley St,2024-01-21T04:10:00.000+00:00,feeder,4,L2 Current (Max),A,42.62
341432,Buckley St,2024-01-21T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,32.38
341432,Buckley St,2024-01-21T04:10:00.000+00:00,feeder,4,L1 Current (Min),A,9.88
341432,Buckley St,2024-01-21T04:10:00.000+00:00,feeder,4,L1 Current (Max),A,26.38
341432,Buckley St,2024-01-21T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,13.75
341432,Buckley St,2024-01-21T04:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T04:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,13.19
341432,Buckley St,2024-01-21T04:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T04:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-17.94
341432,Buckley St,2024-01-21T04:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T04:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.25
341432,Buckley St,2024-01-21T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-21T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-21T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-21T04:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94784
341432,Buckley St,2024-01-21T04:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96268
341432,Buckley St,2024-01-21T04:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99588
341432,Buckley St,2024-01-21T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
341432,Buckley St,2024-01-21T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
341432,Buckley St,2024-01-21T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
341432,Buckley St,2024-01-21T04:10:00.000+00:00,feeder,3,N Current (Min),A,23.62
341432,Buckley St,2024-01-21T04:10:00.000+00:00,feeder,3,N Current (Max),A,90.0
341432,Buckley St,2024-01-21T04:10:00.000+00:00,feeder,3,N Current (RMS),A,57.75
341432,Buckley St,2024-01-21T04:10:00.000+00:00,feeder,3,L3 Current (Min),A,34.0
341432,Buckley St,2024-01-21T04:10:00.000+00:00,feeder,3,L3 Current (Max),A,128.12
341432,Buckley St,2024-01-21T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,41.12
341432,Buckley St,2024-01-21T04:10:00.000+00:00,feeder,3,L2 Current (Min),A,37.38
341432,Buckley St,2024-01-21T04:10:00.000+00:00,feeder,3,L2 Current (Max),A,108.25
341432,Buckley St,2024-01-21T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,62.38
341432,Buckley St,2024-01-21T04:10:00.000+00:00,feeder,3,L1 Current (Min),A,62.62
341432,Buckley St,2024-01-21T04:10:00.000+00:00,feeder,3,L1 Current (Max),A,107.12
341432,Buckley St,2024-01-21T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,77.88
341432,Buckley St,2024-01-21T04:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T04:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.88
341432,Buckley St,2024-01-21T04:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T04:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,13.69
341432,Buckley St,2024-01-21T04:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T04:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,7.69
341432,Buckley St,2024-01-21T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-21T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-21T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-21T04:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9949
341432,Buckley St,2024-01-21T04:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9107
341432,Buckley St,2024-01-21T04:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97867
341432,Buckley St,2024-01-21T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
341432,Buckley St,2024-01-21T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-21T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
341432,Buckley St,2024-01-21T04:10:00.000+00:00,feeder,2,N Current (Min),A,8.75
341432,Buckley St,2024-01-21T04:10:00.000+00:00,feeder,2,N Current (Max),A,43.0
341432,Buckley St,2024-01-21T04:10:00.000+00:00,feeder,2,N Current (RMS),A,18.38
341432,Buckley St,2024-01-21T04:10:00.000+00:00,feeder,2,L3 Current (Min),A,30.5
341432,Buckley St,2024-01-21T04:10:00.000+00:00,feeder,2,L3 Current (Max),A,53.88
341432,Buckley St,2024-01-21T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,37.25
341432,Buckley St,2024-01-21T04:10:00.000+00:00,feeder,2,L2 Current (Min),A,15.12
341432,Buckley St,2024-01-21T04:10:00.000+00:00,feeder,2,L2 Current (Max),A,54.62
341432,Buckley St,2024-01-21T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,23.12
341432,Buckley St,2024-01-21T04:10:00.000+00:00,feeder,2,L1 Current (Min),A,26.38
341432,Buckley St,2024-01-21T04:10:00.000+00:00,feeder,2,L1 Current (Max),A,78.25
341432,Buckley St,2024-01-21T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,39.38
341432,Buckley St,2024-01-21T04:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
