Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341432,Buckley St,2024-01-21T04:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,41.44
341432,Buckley St,2024-01-21T04:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T04:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,15.37
341432,Buckley St,2024-01-21T04:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T04:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.56
341432,Buckley St,2024-01-21T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-21T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-21T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T04:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.82309
341432,Buckley St,2024-01-21T04:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98938
341432,Buckley St,2024-01-21T04:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98004
341432,Buckley St,2024-01-21T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-21T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-21T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-21T04:10:00.000+00:00,feeder,1,N Current (Min),A,21.88
341432,Buckley St,2024-01-21T04:10:00.000+00:00,feeder,1,N Current (Max),A,10.0
341432,Buckley St,2024-01-21T04:10:00.000+00:00,feeder,1,L3 Current (Min),A,6.25
341432,Buckley St,2024-01-21T04:10:00.000+00:00,feeder,1,L3 Current (Max),A,19.5
341432,Buckley St,2024-01-21T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,10.12
341432,Buckley St,2024-01-21T04:10:00.000+00:00,feeder,1,L2 Current (Min),A,15.62
341432,Buckley St,2024-01-21T04:10:00.000+00:00,feeder,1,L2 Current (Max),A,35.38
341432,Buckley St,2024-01-21T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,21.5
341432,Buckley St,2024-01-21T04:10:00.000+00:00,feeder,1,L1 Current (Min),A,11.75
341432,Buckley St,2024-01-21T04:10:00.000+00:00,feeder,1,L1 Current (Max),A,22.5
341432,Buckley St,2024-01-21T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,14.25
341432,Buckley St,2024-01-21T04:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.61
341432,Buckley St,2024-01-21T04:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.2
341432,Buckley St,2024-01-21T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
341432,Buckley St,2024-01-21T04:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.3
341432,Buckley St,2024-01-21T04:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.83
341432,Buckley St,2024-01-21T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
341432,Buckley St,2024-01-21T04:10:00.000+00:00,busbar,,L1 Voltage (Min),V,247.33
341432,Buckley St,2024-01-21T04:10:00.000+00:00,busbar,,L1 Voltage (Max),V,249.05
341432,Buckley St,2024-01-21T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.47
341432,Buckley St,2024-01-21T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-21T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-21T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T04:10:00.000+00:00,busbar,,L3 Active Power,kW,39.0
341432,Buckley St,2024-01-21T04:10:00.000+00:00,busbar,,L2 Active Power,kW,46.0
341432,Buckley St,2024-01-21T04:10:00.000+00:00,busbar,,L1 Active Power,kW,51.0
341432,Buckley St,2024-01-21T04:10:00.000+00:00,busbar,,N Current (Min),A,51.5
341432,Buckley St,2024-01-21T04:10:00.000+00:00,busbar,,N Current (Max),A,111.12
341432,Buckley St,2024-01-21T04:10:00.000+00:00,busbar,,N Current (RMS),A,76.0
341432,Buckley St,2024-01-21T04:10:00.000+00:00,busbar,,L3 Current (Min),A,122.5
341432,Buckley St,2024-01-21T04:10:00.000+00:00,busbar,,L3 Current (Max),A,238.5
341432,Buckley St,2024-01-21T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,159.88
341432,Buckley St,2024-01-21T04:10:00.000+00:00,busbar,,L2 Current (Min),A,159.38
341432,Buckley St,2024-01-21T04:10:00.000+00:00,busbar,,L2 Current (Max),A,249.25
341432,Buckley St,2024-01-21T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,190.0
341432,Buckley St,2024-01-21T04:10:00.000+00:00,busbar,,L1 Current (Min),A,182.5
341432,Buckley St,2024-01-21T04:10:00.000+00:00,busbar,,L1 Current (Max),A,247.88
341432,Buckley St,2024-01-21T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,206.75
341432,Buckley St,2024-01-21T04:10:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-21T04:10:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-21T04:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T04:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-6.13
341432,Buckley St,2024-01-21T04:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T04:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-1.31
341432,Buckley St,2024-01-21T04:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T04:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.69
341432,Buckley St,2024-01-21T04:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T04:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T04:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T04:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99084
341432,Buckley St,2024-01-21T04:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99667
341432,Buckley St,2024-01-21T04:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99426
341432,Buckley St,2024-01-21T04:00:00.000+00:00,feeder,6,L3 Active Power,kW,9.0
341432,Buckley St,2024-01-21T04:00:00.000+00:00,feeder,6,L2 Active Power,kW,12.0
341432,Buckley St,2024-01-21T04:00:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
341432,Buckley St,2024-01-21T04:00:00.000+00:00,feeder,6,N Current (Min),A,5.12
341432,Buckley St,2024-01-21T04:00:00.000+00:00,feeder,6,N Current (Max),A,43.0
341432,Buckley St,2024-01-21T04:00:00.000+00:00,feeder,6,N Current (RMS),A,17.12
341432,Buckley St,2024-01-21T04:00:00.000+00:00,feeder,6,L3 Current (Min),A,31.25
341432,Buckley St,2024-01-21T04:00:00.000+00:00,feeder,6,L3 Current (Max),A,45.38
341432,Buckley St,2024-01-21T04:00:00.000+00:00,feeder,6,L3 Current (RMS),A,36.0
341432,Buckley St,2024-01-21T04:00:00.000+00:00,feeder,6,L2 Current (Min),A,36.75
341432,Buckley St,2024-01-21T04:00:00.000+00:00,feeder,6,L2 Current (Max),A,75.75
341432,Buckley St,2024-01-21T04:00:00.000+00:00,feeder,6,L2 Current (RMS),A,49.12
341432,Buckley St,2024-01-21T04:00:00.000+00:00,feeder,6,L1 Current (Min),A,29.62
341432,Buckley St,2024-01-21T04:00:00.000+00:00,feeder,6,L1 Current (Max),A,57.38
341432,Buckley St,2024-01-21T04:00:00.000+00:00,feeder,6,L1 Current (RMS),A,36.62
341432,Buckley St,2024-01-21T04:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T04:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-13.31
341432,Buckley St,2024-01-21T04:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T04:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-33.63
341432,Buckley St,2024-01-21T04:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T04:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-14.25
341432,Buckley St,2024-01-21T04:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T04:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T04:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T04:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97375
341432,Buckley St,2024-01-21T04:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.92285
341432,Buckley St,2024-01-21T04:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97287
341432,Buckley St,2024-01-21T04:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
341432,Buckley St,2024-01-21T04:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
341432,Buckley St,2024-01-21T04:00:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-21T04:00:00.000+00:00,feeder,5,N Current (Min),A,6.12
341432,Buckley St,2024-01-21T04:00:00.000+00:00,feeder,5,N Current (Max),A,15.12
341432,Buckley St,2024-01-21T04:00:00.000+00:00,feeder,5,N Current (RMS),A,7.88
341432,Buckley St,2024-01-21T04:00:00.000+00:00,feeder,5,L3 Current (Min),A,15.75
341432,Buckley St,2024-01-21T04:00:00.000+00:00,feeder,5,L3 Current (Max),A,24.88
341432,Buckley St,2024-01-21T04:00:00.000+00:00,feeder,5,L3 Current (RMS),A,17.88
341432,Buckley St,2024-01-21T04:00:00.000+00:00,feeder,5,L2 Current (Min),A,8.75
341432,Buckley St,2024-01-21T04:00:00.000+00:00,feeder,5,L2 Current (Max),A,29.75
341432,Buckley St,2024-01-21T04:00:00.000+00:00,feeder,5,L2 Current (RMS),A,17.38
341432,Buckley St,2024-01-21T04:00:00.000+00:00,feeder,5,L1 Current (Min),A,14.25
341432,Buckley St,2024-01-21T04:00:00.000+00:00,feeder,5,L1 Current (Max),A,23.12
341432,Buckley St,2024-01-21T04:00:00.000+00:00,feeder,5,L1 Current (RMS),A,15.62
341432,Buckley St,2024-01-21T04:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T04:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.69
341432,Buckley St,2024-01-21T04:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T04:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.5
341432,Buckley St,2024-01-21T04:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T04:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-19.56
341432,Buckley St,2024-01-21T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-21T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T04:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95477
341432,Buckley St,2024-01-21T04:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95227
341432,Buckley St,2024-01-21T04:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.87634
341432,Buckley St,2024-01-21T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
341432,Buckley St,2024-01-21T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-21T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-21T04:00:00.000+00:00,feeder,4,N Current (Min),A,9.25
341432,Buckley St,2024-01-21T04:00:00.000+00:00,feeder,4,N Current (Max),A,28.0
341432,Buckley St,2024-01-21T04:00:00.000+00:00,feeder,4,N Current (RMS),A,17.62
341432,Buckley St,2024-01-21T04:00:00.000+00:00,feeder,4,L3 Current (Min),A,17.62
341432,Buckley St,2024-01-21T04:00:00.000+00:00,feeder,4,L3 Current (Max),A,37.38
341432,Buckley St,2024-01-21T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,28.12
341432,Buckley St,2024-01-21T04:00:00.000+00:00,feeder,4,L2 Current (Min),A,15.5
341432,Buckley St,2024-01-21T04:00:00.000+00:00,feeder,4,L2 Current (Max),A,36.25
341432,Buckley St,2024-01-21T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,22.25
341432,Buckley St,2024-01-21T04:00:00.000+00:00,feeder,4,L1 Current (Min),A,10.12
341432,Buckley St,2024-01-21T04:00:00.000+00:00,feeder,4,L1 Current (Max),A,30.25
341432,Buckley St,2024-01-21T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,14.5
341432,Buckley St,2024-01-21T04:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T04:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,15.5
341432,Buckley St,2024-01-21T04:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T04:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.56
341432,Buckley St,2024-01-21T04:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T04:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.06
341432,Buckley St,2024-01-21T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-21T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-21T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T04:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96411
341432,Buckley St,2024-01-21T04:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94986
341432,Buckley St,2024-01-21T04:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99506
341432,Buckley St,2024-01-21T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
341432,Buckley St,2024-01-21T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
341432,Buckley St,2024-01-21T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
341432,Buckley St,2024-01-21T04:00:00.000+00:00,feeder,3,N Current (Min),A,31.0
341432,Buckley St,2024-01-21T04:00:00.000+00:00,feeder,3,N Current (Max),A,82.62
341432,Buckley St,2024-01-21T04:00:00.000+00:00,feeder,3,N Current (RMS),A,55.0
341432,Buckley St,2024-01-21T04:00:00.000+00:00,feeder,3,L3 Current (Min),A,32.25
341432,Buckley St,2024-01-21T04:00:00.000+00:00,feeder,3,L3 Current (Max),A,67.25
341432,Buckley St,2024-01-21T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,36.0
341432,Buckley St,2024-01-21T04:00:00.000+00:00,feeder,3,L2 Current (Min),A,32.88
341432,Buckley St,2024-01-21T04:00:00.000+00:00,feeder,3,L2 Current (Max),A,87.5
341432,Buckley St,2024-01-21T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,47.75
341432,Buckley St,2024-01-21T04:00:00.000+00:00,feeder,3,L1 Current (Min),A,61.62
341432,Buckley St,2024-01-21T04:00:00.000+00:00,feeder,3,L1 Current (Max),A,97.5
341432,Buckley St,2024-01-21T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,73.62
341432,Buckley St,2024-01-21T04:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T04:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.69
341432,Buckley St,2024-01-21T04:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T04:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,24.44
341432,Buckley St,2024-01-21T04:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T04:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.06
341432,Buckley St,2024-01-21T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-21T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-21T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-21T04:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98953
341432,Buckley St,2024-01-21T04:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91965
341432,Buckley St,2024-01-21T04:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97443
341432,Buckley St,2024-01-21T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
341432,Buckley St,2024-01-21T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-21T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
341432,Buckley St,2024-01-21T04:00:00.000+00:00,feeder,2,N Current (Min),A,8.5
341432,Buckley St,2024-01-21T04:00:00.000+00:00,feeder,2,N Current (Max),A,47.38
341432,Buckley St,2024-01-21T04:00:00.000+00:00,feeder,2,N Current (RMS),A,18.25
341432,Buckley St,2024-01-21T04:00:00.000+00:00,feeder,2,L3 Current (Min),A,30.38
341432,Buckley St,2024-01-21T04:00:00.000+00:00,feeder,2,L3 Current (Max),A,59.0
341432,Buckley St,2024-01-21T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,36.38
341432,Buckley St,2024-01-21T04:00:00.000+00:00,feeder,2,L2 Current (Min),A,16.75
341432,Buckley St,2024-01-21T04:00:00.000+00:00,feeder,2,L2 Current (Max),A,48.38
341432,Buckley St,2024-01-21T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,25.25
341432,Buckley St,2024-01-21T04:00:00.000+00:00,feeder,2,L1 Current (Min),A,31.62
341432,Buckley St,2024-01-21T04:00:00.000+00:00,feeder,2,L1 Current (Max),A,76.62
341432,Buckley St,2024-01-21T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,46.25
341432,Buckley St,2024-01-21T04:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T04:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,34.0
341432,Buckley St,2024-01-21T04:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T04:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.38
341432,Buckley St,2024-01-21T04:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T04:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.81
341432,Buckley St,2024-01-21T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-21T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-21T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T04:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87326
341432,Buckley St,2024-01-21T04:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99036
341432,Buckley St,2024-01-21T04:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97586
341432,Buckley St,2024-01-21T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-21T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-21T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-21T04:00:00.000+00:00,feeder,1,N Current (Min),A,21.88
341432,Buckley St,2024-01-21T04:00:00.000+00:00,feeder,1,N Current (Max),A,10.88
341432,Buckley St,2024-01-21T04:00:00.000+00:00,feeder,1,L3 Current (Min),A,4.62
341432,Buckley St,2024-01-21T04:00:00.000+00:00,feeder,1,L3 Current (Max),A,22.75
341432,Buckley St,2024-01-21T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,7.38
341432,Buckley St,2024-01-21T04:00:00.000+00:00,feeder,1,L2 Current (Min),A,15.75
341432,Buckley St,2024-01-21T04:00:00.000+00:00,feeder,1,L2 Current (Max),A,33.38
341432,Buckley St,2024-01-21T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,21.0
341432,Buckley St,2024-01-21T04:00:00.000+00:00,feeder,1,L1 Current (Min),A,13.62
341432,Buckley St,2024-01-21T04:00:00.000+00:00,feeder,1,L1 Current (Max),A,24.0
341432,Buckley St,2024-01-21T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,15.25
341432,Buckley St,2024-01-21T04:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.36
341432,Buckley St,2024-01-21T04:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.34
341432,Buckley St,2024-01-21T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
341432,Buckley St,2024-01-21T04:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.77
341432,Buckley St,2024-01-21T04:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.05
341432,Buckley St,2024-01-21T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
341432,Buckley St,2024-01-21T04:00:00.000+00:00,busbar,,L1 Voltage (Min),V,248.25
341432,Buckley St,2024-01-21T04:00:00.000+00:00,busbar,,L1 Voltage (Max),V,249.42
341432,Buckley St,2024-01-21T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.88
341432,Buckley St,2024-01-21T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-21T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-21T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-21T04:00:00.000+00:00,busbar,,L3 Active Power,kW,39.0
341432,Buckley St,2024-01-21T04:00:00.000+00:00,busbar,,L2 Active Power,kW,44.0
341432,Buckley St,2024-01-21T04:00:00.000+00:00,busbar,,L1 Active Power,kW,49.0
341432,Buckley St,2024-01-21T04:00:00.000+00:00,busbar,,N Current (Min),A,48.12
341432,Buckley St,2024-01-21T04:00:00.000+00:00,busbar,,N Current (Max),A,103.12
341432,Buckley St,2024-01-21T04:00:00.000+00:00,busbar,,N Current (RMS),A,67.75
341432,Buckley St,2024-01-21T04:00:00.000+00:00,busbar,,L3 Current (Min),A,141.88
341432,Buckley St,2024-01-21T04:00:00.000+00:00,busbar,,L3 Current (Max),A,204.38
341432,Buckley St,2024-01-21T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,158.12
341432,Buckley St,2024-01-21T04:00:00.000+00:00,busbar,,L2 Current (Min),A,139.38
341432,Buckley St,2024-01-21T04:00:00.000+00:00,busbar,,L2 Current (Max),A,229.0
341432,Buckley St,2024-01-21T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,178.62
341432,Buckley St,2024-01-21T04:00:00.000+00:00,busbar,,L1 Current (Min),A,173.12
341432,Buckley St,2024-01-21T04:00:00.000+00:00,busbar,,L1 Current (Max),A,240.25
341432,Buckley St,2024-01-21T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,199.12
341432,Buckley St,2024-01-21T04:00:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-21T04:00:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-21T03:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T03:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-7.93
341432,Buckley St,2024-01-21T03:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T03:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-2.56
341432,Buckley St,2024-01-21T03:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T03:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-2.44
341432,Buckley St,2024-01-21T03:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T03:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T03:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T03:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98883
341432,Buckley St,2024-01-21T03:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.9931
341432,Buckley St,2024-01-21T03:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99698
341432,Buckley St,2024-01-21T03:50:00.000+00:00,feeder,6,L3 Active Power,kW,9.0
341432,Buckley St,2024-01-21T03:50:00.000+00:00,feeder,6,L2 Active Power,kW,12.0
341432,Buckley St,2024-01-21T03:50:00.000+00:00,feeder,6,L1 Active Power,kW,11.0
341432,Buckley St,2024-01-21T03:50:00.000+00:00,feeder,6,N Current (Min),A,8.25
341432,Buckley St,2024-01-21T03:50:00.000+00:00,feeder,6,N Current (Max),A,49.88
341432,Buckley St,2024-01-21T03:50:00.000+00:00,feeder,6,N Current (RMS),A,19.0
341432,Buckley St,2024-01-21T03:50:00.000+00:00,feeder,6,L3 Current (Min),A,30.5
341432,Buckley St,2024-01-21T03:50:00.000+00:00,feeder,6,L3 Current (Max),A,47.25
341432,Buckley St,2024-01-21T03:50:00.000+00:00,feeder,6,L3 Current (RMS),A,36.38
341432,Buckley St,2024-01-21T03:50:00.000+00:00,feeder,6,L2 Current (Min),A,36.38
341432,Buckley St,2024-01-21T03:50:00.000+00:00,feeder,6,L2 Current (Max),A,82.75
341432,Buckley St,2024-01-21T03:50:00.000+00:00,feeder,6,L2 Current (RMS),A,50.75
341432,Buckley St,2024-01-21T03:50:00.000+00:00,feeder,6,L1 Current (Min),A,33.5
341432,Buckley St,2024-01-21T03:50:00.000+00:00,feeder,6,L1 Current (Max),A,68.12
341432,Buckley St,2024-01-21T03:50:00.000+00:00,feeder,6,L1 Current (RMS),A,43.88
341432,Buckley St,2024-01-21T03:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T03:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-10.69
341432,Buckley St,2024-01-21T03:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T03:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-10.56
341432,Buckley St,2024-01-21T03:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T03:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-12.13
341432,Buckley St,2024-01-21T03:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T03:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T03:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T03:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9834
341432,Buckley St,2024-01-21T03:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96396
341432,Buckley St,2024-01-21T03:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96902
341432,Buckley St,2024-01-21T03:50:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
341432,Buckley St,2024-01-21T03:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-21T03:50:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-21T03:50:00.000+00:00,feeder,5,N Current (Min),A,5.75
341432,Buckley St,2024-01-21T03:50:00.000+00:00,feeder,5,N Current (Max),A,15.5
341432,Buckley St,2024-01-21T03:50:00.000+00:00,feeder,5,N Current (RMS),A,8.75
341432,Buckley St,2024-01-21T03:50:00.000+00:00,feeder,5,L3 Current (Min),A,16.38
341432,Buckley St,2024-01-21T03:50:00.000+00:00,feeder,5,L3 Current (Max),A,30.75
341432,Buckley St,2024-01-21T03:50:00.000+00:00,feeder,5,L3 Current (RMS),A,21.88
341432,Buckley St,2024-01-21T03:50:00.000+00:00,feeder,5,L2 Current (Min),A,20.12
341432,Buckley St,2024-01-21T03:50:00.000+00:00,feeder,5,L2 Current (Max),A,27.75
341432,Buckley St,2024-01-21T03:50:00.000+00:00,feeder,5,L2 Current (RMS),A,21.25
341432,Buckley St,2024-01-21T03:50:00.000+00:00,feeder,5,L1 Current (Min),A,14.88
341432,Buckley St,2024-01-21T03:50:00.000+00:00,feeder,5,L1 Current (Max),A,26.62
341432,Buckley St,2024-01-21T03:50:00.000+00:00,feeder,5,L1 Current (RMS),A,16.25
341432,Buckley St,2024-01-21T03:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T03:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.87
341432,Buckley St,2024-01-21T03:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T03:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.31
341432,Buckley St,2024-01-21T03:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T03:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-19.81
341432,Buckley St,2024-01-21T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-21T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T03:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95981
341432,Buckley St,2024-01-21T03:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97049
341432,Buckley St,2024-01-21T03:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.84106
341432,Buckley St,2024-01-21T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
341432,Buckley St,2024-01-21T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
341432,Buckley St,2024-01-21T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-21T03:50:00.000+00:00,feeder,4,N Current (Min),A,12.12
341432,Buckley St,2024-01-21T03:50:00.000+00:00,feeder,4,N Current (Max),A,33.0
341432,Buckley St,2024-01-21T03:50:00.000+00:00,feeder,4,N Current (RMS),A,21.38
341432,Buckley St,2024-01-21T03:50:00.000+00:00,feeder,4,L3 Current (Min),A,19.0
341432,Buckley St,2024-01-21T03:50:00.000+00:00,feeder,4,L3 Current (Max),A,44.75
341432,Buckley St,2024-01-21T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,30.25
341432,Buckley St,2024-01-21T03:50:00.000+00:00,feeder,4,L2 Current (Min),A,23.0
341432,Buckley St,2024-01-21T03:50:00.000+00:00,feeder,4,L2 Current (Max),A,36.62
341432,Buckley St,2024-01-21T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,27.38
341432,Buckley St,2024-01-21T03:50:00.000+00:00,feeder,4,L1 Current (Min),A,8.88
341432,Buckley St,2024-01-21T03:50:00.000+00:00,feeder,4,L1 Current (Max),A,18.12
341432,Buckley St,2024-01-21T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,12.88
341432,Buckley St,2024-01-21T03:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T03:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,11.56
341432,Buckley St,2024-01-21T03:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T03:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-20.0
341432,Buckley St,2024-01-21T03:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T03:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.0
341432,Buckley St,2024-01-21T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-21T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-21T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-21T03:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97211
341432,Buckley St,2024-01-21T03:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94781
341432,Buckley St,2024-01-21T03:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99542
341432,Buckley St,2024-01-21T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
341432,Buckley St,2024-01-21T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
341432,Buckley St,2024-01-21T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
341432,Buckley St,2024-01-21T03:50:00.000+00:00,feeder,3,N Current (Min),A,27.38
341432,Buckley St,2024-01-21T03:50:00.000+00:00,feeder,3,N Current (Max),A,82.75
341432,Buckley St,2024-01-21T03:50:00.000+00:00,feeder,3,N Current (RMS),A,54.5
341432,Buckley St,2024-01-21T03:50:00.000+00:00,feeder,3,L3 Current (Min),A,31.75
341432,Buckley St,2024-01-21T03:50:00.000+00:00,feeder,3,L3 Current (Max),A,72.75
341432,Buckley St,2024-01-21T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,34.62
341432,Buckley St,2024-01-21T03:50:00.000+00:00,feeder,3,L2 Current (Min),A,33.75
341432,Buckley St,2024-01-21T03:50:00.000+00:00,feeder,3,L2 Current (Max),A,71.88
341432,Buckley St,2024-01-21T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,43.62
341432,Buckley St,2024-01-21T03:50:00.000+00:00,feeder,3,L1 Current (Min),A,64.38
341432,Buckley St,2024-01-21T03:50:00.000+00:00,feeder,3,L1 Current (Max),A,100.0
341432,Buckley St,2024-01-21T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,73.5
341432,Buckley St,2024-01-21T03:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T03:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.44
341432,Buckley St,2024-01-21T03:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T03:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,14.13
341432,Buckley St,2024-01-21T03:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T03:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,8.06
341432,Buckley St,2024-01-21T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-21T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-21T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-21T03:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99451
341432,Buckley St,2024-01-21T03:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92825
341432,Buckley St,2024-01-21T03:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98709
341432,Buckley St,2024-01-21T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
341432,Buckley St,2024-01-21T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-21T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
341432,Buckley St,2024-01-21T03:50:00.000+00:00,feeder,2,N Current (Min),A,8.12
341432,Buckley St,2024-01-21T03:50:00.000+00:00,feeder,2,N Current (Max),A,39.38
341432,Buckley St,2024-01-21T03:50:00.000+00:00,feeder,2,N Current (RMS),A,18.38
341432,Buckley St,2024-01-21T03:50:00.000+00:00,feeder,2,L3 Current (Min),A,29.62
341432,Buckley St,2024-01-21T03:50:00.000+00:00,feeder,2,L3 Current (Max),A,45.38
341432,Buckley St,2024-01-21T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,34.62
341432,Buckley St,2024-01-21T03:50:00.000+00:00,feeder,2,L2 Current (Min),A,13.25
341432,Buckley St,2024-01-21T03:50:00.000+00:00,feeder,2,L2 Current (Max),A,32.75
341432,Buckley St,2024-01-21T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,19.88
341432,Buckley St,2024-01-21T03:50:00.000+00:00,feeder,2,L1 Current (Min),A,26.5
341432,Buckley St,2024-01-21T03:50:00.000+00:00,feeder,2,L1 Current (Max),A,68.5
341432,Buckley St,2024-01-21T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,38.25
341432,Buckley St,2024-01-21T03:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T03:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,27.25
341432,Buckley St,2024-01-21T03:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T03:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.37
341432,Buckley St,2024-01-21T03:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T03:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.94
341432,Buckley St,2024-01-21T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-21T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-21T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T03:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93539
341432,Buckley St,2024-01-21T03:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99286
341432,Buckley St,2024-01-21T03:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96277
341432,Buckley St,2024-01-21T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
341432,Buckley St,2024-01-21T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-21T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-21T03:50:00.000+00:00,feeder,1,N Current (Min),A,27.75
341432,Buckley St,2024-01-21T03:50:00.000+00:00,feeder,1,N Current (Max),A,11.5
341432,Buckley St,2024-01-21T03:50:00.000+00:00,feeder,1,L3 Current (Min),A,4.0
341432,Buckley St,2024-01-21T03:50:00.000+00:00,feeder,1,L3 Current (Max),A,12.88
341432,Buckley St,2024-01-21T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,5.25
341432,Buckley St,2024-01-21T03:50:00.000+00:00,feeder,1,L2 Current (Min),A,16.12
341432,Buckley St,2024-01-21T03:50:00.000+00:00,feeder,1,L2 Current (Max),A,42.0
341432,Buckley St,2024-01-21T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,22.12
341432,Buckley St,2024-01-21T03:50:00.000+00:00,feeder,1,L1 Current (Min),A,11.88
341432,Buckley St,2024-01-21T03:50:00.000+00:00,feeder,1,L1 Current (Max),A,16.38
341432,Buckley St,2024-01-21T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,14.38
341432,Buckley St,2024-01-21T03:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.92
341432,Buckley St,2024-01-21T03:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.75
341432,Buckley St,2024-01-21T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
341432,Buckley St,2024-01-21T03:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.47
341432,Buckley St,2024-01-21T03:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.47
341432,Buckley St,2024-01-21T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
341432,Buckley St,2024-01-21T03:50:00.000+00:00,busbar,,L1 Voltage (Min),V,248.0
341432,Buckley St,2024-01-21T03:50:00.000+00:00,busbar,,L1 Voltage (Max),V,249.08
341432,Buckley St,2024-01-21T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.55
341432,Buckley St,2024-01-21T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-21T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
341432,Buckley St,2024-01-21T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-21T03:50:00.000+00:00,busbar,,L3 Active Power,kW,39.0
341432,Buckley St,2024-01-21T03:50:00.000+00:00,busbar,,L2 Active Power,kW,44.0
341432,Buckley St,2024-01-21T03:50:00.000+00:00,busbar,,L1 Active Power,kW,49.0
341432,Buckley St,2024-01-21T03:50:00.000+00:00,busbar,,N Current (Min),A,45.0
341432,Buckley St,2024-01-21T03:50:00.000+00:00,busbar,,N Current (Max),A,116.12
341432,Buckley St,2024-01-21T03:50:00.000+00:00,busbar,,N Current (RMS),A,64.88
341432,Buckley St,2024-01-21T03:50:00.000+00:00,busbar,,L3 Current (Min),A,132.38
341432,Buckley St,2024-01-21T03:50:00.000+00:00,busbar,,L3 Current (Max),A,193.12
341432,Buckley St,2024-01-21T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,160.88
341432,Buckley St,2024-01-21T03:50:00.000+00:00,busbar,,L2 Current (Min),A,156.5
341432,Buckley St,2024-01-21T03:50:00.000+00:00,busbar,,L2 Current (Max),A,215.38
341432,Buckley St,2024-01-21T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,181.88
341432,Buckley St,2024-01-21T03:50:00.000+00:00,busbar,,L1 Current (Min),A,166.62
341432,Buckley St,2024-01-21T03:50:00.000+00:00,busbar,,L1 Current (Max),A,268.75
341432,Buckley St,2024-01-21T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,196.88
341432,Buckley St,2024-01-21T03:50:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-21T03:50:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-21T03:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T03:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-7.5
341432,Buckley St,2024-01-21T03:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T03:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-5.19
341432,Buckley St,2024-01-21T03:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T03:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-1.69
341432,Buckley St,2024-01-21T03:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T03:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T03:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T03:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99426
341432,Buckley St,2024-01-21T03:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99103
341432,Buckley St,2024-01-21T03:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99603
341432,Buckley St,2024-01-21T03:40:00.000+00:00,feeder,6,L3 Active Power,kW,13.0
341432,Buckley St,2024-01-21T03:40:00.000+00:00,feeder,6,L2 Active Power,kW,10.0
341432,Buckley St,2024-01-21T03:40:00.000+00:00,feeder,6,L1 Active Power,kW,13.0
341432,Buckley St,2024-01-21T03:40:00.000+00:00,feeder,6,N Current (Min),A,6.75
341432,Buckley St,2024-01-21T03:40:00.000+00:00,feeder,6,N Current (Max),A,29.0
341432,Buckley St,2024-01-21T03:40:00.000+00:00,feeder,6,N Current (RMS),A,16.25
341432,Buckley St,2024-01-21T03:40:00.000+00:00,feeder,6,L3 Current (Min),A,42.5
341432,Buckley St,2024-01-21T03:40:00.000+00:00,feeder,6,L3 Current (Max),A,60.25
341432,Buckley St,2024-01-21T03:40:00.000+00:00,feeder,6,L3 Current (RMS),A,52.12
341432,Buckley St,2024-01-21T03:40:00.000+00:00,feeder,6,L2 Current (Min),A,35.0
341432,Buckley St,2024-01-21T03:40:00.000+00:00,feeder,6,L2 Current (Max),A,56.38
341432,Buckley St,2024-01-21T03:40:00.000+00:00,feeder,6,L2 Current (RMS),A,40.62
341432,Buckley St,2024-01-21T03:40:00.000+00:00,feeder,6,L1 Current (Min),A,44.5
341432,Buckley St,2024-01-21T03:40:00.000+00:00,feeder,6,L1 Current (Max),A,68.25
341432,Buckley St,2024-01-21T03:40:00.000+00:00,feeder,6,L1 Current (RMS),A,52.88
341432,Buckley St,2024-01-21T03:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T03:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-5.88
341432,Buckley St,2024-01-21T03:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T03:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-15.5
341432,Buckley St,2024-01-21T03:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T03:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-14.63
341432,Buckley St,2024-01-21T03:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T03:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T03:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T03:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98621
341432,Buckley St,2024-01-21T03:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95593
341432,Buckley St,2024-01-21T03:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95929
341432,Buckley St,2024-01-21T03:40:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
341432,Buckley St,2024-01-21T03:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-21T03:40:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-21T03:40:00.000+00:00,feeder,5,N Current (Min),A,5.38
341432,Buckley St,2024-01-21T03:40:00.000+00:00,feeder,5,N Current (Max),A,16.0
341432,Buckley St,2024-01-21T03:40:00.000+00:00,feeder,5,N Current (RMS),A,7.5
341432,Buckley St,2024-01-21T03:40:00.000+00:00,feeder,5,L3 Current (Min),A,16.62
341432,Buckley St,2024-01-21T03:40:00.000+00:00,feeder,5,L3 Current (Max),A,32.5
341432,Buckley St,2024-01-21T03:40:00.000+00:00,feeder,5,L3 Current (RMS),A,20.25
341432,Buckley St,2024-01-21T03:40:00.000+00:00,feeder,5,L2 Current (Min),A,19.0
341432,Buckley St,2024-01-21T03:40:00.000+00:00,feeder,5,L2 Current (Max),A,22.12
341432,Buckley St,2024-01-21T03:40:00.000+00:00,feeder,5,L2 Current (RMS),A,20.62
341432,Buckley St,2024-01-21T03:40:00.000+00:00,feeder,5,L1 Current (Min),A,14.25
341432,Buckley St,2024-01-21T03:40:00.000+00:00,feeder,5,L1 Current (Max),A,22.12
341432,Buckley St,2024-01-21T03:40:00.000+00:00,feeder,5,L1 Current (RMS),A,15.38
341432,Buckley St,2024-01-21T03:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T03:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.25
341432,Buckley St,2024-01-21T03:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T03:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.0
341432,Buckley St,2024-01-21T03:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T03:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-21.81
341432,Buckley St,2024-01-21T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-21T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T03:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98077
341432,Buckley St,2024-01-21T03:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97409
341432,Buckley St,2024-01-21T03:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.88037
341432,Buckley St,2024-01-21T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
341432,Buckley St,2024-01-21T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-21T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-21T03:40:00.000+00:00,feeder,4,N Current (Min),A,13.0
341432,Buckley St,2024-01-21T03:40:00.000+00:00,feeder,4,N Current (Max),A,42.5
341432,Buckley St,2024-01-21T03:40:00.000+00:00,feeder,4,N Current (RMS),A,26.5
341432,Buckley St,2024-01-21T03:40:00.000+00:00,feeder,4,L3 Current (Min),A,23.25
341432,Buckley St,2024-01-21T03:40:00.000+00:00,feeder,4,L3 Current (Max),A,51.5
341432,Buckley St,2024-01-21T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,39.5
341432,Buckley St,2024-01-21T03:40:00.000+00:00,feeder,4,L2 Current (Min),A,22.75
341432,Buckley St,2024-01-21T03:40:00.000+00:00,feeder,4,L2 Current (Max),A,36.0
341432,Buckley St,2024-01-21T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,26.88
341432,Buckley St,2024-01-21T03:40:00.000+00:00,feeder,4,L1 Current (Min),A,9.12
341432,Buckley St,2024-01-21T03:40:00.000+00:00,feeder,4,L1 Current (Max),A,19.5
341432,Buckley St,2024-01-21T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,13.5
341432,Buckley St,2024-01-21T03:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T03:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,17.81
341432,Buckley St,2024-01-21T03:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T03:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-21.38
341432,Buckley St,2024-01-21T03:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T03:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.44
341432,Buckley St,2024-01-21T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-21T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-21T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-21T03:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9375
341432,Buckley St,2024-01-21T03:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91516
341432,Buckley St,2024-01-21T03:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99625
341432,Buckley St,2024-01-21T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
341432,Buckley St,2024-01-21T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
341432,Buckley St,2024-01-21T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
341432,Buckley St,2024-01-21T03:40:00.000+00:00,feeder,3,N Current (Min),A,42.5
341432,Buckley St,2024-01-21T03:40:00.000+00:00,feeder,3,N Current (Max),A,118.5
341432,Buckley St,2024-01-21T03:40:00.000+00:00,feeder,3,N Current (RMS),A,63.25
341432,Buckley St,2024-01-21T03:40:00.000+00:00,feeder,3,L3 Current (Min),A,34.0
341432,Buckley St,2024-01-21T03:40:00.000+00:00,feeder,3,L3 Current (Max),A,134.38
341432,Buckley St,2024-01-21T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,44.12
341432,Buckley St,2024-01-21T03:40:00.000+00:00,feeder,3,L2 Current (Min),A,32.25
341432,Buckley St,2024-01-21T03:40:00.000+00:00,feeder,3,L2 Current (Max),A,69.0
341432,Buckley St,2024-01-21T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,42.75
341432,Buckley St,2024-01-21T03:40:00.000+00:00,feeder,3,L1 Current (Min),A,61.88
341432,Buckley St,2024-01-21T03:40:00.000+00:00,feeder,3,L1 Current (Max),A,102.25
341432,Buckley St,2024-01-21T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,76.38
341432,Buckley St,2024-01-21T03:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T03:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.75
341432,Buckley St,2024-01-21T03:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T03:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,19.69
341432,Buckley St,2024-01-21T03:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T03:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.31
341432,Buckley St,2024-01-21T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-21T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-21T03:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99271
341432,Buckley St,2024-01-21T03:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93936
341432,Buckley St,2024-01-21T03:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9747
341432,Buckley St,2024-01-21T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
341432,Buckley St,2024-01-21T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-21T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
341432,Buckley St,2024-01-21T03:40:00.000+00:00,feeder,2,N Current (Min),A,8.5
341432,Buckley St,2024-01-21T03:40:00.000+00:00,feeder,2,N Current (Max),A,42.75
341432,Buckley St,2024-01-21T03:40:00.000+00:00,feeder,2,N Current (RMS),A,16.5
341432,Buckley St,2024-01-21T03:40:00.000+00:00,feeder,2,L3 Current (Min),A,29.25
341432,Buckley St,2024-01-21T03:40:00.000+00:00,feeder,2,L3 Current (Max),A,43.88
341432,Buckley St,2024-01-21T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,34.25
341432,Buckley St,2024-01-21T03:40:00.000+00:00,feeder,2,L2 Current (Min),A,13.5
341432,Buckley St,2024-01-21T03:40:00.000+00:00,feeder,2,L2 Current (Max),A,57.75
341432,Buckley St,2024-01-21T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,19.75
341432,Buckley St,2024-01-21T03:40:00.000+00:00,feeder,2,L1 Current (Min),A,28.12
341432,Buckley St,2024-01-21T03:40:00.000+00:00,feeder,2,L1 Current (Max),A,72.12
341432,Buckley St,2024-01-21T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,40.75
341432,Buckley St,2024-01-21T03:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T03:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,20.62
341432,Buckley St,2024-01-21T03:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T03:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.56
341432,Buckley St,2024-01-21T03:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T03:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.87
341432,Buckley St,2024-01-21T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
