Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341432,Buckley St,2024-01-21T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-21T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T03:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94119
341432,Buckley St,2024-01-21T03:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99237
341432,Buckley St,2024-01-21T03:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96793
341432,Buckley St,2024-01-21T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
341432,Buckley St,2024-01-21T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-21T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-21T03:40:00.000+00:00,feeder,1,N Current (Min),A,23.0
341432,Buckley St,2024-01-21T03:40:00.000+00:00,feeder,1,N Current (Max),A,13.38
341432,Buckley St,2024-01-21T03:40:00.000+00:00,feeder,1,L3 Current (Min),A,3.5
341432,Buckley St,2024-01-21T03:40:00.000+00:00,feeder,1,L3 Current (Max),A,17.38
341432,Buckley St,2024-01-21T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,5.25
341432,Buckley St,2024-01-21T03:40:00.000+00:00,feeder,1,L2 Current (Min),A,16.5
341432,Buckley St,2024-01-21T03:40:00.000+00:00,feeder,1,L2 Current (Max),A,36.0
341432,Buckley St,2024-01-21T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,22.25
341432,Buckley St,2024-01-21T03:40:00.000+00:00,feeder,1,L1 Current (Min),A,11.25
341432,Buckley St,2024-01-21T03:40:00.000+00:00,feeder,1,L1 Current (Max),A,28.25
341432,Buckley St,2024-01-21T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,15.75
341432,Buckley St,2024-01-21T03:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.58
341432,Buckley St,2024-01-21T03:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.53
341432,Buckley St,2024-01-21T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
341432,Buckley St,2024-01-21T03:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.94
341432,Buckley St,2024-01-21T03:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.09
341432,Buckley St,2024-01-21T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
341432,Buckley St,2024-01-21T03:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.97
341432,Buckley St,2024-01-21T03:40:00.000+00:00,busbar,,L1 Voltage (Max),V,248.38
341432,Buckley St,2024-01-21T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.64
341432,Buckley St,2024-01-21T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-21T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
341432,Buckley St,2024-01-21T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-21T03:40:00.000+00:00,busbar,,L3 Active Power,kW,47.0
341432,Buckley St,2024-01-21T03:40:00.000+00:00,busbar,,L2 Active Power,kW,41.0
341432,Buckley St,2024-01-21T03:40:00.000+00:00,busbar,,L1 Active Power,kW,52.0
341432,Buckley St,2024-01-21T03:40:00.000+00:00,busbar,,N Current (Min),A,50.0
341432,Buckley St,2024-01-21T03:40:00.000+00:00,busbar,,N Current (Max),A,126.75
341432,Buckley St,2024-01-21T03:40:00.000+00:00,busbar,,N Current (RMS),A,73.75
341432,Buckley St,2024-01-21T03:40:00.000+00:00,busbar,,L3 Current (Min),A,168.38
341432,Buckley St,2024-01-21T03:40:00.000+00:00,busbar,,L3 Current (Max),A,270.25
341432,Buckley St,2024-01-21T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,191.75
341432,Buckley St,2024-01-21T03:40:00.000+00:00,busbar,,L2 Current (Min),A,145.38
341432,Buckley St,2024-01-21T03:40:00.000+00:00,busbar,,L2 Current (Max),A,222.12
341432,Buckley St,2024-01-21T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,169.75
341432,Buckley St,2024-01-21T03:40:00.000+00:00,busbar,,L1 Current (Min),A,179.88
341432,Buckley St,2024-01-21T03:40:00.000+00:00,busbar,,L1 Current (Max),A,262.5
341432,Buckley St,2024-01-21T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,212.0
341432,Buckley St,2024-01-21T03:40:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-21T03:40:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-21T03:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T03:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-4.75
341432,Buckley St,2024-01-21T03:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T03:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-5.5
341432,Buckley St,2024-01-21T03:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T03:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-4.31
341432,Buckley St,2024-01-21T03:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T03:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T03:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T03:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99515
341432,Buckley St,2024-01-21T03:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99106
341432,Buckley St,2024-01-21T03:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99246
341432,Buckley St,2024-01-21T03:30:00.000+00:00,feeder,6,L3 Active Power,kW,11.0
341432,Buckley St,2024-01-21T03:30:00.000+00:00,feeder,6,L2 Active Power,kW,9.0
341432,Buckley St,2024-01-21T03:30:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
341432,Buckley St,2024-01-21T03:30:00.000+00:00,feeder,6,N Current (Min),A,6.0
341432,Buckley St,2024-01-21T03:30:00.000+00:00,feeder,6,N Current (Max),A,23.0
341432,Buckley St,2024-01-21T03:30:00.000+00:00,feeder,6,N Current (RMS),A,11.25
341432,Buckley St,2024-01-21T03:30:00.000+00:00,feeder,6,L3 Current (Min),A,44.0
341432,Buckley St,2024-01-21T03:30:00.000+00:00,feeder,6,L3 Current (Max),A,51.75
341432,Buckley St,2024-01-21T03:30:00.000+00:00,feeder,6,L3 Current (RMS),A,45.12
341432,Buckley St,2024-01-21T03:30:00.000+00:00,feeder,6,L2 Current (Min),A,26.38
341432,Buckley St,2024-01-21T03:30:00.000+00:00,feeder,6,L2 Current (Max),A,54.5
341432,Buckley St,2024-01-21T03:30:00.000+00:00,feeder,6,L2 Current (RMS),A,37.88
341432,Buckley St,2024-01-21T03:30:00.000+00:00,feeder,6,L1 Current (Min),A,30.88
341432,Buckley St,2024-01-21T03:30:00.000+00:00,feeder,6,L1 Current (Max),A,52.0
341432,Buckley St,2024-01-21T03:30:00.000+00:00,feeder,6,L1 Current (RMS),A,37.0
341432,Buckley St,2024-01-21T03:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T03:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-8.69
341432,Buckley St,2024-01-21T03:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T03:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-12.25
341432,Buckley St,2024-01-21T03:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T03:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-12.44
341432,Buckley St,2024-01-21T03:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T03:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T03:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T03:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97934
341432,Buckley St,2024-01-21T03:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96799
341432,Buckley St,2024-01-21T03:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9595
341432,Buckley St,2024-01-21T03:30:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
341432,Buckley St,2024-01-21T03:30:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-21T03:30:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-21T03:30:00.000+00:00,feeder,5,N Current (Min),A,6.12
341432,Buckley St,2024-01-21T03:30:00.000+00:00,feeder,5,N Current (Max),A,13.25
341432,Buckley St,2024-01-21T03:30:00.000+00:00,feeder,5,N Current (RMS),A,7.38
341432,Buckley St,2024-01-21T03:30:00.000+00:00,feeder,5,L3 Current (Min),A,15.75
341432,Buckley St,2024-01-21T03:30:00.000+00:00,feeder,5,L3 Current (Max),A,26.75
341432,Buckley St,2024-01-21T03:30:00.000+00:00,feeder,5,L3 Current (RMS),A,17.12
341432,Buckley St,2024-01-21T03:30:00.000+00:00,feeder,5,L2 Current (Min),A,20.12
341432,Buckley St,2024-01-21T03:30:00.000+00:00,feeder,5,L2 Current (Max),A,29.25
341432,Buckley St,2024-01-21T03:30:00.000+00:00,feeder,5,L2 Current (RMS),A,21.75
341432,Buckley St,2024-01-21T03:30:00.000+00:00,feeder,5,L1 Current (Min),A,13.25
341432,Buckley St,2024-01-21T03:30:00.000+00:00,feeder,5,L1 Current (Max),A,24.12
341432,Buckley St,2024-01-21T03:30:00.000+00:00,feeder,5,L1 Current (RMS),A,15.25
341432,Buckley St,2024-01-21T03:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T03:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.19
341432,Buckley St,2024-01-21T03:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T03:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.87
341432,Buckley St,2024-01-21T03:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T03:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-25.75
341432,Buckley St,2024-01-21T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-21T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T03:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98306
341432,Buckley St,2024-01-21T03:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98624
341432,Buckley St,2024-01-21T03:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9144
341432,Buckley St,2024-01-21T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
341432,Buckley St,2024-01-21T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
341432,Buckley St,2024-01-21T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-21T03:30:00.000+00:00,feeder,4,N Current (Min),A,18.62
341432,Buckley St,2024-01-21T03:30:00.000+00:00,feeder,4,N Current (Max),A,40.75
341432,Buckley St,2024-01-21T03:30:00.000+00:00,feeder,4,N Current (RMS),A,30.38
341432,Buckley St,2024-01-21T03:30:00.000+00:00,feeder,4,L3 Current (Min),A,30.62
341432,Buckley St,2024-01-21T03:30:00.000+00:00,feeder,4,L3 Current (Max),A,51.25
341432,Buckley St,2024-01-21T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,41.0
341432,Buckley St,2024-01-21T03:30:00.000+00:00,feeder,4,L2 Current (Min),A,25.75
341432,Buckley St,2024-01-21T03:30:00.000+00:00,feeder,4,L2 Current (Max),A,52.88
341432,Buckley St,2024-01-21T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,39.75
341432,Buckley St,2024-01-21T03:30:00.000+00:00,feeder,4,L1 Current (Min),A,9.0
341432,Buckley St,2024-01-21T03:30:00.000+00:00,feeder,4,L1 Current (Max),A,25.75
341432,Buckley St,2024-01-21T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,13.5
341432,Buckley St,2024-01-21T03:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T03:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,11.69
341432,Buckley St,2024-01-21T03:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T03:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.31
341432,Buckley St,2024-01-21T03:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T03:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.19
341432,Buckley St,2024-01-21T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-21T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-21T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-21T03:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96509
341432,Buckley St,2024-01-21T03:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91165
341432,Buckley St,2024-01-21T03:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99603
341432,Buckley St,2024-01-21T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
341432,Buckley St,2024-01-21T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
341432,Buckley St,2024-01-21T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
341432,Buckley St,2024-01-21T03:30:00.000+00:00,feeder,3,N Current (Min),A,47.75
341432,Buckley St,2024-01-21T03:30:00.000+00:00,feeder,3,N Current (Max),A,87.38
341432,Buckley St,2024-01-21T03:30:00.000+00:00,feeder,3,N Current (RMS),A,62.75
341432,Buckley St,2024-01-21T03:30:00.000+00:00,feeder,3,L3 Current (Min),A,30.62
341432,Buckley St,2024-01-21T03:30:00.000+00:00,feeder,3,L3 Current (Max),A,69.75
341432,Buckley St,2024-01-21T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,39.5
341432,Buckley St,2024-01-21T03:30:00.000+00:00,feeder,3,L2 Current (Min),A,30.88
341432,Buckley St,2024-01-21T03:30:00.000+00:00,feeder,3,L2 Current (Max),A,85.25
341432,Buckley St,2024-01-21T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,41.0
341432,Buckley St,2024-01-21T03:30:00.000+00:00,feeder,3,L1 Current (Min),A,66.75
341432,Buckley St,2024-01-21T03:30:00.000+00:00,feeder,3,L1 Current (Max),A,111.62
341432,Buckley St,2024-01-21T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,79.0
341432,Buckley St,2024-01-21T03:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T03:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.94
341432,Buckley St,2024-01-21T03:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T03:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,12.81
341432,Buckley St,2024-01-21T03:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T03:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,14.75
341432,Buckley St,2024-01-21T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-21T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-21T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-21T03:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99377
341432,Buckley St,2024-01-21T03:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94824
341432,Buckley St,2024-01-21T03:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97922
341432,Buckley St,2024-01-21T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
341432,Buckley St,2024-01-21T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-21T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
341432,Buckley St,2024-01-21T03:30:00.000+00:00,feeder,2,N Current (Min),A,8.75
341432,Buckley St,2024-01-21T03:30:00.000+00:00,feeder,2,N Current (Max),A,36.88
341432,Buckley St,2024-01-21T03:30:00.000+00:00,feeder,2,N Current (RMS),A,18.62
341432,Buckley St,2024-01-21T03:30:00.000+00:00,feeder,2,L3 Current (Min),A,29.38
341432,Buckley St,2024-01-21T03:30:00.000+00:00,feeder,2,L3 Current (Max),A,41.0
341432,Buckley St,2024-01-21T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,34.12
341432,Buckley St,2024-01-21T03:30:00.000+00:00,feeder,2,L2 Current (Min),A,12.88
341432,Buckley St,2024-01-21T03:30:00.000+00:00,feeder,2,L2 Current (Max),A,54.88
341432,Buckley St,2024-01-21T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,23.0
341432,Buckley St,2024-01-21T03:30:00.000+00:00,feeder,2,L1 Current (Min),A,28.38
341432,Buckley St,2024-01-21T03:30:00.000+00:00,feeder,2,L1 Current (Max),A,72.62
341432,Buckley St,2024-01-21T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,47.88
341432,Buckley St,2024-01-21T03:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T03:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,11.37
341432,Buckley St,2024-01-21T03:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T03:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.44
341432,Buckley St,2024-01-21T03:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T03:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.37
341432,Buckley St,2024-01-21T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-21T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-21T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T03:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93161
341432,Buckley St,2024-01-21T03:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99063
341432,Buckley St,2024-01-21T03:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96381
341432,Buckley St,2024-01-21T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
341432,Buckley St,2024-01-21T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-21T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-21T03:30:00.000+00:00,feeder,1,N Current (Min),A,23.0
341432,Buckley St,2024-01-21T03:30:00.000+00:00,feeder,1,N Current (Max),A,12.0
341432,Buckley St,2024-01-21T03:30:00.000+00:00,feeder,1,L3 Current (Min),A,2.88
341432,Buckley St,2024-01-21T03:30:00.000+00:00,feeder,1,L3 Current (Max),A,14.75
341432,Buckley St,2024-01-21T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,5.38
341432,Buckley St,2024-01-21T03:30:00.000+00:00,feeder,1,L2 Current (Min),A,15.88
341432,Buckley St,2024-01-21T03:30:00.000+00:00,feeder,1,L2 Current (Max),A,35.25
341432,Buckley St,2024-01-21T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,22.0
341432,Buckley St,2024-01-21T03:30:00.000+00:00,feeder,1,L1 Current (Min),A,12.0
341432,Buckley St,2024-01-21T03:30:00.000+00:00,feeder,1,L1 Current (Max),A,21.5
341432,Buckley St,2024-01-21T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,14.62
341432,Buckley St,2024-01-21T03:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.81
341432,Buckley St,2024-01-21T03:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.27
341432,Buckley St,2024-01-21T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
341432,Buckley St,2024-01-21T03:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.91
341432,Buckley St,2024-01-21T03:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.02
341432,Buckley St,2024-01-21T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
341432,Buckley St,2024-01-21T03:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.84
341432,Buckley St,2024-01-21T03:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.42
341432,Buckley St,2024-01-21T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.59
341432,Buckley St,2024-01-21T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
341432,Buckley St,2024-01-21T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T03:30:00.000+00:00,busbar,,L3 Active Power,kW,44.0
341432,Buckley St,2024-01-21T03:30:00.000+00:00,busbar,,L2 Active Power,kW,44.0
341432,Buckley St,2024-01-21T03:30:00.000+00:00,busbar,,L1 Active Power,kW,50.0
341432,Buckley St,2024-01-21T03:30:00.000+00:00,busbar,,N Current (Min),A,44.75
341432,Buckley St,2024-01-21T03:30:00.000+00:00,busbar,,N Current (Max),A,99.25
341432,Buckley St,2024-01-21T03:30:00.000+00:00,busbar,,N Current (RMS),A,64.5
341432,Buckley St,2024-01-21T03:30:00.000+00:00,busbar,,L3 Current (Min),A,155.62
341432,Buckley St,2024-01-21T03:30:00.000+00:00,busbar,,L3 Current (Max),A,214.62
341432,Buckley St,2024-01-21T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,180.12
341432,Buckley St,2024-01-21T03:30:00.000+00:00,busbar,,L2 Current (Min),A,154.12
341432,Buckley St,2024-01-21T03:30:00.000+00:00,busbar,,L2 Current (Max),A,227.25
341432,Buckley St,2024-01-21T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,182.25
341432,Buckley St,2024-01-21T03:30:00.000+00:00,busbar,,L1 Current (Min),A,172.12
341432,Buckley St,2024-01-21T03:30:00.000+00:00,busbar,,L1 Current (Max),A,249.0
341432,Buckley St,2024-01-21T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,204.88
341432,Buckley St,2024-01-21T03:30:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-21T03:30:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-21T03:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T03:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-5.12
341432,Buckley St,2024-01-21T03:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T03:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-6.87
341432,Buckley St,2024-01-21T03:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T03:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-4.5
341432,Buckley St,2024-01-21T03:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T03:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T03:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T03:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99454
341432,Buckley St,2024-01-21T03:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99155
341432,Buckley St,2024-01-21T03:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99634
341432,Buckley St,2024-01-21T03:20:00.000+00:00,feeder,6,L3 Active Power,kW,11.0
341432,Buckley St,2024-01-21T03:20:00.000+00:00,feeder,6,L2 Active Power,kW,9.0
341432,Buckley St,2024-01-21T03:20:00.000+00:00,feeder,6,L1 Active Power,kW,12.0
341432,Buckley St,2024-01-21T03:20:00.000+00:00,feeder,6,N Current (Min),A,5.62
341432,Buckley St,2024-01-21T03:20:00.000+00:00,feeder,6,N Current (Max),A,25.0
341432,Buckley St,2024-01-21T03:20:00.000+00:00,feeder,6,N Current (RMS),A,13.12
341432,Buckley St,2024-01-21T03:20:00.000+00:00,feeder,6,L3 Current (Min),A,43.25
341432,Buckley St,2024-01-21T03:20:00.000+00:00,feeder,6,L3 Current (Max),A,52.5
341432,Buckley St,2024-01-21T03:20:00.000+00:00,feeder,6,L3 Current (RMS),A,44.62
341432,Buckley St,2024-01-21T03:20:00.000+00:00,feeder,6,L2 Current (Min),A,25.75
341432,Buckley St,2024-01-21T03:20:00.000+00:00,feeder,6,L2 Current (Max),A,54.38
341432,Buckley St,2024-01-21T03:20:00.000+00:00,feeder,6,L2 Current (RMS),A,35.25
341432,Buckley St,2024-01-21T03:20:00.000+00:00,feeder,6,L1 Current (Min),A,42.12
341432,Buckley St,2024-01-21T03:20:00.000+00:00,feeder,6,L1 Current (Max),A,61.88
341432,Buckley St,2024-01-21T03:20:00.000+00:00,feeder,6,L1 Current (RMS),A,48.25
341432,Buckley St,2024-01-21T03:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T03:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-10.44
341432,Buckley St,2024-01-21T03:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T03:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-13.25
341432,Buckley St,2024-01-21T03:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T03:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-16.37
341432,Buckley St,2024-01-21T03:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T03:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T03:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T03:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98563
341432,Buckley St,2024-01-21T03:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96356
341432,Buckley St,2024-01-21T03:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97964
341432,Buckley St,2024-01-21T03:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
341432,Buckley St,2024-01-21T03:20:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-21T03:20:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
341432,Buckley St,2024-01-21T03:20:00.000+00:00,feeder,5,N Current (Min),A,5.25
341432,Buckley St,2024-01-21T03:20:00.000+00:00,feeder,5,N Current (Max),A,15.12
341432,Buckley St,2024-01-21T03:20:00.000+00:00,feeder,5,N Current (RMS),A,7.38
341432,Buckley St,2024-01-21T03:20:00.000+00:00,feeder,5,L3 Current (Min),A,15.75
341432,Buckley St,2024-01-21T03:20:00.000+00:00,feeder,5,L3 Current (Max),A,25.88
341432,Buckley St,2024-01-21T03:20:00.000+00:00,feeder,5,L3 Current (RMS),A,17.62
341432,Buckley St,2024-01-21T03:20:00.000+00:00,feeder,5,L2 Current (Min),A,19.88
341432,Buckley St,2024-01-21T03:20:00.000+00:00,feeder,5,L2 Current (Max),A,27.62
341432,Buckley St,2024-01-21T03:20:00.000+00:00,feeder,5,L2 Current (RMS),A,21.12
341432,Buckley St,2024-01-21T03:20:00.000+00:00,feeder,5,L1 Current (Min),A,14.25
341432,Buckley St,2024-01-21T03:20:00.000+00:00,feeder,5,L1 Current (Max),A,29.12
341432,Buckley St,2024-01-21T03:20:00.000+00:00,feeder,5,L1 Current (RMS),A,21.12
341432,Buckley St,2024-01-21T03:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T03:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.75
341432,Buckley St,2024-01-21T03:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T03:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.87
341432,Buckley St,2024-01-21T03:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T03:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.13
341432,Buckley St,2024-01-21T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-21T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T03:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9754
341432,Buckley St,2024-01-21T03:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97113
341432,Buckley St,2024-01-21T03:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89737
341432,Buckley St,2024-01-21T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
341432,Buckley St,2024-01-21T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
341432,Buckley St,2024-01-21T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-21T03:20:00.000+00:00,feeder,4,N Current (Min),A,9.5
341432,Buckley St,2024-01-21T03:20:00.000+00:00,feeder,4,N Current (Max),A,33.5
341432,Buckley St,2024-01-21T03:20:00.000+00:00,feeder,4,N Current (RMS),A,23.5
341432,Buckley St,2024-01-21T03:20:00.000+00:00,feeder,4,L3 Current (Min),A,26.12
341432,Buckley St,2024-01-21T03:20:00.000+00:00,feeder,4,L3 Current (Max),A,45.25
341432,Buckley St,2024-01-21T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,35.75
341432,Buckley St,2024-01-21T03:20:00.000+00:00,feeder,4,L2 Current (Min),A,22.88
341432,Buckley St,2024-01-21T03:20:00.000+00:00,feeder,4,L2 Current (Max),A,43.62
341432,Buckley St,2024-01-21T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,30.5
341432,Buckley St,2024-01-21T03:20:00.000+00:00,feeder,4,L1 Current (Min),A,9.38
341432,Buckley St,2024-01-21T03:20:00.000+00:00,feeder,4,L1 Current (Max),A,22.75
341432,Buckley St,2024-01-21T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,13.5
341432,Buckley St,2024-01-21T03:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T03:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,11.75
341432,Buckley St,2024-01-21T03:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T03:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-24.0
341432,Buckley St,2024-01-21T03:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T03:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.31
341432,Buckley St,2024-01-21T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-21T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-21T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-21T03:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96143
341432,Buckley St,2024-01-21T03:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94531
341432,Buckley St,2024-01-21T03:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99521
341432,Buckley St,2024-01-21T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
341432,Buckley St,2024-01-21T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
341432,Buckley St,2024-01-21T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
341432,Buckley St,2024-01-21T03:20:00.000+00:00,feeder,3,N Current (Min),A,18.25
341432,Buckley St,2024-01-21T03:20:00.000+00:00,feeder,3,N Current (Max),A,90.5
341432,Buckley St,2024-01-21T03:20:00.000+00:00,feeder,3,N Current (RMS),A,52.0
341432,Buckley St,2024-01-21T03:20:00.000+00:00,feeder,3,L3 Current (Min),A,30.75
341432,Buckley St,2024-01-21T03:20:00.000+00:00,feeder,3,L3 Current (Max),A,123.75
341432,Buckley St,2024-01-21T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,38.75
341432,Buckley St,2024-01-21T03:20:00.000+00:00,feeder,3,L2 Current (Min),A,31.88
341432,Buckley St,2024-01-21T03:20:00.000+00:00,feeder,3,L2 Current (Max),A,91.75
341432,Buckley St,2024-01-21T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,49.12
341432,Buckley St,2024-01-21T03:20:00.000+00:00,feeder,3,L1 Current (Min),A,64.62
341432,Buckley St,2024-01-21T03:20:00.000+00:00,feeder,3,L1 Current (Max),A,100.5
341432,Buckley St,2024-01-21T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,71.75
341432,Buckley St,2024-01-21T03:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T03:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.88
341432,Buckley St,2024-01-21T03:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T03:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,15.07
341432,Buckley St,2024-01-21T03:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T03:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.25
341432,Buckley St,2024-01-21T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-21T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-21T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-21T03:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99487
341432,Buckley St,2024-01-21T03:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88757
341432,Buckley St,2024-01-21T03:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98764
341432,Buckley St,2024-01-21T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
341432,Buckley St,2024-01-21T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
341432,Buckley St,2024-01-21T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
341432,Buckley St,2024-01-21T03:20:00.000+00:00,feeder,2,N Current (Min),A,8.62
341432,Buckley St,2024-01-21T03:20:00.000+00:00,feeder,2,N Current (Max),A,44.75
341432,Buckley St,2024-01-21T03:20:00.000+00:00,feeder,2,N Current (RMS),A,16.88
341432,Buckley St,2024-01-21T03:20:00.000+00:00,feeder,2,L3 Current (Min),A,30.25
341432,Buckley St,2024-01-21T03:20:00.000+00:00,feeder,2,L3 Current (Max),A,46.88
341432,Buckley St,2024-01-21T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,34.88
341432,Buckley St,2024-01-21T03:20:00.000+00:00,feeder,2,L2 Current (Min),A,22.0
341432,Buckley St,2024-01-21T03:20:00.000+00:00,feeder,2,L2 Current (Max),A,62.5
341432,Buckley St,2024-01-21T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,30.5
341432,Buckley St,2024-01-21T03:20:00.000+00:00,feeder,2,L1 Current (Min),A,27.25
341432,Buckley St,2024-01-21T03:20:00.000+00:00,feeder,2,L1 Current (Max),A,88.38
341432,Buckley St,2024-01-21T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,42.25
341432,Buckley St,2024-01-21T03:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T03:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,23.56
341432,Buckley St,2024-01-21T03:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T03:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.31
341432,Buckley St,2024-01-21T03:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T03:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.63
341432,Buckley St,2024-01-21T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-21T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-21T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-21T03:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88345
341432,Buckley St,2024-01-21T03:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99094
341432,Buckley St,2024-01-21T03:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97534
341432,Buckley St,2024-01-21T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
341432,Buckley St,2024-01-21T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-21T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-21T03:20:00.000+00:00,feeder,1,N Current (Min),A,25.12
341432,Buckley St,2024-01-21T03:20:00.000+00:00,feeder,1,N Current (Max),A,12.5
341432,Buckley St,2024-01-21T03:20:00.000+00:00,feeder,1,L3 Current (Min),A,4.12
341432,Buckley St,2024-01-21T03:20:00.000+00:00,feeder,1,L3 Current (Max),A,10.0
341432,Buckley St,2024-01-21T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,5.62
341432,Buckley St,2024-01-21T03:20:00.000+00:00,feeder,1,L2 Current (Min),A,16.12
341432,Buckley St,2024-01-21T03:20:00.000+00:00,feeder,1,L2 Current (Max),A,34.38
341432,Buckley St,2024-01-21T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,21.88
341432,Buckley St,2024-01-21T03:20:00.000+00:00,feeder,1,L1 Current (Min),A,11.62
341432,Buckley St,2024-01-21T03:20:00.000+00:00,feeder,1,L1 Current (Max),A,21.88
341432,Buckley St,2024-01-21T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,14.62
341432,Buckley St,2024-01-21T03:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.91
341432,Buckley St,2024-01-21T03:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.7
341432,Buckley St,2024-01-21T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
341432,Buckley St,2024-01-21T03:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.02
341432,Buckley St,2024-01-21T03:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.64
341432,Buckley St,2024-01-21T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
341432,Buckley St,2024-01-21T03:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.34
341432,Buckley St,2024-01-21T03:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.94
341432,Buckley St,2024-01-21T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.17
341432,Buckley St,2024-01-21T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-21T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-21T03:20:00.000+00:00,busbar,,L3 Active Power,kW,43.0
341432,Buckley St,2024-01-21T03:20:00.000+00:00,busbar,,L2 Active Power,kW,44.0
341432,Buckley St,2024-01-21T03:20:00.000+00:00,busbar,,L1 Active Power,kW,52.0
341432,Buckley St,2024-01-21T03:20:00.000+00:00,busbar,,N Current (Min),A,45.38
341432,Buckley St,2024-01-21T03:20:00.000+00:00,busbar,,N Current (Max),A,109.88
341432,Buckley St,2024-01-21T03:20:00.000+00:00,busbar,,N Current (RMS),A,63.75
341432,Buckley St,2024-01-21T03:20:00.000+00:00,busbar,,L3 Current (Min),A,158.25
341432,Buckley St,2024-01-21T03:20:00.000+00:00,busbar,,L3 Current (Max),A,245.25
341432,Buckley St,2024-01-21T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,174.5
341432,Buckley St,2024-01-21T03:20:00.000+00:00,busbar,,L2 Current (Min),A,148.12
341432,Buckley St,2024-01-21T03:20:00.000+00:00,busbar,,L2 Current (Max),A,227.75
341432,Buckley St,2024-01-21T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,182.88
341432,Buckley St,2024-01-21T03:20:00.000+00:00,busbar,,L1 Current (Min),A,185.25
341432,Buckley St,2024-01-21T03:20:00.000+00:00,busbar,,L1 Current (Max),A,258.75
341432,Buckley St,2024-01-21T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,210.0
341432,Buckley St,2024-01-21T03:20:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-21T03:20:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-21T03:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T03:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-6.13
341432,Buckley St,2024-01-21T03:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T03:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-3.88
341432,Buckley St,2024-01-21T03:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T03:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-4.88
341432,Buckley St,2024-01-21T03:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T03:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T03:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T03:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99469
341432,Buckley St,2024-01-21T03:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98981
341432,Buckley St,2024-01-21T03:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99625
341432,Buckley St,2024-01-21T03:10:00.000+00:00,feeder,6,L3 Active Power,kW,12.0
341432,Buckley St,2024-01-21T03:10:00.000+00:00,feeder,6,L2 Active Power,kW,8.0
341432,Buckley St,2024-01-21T03:10:00.000+00:00,feeder,6,L1 Active Power,kW,12.0
341432,Buckley St,2024-01-21T03:10:00.000+00:00,feeder,6,N Current (Min),A,7.75
341432,Buckley St,2024-01-21T03:10:00.000+00:00,feeder,6,N Current (Max),A,26.88
341432,Buckley St,2024-01-21T03:10:00.000+00:00,feeder,6,N Current (RMS),A,18.12
341432,Buckley St,2024-01-21T03:10:00.000+00:00,feeder,6,L3 Current (Min),A,43.12
341432,Buckley St,2024-01-21T03:10:00.000+00:00,feeder,6,L3 Current (Max),A,64.25
341432,Buckley St,2024-01-21T03:10:00.000+00:00,feeder,6,L3 Current (RMS),A,48.25
341432,Buckley St,2024-01-21T03:10:00.000+00:00,feeder,6,L2 Current (Min),A,24.62
341432,Buckley St,2024-01-21T03:10:00.000+00:00,feeder,6,L2 Current (Max),A,45.5
341432,Buckley St,2024-01-21T03:10:00.000+00:00,feeder,6,L2 Current (RMS),A,31.12
341432,Buckley St,2024-01-21T03:10:00.000+00:00,feeder,6,L1 Current (Min),A,42.75
341432,Buckley St,2024-01-21T03:10:00.000+00:00,feeder,6,L1 Current (Max),A,60.12
341432,Buckley St,2024-01-21T03:10:00.000+00:00,feeder,6,L1 Current (RMS),A,48.38
341432,Buckley St,2024-01-21T03:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T03:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-7.13
341432,Buckley St,2024-01-21T03:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T03:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-13.19
341432,Buckley St,2024-01-21T03:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T03:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-9.69
341432,Buckley St,2024-01-21T03:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T03:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T03:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T03:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98599
341432,Buckley St,2024-01-21T03:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96185
341432,Buckley St,2024-01-21T03:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98392
341432,Buckley St,2024-01-21T03:10:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
341432,Buckley St,2024-01-21T03:10:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-21T03:10:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
341432,Buckley St,2024-01-21T03:10:00.000+00:00,feeder,5,N Current (Min),A,5.25
341432,Buckley St,2024-01-21T03:10:00.000+00:00,feeder,5,N Current (Max),A,13.62
341432,Buckley St,2024-01-21T03:10:00.000+00:00,feeder,5,N Current (RMS),A,8.38
341432,Buckley St,2024-01-21T03:10:00.000+00:00,feeder,5,L3 Current (Min),A,16.38
341432,Buckley St,2024-01-21T03:10:00.000+00:00,feeder,5,L3 Current (Max),A,35.0
341432,Buckley St,2024-01-21T03:10:00.000+00:00,feeder,5,L3 Current (RMS),A,21.38
341432,Buckley St,2024-01-21T03:10:00.000+00:00,feeder,5,L2 Current (Min),A,19.88
341432,Buckley St,2024-01-21T03:10:00.000+00:00,feeder,5,L2 Current (Max),A,26.88
341432,Buckley St,2024-01-21T03:10:00.000+00:00,feeder,5,L2 Current (RMS),A,21.25
341432,Buckley St,2024-01-21T03:10:00.000+00:00,feeder,5,L1 Current (Min),A,19.62
341432,Buckley St,2024-01-21T03:10:00.000+00:00,feeder,5,L1 Current (Max),A,28.62
341432,Buckley St,2024-01-21T03:10:00.000+00:00,feeder,5,L1 Current (RMS),A,22.75
341432,Buckley St,2024-01-21T03:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T03:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.5
341432,Buckley St,2024-01-21T03:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T03:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.25
341432,Buckley St,2024-01-21T03:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T03:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-21.81
341432,Buckley St,2024-01-21T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-21T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T03:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97855
341432,Buckley St,2024-01-21T03:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95834
341432,Buckley St,2024-01-21T03:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89163
341432,Buckley St,2024-01-21T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
341432,Buckley St,2024-01-21T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-21T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-21T03:10:00.000+00:00,feeder,4,N Current (Min),A,13.38
341432,Buckley St,2024-01-21T03:10:00.000+00:00,feeder,4,N Current (Max),A,43.38
341432,Buckley St,2024-01-21T03:10:00.000+00:00,feeder,4,N Current (RMS),A,26.12
341432,Buckley St,2024-01-21T03:10:00.000+00:00,feeder,4,L3 Current (Min),A,28.62
341432,Buckley St,2024-01-21T03:10:00.000+00:00,feeder,4,L3 Current (Max),A,58.25
341432,Buckley St,2024-01-21T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,40.88
341432,Buckley St,2024-01-21T03:10:00.000+00:00,feeder,4,L2 Current (Min),A,21.62
341432,Buckley St,2024-01-21T03:10:00.000+00:00,feeder,4,L2 Current (Max),A,38.12
341432,Buckley St,2024-01-21T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,25.38
341432,Buckley St,2024-01-21T03:10:00.000+00:00,feeder,4,L1 Current (Min),A,9.5
341432,Buckley St,2024-01-21T03:10:00.000+00:00,feeder,4,L1 Current (Max),A,21.12
341432,Buckley St,2024-01-21T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,13.5
341432,Buckley St,2024-01-21T03:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T03:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,15.0
341432,Buckley St,2024-01-21T03:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T03:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-21.94
341432,Buckley St,2024-01-21T03:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T03:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.25
341432,Buckley St,2024-01-21T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-21T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-21T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-21T03:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94165
341432,Buckley St,2024-01-21T03:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94089
341432,Buckley St,2024-01-21T03:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99551
341432,Buckley St,2024-01-21T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
341432,Buckley St,2024-01-21T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
341432,Buckley St,2024-01-21T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
341432,Buckley St,2024-01-21T03:10:00.000+00:00,feeder,3,N Current (Min),A,26.88
341432,Buckley St,2024-01-21T03:10:00.000+00:00,feeder,3,N Current (Max),A,110.62
341432,Buckley St,2024-01-21T03:10:00.000+00:00,feeder,3,N Current (RMS),A,59.0
341432,Buckley St,2024-01-21T03:10:00.000+00:00,feeder,3,L3 Current (Min),A,30.5
341432,Buckley St,2024-01-21T03:10:00.000+00:00,feeder,3,L3 Current (Max),A,124.62
341432,Buckley St,2024-01-21T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,38.5
341432,Buckley St,2024-01-21T03:10:00.000+00:00,feeder,3,L2 Current (Min),A,33.0
341432,Buckley St,2024-01-21T03:10:00.000+00:00,feeder,3,L2 Current (Max),A,74.38
341432,Buckley St,2024-01-21T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,46.12
341432,Buckley St,2024-01-21T03:10:00.000+00:00,feeder,3,L1 Current (Min),A,64.38
341432,Buckley St,2024-01-21T03:10:00.000+00:00,feeder,3,L1 Current (Max),A,114.75
341432,Buckley St,2024-01-21T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,74.88
341432,Buckley St,2024-01-21T03:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T03:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.19
341432,Buckley St,2024-01-21T03:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T03:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,29.81
341432,Buckley St,2024-01-21T03:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T03:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.69
341432,Buckley St,2024-01-21T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-21T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-21T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-21T03:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99387
341432,Buckley St,2024-01-21T03:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91431
341432,Buckley St,2024-01-21T03:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98535
341432,Buckley St,2024-01-21T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
341432,Buckley St,2024-01-21T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-21T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
341432,Buckley St,2024-01-21T03:10:00.000+00:00,feeder,2,N Current (Min),A,8.5
341432,Buckley St,2024-01-21T03:10:00.000+00:00,feeder,2,N Current (Max),A,43.25
341432,Buckley St,2024-01-21T03:10:00.000+00:00,feeder,2,N Current (RMS),A,19.62
341432,Buckley St,2024-01-21T03:10:00.000+00:00,feeder,2,L3 Current (Min),A,30.38
341432,Buckley St,2024-01-21T03:10:00.000+00:00,feeder,2,L3 Current (Max),A,48.5
341432,Buckley St,2024-01-21T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,37.12
341432,Buckley St,2024-01-21T03:10:00.000+00:00,feeder,2,L2 Current (Min),A,11.62
341432,Buckley St,2024-01-21T03:10:00.000+00:00,feeder,2,L2 Current (Max),A,66.5
341432,Buckley St,2024-01-21T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,26.12
341432,Buckley St,2024-01-21T03:10:00.000+00:00,feeder,2,L1 Current (Min),A,26.0
341432,Buckley St,2024-01-21T03:10:00.000+00:00,feeder,2,L1 Current (Max),A,67.25
341432,Buckley St,2024-01-21T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,39.75
341432,Buckley St,2024-01-21T03:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T03:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,23.62
341432,Buckley St,2024-01-21T03:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T03:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.13
341432,Buckley St,2024-01-21T03:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T03:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.81
341432,Buckley St,2024-01-21T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-21T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-21T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T03:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90451
341432,Buckley St,2024-01-21T03:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99173
341432,Buckley St,2024-01-21T03:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95846
