Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341432,Buckley St,2024-01-21T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
341432,Buckley St,2024-01-21T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-21T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-21T03:10:00.000+00:00,feeder,1,N Current (Min),A,21.75
341432,Buckley St,2024-01-21T03:10:00.000+00:00,feeder,1,N Current (Max),A,11.25
341432,Buckley St,2024-01-21T03:10:00.000+00:00,feeder,1,L3 Current (Min),A,3.88
341432,Buckley St,2024-01-21T03:10:00.000+00:00,feeder,1,L3 Current (Max),A,19.75
341432,Buckley St,2024-01-21T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,6.0
341432,Buckley St,2024-01-21T03:10:00.000+00:00,feeder,1,L2 Current (Min),A,16.5
341432,Buckley St,2024-01-21T03:10:00.000+00:00,feeder,1,L2 Current (Max),A,35.38
341432,Buckley St,2024-01-21T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,22.62
341432,Buckley St,2024-01-21T03:10:00.000+00:00,feeder,1,L1 Current (Min),A,11.88
341432,Buckley St,2024-01-21T03:10:00.000+00:00,feeder,1,L1 Current (Max),A,15.75
341432,Buckley St,2024-01-21T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,13.88
341432,Buckley St,2024-01-21T03:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.39
341432,Buckley St,2024-01-21T03:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.11
341432,Buckley St,2024-01-21T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
341432,Buckley St,2024-01-21T03:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.86
341432,Buckley St,2024-01-21T03:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.67
341432,Buckley St,2024-01-21T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
341432,Buckley St,2024-01-21T03:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.19
341432,Buckley St,2024-01-21T03:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.45
341432,Buckley St,2024-01-21T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
341432,Buckley St,2024-01-21T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-21T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-21T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-21T03:10:00.000+00:00,busbar,,L3 Active Power,kW,46.0
341432,Buckley St,2024-01-21T03:10:00.000+00:00,busbar,,L2 Active Power,kW,41.0
341432,Buckley St,2024-01-21T03:10:00.000+00:00,busbar,,L1 Active Power,kW,52.0
341432,Buckley St,2024-01-21T03:10:00.000+00:00,busbar,,N Current (Min),A,45.62
341432,Buckley St,2024-01-21T03:10:00.000+00:00,busbar,,N Current (Max),A,137.12
341432,Buckley St,2024-01-21T03:10:00.000+00:00,busbar,,N Current (RMS),A,72.75
341432,Buckley St,2024-01-21T03:10:00.000+00:00,busbar,,L3 Current (Min),A,160.25
341432,Buckley St,2024-01-21T03:10:00.000+00:00,busbar,,L3 Current (Max),A,269.62
341432,Buckley St,2024-01-21T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,188.75
341432,Buckley St,2024-01-21T03:10:00.000+00:00,busbar,,L2 Current (Min),A,141.38
341432,Buckley St,2024-01-21T03:10:00.000+00:00,busbar,,L2 Current (Max),A,209.88
341432,Buckley St,2024-01-21T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,168.25
341432,Buckley St,2024-01-21T03:10:00.000+00:00,busbar,,L1 Current (Min),A,195.12
341432,Buckley St,2024-01-21T03:10:00.000+00:00,busbar,,L1 Current (Max),A,252.38
341432,Buckley St,2024-01-21T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,211.38
341432,Buckley St,2024-01-21T03:10:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-21T03:10:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-21T03:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T03:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-4.38
341432,Buckley St,2024-01-21T03:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T03:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-5.56
341432,Buckley St,2024-01-21T03:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T03:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-2.69
341432,Buckley St,2024-01-21T03:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T03:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T03:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T03:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99802
341432,Buckley St,2024-01-21T03:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.9873
341432,Buckley St,2024-01-21T03:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99728
341432,Buckley St,2024-01-21T03:00:00.000+00:00,feeder,6,L3 Active Power,kW,19.0
341432,Buckley St,2024-01-21T03:00:00.000+00:00,feeder,6,L2 Active Power,kW,8.0
341432,Buckley St,2024-01-21T03:00:00.000+00:00,feeder,6,L1 Active Power,kW,13.0
341432,Buckley St,2024-01-21T03:00:00.000+00:00,feeder,6,N Current (Min),A,9.5
341432,Buckley St,2024-01-21T03:00:00.000+00:00,feeder,6,N Current (Max),A,57.75
341432,Buckley St,2024-01-21T03:00:00.000+00:00,feeder,6,N Current (RMS),A,41.25
341432,Buckley St,2024-01-21T03:00:00.000+00:00,feeder,6,L3 Current (Min),A,55.75
341432,Buckley St,2024-01-21T03:00:00.000+00:00,feeder,6,L3 Current (Max),A,92.12
341432,Buckley St,2024-01-21T03:00:00.000+00:00,feeder,6,L3 Current (RMS),A,79.88
341432,Buckley St,2024-01-21T03:00:00.000+00:00,feeder,6,L2 Current (Min),A,24.25
341432,Buckley St,2024-01-21T03:00:00.000+00:00,feeder,6,L2 Current (Max),A,60.75
341432,Buckley St,2024-01-21T03:00:00.000+00:00,feeder,6,L2 Current (RMS),A,32.38
341432,Buckley St,2024-01-21T03:00:00.000+00:00,feeder,6,L1 Current (Min),A,45.0
341432,Buckley St,2024-01-21T03:00:00.000+00:00,feeder,6,L1 Current (Max),A,61.12
341432,Buckley St,2024-01-21T03:00:00.000+00:00,feeder,6,L1 Current (RMS),A,51.0
341432,Buckley St,2024-01-21T03:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T03:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-10.0
341432,Buckley St,2024-01-21T03:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T03:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-15.0
341432,Buckley St,2024-01-21T03:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T03:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-8.13
341432,Buckley St,2024-01-21T03:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T03:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T03:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T03:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98242
341432,Buckley St,2024-01-21T03:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.85568
341432,Buckley St,2024-01-21T03:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9902
341432,Buckley St,2024-01-21T03:00:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
341432,Buckley St,2024-01-21T03:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-21T03:00:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
341432,Buckley St,2024-01-21T03:00:00.000+00:00,feeder,5,N Current (Min),A,6.38
341432,Buckley St,2024-01-21T03:00:00.000+00:00,feeder,5,N Current (Max),A,29.12
341432,Buckley St,2024-01-21T03:00:00.000+00:00,feeder,5,N Current (RMS),A,18.62
341432,Buckley St,2024-01-21T03:00:00.000+00:00,feeder,5,L3 Current (Min),A,16.38
341432,Buckley St,2024-01-21T03:00:00.000+00:00,feeder,5,L3 Current (Max),A,35.75
341432,Buckley St,2024-01-21T03:00:00.000+00:00,feeder,5,L3 Current (RMS),A,20.25
341432,Buckley St,2024-01-21T03:00:00.000+00:00,feeder,5,L2 Current (Min),A,8.38
341432,Buckley St,2024-01-21T03:00:00.000+00:00,feeder,5,L2 Current (Max),A,26.38
341432,Buckley St,2024-01-21T03:00:00.000+00:00,feeder,5,L2 Current (RMS),A,13.62
341432,Buckley St,2024-01-21T03:00:00.000+00:00,feeder,5,L1 Current (Min),A,19.88
341432,Buckley St,2024-01-21T03:00:00.000+00:00,feeder,5,L1 Current (Max),A,40.88
341432,Buckley St,2024-01-21T03:00:00.000+00:00,feeder,5,L1 Current (RMS),A,29.88
341432,Buckley St,2024-01-21T03:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T03:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.75
341432,Buckley St,2024-01-21T03:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T03:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.63
341432,Buckley St,2024-01-21T03:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T03:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-30.63
341432,Buckley St,2024-01-21T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-21T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-21T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T03:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96094
341432,Buckley St,2024-01-21T03:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93475
341432,Buckley St,2024-01-21T03:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90732
341432,Buckley St,2024-01-21T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
341432,Buckley St,2024-01-21T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-21T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-21T03:00:00.000+00:00,feeder,4,N Current (Min),A,9.12
341432,Buckley St,2024-01-21T03:00:00.000+00:00,feeder,4,N Current (Max),A,32.62
341432,Buckley St,2024-01-21T03:00:00.000+00:00,feeder,4,N Current (RMS),A,16.88
341432,Buckley St,2024-01-21T03:00:00.000+00:00,feeder,4,L3 Current (Min),A,23.12
341432,Buckley St,2024-01-21T03:00:00.000+00:00,feeder,4,L3 Current (Max),A,39.75
341432,Buckley St,2024-01-21T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,30.62
341432,Buckley St,2024-01-21T03:00:00.000+00:00,feeder,4,L2 Current (Min),A,17.25
341432,Buckley St,2024-01-21T03:00:00.000+00:00,feeder,4,L2 Current (Max),A,38.12
341432,Buckley St,2024-01-21T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,21.75
341432,Buckley St,2024-01-21T03:00:00.000+00:00,feeder,4,L1 Current (Min),A,9.88
341432,Buckley St,2024-01-21T03:00:00.000+00:00,feeder,4,L1 Current (Max),A,23.75
341432,Buckley St,2024-01-21T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,14.25
341432,Buckley St,2024-01-21T03:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T03:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,19.25
341432,Buckley St,2024-01-21T03:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T03:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.19
341432,Buckley St,2024-01-21T03:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T03:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.62
341432,Buckley St,2024-01-21T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-21T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-21T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-21T03:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93036
341432,Buckley St,2024-01-21T03:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95669
341432,Buckley St,2024-01-21T03:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99631
341432,Buckley St,2024-01-21T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
341432,Buckley St,2024-01-21T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
341432,Buckley St,2024-01-21T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
341432,Buckley St,2024-01-21T03:00:00.000+00:00,feeder,3,N Current (Min),A,25.12
341432,Buckley St,2024-01-21T03:00:00.000+00:00,feeder,3,N Current (Max),A,123.5
341432,Buckley St,2024-01-21T03:00:00.000+00:00,feeder,3,N Current (RMS),A,64.12
341432,Buckley St,2024-01-21T03:00:00.000+00:00,feeder,3,L3 Current (Min),A,34.0
341432,Buckley St,2024-01-21T03:00:00.000+00:00,feeder,3,L3 Current (Max),A,126.5
341432,Buckley St,2024-01-21T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,42.0
341432,Buckley St,2024-01-21T03:00:00.000+00:00,feeder,3,L2 Current (Min),A,33.5
341432,Buckley St,2024-01-21T03:00:00.000+00:00,feeder,3,L2 Current (Max),A,79.88
341432,Buckley St,2024-01-21T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,46.12
341432,Buckley St,2024-01-21T03:00:00.000+00:00,feeder,3,L1 Current (Min),A,65.75
341432,Buckley St,2024-01-21T03:00:00.000+00:00,feeder,3,L1 Current (Max),A,111.25
341432,Buckley St,2024-01-21T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,82.88
341432,Buckley St,2024-01-21T03:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T03:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.12
341432,Buckley St,2024-01-21T03:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T03:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,5.38
341432,Buckley St,2024-01-21T03:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T03:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.12
341432,Buckley St,2024-01-21T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-21T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-21T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-21T03:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99356
341432,Buckley St,2024-01-21T03:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96207
341432,Buckley St,2024-01-21T03:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98074
341432,Buckley St,2024-01-21T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
341432,Buckley St,2024-01-21T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
341432,Buckley St,2024-01-21T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
341432,Buckley St,2024-01-21T03:00:00.000+00:00,feeder,2,N Current (Min),A,8.5
341432,Buckley St,2024-01-21T03:00:00.000+00:00,feeder,2,N Current (Max),A,39.0
341432,Buckley St,2024-01-21T03:00:00.000+00:00,feeder,2,N Current (RMS),A,19.38
341432,Buckley St,2024-01-21T03:00:00.000+00:00,feeder,2,L3 Current (Min),A,31.25
341432,Buckley St,2024-01-21T03:00:00.000+00:00,feeder,2,L3 Current (Max),A,43.0
341432,Buckley St,2024-01-21T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,35.62
341432,Buckley St,2024-01-21T03:00:00.000+00:00,feeder,2,L2 Current (Min),A,12.75
341432,Buckley St,2024-01-21T03:00:00.000+00:00,feeder,2,L2 Current (Max),A,33.5
341432,Buckley St,2024-01-21T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,18.25
341432,Buckley St,2024-01-21T03:00:00.000+00:00,feeder,2,L1 Current (Min),A,26.88
341432,Buckley St,2024-01-21T03:00:00.000+00:00,feeder,2,L1 Current (Max),A,75.75
341432,Buckley St,2024-01-21T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,40.88
341432,Buckley St,2024-01-21T03:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T03:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,12.5
341432,Buckley St,2024-01-21T03:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T03:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.87
341432,Buckley St,2024-01-21T03:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T03:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.56
341432,Buckley St,2024-01-21T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-21T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-21T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T03:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90784
341432,Buckley St,2024-01-21T03:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99255
341432,Buckley St,2024-01-21T03:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96725
341432,Buckley St,2024-01-21T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-21T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-21T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-21T03:00:00.000+00:00,feeder,1,N Current (Min),A,23.62
341432,Buckley St,2024-01-21T03:00:00.000+00:00,feeder,1,N Current (Max),A,10.12
341432,Buckley St,2024-01-21T03:00:00.000+00:00,feeder,1,L3 Current (Min),A,4.38
341432,Buckley St,2024-01-21T03:00:00.000+00:00,feeder,1,L3 Current (Max),A,19.5
341432,Buckley St,2024-01-21T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,8.12
341432,Buckley St,2024-01-21T03:00:00.000+00:00,feeder,1,L2 Current (Min),A,16.0
341432,Buckley St,2024-01-21T03:00:00.000+00:00,feeder,1,L2 Current (Max),A,40.88
341432,Buckley St,2024-01-21T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,22.12
341432,Buckley St,2024-01-21T03:00:00.000+00:00,feeder,1,L1 Current (Min),A,13.75
341432,Buckley St,2024-01-21T03:00:00.000+00:00,feeder,1,L1 Current (Max),A,24.25
341432,Buckley St,2024-01-21T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,15.0
341432,Buckley St,2024-01-21T03:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.38
341432,Buckley St,2024-01-21T03:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.12
341432,Buckley St,2024-01-21T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
341432,Buckley St,2024-01-21T03:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.0
341432,Buckley St,2024-01-21T03:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.69
341432,Buckley St,2024-01-21T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
341432,Buckley St,2024-01-21T03:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.33
341432,Buckley St,2024-01-21T03:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.39
341432,Buckley St,2024-01-21T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
341432,Buckley St,2024-01-21T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-21T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
341432,Buckley St,2024-01-21T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-21T03:00:00.000+00:00,busbar,,L3 Active Power,kW,52.0
341432,Buckley St,2024-01-21T03:00:00.000+00:00,busbar,,L2 Active Power,kW,37.0
341432,Buckley St,2024-01-21T03:00:00.000+00:00,busbar,,L1 Active Power,kW,57.0
341432,Buckley St,2024-01-21T03:00:00.000+00:00,busbar,,N Current (Min),A,49.75
341432,Buckley St,2024-01-21T03:00:00.000+00:00,busbar,,N Current (Max),A,187.62
341432,Buckley St,2024-01-21T03:00:00.000+00:00,busbar,,N Current (RMS),A,101.88
341432,Buckley St,2024-01-21T03:00:00.000+00:00,busbar,,L3 Current (Min),A,182.75
341432,Buckley St,2024-01-21T03:00:00.000+00:00,busbar,,L3 Current (Max),A,298.0
341432,Buckley St,2024-01-21T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,211.88
341432,Buckley St,2024-01-21T03:00:00.000+00:00,busbar,,L2 Current (Min),A,122.38
341432,Buckley St,2024-01-21T03:00:00.000+00:00,busbar,,L2 Current (Max),A,204.62
341432,Buckley St,2024-01-21T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,152.12
341432,Buckley St,2024-01-21T03:00:00.000+00:00,busbar,,L1 Current (Min),A,196.62
341432,Buckley St,2024-01-21T03:00:00.000+00:00,busbar,,L1 Current (Max),A,281.88
341432,Buckley St,2024-01-21T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,232.12
341432,Buckley St,2024-01-21T03:00:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-21T03:00:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-21T02:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T02:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-3.25
341432,Buckley St,2024-01-21T02:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T02:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-5.56
341432,Buckley St,2024-01-21T02:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T02:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.06
341432,Buckley St,2024-01-21T02:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T02:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T02:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T02:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99744
341432,Buckley St,2024-01-21T02:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98392
341432,Buckley St,2024-01-21T02:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99673
341432,Buckley St,2024-01-21T02:50:00.000+00:00,feeder,6,L3 Active Power,kW,18.0
341432,Buckley St,2024-01-21T02:50:00.000+00:00,feeder,6,L2 Active Power,kW,8.0
341432,Buckley St,2024-01-21T02:50:00.000+00:00,feeder,6,L1 Active Power,kW,13.0
341432,Buckley St,2024-01-21T02:50:00.000+00:00,feeder,6,N Current (Min),A,12.25
341432,Buckley St,2024-01-21T02:50:00.000+00:00,feeder,6,N Current (Max),A,48.62
341432,Buckley St,2024-01-21T02:50:00.000+00:00,feeder,6,N Current (RMS),A,33.75
341432,Buckley St,2024-01-21T02:50:00.000+00:00,feeder,6,L3 Current (Min),A,59.25
341432,Buckley St,2024-01-21T02:50:00.000+00:00,feeder,6,L3 Current (Max),A,91.38
341432,Buckley St,2024-01-21T02:50:00.000+00:00,feeder,6,L3 Current (RMS),A,72.75
341432,Buckley St,2024-01-21T02:50:00.000+00:00,feeder,6,L2 Current (Min),A,23.5
341432,Buckley St,2024-01-21T02:50:00.000+00:00,feeder,6,L2 Current (Max),A,56.62
341432,Buckley St,2024-01-21T02:50:00.000+00:00,feeder,6,L2 Current (RMS),A,33.62
341432,Buckley St,2024-01-21T02:50:00.000+00:00,feeder,6,L1 Current (Min),A,44.62
341432,Buckley St,2024-01-21T02:50:00.000+00:00,feeder,6,L1 Current (Max),A,71.38
341432,Buckley St,2024-01-21T02:50:00.000+00:00,feeder,6,L1 Current (RMS),A,52.0
341432,Buckley St,2024-01-21T02:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T02:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-10.37
341432,Buckley St,2024-01-21T02:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T02:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-27.12
341432,Buckley St,2024-01-21T02:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T02:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.31
341432,Buckley St,2024-01-21T02:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T02:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T02:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T02:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97696
341432,Buckley St,2024-01-21T02:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.80722
341432,Buckley St,2024-01-21T02:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99164
341432,Buckley St,2024-01-21T02:50:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
341432,Buckley St,2024-01-21T02:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
341432,Buckley St,2024-01-21T02:50:00.000+00:00,feeder,5,L1 Active Power,kW,8.0
341432,Buckley St,2024-01-21T02:50:00.000+00:00,feeder,5,N Current (Min),A,15.25
341432,Buckley St,2024-01-21T02:50:00.000+00:00,feeder,5,N Current (Max),A,28.62
341432,Buckley St,2024-01-21T02:50:00.000+00:00,feeder,5,N Current (RMS),A,22.88
341432,Buckley St,2024-01-21T02:50:00.000+00:00,feeder,5,L3 Current (Min),A,15.75
341432,Buckley St,2024-01-21T02:50:00.000+00:00,feeder,5,L3 Current (Max),A,31.25
341432,Buckley St,2024-01-21T02:50:00.000+00:00,feeder,5,L3 Current (RMS),A,22.12
341432,Buckley St,2024-01-21T02:50:00.000+00:00,feeder,5,L2 Current (Min),A,8.62
341432,Buckley St,2024-01-21T02:50:00.000+00:00,feeder,5,L2 Current (Max),A,17.0
341432,Buckley St,2024-01-21T02:50:00.000+00:00,feeder,5,L2 Current (RMS),A,9.88
341432,Buckley St,2024-01-21T02:50:00.000+00:00,feeder,5,L1 Current (Min),A,29.5
341432,Buckley St,2024-01-21T02:50:00.000+00:00,feeder,5,L1 Current (Max),A,39.38
341432,Buckley St,2024-01-21T02:50:00.000+00:00,feeder,5,L1 Current (RMS),A,32.88
341432,Buckley St,2024-01-21T02:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T02:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.69
341432,Buckley St,2024-01-21T02:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T02:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-18.44
341432,Buckley St,2024-01-21T02:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T02:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.81
341432,Buckley St,2024-01-21T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-21T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-21T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T02:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96155
341432,Buckley St,2024-01-21T02:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92944
341432,Buckley St,2024-01-21T02:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92712
341432,Buckley St,2024-01-21T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
341432,Buckley St,2024-01-21T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-21T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-21T02:50:00.000+00:00,feeder,4,N Current (Min),A,9.38
341432,Buckley St,2024-01-21T02:50:00.000+00:00,feeder,4,N Current (Max),A,26.5
341432,Buckley St,2024-01-21T02:50:00.000+00:00,feeder,4,N Current (RMS),A,16.38
341432,Buckley St,2024-01-21T02:50:00.000+00:00,feeder,4,L3 Current (Min),A,22.25
341432,Buckley St,2024-01-21T02:50:00.000+00:00,feeder,4,L3 Current (Max),A,37.62
341432,Buckley St,2024-01-21T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,29.5
341432,Buckley St,2024-01-21T02:50:00.000+00:00,feeder,4,L2 Current (Min),A,17.0
341432,Buckley St,2024-01-21T02:50:00.000+00:00,feeder,4,L2 Current (Max),A,35.12
341432,Buckley St,2024-01-21T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,21.5
341432,Buckley St,2024-01-21T02:50:00.000+00:00,feeder,4,L1 Current (Min),A,9.75
341432,Buckley St,2024-01-21T02:50:00.000+00:00,feeder,4,L1 Current (Max),A,24.62
341432,Buckley St,2024-01-21T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,13.75
341432,Buckley St,2024-01-21T02:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T02:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,19.06
341432,Buckley St,2024-01-21T02:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T02:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.81
341432,Buckley St,2024-01-21T02:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T02:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.0
341432,Buckley St,2024-01-21T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
341432,Buckley St,2024-01-21T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-21T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-21T02:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92935
341432,Buckley St,2024-01-21T02:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93207
341432,Buckley St,2024-01-21T02:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99683
341432,Buckley St,2024-01-21T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
341432,Buckley St,2024-01-21T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
341432,Buckley St,2024-01-21T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
341432,Buckley St,2024-01-21T02:50:00.000+00:00,feeder,3,N Current (Min),A,46.38
341432,Buckley St,2024-01-21T02:50:00.000+00:00,feeder,3,N Current (Max),A,124.12
341432,Buckley St,2024-01-21T02:50:00.000+00:00,feeder,3,N Current (RMS),A,71.38
341432,Buckley St,2024-01-21T02:50:00.000+00:00,feeder,3,L3 Current (Min),A,32.88
341432,Buckley St,2024-01-21T02:50:00.000+00:00,feeder,3,L3 Current (Max),A,155.38
341432,Buckley St,2024-01-21T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,42.25
341432,Buckley St,2024-01-21T02:50:00.000+00:00,feeder,3,L2 Current (Min),A,31.62
341432,Buckley St,2024-01-21T02:50:00.000+00:00,feeder,3,L2 Current (Max),A,83.25
341432,Buckley St,2024-01-21T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,44.38
341432,Buckley St,2024-01-21T02:50:00.000+00:00,feeder,3,L1 Current (Min),A,76.88
341432,Buckley St,2024-01-21T02:50:00.000+00:00,feeder,3,L1 Current (Max),A,113.25
341432,Buckley St,2024-01-21T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,86.75
341432,Buckley St,2024-01-21T02:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T02:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.25
341432,Buckley St,2024-01-21T02:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T02:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,9.87
341432,Buckley St,2024-01-21T02:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T02:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.62
341432,Buckley St,2024-01-21T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-21T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-21T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-21T02:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99112
341432,Buckley St,2024-01-21T02:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9603
341432,Buckley St,2024-01-21T02:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98309
341432,Buckley St,2024-01-21T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
341432,Buckley St,2024-01-21T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
341432,Buckley St,2024-01-21T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
341432,Buckley St,2024-01-21T02:50:00.000+00:00,feeder,2,N Current (Min),A,8.75
341432,Buckley St,2024-01-21T02:50:00.000+00:00,feeder,2,N Current (Max),A,39.0
341432,Buckley St,2024-01-21T02:50:00.000+00:00,feeder,2,N Current (RMS),A,14.12
341432,Buckley St,2024-01-21T02:50:00.000+00:00,feeder,2,L3 Current (Min),A,23.5
341432,Buckley St,2024-01-21T02:50:00.000+00:00,feeder,2,L3 Current (Max),A,44.88
341432,Buckley St,2024-01-21T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,31.12
341432,Buckley St,2024-01-21T02:50:00.000+00:00,feeder,2,L2 Current (Min),A,14.75
341432,Buckley St,2024-01-21T02:50:00.000+00:00,feeder,2,L2 Current (Max),A,61.0
341432,Buckley St,2024-01-21T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,29.88
341432,Buckley St,2024-01-21T02:50:00.000+00:00,feeder,2,L1 Current (Min),A,28.25
341432,Buckley St,2024-01-21T02:50:00.000+00:00,feeder,2,L1 Current (Max),A,68.75
341432,Buckley St,2024-01-21T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,39.88
341432,Buckley St,2024-01-21T02:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T02:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,15.94
341432,Buckley St,2024-01-21T02:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T02:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.63
341432,Buckley St,2024-01-21T02:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T02:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.63
341432,Buckley St,2024-01-21T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-21T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-21T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T02:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95886
341432,Buckley St,2024-01-21T02:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99124
341432,Buckley St,2024-01-21T02:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96423
341432,Buckley St,2024-01-21T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-21T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-21T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-21T02:50:00.000+00:00,feeder,1,N Current (Min),A,26.25
341432,Buckley St,2024-01-21T02:50:00.000+00:00,feeder,1,N Current (Max),A,11.5
341432,Buckley St,2024-01-21T02:50:00.000+00:00,feeder,1,L3 Current (Min),A,3.62
341432,Buckley St,2024-01-21T02:50:00.000+00:00,feeder,1,L3 Current (Max),A,28.5
341432,Buckley St,2024-01-21T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,6.5
341432,Buckley St,2024-01-21T02:50:00.000+00:00,feeder,1,L2 Current (Min),A,15.5
341432,Buckley St,2024-01-21T02:50:00.000+00:00,feeder,1,L2 Current (Max),A,36.25
341432,Buckley St,2024-01-21T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,21.25
341432,Buckley St,2024-01-21T02:50:00.000+00:00,feeder,1,L1 Current (Min),A,11.25
341432,Buckley St,2024-01-21T02:50:00.000+00:00,feeder,1,L1 Current (Max),A,17.12
341432,Buckley St,2024-01-21T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,13.88
341432,Buckley St,2024-01-21T02:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.84
341432,Buckley St,2024-01-21T02:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.12
341432,Buckley St,2024-01-21T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
341432,Buckley St,2024-01-21T02:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.44
341432,Buckley St,2024-01-21T02:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.72
341432,Buckley St,2024-01-21T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
341432,Buckley St,2024-01-21T02:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.0
341432,Buckley St,2024-01-21T02:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.95
341432,Buckley St,2024-01-21T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
341432,Buckley St,2024-01-21T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-21T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
341432,Buckley St,2024-01-21T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-21T02:50:00.000+00:00,busbar,,L3 Active Power,kW,49.0
341432,Buckley St,2024-01-21T02:50:00.000+00:00,busbar,,L2 Active Power,kW,37.0
341432,Buckley St,2024-01-21T02:50:00.000+00:00,busbar,,L1 Active Power,kW,58.0
341432,Buckley St,2024-01-21T02:50:00.000+00:00,busbar,,N Current (Min),A,64.5
341432,Buckley St,2024-01-21T02:50:00.000+00:00,busbar,,N Current (Max),A,169.5
341432,Buckley St,2024-01-21T02:50:00.000+00:00,busbar,,N Current (RMS),A,101.12
341432,Buckley St,2024-01-21T02:50:00.000+00:00,busbar,,L3 Current (Min),A,160.12
341432,Buckley St,2024-01-21T02:50:00.000+00:00,busbar,,L3 Current (Max),A,303.25
341432,Buckley St,2024-01-21T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,199.88
341432,Buckley St,2024-01-21T02:50:00.000+00:00,busbar,,L2 Current (Min),A,120.25
341432,Buckley St,2024-01-21T02:50:00.000+00:00,busbar,,L2 Current (Max),A,198.62
341432,Buckley St,2024-01-21T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,156.12
341432,Buckley St,2024-01-21T02:50:00.000+00:00,busbar,,L1 Current (Min),A,217.62
341432,Buckley St,2024-01-21T02:50:00.000+00:00,busbar,,L1 Current (Max),A,279.12
341432,Buckley St,2024-01-21T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,237.88
341432,Buckley St,2024-01-21T02:50:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-21T02:50:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-21T02:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T02:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-3.75
341432,Buckley St,2024-01-21T02:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T02:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-2.81
341432,Buckley St,2024-01-21T02:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T02:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-1.94
341432,Buckley St,2024-01-21T02:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T02:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T02:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T02:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99664
341432,Buckley St,2024-01-21T02:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99033
341432,Buckley St,2024-01-21T02:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99719
341432,Buckley St,2024-01-21T02:40:00.000+00:00,feeder,6,L3 Active Power,kW,14.0
341432,Buckley St,2024-01-21T02:40:00.000+00:00,feeder,6,L2 Active Power,kW,8.0
341432,Buckley St,2024-01-21T02:40:00.000+00:00,feeder,6,L1 Active Power,kW,13.0
341432,Buckley St,2024-01-21T02:40:00.000+00:00,feeder,6,N Current (Min),A,7.5
341432,Buckley St,2024-01-21T02:40:00.000+00:00,feeder,6,N Current (Max),A,35.38
341432,Buckley St,2024-01-21T02:40:00.000+00:00,feeder,6,N Current (RMS),A,25.5
341432,Buckley St,2024-01-21T02:40:00.000+00:00,feeder,6,L3 Current (Min),A,43.88
341432,Buckley St,2024-01-21T02:40:00.000+00:00,feeder,6,L3 Current (Max),A,72.62
341432,Buckley St,2024-01-21T02:40:00.000+00:00,feeder,6,L3 Current (RMS),A,59.0
341432,Buckley St,2024-01-21T02:40:00.000+00:00,feeder,6,L2 Current (Min),A,24.75
341432,Buckley St,2024-01-21T02:40:00.000+00:00,feeder,6,L2 Current (Max),A,47.38
341432,Buckley St,2024-01-21T02:40:00.000+00:00,feeder,6,L2 Current (RMS),A,32.75
341432,Buckley St,2024-01-21T02:40:00.000+00:00,feeder,6,L1 Current (Min),A,41.75
341432,Buckley St,2024-01-21T02:40:00.000+00:00,feeder,6,L1 Current (Max),A,80.38
341432,Buckley St,2024-01-21T02:40:00.000+00:00,feeder,6,L1 Current (RMS),A,53.88
341432,Buckley St,2024-01-21T02:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T02:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-12.94
341432,Buckley St,2024-01-21T02:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T02:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-34.56
341432,Buckley St,2024-01-21T02:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T02:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.44
341432,Buckley St,2024-01-21T02:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T02:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T02:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T02:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96362
341432,Buckley St,2024-01-21T02:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.798
341432,Buckley St,2024-01-21T02:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99237
341432,Buckley St,2024-01-21T02:40:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
341432,Buckley St,2024-01-21T02:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
341432,Buckley St,2024-01-21T02:40:00.000+00:00,feeder,5,L1 Active Power,kW,8.0
341432,Buckley St,2024-01-21T02:40:00.000+00:00,feeder,5,N Current (Min),A,19.88
341432,Buckley St,2024-01-21T02:40:00.000+00:00,feeder,5,N Current (Max),A,29.75
341432,Buckley St,2024-01-21T02:40:00.000+00:00,feeder,5,N Current (RMS),A,22.12
341432,Buckley St,2024-01-21T02:40:00.000+00:00,feeder,5,L3 Current (Min),A,15.5
341432,Buckley St,2024-01-21T02:40:00.000+00:00,feeder,5,L3 Current (Max),A,23.88
341432,Buckley St,2024-01-21T02:40:00.000+00:00,feeder,5,L3 Current (RMS),A,16.62
341432,Buckley St,2024-01-21T02:40:00.000+00:00,feeder,5,L2 Current (Min),A,8.5
341432,Buckley St,2024-01-21T02:40:00.000+00:00,feeder,5,L2 Current (Max),A,13.12
341432,Buckley St,2024-01-21T02:40:00.000+00:00,feeder,5,L2 Current (RMS),A,10.12
341432,Buckley St,2024-01-21T02:40:00.000+00:00,feeder,5,L1 Current (Min),A,30.0
341432,Buckley St,2024-01-21T02:40:00.000+00:00,feeder,5,L1 Current (Max),A,40.75
341432,Buckley St,2024-01-21T02:40:00.000+00:00,feeder,5,L1 Current (RMS),A,31.88
341432,Buckley St,2024-01-21T02:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T02:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.69
341432,Buckley St,2024-01-21T02:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T02:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.31
341432,Buckley St,2024-01-21T02:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T02:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.87
341432,Buckley St,2024-01-21T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-21T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T02:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97717
341432,Buckley St,2024-01-21T02:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97964
341432,Buckley St,2024-01-21T02:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93213
341432,Buckley St,2024-01-21T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
341432,Buckley St,2024-01-21T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
341432,Buckley St,2024-01-21T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-21T02:40:00.000+00:00,feeder,4,N Current (Min),A,15.88
341432,Buckley St,2024-01-21T02:40:00.000+00:00,feeder,4,N Current (Max),A,43.25
341432,Buckley St,2024-01-21T02:40:00.000+00:00,feeder,4,N Current (RMS),A,28.0
341432,Buckley St,2024-01-21T02:40:00.000+00:00,feeder,4,L3 Current (Min),A,22.38
341432,Buckley St,2024-01-21T02:40:00.000+00:00,feeder,4,L3 Current (Max),A,59.0
341432,Buckley St,2024-01-21T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,41.0
341432,Buckley St,2024-01-21T02:40:00.000+00:00,feeder,4,L2 Current (Min),A,29.88
341432,Buckley St,2024-01-21T02:40:00.000+00:00,feeder,4,L2 Current (Max),A,45.38
341432,Buckley St,2024-01-21T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,32.75
341432,Buckley St,2024-01-21T02:40:00.000+00:00,feeder,4,L1 Current (Min),A,9.62
341432,Buckley St,2024-01-21T02:40:00.000+00:00,feeder,4,L1 Current (Max),A,22.0
341432,Buckley St,2024-01-21T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,13.88
341432,Buckley St,2024-01-21T02:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T02:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,17.19
341432,Buckley St,2024-01-21T02:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T02:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-22.56
341432,Buckley St,2024-01-21T02:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T02:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.56
341432,Buckley St,2024-01-21T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-21T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-21T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-21T02:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97012
341432,Buckley St,2024-01-21T02:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.8945
341432,Buckley St,2024-01-21T02:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99664
341432,Buckley St,2024-01-21T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
341432,Buckley St,2024-01-21T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
341432,Buckley St,2024-01-21T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
341432,Buckley St,2024-01-21T02:40:00.000+00:00,feeder,3,N Current (Min),A,40.12
341432,Buckley St,2024-01-21T02:40:00.000+00:00,feeder,3,N Current (Max),A,91.0
341432,Buckley St,2024-01-21T02:40:00.000+00:00,feeder,3,N Current (RMS),A,65.5
341432,Buckley St,2024-01-21T02:40:00.000+00:00,feeder,3,L3 Current (Min),A,29.0
341432,Buckley St,2024-01-21T02:40:00.000+00:00,feeder,3,L3 Current (Max),A,65.12
341432,Buckley St,2024-01-21T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,32.88
341432,Buckley St,2024-01-21T02:40:00.000+00:00,feeder,3,L2 Current (Min),A,31.62
341432,Buckley St,2024-01-21T02:40:00.000+00:00,feeder,3,L2 Current (Max),A,63.88
341432,Buckley St,2024-01-21T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,39.12
341432,Buckley St,2024-01-21T02:40:00.000+00:00,feeder,3,L1 Current (Min),A,66.88
341432,Buckley St,2024-01-21T02:40:00.000+00:00,feeder,3,L1 Current (Max),A,99.88
341432,Buckley St,2024-01-21T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,78.38
341432,Buckley St,2024-01-21T02:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T02:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.94
341432,Buckley St,2024-01-21T02:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T02:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,15.44
341432,Buckley St,2024-01-21T02:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T02:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,11.25
341432,Buckley St,2024-01-21T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-21T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-21T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-21T02:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99588
341432,Buckley St,2024-01-21T02:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95889
341432,Buckley St,2024-01-21T02:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97327
341432,Buckley St,2024-01-21T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
341432,Buckley St,2024-01-21T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
341432,Buckley St,2024-01-21T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
341432,Buckley St,2024-01-21T02:40:00.000+00:00,feeder,2,N Current (Min),A,8.38
341432,Buckley St,2024-01-21T02:40:00.000+00:00,feeder,2,N Current (Max),A,53.62
341432,Buckley St,2024-01-21T02:40:00.000+00:00,feeder,2,N Current (RMS),A,18.62
341432,Buckley St,2024-01-21T02:40:00.000+00:00,feeder,2,L3 Current (Min),A,28.0
341432,Buckley St,2024-01-21T02:40:00.000+00:00,feeder,2,L3 Current (Max),A,51.5
341432,Buckley St,2024-01-21T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,40.62
341432,Buckley St,2024-01-21T02:40:00.000+00:00,feeder,2,L2 Current (Min),A,17.38
341432,Buckley St,2024-01-21T02:40:00.000+00:00,feeder,2,L2 Current (Max),A,83.88
341432,Buckley St,2024-01-21T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,38.0
341432,Buckley St,2024-01-21T02:40:00.000+00:00,feeder,2,L1 Current (Min),A,28.12
341432,Buckley St,2024-01-21T02:40:00.000+00:00,feeder,2,L1 Current (Max),A,67.0
341432,Buckley St,2024-01-21T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,43.62
341432,Buckley St,2024-01-21T02:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T02:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,23.56
341432,Buckley St,2024-01-21T02:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T02:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.13
341432,Buckley St,2024-01-21T02:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T02:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.62
341432,Buckley St,2024-01-21T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-21T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-21T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T02:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94229
341432,Buckley St,2024-01-21T02:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98914
341432,Buckley St,2024-01-21T02:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96869
341432,Buckley St,2024-01-21T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
341432,Buckley St,2024-01-21T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-21T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-21T02:40:00.000+00:00,feeder,1,N Current (Min),A,27.25
341432,Buckley St,2024-01-21T02:40:00.000+00:00,feeder,1,N Current (Max),A,12.38
341432,Buckley St,2024-01-21T02:40:00.000+00:00,feeder,1,L3 Current (Min),A,3.88
