Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341432,Buckley St,2024-01-21T02:40:00.000+00:00,feeder,1,L3 Current (Max),A,13.25
341432,Buckley St,2024-01-21T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,5.38
341432,Buckley St,2024-01-21T02:40:00.000+00:00,feeder,1,L2 Current (Min),A,15.62
341432,Buckley St,2024-01-21T02:40:00.000+00:00,feeder,1,L2 Current (Max),A,35.75
341432,Buckley St,2024-01-21T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,21.62
341432,Buckley St,2024-01-21T02:40:00.000+00:00,feeder,1,L1 Current (Min),A,13.75
341432,Buckley St,2024-01-21T02:40:00.000+00:00,feeder,1,L1 Current (Max),A,31.88
341432,Buckley St,2024-01-21T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,15.0
341432,Buckley St,2024-01-21T02:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.05
341432,Buckley St,2024-01-21T02:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.19
341432,Buckley St,2024-01-21T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
341432,Buckley St,2024-01-21T02:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.92
341432,Buckley St,2024-01-21T02:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.56
341432,Buckley St,2024-01-21T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
341432,Buckley St,2024-01-21T02:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.59
341432,Buckley St,2024-01-21T02:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.7
341432,Buckley St,2024-01-21T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
341432,Buckley St,2024-01-21T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-21T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
341432,Buckley St,2024-01-21T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T02:40:00.000+00:00,busbar,,L3 Active Power,kW,47.0
341432,Buckley St,2024-01-21T02:40:00.000+00:00,busbar,,L2 Active Power,kW,41.0
341432,Buckley St,2024-01-21T02:40:00.000+00:00,busbar,,L1 Active Power,kW,57.0
341432,Buckley St,2024-01-21T02:40:00.000+00:00,busbar,,N Current (Min),A,51.5
341432,Buckley St,2024-01-21T02:40:00.000+00:00,busbar,,N Current (Max),A,133.75
341432,Buckley St,2024-01-21T02:40:00.000+00:00,busbar,,N Current (RMS),A,82.75
341432,Buckley St,2024-01-21T02:40:00.000+00:00,busbar,,L3 Current (Min),A,165.12
341432,Buckley St,2024-01-21T02:40:00.000+00:00,busbar,,L3 Current (Max),A,240.38
341432,Buckley St,2024-01-21T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,193.5
341432,Buckley St,2024-01-21T02:40:00.000+00:00,busbar,,L2 Current (Min),A,142.25
341432,Buckley St,2024-01-21T02:40:00.000+00:00,busbar,,L2 Current (Max),A,210.0
341432,Buckley St,2024-01-21T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,168.88
341432,Buckley St,2024-01-21T02:40:00.000+00:00,busbar,,L1 Current (Min),A,202.25
341432,Buckley St,2024-01-21T02:40:00.000+00:00,busbar,,L1 Current (Max),A,299.88
341432,Buckley St,2024-01-21T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,234.5
341432,Buckley St,2024-01-21T02:40:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-21T02:40:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-21T02:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T02:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-3.62
341432,Buckley St,2024-01-21T02:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T02:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-5.38
341432,Buckley St,2024-01-21T02:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T02:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-2.69
341432,Buckley St,2024-01-21T02:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T02:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T02:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T02:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99762
341432,Buckley St,2024-01-21T02:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99353
341432,Buckley St,2024-01-21T02:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99731
341432,Buckley St,2024-01-21T02:30:00.000+00:00,feeder,6,L3 Active Power,kW,17.0
341432,Buckley St,2024-01-21T02:30:00.000+00:00,feeder,6,L2 Active Power,kW,11.0
341432,Buckley St,2024-01-21T02:30:00.000+00:00,feeder,6,L1 Active Power,kW,13.0
341432,Buckley St,2024-01-21T02:30:00.000+00:00,feeder,6,N Current (Min),A,6.62
341432,Buckley St,2024-01-21T02:30:00.000+00:00,feeder,6,N Current (Max),A,39.12
341432,Buckley St,2024-01-21T02:30:00.000+00:00,feeder,6,N Current (RMS),A,22.12
341432,Buckley St,2024-01-21T02:30:00.000+00:00,feeder,6,L3 Current (Min),A,63.25
341432,Buckley St,2024-01-21T02:30:00.000+00:00,feeder,6,L3 Current (Max),A,77.5
341432,Buckley St,2024-01-21T02:30:00.000+00:00,feeder,6,L3 Current (RMS),A,69.38
341432,Buckley St,2024-01-21T02:30:00.000+00:00,feeder,6,L2 Current (Min),A,26.0
341432,Buckley St,2024-01-21T02:30:00.000+00:00,feeder,6,L2 Current (Max),A,58.62
341432,Buckley St,2024-01-21T02:30:00.000+00:00,feeder,6,L2 Current (RMS),A,44.38
341432,Buckley St,2024-01-21T02:30:00.000+00:00,feeder,6,L1 Current (Min),A,44.75
341432,Buckley St,2024-01-21T02:30:00.000+00:00,feeder,6,L1 Current (Max),A,62.75
341432,Buckley St,2024-01-21T02:30:00.000+00:00,feeder,6,L1 Current (RMS),A,53.75
341432,Buckley St,2024-01-21T02:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T02:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-13.06
341432,Buckley St,2024-01-21T02:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T02:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-28.94
341432,Buckley St,2024-01-21T02:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T02:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.06
341432,Buckley St,2024-01-21T02:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T02:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T02:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T02:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96512
341432,Buckley St,2024-01-21T02:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.80114
341432,Buckley St,2024-01-21T02:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99045
341432,Buckley St,2024-01-21T02:30:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
341432,Buckley St,2024-01-21T02:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
341432,Buckley St,2024-01-21T02:30:00.000+00:00,feeder,5,L1 Active Power,kW,8.0
341432,Buckley St,2024-01-21T02:30:00.000+00:00,feeder,5,N Current (Min),A,14.25
341432,Buckley St,2024-01-21T02:30:00.000+00:00,feeder,5,N Current (Max),A,32.88
341432,Buckley St,2024-01-21T02:30:00.000+00:00,feeder,5,N Current (RMS),A,22.62
341432,Buckley St,2024-01-21T02:30:00.000+00:00,feeder,5,L3 Current (Min),A,15.38
341432,Buckley St,2024-01-21T02:30:00.000+00:00,feeder,5,L3 Current (Max),A,23.12
341432,Buckley St,2024-01-21T02:30:00.000+00:00,feeder,5,L3 Current (RMS),A,17.0
341432,Buckley St,2024-01-21T02:30:00.000+00:00,feeder,5,L2 Current (Min),A,8.12
341432,Buckley St,2024-01-21T02:30:00.000+00:00,feeder,5,L2 Current (Max),A,16.12
341432,Buckley St,2024-01-21T02:30:00.000+00:00,feeder,5,L2 Current (RMS),A,9.62
341432,Buckley St,2024-01-21T02:30:00.000+00:00,feeder,5,L1 Current (Min),A,30.12
341432,Buckley St,2024-01-21T02:30:00.000+00:00,feeder,5,L1 Current (Max),A,43.75
341432,Buckley St,2024-01-21T02:30:00.000+00:00,feeder,5,L1 Current (RMS),A,32.38
341432,Buckley St,2024-01-21T02:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T02:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.13
341432,Buckley St,2024-01-21T02:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T02:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.69
341432,Buckley St,2024-01-21T02:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T02:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.81
341432,Buckley St,2024-01-21T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-21T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T02:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95389
341432,Buckley St,2024-01-21T02:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97311
341432,Buckley St,2024-01-21T02:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92477
341432,Buckley St,2024-01-21T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
341432,Buckley St,2024-01-21T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
341432,Buckley St,2024-01-21T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-21T02:30:00.000+00:00,feeder,4,N Current (Min),A,13.62
341432,Buckley St,2024-01-21T02:30:00.000+00:00,feeder,4,N Current (Max),A,34.0
341432,Buckley St,2024-01-21T02:30:00.000+00:00,feeder,4,N Current (RMS),A,21.12
341432,Buckley St,2024-01-21T02:30:00.000+00:00,feeder,4,L3 Current (Min),A,23.0
341432,Buckley St,2024-01-21T02:30:00.000+00:00,feeder,4,L3 Current (Max),A,42.0
341432,Buckley St,2024-01-21T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,30.0
341432,Buckley St,2024-01-21T02:30:00.000+00:00,feeder,4,L2 Current (Min),A,23.0
341432,Buckley St,2024-01-21T02:30:00.000+00:00,feeder,4,L2 Current (Max),A,45.75
341432,Buckley St,2024-01-21T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,28.38
341432,Buckley St,2024-01-21T02:30:00.000+00:00,feeder,4,L1 Current (Min),A,9.12
341432,Buckley St,2024-01-21T02:30:00.000+00:00,feeder,4,L1 Current (Max),A,20.62
341432,Buckley St,2024-01-21T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,13.5
341432,Buckley St,2024-01-21T02:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T02:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,11.69
341432,Buckley St,2024-01-21T02:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T02:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-19.69
341432,Buckley St,2024-01-21T02:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T02:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.38
341432,Buckley St,2024-01-21T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-21T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-21T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-21T02:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97806
341432,Buckley St,2024-01-21T02:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94903
341432,Buckley St,2024-01-21T02:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99576
341432,Buckley St,2024-01-21T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
341432,Buckley St,2024-01-21T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
341432,Buckley St,2024-01-21T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
341432,Buckley St,2024-01-21T02:30:00.000+00:00,feeder,3,N Current (Min),A,19.38
341432,Buckley St,2024-01-21T02:30:00.000+00:00,feeder,3,N Current (Max),A,80.0
341432,Buckley St,2024-01-21T02:30:00.000+00:00,feeder,3,N Current (RMS),A,54.0
341432,Buckley St,2024-01-21T02:30:00.000+00:00,feeder,3,L3 Current (Min),A,27.88
341432,Buckley St,2024-01-21T02:30:00.000+00:00,feeder,3,L3 Current (Max),A,66.25
341432,Buckley St,2024-01-21T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,33.38
341432,Buckley St,2024-01-21T02:30:00.000+00:00,feeder,3,L2 Current (Min),A,32.75
341432,Buckley St,2024-01-21T02:30:00.000+00:00,feeder,3,L2 Current (Max),A,80.75
341432,Buckley St,2024-01-21T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,47.38
341432,Buckley St,2024-01-21T02:30:00.000+00:00,feeder,3,L1 Current (Min),A,65.5
341432,Buckley St,2024-01-21T02:30:00.000+00:00,feeder,3,L1 Current (Max),A,103.5
341432,Buckley St,2024-01-21T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,74.5
341432,Buckley St,2024-01-21T02:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T02:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.44
341432,Buckley St,2024-01-21T02:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T02:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,15.44
341432,Buckley St,2024-01-21T02:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T02:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.5
341432,Buckley St,2024-01-21T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-21T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-21T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-21T02:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99261
341432,Buckley St,2024-01-21T02:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90637
341432,Buckley St,2024-01-21T02:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98526
341432,Buckley St,2024-01-21T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
341432,Buckley St,2024-01-21T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-21T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
341432,Buckley St,2024-01-21T02:30:00.000+00:00,feeder,2,N Current (Min),A,8.62
341432,Buckley St,2024-01-21T02:30:00.000+00:00,feeder,2,N Current (Max),A,35.88
341432,Buckley St,2024-01-21T02:30:00.000+00:00,feeder,2,N Current (RMS),A,17.5
341432,Buckley St,2024-01-21T02:30:00.000+00:00,feeder,2,L3 Current (Min),A,24.12
341432,Buckley St,2024-01-21T02:30:00.000+00:00,feeder,2,L3 Current (Max),A,47.75
341432,Buckley St,2024-01-21T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,31.38
341432,Buckley St,2024-01-21T02:30:00.000+00:00,feeder,2,L2 Current (Min),A,17.25
341432,Buckley St,2024-01-21T02:30:00.000+00:00,feeder,2,L2 Current (Max),A,41.5
341432,Buckley St,2024-01-21T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,23.38
341432,Buckley St,2024-01-21T02:30:00.000+00:00,feeder,2,L1 Current (Min),A,26.38
341432,Buckley St,2024-01-21T02:30:00.000+00:00,feeder,2,L1 Current (Max),A,70.12
341432,Buckley St,2024-01-21T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,40.88
341432,Buckley St,2024-01-21T02:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T02:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,30.25
341432,Buckley St,2024-01-21T02:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T02:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,8.69
341432,Buckley St,2024-01-21T02:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T02:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.94
341432,Buckley St,2024-01-21T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-21T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-21T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T02:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.83761
341432,Buckley St,2024-01-21T02:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99448
341432,Buckley St,2024-01-21T02:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9559
341432,Buckley St,2024-01-21T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-21T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
341432,Buckley St,2024-01-21T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-21T02:30:00.000+00:00,feeder,1,N Current (Min),A,29.12
341432,Buckley St,2024-01-21T02:30:00.000+00:00,feeder,1,N Current (Max),A,15.12
341432,Buckley St,2024-01-21T02:30:00.000+00:00,feeder,1,L3 Current (Min),A,5.62
341432,Buckley St,2024-01-21T02:30:00.000+00:00,feeder,1,L3 Current (Max),A,20.38
341432,Buckley St,2024-01-21T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,8.25
341432,Buckley St,2024-01-21T02:30:00.000+00:00,feeder,1,L2 Current (Min),A,15.88
341432,Buckley St,2024-01-21T02:30:00.000+00:00,feeder,1,L2 Current (Max),A,45.5
341432,Buckley St,2024-01-21T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,29.0
341432,Buckley St,2024-01-21T02:30:00.000+00:00,feeder,1,L1 Current (Min),A,11.5
341432,Buckley St,2024-01-21T02:30:00.000+00:00,feeder,1,L1 Current (Max),A,16.12
341432,Buckley St,2024-01-21T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,13.62
341432,Buckley St,2024-01-21T02:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.08
341432,Buckley St,2024-01-21T02:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.27
341432,Buckley St,2024-01-21T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
341432,Buckley St,2024-01-21T02:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.97
341432,Buckley St,2024-01-21T02:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.5
341432,Buckley St,2024-01-21T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
341432,Buckley St,2024-01-21T02:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.02
341432,Buckley St,2024-01-21T02:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.62
341432,Buckley St,2024-01-21T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
341432,Buckley St,2024-01-21T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-21T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-21T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-21T02:30:00.000+00:00,busbar,,L3 Active Power,kW,45.0
341432,Buckley St,2024-01-21T02:30:00.000+00:00,busbar,,L2 Active Power,kW,43.0
341432,Buckley St,2024-01-21T02:30:00.000+00:00,busbar,,L1 Active Power,kW,56.0
341432,Buckley St,2024-01-21T02:30:00.000+00:00,busbar,,N Current (Min),A,53.12
341432,Buckley St,2024-01-21T02:30:00.000+00:00,busbar,,N Current (Max),A,108.38
341432,Buckley St,2024-01-21T02:30:00.000+00:00,busbar,,N Current (RMS),A,74.25
341432,Buckley St,2024-01-21T02:30:00.000+00:00,busbar,,L3 Current (Min),A,163.62
341432,Buckley St,2024-01-21T02:30:00.000+00:00,busbar,,L3 Current (Max),A,223.88
341432,Buckley St,2024-01-21T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,186.12
341432,Buckley St,2024-01-21T02:30:00.000+00:00,busbar,,L2 Current (Min),A,145.62
341432,Buckley St,2024-01-21T02:30:00.000+00:00,busbar,,L2 Current (Max),A,214.88
341432,Buckley St,2024-01-21T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,177.12
341432,Buckley St,2024-01-21T02:30:00.000+00:00,busbar,,L1 Current (Min),A,205.75
341432,Buckley St,2024-01-21T02:30:00.000+00:00,busbar,,L1 Current (Max),A,263.5
341432,Buckley St,2024-01-21T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,227.25
341432,Buckley St,2024-01-21T02:30:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-21T02:30:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-21T02:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T02:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-3.62
341432,Buckley St,2024-01-21T02:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T02:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-4.25
341432,Buckley St,2024-01-21T02:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T02:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.69
341432,Buckley St,2024-01-21T02:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T02:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T02:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T02:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99734
341432,Buckley St,2024-01-21T02:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.9888
341432,Buckley St,2024-01-21T02:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99826
341432,Buckley St,2024-01-21T02:20:00.000+00:00,feeder,6,L3 Active Power,kW,18.0
341432,Buckley St,2024-01-21T02:20:00.000+00:00,feeder,6,L2 Active Power,kW,10.0
341432,Buckley St,2024-01-21T02:20:00.000+00:00,feeder,6,L1 Active Power,kW,15.0
341432,Buckley St,2024-01-21T02:20:00.000+00:00,feeder,6,N Current (Min),A,7.25
341432,Buckley St,2024-01-21T02:20:00.000+00:00,feeder,6,N Current (Max),A,47.5
341432,Buckley St,2024-01-21T02:20:00.000+00:00,feeder,6,N Current (RMS),A,28.12
341432,Buckley St,2024-01-21T02:20:00.000+00:00,feeder,6,L3 Current (Min),A,63.62
341432,Buckley St,2024-01-21T02:20:00.000+00:00,feeder,6,L3 Current (Max),A,82.12
341432,Buckley St,2024-01-21T02:20:00.000+00:00,feeder,6,L3 Current (RMS),A,72.12
341432,Buckley St,2024-01-21T02:20:00.000+00:00,feeder,6,L2 Current (Min),A,22.5
341432,Buckley St,2024-01-21T02:20:00.000+00:00,feeder,6,L2 Current (Max),A,68.25
341432,Buckley St,2024-01-21T02:20:00.000+00:00,feeder,6,L2 Current (RMS),A,40.0
341432,Buckley St,2024-01-21T02:20:00.000+00:00,feeder,6,L1 Current (Min),A,56.5
341432,Buckley St,2024-01-21T02:20:00.000+00:00,feeder,6,L1 Current (Max),A,69.0
341432,Buckley St,2024-01-21T02:20:00.000+00:00,feeder,6,L1 Current (RMS),A,62.75
341432,Buckley St,2024-01-21T02:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T02:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-13.69
341432,Buckley St,2024-01-21T02:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T02:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-28.0
341432,Buckley St,2024-01-21T02:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T02:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.88
341432,Buckley St,2024-01-21T02:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T02:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T02:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T02:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97183
341432,Buckley St,2024-01-21T02:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.76507
341432,Buckley St,2024-01-21T02:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98959
341432,Buckley St,2024-01-21T02:20:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
341432,Buckley St,2024-01-21T02:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
341432,Buckley St,2024-01-21T02:20:00.000+00:00,feeder,5,L1 Active Power,kW,8.0
341432,Buckley St,2024-01-21T02:20:00.000+00:00,feeder,5,N Current (Min),A,20.62
341432,Buckley St,2024-01-21T02:20:00.000+00:00,feeder,5,N Current (Max),A,36.5
341432,Buckley St,2024-01-21T02:20:00.000+00:00,feeder,5,N Current (RMS),A,24.38
341432,Buckley St,2024-01-21T02:20:00.000+00:00,feeder,5,L3 Current (Min),A,15.12
341432,Buckley St,2024-01-21T02:20:00.000+00:00,feeder,5,L3 Current (Max),A,39.25
341432,Buckley St,2024-01-21T02:20:00.000+00:00,feeder,5,L3 Current (RMS),A,22.12
341432,Buckley St,2024-01-21T02:20:00.000+00:00,feeder,5,L2 Current (Min),A,7.75
341432,Buckley St,2024-01-21T02:20:00.000+00:00,feeder,5,L2 Current (Max),A,15.5
341432,Buckley St,2024-01-21T02:20:00.000+00:00,feeder,5,L2 Current (RMS),A,9.38
341432,Buckley St,2024-01-21T02:20:00.000+00:00,feeder,5,L1 Current (Min),A,29.88
341432,Buckley St,2024-01-21T02:20:00.000+00:00,feeder,5,L1 Current (Max),A,47.5
341432,Buckley St,2024-01-21T02:20:00.000+00:00,feeder,5,L1 Current (RMS),A,32.5
341432,Buckley St,2024-01-21T02:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T02:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.94
341432,Buckley St,2024-01-21T02:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T02:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.94
341432,Buckley St,2024-01-21T02:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T02:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.87
341432,Buckley St,2024-01-21T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-21T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T02:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96741
341432,Buckley St,2024-01-21T02:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96591
341432,Buckley St,2024-01-21T02:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89569
341432,Buckley St,2024-01-21T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
341432,Buckley St,2024-01-21T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-21T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-21T02:20:00.000+00:00,feeder,4,N Current (Min),A,10.25
341432,Buckley St,2024-01-21T02:20:00.000+00:00,feeder,4,N Current (Max),A,34.25
341432,Buckley St,2024-01-21T02:20:00.000+00:00,feeder,4,N Current (RMS),A,22.38
341432,Buckley St,2024-01-21T02:20:00.000+00:00,feeder,4,L3 Current (Min),A,26.12
341432,Buckley St,2024-01-21T02:20:00.000+00:00,feeder,4,L3 Current (Max),A,45.5
341432,Buckley St,2024-01-21T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,34.0
341432,Buckley St,2024-01-21T02:20:00.000+00:00,feeder,4,L2 Current (Min),A,20.5
341432,Buckley St,2024-01-21T02:20:00.000+00:00,feeder,4,L2 Current (Max),A,42.0
341432,Buckley St,2024-01-21T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,25.75
341432,Buckley St,2024-01-21T02:20:00.000+00:00,feeder,4,L1 Current (Min),A,8.62
341432,Buckley St,2024-01-21T02:20:00.000+00:00,feeder,4,L1 Current (Max),A,28.0
341432,Buckley St,2024-01-21T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,13.0
341432,Buckley St,2024-01-21T02:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T02:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,16.31
341432,Buckley St,2024-01-21T02:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T02:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.31
341432,Buckley St,2024-01-21T02:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T02:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.25
341432,Buckley St,2024-01-21T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-21T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-21T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-21T02:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93845
341432,Buckley St,2024-01-21T02:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94839
341432,Buckley St,2024-01-21T02:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9957
341432,Buckley St,2024-01-21T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
341432,Buckley St,2024-01-21T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
341432,Buckley St,2024-01-21T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
341432,Buckley St,2024-01-21T02:20:00.000+00:00,feeder,3,N Current (Min),A,32.0
341432,Buckley St,2024-01-21T02:20:00.000+00:00,feeder,3,N Current (Max),A,91.0
341432,Buckley St,2024-01-21T02:20:00.000+00:00,feeder,3,N Current (RMS),A,55.0
341432,Buckley St,2024-01-21T02:20:00.000+00:00,feeder,3,L3 Current (Min),A,31.25
341432,Buckley St,2024-01-21T02:20:00.000+00:00,feeder,3,L3 Current (Max),A,127.38
341432,Buckley St,2024-01-21T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,43.0
341432,Buckley St,2024-01-21T02:20:00.000+00:00,feeder,3,L2 Current (Min),A,32.75
341432,Buckley St,2024-01-21T02:20:00.000+00:00,feeder,3,L2 Current (Max),A,69.75
341432,Buckley St,2024-01-21T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,46.62
341432,Buckley St,2024-01-21T02:20:00.000+00:00,feeder,3,L1 Current (Min),A,65.12
341432,Buckley St,2024-01-21T02:20:00.000+00:00,feeder,3,L1 Current (Max),A,100.88
341432,Buckley St,2024-01-21T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,72.88
341432,Buckley St,2024-01-21T02:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T02:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.12
341432,Buckley St,2024-01-21T02:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T02:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,18.38
341432,Buckley St,2024-01-21T02:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T02:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,17.19
341432,Buckley St,2024-01-21T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-21T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-21T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-21T02:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99387
341432,Buckley St,2024-01-21T02:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91656
341432,Buckley St,2024-01-21T02:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98209
341432,Buckley St,2024-01-21T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
341432,Buckley St,2024-01-21T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-21T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
341432,Buckley St,2024-01-21T02:20:00.000+00:00,feeder,2,N Current (Min),A,8.62
341432,Buckley St,2024-01-21T02:20:00.000+00:00,feeder,2,N Current (Max),A,31.38
341432,Buckley St,2024-01-21T02:20:00.000+00:00,feeder,2,N Current (RMS),A,16.62
341432,Buckley St,2024-01-21T02:20:00.000+00:00,feeder,2,L3 Current (Min),A,25.0
341432,Buckley St,2024-01-21T02:20:00.000+00:00,feeder,2,L3 Current (Max),A,45.25
341432,Buckley St,2024-01-21T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,31.0
341432,Buckley St,2024-01-21T02:20:00.000+00:00,feeder,2,L2 Current (Min),A,14.88
341432,Buckley St,2024-01-21T02:20:00.000+00:00,feeder,2,L2 Current (Max),A,55.88
341432,Buckley St,2024-01-21T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,23.0
341432,Buckley St,2024-01-21T02:20:00.000+00:00,feeder,2,L1 Current (Min),A,26.88
341432,Buckley St,2024-01-21T02:20:00.000+00:00,feeder,2,L1 Current (Max),A,59.12
341432,Buckley St,2024-01-21T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,38.38
341432,Buckley St,2024-01-21T02:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T02:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,31.13
341432,Buckley St,2024-01-21T02:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T02:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.19
341432,Buckley St,2024-01-21T02:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T02:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.56
341432,Buckley St,2024-01-21T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-21T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-21T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T02:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89087
341432,Buckley St,2024-01-21T02:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99179
341432,Buckley St,2024-01-21T02:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98273
341432,Buckley St,2024-01-21T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-21T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-21T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-21T02:20:00.000+00:00,feeder,1,N Current (Min),A,20.12
341432,Buckley St,2024-01-21T02:20:00.000+00:00,feeder,1,N Current (Max),A,11.25
341432,Buckley St,2024-01-21T02:20:00.000+00:00,feeder,1,L3 Current (Min),A,4.75
341432,Buckley St,2024-01-21T02:20:00.000+00:00,feeder,1,L3 Current (Max),A,23.62
341432,Buckley St,2024-01-21T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,7.5
341432,Buckley St,2024-01-21T02:20:00.000+00:00,feeder,1,L2 Current (Min),A,16.0
341432,Buckley St,2024-01-21T02:20:00.000+00:00,feeder,1,L2 Current (Max),A,34.25
341432,Buckley St,2024-01-21T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,21.38
341432,Buckley St,2024-01-21T02:20:00.000+00:00,feeder,1,L1 Current (Min),A,14.62
341432,Buckley St,2024-01-21T02:20:00.000+00:00,feeder,1,L1 Current (Max),A,23.75
341432,Buckley St,2024-01-21T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,15.5
341432,Buckley St,2024-01-21T02:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.09
341432,Buckley St,2024-01-21T02:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.03
341432,Buckley St,2024-01-21T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
341432,Buckley St,2024-01-21T02:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.08
341432,Buckley St,2024-01-21T02:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.25
341432,Buckley St,2024-01-21T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
341432,Buckley St,2024-01-21T02:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.98
341432,Buckley St,2024-01-21T02:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.06
341432,Buckley St,2024-01-21T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
341432,Buckley St,2024-01-21T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-21T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
341432,Buckley St,2024-01-21T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-21T02:20:00.000+00:00,busbar,,L3 Active Power,kW,50.0
341432,Buckley St,2024-01-21T02:20:00.000+00:00,busbar,,L2 Active Power,kW,39.0
341432,Buckley St,2024-01-21T02:20:00.000+00:00,busbar,,L1 Active Power,kW,57.0
341432,Buckley St,2024-01-21T02:20:00.000+00:00,busbar,,N Current (Min),A,58.75
341432,Buckley St,2024-01-21T02:20:00.000+00:00,busbar,,N Current (Max),A,127.12
341432,Buckley St,2024-01-21T02:20:00.000+00:00,busbar,,N Current (RMS),A,93.75
341432,Buckley St,2024-01-21T02:20:00.000+00:00,busbar,,L3 Current (Min),A,180.12
341432,Buckley St,2024-01-21T02:20:00.000+00:00,busbar,,L3 Current (Max),A,273.38
341432,Buckley St,2024-01-21T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,205.12
341432,Buckley St,2024-01-21T02:20:00.000+00:00,busbar,,L2 Current (Min),A,124.75
341432,Buckley St,2024-01-21T02:20:00.000+00:00,busbar,,L2 Current (Max),A,222.0
341432,Buckley St,2024-01-21T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,161.38
341432,Buckley St,2024-01-21T02:20:00.000+00:00,busbar,,L1 Current (Min),A,209.75
341432,Buckley St,2024-01-21T02:20:00.000+00:00,busbar,,L1 Current (Max),A,280.88
341432,Buckley St,2024-01-21T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,233.5
341432,Buckley St,2024-01-21T02:20:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-21T02:20:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-21T02:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T02:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-4.56
341432,Buckley St,2024-01-21T02:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T02:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-7.56
341432,Buckley St,2024-01-21T02:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T02:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-2.62
341432,Buckley St,2024-01-21T02:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T02:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T02:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T02:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99765
341432,Buckley St,2024-01-21T02:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98984
341432,Buckley St,2024-01-21T02:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99826
341432,Buckley St,2024-01-21T02:10:00.000+00:00,feeder,6,L3 Active Power,kW,19.0
341432,Buckley St,2024-01-21T02:10:00.000+00:00,feeder,6,L2 Active Power,kW,10.0
341432,Buckley St,2024-01-21T02:10:00.000+00:00,feeder,6,L1 Active Power,kW,16.0
341432,Buckley St,2024-01-21T02:10:00.000+00:00,feeder,6,N Current (Min),A,9.25
341432,Buckley St,2024-01-21T02:10:00.000+00:00,feeder,6,N Current (Max),A,52.0
341432,Buckley St,2024-01-21T02:10:00.000+00:00,feeder,6,N Current (RMS),A,33.0
341432,Buckley St,2024-01-21T02:10:00.000+00:00,feeder,6,L3 Current (Min),A,70.38
341432,Buckley St,2024-01-21T02:10:00.000+00:00,feeder,6,L3 Current (Max),A,86.62
341432,Buckley St,2024-01-21T02:10:00.000+00:00,feeder,6,L3 Current (RMS),A,79.12
341432,Buckley St,2024-01-21T02:10:00.000+00:00,feeder,6,L2 Current (Min),A,23.88
341432,Buckley St,2024-01-21T02:10:00.000+00:00,feeder,6,L2 Current (Max),A,62.0
341432,Buckley St,2024-01-21T02:10:00.000+00:00,feeder,6,L2 Current (RMS),A,42.0
341432,Buckley St,2024-01-21T02:10:00.000+00:00,feeder,6,L1 Current (Min),A,57.62
341432,Buckley St,2024-01-21T02:10:00.000+00:00,feeder,6,L1 Current (Max),A,82.5
341432,Buckley St,2024-01-21T02:10:00.000+00:00,feeder,6,L1 Current (RMS),A,66.88
341432,Buckley St,2024-01-21T02:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T02:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-12.37
341432,Buckley St,2024-01-21T02:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T02:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-30.94
341432,Buckley St,2024-01-21T02:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T02:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.06
341432,Buckley St,2024-01-21T02:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T02:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T02:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T02:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97336
341432,Buckley St,2024-01-21T02:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.78283
341432,Buckley St,2024-01-21T02:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99115
341432,Buckley St,2024-01-21T02:10:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
341432,Buckley St,2024-01-21T02:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
341432,Buckley St,2024-01-21T02:10:00.000+00:00,feeder,5,L1 Active Power,kW,9.0
341432,Buckley St,2024-01-21T02:10:00.000+00:00,feeder,5,N Current (Min),A,15.25
341432,Buckley St,2024-01-21T02:10:00.000+00:00,feeder,5,N Current (Max),A,35.75
341432,Buckley St,2024-01-21T02:10:00.000+00:00,feeder,5,N Current (RMS),A,24.75
341432,Buckley St,2024-01-21T02:10:00.000+00:00,feeder,5,L3 Current (Min),A,16.25
341432,Buckley St,2024-01-21T02:10:00.000+00:00,feeder,5,L3 Current (Max),A,35.0
341432,Buckley St,2024-01-21T02:10:00.000+00:00,feeder,5,L3 Current (RMS),A,22.38
341432,Buckley St,2024-01-21T02:10:00.000+00:00,feeder,5,L2 Current (Min),A,8.25
341432,Buckley St,2024-01-21T02:10:00.000+00:00,feeder,5,L2 Current (Max),A,16.5
341432,Buckley St,2024-01-21T02:10:00.000+00:00,feeder,5,L2 Current (RMS),A,9.62
341432,Buckley St,2024-01-21T02:10:00.000+00:00,feeder,5,L1 Current (Min),A,29.88
341432,Buckley St,2024-01-21T02:10:00.000+00:00,feeder,5,L1 Current (Max),A,48.25
341432,Buckley St,2024-01-21T02:10:00.000+00:00,feeder,5,L1 Current (RMS),A,34.88
341432,Buckley St,2024-01-21T02:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T02:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.69
341432,Buckley St,2024-01-21T02:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T02:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.87
341432,Buckley St,2024-01-21T02:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T02:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-27.75
341432,Buckley St,2024-01-21T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-21T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T02:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96692
341432,Buckley St,2024-01-21T02:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96768
341432,Buckley St,2024-01-21T02:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.85965
341432,Buckley St,2024-01-21T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
341432,Buckley St,2024-01-21T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
341432,Buckley St,2024-01-21T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-21T02:10:00.000+00:00,feeder,4,N Current (Min),A,11.62
341432,Buckley St,2024-01-21T02:10:00.000+00:00,feeder,4,N Current (Max),A,37.62
341432,Buckley St,2024-01-21T02:10:00.000+00:00,feeder,4,N Current (RMS),A,25.38
341432,Buckley St,2024-01-21T02:10:00.000+00:00,feeder,4,L3 Current (Min),A,25.5
341432,Buckley St,2024-01-21T02:10:00.000+00:00,feeder,4,L3 Current (Max),A,47.5
341432,Buckley St,2024-01-21T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,35.12
341432,Buckley St,2024-01-21T02:10:00.000+00:00,feeder,4,L2 Current (Min),A,22.0
341432,Buckley St,2024-01-21T02:10:00.000+00:00,feeder,4,L2 Current (Max),A,48.38
341432,Buckley St,2024-01-21T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,28.75
341432,Buckley St,2024-01-21T02:10:00.000+00:00,feeder,4,L1 Current (Min),A,8.88
341432,Buckley St,2024-01-21T02:10:00.000+00:00,feeder,4,L1 Current (Max),A,21.0
341432,Buckley St,2024-01-21T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,12.5
341432,Buckley St,2024-01-21T02:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T02:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,19.5
341432,Buckley St,2024-01-21T02:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T02:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.81
341432,Buckley St,2024-01-21T02:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T02:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.38
341432,Buckley St,2024-01-21T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-21T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-21T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-21T02:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94659
341432,Buckley St,2024-01-21T02:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93375
341432,Buckley St,2024-01-21T02:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99606
341432,Buckley St,2024-01-21T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
341432,Buckley St,2024-01-21T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
341432,Buckley St,2024-01-21T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
341432,Buckley St,2024-01-21T02:10:00.000+00:00,feeder,3,N Current (Min),A,32.75
341432,Buckley St,2024-01-21T02:10:00.000+00:00,feeder,3,N Current (Max),A,88.75
341432,Buckley St,2024-01-21T02:10:00.000+00:00,feeder,3,N Current (RMS),A,59.88
341432,Buckley St,2024-01-21T02:10:00.000+00:00,feeder,3,L3 Current (Min),A,34.75
341432,Buckley St,2024-01-21T02:10:00.000+00:00,feeder,3,L3 Current (Max),A,70.0
341432,Buckley St,2024-01-21T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,40.38
341432,Buckley St,2024-01-21T02:10:00.000+00:00,feeder,3,L2 Current (Min),A,34.5
341432,Buckley St,2024-01-21T02:10:00.000+00:00,feeder,3,L2 Current (Max),A,75.88
341432,Buckley St,2024-01-21T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,46.5
341432,Buckley St,2024-01-21T02:10:00.000+00:00,feeder,3,L1 Current (Min),A,65.12
341432,Buckley St,2024-01-21T02:10:00.000+00:00,feeder,3,L1 Current (Max),A,117.38
341432,Buckley St,2024-01-21T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,76.38
341432,Buckley St,2024-01-21T02:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T02:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.5
341432,Buckley St,2024-01-21T02:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T02:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,28.0
341432,Buckley St,2024-01-21T02:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T02:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.62
341432,Buckley St,2024-01-21T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-21T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-21T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-21T02:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99133
341432,Buckley St,2024-01-21T02:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92609
341432,Buckley St,2024-01-21T02:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98346
341432,Buckley St,2024-01-21T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
341432,Buckley St,2024-01-21T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-21T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
341432,Buckley St,2024-01-21T02:10:00.000+00:00,feeder,2,N Current (Min),A,9.25
341432,Buckley St,2024-01-21T02:10:00.000+00:00,feeder,2,N Current (Max),A,54.12
341432,Buckley St,2024-01-21T02:10:00.000+00:00,feeder,2,N Current (RMS),A,18.0
341432,Buckley St,2024-01-21T02:10:00.000+00:00,feeder,2,L3 Current (Min),A,24.0
341432,Buckley St,2024-01-21T02:10:00.000+00:00,feeder,2,L3 Current (Max),A,35.75
341432,Buckley St,2024-01-21T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,28.75
341432,Buckley St,2024-01-21T02:10:00.000+00:00,feeder,2,L2 Current (Min),A,13.25
341432,Buckley St,2024-01-21T02:10:00.000+00:00,feeder,2,L2 Current (Max),A,32.88
341432,Buckley St,2024-01-21T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,20.75
341432,Buckley St,2024-01-21T02:10:00.000+00:00,feeder,2,L1 Current (Min),A,26.25
341432,Buckley St,2024-01-21T02:10:00.000+00:00,feeder,2,L1 Current (Max),A,89.38
341432,Buckley St,2024-01-21T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,39.62
341432,Buckley St,2024-01-21T02:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T02:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,15.07
341432,Buckley St,2024-01-21T02:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T02:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.38
341432,Buckley St,2024-01-21T02:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T02:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.94
341432,Buckley St,2024-01-21T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-21T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-21T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-21T02:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95575
341432,Buckley St,2024-01-21T02:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98914
341432,Buckley St,2024-01-21T02:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98172
341432,Buckley St,2024-01-21T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
341432,Buckley St,2024-01-21T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-21T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-21T02:10:00.000+00:00,feeder,1,N Current (Min),A,35.38
341432,Buckley St,2024-01-21T02:10:00.000+00:00,feeder,1,N Current (Max),A,15.5
341432,Buckley St,2024-01-21T02:10:00.000+00:00,feeder,1,L3 Current (Min),A,3.38
341432,Buckley St,2024-01-21T02:10:00.000+00:00,feeder,1,L3 Current (Max),A,15.62
341432,Buckley St,2024-01-21T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,5.25
341432,Buckley St,2024-01-21T02:10:00.000+00:00,feeder,1,L2 Current (Min),A,15.62
341432,Buckley St,2024-01-21T02:10:00.000+00:00,feeder,1,L2 Current (Max),A,44.75
341432,Buckley St,2024-01-21T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,22.0
341432,Buckley St,2024-01-21T02:10:00.000+00:00,feeder,1,L1 Current (Min),A,11.75
