Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341432,Buckley St,2024-01-21T02:10:00.000+00:00,feeder,1,L1 Current (Max),A,39.0
341432,Buckley St,2024-01-21T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,16.5
341432,Buckley St,2024-01-21T02:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.53
341432,Buckley St,2024-01-21T02:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.83
341432,Buckley St,2024-01-21T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
341432,Buckley St,2024-01-21T02:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.95
341432,Buckley St,2024-01-21T02:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.3
341432,Buckley St,2024-01-21T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
341432,Buckley St,2024-01-21T02:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.02
341432,Buckley St,2024-01-21T02:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.19
341432,Buckley St,2024-01-21T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
341432,Buckley St,2024-01-21T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
341432,Buckley St,2024-01-21T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-21T02:10:00.000+00:00,busbar,,L3 Active Power,kW,50.0
341432,Buckley St,2024-01-21T02:10:00.000+00:00,busbar,,L2 Active Power,kW,40.0
341432,Buckley St,2024-01-21T02:10:00.000+00:00,busbar,,L1 Active Power,kW,60.0
341432,Buckley St,2024-01-21T02:10:00.000+00:00,busbar,,N Current (Min),A,57.88
341432,Buckley St,2024-01-21T02:10:00.000+00:00,busbar,,N Current (Max),A,146.62
341432,Buckley St,2024-01-21T02:10:00.000+00:00,busbar,,N Current (RMS),A,96.5
341432,Buckley St,2024-01-21T02:10:00.000+00:00,busbar,,L3 Current (Min),A,179.88
341432,Buckley St,2024-01-21T02:10:00.000+00:00,busbar,,L3 Current (Max),A,253.88
341432,Buckley St,2024-01-21T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,207.5
341432,Buckley St,2024-01-21T02:10:00.000+00:00,busbar,,L2 Current (Min),A,127.12
341432,Buckley St,2024-01-21T02:10:00.000+00:00,busbar,,L2 Current (Max),A,227.88
341432,Buckley St,2024-01-21T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,165.25
341432,Buckley St,2024-01-21T02:10:00.000+00:00,busbar,,L1 Current (Min),A,213.25
341432,Buckley St,2024-01-21T02:10:00.000+00:00,busbar,,L1 Current (Max),A,313.88
341432,Buckley St,2024-01-21T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,245.0
341432,Buckley St,2024-01-21T02:10:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-21T02:10:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-21T02:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T02:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-3.06
341432,Buckley St,2024-01-21T02:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T02:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-3.12
341432,Buckley St,2024-01-21T02:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T02:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-2.62
341432,Buckley St,2024-01-21T02:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T02:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T02:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T02:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99792
341432,Buckley St,2024-01-21T02:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99542
341432,Buckley St,2024-01-21T02:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99777
341432,Buckley St,2024-01-21T02:00:00.000+00:00,feeder,6,L3 Active Power,kW,18.0
341432,Buckley St,2024-01-21T02:00:00.000+00:00,feeder,6,L2 Active Power,kW,13.0
341432,Buckley St,2024-01-21T02:00:00.000+00:00,feeder,6,L1 Active Power,kW,20.0
341432,Buckley St,2024-01-21T02:00:00.000+00:00,feeder,6,N Current (Min),A,7.25
341432,Buckley St,2024-01-21T02:00:00.000+00:00,feeder,6,N Current (Max),A,42.38
341432,Buckley St,2024-01-21T02:00:00.000+00:00,feeder,6,N Current (RMS),A,24.75
341432,Buckley St,2024-01-21T02:00:00.000+00:00,feeder,6,L3 Current (Min),A,72.62
341432,Buckley St,2024-01-21T02:00:00.000+00:00,feeder,6,L3 Current (Max),A,80.25
341432,Buckley St,2024-01-21T02:00:00.000+00:00,feeder,6,L3 Current (RMS),A,73.62
341432,Buckley St,2024-01-21T02:00:00.000+00:00,feeder,6,L2 Current (Min),A,38.12
341432,Buckley St,2024-01-21T02:00:00.000+00:00,feeder,6,L2 Current (Max),A,70.62
341432,Buckley St,2024-01-21T02:00:00.000+00:00,feeder,6,L2 Current (RMS),A,53.62
341432,Buckley St,2024-01-21T02:00:00.000+00:00,feeder,6,L1 Current (Min),A,72.88
341432,Buckley St,2024-01-21T02:00:00.000+00:00,feeder,6,L1 Current (Max),A,91.12
341432,Buckley St,2024-01-21T02:00:00.000+00:00,feeder,6,L1 Current (RMS),A,80.12
341432,Buckley St,2024-01-21T02:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T02:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-13.19
341432,Buckley St,2024-01-21T02:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T02:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-35.5
341432,Buckley St,2024-01-21T02:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T02:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.31
341432,Buckley St,2024-01-21T02:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T02:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T02:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T02:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98645
341432,Buckley St,2024-01-21T02:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.76315
341432,Buckley St,2024-01-21T02:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99423
341432,Buckley St,2024-01-21T02:00:00.000+00:00,feeder,5,L3 Active Power,kW,9.0
341432,Buckley St,2024-01-21T02:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
341432,Buckley St,2024-01-21T02:00:00.000+00:00,feeder,5,L1 Active Power,kW,10.0
341432,Buckley St,2024-01-21T02:00:00.000+00:00,feeder,5,N Current (Min),A,23.62
341432,Buckley St,2024-01-21T02:00:00.000+00:00,feeder,5,N Current (Max),A,38.12
341432,Buckley St,2024-01-21T02:00:00.000+00:00,feeder,5,N Current (RMS),A,33.38
341432,Buckley St,2024-01-21T02:00:00.000+00:00,feeder,5,L3 Current (Min),A,16.75
341432,Buckley St,2024-01-21T02:00:00.000+00:00,feeder,5,L3 Current (Max),A,49.0
341432,Buckley St,2024-01-21T02:00:00.000+00:00,feeder,5,L3 Current (RMS),A,35.5
341432,Buckley St,2024-01-21T02:00:00.000+00:00,feeder,5,L2 Current (Min),A,8.38
341432,Buckley St,2024-01-21T02:00:00.000+00:00,feeder,5,L2 Current (Max),A,16.25
341432,Buckley St,2024-01-21T02:00:00.000+00:00,feeder,5,L2 Current (RMS),A,9.88
341432,Buckley St,2024-01-21T02:00:00.000+00:00,feeder,5,L1 Current (Min),A,41.25
341432,Buckley St,2024-01-21T02:00:00.000+00:00,feeder,5,L1 Current (Max),A,48.75
341432,Buckley St,2024-01-21T02:00:00.000+00:00,feeder,5,L1 Current (RMS),A,42.25
341432,Buckley St,2024-01-21T02:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T02:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.63
341432,Buckley St,2024-01-21T02:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T02:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.06
341432,Buckley St,2024-01-21T02:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T02:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-27.38
341432,Buckley St,2024-01-21T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-21T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-21T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T02:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98251
341432,Buckley St,2024-01-21T02:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97177
341432,Buckley St,2024-01-21T02:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.8772
341432,Buckley St,2024-01-21T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
341432,Buckley St,2024-01-21T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
341432,Buckley St,2024-01-21T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-21T02:00:00.000+00:00,feeder,4,N Current (Min),A,20.12
341432,Buckley St,2024-01-21T02:00:00.000+00:00,feeder,4,N Current (Max),A,40.75
341432,Buckley St,2024-01-21T02:00:00.000+00:00,feeder,4,N Current (RMS),A,30.75
341432,Buckley St,2024-01-21T02:00:00.000+00:00,feeder,4,L3 Current (Min),A,26.75
341432,Buckley St,2024-01-21T02:00:00.000+00:00,feeder,4,L3 Current (Max),A,56.75
341432,Buckley St,2024-01-21T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,43.5
341432,Buckley St,2024-01-21T02:00:00.000+00:00,feeder,4,L2 Current (Min),A,25.88
341432,Buckley St,2024-01-21T02:00:00.000+00:00,feeder,4,L2 Current (Max),A,50.75
341432,Buckley St,2024-01-21T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,33.88
341432,Buckley St,2024-01-21T02:00:00.000+00:00,feeder,4,L1 Current (Min),A,10.0
341432,Buckley St,2024-01-21T02:00:00.000+00:00,feeder,4,L1 Current (Max),A,24.0
341432,Buckley St,2024-01-21T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,14.0
341432,Buckley St,2024-01-21T02:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T02:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,18.69
341432,Buckley St,2024-01-21T02:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T02:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.0
341432,Buckley St,2024-01-21T02:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T02:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.0
341432,Buckley St,2024-01-21T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-21T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-21T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-21T02:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96036
341432,Buckley St,2024-01-21T02:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93625
341432,Buckley St,2024-01-21T02:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99588
341432,Buckley St,2024-01-21T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
341432,Buckley St,2024-01-21T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
341432,Buckley St,2024-01-21T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
341432,Buckley St,2024-01-21T02:00:00.000+00:00,feeder,3,N Current (Min),A,43.25
341432,Buckley St,2024-01-21T02:00:00.000+00:00,feeder,3,N Current (Max),A,80.25
341432,Buckley St,2024-01-21T02:00:00.000+00:00,feeder,3,N Current (RMS),A,57.38
341432,Buckley St,2024-01-21T02:00:00.000+00:00,feeder,3,L3 Current (Min),A,31.62
341432,Buckley St,2024-01-21T02:00:00.000+00:00,feeder,3,L3 Current (Max),A,67.5
341432,Buckley St,2024-01-21T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,36.38
341432,Buckley St,2024-01-21T02:00:00.000+00:00,feeder,3,L2 Current (Min),A,32.75
341432,Buckley St,2024-01-21T02:00:00.000+00:00,feeder,3,L2 Current (Max),A,74.75
341432,Buckley St,2024-01-21T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,44.5
341432,Buckley St,2024-01-21T02:00:00.000+00:00,feeder,3,L1 Current (Min),A,66.12
341432,Buckley St,2024-01-21T02:00:00.000+00:00,feeder,3,L1 Current (Max),A,92.5
341432,Buckley St,2024-01-21T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,74.25
341432,Buckley St,2024-01-21T02:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T02:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.81
341432,Buckley St,2024-01-21T02:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T02:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,12.63
341432,Buckley St,2024-01-21T02:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T02:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.0
341432,Buckley St,2024-01-21T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-21T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-21T02:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98627
341432,Buckley St,2024-01-21T02:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94214
341432,Buckley St,2024-01-21T02:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98242
341432,Buckley St,2024-01-21T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
341432,Buckley St,2024-01-21T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-21T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
341432,Buckley St,2024-01-21T02:00:00.000+00:00,feeder,2,N Current (Min),A,8.62
341432,Buckley St,2024-01-21T02:00:00.000+00:00,feeder,2,N Current (Max),A,40.62
341432,Buckley St,2024-01-21T02:00:00.000+00:00,feeder,2,N Current (RMS),A,14.88
341432,Buckley St,2024-01-21T02:00:00.000+00:00,feeder,2,L3 Current (Min),A,23.38
341432,Buckley St,2024-01-21T02:00:00.000+00:00,feeder,2,L3 Current (Max),A,39.38
341432,Buckley St,2024-01-21T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,27.75
341432,Buckley St,2024-01-21T02:00:00.000+00:00,feeder,2,L2 Current (Min),A,12.75
341432,Buckley St,2024-01-21T02:00:00.000+00:00,feeder,2,L2 Current (Max),A,45.88
341432,Buckley St,2024-01-21T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,19.62
341432,Buckley St,2024-01-21T02:00:00.000+00:00,feeder,2,L1 Current (Min),A,25.38
341432,Buckley St,2024-01-21T02:00:00.000+00:00,feeder,2,L1 Current (Max),A,72.88
341432,Buckley St,2024-01-21T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,37.5
341432,Buckley St,2024-01-21T02:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T02:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.5
341432,Buckley St,2024-01-21T02:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T02:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.44
341432,Buckley St,2024-01-21T02:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T02:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.06
341432,Buckley St,2024-01-21T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-21T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-21T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T02:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96313
341432,Buckley St,2024-01-21T02:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99338
341432,Buckley St,2024-01-21T02:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97232
341432,Buckley St,2024-01-21T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
341432,Buckley St,2024-01-21T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-21T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-21T02:00:00.000+00:00,feeder,1,N Current (Min),A,23.0
341432,Buckley St,2024-01-21T02:00:00.000+00:00,feeder,1,N Current (Max),A,13.5
341432,Buckley St,2024-01-21T02:00:00.000+00:00,feeder,1,L3 Current (Min),A,3.0
341432,Buckley St,2024-01-21T02:00:00.000+00:00,feeder,1,L3 Current (Max),A,16.25
341432,Buckley St,2024-01-21T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,4.75
341432,Buckley St,2024-01-21T02:00:00.000+00:00,feeder,1,L2 Current (Min),A,16.75
341432,Buckley St,2024-01-21T02:00:00.000+00:00,feeder,1,L2 Current (Max),A,34.88
341432,Buckley St,2024-01-21T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,23.0
341432,Buckley St,2024-01-21T02:00:00.000+00:00,feeder,1,L1 Current (Min),A,11.38
341432,Buckley St,2024-01-21T02:00:00.000+00:00,feeder,1,L1 Current (Max),A,19.25
341432,Buckley St,2024-01-21T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,14.12
341432,Buckley St,2024-01-21T02:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.17
341432,Buckley St,2024-01-21T02:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.23
341432,Buckley St,2024-01-21T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
341432,Buckley St,2024-01-21T02:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.47
341432,Buckley St,2024-01-21T02:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.8
341432,Buckley St,2024-01-21T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
341432,Buckley St,2024-01-21T02:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.67
341432,Buckley St,2024-01-21T02:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.7
341432,Buckley St,2024-01-21T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
341432,Buckley St,2024-01-21T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-21T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
341432,Buckley St,2024-01-21T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-21T02:00:00.000+00:00,busbar,,L3 Active Power,kW,53.0
341432,Buckley St,2024-01-21T02:00:00.000+00:00,busbar,,L2 Active Power,kW,44.0
341432,Buckley St,2024-01-21T02:00:00.000+00:00,busbar,,L1 Active Power,kW,64.0
341432,Buckley St,2024-01-21T02:00:00.000+00:00,busbar,,N Current (Min),A,59.12
341432,Buckley St,2024-01-21T02:00:00.000+00:00,busbar,,N Current (Max),A,128.0
341432,Buckley St,2024-01-21T02:00:00.000+00:00,busbar,,N Current (RMS),A,96.25
341432,Buckley St,2024-01-21T02:00:00.000+00:00,busbar,,L3 Current (Min),A,180.75
341432,Buckley St,2024-01-21T02:00:00.000+00:00,busbar,,L3 Current (Max),A,248.0
341432,Buckley St,2024-01-21T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,219.25
341432,Buckley St,2024-01-21T02:00:00.000+00:00,busbar,,L2 Current (Min),A,152.62
341432,Buckley St,2024-01-21T02:00:00.000+00:00,busbar,,L2 Current (Max),A,230.38
341432,Buckley St,2024-01-21T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,180.38
341432,Buckley St,2024-01-21T02:00:00.000+00:00,busbar,,L1 Current (Min),A,244.25
341432,Buckley St,2024-01-21T02:00:00.000+00:00,busbar,,L1 Current (Max),A,305.62
341432,Buckley St,2024-01-21T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,260.5
341432,Buckley St,2024-01-21T02:00:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-21T02:00:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-21T01:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T01:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-3.75
341432,Buckley St,2024-01-21T01:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T01:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-5.25
341432,Buckley St,2024-01-21T01:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T01:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-2.12
341432,Buckley St,2024-01-21T01:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T01:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T01:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T01:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99756
341432,Buckley St,2024-01-21T01:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99374
341432,Buckley St,2024-01-21T01:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99844
341432,Buckley St,2024-01-21T01:50:00.000+00:00,feeder,6,L3 Active Power,kW,18.0
341432,Buckley St,2024-01-21T01:50:00.000+00:00,feeder,6,L2 Active Power,kW,11.0
341432,Buckley St,2024-01-21T01:50:00.000+00:00,feeder,6,L1 Active Power,kW,22.0
341432,Buckley St,2024-01-21T01:50:00.000+00:00,feeder,6,N Current (Min),A,24.12
341432,Buckley St,2024-01-21T01:50:00.000+00:00,feeder,6,N Current (Max),A,55.75
341432,Buckley St,2024-01-21T01:50:00.000+00:00,feeder,6,N Current (RMS),A,41.0
341432,Buckley St,2024-01-21T01:50:00.000+00:00,feeder,6,L3 Current (Min),A,72.88
341432,Buckley St,2024-01-21T01:50:00.000+00:00,feeder,6,L3 Current (Max),A,83.88
341432,Buckley St,2024-01-21T01:50:00.000+00:00,feeder,6,L3 Current (RMS),A,75.62
341432,Buckley St,2024-01-21T01:50:00.000+00:00,feeder,6,L2 Current (Min),A,37.62
341432,Buckley St,2024-01-21T01:50:00.000+00:00,feeder,6,L2 Current (Max),A,57.38
341432,Buckley St,2024-01-21T01:50:00.000+00:00,feeder,6,L2 Current (RMS),A,43.25
341432,Buckley St,2024-01-21T01:50:00.000+00:00,feeder,6,L1 Current (Min),A,82.5
341432,Buckley St,2024-01-21T01:50:00.000+00:00,feeder,6,L1 Current (Max),A,105.38
341432,Buckley St,2024-01-21T01:50:00.000+00:00,feeder,6,L1 Current (RMS),A,90.12
341432,Buckley St,2024-01-21T01:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T01:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-5.81
341432,Buckley St,2024-01-21T01:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T01:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-35.13
341432,Buckley St,2024-01-21T01:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T01:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.88
341432,Buckley St,2024-01-21T01:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T01:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T01:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T01:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97366
341432,Buckley St,2024-01-21T01:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.76754
341432,Buckley St,2024-01-21T01:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99393
341432,Buckley St,2024-01-21T01:50:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
341432,Buckley St,2024-01-21T01:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
341432,Buckley St,2024-01-21T01:50:00.000+00:00,feeder,5,L1 Active Power,kW,10.0
341432,Buckley St,2024-01-21T01:50:00.000+00:00,feeder,5,N Current (Min),A,25.25
341432,Buckley St,2024-01-21T01:50:00.000+00:00,feeder,5,N Current (Max),A,41.62
341432,Buckley St,2024-01-21T01:50:00.000+00:00,feeder,5,N Current (RMS),A,32.25
341432,Buckley St,2024-01-21T01:50:00.000+00:00,feeder,5,L3 Current (Min),A,19.5
341432,Buckley St,2024-01-21T01:50:00.000+00:00,feeder,5,L3 Current (Max),A,52.75
341432,Buckley St,2024-01-21T01:50:00.000+00:00,feeder,5,L3 Current (RMS),A,27.38
341432,Buckley St,2024-01-21T01:50:00.000+00:00,feeder,5,L2 Current (Min),A,8.12
341432,Buckley St,2024-01-21T01:50:00.000+00:00,feeder,5,L2 Current (Max),A,13.62
341432,Buckley St,2024-01-21T01:50:00.000+00:00,feeder,5,L2 Current (RMS),A,9.75
341432,Buckley St,2024-01-21T01:50:00.000+00:00,feeder,5,L1 Current (Min),A,40.38
341432,Buckley St,2024-01-21T01:50:00.000+00:00,feeder,5,L1 Current (Max),A,51.88
341432,Buckley St,2024-01-21T01:50:00.000+00:00,feeder,5,L1 Current (RMS),A,42.12
341432,Buckley St,2024-01-21T01:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T01:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.13
341432,Buckley St,2024-01-21T01:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T01:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.44
341432,Buckley St,2024-01-21T01:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T01:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-18.31
341432,Buckley St,2024-01-21T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-21T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T01:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95938
341432,Buckley St,2024-01-21T01:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95377
341432,Buckley St,2024-01-21T01:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89313
341432,Buckley St,2024-01-21T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
341432,Buckley St,2024-01-21T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-21T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-21T01:50:00.000+00:00,feeder,4,N Current (Min),A,9.12
341432,Buckley St,2024-01-21T01:50:00.000+00:00,feeder,4,N Current (Max),A,35.38
341432,Buckley St,2024-01-21T01:50:00.000+00:00,feeder,4,N Current (RMS),A,21.38
341432,Buckley St,2024-01-21T01:50:00.000+00:00,feeder,4,L3 Current (Min),A,19.25
341432,Buckley St,2024-01-21T01:50:00.000+00:00,feeder,4,L3 Current (Max),A,54.75
341432,Buckley St,2024-01-21T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,32.25
341432,Buckley St,2024-01-21T01:50:00.000+00:00,feeder,4,L2 Current (Min),A,17.62
341432,Buckley St,2024-01-21T01:50:00.000+00:00,feeder,4,L2 Current (Max),A,38.0
341432,Buckley St,2024-01-21T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,26.0
341432,Buckley St,2024-01-21T01:50:00.000+00:00,feeder,4,L1 Current (Min),A,9.25
341432,Buckley St,2024-01-21T01:50:00.000+00:00,feeder,4,L1 Current (Max),A,24.62
341432,Buckley St,2024-01-21T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,13.38
341432,Buckley St,2024-01-21T01:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T01:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,12.44
341432,Buckley St,2024-01-21T01:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T01:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-17.44
341432,Buckley St,2024-01-21T01:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T01:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.81
341432,Buckley St,2024-01-21T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-21T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-21T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-21T01:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96228
341432,Buckley St,2024-01-21T01:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9284
341432,Buckley St,2024-01-21T01:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99585
341432,Buckley St,2024-01-21T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
341432,Buckley St,2024-01-21T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
341432,Buckley St,2024-01-21T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
341432,Buckley St,2024-01-21T01:50:00.000+00:00,feeder,3,N Current (Min),A,41.38
341432,Buckley St,2024-01-21T01:50:00.000+00:00,feeder,3,N Current (Max),A,92.88
341432,Buckley St,2024-01-21T01:50:00.000+00:00,feeder,3,N Current (RMS),A,61.12
341432,Buckley St,2024-01-21T01:50:00.000+00:00,feeder,3,L3 Current (Min),A,27.12
341432,Buckley St,2024-01-21T01:50:00.000+00:00,feeder,3,L3 Current (Max),A,119.12
341432,Buckley St,2024-01-21T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,34.62
341432,Buckley St,2024-01-21T01:50:00.000+00:00,feeder,3,L2 Current (Min),A,32.5
341432,Buckley St,2024-01-21T01:50:00.000+00:00,feeder,3,L2 Current (Max),A,72.0
341432,Buckley St,2024-01-21T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,41.62
341432,Buckley St,2024-01-21T01:50:00.000+00:00,feeder,3,L1 Current (Min),A,65.75
341432,Buckley St,2024-01-21T01:50:00.000+00:00,feeder,3,L1 Current (Max),A,104.62
341432,Buckley St,2024-01-21T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,77.0
341432,Buckley St,2024-01-21T01:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T01:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.94
341432,Buckley St,2024-01-21T01:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T01:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,17.5
341432,Buckley St,2024-01-21T01:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T01:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,8.0
341432,Buckley St,2024-01-21T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-21T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-21T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-21T01:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99371
341432,Buckley St,2024-01-21T01:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88138
341432,Buckley St,2024-01-21T01:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97937
341432,Buckley St,2024-01-21T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
341432,Buckley St,2024-01-21T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-21T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
341432,Buckley St,2024-01-21T01:50:00.000+00:00,feeder,2,N Current (Min),A,7.75
341432,Buckley St,2024-01-21T01:50:00.000+00:00,feeder,2,N Current (Max),A,24.88
341432,Buckley St,2024-01-21T01:50:00.000+00:00,feeder,2,N Current (RMS),A,12.88
341432,Buckley St,2024-01-21T01:50:00.000+00:00,feeder,2,L3 Current (Min),A,24.0
341432,Buckley St,2024-01-21T01:50:00.000+00:00,feeder,2,L3 Current (Max),A,49.88
341432,Buckley St,2024-01-21T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,31.0
341432,Buckley St,2024-01-21T01:50:00.000+00:00,feeder,2,L2 Current (Min),A,17.25
341432,Buckley St,2024-01-21T01:50:00.000+00:00,feeder,2,L2 Current (Max),A,44.25
341432,Buckley St,2024-01-21T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,26.0
341432,Buckley St,2024-01-21T01:50:00.000+00:00,feeder,2,L1 Current (Min),A,28.62
341432,Buckley St,2024-01-21T01:50:00.000+00:00,feeder,2,L1 Current (Max),A,62.25
341432,Buckley St,2024-01-21T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,39.38
341432,Buckley St,2024-01-21T01:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T01:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,18.25
341432,Buckley St,2024-01-21T01:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T01:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,4.0
341432,Buckley St,2024-01-21T01:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T01:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.81
341432,Buckley St,2024-01-21T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-21T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-21T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T01:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96457
341432,Buckley St,2024-01-21T01:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99274
341432,Buckley St,2024-01-21T01:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9722
341432,Buckley St,2024-01-21T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
341432,Buckley St,2024-01-21T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-21T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-21T01:50:00.000+00:00,feeder,1,N Current (Min),A,23.0
341432,Buckley St,2024-01-21T01:50:00.000+00:00,feeder,1,N Current (Max),A,12.5
341432,Buckley St,2024-01-21T01:50:00.000+00:00,feeder,1,L3 Current (Min),A,3.62
341432,Buckley St,2024-01-21T01:50:00.000+00:00,feeder,1,L3 Current (Max),A,17.25
341432,Buckley St,2024-01-21T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,5.0
341432,Buckley St,2024-01-21T01:50:00.000+00:00,feeder,1,L2 Current (Min),A,16.38
341432,Buckley St,2024-01-21T01:50:00.000+00:00,feeder,1,L2 Current (Max),A,35.62
341432,Buckley St,2024-01-21T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,22.25
341432,Buckley St,2024-01-21T01:50:00.000+00:00,feeder,1,L1 Current (Min),A,12.12
341432,Buckley St,2024-01-21T01:50:00.000+00:00,feeder,1,L1 Current (Max),A,16.38
341432,Buckley St,2024-01-21T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,14.75
341432,Buckley St,2024-01-21T01:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.41
341432,Buckley St,2024-01-21T01:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.69
341432,Buckley St,2024-01-21T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
341432,Buckley St,2024-01-21T01:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.14
341432,Buckley St,2024-01-21T01:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.06
341432,Buckley St,2024-01-21T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
341432,Buckley St,2024-01-21T01:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.11
341432,Buckley St,2024-01-21T01:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.94
341432,Buckley St,2024-01-21T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
341432,Buckley St,2024-01-21T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-21T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-21T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-21T01:50:00.000+00:00,busbar,,L3 Active Power,kW,49.0
341432,Buckley St,2024-01-21T01:50:00.000+00:00,busbar,,L2 Active Power,kW,39.0
341432,Buckley St,2024-01-21T01:50:00.000+00:00,busbar,,L1 Active Power,kW,67.0
341432,Buckley St,2024-01-21T01:50:00.000+00:00,busbar,,N Current (Min),A,74.0
341432,Buckley St,2024-01-21T01:50:00.000+00:00,busbar,,N Current (Max),A,160.12
341432,Buckley St,2024-01-21T01:50:00.000+00:00,busbar,,N Current (RMS),A,115.0
341432,Buckley St,2024-01-21T01:50:00.000+00:00,busbar,,L3 Current (Min),A,177.62
341432,Buckley St,2024-01-21T01:50:00.000+00:00,busbar,,L3 Current (Max),A,278.75
341432,Buckley St,2024-01-21T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,203.12
341432,Buckley St,2024-01-21T01:50:00.000+00:00,busbar,,L2 Current (Min),A,133.25
341432,Buckley St,2024-01-21T01:50:00.000+00:00,busbar,,L2 Current (Max),A,208.0
341432,Buckley St,2024-01-21T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,161.88
341432,Buckley St,2024-01-21T01:50:00.000+00:00,busbar,,L1 Current (Min),A,253.38
341432,Buckley St,2024-01-21T01:50:00.000+00:00,busbar,,L1 Current (Max),A,305.75
341432,Buckley St,2024-01-21T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,274.75
341432,Buckley St,2024-01-21T01:50:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-21T01:50:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-21T01:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T01:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-4.25
341432,Buckley St,2024-01-21T01:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T01:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-3.32
341432,Buckley St,2024-01-21T01:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T01:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-2.81
341432,Buckley St,2024-01-21T01:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T01:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T01:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T01:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99817
341432,Buckley St,2024-01-21T01:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99585
341432,Buckley St,2024-01-21T01:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99854
341432,Buckley St,2024-01-21T01:40:00.000+00:00,feeder,6,L3 Active Power,kW,20.0
341432,Buckley St,2024-01-21T01:40:00.000+00:00,feeder,6,L2 Active Power,kW,11.0
341432,Buckley St,2024-01-21T01:40:00.000+00:00,feeder,6,L1 Active Power,kW,22.0
341432,Buckley St,2024-01-21T01:40:00.000+00:00,feeder,6,N Current (Min),A,29.62
341432,Buckley St,2024-01-21T01:40:00.000+00:00,feeder,6,N Current (Max),A,50.88
341432,Buckley St,2024-01-21T01:40:00.000+00:00,feeder,6,N Current (RMS),A,43.75
341432,Buckley St,2024-01-21T01:40:00.000+00:00,feeder,6,L3 Current (Min),A,73.25
341432,Buckley St,2024-01-21T01:40:00.000+00:00,feeder,6,L3 Current (Max),A,97.12
341432,Buckley St,2024-01-21T01:40:00.000+00:00,feeder,6,L3 Current (RMS),A,83.5
341432,Buckley St,2024-01-21T01:40:00.000+00:00,feeder,6,L2 Current (Min),A,38.0
341432,Buckley St,2024-01-21T01:40:00.000+00:00,feeder,6,L2 Current (Max),A,57.88
341432,Buckley St,2024-01-21T01:40:00.000+00:00,feeder,6,L2 Current (RMS),A,43.88
341432,Buckley St,2024-01-21T01:40:00.000+00:00,feeder,6,L1 Current (Min),A,82.5
341432,Buckley St,2024-01-21T01:40:00.000+00:00,feeder,6,L1 Current (Max),A,99.88
341432,Buckley St,2024-01-21T01:40:00.000+00:00,feeder,6,L1 Current (RMS),A,90.0
341432,Buckley St,2024-01-21T01:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T01:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-11.56
341432,Buckley St,2024-01-21T01:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T01:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-36.25
341432,Buckley St,2024-01-21T01:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T01:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.88
341432,Buckley St,2024-01-21T01:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T01:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T01:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T01:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98239
341432,Buckley St,2024-01-21T01:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.77636
341432,Buckley St,2024-01-21T01:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99274
341432,Buckley St,2024-01-21T01:40:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
341432,Buckley St,2024-01-21T01:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
341432,Buckley St,2024-01-21T01:40:00.000+00:00,feeder,5,L1 Active Power,kW,10.0
341432,Buckley St,2024-01-21T01:40:00.000+00:00,feeder,5,N Current (Min),A,24.62
341432,Buckley St,2024-01-21T01:40:00.000+00:00,feeder,5,N Current (Max),A,40.0
341432,Buckley St,2024-01-21T01:40:00.000+00:00,feeder,5,N Current (RMS),A,32.38
341432,Buckley St,2024-01-21T01:40:00.000+00:00,feeder,5,L3 Current (Min),A,20.38
341432,Buckley St,2024-01-21T01:40:00.000+00:00,feeder,5,L3 Current (Max),A,49.12
341432,Buckley St,2024-01-21T01:40:00.000+00:00,feeder,5,L3 Current (RMS),A,31.5
341432,Buckley St,2024-01-21T01:40:00.000+00:00,feeder,5,L2 Current (Min),A,8.25
341432,Buckley St,2024-01-21T01:40:00.000+00:00,feeder,5,L2 Current (Max),A,14.5
341432,Buckley St,2024-01-21T01:40:00.000+00:00,feeder,5,L2 Current (RMS),A,9.88
341432,Buckley St,2024-01-21T01:40:00.000+00:00,feeder,5,L1 Current (Min),A,40.12
341432,Buckley St,2024-01-21T01:40:00.000+00:00,feeder,5,L1 Current (Max),A,48.25
341432,Buckley St,2024-01-21T01:40:00.000+00:00,feeder,5,L1 Current (RMS),A,41.75
341432,Buckley St,2024-01-21T01:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T01:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.56
341432,Buckley St,2024-01-21T01:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T01:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.63
341432,Buckley St,2024-01-21T01:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T01:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.57
341432,Buckley St,2024-01-21T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-21T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T01:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96313
341432,Buckley St,2024-01-21T01:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96237
341432,Buckley St,2024-01-21T01:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89419
341432,Buckley St,2024-01-21T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
341432,Buckley St,2024-01-21T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-21T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-21T01:40:00.000+00:00,feeder,4,N Current (Min),A,10.25
341432,Buckley St,2024-01-21T01:40:00.000+00:00,feeder,4,N Current (Max),A,35.25
341432,Buckley St,2024-01-21T01:40:00.000+00:00,feeder,4,N Current (RMS),A,21.75
341432,Buckley St,2024-01-21T01:40:00.000+00:00,feeder,4,L3 Current (Min),A,20.5
341432,Buckley St,2024-01-21T01:40:00.000+00:00,feeder,4,L3 Current (Max),A,47.5
341432,Buckley St,2024-01-21T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,33.0
341432,Buckley St,2024-01-21T01:40:00.000+00:00,feeder,4,L2 Current (Min),A,16.12
341432,Buckley St,2024-01-21T01:40:00.000+00:00,feeder,4,L2 Current (Max),A,39.75
341432,Buckley St,2024-01-21T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,25.25
341432,Buckley St,2024-01-21T01:40:00.000+00:00,feeder,4,L1 Current (Min),A,8.62
341432,Buckley St,2024-01-21T01:40:00.000+00:00,feeder,4,L1 Current (Max),A,23.62
341432,Buckley St,2024-01-21T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,12.88
341432,Buckley St,2024-01-21T01:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T01:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,6.81
341432,Buckley St,2024-01-21T01:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T01:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-20.38
341432,Buckley St,2024-01-21T01:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T01:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.81
341432,Buckley St,2024-01-21T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-21T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-21T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-21T01:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97696
341432,Buckley St,2024-01-21T01:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91516
341432,Buckley St,2024-01-21T01:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99643
341432,Buckley St,2024-01-21T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
341432,Buckley St,2024-01-21T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
341432,Buckley St,2024-01-21T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
341432,Buckley St,2024-01-21T01:40:00.000+00:00,feeder,3,N Current (Min),A,40.5
341432,Buckley St,2024-01-21T01:40:00.000+00:00,feeder,3,N Current (Max),A,88.38
341432,Buckley St,2024-01-21T01:40:00.000+00:00,feeder,3,N Current (RMS),A,60.38
341432,Buckley St,2024-01-21T01:40:00.000+00:00,feeder,3,L3 Current (Min),A,27.38
341432,Buckley St,2024-01-21T01:40:00.000+00:00,feeder,3,L3 Current (Max),A,76.25
341432,Buckley St,2024-01-21T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,42.62
341432,Buckley St,2024-01-21T01:40:00.000+00:00,feeder,3,L2 Current (Min),A,33.12
341432,Buckley St,2024-01-21T01:40:00.000+00:00,feeder,3,L2 Current (Max),A,61.62
341432,Buckley St,2024-01-21T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,42.12
341432,Buckley St,2024-01-21T01:40:00.000+00:00,feeder,3,L1 Current (Min),A,68.25
341432,Buckley St,2024-01-21T01:40:00.000+00:00,feeder,3,L1 Current (Max),A,105.5
341432,Buckley St,2024-01-21T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,79.25
341432,Buckley St,2024-01-21T01:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T01:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.94
341432,Buckley St,2024-01-21T01:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T01:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,28.5
341432,Buckley St,2024-01-21T01:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T01:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,7.87
341432,Buckley St,2024-01-21T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-21T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-21T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-21T01:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99197
341432,Buckley St,2024-01-21T01:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88064
341432,Buckley St,2024-01-21T01:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98654
341432,Buckley St,2024-01-21T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
341432,Buckley St,2024-01-21T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-21T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
341432,Buckley St,2024-01-21T01:40:00.000+00:00,feeder,2,N Current (Min),A,9.12
341432,Buckley St,2024-01-21T01:40:00.000+00:00,feeder,2,N Current (Max),A,33.12
341432,Buckley St,2024-01-21T01:40:00.000+00:00,feeder,2,N Current (RMS),A,16.38
341432,Buckley St,2024-01-21T01:40:00.000+00:00,feeder,2,L3 Current (Min),A,22.5
341432,Buckley St,2024-01-21T01:40:00.000+00:00,feeder,2,L3 Current (Max),A,44.5
341432,Buckley St,2024-01-21T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,30.38
341432,Buckley St,2024-01-21T01:40:00.000+00:00,feeder,2,L2 Current (Min),A,21.0
341432,Buckley St,2024-01-21T01:40:00.000+00:00,feeder,2,L2 Current (Max),A,62.75
341432,Buckley St,2024-01-21T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,26.75
341432,Buckley St,2024-01-21T01:40:00.000+00:00,feeder,2,L1 Current (Min),A,24.62
341432,Buckley St,2024-01-21T01:40:00.000+00:00,feeder,2,L1 Current (Max),A,59.25
341432,Buckley St,2024-01-21T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,36.38
341432,Buckley St,2024-01-21T01:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T01:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,7.31
341432,Buckley St,2024-01-21T01:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T01:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.56
341432,Buckley St,2024-01-21T01:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T01:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.56
341432,Buckley St,2024-01-21T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-21T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-21T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T01:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87323
341432,Buckley St,2024-01-21T01:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99277
341432,Buckley St,2024-01-21T01:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9667
341432,Buckley St,2024-01-21T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-21T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-21T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-21T01:40:00.000+00:00,feeder,1,N Current (Min),A,21.62
341432,Buckley St,2024-01-21T01:40:00.000+00:00,feeder,1,N Current (Max),A,8.88
341432,Buckley St,2024-01-21T01:40:00.000+00:00,feeder,1,L3 Current (Min),A,4.12
341432,Buckley St,2024-01-21T01:40:00.000+00:00,feeder,1,L3 Current (Max),A,18.12
341432,Buckley St,2024-01-21T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,9.62
341432,Buckley St,2024-01-21T01:40:00.000+00:00,feeder,1,L2 Current (Min),A,16.38
341432,Buckley St,2024-01-21T01:40:00.000+00:00,feeder,1,L2 Current (Max),A,35.0
341432,Buckley St,2024-01-21T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,21.62
341432,Buckley St,2024-01-21T01:40:00.000+00:00,feeder,1,L1 Current (Min),A,11.5
341432,Buckley St,2024-01-21T01:40:00.000+00:00,feeder,1,L1 Current (Max),A,23.25
341432,Buckley St,2024-01-21T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,14.0
341432,Buckley St,2024-01-21T01:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.25
341432,Buckley St,2024-01-21T01:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.75
341432,Buckley St,2024-01-21T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
341432,Buckley St,2024-01-21T01:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.61
