Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341432,Buckley St,2024-01-21T01:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.89
341432,Buckley St,2024-01-21T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
341432,Buckley St,2024-01-21T01:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.66
341432,Buckley St,2024-01-21T01:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.95
341432,Buckley St,2024-01-21T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
341432,Buckley St,2024-01-21T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-21T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-21T01:40:00.000+00:00,busbar,,L3 Active Power,kW,55.0
341432,Buckley St,2024-01-21T01:40:00.000+00:00,busbar,,L2 Active Power,kW,39.0
341432,Buckley St,2024-01-21T01:40:00.000+00:00,busbar,,L1 Active Power,kW,67.0
341432,Buckley St,2024-01-21T01:40:00.000+00:00,busbar,,N Current (Min),A,89.5
341432,Buckley St,2024-01-21T01:40:00.000+00:00,busbar,,N Current (Max),A,157.25
341432,Buckley St,2024-01-21T01:40:00.000+00:00,busbar,,N Current (RMS),A,118.38
341432,Buckley St,2024-01-21T01:40:00.000+00:00,busbar,,L3 Current (Min),A,183.62
341432,Buckley St,2024-01-21T01:40:00.000+00:00,busbar,,L3 Current (Max),A,282.62
341432,Buckley St,2024-01-21T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,227.5
341432,Buckley St,2024-01-21T01:40:00.000+00:00,busbar,,L2 Current (Min),A,139.5
341432,Buckley St,2024-01-21T01:40:00.000+00:00,busbar,,L2 Current (Max),A,194.62
341432,Buckley St,2024-01-21T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,162.12
341432,Buckley St,2024-01-21T01:40:00.000+00:00,busbar,,L1 Current (Min),A,249.88
341432,Buckley St,2024-01-21T01:40:00.000+00:00,busbar,,L1 Current (Max),A,313.25
341432,Buckley St,2024-01-21T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,272.75
341432,Buckley St,2024-01-21T01:40:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-21T01:40:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-21T01:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T01:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-2.69
341432,Buckley St,2024-01-21T01:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T01:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-2.0
341432,Buckley St,2024-01-21T01:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T01:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-1.06
341432,Buckley St,2024-01-21T01:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T01:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T01:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T01:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9986
341432,Buckley St,2024-01-21T01:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99606
341432,Buckley St,2024-01-21T01:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99927
341432,Buckley St,2024-01-21T01:30:00.000+00:00,feeder,6,L3 Active Power,kW,25.0
341432,Buckley St,2024-01-21T01:30:00.000+00:00,feeder,6,L2 Active Power,kW,12.0
341432,Buckley St,2024-01-21T01:30:00.000+00:00,feeder,6,L1 Active Power,kW,23.0
341432,Buckley St,2024-01-21T01:30:00.000+00:00,feeder,6,N Current (Min),A,28.62
341432,Buckley St,2024-01-21T01:30:00.000+00:00,feeder,6,N Current (Max),A,61.0
341432,Buckley St,2024-01-21T01:30:00.000+00:00,feeder,6,N Current (RMS),A,48.62
341432,Buckley St,2024-01-21T01:30:00.000+00:00,feeder,6,L3 Current (Min),A,94.88
341432,Buckley St,2024-01-21T01:30:00.000+00:00,feeder,6,L3 Current (Max),A,119.38
341432,Buckley St,2024-01-21T01:30:00.000+00:00,feeder,6,L3 Current (RMS),A,103.75
341432,Buckley St,2024-01-21T01:30:00.000+00:00,feeder,6,L2 Current (Min),A,38.0
341432,Buckley St,2024-01-21T01:30:00.000+00:00,feeder,6,L2 Current (Max),A,68.75
341432,Buckley St,2024-01-21T01:30:00.000+00:00,feeder,6,L2 Current (RMS),A,49.5
341432,Buckley St,2024-01-21T01:30:00.000+00:00,feeder,6,L1 Current (Min),A,83.75
341432,Buckley St,2024-01-21T01:30:00.000+00:00,feeder,6,L1 Current (Max),A,110.88
341432,Buckley St,2024-01-21T01:30:00.000+00:00,feeder,6,L1 Current (RMS),A,95.25
341432,Buckley St,2024-01-21T01:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T01:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-7.19
341432,Buckley St,2024-01-21T01:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T01:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-31.25
341432,Buckley St,2024-01-21T01:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T01:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.25
341432,Buckley St,2024-01-21T01:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T01:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T01:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T01:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9751
341432,Buckley St,2024-01-21T01:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.93494
341432,Buckley St,2024-01-21T01:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99512
341432,Buckley St,2024-01-21T01:30:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
341432,Buckley St,2024-01-21T01:30:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-21T01:30:00.000+00:00,feeder,5,L1 Active Power,kW,11.0
341432,Buckley St,2024-01-21T01:30:00.000+00:00,feeder,5,N Current (Min),A,19.62
341432,Buckley St,2024-01-21T01:30:00.000+00:00,feeder,5,N Current (Max),A,31.62
341432,Buckley St,2024-01-21T01:30:00.000+00:00,feeder,5,N Current (RMS),A,25.5
341432,Buckley St,2024-01-21T01:30:00.000+00:00,feeder,5,L3 Current (Min),A,20.12
341432,Buckley St,2024-01-21T01:30:00.000+00:00,feeder,5,L3 Current (Max),A,35.0
341432,Buckley St,2024-01-21T01:30:00.000+00:00,feeder,5,L3 Current (RMS),A,21.62
341432,Buckley St,2024-01-21T01:30:00.000+00:00,feeder,5,L2 Current (Min),A,9.5
341432,Buckley St,2024-01-21T01:30:00.000+00:00,feeder,5,L2 Current (Max),A,27.75
341432,Buckley St,2024-01-21T01:30:00.000+00:00,feeder,5,L2 Current (RMS),A,19.62
341432,Buckley St,2024-01-21T01:30:00.000+00:00,feeder,5,L1 Current (Min),A,41.62
341432,Buckley St,2024-01-21T01:30:00.000+00:00,feeder,5,L1 Current (Max),A,49.5
341432,Buckley St,2024-01-21T01:30:00.000+00:00,feeder,5,L1 Current (RMS),A,43.12
341432,Buckley St,2024-01-21T01:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T01:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.19
341432,Buckley St,2024-01-21T01:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T01:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.88
341432,Buckley St,2024-01-21T01:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T01:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-19.56
341432,Buckley St,2024-01-21T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-21T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T01:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96411
341432,Buckley St,2024-01-21T01:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97891
341432,Buckley St,2024-01-21T01:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89822
341432,Buckley St,2024-01-21T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
341432,Buckley St,2024-01-21T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
341432,Buckley St,2024-01-21T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-21T01:30:00.000+00:00,feeder,4,N Current (Min),A,10.5
341432,Buckley St,2024-01-21T01:30:00.000+00:00,feeder,4,N Current (Max),A,42.88
341432,Buckley St,2024-01-21T01:30:00.000+00:00,feeder,4,N Current (RMS),A,24.12
341432,Buckley St,2024-01-21T01:30:00.000+00:00,feeder,4,L3 Current (Min),A,19.12
341432,Buckley St,2024-01-21T01:30:00.000+00:00,feeder,4,L3 Current (Max),A,47.88
341432,Buckley St,2024-01-21T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,32.12
341432,Buckley St,2024-01-21T01:30:00.000+00:00,feeder,4,L2 Current (Min),A,23.5
341432,Buckley St,2024-01-21T01:30:00.000+00:00,feeder,4,L2 Current (Max),A,50.62
341432,Buckley St,2024-01-21T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,30.5
341432,Buckley St,2024-01-21T01:30:00.000+00:00,feeder,4,L1 Current (Min),A,9.12
341432,Buckley St,2024-01-21T01:30:00.000+00:00,feeder,4,L1 Current (Max),A,25.88
341432,Buckley St,2024-01-21T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,13.0
341432,Buckley St,2024-01-21T01:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T01:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,8.31
341432,Buckley St,2024-01-21T01:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T01:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-18.12
341432,Buckley St,2024-01-21T01:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T01:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.62
341432,Buckley St,2024-01-21T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-21T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-21T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T01:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96002
341432,Buckley St,2024-01-21T01:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94174
341432,Buckley St,2024-01-21T01:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99612
341432,Buckley St,2024-01-21T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
341432,Buckley St,2024-01-21T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
341432,Buckley St,2024-01-21T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
341432,Buckley St,2024-01-21T01:30:00.000+00:00,feeder,3,N Current (Min),A,35.12
341432,Buckley St,2024-01-21T01:30:00.000+00:00,feeder,3,N Current (Max),A,84.38
341432,Buckley St,2024-01-21T01:30:00.000+00:00,feeder,3,N Current (RMS),A,61.38
341432,Buckley St,2024-01-21T01:30:00.000+00:00,feeder,3,L3 Current (Min),A,33.25
341432,Buckley St,2024-01-21T01:30:00.000+00:00,feeder,3,L3 Current (Max),A,95.0
341432,Buckley St,2024-01-21T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,38.88
341432,Buckley St,2024-01-21T01:30:00.000+00:00,feeder,3,L2 Current (Min),A,34.38
341432,Buckley St,2024-01-21T01:30:00.000+00:00,feeder,3,L2 Current (Max),A,71.62
341432,Buckley St,2024-01-21T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,47.12
341432,Buckley St,2024-01-21T01:30:00.000+00:00,feeder,3,L1 Current (Min),A,67.62
341432,Buckley St,2024-01-21T01:30:00.000+00:00,feeder,3,L1 Current (Max),A,115.62
341432,Buckley St,2024-01-21T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,80.38
341432,Buckley St,2024-01-21T01:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T01:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.87
341432,Buckley St,2024-01-21T01:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T01:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,25.0
341432,Buckley St,2024-01-21T01:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T01:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,15.63
341432,Buckley St,2024-01-21T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-21T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-21T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-21T01:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98999
341432,Buckley St,2024-01-21T01:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91858
341432,Buckley St,2024-01-21T01:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98294
341432,Buckley St,2024-01-21T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
341432,Buckley St,2024-01-21T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-21T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
341432,Buckley St,2024-01-21T01:30:00.000+00:00,feeder,2,N Current (Min),A,8.25
341432,Buckley St,2024-01-21T01:30:00.000+00:00,feeder,2,N Current (Max),A,36.38
341432,Buckley St,2024-01-21T01:30:00.000+00:00,feeder,2,N Current (RMS),A,14.5
341432,Buckley St,2024-01-21T01:30:00.000+00:00,feeder,2,L3 Current (Min),A,22.75
341432,Buckley St,2024-01-21T01:30:00.000+00:00,feeder,2,L3 Current (Max),A,35.62
341432,Buckley St,2024-01-21T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,28.5
341432,Buckley St,2024-01-21T01:30:00.000+00:00,feeder,2,L2 Current (Min),A,16.38
341432,Buckley St,2024-01-21T01:30:00.000+00:00,feeder,2,L2 Current (Max),A,57.75
341432,Buckley St,2024-01-21T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,21.88
341432,Buckley St,2024-01-21T01:30:00.000+00:00,feeder,2,L1 Current (Min),A,26.25
341432,Buckley St,2024-01-21T01:30:00.000+00:00,feeder,2,L1 Current (Max),A,64.12
341432,Buckley St,2024-01-21T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,37.5
341432,Buckley St,2024-01-21T01:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T01:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,35.06
341432,Buckley St,2024-01-21T01:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T01:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.88
341432,Buckley St,2024-01-21T01:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T01:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.44
341432,Buckley St,2024-01-21T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-21T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-21T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T01:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.86029
341432,Buckley St,2024-01-21T01:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99042
341432,Buckley St,2024-01-21T01:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97198
341432,Buckley St,2024-01-21T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-21T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-21T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-21T01:30:00.000+00:00,feeder,1,N Current (Min),A,22.38
341432,Buckley St,2024-01-21T01:30:00.000+00:00,feeder,1,N Current (Max),A,10.75
341432,Buckley St,2024-01-21T01:30:00.000+00:00,feeder,1,L3 Current (Min),A,4.62
341432,Buckley St,2024-01-21T01:30:00.000+00:00,feeder,1,L3 Current (Max),A,14.62
341432,Buckley St,2024-01-21T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,8.38
341432,Buckley St,2024-01-21T01:30:00.000+00:00,feeder,1,L2 Current (Min),A,16.12
341432,Buckley St,2024-01-21T01:30:00.000+00:00,feeder,1,L2 Current (Max),A,40.38
341432,Buckley St,2024-01-21T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,23.5
341432,Buckley St,2024-01-21T01:30:00.000+00:00,feeder,1,L1 Current (Min),A,12.5
341432,Buckley St,2024-01-21T01:30:00.000+00:00,feeder,1,L1 Current (Max),A,17.38
341432,Buckley St,2024-01-21T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,15.25
341432,Buckley St,2024-01-21T01:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.22
341432,Buckley St,2024-01-21T01:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.56
341432,Buckley St,2024-01-21T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
341432,Buckley St,2024-01-21T01:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.42
341432,Buckley St,2024-01-21T01:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.62
341432,Buckley St,2024-01-21T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
341432,Buckley St,2024-01-21T01:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.7
341432,Buckley St,2024-01-21T01:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.11
341432,Buckley St,2024-01-21T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
341432,Buckley St,2024-01-21T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-21T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-21T01:30:00.000+00:00,busbar,,L3 Active Power,kW,56.0
341432,Buckley St,2024-01-21T01:30:00.000+00:00,busbar,,L2 Active Power,kW,45.0
341432,Buckley St,2024-01-21T01:30:00.000+00:00,busbar,,L1 Active Power,kW,69.0
341432,Buckley St,2024-01-21T01:30:00.000+00:00,busbar,,N Current (Min),A,66.75
341432,Buckley St,2024-01-21T01:30:00.000+00:00,busbar,,N Current (Max),A,153.88
341432,Buckley St,2024-01-21T01:30:00.000+00:00,busbar,,N Current (RMS),A,106.25
341432,Buckley St,2024-01-21T01:30:00.000+00:00,busbar,,L3 Current (Min),A,201.25
341432,Buckley St,2024-01-21T01:30:00.000+00:00,busbar,,L3 Current (Max),A,284.25
341432,Buckley St,2024-01-21T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,229.38
341432,Buckley St,2024-01-21T01:30:00.000+00:00,busbar,,L2 Current (Min),A,157.62
341432,Buckley St,2024-01-21T01:30:00.000+00:00,busbar,,L2 Current (Max),A,244.62
341432,Buckley St,2024-01-21T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,188.25
341432,Buckley St,2024-01-21T01:30:00.000+00:00,busbar,,L1 Current (Min),A,253.88
341432,Buckley St,2024-01-21T01:30:00.000+00:00,busbar,,L1 Current (Max),A,348.25
341432,Buckley St,2024-01-21T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,283.0
341432,Buckley St,2024-01-21T01:30:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-21T01:30:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-21T01:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T01:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-2.94
341432,Buckley St,2024-01-21T01:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T01:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-1.75
341432,Buckley St,2024-01-21T01:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T01:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-1.0
341432,Buckley St,2024-01-21T01:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T01:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T01:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-21T01:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9985
341432,Buckley St,2024-01-21T01:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99695
341432,Buckley St,2024-01-21T01:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99945
341432,Buckley St,2024-01-21T01:20:00.000+00:00,feeder,6,L3 Active Power,kW,27.0
341432,Buckley St,2024-01-21T01:20:00.000+00:00,feeder,6,L2 Active Power,kW,13.0
341432,Buckley St,2024-01-21T01:20:00.000+00:00,feeder,6,L1 Active Power,kW,24.0
341432,Buckley St,2024-01-21T01:20:00.000+00:00,feeder,6,N Current (Min),A,33.88
341432,Buckley St,2024-01-21T01:20:00.000+00:00,feeder,6,N Current (Max),A,63.75
341432,Buckley St,2024-01-21T01:20:00.000+00:00,feeder,6,N Current (RMS),A,48.88
341432,Buckley St,2024-01-21T01:20:00.000+00:00,feeder,6,L3 Current (Min),A,107.12
341432,Buckley St,2024-01-21T01:20:00.000+00:00,feeder,6,L3 Current (Max),A,113.88
341432,Buckley St,2024-01-21T01:20:00.000+00:00,feeder,6,L3 Current (RMS),A,110.0
341432,Buckley St,2024-01-21T01:20:00.000+00:00,feeder,6,L2 Current (Min),A,46.62
341432,Buckley St,2024-01-21T01:20:00.000+00:00,feeder,6,L2 Current (Max),A,75.0
341432,Buckley St,2024-01-21T01:20:00.000+00:00,feeder,6,L2 Current (RMS),A,54.0
341432,Buckley St,2024-01-21T01:20:00.000+00:00,feeder,6,L1 Current (Min),A,84.62
341432,Buckley St,2024-01-21T01:20:00.000+00:00,feeder,6,L1 Current (Max),A,115.75
341432,Buckley St,2024-01-21T01:20:00.000+00:00,feeder,6,L1 Current (RMS),A,97.5
341432,Buckley St,2024-01-21T01:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T01:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-7.56
341432,Buckley St,2024-01-21T01:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T01:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-16.31
341432,Buckley St,2024-01-21T01:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T01:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.62
341432,Buckley St,2024-01-21T01:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T01:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T01:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T01:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98291
341432,Buckley St,2024-01-21T01:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95782
341432,Buckley St,2024-01-21T01:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99673
341432,Buckley St,2024-01-21T01:20:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
341432,Buckley St,2024-01-21T01:20:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-21T01:20:00.000+00:00,feeder,5,L1 Active Power,kW,11.0
341432,Buckley St,2024-01-21T01:20:00.000+00:00,feeder,5,N Current (Min),A,16.25
341432,Buckley St,2024-01-21T01:20:00.000+00:00,feeder,5,N Current (Max),A,28.5
341432,Buckley St,2024-01-21T01:20:00.000+00:00,feeder,5,N Current (RMS),A,22.88
341432,Buckley St,2024-01-21T01:20:00.000+00:00,feeder,5,L3 Current (Min),A,20.88
341432,Buckley St,2024-01-21T01:20:00.000+00:00,feeder,5,L3 Current (Max),A,37.62
341432,Buckley St,2024-01-21T01:20:00.000+00:00,feeder,5,L3 Current (RMS),A,28.38
341432,Buckley St,2024-01-21T01:20:00.000+00:00,feeder,5,L2 Current (Min),A,19.75
341432,Buckley St,2024-01-21T01:20:00.000+00:00,feeder,5,L2 Current (Max),A,27.12
341432,Buckley St,2024-01-21T01:20:00.000+00:00,feeder,5,L2 Current (RMS),A,21.0
341432,Buckley St,2024-01-21T01:20:00.000+00:00,feeder,5,L1 Current (Min),A,42.88
341432,Buckley St,2024-01-21T01:20:00.000+00:00,feeder,5,L1 Current (Max),A,51.5
341432,Buckley St,2024-01-21T01:20:00.000+00:00,feeder,5,L1 Current (RMS),A,44.62
341432,Buckley St,2024-01-21T01:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T01:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.56
341432,Buckley St,2024-01-21T01:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T01:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.06
341432,Buckley St,2024-01-21T01:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T01:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-21.56
341432,Buckley St,2024-01-21T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T01:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98083
341432,Buckley St,2024-01-21T01:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98721
341432,Buckley St,2024-01-21T01:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90384
341432,Buckley St,2024-01-21T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
341432,Buckley St,2024-01-21T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
341432,Buckley St,2024-01-21T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-21T01:20:00.000+00:00,feeder,4,N Current (Min),A,14.62
341432,Buckley St,2024-01-21T01:20:00.000+00:00,feeder,4,N Current (Max),A,40.62
341432,Buckley St,2024-01-21T01:20:00.000+00:00,feeder,4,N Current (RMS),A,26.38
341432,Buckley St,2024-01-21T01:20:00.000+00:00,feeder,4,L3 Current (Min),A,21.62
341432,Buckley St,2024-01-21T01:20:00.000+00:00,feeder,4,L3 Current (Max),A,47.12
341432,Buckley St,2024-01-21T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,37.25
341432,Buckley St,2024-01-21T01:20:00.000+00:00,feeder,4,L2 Current (Min),A,24.12
341432,Buckley St,2024-01-21T01:20:00.000+00:00,feeder,4,L2 Current (Max),A,45.62
341432,Buckley St,2024-01-21T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,34.62
341432,Buckley St,2024-01-21T01:20:00.000+00:00,feeder,4,L1 Current (Min),A,9.62
341432,Buckley St,2024-01-21T01:20:00.000+00:00,feeder,4,L1 Current (Max),A,23.0
341432,Buckley St,2024-01-21T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,14.12
341432,Buckley St,2024-01-21T01:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T01:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,17.25
341432,Buckley St,2024-01-21T01:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T01:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.44
341432,Buckley St,2024-01-21T01:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T01:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.81
341432,Buckley St,2024-01-21T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-21T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-21T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T01:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94025
341432,Buckley St,2024-01-21T01:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94733
341432,Buckley St,2024-01-21T01:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99619
341432,Buckley St,2024-01-21T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
341432,Buckley St,2024-01-21T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
341432,Buckley St,2024-01-21T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
341432,Buckley St,2024-01-21T01:20:00.000+00:00,feeder,3,N Current (Min),A,41.75
341432,Buckley St,2024-01-21T01:20:00.000+00:00,feeder,3,N Current (Max),A,110.75
341432,Buckley St,2024-01-21T01:20:00.000+00:00,feeder,3,N Current (RMS),A,63.75
341432,Buckley St,2024-01-21T01:20:00.000+00:00,feeder,3,L3 Current (Min),A,32.75
341432,Buckley St,2024-01-21T01:20:00.000+00:00,feeder,3,L3 Current (Max),A,125.25
341432,Buckley St,2024-01-21T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,38.88
341432,Buckley St,2024-01-21T01:20:00.000+00:00,feeder,3,L2 Current (Min),A,34.5
341432,Buckley St,2024-01-21T01:20:00.000+00:00,feeder,3,L2 Current (Max),A,67.62
341432,Buckley St,2024-01-21T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,43.88
341432,Buckley St,2024-01-21T01:20:00.000+00:00,feeder,3,L1 Current (Min),A,73.88
341432,Buckley St,2024-01-21T01:20:00.000+00:00,feeder,3,L1 Current (Max),A,104.0
341432,Buckley St,2024-01-21T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,80.75
341432,Buckley St,2024-01-21T01:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T01:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.31
341432,Buckley St,2024-01-21T01:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T01:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,18.5
341432,Buckley St,2024-01-21T01:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T01:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.56
341432,Buckley St,2024-01-21T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-21T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-21T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-21T01:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99255
341432,Buckley St,2024-01-21T01:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89502
341432,Buckley St,2024-01-21T01:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97617
341432,Buckley St,2024-01-21T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
341432,Buckley St,2024-01-21T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-21T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
341432,Buckley St,2024-01-21T01:20:00.000+00:00,feeder,2,N Current (Min),A,8.0
341432,Buckley St,2024-01-21T01:20:00.000+00:00,feeder,2,N Current (Max),A,37.25
341432,Buckley St,2024-01-21T01:20:00.000+00:00,feeder,2,N Current (RMS),A,13.0
341432,Buckley St,2024-01-21T01:20:00.000+00:00,feeder,2,L3 Current (Min),A,24.0
341432,Buckley St,2024-01-21T01:20:00.000+00:00,feeder,2,L3 Current (Max),A,38.0
341432,Buckley St,2024-01-21T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,29.5
341432,Buckley St,2024-01-21T01:20:00.000+00:00,feeder,2,L2 Current (Min),A,19.75
341432,Buckley St,2024-01-21T01:20:00.000+00:00,feeder,2,L2 Current (Max),A,51.75
341432,Buckley St,2024-01-21T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,26.38
341432,Buckley St,2024-01-21T01:20:00.000+00:00,feeder,2,L1 Current (Min),A,25.75
341432,Buckley St,2024-01-21T01:20:00.000+00:00,feeder,2,L1 Current (Max),A,81.12
341432,Buckley St,2024-01-21T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,40.38
341432,Buckley St,2024-01-21T01:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T01:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,7.63
341432,Buckley St,2024-01-21T01:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T01:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.25
341432,Buckley St,2024-01-21T01:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T01:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.37
341432,Buckley St,2024-01-21T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-21T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-21T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T01:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95688
341432,Buckley St,2024-01-21T01:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99197
341432,Buckley St,2024-01-21T01:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96783
341432,Buckley St,2024-01-21T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
341432,Buckley St,2024-01-21T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-21T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-21T01:20:00.000+00:00,feeder,1,N Current (Min),A,22.38
341432,Buckley St,2024-01-21T01:20:00.000+00:00,feeder,1,N Current (Max),A,12.25
341432,Buckley St,2024-01-21T01:20:00.000+00:00,feeder,1,L3 Current (Min),A,4.25
341432,Buckley St,2024-01-21T01:20:00.000+00:00,feeder,1,L3 Current (Max),A,17.75
341432,Buckley St,2024-01-21T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,5.62
341432,Buckley St,2024-01-21T01:20:00.000+00:00,feeder,1,L2 Current (Min),A,16.0
341432,Buckley St,2024-01-21T01:20:00.000+00:00,feeder,1,L2 Current (Max),A,35.38
341432,Buckley St,2024-01-21T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,22.62
341432,Buckley St,2024-01-21T01:20:00.000+00:00,feeder,1,L1 Current (Min),A,12.25
341432,Buckley St,2024-01-21T01:20:00.000+00:00,feeder,1,L1 Current (Max),A,22.88
341432,Buckley St,2024-01-21T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,14.38
341432,Buckley St,2024-01-21T01:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.61
341432,Buckley St,2024-01-21T01:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.42
341432,Buckley St,2024-01-21T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
341432,Buckley St,2024-01-21T01:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.2
341432,Buckley St,2024-01-21T01:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.47
341432,Buckley St,2024-01-21T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
341432,Buckley St,2024-01-21T01:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.2
341432,Buckley St,2024-01-21T01:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.83
341432,Buckley St,2024-01-21T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
341432,Buckley St,2024-01-21T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-21T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-21T01:20:00.000+00:00,busbar,,L3 Active Power,kW,60.0
341432,Buckley St,2024-01-21T01:20:00.000+00:00,busbar,,L2 Active Power,kW,48.0
341432,Buckley St,2024-01-21T01:20:00.000+00:00,busbar,,L1 Active Power,kW,71.0
341432,Buckley St,2024-01-21T01:20:00.000+00:00,busbar,,N Current (Min),A,66.75
341432,Buckley St,2024-01-21T01:20:00.000+00:00,busbar,,N Current (Max),A,154.25
341432,Buckley St,2024-01-21T01:20:00.000+00:00,busbar,,N Current (RMS),A,100.0
341432,Buckley St,2024-01-21T01:20:00.000+00:00,busbar,,L3 Current (Min),A,225.0
341432,Buckley St,2024-01-21T01:20:00.000+00:00,busbar,,L3 Current (Max),A,325.38
341432,Buckley St,2024-01-21T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,246.12
341432,Buckley St,2024-01-21T01:20:00.000+00:00,busbar,,L2 Current (Min),A,179.25
341432,Buckley St,2024-01-21T01:20:00.000+00:00,busbar,,L2 Current (Max),A,227.62
341432,Buckley St,2024-01-21T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,198.0
341432,Buckley St,2024-01-21T01:20:00.000+00:00,busbar,,L1 Current (Min),A,263.75
341432,Buckley St,2024-01-21T01:20:00.000+00:00,busbar,,L1 Current (Max),A,332.0
341432,Buckley St,2024-01-21T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,289.75
341432,Buckley St,2024-01-21T01:20:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-21T01:20:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-21T01:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T01:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-2.81
341432,Buckley St,2024-01-21T01:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T01:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-2.25
341432,Buckley St,2024-01-21T01:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T01:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-1.38
341432,Buckley St,2024-01-21T01:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T01:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T01:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T01:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99829
341432,Buckley St,2024-01-21T01:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99701
341432,Buckley St,2024-01-21T01:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99918
341432,Buckley St,2024-01-21T01:10:00.000+00:00,feeder,6,L3 Active Power,kW,25.0
341432,Buckley St,2024-01-21T01:10:00.000+00:00,feeder,6,L2 Active Power,kW,13.0
341432,Buckley St,2024-01-21T01:10:00.000+00:00,feeder,6,L1 Active Power,kW,23.0
341432,Buckley St,2024-01-21T01:10:00.000+00:00,feeder,6,N Current (Min),A,33.0
341432,Buckley St,2024-01-21T01:10:00.000+00:00,feeder,6,N Current (Max),A,56.88
341432,Buckley St,2024-01-21T01:10:00.000+00:00,feeder,6,N Current (RMS),A,43.88
341432,Buckley St,2024-01-21T01:10:00.000+00:00,feeder,6,L3 Current (Min),A,100.88
341432,Buckley St,2024-01-21T01:10:00.000+00:00,feeder,6,L3 Current (Max),A,113.25
341432,Buckley St,2024-01-21T01:10:00.000+00:00,feeder,6,L3 Current (RMS),A,104.38
341432,Buckley St,2024-01-21T01:10:00.000+00:00,feeder,6,L2 Current (Min),A,47.0
341432,Buckley St,2024-01-21T01:10:00.000+00:00,feeder,6,L2 Current (Max),A,69.12
341432,Buckley St,2024-01-21T01:10:00.000+00:00,feeder,6,L2 Current (RMS),A,53.75
341432,Buckley St,2024-01-21T01:10:00.000+00:00,feeder,6,L1 Current (Min),A,76.12
341432,Buckley St,2024-01-21T01:10:00.000+00:00,feeder,6,L1 Current (Max),A,103.62
341432,Buckley St,2024-01-21T01:10:00.000+00:00,feeder,6,L1 Current (RMS),A,92.25
341432,Buckley St,2024-01-21T01:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T01:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-8.31
341432,Buckley St,2024-01-21T01:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T01:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-15.07
341432,Buckley St,2024-01-21T01:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T01:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-3.12
341432,Buckley St,2024-01-21T01:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T01:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T01:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T01:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98163
341432,Buckley St,2024-01-21T01:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96081
341432,Buckley St,2024-01-21T01:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99585
341432,Buckley St,2024-01-21T01:10:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
341432,Buckley St,2024-01-21T01:10:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-21T01:10:00.000+00:00,feeder,5,L1 Active Power,kW,11.0
341432,Buckley St,2024-01-21T01:10:00.000+00:00,feeder,5,N Current (Min),A,20.0
341432,Buckley St,2024-01-21T01:10:00.000+00:00,feeder,5,N Current (Max),A,33.25
341432,Buckley St,2024-01-21T01:10:00.000+00:00,feeder,5,N Current (RMS),A,23.0
341432,Buckley St,2024-01-21T01:10:00.000+00:00,feeder,5,L3 Current (Min),A,14.25
341432,Buckley St,2024-01-21T01:10:00.000+00:00,feeder,5,L3 Current (Max),A,42.0
341432,Buckley St,2024-01-21T01:10:00.000+00:00,feeder,5,L3 Current (RMS),A,27.75
341432,Buckley St,2024-01-21T01:10:00.000+00:00,feeder,5,L2 Current (Min),A,19.88
341432,Buckley St,2024-01-21T01:10:00.000+00:00,feeder,5,L2 Current (Max),A,22.75
341432,Buckley St,2024-01-21T01:10:00.000+00:00,feeder,5,L2 Current (RMS),A,21.0
341432,Buckley St,2024-01-21T01:10:00.000+00:00,feeder,5,L1 Current (Min),A,42.5
341432,Buckley St,2024-01-21T01:10:00.000+00:00,feeder,5,L1 Current (Max),A,56.38
341432,Buckley St,2024-01-21T01:10:00.000+00:00,feeder,5,L1 Current (RMS),A,44.75
341432,Buckley St,2024-01-21T01:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T01:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.63
341432,Buckley St,2024-01-21T01:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T01:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.5
341432,Buckley St,2024-01-21T01:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T01:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.07
341432,Buckley St,2024-01-21T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T01:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98361
341432,Buckley St,2024-01-21T01:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9649
341432,Buckley St,2024-01-21T01:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.87015
341432,Buckley St,2024-01-21T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
341432,Buckley St,2024-01-21T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
341432,Buckley St,2024-01-21T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-21T01:10:00.000+00:00,feeder,4,N Current (Min),A,15.5
341432,Buckley St,2024-01-21T01:10:00.000+00:00,feeder,4,N Current (Max),A,44.0
341432,Buckley St,2024-01-21T01:10:00.000+00:00,feeder,4,N Current (RMS),A,26.5
341432,Buckley St,2024-01-21T01:10:00.000+00:00,feeder,4,L3 Current (Min),A,25.25
341432,Buckley St,2024-01-21T01:10:00.000+00:00,feeder,4,L3 Current (Max),A,51.38
341432,Buckley St,2024-01-21T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,39.88
341432,Buckley St,2024-01-21T01:10:00.000+00:00,feeder,4,L2 Current (Min),A,21.12
341432,Buckley St,2024-01-21T01:10:00.000+00:00,feeder,4,L2 Current (Max),A,50.75
341432,Buckley St,2024-01-21T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,29.75
341432,Buckley St,2024-01-21T01:10:00.000+00:00,feeder,4,L1 Current (Min),A,9.62
341432,Buckley St,2024-01-21T01:10:00.000+00:00,feeder,4,L1 Current (Max),A,21.75
341432,Buckley St,2024-01-21T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,13.25
341432,Buckley St,2024-01-21T01:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T01:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,16.94
341432,Buckley St,2024-01-21T01:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T01:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-19.62
341432,Buckley St,2024-01-21T01:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T01:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.75
341432,Buckley St,2024-01-21T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-21T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-21T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-21T01:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93765
341432,Buckley St,2024-01-21T01:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94903
341432,Buckley St,2024-01-21T01:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99707
341432,Buckley St,2024-01-21T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
341432,Buckley St,2024-01-21T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
341432,Buckley St,2024-01-21T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,23.0
341432,Buckley St,2024-01-21T01:10:00.000+00:00,feeder,3,N Current (Min),A,58.38
341432,Buckley St,2024-01-21T01:10:00.000+00:00,feeder,3,N Current (Max),A,120.12
341432,Buckley St,2024-01-21T01:10:00.000+00:00,feeder,3,N Current (RMS),A,77.75
341432,Buckley St,2024-01-21T01:10:00.000+00:00,feeder,3,L3 Current (Min),A,33.5
341432,Buckley St,2024-01-21T01:10:00.000+00:00,feeder,3,L3 Current (Max),A,134.12
341432,Buckley St,2024-01-21T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,41.62
341432,Buckley St,2024-01-21T01:10:00.000+00:00,feeder,3,L2 Current (Min),A,33.88
341432,Buckley St,2024-01-21T01:10:00.000+00:00,feeder,3,L2 Current (Max),A,92.38
341432,Buckley St,2024-01-21T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,53.25
341432,Buckley St,2024-01-21T01:10:00.000+00:00,feeder,3,L1 Current (Min),A,77.62
341432,Buckley St,2024-01-21T01:10:00.000+00:00,feeder,3,L1 Current (Max),A,119.88
341432,Buckley St,2024-01-21T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,95.75
341432,Buckley St,2024-01-21T01:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T01:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,7.31
341432,Buckley St,2024-01-21T01:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T01:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,30.44
341432,Buckley St,2024-01-21T01:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T01:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.62
341432,Buckley St,2024-01-21T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-21T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-21T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-21T01:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9899
341432,Buckley St,2024-01-21T01:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89212
341432,Buckley St,2024-01-21T01:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9812
341432,Buckley St,2024-01-21T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
341432,Buckley St,2024-01-21T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-21T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
341432,Buckley St,2024-01-21T01:10:00.000+00:00,feeder,2,N Current (Min),A,9.12
341432,Buckley St,2024-01-21T01:10:00.000+00:00,feeder,2,N Current (Max),A,38.62
341432,Buckley St,2024-01-21T01:10:00.000+00:00,feeder,2,N Current (RMS),A,21.0
341432,Buckley St,2024-01-21T01:10:00.000+00:00,feeder,2,L3 Current (Min),A,26.25
341432,Buckley St,2024-01-21T01:10:00.000+00:00,feeder,2,L3 Current (Max),A,49.38
341432,Buckley St,2024-01-21T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,36.88
341432,Buckley St,2024-01-21T01:10:00.000+00:00,feeder,2,L2 Current (Min),A,15.12
341432,Buckley St,2024-01-21T01:10:00.000+00:00,feeder,2,L2 Current (Max),A,61.12
341432,Buckley St,2024-01-21T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,24.88
341432,Buckley St,2024-01-21T01:10:00.000+00:00,feeder,2,L1 Current (Min),A,25.0
341432,Buckley St,2024-01-21T01:10:00.000+00:00,feeder,2,L1 Current (Max),A,73.38
341432,Buckley St,2024-01-21T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,39.62
341432,Buckley St,2024-01-21T01:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T01:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,7.37
341432,Buckley St,2024-01-21T01:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T01:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.25
341432,Buckley St,2024-01-21T01:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T01:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.06
341432,Buckley St,2024-01-21T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-21T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-21T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T01:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95322
341432,Buckley St,2024-01-21T01:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99213
341432,Buckley St,2024-01-21T01:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9602
341432,Buckley St,2024-01-21T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
341432,Buckley St,2024-01-21T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-21T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-21T01:10:00.000+00:00,feeder,1,N Current (Min),A,23.0
341432,Buckley St,2024-01-21T01:10:00.000+00:00,feeder,1,N Current (Max),A,11.5
341432,Buckley St,2024-01-21T01:10:00.000+00:00,feeder,1,L3 Current (Min),A,4.25
341432,Buckley St,2024-01-21T01:10:00.000+00:00,feeder,1,L3 Current (Max),A,10.38
341432,Buckley St,2024-01-21T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,5.38
341432,Buckley St,2024-01-21T01:10:00.000+00:00,feeder,1,L2 Current (Min),A,16.12
341432,Buckley St,2024-01-21T01:10:00.000+00:00,feeder,1,L2 Current (Max),A,34.25
341432,Buckley St,2024-01-21T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,21.62
341432,Buckley St,2024-01-21T01:10:00.000+00:00,feeder,1,L1 Current (Min),A,11.62
341432,Buckley St,2024-01-21T01:10:00.000+00:00,feeder,1,L1 Current (Max),A,20.38
341432,Buckley St,2024-01-21T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,13.62
341432,Buckley St,2024-01-21T01:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.66
341432,Buckley St,2024-01-21T01:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.34
341432,Buckley St,2024-01-21T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
341432,Buckley St,2024-01-21T01:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.61
341432,Buckley St,2024-01-21T01:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.56
341432,Buckley St,2024-01-21T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
341432,Buckley St,2024-01-21T01:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.5
341432,Buckley St,2024-01-21T01:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.64
341432,Buckley St,2024-01-21T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
341432,Buckley St,2024-01-21T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
