Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341432,Buckley St,2024-01-21T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-21T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-21T01:10:00.000+00:00,busbar,,L3 Active Power,kW,61.0
341432,Buckley St,2024-01-21T01:10:00.000+00:00,busbar,,L2 Active Power,kW,48.0
341432,Buckley St,2024-01-21T01:10:00.000+00:00,busbar,,L1 Active Power,kW,73.0
341432,Buckley St,2024-01-21T01:10:00.000+00:00,busbar,,N Current (Min),A,75.0
341432,Buckley St,2024-01-21T01:10:00.000+00:00,busbar,,N Current (Max),A,194.0
341432,Buckley St,2024-01-21T01:10:00.000+00:00,busbar,,N Current (RMS),A,114.12
341432,Buckley St,2024-01-21T01:10:00.000+00:00,busbar,,L3 Current (Min),A,219.62
341432,Buckley St,2024-01-21T01:10:00.000+00:00,busbar,,L3 Current (Max),A,343.75
341432,Buckley St,2024-01-21T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,252.0
341432,Buckley St,2024-01-21T01:10:00.000+00:00,busbar,,L2 Current (Min),A,174.62
341432,Buckley St,2024-01-21T01:10:00.000+00:00,busbar,,L2 Current (Max),A,235.12
341432,Buckley St,2024-01-21T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,199.5
341432,Buckley St,2024-01-21T01:10:00.000+00:00,busbar,,L1 Current (Min),A,267.12
341432,Buckley St,2024-01-21T01:10:00.000+00:00,busbar,,L1 Current (Max),A,329.75
341432,Buckley St,2024-01-21T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,297.0
341432,Buckley St,2024-01-21T01:10:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-21T01:10:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-21T01:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T01:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-3.06
341432,Buckley St,2024-01-21T01:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T01:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-4.5
341432,Buckley St,2024-01-21T01:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T01:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-2.0
341432,Buckley St,2024-01-21T01:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T01:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T01:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T01:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99823
341432,Buckley St,2024-01-21T01:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99329
341432,Buckley St,2024-01-21T01:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99817
341432,Buckley St,2024-01-21T01:00:00.000+00:00,feeder,6,L3 Active Power,kW,25.0
341432,Buckley St,2024-01-21T01:00:00.000+00:00,feeder,6,L2 Active Power,kW,13.0
341432,Buckley St,2024-01-21T01:00:00.000+00:00,feeder,6,L1 Active Power,kW,19.0
341432,Buckley St,2024-01-21T01:00:00.000+00:00,feeder,6,N Current (Min),A,27.62
341432,Buckley St,2024-01-21T01:00:00.000+00:00,feeder,6,N Current (Max),A,50.5
341432,Buckley St,2024-01-21T01:00:00.000+00:00,feeder,6,N Current (RMS),A,41.12
341432,Buckley St,2024-01-21T01:00:00.000+00:00,feeder,6,L3 Current (Min),A,100.62
341432,Buckley St,2024-01-21T01:00:00.000+00:00,feeder,6,L3 Current (Max),A,109.25
341432,Buckley St,2024-01-21T01:00:00.000+00:00,feeder,6,L3 Current (RMS),A,101.88
341432,Buckley St,2024-01-21T01:00:00.000+00:00,feeder,6,L2 Current (Min),A,47.62
341432,Buckley St,2024-01-21T01:00:00.000+00:00,feeder,6,L2 Current (Max),A,67.62
341432,Buckley St,2024-01-21T01:00:00.000+00:00,feeder,6,L2 Current (RMS),A,53.0
341432,Buckley St,2024-01-21T01:00:00.000+00:00,feeder,6,L1 Current (Min),A,70.38
341432,Buckley St,2024-01-21T01:00:00.000+00:00,feeder,6,L1 Current (Max),A,88.25
341432,Buckley St,2024-01-21T01:00:00.000+00:00,feeder,6,L1 Current (RMS),A,78.75
341432,Buckley St,2024-01-21T01:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T01:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-19.75
341432,Buckley St,2024-01-21T01:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T01:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-13.75
341432,Buckley St,2024-01-21T01:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T01:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.25
341432,Buckley St,2024-01-21T01:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T01:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T01:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T01:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.92035
341432,Buckley St,2024-01-21T01:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96561
341432,Buckley St,2024-01-21T01:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99484
341432,Buckley St,2024-01-21T01:00:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
341432,Buckley St,2024-01-21T01:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-21T01:00:00.000+00:00,feeder,5,L1 Active Power,kW,11.0
341432,Buckley St,2024-01-21T01:00:00.000+00:00,feeder,5,N Current (Min),A,21.38
341432,Buckley St,2024-01-21T01:00:00.000+00:00,feeder,5,N Current (Max),A,39.0
341432,Buckley St,2024-01-21T01:00:00.000+00:00,feeder,5,N Current (RMS),A,28.25
341432,Buckley St,2024-01-21T01:00:00.000+00:00,feeder,5,L3 Current (Min),A,11.38
341432,Buckley St,2024-01-21T01:00:00.000+00:00,feeder,5,L3 Current (Max),A,22.38
341432,Buckley St,2024-01-21T01:00:00.000+00:00,feeder,5,L3 Current (RMS),A,14.75
341432,Buckley St,2024-01-21T01:00:00.000+00:00,feeder,5,L2 Current (Min),A,19.12
341432,Buckley St,2024-01-21T01:00:00.000+00:00,feeder,5,L2 Current (Max),A,27.25
341432,Buckley St,2024-01-21T01:00:00.000+00:00,feeder,5,L2 Current (RMS),A,21.0
341432,Buckley St,2024-01-21T01:00:00.000+00:00,feeder,5,L1 Current (Min),A,42.88
341432,Buckley St,2024-01-21T01:00:00.000+00:00,feeder,5,L1 Current (Max),A,53.25
341432,Buckley St,2024-01-21T01:00:00.000+00:00,feeder,5,L1 Current (RMS),A,44.12
341432,Buckley St,2024-01-21T01:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T01:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.94
341432,Buckley St,2024-01-21T01:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T01:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.0
341432,Buckley St,2024-01-21T01:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T01:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-32.93
341432,Buckley St,2024-01-21T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-21T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T01:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98474
341432,Buckley St,2024-01-21T01:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94736
341432,Buckley St,2024-01-21T01:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89551
341432,Buckley St,2024-01-21T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
341432,Buckley St,2024-01-21T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-21T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-21T01:00:00.000+00:00,feeder,4,N Current (Min),A,12.5
341432,Buckley St,2024-01-21T01:00:00.000+00:00,feeder,4,N Current (Max),A,33.62
341432,Buckley St,2024-01-21T01:00:00.000+00:00,feeder,4,N Current (RMS),A,22.75
341432,Buckley St,2024-01-21T01:00:00.000+00:00,feeder,4,L3 Current (Min),A,27.0
341432,Buckley St,2024-01-21T01:00:00.000+00:00,feeder,4,L3 Current (Max),A,50.62
341432,Buckley St,2024-01-21T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,38.38
341432,Buckley St,2024-01-21T01:00:00.000+00:00,feeder,4,L2 Current (Min),A,19.88
341432,Buckley St,2024-01-21T01:00:00.000+00:00,feeder,4,L2 Current (Max),A,33.62
341432,Buckley St,2024-01-21T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,24.12
341432,Buckley St,2024-01-21T01:00:00.000+00:00,feeder,4,L1 Current (Min),A,10.0
341432,Buckley St,2024-01-21T01:00:00.000+00:00,feeder,4,L1 Current (Max),A,19.75
341432,Buckley St,2024-01-21T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,14.38
341432,Buckley St,2024-01-21T01:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T01:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,17.75
341432,Buckley St,2024-01-21T01:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T01:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.44
341432,Buckley St,2024-01-21T01:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T01:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.12
341432,Buckley St,2024-01-21T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
341432,Buckley St,2024-01-21T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-21T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-21T01:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92081
341432,Buckley St,2024-01-21T01:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96771
341432,Buckley St,2024-01-21T01:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99612
341432,Buckley St,2024-01-21T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
341432,Buckley St,2024-01-21T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
341432,Buckley St,2024-01-21T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
341432,Buckley St,2024-01-21T01:00:00.000+00:00,feeder,3,N Current (Min),A,48.5
341432,Buckley St,2024-01-21T01:00:00.000+00:00,feeder,3,N Current (Max),A,111.12
341432,Buckley St,2024-01-21T01:00:00.000+00:00,feeder,3,N Current (RMS),A,63.62
341432,Buckley St,2024-01-21T01:00:00.000+00:00,feeder,3,L3 Current (Min),A,35.62
341432,Buckley St,2024-01-21T01:00:00.000+00:00,feeder,3,L3 Current (Max),A,127.5
341432,Buckley St,2024-01-21T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,43.62
341432,Buckley St,2024-01-21T01:00:00.000+00:00,feeder,3,L2 Current (Min),A,36.5
341432,Buckley St,2024-01-21T01:00:00.000+00:00,feeder,3,L2 Current (Max),A,83.38
341432,Buckley St,2024-01-21T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,57.25
341432,Buckley St,2024-01-21T01:00:00.000+00:00,feeder,3,L1 Current (Min),A,70.75
341432,Buckley St,2024-01-21T01:00:00.000+00:00,feeder,3,L1 Current (Max),A,115.12
341432,Buckley St,2024-01-21T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,83.38
341432,Buckley St,2024-01-21T01:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T01:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,4.19
341432,Buckley St,2024-01-21T01:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T01:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,14.69
341432,Buckley St,2024-01-21T01:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T01:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,9.37
341432,Buckley St,2024-01-21T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-21T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-21T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-21T01:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99115
341432,Buckley St,2024-01-21T01:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96701
341432,Buckley St,2024-01-21T01:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97656
341432,Buckley St,2024-01-21T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
341432,Buckley St,2024-01-21T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-21T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
341432,Buckley St,2024-01-21T01:00:00.000+00:00,feeder,2,N Current (Min),A,8.62
341432,Buckley St,2024-01-21T01:00:00.000+00:00,feeder,2,N Current (Max),A,34.75
341432,Buckley St,2024-01-21T01:00:00.000+00:00,feeder,2,N Current (RMS),A,17.25
341432,Buckley St,2024-01-21T01:00:00.000+00:00,feeder,2,L3 Current (Min),A,24.62
341432,Buckley St,2024-01-21T01:00:00.000+00:00,feeder,2,L3 Current (Max),A,45.88
341432,Buckley St,2024-01-21T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,32.88
341432,Buckley St,2024-01-21T01:00:00.000+00:00,feeder,2,L2 Current (Min),A,15.38
341432,Buckley St,2024-01-21T01:00:00.000+00:00,feeder,2,L2 Current (Max),A,59.25
341432,Buckley St,2024-01-21T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,27.0
341432,Buckley St,2024-01-21T01:00:00.000+00:00,feeder,2,L1 Current (Min),A,32.12
341432,Buckley St,2024-01-21T01:00:00.000+00:00,feeder,2,L1 Current (Max),A,64.75
341432,Buckley St,2024-01-21T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,43.75
341432,Buckley St,2024-01-21T01:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T01:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,22.75
341432,Buckley St,2024-01-21T01:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T01:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.63
341432,Buckley St,2024-01-21T01:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T01:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.44
341432,Buckley St,2024-01-21T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-21T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-21T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T01:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93576
341432,Buckley St,2024-01-21T01:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9917
341432,Buckley St,2024-01-21T01:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97772
341432,Buckley St,2024-01-21T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
341432,Buckley St,2024-01-21T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-21T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-21T01:00:00.000+00:00,feeder,1,N Current (Min),A,22.38
341432,Buckley St,2024-01-21T01:00:00.000+00:00,feeder,1,N Current (Max),A,12.88
341432,Buckley St,2024-01-21T01:00:00.000+00:00,feeder,1,L3 Current (Min),A,3.75
341432,Buckley St,2024-01-21T01:00:00.000+00:00,feeder,1,L3 Current (Max),A,13.75
341432,Buckley St,2024-01-21T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,6.25
341432,Buckley St,2024-01-21T01:00:00.000+00:00,feeder,1,L2 Current (Min),A,16.12
341432,Buckley St,2024-01-21T01:00:00.000+00:00,feeder,1,L2 Current (Max),A,34.75
341432,Buckley St,2024-01-21T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,22.25
341432,Buckley St,2024-01-21T01:00:00.000+00:00,feeder,1,L1 Current (Min),A,14.0
341432,Buckley St,2024-01-21T01:00:00.000+00:00,feeder,1,L1 Current (Max),A,17.12
341432,Buckley St,2024-01-21T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,15.38
341432,Buckley St,2024-01-21T01:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.78
341432,Buckley St,2024-01-21T01:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.41
341432,Buckley St,2024-01-21T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
341432,Buckley St,2024-01-21T01:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.05
341432,Buckley St,2024-01-21T01:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.44
341432,Buckley St,2024-01-21T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
341432,Buckley St,2024-01-21T01:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.34
341432,Buckley St,2024-01-21T01:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.58
341432,Buckley St,2024-01-21T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
341432,Buckley St,2024-01-21T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-21T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
341432,Buckley St,2024-01-21T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-21T01:00:00.000+00:00,busbar,,L3 Active Power,kW,56.0
341432,Buckley St,2024-01-21T01:00:00.000+00:00,busbar,,L2 Active Power,kW,49.0
341432,Buckley St,2024-01-21T01:00:00.000+00:00,busbar,,L1 Active Power,kW,68.0
341432,Buckley St,2024-01-21T01:00:00.000+00:00,busbar,,N Current (Min),A,70.12
341432,Buckley St,2024-01-21T01:00:00.000+00:00,busbar,,N Current (Max),A,162.25
341432,Buckley St,2024-01-21T01:00:00.000+00:00,busbar,,N Current (RMS),A,103.75
341432,Buckley St,2024-01-21T01:00:00.000+00:00,busbar,,L3 Current (Min),A,208.62
341432,Buckley St,2024-01-21T01:00:00.000+00:00,busbar,,L3 Current (Max),A,311.38
341432,Buckley St,2024-01-21T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,232.5
341432,Buckley St,2024-01-21T01:00:00.000+00:00,busbar,,L2 Current (Min),A,169.75
341432,Buckley St,2024-01-21T01:00:00.000+00:00,busbar,,L2 Current (Max),A,237.75
341432,Buckley St,2024-01-21T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,202.62
341432,Buckley St,2024-01-21T01:00:00.000+00:00,busbar,,L1 Current (Min),A,256.62
341432,Buckley St,2024-01-21T01:00:00.000+00:00,busbar,,L1 Current (Max),A,314.62
341432,Buckley St,2024-01-21T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,277.62
341432,Buckley St,2024-01-21T01:00:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-21T01:00:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-21T00:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T00:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-2.88
341432,Buckley St,2024-01-21T00:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T00:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-4.44
341432,Buckley St,2024-01-21T00:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T00:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-2.75
341432,Buckley St,2024-01-21T00:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T00:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T00:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T00:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99866
341432,Buckley St,2024-01-21T00:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99631
341432,Buckley St,2024-01-21T00:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99799
341432,Buckley St,2024-01-21T00:50:00.000+00:00,feeder,6,L3 Active Power,kW,27.0
341432,Buckley St,2024-01-21T00:50:00.000+00:00,feeder,6,L2 Active Power,kW,15.0
341432,Buckley St,2024-01-21T00:50:00.000+00:00,feeder,6,L1 Active Power,kW,18.0
341432,Buckley St,2024-01-21T00:50:00.000+00:00,feeder,6,N Current (Min),A,27.62
341432,Buckley St,2024-01-21T00:50:00.000+00:00,feeder,6,N Current (Max),A,57.0
341432,Buckley St,2024-01-21T00:50:00.000+00:00,feeder,6,N Current (RMS),A,44.12
341432,Buckley St,2024-01-21T00:50:00.000+00:00,feeder,6,L3 Current (Min),A,101.5
341432,Buckley St,2024-01-21T00:50:00.000+00:00,feeder,6,L3 Current (Max),A,122.5
341432,Buckley St,2024-01-21T00:50:00.000+00:00,feeder,6,L3 Current (RMS),A,111.12
341432,Buckley St,2024-01-21T00:50:00.000+00:00,feeder,6,L2 Current (Min),A,49.5
341432,Buckley St,2024-01-21T00:50:00.000+00:00,feeder,6,L2 Current (Max),A,71.62
341432,Buckley St,2024-01-21T00:50:00.000+00:00,feeder,6,L2 Current (RMS),A,63.12
341432,Buckley St,2024-01-21T00:50:00.000+00:00,feeder,6,L1 Current (Min),A,66.25
341432,Buckley St,2024-01-21T00:50:00.000+00:00,feeder,6,L1 Current (Max),A,95.0
341432,Buckley St,2024-01-21T00:50:00.000+00:00,feeder,6,L1 Current (RMS),A,74.12
341432,Buckley St,2024-01-21T00:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T00:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-17.5
341432,Buckley St,2024-01-21T00:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T00:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-11.94
341432,Buckley St,2024-01-21T00:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T00:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.19
341432,Buckley St,2024-01-21T00:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T00:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T00:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T00:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.93338
341432,Buckley St,2024-01-21T00:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95758
341432,Buckley St,2024-01-21T00:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99481
341432,Buckley St,2024-01-21T00:50:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
341432,Buckley St,2024-01-21T00:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-21T00:50:00.000+00:00,feeder,5,L1 Active Power,kW,11.0
341432,Buckley St,2024-01-21T00:50:00.000+00:00,feeder,5,N Current (Min),A,21.5
341432,Buckley St,2024-01-21T00:50:00.000+00:00,feeder,5,N Current (Max),A,41.5
341432,Buckley St,2024-01-21T00:50:00.000+00:00,feeder,5,N Current (RMS),A,28.12
341432,Buckley St,2024-01-21T00:50:00.000+00:00,feeder,5,L3 Current (Min),A,9.38
341432,Buckley St,2024-01-21T00:50:00.000+00:00,feeder,5,L3 Current (Max),A,28.62
341432,Buckley St,2024-01-21T00:50:00.000+00:00,feeder,5,L3 Current (RMS),A,16.38
341432,Buckley St,2024-01-21T00:50:00.000+00:00,feeder,5,L2 Current (Min),A,19.88
341432,Buckley St,2024-01-21T00:50:00.000+00:00,feeder,5,L2 Current (Max),A,30.12
341432,Buckley St,2024-01-21T00:50:00.000+00:00,feeder,5,L2 Current (RMS),A,21.25
341432,Buckley St,2024-01-21T00:50:00.000+00:00,feeder,5,L1 Current (Min),A,42.88
341432,Buckley St,2024-01-21T00:50:00.000+00:00,feeder,5,L1 Current (Max),A,53.25
341432,Buckley St,2024-01-21T00:50:00.000+00:00,feeder,5,L1 Current (RMS),A,44.25
341432,Buckley St,2024-01-21T00:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T00:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.93
341432,Buckley St,2024-01-21T00:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T00:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.25
341432,Buckley St,2024-01-21T00:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T00:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.81
341432,Buckley St,2024-01-21T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T00:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9837
341432,Buckley St,2024-01-21T00:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95312
341432,Buckley St,2024-01-21T00:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.88748
341432,Buckley St,2024-01-21T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
341432,Buckley St,2024-01-21T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-21T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-21T00:50:00.000+00:00,feeder,4,N Current (Min),A,11.88
341432,Buckley St,2024-01-21T00:50:00.000+00:00,feeder,4,N Current (Max),A,42.88
341432,Buckley St,2024-01-21T00:50:00.000+00:00,feeder,4,N Current (RMS),A,25.62
341432,Buckley St,2024-01-21T00:50:00.000+00:00,feeder,4,L3 Current (Min),A,29.0
341432,Buckley St,2024-01-21T00:50:00.000+00:00,feeder,4,L3 Current (Max),A,55.88
341432,Buckley St,2024-01-21T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,39.38
341432,Buckley St,2024-01-21T00:50:00.000+00:00,feeder,4,L2 Current (Min),A,18.12
341432,Buckley St,2024-01-21T00:50:00.000+00:00,feeder,4,L2 Current (Max),A,29.5
341432,Buckley St,2024-01-21T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,21.62
341432,Buckley St,2024-01-21T00:50:00.000+00:00,feeder,4,L1 Current (Min),A,8.75
341432,Buckley St,2024-01-21T00:50:00.000+00:00,feeder,4,L1 Current (Max),A,20.88
341432,Buckley St,2024-01-21T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,12.88
341432,Buckley St,2024-01-21T00:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T00:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,20.18
341432,Buckley St,2024-01-21T00:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T00:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.87
341432,Buckley St,2024-01-21T00:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T00:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.69
341432,Buckley St,2024-01-21T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
341432,Buckley St,2024-01-21T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-21T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-21T00:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92758
341432,Buckley St,2024-01-21T00:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97388
341432,Buckley St,2024-01-21T00:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99509
341432,Buckley St,2024-01-21T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
341432,Buckley St,2024-01-21T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
341432,Buckley St,2024-01-21T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
341432,Buckley St,2024-01-21T00:50:00.000+00:00,feeder,3,N Current (Min),A,27.38
341432,Buckley St,2024-01-21T00:50:00.000+00:00,feeder,3,N Current (Max),A,108.12
341432,Buckley St,2024-01-21T00:50:00.000+00:00,feeder,3,N Current (RMS),A,49.25
341432,Buckley St,2024-01-21T00:50:00.000+00:00,feeder,3,L3 Current (Min),A,35.62
341432,Buckley St,2024-01-21T00:50:00.000+00:00,feeder,3,L3 Current (Max),A,136.62
341432,Buckley St,2024-01-21T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,45.25
341432,Buckley St,2024-01-21T00:50:00.000+00:00,feeder,3,L2 Current (Min),A,40.0
341432,Buckley St,2024-01-21T00:50:00.000+00:00,feeder,3,L2 Current (Max),A,80.88
341432,Buckley St,2024-01-21T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,56.25
341432,Buckley St,2024-01-21T00:50:00.000+00:00,feeder,3,L1 Current (Min),A,62.88
341432,Buckley St,2024-01-21T00:50:00.000+00:00,feeder,3,L1 Current (Max),A,104.88
341432,Buckley St,2024-01-21T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,72.5
341432,Buckley St,2024-01-21T00:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T00:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.5
341432,Buckley St,2024-01-21T00:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T00:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,6.06
341432,Buckley St,2024-01-21T00:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T00:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,16.63
341432,Buckley St,2024-01-21T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-21T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-21T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-21T00:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99292
341432,Buckley St,2024-01-21T00:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98654
341432,Buckley St,2024-01-21T00:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98947
341432,Buckley St,2024-01-21T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
341432,Buckley St,2024-01-21T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
341432,Buckley St,2024-01-21T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
341432,Buckley St,2024-01-21T00:50:00.000+00:00,feeder,2,N Current (Min),A,9.12
341432,Buckley St,2024-01-21T00:50:00.000+00:00,feeder,2,N Current (Max),A,68.88
341432,Buckley St,2024-01-21T00:50:00.000+00:00,feeder,2,N Current (RMS),A,20.88
341432,Buckley St,2024-01-21T00:50:00.000+00:00,feeder,2,L3 Current (Min),A,24.12
341432,Buckley St,2024-01-21T00:50:00.000+00:00,feeder,2,L3 Current (Max),A,57.5
341432,Buckley St,2024-01-21T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,30.62
341432,Buckley St,2024-01-21T00:50:00.000+00:00,feeder,2,L2 Current (Min),A,20.88
341432,Buckley St,2024-01-21T00:50:00.000+00:00,feeder,2,L2 Current (Max),A,47.75
341432,Buckley St,2024-01-21T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,32.0
341432,Buckley St,2024-01-21T00:50:00.000+00:00,feeder,2,L1 Current (Min),A,32.5
341432,Buckley St,2024-01-21T00:50:00.000+00:00,feeder,2,L1 Current (Max),A,101.38
341432,Buckley St,2024-01-21T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,47.88
341432,Buckley St,2024-01-21T00:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T00:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,23.19
341432,Buckley St,2024-01-21T00:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T00:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.31
341432,Buckley St,2024-01-21T00:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T00:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.44
341432,Buckley St,2024-01-21T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-21T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-21T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T00:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91138
341432,Buckley St,2024-01-21T00:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99051
341432,Buckley St,2024-01-21T00:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95474
341432,Buckley St,2024-01-21T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-21T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-21T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-21T00:50:00.000+00:00,feeder,1,N Current (Min),A,22.38
341432,Buckley St,2024-01-21T00:50:00.000+00:00,feeder,1,N Current (Max),A,9.25
341432,Buckley St,2024-01-21T00:50:00.000+00:00,feeder,1,L3 Current (Min),A,5.25
341432,Buckley St,2024-01-21T00:50:00.000+00:00,feeder,1,L3 Current (Max),A,17.25
341432,Buckley St,2024-01-21T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,8.62
341432,Buckley St,2024-01-21T00:50:00.000+00:00,feeder,1,L2 Current (Min),A,15.75
341432,Buckley St,2024-01-21T00:50:00.000+00:00,feeder,1,L2 Current (Max),A,36.5
341432,Buckley St,2024-01-21T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,22.12
341432,Buckley St,2024-01-21T00:50:00.000+00:00,feeder,1,L1 Current (Min),A,11.25
341432,Buckley St,2024-01-21T00:50:00.000+00:00,feeder,1,L1 Current (Max),A,23.25
341432,Buckley St,2024-01-21T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,13.62
341432,Buckley St,2024-01-21T00:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.42
341432,Buckley St,2024-01-21T00:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.09
341432,Buckley St,2024-01-21T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
341432,Buckley St,2024-01-21T00:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.78
341432,Buckley St,2024-01-21T00:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.86
341432,Buckley St,2024-01-21T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
341432,Buckley St,2024-01-21T00:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.16
341432,Buckley St,2024-01-21T00:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.22
341432,Buckley St,2024-01-21T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
341432,Buckley St,2024-01-21T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-21T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
341432,Buckley St,2024-01-21T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-21T00:50:00.000+00:00,busbar,,L3 Active Power,kW,60.0
341432,Buckley St,2024-01-21T00:50:00.000+00:00,busbar,,L2 Active Power,kW,52.0
341432,Buckley St,2024-01-21T00:50:00.000+00:00,busbar,,L1 Active Power,kW,64.0
341432,Buckley St,2024-01-21T00:50:00.000+00:00,busbar,,N Current (Min),A,53.25
341432,Buckley St,2024-01-21T00:50:00.000+00:00,busbar,,N Current (Max),A,164.75
341432,Buckley St,2024-01-21T00:50:00.000+00:00,busbar,,N Current (RMS),A,83.25
341432,Buckley St,2024-01-21T00:50:00.000+00:00,busbar,,L3 Current (Min),A,210.38
341432,Buckley St,2024-01-21T00:50:00.000+00:00,busbar,,L3 Current (Max),A,332.12
341432,Buckley St,2024-01-21T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,246.38
341432,Buckley St,2024-01-21T00:50:00.000+00:00,busbar,,L2 Current (Min),A,178.88
341432,Buckley St,2024-01-21T00:50:00.000+00:00,busbar,,L2 Current (Max),A,256.62
341432,Buckley St,2024-01-21T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,215.0
341432,Buckley St,2024-01-21T00:50:00.000+00:00,busbar,,L1 Current (Min),A,239.12
341432,Buckley St,2024-01-21T00:50:00.000+00:00,busbar,,L1 Current (Max),A,303.25
341432,Buckley St,2024-01-21T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,263.38
341432,Buckley St,2024-01-21T00:50:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-21T00:50:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-21T00:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T00:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-3.19
341432,Buckley St,2024-01-21T00:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T00:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-3.12
341432,Buckley St,2024-01-21T00:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T00:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-2.31
341432,Buckley St,2024-01-21T00:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T00:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T00:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T00:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99878
341432,Buckley St,2024-01-21T00:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99545
341432,Buckley St,2024-01-21T00:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99792
341432,Buckley St,2024-01-21T00:40:00.000+00:00,feeder,6,L3 Active Power,kW,24.0
341432,Buckley St,2024-01-21T00:40:00.000+00:00,feeder,6,L2 Active Power,kW,13.0
341432,Buckley St,2024-01-21T00:40:00.000+00:00,feeder,6,L1 Active Power,kW,16.0
341432,Buckley St,2024-01-21T00:40:00.000+00:00,feeder,6,N Current (Min),A,29.62
341432,Buckley St,2024-01-21T00:40:00.000+00:00,feeder,6,N Current (Max),A,53.75
341432,Buckley St,2024-01-21T00:40:00.000+00:00,feeder,6,N Current (RMS),A,41.62
341432,Buckley St,2024-01-21T00:40:00.000+00:00,feeder,6,L3 Current (Min),A,87.62
341432,Buckley St,2024-01-21T00:40:00.000+00:00,feeder,6,L3 Current (Max),A,109.25
341432,Buckley St,2024-01-21T00:40:00.000+00:00,feeder,6,L3 Current (RMS),A,96.88
341432,Buckley St,2024-01-21T00:40:00.000+00:00,feeder,6,L2 Current (Min),A,43.88
341432,Buckley St,2024-01-21T00:40:00.000+00:00,feeder,6,L2 Current (Max),A,79.5
341432,Buckley St,2024-01-21T00:40:00.000+00:00,feeder,6,L2 Current (RMS),A,52.25
341432,Buckley St,2024-01-21T00:40:00.000+00:00,feeder,6,L1 Current (Min),A,45.75
341432,Buckley St,2024-01-21T00:40:00.000+00:00,feeder,6,L1 Current (Max),A,89.88
341432,Buckley St,2024-01-21T00:40:00.000+00:00,feeder,6,L1 Current (RMS),A,64.12
341432,Buckley St,2024-01-21T00:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T00:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-13.13
341432,Buckley St,2024-01-21T00:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T00:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-13.87
341432,Buckley St,2024-01-21T00:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T00:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.06
341432,Buckley St,2024-01-21T00:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T00:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T00:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T00:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9758
341432,Buckley St,2024-01-21T00:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96497
341432,Buckley St,2024-01-21T00:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99292
341432,Buckley St,2024-01-21T00:40:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
341432,Buckley St,2024-01-21T00:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-21T00:40:00.000+00:00,feeder,5,L1 Active Power,kW,10.0
341432,Buckley St,2024-01-21T00:40:00.000+00:00,feeder,5,N Current (Min),A,11.38
341432,Buckley St,2024-01-21T00:40:00.000+00:00,feeder,5,N Current (Max),A,27.75
341432,Buckley St,2024-01-21T00:40:00.000+00:00,feeder,5,N Current (RMS),A,21.12
341432,Buckley St,2024-01-21T00:40:00.000+00:00,feeder,5,L3 Current (Min),A,20.12
341432,Buckley St,2024-01-21T00:40:00.000+00:00,feeder,5,L3 Current (Max),A,35.5
341432,Buckley St,2024-01-21T00:40:00.000+00:00,feeder,5,L3 Current (RMS),A,24.88
341432,Buckley St,2024-01-21T00:40:00.000+00:00,feeder,5,L2 Current (Min),A,10.62
341432,Buckley St,2024-01-21T00:40:00.000+00:00,feeder,5,L2 Current (Max),A,25.88
341432,Buckley St,2024-01-21T00:40:00.000+00:00,feeder,5,L2 Current (RMS),A,22.38
341432,Buckley St,2024-01-21T00:40:00.000+00:00,feeder,5,L1 Current (Min),A,21.0
341432,Buckley St,2024-01-21T00:40:00.000+00:00,feeder,5,L1 Current (Max),A,49.12
341432,Buckley St,2024-01-21T00:40:00.000+00:00,feeder,5,L1 Current (RMS),A,40.12
341432,Buckley St,2024-01-21T00:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T00:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.69
341432,Buckley St,2024-01-21T00:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T00:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.69
341432,Buckley St,2024-01-21T00:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T00:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-21.81
341432,Buckley St,2024-01-21T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-21T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T00:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93051
341432,Buckley St,2024-01-21T00:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95514
341432,Buckley St,2024-01-21T00:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94696
341432,Buckley St,2024-01-21T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
341432,Buckley St,2024-01-21T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-21T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-21T00:40:00.000+00:00,feeder,4,N Current (Min),A,8.88
341432,Buckley St,2024-01-21T00:40:00.000+00:00,feeder,4,N Current (Max),A,27.75
341432,Buckley St,2024-01-21T00:40:00.000+00:00,feeder,4,N Current (RMS),A,15.5
341432,Buckley St,2024-01-21T00:40:00.000+00:00,feeder,4,L3 Current (Min),A,12.5
341432,Buckley St,2024-01-21T00:40:00.000+00:00,feeder,4,L3 Current (Max),A,42.62
341432,Buckley St,2024-01-21T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,24.62
341432,Buckley St,2024-01-21T00:40:00.000+00:00,feeder,4,L2 Current (Min),A,17.75
341432,Buckley St,2024-01-21T00:40:00.000+00:00,feeder,4,L2 Current (Max),A,34.25
341432,Buckley St,2024-01-21T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,25.38
341432,Buckley St,2024-01-21T00:40:00.000+00:00,feeder,4,L1 Current (Min),A,9.12
341432,Buckley St,2024-01-21T00:40:00.000+00:00,feeder,4,L1 Current (Max),A,30.12
341432,Buckley St,2024-01-21T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,18.75
341432,Buckley St,2024-01-21T00:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T00:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,15.0
341432,Buckley St,2024-01-21T00:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T00:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.56
341432,Buckley St,2024-01-21T00:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T00:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.0
341432,Buckley St,2024-01-21T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-21T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-21T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-21T00:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97421
341432,Buckley St,2024-01-21T00:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96344
341432,Buckley St,2024-01-21T00:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99597
341432,Buckley St,2024-01-21T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
341432,Buckley St,2024-01-21T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
341432,Buckley St,2024-01-21T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
341432,Buckley St,2024-01-21T00:40:00.000+00:00,feeder,3,N Current (Min),A,23.0
341432,Buckley St,2024-01-21T00:40:00.000+00:00,feeder,3,N Current (Max),A,78.75
341432,Buckley St,2024-01-21T00:40:00.000+00:00,feeder,3,N Current (RMS),A,52.88
341432,Buckley St,2024-01-21T00:40:00.000+00:00,feeder,3,L3 Current (Min),A,32.88
341432,Buckley St,2024-01-21T00:40:00.000+00:00,feeder,3,L3 Current (Max),A,71.0
341432,Buckley St,2024-01-21T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,40.5
341432,Buckley St,2024-01-21T00:40:00.000+00:00,feeder,3,L2 Current (Min),A,45.75
341432,Buckley St,2024-01-21T00:40:00.000+00:00,feeder,3,L2 Current (Max),A,100.88
341432,Buckley St,2024-01-21T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,61.5
341432,Buckley St,2024-01-21T00:40:00.000+00:00,feeder,3,L1 Current (Min),A,65.12
341432,Buckley St,2024-01-21T00:40:00.000+00:00,feeder,3,L1 Current (Max),A,116.75
341432,Buckley St,2024-01-21T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,76.88
341432,Buckley St,2024-01-21T00:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T00:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.44
341432,Buckley St,2024-01-21T00:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T00:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.44
341432,Buckley St,2024-01-21T00:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T00:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.75
341432,Buckley St,2024-01-21T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-21T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-21T00:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99173
341432,Buckley St,2024-01-21T00:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9555
341432,Buckley St,2024-01-21T00:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99094
341432,Buckley St,2024-01-21T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
341432,Buckley St,2024-01-21T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
341432,Buckley St,2024-01-21T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
341432,Buckley St,2024-01-21T00:40:00.000+00:00,feeder,2,N Current (Min),A,8.38
341432,Buckley St,2024-01-21T00:40:00.000+00:00,feeder,2,N Current (Max),A,41.5
341432,Buckley St,2024-01-21T00:40:00.000+00:00,feeder,2,N Current (RMS),A,14.88
341432,Buckley St,2024-01-21T00:40:00.000+00:00,feeder,2,L3 Current (Min),A,24.38
341432,Buckley St,2024-01-21T00:40:00.000+00:00,feeder,2,L3 Current (Max),A,49.75
341432,Buckley St,2024-01-21T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,34.62
341432,Buckley St,2024-01-21T00:40:00.000+00:00,feeder,2,L2 Current (Min),A,22.0
341432,Buckley St,2024-01-21T00:40:00.000+00:00,feeder,2,L2 Current (Max),A,39.88
341432,Buckley St,2024-01-21T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,31.5
341432,Buckley St,2024-01-21T00:40:00.000+00:00,feeder,2,L1 Current (Min),A,34.25
341432,Buckley St,2024-01-21T00:40:00.000+00:00,feeder,2,L1 Current (Max),A,75.38
341432,Buckley St,2024-01-21T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,50.5
341432,Buckley St,2024-01-21T00:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T00:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,25.06
341432,Buckley St,2024-01-21T00:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T00:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,5.0
341432,Buckley St,2024-01-21T00:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T00:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.56
341432,Buckley St,2024-01-21T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-21T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-21T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T00:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88956
341432,Buckley St,2024-01-21T00:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99548
341432,Buckley St,2024-01-21T00:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96786
341432,Buckley St,2024-01-21T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-21T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-21T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-21T00:40:00.000+00:00,feeder,1,N Current (Min),A,21.38
341432,Buckley St,2024-01-21T00:40:00.000+00:00,feeder,1,N Current (Max),A,11.25
341432,Buckley St,2024-01-21T00:40:00.000+00:00,feeder,1,L3 Current (Min),A,4.75
341432,Buckley St,2024-01-21T00:40:00.000+00:00,feeder,1,L3 Current (Max),A,22.12
341432,Buckley St,2024-01-21T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,7.12
341432,Buckley St,2024-01-21T00:40:00.000+00:00,feeder,1,L2 Current (Min),A,17.62
341432,Buckley St,2024-01-21T00:40:00.000+00:00,feeder,1,L2 Current (Max),A,34.62
341432,Buckley St,2024-01-21T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,23.5
341432,Buckley St,2024-01-21T00:40:00.000+00:00,feeder,1,L1 Current (Min),A,14.0
341432,Buckley St,2024-01-21T00:40:00.000+00:00,feeder,1,L1 Current (Max),A,28.12
341432,Buckley St,2024-01-21T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,16.62
341432,Buckley St,2024-01-21T00:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.66
341432,Buckley St,2024-01-21T00:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.69
341432,Buckley St,2024-01-21T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
341432,Buckley St,2024-01-21T00:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.36
341432,Buckley St,2024-01-21T00:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.25
341432,Buckley St,2024-01-21T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
341432,Buckley St,2024-01-21T00:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.52
341432,Buckley St,2024-01-21T00:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.69
341432,Buckley St,2024-01-21T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
341432,Buckley St,2024-01-21T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-21T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
341432,Buckley St,2024-01-21T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-21T00:40:00.000+00:00,busbar,,L3 Active Power,kW,55.0
341432,Buckley St,2024-01-21T00:40:00.000+00:00,busbar,,L2 Active Power,kW,52.0
341432,Buckley St,2024-01-21T00:40:00.000+00:00,busbar,,L1 Active Power,kW,65.0
