Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341432,Buckley St,2024-01-21T00:40:00.000+00:00,busbar,,N Current (Min),A,50.5
341432,Buckley St,2024-01-21T00:40:00.000+00:00,busbar,,N Current (Max),A,128.62
341432,Buckley St,2024-01-21T00:40:00.000+00:00,busbar,,N Current (RMS),A,77.5
341432,Buckley St,2024-01-21T00:40:00.000+00:00,busbar,,L3 Current (Min),A,200.12
341432,Buckley St,2024-01-21T00:40:00.000+00:00,busbar,,L3 Current (Max),A,264.88
341432,Buckley St,2024-01-21T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,225.38
341432,Buckley St,2024-01-21T00:40:00.000+00:00,busbar,,L2 Current (Min),A,181.38
341432,Buckley St,2024-01-21T00:40:00.000+00:00,busbar,,L2 Current (Max),A,274.75
341432,Buckley St,2024-01-21T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,213.38
341432,Buckley St,2024-01-21T00:40:00.000+00:00,busbar,,L1 Current (Min),A,227.75
341432,Buckley St,2024-01-21T00:40:00.000+00:00,busbar,,L1 Current (Max),A,329.0
341432,Buckley St,2024-01-21T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,265.75
341432,Buckley St,2024-01-21T00:40:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-21T00:40:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-21T00:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T00:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-1.75
341432,Buckley St,2024-01-21T00:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T00:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-5.06
341432,Buckley St,2024-01-21T00:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T00:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-1.75
341432,Buckley St,2024-01-21T00:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T00:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T00:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T00:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99817
341432,Buckley St,2024-01-21T00:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99359
341432,Buckley St,2024-01-21T00:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99741
341432,Buckley St,2024-01-21T00:30:00.000+00:00,feeder,6,L3 Active Power,kW,19.0
341432,Buckley St,2024-01-21T00:30:00.000+00:00,feeder,6,L2 Active Power,kW,10.0
341432,Buckley St,2024-01-21T00:30:00.000+00:00,feeder,6,L1 Active Power,kW,14.0
341432,Buckley St,2024-01-21T00:30:00.000+00:00,feeder,6,N Current (Min),A,24.5
341432,Buckley St,2024-01-21T00:30:00.000+00:00,feeder,6,N Current (Max),A,60.12
341432,Buckley St,2024-01-21T00:30:00.000+00:00,feeder,6,N Current (RMS),A,33.12
341432,Buckley St,2024-01-21T00:30:00.000+00:00,feeder,6,L3 Current (Min),A,74.62
341432,Buckley St,2024-01-21T00:30:00.000+00:00,feeder,6,L3 Current (Max),A,106.62
341432,Buckley St,2024-01-21T00:30:00.000+00:00,feeder,6,L3 Current (RMS),A,79.38
341432,Buckley St,2024-01-21T00:30:00.000+00:00,feeder,6,L2 Current (Min),A,36.62
341432,Buckley St,2024-01-21T00:30:00.000+00:00,feeder,6,L2 Current (Max),A,55.75
341432,Buckley St,2024-01-21T00:30:00.000+00:00,feeder,6,L2 Current (RMS),A,41.62
341432,Buckley St,2024-01-21T00:30:00.000+00:00,feeder,6,L1 Current (Min),A,46.75
341432,Buckley St,2024-01-21T00:30:00.000+00:00,feeder,6,L1 Current (Max),A,70.25
341432,Buckley St,2024-01-21T00:30:00.000+00:00,feeder,6,L1 Current (RMS),A,56.38
341432,Buckley St,2024-01-21T00:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T00:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-5.75
341432,Buckley St,2024-01-21T00:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T00:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-30.37
341432,Buckley St,2024-01-21T00:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T00:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-8.93
341432,Buckley St,2024-01-21T00:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T00:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T00:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T00:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98605
341432,Buckley St,2024-01-21T00:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.84665
341432,Buckley St,2024-01-21T00:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98605
341432,Buckley St,2024-01-21T00:30:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
341432,Buckley St,2024-01-21T00:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
341432,Buckley St,2024-01-21T00:30:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
341432,Buckley St,2024-01-21T00:30:00.000+00:00,feeder,5,N Current (Min),A,10.0
341432,Buckley St,2024-01-21T00:30:00.000+00:00,feeder,5,N Current (Max),A,22.75
341432,Buckley St,2024-01-21T00:30:00.000+00:00,feeder,5,N Current (RMS),A,15.75
341432,Buckley St,2024-01-21T00:30:00.000+00:00,feeder,5,L3 Current (Min),A,21.38
341432,Buckley St,2024-01-21T00:30:00.000+00:00,feeder,5,L3 Current (Max),A,35.38
341432,Buckley St,2024-01-21T00:30:00.000+00:00,feeder,5,L3 Current (RMS),A,25.12
341432,Buckley St,2024-01-21T00:30:00.000+00:00,feeder,5,L2 Current (Min),A,9.62
341432,Buckley St,2024-01-21T00:30:00.000+00:00,feeder,5,L2 Current (Max),A,18.0
341432,Buckley St,2024-01-21T00:30:00.000+00:00,feeder,5,L2 Current (RMS),A,11.0
341432,Buckley St,2024-01-21T00:30:00.000+00:00,feeder,5,L1 Current (Min),A,20.75
341432,Buckley St,2024-01-21T00:30:00.000+00:00,feeder,5,L1 Current (Max),A,32.0
341432,Buckley St,2024-01-21T00:30:00.000+00:00,feeder,5,L1 Current (RMS),A,23.0
341432,Buckley St,2024-01-21T00:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T00:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-17.06
341432,Buckley St,2024-01-21T00:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T00:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.25
341432,Buckley St,2024-01-21T00:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T00:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.06
341432,Buckley St,2024-01-21T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-21T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T00:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97678
341432,Buckley St,2024-01-21T00:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9816
341432,Buckley St,2024-01-21T00:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92764
341432,Buckley St,2024-01-21T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
341432,Buckley St,2024-01-21T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
341432,Buckley St,2024-01-21T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-21T00:30:00.000+00:00,feeder,4,N Current (Min),A,10.88
341432,Buckley St,2024-01-21T00:30:00.000+00:00,feeder,4,N Current (Max),A,44.38
341432,Buckley St,2024-01-21T00:30:00.000+00:00,feeder,4,N Current (RMS),A,26.0
341432,Buckley St,2024-01-21T00:30:00.000+00:00,feeder,4,L3 Current (Min),A,17.75
341432,Buckley St,2024-01-21T00:30:00.000+00:00,feeder,4,L3 Current (Max),A,58.75
341432,Buckley St,2024-01-21T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,40.62
341432,Buckley St,2024-01-21T00:30:00.000+00:00,feeder,4,L2 Current (Min),A,21.25
341432,Buckley St,2024-01-21T00:30:00.000+00:00,feeder,4,L2 Current (Max),A,50.38
341432,Buckley St,2024-01-21T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,35.5
341432,Buckley St,2024-01-21T00:30:00.000+00:00,feeder,4,L1 Current (Min),A,9.25
341432,Buckley St,2024-01-21T00:30:00.000+00:00,feeder,4,L1 Current (Max),A,33.88
341432,Buckley St,2024-01-21T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,18.5
341432,Buckley St,2024-01-21T00:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T00:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,13.13
341432,Buckley St,2024-01-21T00:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T00:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.44
341432,Buckley St,2024-01-21T00:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T00:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.56
341432,Buckley St,2024-01-21T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-21T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-21T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-21T00:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96924
341432,Buckley St,2024-01-21T00:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96768
341432,Buckley St,2024-01-21T00:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9967
341432,Buckley St,2024-01-21T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
341432,Buckley St,2024-01-21T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
341432,Buckley St,2024-01-21T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
341432,Buckley St,2024-01-21T00:30:00.000+00:00,feeder,3,N Current (Min),A,35.25
341432,Buckley St,2024-01-21T00:30:00.000+00:00,feeder,3,N Current (Max),A,86.12
341432,Buckley St,2024-01-21T00:30:00.000+00:00,feeder,3,N Current (RMS),A,57.12
341432,Buckley St,2024-01-21T00:30:00.000+00:00,feeder,3,L3 Current (Min),A,32.25
341432,Buckley St,2024-01-21T00:30:00.000+00:00,feeder,3,L3 Current (Max),A,73.75
341432,Buckley St,2024-01-21T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,44.25
341432,Buckley St,2024-01-21T00:30:00.000+00:00,feeder,3,L2 Current (Min),A,42.25
341432,Buckley St,2024-01-21T00:30:00.000+00:00,feeder,3,L2 Current (Max),A,98.12
341432,Buckley St,2024-01-21T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,62.12
341432,Buckley St,2024-01-21T00:30:00.000+00:00,feeder,3,L1 Current (Min),A,65.75
341432,Buckley St,2024-01-21T00:30:00.000+00:00,feeder,3,L1 Current (Max),A,130.88
341432,Buckley St,2024-01-21T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,85.62
341432,Buckley St,2024-01-21T00:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T00:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.0
341432,Buckley St,2024-01-21T00:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T00:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,18.12
341432,Buckley St,2024-01-21T00:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T00:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.81
341432,Buckley St,2024-01-21T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-21T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-21T00:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98376
341432,Buckley St,2024-01-21T00:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92428
341432,Buckley St,2024-01-21T00:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99292
341432,Buckley St,2024-01-21T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
341432,Buckley St,2024-01-21T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-21T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
341432,Buckley St,2024-01-21T00:30:00.000+00:00,feeder,2,N Current (Min),A,8.38
341432,Buckley St,2024-01-21T00:30:00.000+00:00,feeder,2,N Current (Max),A,31.0
341432,Buckley St,2024-01-21T00:30:00.000+00:00,feeder,2,N Current (RMS),A,14.62
341432,Buckley St,2024-01-21T00:30:00.000+00:00,feeder,2,L3 Current (Min),A,22.88
341432,Buckley St,2024-01-21T00:30:00.000+00:00,feeder,2,L3 Current (Max),A,37.75
341432,Buckley St,2024-01-21T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,28.5
341432,Buckley St,2024-01-21T00:30:00.000+00:00,feeder,2,L2 Current (Min),A,17.88
341432,Buckley St,2024-01-21T00:30:00.000+00:00,feeder,2,L2 Current (Max),A,40.0
341432,Buckley St,2024-01-21T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,25.62
341432,Buckley St,2024-01-21T00:30:00.000+00:00,feeder,2,L1 Current (Min),A,27.25
341432,Buckley St,2024-01-21T00:30:00.000+00:00,feeder,2,L1 Current (Max),A,65.25
341432,Buckley St,2024-01-21T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,40.25
341432,Buckley St,2024-01-21T00:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T00:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,11.37
341432,Buckley St,2024-01-21T00:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T00:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.75
341432,Buckley St,2024-01-21T00:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T00:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.25
341432,Buckley St,2024-01-21T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-21T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-21T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T00:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94079
341432,Buckley St,2024-01-21T00:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99579
341432,Buckley St,2024-01-21T00:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95639
341432,Buckley St,2024-01-21T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
341432,Buckley St,2024-01-21T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-21T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-21T00:30:00.000+00:00,feeder,1,N Current (Min),A,21.62
341432,Buckley St,2024-01-21T00:30:00.000+00:00,feeder,1,N Current (Max),A,10.25
341432,Buckley St,2024-01-21T00:30:00.000+00:00,feeder,1,L3 Current (Min),A,4.62
341432,Buckley St,2024-01-21T00:30:00.000+00:00,feeder,1,L3 Current (Max),A,15.75
341432,Buckley St,2024-01-21T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,6.38
341432,Buckley St,2024-01-21T00:30:00.000+00:00,feeder,1,L2 Current (Min),A,17.5
341432,Buckley St,2024-01-21T00:30:00.000+00:00,feeder,1,L2 Current (Max),A,33.62
341432,Buckley St,2024-01-21T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,22.38
341432,Buckley St,2024-01-21T00:30:00.000+00:00,feeder,1,L1 Current (Min),A,11.88
341432,Buckley St,2024-01-21T00:30:00.000+00:00,feeder,1,L1 Current (Max),A,23.25
341432,Buckley St,2024-01-21T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,13.88
341432,Buckley St,2024-01-21T00:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.64
341432,Buckley St,2024-01-21T00:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.73
341432,Buckley St,2024-01-21T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
341432,Buckley St,2024-01-21T00:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.53
341432,Buckley St,2024-01-21T00:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.53
341432,Buckley St,2024-01-21T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
341432,Buckley St,2024-01-21T00:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.09
341432,Buckley St,2024-01-21T00:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.03
341432,Buckley St,2024-01-21T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
341432,Buckley St,2024-01-21T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-21T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-21T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-21T00:30:00.000+00:00,busbar,,L3 Active Power,kW,54.0
341432,Buckley St,2024-01-21T00:30:00.000+00:00,busbar,,L2 Active Power,kW,47.0
341432,Buckley St,2024-01-21T00:30:00.000+00:00,busbar,,L1 Active Power,kW,58.0
341432,Buckley St,2024-01-21T00:30:00.000+00:00,busbar,,N Current (Min),A,49.62
341432,Buckley St,2024-01-21T00:30:00.000+00:00,busbar,,N Current (Max),A,102.38
341432,Buckley St,2024-01-21T00:30:00.000+00:00,busbar,,N Current (RMS),A,70.5
341432,Buckley St,2024-01-21T00:30:00.000+00:00,busbar,,L3 Current (Min),A,195.5
341432,Buckley St,2024-01-21T00:30:00.000+00:00,busbar,,L3 Current (Max),A,273.0
341432,Buckley St,2024-01-21T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,221.75
341432,Buckley St,2024-01-21T00:30:00.000+00:00,busbar,,L2 Current (Min),A,161.62
341432,Buckley St,2024-01-21T00:30:00.000+00:00,busbar,,L2 Current (Max),A,248.75
341432,Buckley St,2024-01-21T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,194.38
341432,Buckley St,2024-01-21T00:30:00.000+00:00,busbar,,L1 Current (Min),A,199.5
341432,Buckley St,2024-01-21T00:30:00.000+00:00,busbar,,L1 Current (Max),A,284.38
341432,Buckley St,2024-01-21T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,236.38
341432,Buckley St,2024-01-21T00:30:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-21T00:30:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-21T00:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T00:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-3.56
341432,Buckley St,2024-01-21T00:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T00:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-5.0
341432,Buckley St,2024-01-21T00:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T00:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.75
341432,Buckley St,2024-01-21T00:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T00:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T00:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T00:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99661
341432,Buckley St,2024-01-21T00:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99353
341432,Buckley St,2024-01-21T00:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99719
341432,Buckley St,2024-01-21T00:20:00.000+00:00,feeder,6,L3 Active Power,kW,17.0
341432,Buckley St,2024-01-21T00:20:00.000+00:00,feeder,6,L2 Active Power,kW,10.0
341432,Buckley St,2024-01-21T00:20:00.000+00:00,feeder,6,L1 Active Power,kW,13.0
341432,Buckley St,2024-01-21T00:20:00.000+00:00,feeder,6,N Current (Min),A,18.38
341432,Buckley St,2024-01-21T00:20:00.000+00:00,feeder,6,N Current (Max),A,38.0
341432,Buckley St,2024-01-21T00:20:00.000+00:00,feeder,6,N Current (RMS),A,27.0
341432,Buckley St,2024-01-21T00:20:00.000+00:00,feeder,6,L3 Current (Min),A,67.75
341432,Buckley St,2024-01-21T00:20:00.000+00:00,feeder,6,L3 Current (Max),A,82.25
341432,Buckley St,2024-01-21T00:20:00.000+00:00,feeder,6,L3 Current (RMS),A,71.75
341432,Buckley St,2024-01-21T00:20:00.000+00:00,feeder,6,L2 Current (Min),A,35.0
341432,Buckley St,2024-01-21T00:20:00.000+00:00,feeder,6,L2 Current (Max),A,55.25
341432,Buckley St,2024-01-21T00:20:00.000+00:00,feeder,6,L2 Current (RMS),A,41.12
341432,Buckley St,2024-01-21T00:20:00.000+00:00,feeder,6,L1 Current (Min),A,45.88
341432,Buckley St,2024-01-21T00:20:00.000+00:00,feeder,6,L1 Current (Max),A,68.5
341432,Buckley St,2024-01-21T00:20:00.000+00:00,feeder,6,L1 Current (RMS),A,52.75
341432,Buckley St,2024-01-21T00:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T00:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-7.81
341432,Buckley St,2024-01-21T00:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T00:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-28.44
341432,Buckley St,2024-01-21T00:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T00:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.94
341432,Buckley St,2024-01-21T00:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T00:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T00:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T00:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98425
341432,Buckley St,2024-01-21T00:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.86279
341432,Buckley St,2024-01-21T00:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98709
341432,Buckley St,2024-01-21T00:20:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
341432,Buckley St,2024-01-21T00:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
341432,Buckley St,2024-01-21T00:20:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
341432,Buckley St,2024-01-21T00:20:00.000+00:00,feeder,5,N Current (Min),A,8.88
341432,Buckley St,2024-01-21T00:20:00.000+00:00,feeder,5,N Current (Max),A,25.25
341432,Buckley St,2024-01-21T00:20:00.000+00:00,feeder,5,N Current (RMS),A,15.0
341432,Buckley St,2024-01-21T00:20:00.000+00:00,feeder,5,L3 Current (Min),A,21.38
341432,Buckley St,2024-01-21T00:20:00.000+00:00,feeder,5,L3 Current (Max),A,29.12
341432,Buckley St,2024-01-21T00:20:00.000+00:00,feeder,5,L3 Current (RMS),A,23.38
341432,Buckley St,2024-01-21T00:20:00.000+00:00,feeder,5,L2 Current (Min),A,10.25
341432,Buckley St,2024-01-21T00:20:00.000+00:00,feeder,5,L2 Current (Max),A,17.0
341432,Buckley St,2024-01-21T00:20:00.000+00:00,feeder,5,L2 Current (RMS),A,11.5
341432,Buckley St,2024-01-21T00:20:00.000+00:00,feeder,5,L1 Current (Min),A,22.0
341432,Buckley St,2024-01-21T00:20:00.000+00:00,feeder,5,L1 Current (Max),A,35.88
341432,Buckley St,2024-01-21T00:20:00.000+00:00,feeder,5,L1 Current (RMS),A,24.0
341432,Buckley St,2024-01-21T00:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T00:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.69
341432,Buckley St,2024-01-21T00:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T00:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.69
341432,Buckley St,2024-01-21T00:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T00:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.5
341432,Buckley St,2024-01-21T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T00:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9783
341432,Buckley St,2024-01-21T00:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97473
341432,Buckley St,2024-01-21T00:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96506
341432,Buckley St,2024-01-21T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
341432,Buckley St,2024-01-21T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
341432,Buckley St,2024-01-21T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
341432,Buckley St,2024-01-21T00:20:00.000+00:00,feeder,4,N Current (Min),A,10.38
341432,Buckley St,2024-01-21T00:20:00.000+00:00,feeder,4,N Current (Max),A,34.75
341432,Buckley St,2024-01-21T00:20:00.000+00:00,feeder,4,N Current (RMS),A,20.25
341432,Buckley St,2024-01-21T00:20:00.000+00:00,feeder,4,L3 Current (Min),A,18.62
341432,Buckley St,2024-01-21T00:20:00.000+00:00,feeder,4,L3 Current (Max),A,55.75
341432,Buckley St,2024-01-21T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,38.0
341432,Buckley St,2024-01-21T00:20:00.000+00:00,feeder,4,L2 Current (Min),A,20.62
341432,Buckley St,2024-01-21T00:20:00.000+00:00,feeder,4,L2 Current (Max),A,46.75
341432,Buckley St,2024-01-21T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,31.0
341432,Buckley St,2024-01-21T00:20:00.000+00:00,feeder,4,L1 Current (Min),A,17.88
341432,Buckley St,2024-01-21T00:20:00.000+00:00,feeder,4,L1 Current (Max),A,31.38
341432,Buckley St,2024-01-21T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,22.38
341432,Buckley St,2024-01-21T00:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T00:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,17.31
341432,Buckley St,2024-01-21T00:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T00:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.0
341432,Buckley St,2024-01-21T00:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T00:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.19
341432,Buckley St,2024-01-21T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
341432,Buckley St,2024-01-21T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-21T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-21T00:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94818
341432,Buckley St,2024-01-21T00:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97925
341432,Buckley St,2024-01-21T00:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99628
341432,Buckley St,2024-01-21T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
341432,Buckley St,2024-01-21T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,18.0
341432,Buckley St,2024-01-21T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,22.0
341432,Buckley St,2024-01-21T00:20:00.000+00:00,feeder,3,N Current (Min),A,34.5
341432,Buckley St,2024-01-21T00:20:00.000+00:00,feeder,3,N Current (Max),A,89.75
341432,Buckley St,2024-01-21T00:20:00.000+00:00,feeder,3,N Current (RMS),A,58.5
341432,Buckley St,2024-01-21T00:20:00.000+00:00,feeder,3,L3 Current (Min),A,35.0
341432,Buckley St,2024-01-21T00:20:00.000+00:00,feeder,3,L3 Current (Max),A,157.25
341432,Buckley St,2024-01-21T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,53.88
341432,Buckley St,2024-01-21T00:20:00.000+00:00,feeder,3,L2 Current (Min),A,50.5
341432,Buckley St,2024-01-21T00:20:00.000+00:00,feeder,3,L2 Current (Max),A,113.62
341432,Buckley St,2024-01-21T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,76.25
341432,Buckley St,2024-01-21T00:20:00.000+00:00,feeder,3,L1 Current (Min),A,73.88
341432,Buckley St,2024-01-21T00:20:00.000+00:00,feeder,3,L1 Current (Max),A,131.12
341432,Buckley St,2024-01-21T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,90.62
341432,Buckley St,2024-01-21T00:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T00:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.12
341432,Buckley St,2024-01-21T00:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T00:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,20.0
341432,Buckley St,2024-01-21T00:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T00:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.06
341432,Buckley St,2024-01-21T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-21T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-21T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-21T00:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99548
341432,Buckley St,2024-01-21T00:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92834
341432,Buckley St,2024-01-21T00:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99054
341432,Buckley St,2024-01-21T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
341432,Buckley St,2024-01-21T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-21T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
341432,Buckley St,2024-01-21T00:20:00.000+00:00,feeder,2,N Current (Min),A,9.38
341432,Buckley St,2024-01-21T00:20:00.000+00:00,feeder,2,N Current (Max),A,53.38
341432,Buckley St,2024-01-21T00:20:00.000+00:00,feeder,2,N Current (RMS),A,20.5
341432,Buckley St,2024-01-21T00:20:00.000+00:00,feeder,2,L3 Current (Min),A,25.12
341432,Buckley St,2024-01-21T00:20:00.000+00:00,feeder,2,L3 Current (Max),A,57.88
341432,Buckley St,2024-01-21T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,37.75
341432,Buckley St,2024-01-21T00:20:00.000+00:00,feeder,2,L2 Current (Min),A,20.5
341432,Buckley St,2024-01-21T00:20:00.000+00:00,feeder,2,L2 Current (Max),A,58.75
341432,Buckley St,2024-01-21T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,27.12
341432,Buckley St,2024-01-21T00:20:00.000+00:00,feeder,2,L1 Current (Min),A,27.5
341432,Buckley St,2024-01-21T00:20:00.000+00:00,feeder,2,L1 Current (Max),A,94.12
341432,Buckley St,2024-01-21T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,47.38
341432,Buckley St,2024-01-21T00:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T00:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,10.37
341432,Buckley St,2024-01-21T00:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T00:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.0
341432,Buckley St,2024-01-21T00:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T00:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.5
341432,Buckley St,2024-01-21T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-21T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-21T00:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96277
341432,Buckley St,2024-01-21T00:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99142
341432,Buckley St,2024-01-21T00:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97733
341432,Buckley St,2024-01-21T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-21T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-21T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-21T00:20:00.000+00:00,feeder,1,N Current (Min),A,25.12
341432,Buckley St,2024-01-21T00:20:00.000+00:00,feeder,1,N Current (Max),A,13.88
341432,Buckley St,2024-01-21T00:20:00.000+00:00,feeder,1,L3 Current (Min),A,3.88
341432,Buckley St,2024-01-21T00:20:00.000+00:00,feeder,1,L3 Current (Max),A,19.88
341432,Buckley St,2024-01-21T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,7.0
341432,Buckley St,2024-01-21T00:20:00.000+00:00,feeder,1,L2 Current (Min),A,16.12
341432,Buckley St,2024-01-21T00:20:00.000+00:00,feeder,1,L2 Current (Max),A,34.38
341432,Buckley St,2024-01-21T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,23.62
341432,Buckley St,2024-01-21T00:20:00.000+00:00,feeder,1,L1 Current (Min),A,11.88
341432,Buckley St,2024-01-21T00:20:00.000+00:00,feeder,1,L1 Current (Max),A,17.88
341432,Buckley St,2024-01-21T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,14.75
341432,Buckley St,2024-01-21T00:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.86
341432,Buckley St,2024-01-21T00:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.14
341432,Buckley St,2024-01-21T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
341432,Buckley St,2024-01-21T00:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.45
341432,Buckley St,2024-01-21T00:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.84
341432,Buckley St,2024-01-21T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
341432,Buckley St,2024-01-21T00:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.94
341432,Buckley St,2024-01-21T00:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.67
341432,Buckley St,2024-01-21T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
341432,Buckley St,2024-01-21T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-21T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-21T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-21T00:20:00.000+00:00,busbar,,L3 Active Power,kW,55.0
341432,Buckley St,2024-01-21T00:20:00.000+00:00,busbar,,L2 Active Power,kW,50.0
341432,Buckley St,2024-01-21T00:20:00.000+00:00,busbar,,L1 Active Power,kW,61.0
341432,Buckley St,2024-01-21T00:20:00.000+00:00,busbar,,N Current (Min),A,53.38
341432,Buckley St,2024-01-21T00:20:00.000+00:00,busbar,,N Current (Max),A,133.25
341432,Buckley St,2024-01-21T00:20:00.000+00:00,busbar,,N Current (RMS),A,78.25
341432,Buckley St,2024-01-21T00:20:00.000+00:00,busbar,,L3 Current (Min),A,190.0
341432,Buckley St,2024-01-21T00:20:00.000+00:00,busbar,,L3 Current (Max),A,343.5
341432,Buckley St,2024-01-21T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,228.38
341432,Buckley St,2024-01-21T00:20:00.000+00:00,busbar,,L2 Current (Min),A,161.0
341432,Buckley St,2024-01-21T00:20:00.000+00:00,busbar,,L2 Current (Max),A,259.38
341432,Buckley St,2024-01-21T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,207.0
341432,Buckley St,2024-01-21T00:20:00.000+00:00,busbar,,L1 Current (Min),A,217.38
341432,Buckley St,2024-01-21T00:20:00.000+00:00,busbar,,L1 Current (Max),A,296.88
341432,Buckley St,2024-01-21T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,251.0
341432,Buckley St,2024-01-21T00:20:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-21T00:20:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-21T00:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T00:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-5.19
341432,Buckley St,2024-01-21T00:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T00:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-3.82
341432,Buckley St,2024-01-21T00:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T00:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-2.62
341432,Buckley St,2024-01-21T00:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T00:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T00:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T00:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9931
341432,Buckley St,2024-01-21T00:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99127
341432,Buckley St,2024-01-21T00:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99731
341432,Buckley St,2024-01-21T00:10:00.000+00:00,feeder,6,L3 Active Power,kW,15.0
341432,Buckley St,2024-01-21T00:10:00.000+00:00,feeder,6,L2 Active Power,kW,10.0
341432,Buckley St,2024-01-21T00:10:00.000+00:00,feeder,6,L1 Active Power,kW,13.0
341432,Buckley St,2024-01-21T00:10:00.000+00:00,feeder,6,N Current (Min),A,11.62
341432,Buckley St,2024-01-21T00:10:00.000+00:00,feeder,6,N Current (Max),A,32.88
341432,Buckley St,2024-01-21T00:10:00.000+00:00,feeder,6,N Current (RMS),A,24.0
341432,Buckley St,2024-01-21T00:10:00.000+00:00,feeder,6,L3 Current (Min),A,31.75
341432,Buckley St,2024-01-21T00:10:00.000+00:00,feeder,6,L3 Current (Max),A,73.12
341432,Buckley St,2024-01-21T00:10:00.000+00:00,feeder,6,L3 Current (RMS),A,62.5
341432,Buckley St,2024-01-21T00:10:00.000+00:00,feeder,6,L2 Current (Min),A,33.5
341432,Buckley St,2024-01-21T00:10:00.000+00:00,feeder,6,L2 Current (Max),A,55.5
341432,Buckley St,2024-01-21T00:10:00.000+00:00,feeder,6,L2 Current (RMS),A,39.38
341432,Buckley St,2024-01-21T00:10:00.000+00:00,feeder,6,L1 Current (Min),A,46.0
341432,Buckley St,2024-01-21T00:10:00.000+00:00,feeder,6,L1 Current (Max),A,58.5
341432,Buckley St,2024-01-21T00:10:00.000+00:00,feeder,6,L1 Current (RMS),A,52.5
341432,Buckley St,2024-01-21T00:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T00:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-7.69
341432,Buckley St,2024-01-21T00:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T00:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-29.56
341432,Buckley St,2024-01-21T00:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T00:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.88
341432,Buckley St,2024-01-21T00:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T00:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T00:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T00:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98108
341432,Buckley St,2024-01-21T00:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.8461
341432,Buckley St,2024-01-21T00:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.8128
341432,Buckley St,2024-01-21T00:10:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
341432,Buckley St,2024-01-21T00:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
341432,Buckley St,2024-01-21T00:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-21T00:10:00.000+00:00,feeder,5,N Current (Min),A,9.5
341432,Buckley St,2024-01-21T00:10:00.000+00:00,feeder,5,N Current (Max),A,29.25
341432,Buckley St,2024-01-21T00:10:00.000+00:00,feeder,5,N Current (RMS),A,16.25
341432,Buckley St,2024-01-21T00:10:00.000+00:00,feeder,5,L3 Current (Min),A,17.75
341432,Buckley St,2024-01-21T00:10:00.000+00:00,feeder,5,L3 Current (Max),A,37.62
341432,Buckley St,2024-01-21T00:10:00.000+00:00,feeder,5,L3 Current (RMS),A,23.62
341432,Buckley St,2024-01-21T00:10:00.000+00:00,feeder,5,L2 Current (Min),A,10.12
341432,Buckley St,2024-01-21T00:10:00.000+00:00,feeder,5,L2 Current (Max),A,18.88
341432,Buckley St,2024-01-21T00:10:00.000+00:00,feeder,5,L2 Current (RMS),A,11.75
341432,Buckley St,2024-01-21T00:10:00.000+00:00,feeder,5,L1 Current (Min),A,6.0
341432,Buckley St,2024-01-21T00:10:00.000+00:00,feeder,5,L1 Current (Max),A,41.0
341432,Buckley St,2024-01-21T00:10:00.000+00:00,feeder,5,L1 Current (RMS),A,10.5
341432,Buckley St,2024-01-21T00:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T00:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.44
341432,Buckley St,2024-01-21T00:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T00:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.13
341432,Buckley St,2024-01-21T00:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T00:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.13
341432,Buckley St,2024-01-21T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T00:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94299
341432,Buckley St,2024-01-21T00:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98465
341432,Buckley St,2024-01-21T00:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91864
341432,Buckley St,2024-01-21T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
341432,Buckley St,2024-01-21T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
341432,Buckley St,2024-01-21T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-21T00:10:00.000+00:00,feeder,4,N Current (Min),A,17.0
341432,Buckley St,2024-01-21T00:10:00.000+00:00,feeder,4,N Current (Max),A,38.5
341432,Buckley St,2024-01-21T00:10:00.000+00:00,feeder,4,N Current (RMS),A,26.75
341432,Buckley St,2024-01-21T00:10:00.000+00:00,feeder,4,L3 Current (Min),A,13.12
341432,Buckley St,2024-01-21T00:10:00.000+00:00,feeder,4,L3 Current (Max),A,33.12
341432,Buckley St,2024-01-21T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,23.75
341432,Buckley St,2024-01-21T00:10:00.000+00:00,feeder,4,L2 Current (Min),A,35.5
341432,Buckley St,2024-01-21T00:10:00.000+00:00,feeder,4,L2 Current (Max),A,53.12
341432,Buckley St,2024-01-21T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,39.75
341432,Buckley St,2024-01-21T00:10:00.000+00:00,feeder,4,L1 Current (Min),A,9.25
341432,Buckley St,2024-01-21T00:10:00.000+00:00,feeder,4,L1 Current (Max),A,29.88
341432,Buckley St,2024-01-21T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,14.12
341432,Buckley St,2024-01-21T00:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T00:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,14.13
341432,Buckley St,2024-01-21T00:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T00:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.13
341432,Buckley St,2024-01-21T00:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T00:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.75
341432,Buckley St,2024-01-21T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-21T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-21T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-21T00:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95398
341432,Buckley St,2024-01-21T00:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95901
341432,Buckley St,2024-01-21T00:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99432
341432,Buckley St,2024-01-21T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
341432,Buckley St,2024-01-21T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
341432,Buckley St,2024-01-21T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
341432,Buckley St,2024-01-21T00:10:00.000+00:00,feeder,3,N Current (Min),A,36.0
341432,Buckley St,2024-01-21T00:10:00.000+00:00,feeder,3,N Current (Max),A,79.38
341432,Buckley St,2024-01-21T00:10:00.000+00:00,feeder,3,N Current (RMS),A,49.75
341432,Buckley St,2024-01-21T00:10:00.000+00:00,feeder,3,L3 Current (Min),A,35.38
341432,Buckley St,2024-01-21T00:10:00.000+00:00,feeder,3,L3 Current (Max),A,77.38
341432,Buckley St,2024-01-21T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,45.0
341432,Buckley St,2024-01-21T00:10:00.000+00:00,feeder,3,L2 Current (Min),A,40.88
341432,Buckley St,2024-01-21T00:10:00.000+00:00,feeder,3,L2 Current (Max),A,100.62
341432,Buckley St,2024-01-21T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,63.0
341432,Buckley St,2024-01-21T00:10:00.000+00:00,feeder,3,L1 Current (Min),A,60.75
341432,Buckley St,2024-01-21T00:10:00.000+00:00,feeder,3,L1 Current (Max),A,102.12
341432,Buckley St,2024-01-21T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,70.25
341432,Buckley St,2024-01-21T00:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T00:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.44
341432,Buckley St,2024-01-21T00:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T00:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,15.31
341432,Buckley St,2024-01-21T00:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T00:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,6.31
341432,Buckley St,2024-01-21T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-21T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-21T00:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99063
341432,Buckley St,2024-01-21T00:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94266
341432,Buckley St,2024-01-21T00:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99054
341432,Buckley St,2024-01-21T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
341432,Buckley St,2024-01-21T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
341432,Buckley St,2024-01-21T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
341432,Buckley St,2024-01-21T00:10:00.000+00:00,feeder,2,N Current (Min),A,9.88
341432,Buckley St,2024-01-21T00:10:00.000+00:00,feeder,2,N Current (Max),A,51.75
341432,Buckley St,2024-01-21T00:10:00.000+00:00,feeder,2,N Current (RMS),A,23.12
341432,Buckley St,2024-01-21T00:10:00.000+00:00,feeder,2,L3 Current (Min),A,23.25
341432,Buckley St,2024-01-21T00:10:00.000+00:00,feeder,2,L3 Current (Max),A,45.62
341432,Buckley St,2024-01-21T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,30.38
341432,Buckley St,2024-01-21T00:10:00.000+00:00,feeder,2,L2 Current (Min),A,18.75
341432,Buckley St,2024-01-21T00:10:00.000+00:00,feeder,2,L2 Current (Max),A,64.25
341432,Buckley St,2024-01-21T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,28.75
341432,Buckley St,2024-01-21T00:10:00.000+00:00,feeder,2,L1 Current (Min),A,37.12
341432,Buckley St,2024-01-21T00:10:00.000+00:00,feeder,2,L1 Current (Max),A,87.88
341432,Buckley St,2024-01-21T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,58.38
341432,Buckley St,2024-01-21T00:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T00:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,19.19
341432,Buckley St,2024-01-21T00:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T00:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.44
341432,Buckley St,2024-01-21T00:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T00:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.69
341432,Buckley St,2024-01-21T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-21T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-21T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T00:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92309
341432,Buckley St,2024-01-21T00:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99124
341432,Buckley St,2024-01-21T00:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97595
341432,Buckley St,2024-01-21T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
341432,Buckley St,2024-01-21T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-21T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-21T00:10:00.000+00:00,feeder,1,N Current (Min),A,24.12
341432,Buckley St,2024-01-21T00:10:00.000+00:00,feeder,1,N Current (Max),A,12.88
341432,Buckley St,2024-01-21T00:10:00.000+00:00,feeder,1,L3 Current (Min),A,4.12
341432,Buckley St,2024-01-21T00:10:00.000+00:00,feeder,1,L3 Current (Max),A,18.25
341432,Buckley St,2024-01-21T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,6.62
341432,Buckley St,2024-01-21T00:10:00.000+00:00,feeder,1,L2 Current (Min),A,16.5
341432,Buckley St,2024-01-21T00:10:00.000+00:00,feeder,1,L2 Current (Max),A,34.25
341432,Buckley St,2024-01-21T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,23.0
341432,Buckley St,2024-01-21T00:10:00.000+00:00,feeder,1,L1 Current (Min),A,12.12
341432,Buckley St,2024-01-21T00:10:00.000+00:00,feeder,1,L1 Current (Max),A,25.75
341432,Buckley St,2024-01-21T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,14.88
341432,Buckley St,2024-01-21T00:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.17
341432,Buckley St,2024-01-21T00:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.27
341432,Buckley St,2024-01-21T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
341432,Buckley St,2024-01-21T00:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.16
341432,Buckley St,2024-01-21T00:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.48
341432,Buckley St,2024-01-21T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
341432,Buckley St,2024-01-21T00:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.88
341432,Buckley St,2024-01-21T00:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.17
341432,Buckley St,2024-01-21T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
341432,Buckley St,2024-01-21T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
341432,Buckley St,2024-01-21T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T00:10:00.000+00:00,busbar,,L3 Active Power,kW,45.0
341432,Buckley St,2024-01-21T00:10:00.000+00:00,busbar,,L2 Active Power,kW,49.0
341432,Buckley St,2024-01-21T00:10:00.000+00:00,busbar,,L1 Active Power,kW,53.0
341432,Buckley St,2024-01-21T00:10:00.000+00:00,busbar,,N Current (Min),A,52.38
341432,Buckley St,2024-01-21T00:10:00.000+00:00,busbar,,N Current (Max),A,111.75
341432,Buckley St,2024-01-21T00:10:00.000+00:00,busbar,,N Current (RMS),A,72.88
341432,Buckley St,2024-01-21T00:10:00.000+00:00,busbar,,L3 Current (Min),A,130.25
341432,Buckley St,2024-01-21T00:10:00.000+00:00,busbar,,L3 Current (Max),A,232.62
341432,Buckley St,2024-01-21T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,188.12
