Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341432,Buckley St,2024-01-21T00:10:00.000+00:00,busbar,,L2 Current (Min),A,167.25
341432,Buckley St,2024-01-21T00:10:00.000+00:00,busbar,,L2 Current (Max),A,254.38
341432,Buckley St,2024-01-21T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,201.75
341432,Buckley St,2024-01-21T00:10:00.000+00:00,busbar,,L1 Current (Min),A,179.25
341432,Buckley St,2024-01-21T00:10:00.000+00:00,busbar,,L1 Current (Max),A,287.5
341432,Buckley St,2024-01-21T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,218.12
341432,Buckley St,2024-01-21T00:10:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-21T00:10:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-21T00:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T00:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-9.31
341432,Buckley St,2024-01-21T00:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T00:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-4.94
341432,Buckley St,2024-01-21T00:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T00:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-2.12
341432,Buckley St,2024-01-21T00:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T00:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T00:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T00:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.86966
341432,Buckley St,2024-01-21T00:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99054
341432,Buckley St,2024-01-21T00:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99612
341432,Buckley St,2024-01-21T00:00:00.000+00:00,feeder,6,L3 Active Power,kW,4.0
341432,Buckley St,2024-01-21T00:00:00.000+00:00,feeder,6,L2 Active Power,kW,8.0
341432,Buckley St,2024-01-21T00:00:00.000+00:00,feeder,6,L1 Active Power,kW,12.0
341432,Buckley St,2024-01-21T00:00:00.000+00:00,feeder,6,N Current (Min),A,14.75
341432,Buckley St,2024-01-21T00:00:00.000+00:00,feeder,6,N Current (Max),A,47.25
341432,Buckley St,2024-01-21T00:00:00.000+00:00,feeder,6,N Current (RMS),A,29.88
341432,Buckley St,2024-01-21T00:00:00.000+00:00,feeder,6,L3 Current (Min),A,8.0
341432,Buckley St,2024-01-21T00:00:00.000+00:00,feeder,6,L3 Current (Max),A,34.0
341432,Buckley St,2024-01-21T00:00:00.000+00:00,feeder,6,L3 Current (RMS),A,17.0
341432,Buckley St,2024-01-21T00:00:00.000+00:00,feeder,6,L2 Current (Min),A,17.75
341432,Buckley St,2024-01-21T00:00:00.000+00:00,feeder,6,L2 Current (Max),A,55.62
341432,Buckley St,2024-01-21T00:00:00.000+00:00,feeder,6,L2 Current (RMS),A,34.12
341432,Buckley St,2024-01-21T00:00:00.000+00:00,feeder,6,L1 Current (Min),A,37.12
341432,Buckley St,2024-01-21T00:00:00.000+00:00,feeder,6,L1 Current (Max),A,65.88
341432,Buckley St,2024-01-21T00:00:00.000+00:00,feeder,6,L1 Current (RMS),A,48.38
341432,Buckley St,2024-01-21T00:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T00:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-6.44
341432,Buckley St,2024-01-21T00:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T00:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-24.75
341432,Buckley St,2024-01-21T00:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T00:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-27.25
341432,Buckley St,2024-01-21T00:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T00:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T00:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T00:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98877
341432,Buckley St,2024-01-21T00:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.85055
341432,Buckley St,2024-01-21T00:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.78308
341432,Buckley St,2024-01-21T00:00:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
341432,Buckley St,2024-01-21T00:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
341432,Buckley St,2024-01-21T00:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
341432,Buckley St,2024-01-21T00:00:00.000+00:00,feeder,5,N Current (Min),A,6.0
341432,Buckley St,2024-01-21T00:00:00.000+00:00,feeder,5,N Current (Max),A,32.62
341432,Buckley St,2024-01-21T00:00:00.000+00:00,feeder,5,N Current (RMS),A,16.62
341432,Buckley St,2024-01-21T00:00:00.000+00:00,feeder,5,L3 Current (Min),A,16.38
341432,Buckley St,2024-01-21T00:00:00.000+00:00,feeder,5,L3 Current (Max),A,40.88
341432,Buckley St,2024-01-21T00:00:00.000+00:00,feeder,5,L3 Current (RMS),A,24.25
341432,Buckley St,2024-01-21T00:00:00.000+00:00,feeder,5,L2 Current (Min),A,10.25
341432,Buckley St,2024-01-21T00:00:00.000+00:00,feeder,5,L2 Current (Max),A,20.75
341432,Buckley St,2024-01-21T00:00:00.000+00:00,feeder,5,L2 Current (RMS),A,11.88
341432,Buckley St,2024-01-21T00:00:00.000+00:00,feeder,5,L1 Current (Min),A,6.12
341432,Buckley St,2024-01-21T00:00:00.000+00:00,feeder,5,L1 Current (Max),A,12.75
341432,Buckley St,2024-01-21T00:00:00.000+00:00,feeder,5,L1 Current (RMS),A,6.88
341432,Buckley St,2024-01-21T00:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T00:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.5
341432,Buckley St,2024-01-21T00:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T00:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.06
341432,Buckley St,2024-01-21T00:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T00:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-23.5
341432,Buckley St,2024-01-21T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T00:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9689
341432,Buckley St,2024-01-21T00:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98639
341432,Buckley St,2024-01-21T00:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92178
341432,Buckley St,2024-01-21T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
341432,Buckley St,2024-01-21T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
341432,Buckley St,2024-01-21T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-21T00:00:00.000+00:00,feeder,4,N Current (Min),A,19.75
341432,Buckley St,2024-01-21T00:00:00.000+00:00,feeder,4,N Current (Max),A,39.88
341432,Buckley St,2024-01-21T00:00:00.000+00:00,feeder,4,N Current (RMS),A,27.62
341432,Buckley St,2024-01-21T00:00:00.000+00:00,feeder,4,L3 Current (Min),A,18.0
341432,Buckley St,2024-01-21T00:00:00.000+00:00,feeder,4,L3 Current (Max),A,44.5
341432,Buckley St,2024-01-21T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,30.5
341432,Buckley St,2024-01-21T00:00:00.000+00:00,feeder,4,L2 Current (Min),A,33.5
341432,Buckley St,2024-01-21T00:00:00.000+00:00,feeder,4,L2 Current (Max),A,53.38
341432,Buckley St,2024-01-21T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,40.38
341432,Buckley St,2024-01-21T00:00:00.000+00:00,feeder,4,L1 Current (Min),A,9.38
341432,Buckley St,2024-01-21T00:00:00.000+00:00,feeder,4,L1 Current (Max),A,19.12
341432,Buckley St,2024-01-21T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,13.5
341432,Buckley St,2024-01-21T00:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T00:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,17.56
341432,Buckley St,2024-01-21T00:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T00:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.0
341432,Buckley St,2024-01-21T00:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T00:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.44
341432,Buckley St,2024-01-21T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-21T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-21T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-21T00:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97736
341432,Buckley St,2024-01-21T00:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97623
341432,Buckley St,2024-01-21T00:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99512
341432,Buckley St,2024-01-21T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
341432,Buckley St,2024-01-21T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
341432,Buckley St,2024-01-21T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
341432,Buckley St,2024-01-21T00:00:00.000+00:00,feeder,3,N Current (Min),A,24.12
341432,Buckley St,2024-01-21T00:00:00.000+00:00,feeder,3,N Current (Max),A,70.12
341432,Buckley St,2024-01-21T00:00:00.000+00:00,feeder,3,N Current (RMS),A,48.25
341432,Buckley St,2024-01-21T00:00:00.000+00:00,feeder,3,L3 Current (Min),A,29.75
341432,Buckley St,2024-01-21T00:00:00.000+00:00,feeder,3,L3 Current (Max),A,81.38
341432,Buckley St,2024-01-21T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,39.88
341432,Buckley St,2024-01-21T00:00:00.000+00:00,feeder,3,L2 Current (Min),A,52.62
341432,Buckley St,2024-01-21T00:00:00.000+00:00,feeder,3,L2 Current (Max),A,100.12
341432,Buckley St,2024-01-21T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,71.38
341432,Buckley St,2024-01-21T00:00:00.000+00:00,feeder,3,L1 Current (Min),A,59.38
341432,Buckley St,2024-01-21T00:00:00.000+00:00,feeder,3,L1 Current (Max),A,100.12
341432,Buckley St,2024-01-21T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,71.75
341432,Buckley St,2024-01-21T00:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T00:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.69
341432,Buckley St,2024-01-21T00:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T00:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,14.63
341432,Buckley St,2024-01-21T00:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T00:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.62
341432,Buckley St,2024-01-21T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-21T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-21T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-21T00:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99179
341432,Buckley St,2024-01-21T00:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97568
341432,Buckley St,2024-01-21T00:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98352
341432,Buckley St,2024-01-21T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
341432,Buckley St,2024-01-21T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
341432,Buckley St,2024-01-21T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
341432,Buckley St,2024-01-21T00:00:00.000+00:00,feeder,2,N Current (Min),A,8.5
341432,Buckley St,2024-01-21T00:00:00.000+00:00,feeder,2,N Current (Max),A,51.25
341432,Buckley St,2024-01-21T00:00:00.000+00:00,feeder,2,N Current (RMS),A,19.12
341432,Buckley St,2024-01-21T00:00:00.000+00:00,feeder,2,L3 Current (Min),A,23.38
341432,Buckley St,2024-01-21T00:00:00.000+00:00,feeder,2,L3 Current (Max),A,46.5
341432,Buckley St,2024-01-21T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,31.75
341432,Buckley St,2024-01-21T00:00:00.000+00:00,feeder,2,L2 Current (Min),A,22.38
341432,Buckley St,2024-01-21T00:00:00.000+00:00,feeder,2,L2 Current (Max),A,45.62
341432,Buckley St,2024-01-21T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,29.38
341432,Buckley St,2024-01-21T00:00:00.000+00:00,feeder,2,L1 Current (Min),A,28.38
341432,Buckley St,2024-01-21T00:00:00.000+00:00,feeder,2,L1 Current (Max),A,80.62
341432,Buckley St,2024-01-21T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,46.75
341432,Buckley St,2024-01-21T00:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T00:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,30.5
341432,Buckley St,2024-01-21T00:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T00:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.19
341432,Buckley St,2024-01-21T00:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-21T00:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.37
341432,Buckley St,2024-01-21T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-21T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-21T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T00:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89624
341432,Buckley St,2024-01-21T00:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99091
341432,Buckley St,2024-01-21T00:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97595
341432,Buckley St,2024-01-21T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-21T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-21T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-21T00:00:00.000+00:00,feeder,1,N Current (Min),A,30.88
341432,Buckley St,2024-01-21T00:00:00.000+00:00,feeder,1,N Current (Max),A,12.25
341432,Buckley St,2024-01-21T00:00:00.000+00:00,feeder,1,L3 Current (Min),A,5.0
341432,Buckley St,2024-01-21T00:00:00.000+00:00,feeder,1,L3 Current (Max),A,21.12
341432,Buckley St,2024-01-21T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,7.25
341432,Buckley St,2024-01-21T00:00:00.000+00:00,feeder,1,L2 Current (Min),A,16.25
341432,Buckley St,2024-01-21T00:00:00.000+00:00,feeder,1,L2 Current (Max),A,44.88
341432,Buckley St,2024-01-21T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,23.62
341432,Buckley St,2024-01-21T00:00:00.000+00:00,feeder,1,L1 Current (Min),A,11.62
341432,Buckley St,2024-01-21T00:00:00.000+00:00,feeder,1,L1 Current (Max),A,22.5
341432,Buckley St,2024-01-21T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,14.12
341432,Buckley St,2024-01-21T00:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.73
341432,Buckley St,2024-01-21T00:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.45
341432,Buckley St,2024-01-21T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
341432,Buckley St,2024-01-21T00:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.88
341432,Buckley St,2024-01-21T00:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.91
341432,Buckley St,2024-01-21T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
341432,Buckley St,2024-01-21T00:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.55
341432,Buckley St,2024-01-21T00:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.78
341432,Buckley St,2024-01-21T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
341432,Buckley St,2024-01-21T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-21T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
341432,Buckley St,2024-01-21T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-21T00:00:00.000+00:00,busbar,,L3 Active Power,kW,36.0
341432,Buckley St,2024-01-21T00:00:00.000+00:00,busbar,,L2 Active Power,kW,51.0
341432,Buckley St,2024-01-21T00:00:00.000+00:00,busbar,,L1 Active Power,kW,49.0
341432,Buckley St,2024-01-21T00:00:00.000+00:00,busbar,,N Current (Min),A,47.88
341432,Buckley St,2024-01-21T00:00:00.000+00:00,busbar,,N Current (Max),A,129.12
341432,Buckley St,2024-01-21T00:00:00.000+00:00,busbar,,N Current (RMS),A,86.75
341432,Buckley St,2024-01-21T00:00:00.000+00:00,busbar,,L3 Current (Min),A,111.25
341432,Buckley St,2024-01-21T00:00:00.000+00:00,busbar,,L3 Current (Max),A,220.0
341432,Buckley St,2024-01-21T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,147.25
341432,Buckley St,2024-01-21T00:00:00.000+00:00,busbar,,L2 Current (Min),A,178.88
341432,Buckley St,2024-01-21T00:00:00.000+00:00,busbar,,L2 Current (Max),A,248.88
341432,Buckley St,2024-01-21T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,208.75
341432,Buckley St,2024-01-21T00:00:00.000+00:00,busbar,,L1 Current (Min),A,161.88
341432,Buckley St,2024-01-21T00:00:00.000+00:00,busbar,,L1 Current (Max),A,249.75
341432,Buckley St,2024-01-21T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,198.62
341432,Buckley St,2024-01-21T00:00:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-21T00:00:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-22T23:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T23:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-21.94
341432,Buckley St,2024-01-22T23:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T23:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-5.56
341432,Buckley St,2024-01-22T23:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T23:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-4.69
341432,Buckley St,2024-01-22T23:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T23:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-22T23:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T23:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.91492
341432,Buckley St,2024-01-22T23:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98441
341432,Buckley St,2024-01-22T23:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99356
341432,Buckley St,2024-01-22T23:50:00.000+00:00,feeder,6,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-22T23:50:00.000+00:00,feeder,6,L2 Active Power,kW,4.0
341432,Buckley St,2024-01-22T23:50:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
341432,Buckley St,2024-01-22T23:50:00.000+00:00,feeder,6,N Current (Min),A,18.12
341432,Buckley St,2024-01-22T23:50:00.000+00:00,feeder,6,N Current (Max),A,36.25
341432,Buckley St,2024-01-22T23:50:00.000+00:00,feeder,6,N Current (RMS),A,26.5
341432,Buckley St,2024-01-22T23:50:00.000+00:00,feeder,6,L3 Current (Min),A,8.25
341432,Buckley St,2024-01-22T23:50:00.000+00:00,feeder,6,L3 Current (Max),A,17.0
341432,Buckley St,2024-01-22T23:50:00.000+00:00,feeder,6,L3 Current (RMS),A,9.75
341432,Buckley St,2024-01-22T23:50:00.000+00:00,feeder,6,L2 Current (Min),A,15.25
341432,Buckley St,2024-01-22T23:50:00.000+00:00,feeder,6,L2 Current (Max),A,33.0
341432,Buckley St,2024-01-22T23:50:00.000+00:00,feeder,6,L2 Current (RMS),A,18.12
341432,Buckley St,2024-01-22T23:50:00.000+00:00,feeder,6,L1 Current (Min),A,34.0
341432,Buckley St,2024-01-22T23:50:00.000+00:00,feeder,6,L1 Current (Max),A,50.25
341432,Buckley St,2024-01-22T23:50:00.000+00:00,feeder,6,L1 Current (RMS),A,40.0
341432,Buckley St,2024-01-22T23:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T23:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-11.31
341432,Buckley St,2024-01-22T23:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T23:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-29.25
341432,Buckley St,2024-01-22T23:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T23:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-22.0
341432,Buckley St,2024-01-22T23:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T23:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T23:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T23:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97626
341432,Buckley St,2024-01-22T23:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.83975
341432,Buckley St,2024-01-22T23:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.7911
341432,Buckley St,2024-01-22T23:50:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
341432,Buckley St,2024-01-22T23:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
341432,Buckley St,2024-01-22T23:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
341432,Buckley St,2024-01-22T23:50:00.000+00:00,feeder,5,N Current (Min),A,6.38
341432,Buckley St,2024-01-22T23:50:00.000+00:00,feeder,5,N Current (Max),A,35.5
341432,Buckley St,2024-01-22T23:50:00.000+00:00,feeder,5,N Current (RMS),A,11.75
341432,Buckley St,2024-01-22T23:50:00.000+00:00,feeder,5,L3 Current (Min),A,16.5
341432,Buckley St,2024-01-22T23:50:00.000+00:00,feeder,5,L3 Current (Max),A,42.75
341432,Buckley St,2024-01-22T23:50:00.000+00:00,feeder,5,L3 Current (RMS),A,19.0
341432,Buckley St,2024-01-22T23:50:00.000+00:00,feeder,5,L2 Current (Min),A,9.75
341432,Buckley St,2024-01-22T23:50:00.000+00:00,feeder,5,L2 Current (Max),A,19.0
341432,Buckley St,2024-01-22T23:50:00.000+00:00,feeder,5,L2 Current (RMS),A,11.12
341432,Buckley St,2024-01-22T23:50:00.000+00:00,feeder,5,L1 Current (Min),A,5.5
341432,Buckley St,2024-01-22T23:50:00.000+00:00,feeder,5,L1 Current (Max),A,14.5
341432,Buckley St,2024-01-22T23:50:00.000+00:00,feeder,5,L1 Current (RMS),A,6.38
341432,Buckley St,2024-01-22T23:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T23:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.19
341432,Buckley St,2024-01-22T23:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T23:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-18.62
341432,Buckley St,2024-01-22T23:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T23:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-26.31
341432,Buckley St,2024-01-22T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-22T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-22T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T23:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96408
341432,Buckley St,2024-01-22T23:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91656
341432,Buckley St,2024-01-22T23:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91659
341432,Buckley St,2024-01-22T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
341432,Buckley St,2024-01-22T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-22T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-22T23:50:00.000+00:00,feeder,4,N Current (Min),A,8.62
341432,Buckley St,2024-01-22T23:50:00.000+00:00,feeder,4,N Current (Max),A,32.75
341432,Buckley St,2024-01-22T23:50:00.000+00:00,feeder,4,N Current (RMS),A,17.62
341432,Buckley St,2024-01-22T23:50:00.000+00:00,feeder,4,L3 Current (Min),A,18.38
341432,Buckley St,2024-01-22T23:50:00.000+00:00,feeder,4,L3 Current (Max),A,51.88
341432,Buckley St,2024-01-22T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,32.12
341432,Buckley St,2024-01-22T23:50:00.000+00:00,feeder,4,L2 Current (Min),A,15.12
341432,Buckley St,2024-01-22T23:50:00.000+00:00,feeder,4,L2 Current (Max),A,38.88
341432,Buckley St,2024-01-22T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,21.12
341432,Buckley St,2024-01-22T23:50:00.000+00:00,feeder,4,L1 Current (Min),A,10.12
341432,Buckley St,2024-01-22T23:50:00.000+00:00,feeder,4,L1 Current (Max),A,28.88
341432,Buckley St,2024-01-22T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,17.62
341432,Buckley St,2024-01-22T23:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T23:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,11.87
341432,Buckley St,2024-01-22T23:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T23:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.19
341432,Buckley St,2024-01-22T23:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T23:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.94
341432,Buckley St,2024-01-22T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.0
341432,Buckley St,2024-01-22T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-22T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-22T23:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92193
341432,Buckley St,2024-01-22T23:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97275
341432,Buckley St,2024-01-22T23:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9964
341432,Buckley St,2024-01-22T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
341432,Buckley St,2024-01-22T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
341432,Buckley St,2024-01-22T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
341432,Buckley St,2024-01-22T23:50:00.000+00:00,feeder,3,N Current (Min),A,29.75
341432,Buckley St,2024-01-22T23:50:00.000+00:00,feeder,3,N Current (Max),A,105.62
341432,Buckley St,2024-01-22T23:50:00.000+00:00,feeder,3,N Current (RMS),A,61.12
341432,Buckley St,2024-01-22T23:50:00.000+00:00,feeder,3,L3 Current (Min),A,40.75
341432,Buckley St,2024-01-22T23:50:00.000+00:00,feeder,3,L3 Current (Max),A,136.25
341432,Buckley St,2024-01-22T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,54.25
341432,Buckley St,2024-01-22T23:50:00.000+00:00,feeder,3,L2 Current (Min),A,44.62
341432,Buckley St,2024-01-22T23:50:00.000+00:00,feeder,3,L2 Current (Max),A,79.0
341432,Buckley St,2024-01-22T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,53.0
341432,Buckley St,2024-01-22T23:50:00.000+00:00,feeder,3,L1 Current (Min),A,69.25
341432,Buckley St,2024-01-22T23:50:00.000+00:00,feeder,3,L1 Current (Max),A,113.0
341432,Buckley St,2024-01-22T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,84.5
341432,Buckley St,2024-01-22T23:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T23:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,7.06
341432,Buckley St,2024-01-22T23:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T23:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,13.37
341432,Buckley St,2024-01-22T23:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T23:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,11.69
341432,Buckley St,2024-01-22T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-22T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-22T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-22T23:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98618
341432,Buckley St,2024-01-22T23:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93469
341432,Buckley St,2024-01-22T23:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98196
341432,Buckley St,2024-01-22T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
341432,Buckley St,2024-01-22T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-22T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
341432,Buckley St,2024-01-22T23:50:00.000+00:00,feeder,2,N Current (Min),A,8.12
341432,Buckley St,2024-01-22T23:50:00.000+00:00,feeder,2,N Current (Max),A,46.25
341432,Buckley St,2024-01-22T23:50:00.000+00:00,feeder,2,N Current (RMS),A,15.38
341432,Buckley St,2024-01-22T23:50:00.000+00:00,feeder,2,L3 Current (Min),A,19.88
341432,Buckley St,2024-01-22T23:50:00.000+00:00,feeder,2,L3 Current (Max),A,57.88
341432,Buckley St,2024-01-22T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,23.88
341432,Buckley St,2024-01-22T23:50:00.000+00:00,feeder,2,L2 Current (Min),A,11.25
341432,Buckley St,2024-01-22T23:50:00.000+00:00,feeder,2,L2 Current (Max),A,37.5
341432,Buckley St,2024-01-22T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,23.88
341432,Buckley St,2024-01-22T23:50:00.000+00:00,feeder,2,L1 Current (Min),A,25.25
341432,Buckley St,2024-01-22T23:50:00.000+00:00,feeder,2,L1 Current (Max),A,71.88
341432,Buckley St,2024-01-22T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,39.62
341432,Buckley St,2024-01-22T23:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T23:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,4.06
341432,Buckley St,2024-01-22T23:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T23:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.44
341432,Buckley St,2024-01-22T23:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T23:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.44
341432,Buckley St,2024-01-22T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-22T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-22T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T23:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88779
341432,Buckley St,2024-01-22T23:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99039
341432,Buckley St,2024-01-22T23:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93967
341432,Buckley St,2024-01-22T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
341432,Buckley St,2024-01-22T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-22T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-22T23:50:00.000+00:00,feeder,1,N Current (Min),A,22.75
341432,Buckley St,2024-01-22T23:50:00.000+00:00,feeder,1,N Current (Max),A,11.75
341432,Buckley St,2024-01-22T23:50:00.000+00:00,feeder,1,L3 Current (Min),A,3.75
341432,Buckley St,2024-01-22T23:50:00.000+00:00,feeder,1,L3 Current (Max),A,20.12
341432,Buckley St,2024-01-22T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,6.38
341432,Buckley St,2024-01-22T23:50:00.000+00:00,feeder,1,L2 Current (Min),A,16.5
341432,Buckley St,2024-01-22T23:50:00.000+00:00,feeder,1,L2 Current (Max),A,34.88
341432,Buckley St,2024-01-22T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,21.88
341432,Buckley St,2024-01-22T23:50:00.000+00:00,feeder,1,L1 Current (Min),A,8.0
341432,Buckley St,2024-01-22T23:50:00.000+00:00,feeder,1,L1 Current (Max),A,17.88
341432,Buckley St,2024-01-22T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,9.38
341432,Buckley St,2024-01-22T23:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.62
341432,Buckley St,2024-01-22T23:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.08
341432,Buckley St,2024-01-22T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
341432,Buckley St,2024-01-22T23:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.8
341432,Buckley St,2024-01-22T23:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.75
341432,Buckley St,2024-01-22T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
341432,Buckley St,2024-01-22T23:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.69
341432,Buckley St,2024-01-22T23:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.55
341432,Buckley St,2024-01-22T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.19
341432,Buckley St,2024-01-22T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-22T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-22T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-22T23:50:00.000+00:00,busbar,,L3 Active Power,kW,34.0
341432,Buckley St,2024-01-22T23:50:00.000+00:00,busbar,,L2 Active Power,kW,35.0
341432,Buckley St,2024-01-22T23:50:00.000+00:00,busbar,,L1 Active Power,kW,48.0
341432,Buckley St,2024-01-22T23:50:00.000+00:00,busbar,,N Current (Min),A,54.5
341432,Buckley St,2024-01-22T23:50:00.000+00:00,busbar,,N Current (Max),A,127.62
341432,Buckley St,2024-01-22T23:50:00.000+00:00,busbar,,N Current (RMS),A,88.25
341432,Buckley St,2024-01-22T23:50:00.000+00:00,busbar,,L3 Current (Min),A,114.88
341432,Buckley St,2024-01-22T23:50:00.000+00:00,busbar,,L3 Current (Max),A,200.0
341432,Buckley St,2024-01-22T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,139.12
341432,Buckley St,2024-01-22T23:50:00.000+00:00,busbar,,L2 Current (Min),A,123.0
341432,Buckley St,2024-01-22T23:50:00.000+00:00,busbar,,L2 Current (Max),A,174.88
341432,Buckley St,2024-01-22T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,145.12
341432,Buckley St,2024-01-22T23:50:00.000+00:00,busbar,,L1 Current (Min),A,164.25
341432,Buckley St,2024-01-22T23:50:00.000+00:00,busbar,,L1 Current (Max),A,235.0
341432,Buckley St,2024-01-22T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,195.0
341432,Buckley St,2024-01-22T23:50:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-22T23:50:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-22T23:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T23:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-15.31
341432,Buckley St,2024-01-22T23:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T23:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-11.56
341432,Buckley St,2024-01-22T23:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T23:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-4.0
341432,Buckley St,2024-01-22T23:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T23:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T23:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T23:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96109
341432,Buckley St,2024-01-22T23:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.95566
341432,Buckley St,2024-01-22T23:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99347
341432,Buckley St,2024-01-22T23:40:00.000+00:00,feeder,6,L3 Active Power,kW,4.0
341432,Buckley St,2024-01-22T23:40:00.000+00:00,feeder,6,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-22T23:40:00.000+00:00,feeder,6,L1 Active Power,kW,11.0
341432,Buckley St,2024-01-22T23:40:00.000+00:00,feeder,6,N Current (Min),A,9.5
341432,Buckley St,2024-01-22T23:40:00.000+00:00,feeder,6,N Current (Max),A,46.88
341432,Buckley St,2024-01-22T23:40:00.000+00:00,feeder,6,N Current (RMS),A,28.25
341432,Buckley St,2024-01-22T23:40:00.000+00:00,feeder,6,L3 Current (Min),A,12.0
341432,Buckley St,2024-01-22T23:40:00.000+00:00,feeder,6,L3 Current (Max),A,25.38
341432,Buckley St,2024-01-22T23:40:00.000+00:00,feeder,6,L3 Current (RMS),A,15.62
341432,Buckley St,2024-01-22T23:40:00.000+00:00,feeder,6,L2 Current (Min),A,16.5
341432,Buckley St,2024-01-22T23:40:00.000+00:00,feeder,6,L2 Current (Max),A,28.0
341432,Buckley St,2024-01-22T23:40:00.000+00:00,feeder,6,L2 Current (RMS),A,19.38
341432,Buckley St,2024-01-22T23:40:00.000+00:00,feeder,6,L1 Current (Min),A,29.62
341432,Buckley St,2024-01-22T23:40:00.000+00:00,feeder,6,L1 Current (Max),A,62.62
341432,Buckley St,2024-01-22T23:40:00.000+00:00,feeder,6,L1 Current (RMS),A,43.12
341432,Buckley St,2024-01-22T23:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T23:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.56
341432,Buckley St,2024-01-22T23:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T23:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-26.88
341432,Buckley St,2024-01-22T23:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T23:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-38.94
341432,Buckley St,2024-01-22T23:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T23:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T23:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T23:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98218
341432,Buckley St,2024-01-22T23:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.81726
341432,Buckley St,2024-01-22T23:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.79171
341432,Buckley St,2024-01-22T23:40:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
341432,Buckley St,2024-01-22T23:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
341432,Buckley St,2024-01-22T23:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
341432,Buckley St,2024-01-22T23:40:00.000+00:00,feeder,5,N Current (Min),A,7.25
341432,Buckley St,2024-01-22T23:40:00.000+00:00,feeder,5,N Current (Max),A,35.25
341432,Buckley St,2024-01-22T23:40:00.000+00:00,feeder,5,N Current (RMS),A,15.12
341432,Buckley St,2024-01-22T23:40:00.000+00:00,feeder,5,L3 Current (Min),A,16.62
341432,Buckley St,2024-01-22T23:40:00.000+00:00,feeder,5,L3 Current (Max),A,42.88
341432,Buckley St,2024-01-22T23:40:00.000+00:00,feeder,5,L3 Current (RMS),A,22.62
341432,Buckley St,2024-01-22T23:40:00.000+00:00,feeder,5,L2 Current (Min),A,9.12
341432,Buckley St,2024-01-22T23:40:00.000+00:00,feeder,5,L2 Current (Max),A,15.62
341432,Buckley St,2024-01-22T23:40:00.000+00:00,feeder,5,L2 Current (RMS),A,11.0
341432,Buckley St,2024-01-22T23:40:00.000+00:00,feeder,5,L1 Current (Min),A,5.75
341432,Buckley St,2024-01-22T23:40:00.000+00:00,feeder,5,L1 Current (Max),A,13.88
341432,Buckley St,2024-01-22T23:40:00.000+00:00,feeder,5,L1 Current (RMS),A,6.5
341432,Buckley St,2024-01-22T23:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T23:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.19
341432,Buckley St,2024-01-22T23:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T23:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-27.25
341432,Buckley St,2024-01-22T23:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T23:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.13
341432,Buckley St,2024-01-22T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-22T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-22T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T23:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98489
341432,Buckley St,2024-01-22T23:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.86111
341432,Buckley St,2024-01-22T23:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.88489
341432,Buckley St,2024-01-22T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
341432,Buckley St,2024-01-22T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
341432,Buckley St,2024-01-22T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-22T23:40:00.000+00:00,feeder,4,N Current (Min),A,17.0
341432,Buckley St,2024-01-22T23:40:00.000+00:00,feeder,4,N Current (Max),A,54.62
341432,Buckley St,2024-01-22T23:40:00.000+00:00,feeder,4,N Current (RMS),A,35.25
341432,Buckley St,2024-01-22T23:40:00.000+00:00,feeder,4,L3 Current (Min),A,35.38
341432,Buckley St,2024-01-22T23:40:00.000+00:00,feeder,4,L3 Current (Max),A,66.62
341432,Buckley St,2024-01-22T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,50.12
341432,Buckley St,2024-01-22T23:40:00.000+00:00,feeder,4,L2 Current (Min),A,13.75
341432,Buckley St,2024-01-22T23:40:00.000+00:00,feeder,4,L2 Current (Max),A,26.0
341432,Buckley St,2024-01-22T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,16.75
341432,Buckley St,2024-01-22T23:40:00.000+00:00,feeder,4,L1 Current (Min),A,9.88
341432,Buckley St,2024-01-22T23:40:00.000+00:00,feeder,4,L1 Current (Max),A,26.75
341432,Buckley St,2024-01-22T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,14.88
341432,Buckley St,2024-01-22T23:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T23:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,15.31
341432,Buckley St,2024-01-22T23:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T23:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.06
341432,Buckley St,2024-01-22T23:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T23:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.19
341432,Buckley St,2024-01-22T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
341432,Buckley St,2024-01-22T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-22T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-22T23:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9314
341432,Buckley St,2024-01-22T23:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93326
341432,Buckley St,2024-01-22T23:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99585
341432,Buckley St,2024-01-22T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
341432,Buckley St,2024-01-22T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
341432,Buckley St,2024-01-22T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
341432,Buckley St,2024-01-22T23:40:00.000+00:00,feeder,3,N Current (Min),A,36.75
341432,Buckley St,2024-01-22T23:40:00.000+00:00,feeder,3,N Current (Max),A,102.38
341432,Buckley St,2024-01-22T23:40:00.000+00:00,feeder,3,N Current (RMS),A,65.12
341432,Buckley St,2024-01-22T23:40:00.000+00:00,feeder,3,L3 Current (Min),A,42.38
341432,Buckley St,2024-01-22T23:40:00.000+00:00,feeder,3,L3 Current (Max),A,84.25
341432,Buckley St,2024-01-22T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,49.38
341432,Buckley St,2024-01-22T23:40:00.000+00:00,feeder,3,L2 Current (Min),A,33.0
341432,Buckley St,2024-01-22T23:40:00.000+00:00,feeder,3,L2 Current (Max),A,66.25
341432,Buckley St,2024-01-22T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,40.62
341432,Buckley St,2024-01-22T23:40:00.000+00:00,feeder,3,L1 Current (Min),A,62.88
341432,Buckley St,2024-01-22T23:40:00.000+00:00,feeder,3,L1 Current (Max),A,111.62
341432,Buckley St,2024-01-22T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,79.88
341432,Buckley St,2024-01-22T23:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T23:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.88
341432,Buckley St,2024-01-22T23:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T23:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,13.75
341432,Buckley St,2024-01-22T23:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T23:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,9.0
341432,Buckley St,2024-01-22T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-22T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-22T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-22T23:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98746
341432,Buckley St,2024-01-22T23:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91275
341432,Buckley St,2024-01-22T23:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97229
341432,Buckley St,2024-01-22T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
341432,Buckley St,2024-01-22T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-22T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
341432,Buckley St,2024-01-22T23:40:00.000+00:00,feeder,2,N Current (Min),A,8.5
341432,Buckley St,2024-01-22T23:40:00.000+00:00,feeder,2,N Current (Max),A,36.5
341432,Buckley St,2024-01-22T23:40:00.000+00:00,feeder,2,N Current (RMS),A,17.5
341432,Buckley St,2024-01-22T23:40:00.000+00:00,feeder,2,L3 Current (Min),A,20.5
341432,Buckley St,2024-01-22T23:40:00.000+00:00,feeder,2,L3 Current (Max),A,40.0
341432,Buckley St,2024-01-22T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,26.5
341432,Buckley St,2024-01-22T23:40:00.000+00:00,feeder,2,L2 Current (Min),A,12.25
341432,Buckley St,2024-01-22T23:40:00.000+00:00,feeder,2,L2 Current (Max),A,47.62
341432,Buckley St,2024-01-22T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,20.75
341432,Buckley St,2024-01-22T23:40:00.000+00:00,feeder,2,L1 Current (Min),A,27.38
341432,Buckley St,2024-01-22T23:40:00.000+00:00,feeder,2,L1 Current (Max),A,59.38
341432,Buckley St,2024-01-22T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,40.88
341432,Buckley St,2024-01-22T23:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T23:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,30.94
341432,Buckley St,2024-01-22T23:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T23:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,7.19
341432,Buckley St,2024-01-22T23:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T23:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.06
341432,Buckley St,2024-01-22T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-22T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-22T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T23:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.85306
341432,Buckley St,2024-01-22T23:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99197
341432,Buckley St,2024-01-22T23:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90668
341432,Buckley St,2024-01-22T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
341432,Buckley St,2024-01-22T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
341432,Buckley St,2024-01-22T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-22T23:40:00.000+00:00,feeder,1,N Current (Min),A,33.88
341432,Buckley St,2024-01-22T23:40:00.000+00:00,feeder,1,N Current (Max),A,15.5
341432,Buckley St,2024-01-22T23:40:00.000+00:00,feeder,1,L3 Current (Min),A,3.75
341432,Buckley St,2024-01-22T23:40:00.000+00:00,feeder,1,L3 Current (Max),A,20.0
341432,Buckley St,2024-01-22T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,7.25
341432,Buckley St,2024-01-22T23:40:00.000+00:00,feeder,1,L2 Current (Min),A,16.38
341432,Buckley St,2024-01-22T23:40:00.000+00:00,feeder,1,L2 Current (Max),A,46.25
341432,Buckley St,2024-01-22T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,28.0
341432,Buckley St,2024-01-22T23:40:00.000+00:00,feeder,1,L1 Current (Min),A,8.12
341432,Buckley St,2024-01-22T23:40:00.000+00:00,feeder,1,L1 Current (Max),A,14.75
341432,Buckley St,2024-01-22T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,8.88
341432,Buckley St,2024-01-22T23:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.72
341432,Buckley St,2024-01-22T23:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.44
341432,Buckley St,2024-01-22T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
341432,Buckley St,2024-01-22T23:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.84
341432,Buckley St,2024-01-22T23:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.8
341432,Buckley St,2024-01-22T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
341432,Buckley St,2024-01-22T23:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.33
341432,Buckley St,2024-01-22T23:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.53
341432,Buckley St,2024-01-22T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
341432,Buckley St,2024-01-22T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-22T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
341432,Buckley St,2024-01-22T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-22T23:40:00.000+00:00,busbar,,L3 Active Power,kW,41.0
341432,Buckley St,2024-01-22T23:40:00.000+00:00,busbar,,L2 Active Power,kW,31.0
341432,Buckley St,2024-01-22T23:40:00.000+00:00,busbar,,L1 Active Power,kW,47.0
341432,Buckley St,2024-01-22T23:40:00.000+00:00,busbar,,N Current (Min),A,61.75
341432,Buckley St,2024-01-22T23:40:00.000+00:00,busbar,,N Current (Max),A,136.62
341432,Buckley St,2024-01-22T23:40:00.000+00:00,busbar,,N Current (RMS),A,93.12
341432,Buckley St,2024-01-22T23:40:00.000+00:00,busbar,,L3 Current (Min),A,141.38
341432,Buckley St,2024-01-22T23:40:00.000+00:00,busbar,,L3 Current (Max),A,222.12
341432,Buckley St,2024-01-22T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,166.38
341432,Buckley St,2024-01-22T23:40:00.000+00:00,busbar,,L2 Current (Min),A,110.5
341432,Buckley St,2024-01-22T23:40:00.000+00:00,busbar,,L2 Current (Max),A,157.12
341432,Buckley St,2024-01-22T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.88
341432,Buckley St,2024-01-22T23:40:00.000+00:00,busbar,,L1 Current (Min),A,161.75
341432,Buckley St,2024-01-22T23:40:00.000+00:00,busbar,,L1 Current (Max),A,237.75
341432,Buckley St,2024-01-22T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,190.38
