Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341432,Buckley St,2024-01-22T23:40:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-22T23:40:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-22T23:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T23:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-8.63
341432,Buckley St,2024-01-22T23:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T23:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-8.56
341432,Buckley St,2024-01-22T23:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T23:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-7.81
341432,Buckley St,2024-01-22T23:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T23:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T23:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T23:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97241
341432,Buckley St,2024-01-22T23:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97305
341432,Buckley St,2024-01-22T23:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.9946
341432,Buckley St,2024-01-22T23:30:00.000+00:00,feeder,6,L3 Active Power,kW,4.0
341432,Buckley St,2024-01-22T23:30:00.000+00:00,feeder,6,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-22T23:30:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
341432,Buckley St,2024-01-22T23:30:00.000+00:00,feeder,6,N Current (Min),A,15.0
341432,Buckley St,2024-01-22T23:30:00.000+00:00,feeder,6,N Current (Max),A,39.62
341432,Buckley St,2024-01-22T23:30:00.000+00:00,feeder,6,N Current (RMS),A,22.5
341432,Buckley St,2024-01-22T23:30:00.000+00:00,feeder,6,L3 Current (Min),A,13.88
341432,Buckley St,2024-01-22T23:30:00.000+00:00,feeder,6,L3 Current (Max),A,30.62
341432,Buckley St,2024-01-22T23:30:00.000+00:00,feeder,6,L3 Current (RMS),A,16.75
341432,Buckley St,2024-01-22T23:30:00.000+00:00,feeder,6,L2 Current (Min),A,16.38
341432,Buckley St,2024-01-22T23:30:00.000+00:00,feeder,6,L2 Current (Max),A,31.5
341432,Buckley St,2024-01-22T23:30:00.000+00:00,feeder,6,L2 Current (RMS),A,21.12
341432,Buckley St,2024-01-22T23:30:00.000+00:00,feeder,6,L1 Current (Min),A,32.5
341432,Buckley St,2024-01-22T23:30:00.000+00:00,feeder,6,L1 Current (Max),A,54.12
341432,Buckley St,2024-01-22T23:30:00.000+00:00,feeder,6,L1 Current (RMS),A,38.5
341432,Buckley St,2024-01-22T23:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T23:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-7.13
341432,Buckley St,2024-01-22T23:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T23:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-28.12
341432,Buckley St,2024-01-22T23:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T23:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-30.75
341432,Buckley St,2024-01-22T23:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T23:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T23:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T23:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9765
341432,Buckley St,2024-01-22T23:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.81274
341432,Buckley St,2024-01-22T23:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.74765
341432,Buckley St,2024-01-22T23:30:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
341432,Buckley St,2024-01-22T23:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
341432,Buckley St,2024-01-22T23:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
341432,Buckley St,2024-01-22T23:30:00.000+00:00,feeder,5,N Current (Min),A,6.12
341432,Buckley St,2024-01-22T23:30:00.000+00:00,feeder,5,N Current (Max),A,22.75
341432,Buckley St,2024-01-22T23:30:00.000+00:00,feeder,5,N Current (RMS),A,12.75
341432,Buckley St,2024-01-22T23:30:00.000+00:00,feeder,5,L3 Current (Min),A,15.88
341432,Buckley St,2024-01-22T23:30:00.000+00:00,feeder,5,L3 Current (Max),A,30.62
341432,Buckley St,2024-01-22T23:30:00.000+00:00,feeder,5,L3 Current (RMS),A,20.0
341432,Buckley St,2024-01-22T23:30:00.000+00:00,feeder,5,L2 Current (Min),A,9.75
341432,Buckley St,2024-01-22T23:30:00.000+00:00,feeder,5,L2 Current (Max),A,18.38
341432,Buckley St,2024-01-22T23:30:00.000+00:00,feeder,5,L2 Current (RMS),A,11.5
341432,Buckley St,2024-01-22T23:30:00.000+00:00,feeder,5,L1 Current (Min),A,5.75
341432,Buckley St,2024-01-22T23:30:00.000+00:00,feeder,5,L1 Current (Max),A,12.75
341432,Buckley St,2024-01-22T23:30:00.000+00:00,feeder,5,L1 Current (RMS),A,6.25
341432,Buckley St,2024-01-22T23:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T23:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.63
341432,Buckley St,2024-01-22T23:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T23:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-18.38
341432,Buckley St,2024-01-22T23:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T23:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.94
341432,Buckley St,2024-01-22T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-22T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-22T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T23:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98166
341432,Buckley St,2024-01-22T23:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96374
341432,Buckley St,2024-01-22T23:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95074
341432,Buckley St,2024-01-22T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
341432,Buckley St,2024-01-22T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
341432,Buckley St,2024-01-22T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
341432,Buckley St,2024-01-22T23:30:00.000+00:00,feeder,4,N Current (Min),A,9.0
341432,Buckley St,2024-01-22T23:30:00.000+00:00,feeder,4,N Current (Max),A,35.12
341432,Buckley St,2024-01-22T23:30:00.000+00:00,feeder,4,N Current (RMS),A,19.62
341432,Buckley St,2024-01-22T23:30:00.000+00:00,feeder,4,L3 Current (Min),A,30.5
341432,Buckley St,2024-01-22T23:30:00.000+00:00,feeder,4,L3 Current (Max),A,54.88
341432,Buckley St,2024-01-22T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,40.75
341432,Buckley St,2024-01-22T23:30:00.000+00:00,feeder,4,L2 Current (Min),A,25.0
341432,Buckley St,2024-01-22T23:30:00.000+00:00,feeder,4,L2 Current (Max),A,44.88
341432,Buckley St,2024-01-22T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,28.88
341432,Buckley St,2024-01-22T23:30:00.000+00:00,feeder,4,L1 Current (Min),A,10.88
341432,Buckley St,2024-01-22T23:30:00.000+00:00,feeder,4,L1 Current (Max),A,30.0
341432,Buckley St,2024-01-22T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,21.38
341432,Buckley St,2024-01-22T23:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T23:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,22.0
341432,Buckley St,2024-01-22T23:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T23:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.31
341432,Buckley St,2024-01-22T23:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T23:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.25
341432,Buckley St,2024-01-22T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
341432,Buckley St,2024-01-22T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-22T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-22T23:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93124
341432,Buckley St,2024-01-22T23:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94287
341432,Buckley St,2024-01-22T23:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99478
341432,Buckley St,2024-01-22T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
341432,Buckley St,2024-01-22T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
341432,Buckley St,2024-01-22T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
341432,Buckley St,2024-01-22T23:30:00.000+00:00,feeder,3,N Current (Min),A,49.0
341432,Buckley St,2024-01-22T23:30:00.000+00:00,feeder,3,N Current (Max),A,108.75
341432,Buckley St,2024-01-22T23:30:00.000+00:00,feeder,3,N Current (RMS),A,64.0
341432,Buckley St,2024-01-22T23:30:00.000+00:00,feeder,3,L3 Current (Min),A,38.75
341432,Buckley St,2024-01-22T23:30:00.000+00:00,feeder,3,L3 Current (Max),A,123.0
341432,Buckley St,2024-01-22T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,51.5
341432,Buckley St,2024-01-22T23:30:00.000+00:00,feeder,3,L2 Current (Min),A,34.75
341432,Buckley St,2024-01-22T23:30:00.000+00:00,feeder,3,L2 Current (Max),A,59.0
341432,Buckley St,2024-01-22T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,41.88
341432,Buckley St,2024-01-22T23:30:00.000+00:00,feeder,3,L1 Current (Min),A,63.88
341432,Buckley St,2024-01-22T23:30:00.000+00:00,feeder,3,L1 Current (Max),A,110.38
341432,Buckley St,2024-01-22T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,80.12
341432,Buckley St,2024-01-22T23:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T23:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,9.25
341432,Buckley St,2024-01-22T23:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T23:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,28.12
341432,Buckley St,2024-01-22T23:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T23:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,18.81
341432,Buckley St,2024-01-22T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-22T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-22T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-22T23:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98502
341432,Buckley St,2024-01-22T23:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90249
341432,Buckley St,2024-01-22T23:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97693
341432,Buckley St,2024-01-22T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
341432,Buckley St,2024-01-22T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-22T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
341432,Buckley St,2024-01-22T23:30:00.000+00:00,feeder,2,N Current (Min),A,7.75
341432,Buckley St,2024-01-22T23:30:00.000+00:00,feeder,2,N Current (Max),A,34.25
341432,Buckley St,2024-01-22T23:30:00.000+00:00,feeder,2,N Current (RMS),A,16.0
341432,Buckley St,2024-01-22T23:30:00.000+00:00,feeder,2,L3 Current (Min),A,20.62
341432,Buckley St,2024-01-22T23:30:00.000+00:00,feeder,2,L3 Current (Max),A,46.62
341432,Buckley St,2024-01-22T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,26.75
341432,Buckley St,2024-01-22T23:30:00.000+00:00,feeder,2,L2 Current (Min),A,15.75
341432,Buckley St,2024-01-22T23:30:00.000+00:00,feeder,2,L2 Current (Max),A,57.62
341432,Buckley St,2024-01-22T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,24.0
341432,Buckley St,2024-01-22T23:30:00.000+00:00,feeder,2,L1 Current (Min),A,26.12
341432,Buckley St,2024-01-22T23:30:00.000+00:00,feeder,2,L1 Current (Max),A,62.12
341432,Buckley St,2024-01-22T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,42.12
341432,Buckley St,2024-01-22T23:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T23:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,12.81
341432,Buckley St,2024-01-22T23:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T23:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.93
341432,Buckley St,2024-01-22T23:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T23:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-22.44
341432,Buckley St,2024-01-22T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-22T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-22T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T23:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93335
341432,Buckley St,2024-01-22T23:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99222
341432,Buckley St,2024-01-22T23:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91827
341432,Buckley St,2024-01-22T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
341432,Buckley St,2024-01-22T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-22T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-22T23:30:00.000+00:00,feeder,1,N Current (Min),A,23.5
341432,Buckley St,2024-01-22T23:30:00.000+00:00,feeder,1,N Current (Max),A,11.5
341432,Buckley St,2024-01-22T23:30:00.000+00:00,feeder,1,L3 Current (Min),A,3.38
341432,Buckley St,2024-01-22T23:30:00.000+00:00,feeder,1,L3 Current (Max),A,14.62
341432,Buckley St,2024-01-22T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,5.5
341432,Buckley St,2024-01-22T23:30:00.000+00:00,feeder,1,L2 Current (Min),A,16.38
341432,Buckley St,2024-01-22T23:30:00.000+00:00,feeder,1,L2 Current (Max),A,35.38
341432,Buckley St,2024-01-22T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,21.38
341432,Buckley St,2024-01-22T23:30:00.000+00:00,feeder,1,L1 Current (Min),A,8.38
341432,Buckley St,2024-01-22T23:30:00.000+00:00,feeder,1,L1 Current (Max),A,14.38
341432,Buckley St,2024-01-22T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,9.75
341432,Buckley St,2024-01-22T23:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.19
341432,Buckley St,2024-01-22T23:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.83
341432,Buckley St,2024-01-22T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
341432,Buckley St,2024-01-22T23:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.22
341432,Buckley St,2024-01-22T23:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.69
341432,Buckley St,2024-01-22T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
341432,Buckley St,2024-01-22T23:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.62
341432,Buckley St,2024-01-22T23:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.39
341432,Buckley St,2024-01-22T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.64
341432,Buckley St,2024-01-22T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-22T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-22T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T23:30:00.000+00:00,busbar,,L3 Active Power,kW,38.0
341432,Buckley St,2024-01-22T23:30:00.000+00:00,busbar,,L2 Active Power,kW,35.0
341432,Buckley St,2024-01-22T23:30:00.000+00:00,busbar,,L1 Active Power,kW,48.0
341432,Buckley St,2024-01-22T23:30:00.000+00:00,busbar,,N Current (Min),A,52.25
341432,Buckley St,2024-01-22T23:30:00.000+00:00,busbar,,N Current (Max),A,121.88
341432,Buckley St,2024-01-22T23:30:00.000+00:00,busbar,,N Current (RMS),A,85.75
341432,Buckley St,2024-01-22T23:30:00.000+00:00,busbar,,L3 Current (Min),A,130.5
341432,Buckley St,2024-01-22T23:30:00.000+00:00,busbar,,L3 Current (Max),A,222.5
341432,Buckley St,2024-01-22T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,156.5
341432,Buckley St,2024-01-22T23:30:00.000+00:00,busbar,,L2 Current (Min),A,125.12
341432,Buckley St,2024-01-22T23:30:00.000+00:00,busbar,,L2 Current (Max),A,179.12
341432,Buckley St,2024-01-22T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,143.38
341432,Buckley St,2024-01-22T23:30:00.000+00:00,busbar,,L1 Current (Min),A,171.12
341432,Buckley St,2024-01-22T23:30:00.000+00:00,busbar,,L1 Current (Max),A,231.5
341432,Buckley St,2024-01-22T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,194.75
341432,Buckley St,2024-01-22T23:30:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-22T23:30:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-22T23:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T23:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-18.62
341432,Buckley St,2024-01-22T23:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T23:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-10.44
341432,Buckley St,2024-01-22T23:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T23:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.56
341432,Buckley St,2024-01-22T23:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T23:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T23:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T23:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.88922
341432,Buckley St,2024-01-22T23:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97961
341432,Buckley St,2024-01-22T23:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99686
341432,Buckley St,2024-01-22T23:20:00.000+00:00,feeder,6,L3 Active Power,kW,3.0
341432,Buckley St,2024-01-22T23:20:00.000+00:00,feeder,6,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-22T23:20:00.000+00:00,feeder,6,L1 Active Power,kW,12.0
341432,Buckley St,2024-01-22T23:20:00.000+00:00,feeder,6,N Current (Min),A,23.62
341432,Buckley St,2024-01-22T23:20:00.000+00:00,feeder,6,N Current (Max),A,48.25
341432,Buckley St,2024-01-22T23:20:00.000+00:00,feeder,6,N Current (RMS),A,31.75
341432,Buckley St,2024-01-22T23:20:00.000+00:00,feeder,6,L3 Current (Min),A,8.75
341432,Buckley St,2024-01-22T23:20:00.000+00:00,feeder,6,L3 Current (Max),A,21.5
341432,Buckley St,2024-01-22T23:20:00.000+00:00,feeder,6,L3 Current (RMS),A,13.0
341432,Buckley St,2024-01-22T23:20:00.000+00:00,feeder,6,L2 Current (Min),A,16.25
341432,Buckley St,2024-01-22T23:20:00.000+00:00,feeder,6,L2 Current (Max),A,39.0
341432,Buckley St,2024-01-22T23:20:00.000+00:00,feeder,6,L2 Current (RMS),A,24.5
341432,Buckley St,2024-01-22T23:20:00.000+00:00,feeder,6,L1 Current (Min),A,36.0
341432,Buckley St,2024-01-22T23:20:00.000+00:00,feeder,6,L1 Current (Max),A,61.88
341432,Buckley St,2024-01-22T23:20:00.000+00:00,feeder,6,L1 Current (RMS),A,47.25
341432,Buckley St,2024-01-22T23:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T23:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-11.81
341432,Buckley St,2024-01-22T23:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T23:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-38.31
341432,Buckley St,2024-01-22T23:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T23:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-37.44
341432,Buckley St,2024-01-22T23:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T23:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-22T23:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T23:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97638
341432,Buckley St,2024-01-22T23:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.78518
341432,Buckley St,2024-01-22T23:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.73608
341432,Buckley St,2024-01-22T23:20:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
341432,Buckley St,2024-01-22T23:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
341432,Buckley St,2024-01-22T23:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
341432,Buckley St,2024-01-22T23:20:00.000+00:00,feeder,5,N Current (Min),A,6.88
341432,Buckley St,2024-01-22T23:20:00.000+00:00,feeder,5,N Current (Max),A,23.12
341432,Buckley St,2024-01-22T23:20:00.000+00:00,feeder,5,N Current (RMS),A,11.0
341432,Buckley St,2024-01-22T23:20:00.000+00:00,feeder,5,L3 Current (Min),A,16.12
341432,Buckley St,2024-01-22T23:20:00.000+00:00,feeder,5,L3 Current (Max),A,31.88
341432,Buckley St,2024-01-22T23:20:00.000+00:00,feeder,5,L3 Current (RMS),A,18.75
341432,Buckley St,2024-01-22T23:20:00.000+00:00,feeder,5,L2 Current (Min),A,11.12
341432,Buckley St,2024-01-22T23:20:00.000+00:00,feeder,5,L2 Current (Max),A,16.75
341432,Buckley St,2024-01-22T23:20:00.000+00:00,feeder,5,L2 Current (RMS),A,12.25
341432,Buckley St,2024-01-22T23:20:00.000+00:00,feeder,5,L1 Current (Min),A,5.88
341432,Buckley St,2024-01-22T23:20:00.000+00:00,feeder,5,L1 Current (Max),A,11.12
341432,Buckley St,2024-01-22T23:20:00.000+00:00,feeder,5,L1 Current (RMS),A,7.0
341432,Buckley St,2024-01-22T23:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T23:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.0
341432,Buckley St,2024-01-22T23:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T23:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.69
341432,Buckley St,2024-01-22T23:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T23:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-18.62
341432,Buckley St,2024-01-22T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-22T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-22T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T23:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98517
341432,Buckley St,2024-01-22T23:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96701
341432,Buckley St,2024-01-22T23:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93729
341432,Buckley St,2024-01-22T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
341432,Buckley St,2024-01-22T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
341432,Buckley St,2024-01-22T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-22T23:20:00.000+00:00,feeder,4,N Current (Min),A,13.5
341432,Buckley St,2024-01-22T23:20:00.000+00:00,feeder,4,N Current (Max),A,40.88
341432,Buckley St,2024-01-22T23:20:00.000+00:00,feeder,4,N Current (RMS),A,26.62
341432,Buckley St,2024-01-22T23:20:00.000+00:00,feeder,4,L3 Current (Min),A,31.38
341432,Buckley St,2024-01-22T23:20:00.000+00:00,feeder,4,L3 Current (Max),A,64.12
341432,Buckley St,2024-01-22T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,46.38
341432,Buckley St,2024-01-22T23:20:00.000+00:00,feeder,4,L2 Current (Min),A,20.88
341432,Buckley St,2024-01-22T23:20:00.000+00:00,feeder,4,L2 Current (Max),A,40.25
341432,Buckley St,2024-01-22T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,31.12
341432,Buckley St,2024-01-22T23:20:00.000+00:00,feeder,4,L1 Current (Min),A,11.5
341432,Buckley St,2024-01-22T23:20:00.000+00:00,feeder,4,L1 Current (Max),A,33.88
341432,Buckley St,2024-01-22T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,18.12
341432,Buckley St,2024-01-22T23:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T23:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,20.0
341432,Buckley St,2024-01-22T23:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T23:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.13
341432,Buckley St,2024-01-22T23:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T23:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.69
341432,Buckley St,2024-01-22T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
341432,Buckley St,2024-01-22T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-22T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-22T23:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94766
341432,Buckley St,2024-01-22T23:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9635
341432,Buckley St,2024-01-22T23:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99411
341432,Buckley St,2024-01-22T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
341432,Buckley St,2024-01-22T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
341432,Buckley St,2024-01-22T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
341432,Buckley St,2024-01-22T23:20:00.000+00:00,feeder,3,N Current (Min),A,37.5
341432,Buckley St,2024-01-22T23:20:00.000+00:00,feeder,3,N Current (Max),A,93.75
341432,Buckley St,2024-01-22T23:20:00.000+00:00,feeder,3,N Current (RMS),A,54.88
341432,Buckley St,2024-01-22T23:20:00.000+00:00,feeder,3,L3 Current (Min),A,41.88
341432,Buckley St,2024-01-22T23:20:00.000+00:00,feeder,3,L3 Current (Max),A,79.88
341432,Buckley St,2024-01-22T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,54.75
341432,Buckley St,2024-01-22T23:20:00.000+00:00,feeder,3,L2 Current (Min),A,38.25
341432,Buckley St,2024-01-22T23:20:00.000+00:00,feeder,3,L2 Current (Max),A,71.88
341432,Buckley St,2024-01-22T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,52.38
341432,Buckley St,2024-01-22T23:20:00.000+00:00,feeder,3,L1 Current (Min),A,62.38
341432,Buckley St,2024-01-22T23:20:00.000+00:00,feeder,3,L1 Current (Max),A,111.62
341432,Buckley St,2024-01-22T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,79.12
341432,Buckley St,2024-01-22T23:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T23:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.19
341432,Buckley St,2024-01-22T23:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T23:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,22.0
341432,Buckley St,2024-01-22T23:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T23:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,9.37
341432,Buckley St,2024-01-22T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-22T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-22T23:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97595
341432,Buckley St,2024-01-22T23:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.8995
341432,Buckley St,2024-01-22T23:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98401
341432,Buckley St,2024-01-22T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
341432,Buckley St,2024-01-22T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-22T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
341432,Buckley St,2024-01-22T23:20:00.000+00:00,feeder,2,N Current (Min),A,8.5
341432,Buckley St,2024-01-22T23:20:00.000+00:00,feeder,2,N Current (Max),A,29.38
341432,Buckley St,2024-01-22T23:20:00.000+00:00,feeder,2,N Current (RMS),A,13.0
341432,Buckley St,2024-01-22T23:20:00.000+00:00,feeder,2,L3 Current (Min),A,16.38
341432,Buckley St,2024-01-22T23:20:00.000+00:00,feeder,2,L3 Current (Max),A,52.75
341432,Buckley St,2024-01-22T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,25.25
341432,Buckley St,2024-01-22T23:20:00.000+00:00,feeder,2,L2 Current (Min),A,19.0
341432,Buckley St,2024-01-22T23:20:00.000+00:00,feeder,2,L2 Current (Max),A,47.75
341432,Buckley St,2024-01-22T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,26.0
341432,Buckley St,2024-01-22T23:20:00.000+00:00,feeder,2,L1 Current (Min),A,25.0
341432,Buckley St,2024-01-22T23:20:00.000+00:00,feeder,2,L1 Current (Max),A,60.62
341432,Buckley St,2024-01-22T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,39.5
341432,Buckley St,2024-01-22T23:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T23:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,4.19
341432,Buckley St,2024-01-22T23:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T23:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.06
341432,Buckley St,2024-01-22T23:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T23:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.62
341432,Buckley St,2024-01-22T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-22T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-22T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-22T23:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96335
341432,Buckley St,2024-01-22T23:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99249
341432,Buckley St,2024-01-22T23:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96625
341432,Buckley St,2024-01-22T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
341432,Buckley St,2024-01-22T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-22T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-22T23:20:00.000+00:00,feeder,1,N Current (Min),A,33.62
341432,Buckley St,2024-01-22T23:20:00.000+00:00,feeder,1,N Current (Max),A,16.5
341432,Buckley St,2024-01-22T23:20:00.000+00:00,feeder,1,L3 Current (Min),A,3.25
341432,Buckley St,2024-01-22T23:20:00.000+00:00,feeder,1,L3 Current (Max),A,14.38
341432,Buckley St,2024-01-22T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,4.88
341432,Buckley St,2024-01-22T23:20:00.000+00:00,feeder,1,L2 Current (Min),A,16.75
341432,Buckley St,2024-01-22T23:20:00.000+00:00,feeder,1,L2 Current (Max),A,44.12
341432,Buckley St,2024-01-22T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,24.75
341432,Buckley St,2024-01-22T23:20:00.000+00:00,feeder,1,L1 Current (Min),A,8.75
341432,Buckley St,2024-01-22T23:20:00.000+00:00,feeder,1,L1 Current (Max),A,18.5
341432,Buckley St,2024-01-22T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,10.0
341432,Buckley St,2024-01-22T23:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.81
341432,Buckley St,2024-01-22T23:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.89
341432,Buckley St,2024-01-22T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
341432,Buckley St,2024-01-22T23:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.66
341432,Buckley St,2024-01-22T23:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.7
341432,Buckley St,2024-01-22T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
341432,Buckley St,2024-01-22T23:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.92
341432,Buckley St,2024-01-22T23:20:00.000+00:00,busbar,,L1 Voltage (Max),V,248.22
341432,Buckley St,2024-01-22T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.72
341432,Buckley St,2024-01-22T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-22T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-22T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-22T23:20:00.000+00:00,busbar,,L3 Active Power,kW,39.0
341432,Buckley St,2024-01-22T23:20:00.000+00:00,busbar,,L2 Active Power,kW,40.0
341432,Buckley St,2024-01-22T23:20:00.000+00:00,busbar,,L1 Active Power,kW,49.0
341432,Buckley St,2024-01-22T23:20:00.000+00:00,busbar,,N Current (Min),A,50.75
341432,Buckley St,2024-01-22T23:20:00.000+00:00,busbar,,N Current (Max),A,128.25
341432,Buckley St,2024-01-22T23:20:00.000+00:00,busbar,,N Current (RMS),A,75.62
341432,Buckley St,2024-01-22T23:20:00.000+00:00,busbar,,L3 Current (Min),A,125.38
341432,Buckley St,2024-01-22T23:20:00.000+00:00,busbar,,L3 Current (Max),A,209.75
341432,Buckley St,2024-01-22T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,158.25
341432,Buckley St,2024-01-22T23:20:00.000+00:00,busbar,,L2 Current (Min),A,135.0
341432,Buckley St,2024-01-22T23:20:00.000+00:00,busbar,,L2 Current (Max),A,197.25
341432,Buckley St,2024-01-22T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,165.25
341432,Buckley St,2024-01-22T23:20:00.000+00:00,busbar,,L1 Current (Min),A,167.25
341432,Buckley St,2024-01-22T23:20:00.000+00:00,busbar,,L1 Current (Max),A,251.5
341432,Buckley St,2024-01-22T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,198.5
341432,Buckley St,2024-01-22T23:20:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-22T23:20:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-22T23:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T23:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-20.44
341432,Buckley St,2024-01-22T23:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T23:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-13.5
341432,Buckley St,2024-01-22T23:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T23:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-2.25
341432,Buckley St,2024-01-22T23:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T23:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T23:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T23:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.91034
341432,Buckley St,2024-01-22T23:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96204
341432,Buckley St,2024-01-22T23:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99661
341432,Buckley St,2024-01-22T23:10:00.000+00:00,feeder,6,L3 Active Power,kW,3.0
341432,Buckley St,2024-01-22T23:10:00.000+00:00,feeder,6,L2 Active Power,kW,4.0
341432,Buckley St,2024-01-22T23:10:00.000+00:00,feeder,6,L1 Active Power,kW,12.0
341432,Buckley St,2024-01-22T23:10:00.000+00:00,feeder,6,N Current (Min),A,20.38
341432,Buckley St,2024-01-22T23:10:00.000+00:00,feeder,6,N Current (Max),A,54.62
341432,Buckley St,2024-01-22T23:10:00.000+00:00,feeder,6,N Current (RMS),A,33.75
341432,Buckley St,2024-01-22T23:10:00.000+00:00,feeder,6,L3 Current (Min),A,7.75
341432,Buckley St,2024-01-22T23:10:00.000+00:00,feeder,6,L3 Current (Max),A,19.25
341432,Buckley St,2024-01-22T23:10:00.000+00:00,feeder,6,L3 Current (RMS),A,12.25
341432,Buckley St,2024-01-22T23:10:00.000+00:00,feeder,6,L2 Current (Min),A,12.75
341432,Buckley St,2024-01-22T23:10:00.000+00:00,feeder,6,L2 Current (Max),A,25.12
341432,Buckley St,2024-01-22T23:10:00.000+00:00,feeder,6,L2 Current (RMS),A,17.0
341432,Buckley St,2024-01-22T23:10:00.000+00:00,feeder,6,L1 Current (Min),A,35.0
341432,Buckley St,2024-01-22T23:10:00.000+00:00,feeder,6,L1 Current (Max),A,66.0
341432,Buckley St,2024-01-22T23:10:00.000+00:00,feeder,6,L1 Current (RMS),A,47.0
341432,Buckley St,2024-01-22T23:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T23:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-11.56
341432,Buckley St,2024-01-22T23:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T23:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-37.63
341432,Buckley St,2024-01-22T23:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T23:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-31.0
341432,Buckley St,2024-01-22T23:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T23:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-22T23:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T23:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98145
341432,Buckley St,2024-01-22T23:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.8034
341432,Buckley St,2024-01-22T23:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.79767
341432,Buckley St,2024-01-22T23:10:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
341432,Buckley St,2024-01-22T23:10:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-22T23:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
341432,Buckley St,2024-01-22T23:10:00.000+00:00,feeder,5,N Current (Min),A,6.38
341432,Buckley St,2024-01-22T23:10:00.000+00:00,feeder,5,N Current (Max),A,29.88
341432,Buckley St,2024-01-22T23:10:00.000+00:00,feeder,5,N Current (RMS),A,15.38
341432,Buckley St,2024-01-22T23:10:00.000+00:00,feeder,5,L3 Current (Min),A,9.62
341432,Buckley St,2024-01-22T23:10:00.000+00:00,feeder,5,L3 Current (Max),A,39.38
341432,Buckley St,2024-01-22T23:10:00.000+00:00,feeder,5,L3 Current (RMS),A,23.88
341432,Buckley St,2024-01-22T23:10:00.000+00:00,feeder,5,L2 Current (Min),A,10.12
341432,Buckley St,2024-01-22T23:10:00.000+00:00,feeder,5,L2 Current (Max),A,28.62
341432,Buckley St,2024-01-22T23:10:00.000+00:00,feeder,5,L2 Current (RMS),A,14.75
341432,Buckley St,2024-01-22T23:10:00.000+00:00,feeder,5,L1 Current (Min),A,6.38
341432,Buckley St,2024-01-22T23:10:00.000+00:00,feeder,5,L1 Current (Max),A,12.75
341432,Buckley St,2024-01-22T23:10:00.000+00:00,feeder,5,L1 Current (RMS),A,7.25
341432,Buckley St,2024-01-22T23:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T23:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.69
341432,Buckley St,2024-01-22T23:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T23:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.69
341432,Buckley St,2024-01-22T23:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T23:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.37
341432,Buckley St,2024-01-22T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-22T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T23:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98923
341432,Buckley St,2024-01-22T23:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97253
341432,Buckley St,2024-01-22T23:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98077
341432,Buckley St,2024-01-22T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
341432,Buckley St,2024-01-22T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
341432,Buckley St,2024-01-22T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
341432,Buckley St,2024-01-22T23:10:00.000+00:00,feeder,4,N Current (Min),A,10.25
341432,Buckley St,2024-01-22T23:10:00.000+00:00,feeder,4,N Current (Max),A,29.12
341432,Buckley St,2024-01-22T23:10:00.000+00:00,feeder,4,N Current (RMS),A,20.62
341432,Buckley St,2024-01-22T23:10:00.000+00:00,feeder,4,L3 Current (Min),A,38.12
341432,Buckley St,2024-01-22T23:10:00.000+00:00,feeder,4,L3 Current (Max),A,59.88
341432,Buckley St,2024-01-22T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,48.25
341432,Buckley St,2024-01-22T23:10:00.000+00:00,feeder,4,L2 Current (Min),A,29.5
341432,Buckley St,2024-01-22T23:10:00.000+00:00,feeder,4,L2 Current (Max),A,51.12
341432,Buckley St,2024-01-22T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,36.5
341432,Buckley St,2024-01-22T23:10:00.000+00:00,feeder,4,L1 Current (Min),A,18.88
341432,Buckley St,2024-01-22T23:10:00.000+00:00,feeder,4,L1 Current (Max),A,35.75
341432,Buckley St,2024-01-22T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,25.38
341432,Buckley St,2024-01-22T23:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T23:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,21.38
341432,Buckley St,2024-01-22T23:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T23:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.56
341432,Buckley St,2024-01-22T23:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T23:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.44
341432,Buckley St,2024-01-22T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
341432,Buckley St,2024-01-22T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-22T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-22T23:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94568
341432,Buckley St,2024-01-22T23:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97848
341432,Buckley St,2024-01-22T23:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99573
341432,Buckley St,2024-01-22T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
341432,Buckley St,2024-01-22T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
341432,Buckley St,2024-01-22T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
341432,Buckley St,2024-01-22T23:10:00.000+00:00,feeder,3,N Current (Min),A,29.5
341432,Buckley St,2024-01-22T23:10:00.000+00:00,feeder,3,N Current (Max),A,126.12
341432,Buckley St,2024-01-22T23:10:00.000+00:00,feeder,3,N Current (RMS),A,56.25
341432,Buckley St,2024-01-22T23:10:00.000+00:00,feeder,3,L3 Current (Min),A,49.25
341432,Buckley St,2024-01-22T23:10:00.000+00:00,feeder,3,L3 Current (Max),A,169.12
341432,Buckley St,2024-01-22T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,58.75
341432,Buckley St,2024-01-22T23:10:00.000+00:00,feeder,3,L2 Current (Min),A,49.88
341432,Buckley St,2024-01-22T23:10:00.000+00:00,feeder,3,L2 Current (Max),A,79.75
341432,Buckley St,2024-01-22T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,63.62
341432,Buckley St,2024-01-22T23:10:00.000+00:00,feeder,3,L1 Current (Min),A,55.12
341432,Buckley St,2024-01-22T23:10:00.000+00:00,feeder,3,L1 Current (Max),A,143.88
341432,Buckley St,2024-01-22T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,87.0
341432,Buckley St,2024-01-22T23:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T23:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.0
341432,Buckley St,2024-01-22T23:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T23:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,19.88
341432,Buckley St,2024-01-22T23:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T23:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.19
341432,Buckley St,2024-01-22T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-22T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-22T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-22T23:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98972
341432,Buckley St,2024-01-22T23:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93198
341432,Buckley St,2024-01-22T23:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98773
341432,Buckley St,2024-01-22T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
341432,Buckley St,2024-01-22T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-22T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
341432,Buckley St,2024-01-22T23:10:00.000+00:00,feeder,2,N Current (Min),A,11.62
341432,Buckley St,2024-01-22T23:10:00.000+00:00,feeder,2,N Current (Max),A,48.5
341432,Buckley St,2024-01-22T23:10:00.000+00:00,feeder,2,N Current (RMS),A,25.0
341432,Buckley St,2024-01-22T23:10:00.000+00:00,feeder,2,L3 Current (Min),A,19.38
341432,Buckley St,2024-01-22T23:10:00.000+00:00,feeder,2,L3 Current (Max),A,59.25
341432,Buckley St,2024-01-22T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,32.38
341432,Buckley St,2024-01-22T23:10:00.000+00:00,feeder,2,L2 Current (Min),A,14.62
341432,Buckley St,2024-01-22T23:10:00.000+00:00,feeder,2,L2 Current (Max),A,52.0
341432,Buckley St,2024-01-22T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,22.0
341432,Buckley St,2024-01-22T23:10:00.000+00:00,feeder,2,L1 Current (Min),A,30.12
341432,Buckley St,2024-01-22T23:10:00.000+00:00,feeder,2,L1 Current (Max),A,75.62
341432,Buckley St,2024-01-22T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,43.25
341432,Buckley St,2024-01-22T23:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T23:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,17.5
341432,Buckley St,2024-01-22T23:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T23:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.88
341432,Buckley St,2024-01-22T23:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T23:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.44
341432,Buckley St,2024-01-22T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-22T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-22T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T23:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96619
341432,Buckley St,2024-01-22T23:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99518
341432,Buckley St,2024-01-22T23:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92563
341432,Buckley St,2024-01-22T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
341432,Buckley St,2024-01-22T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
341432,Buckley St,2024-01-22T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-22T23:10:00.000+00:00,feeder,1,N Current (Min),A,38.25
341432,Buckley St,2024-01-22T23:10:00.000+00:00,feeder,1,N Current (Max),A,20.62
341432,Buckley St,2024-01-22T23:10:00.000+00:00,feeder,1,L3 Current (Min),A,3.12
341432,Buckley St,2024-01-22T23:10:00.000+00:00,feeder,1,L3 Current (Max),A,16.88
341432,Buckley St,2024-01-22T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,4.75
341432,Buckley St,2024-01-22T23:10:00.000+00:00,feeder,1,L2 Current (Min),A,20.38
341432,Buckley St,2024-01-22T23:10:00.000+00:00,feeder,1,L2 Current (Max),A,48.12
341432,Buckley St,2024-01-22T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,29.75
341432,Buckley St,2024-01-22T23:10:00.000+00:00,feeder,1,L1 Current (Min),A,8.12
341432,Buckley St,2024-01-22T23:10:00.000+00:00,feeder,1,L1 Current (Max),A,17.0
341432,Buckley St,2024-01-22T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,9.0
341432,Buckley St,2024-01-22T23:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.08
341432,Buckley St,2024-01-22T23:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.89
341432,Buckley St,2024-01-22T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
341432,Buckley St,2024-01-22T23:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.61
341432,Buckley St,2024-01-22T23:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.83
341432,Buckley St,2024-01-22T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
341432,Buckley St,2024-01-22T23:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.88
341432,Buckley St,2024-01-22T23:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.48
341432,Buckley St,2024-01-22T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
341432,Buckley St,2024-01-22T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-22T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
341432,Buckley St,2024-01-22T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-22T23:10:00.000+00:00,busbar,,L3 Active Power,kW,43.0
341432,Buckley St,2024-01-22T23:10:00.000+00:00,busbar,,L2 Active Power,kW,44.0
341432,Buckley St,2024-01-22T23:10:00.000+00:00,busbar,,L1 Active Power,kW,53.0
341432,Buckley St,2024-01-22T23:10:00.000+00:00,busbar,,N Current (Min),A,57.88
341432,Buckley St,2024-01-22T23:10:00.000+00:00,busbar,,N Current (Max),A,147.0
341432,Buckley St,2024-01-22T23:10:00.000+00:00,busbar,,N Current (RMS),A,86.12
341432,Buckley St,2024-01-22T23:10:00.000+00:00,busbar,,L3 Current (Min),A,147.25
341432,Buckley St,2024-01-22T23:10:00.000+00:00,busbar,,L3 Current (Max),A,294.38
341432,Buckley St,2024-01-22T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,175.75
341432,Buckley St,2024-01-22T23:10:00.000+00:00,busbar,,L2 Current (Min),A,156.62
341432,Buckley St,2024-01-22T23:10:00.000+00:00,busbar,,L2 Current (Max),A,218.25
341432,Buckley St,2024-01-22T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,179.88
341432,Buckley St,2024-01-22T23:10:00.000+00:00,busbar,,L1 Current (Min),A,180.0
341432,Buckley St,2024-01-22T23:10:00.000+00:00,busbar,,L1 Current (Max),A,280.5
341432,Buckley St,2024-01-22T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,216.75
341432,Buckley St,2024-01-22T23:10:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-22T23:10:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-22T23:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T23:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-27.25
341432,Buckley St,2024-01-22T23:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T23:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-9.56
