Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341432,Buckley St,2024-01-22T23:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T23:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.82
341432,Buckley St,2024-01-22T23:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T23:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T23:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T23:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.88278
341432,Buckley St,2024-01-22T23:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98422
341432,Buckley St,2024-01-22T23:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99765
341432,Buckley St,2024-01-22T23:00:00.000+00:00,feeder,6,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-22T23:00:00.000+00:00,feeder,6,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-22T23:00:00.000+00:00,feeder,6,L1 Active Power,kW,14.0
341432,Buckley St,2024-01-22T23:00:00.000+00:00,feeder,6,N Current (Min),A,27.0
341432,Buckley St,2024-01-22T23:00:00.000+00:00,feeder,6,N Current (Max),A,59.5
341432,Buckley St,2024-01-22T23:00:00.000+00:00,feeder,6,N Current (RMS),A,40.75
341432,Buckley St,2024-01-22T23:00:00.000+00:00,feeder,6,L3 Current (Min),A,9.25
341432,Buckley St,2024-01-22T23:00:00.000+00:00,feeder,6,L3 Current (Max),A,17.38
341432,Buckley St,2024-01-22T23:00:00.000+00:00,feeder,6,L3 Current (RMS),A,10.0
341432,Buckley St,2024-01-22T23:00:00.000+00:00,feeder,6,L2 Current (Min),A,17.5
341432,Buckley St,2024-01-22T23:00:00.000+00:00,feeder,6,L2 Current (Max),A,28.88
341432,Buckley St,2024-01-22T23:00:00.000+00:00,feeder,6,L2 Current (RMS),A,21.25
341432,Buckley St,2024-01-22T23:00:00.000+00:00,feeder,6,L1 Current (Min),A,39.25
341432,Buckley St,2024-01-22T23:00:00.000+00:00,feeder,6,L1 Current (Max),A,75.25
341432,Buckley St,2024-01-22T23:00:00.000+00:00,feeder,6,L1 Current (RMS),A,54.88
341432,Buckley St,2024-01-22T23:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T23:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-20.68
341432,Buckley St,2024-01-22T23:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T23:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-37.5
341432,Buckley St,2024-01-22T23:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T23:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-25.69
341432,Buckley St,2024-01-22T23:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T23:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-22T23:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T23:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.90542
341432,Buckley St,2024-01-22T23:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.77868
341432,Buckley St,2024-01-22T23:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.80523
341432,Buckley St,2024-01-22T23:00:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
341432,Buckley St,2024-01-22T23:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
341432,Buckley St,2024-01-22T23:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
341432,Buckley St,2024-01-22T23:00:00.000+00:00,feeder,5,N Current (Min),A,6.12
341432,Buckley St,2024-01-22T23:00:00.000+00:00,feeder,5,N Current (Max),A,13.5
341432,Buckley St,2024-01-22T23:00:00.000+00:00,feeder,5,N Current (RMS),A,8.5
341432,Buckley St,2024-01-22T23:00:00.000+00:00,feeder,5,L3 Current (Min),A,7.62
341432,Buckley St,2024-01-22T23:00:00.000+00:00,feeder,5,L3 Current (Max),A,22.0
341432,Buckley St,2024-01-22T23:00:00.000+00:00,feeder,5,L3 Current (RMS),A,12.75
341432,Buckley St,2024-01-22T23:00:00.000+00:00,feeder,5,L2 Current (Min),A,11.38
341432,Buckley St,2024-01-22T23:00:00.000+00:00,feeder,5,L2 Current (Max),A,19.5
341432,Buckley St,2024-01-22T23:00:00.000+00:00,feeder,5,L2 Current (RMS),A,12.62
341432,Buckley St,2024-01-22T23:00:00.000+00:00,feeder,5,L1 Current (Min),A,6.38
341432,Buckley St,2024-01-22T23:00:00.000+00:00,feeder,5,L1 Current (Max),A,16.25
341432,Buckley St,2024-01-22T23:00:00.000+00:00,feeder,5,L1 Current (RMS),A,7.38
341432,Buckley St,2024-01-22T23:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T23:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.87
341432,Buckley St,2024-01-22T23:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T23:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.94
341432,Buckley St,2024-01-22T23:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T23:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.87
341432,Buckley St,2024-01-22T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-22T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-22T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T23:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99051
341432,Buckley St,2024-01-22T23:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97177
341432,Buckley St,2024-01-22T23:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9751
341432,Buckley St,2024-01-22T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
341432,Buckley St,2024-01-22T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
341432,Buckley St,2024-01-22T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
341432,Buckley St,2024-01-22T23:00:00.000+00:00,feeder,4,N Current (Min),A,8.38
341432,Buckley St,2024-01-22T23:00:00.000+00:00,feeder,4,N Current (Max),A,40.12
341432,Buckley St,2024-01-22T23:00:00.000+00:00,feeder,4,N Current (RMS),A,24.12
341432,Buckley St,2024-01-22T23:00:00.000+00:00,feeder,4,L3 Current (Min),A,35.0
341432,Buckley St,2024-01-22T23:00:00.000+00:00,feeder,4,L3 Current (Max),A,69.12
341432,Buckley St,2024-01-22T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,52.5
341432,Buckley St,2024-01-22T23:00:00.000+00:00,feeder,4,L2 Current (Min),A,32.38
341432,Buckley St,2024-01-22T23:00:00.000+00:00,feeder,4,L2 Current (Max),A,45.12
341432,Buckley St,2024-01-22T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,34.12
341432,Buckley St,2024-01-22T23:00:00.000+00:00,feeder,4,L1 Current (Min),A,17.75
341432,Buckley St,2024-01-22T23:00:00.000+00:00,feeder,4,L1 Current (Max),A,37.0
341432,Buckley St,2024-01-22T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,24.88
341432,Buckley St,2024-01-22T23:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T23:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,10.63
341432,Buckley St,2024-01-22T23:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T23:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.19
341432,Buckley St,2024-01-22T23:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T23:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.5
341432,Buckley St,2024-01-22T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.0
341432,Buckley St,2024-01-22T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-22T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-22T23:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97546
341432,Buckley St,2024-01-22T23:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97299
341432,Buckley St,2024-01-22T23:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9939
341432,Buckley St,2024-01-22T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,26.0
341432,Buckley St,2024-01-22T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
341432,Buckley St,2024-01-22T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
341432,Buckley St,2024-01-22T23:00:00.000+00:00,feeder,3,N Current (Min),A,16.75
341432,Buckley St,2024-01-22T23:00:00.000+00:00,feeder,3,N Current (Max),A,125.88
341432,Buckley St,2024-01-22T23:00:00.000+00:00,feeder,3,N Current (RMS),A,50.5
341432,Buckley St,2024-01-22T23:00:00.000+00:00,feeder,3,L3 Current (Min),A,85.62
341432,Buckley St,2024-01-22T23:00:00.000+00:00,feeder,3,L3 Current (Max),A,173.25
341432,Buckley St,2024-01-22T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,106.12
341432,Buckley St,2024-01-22T23:00:00.000+00:00,feeder,3,L2 Current (Min),A,46.62
341432,Buckley St,2024-01-22T23:00:00.000+00:00,feeder,3,L2 Current (Max),A,113.12
341432,Buckley St,2024-01-22T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,63.25
341432,Buckley St,2024-01-22T23:00:00.000+00:00,feeder,3,L1 Current (Min),A,50.12
341432,Buckley St,2024-01-22T23:00:00.000+00:00,feeder,3,L1 Current (Max),A,90.0
341432,Buckley St,2024-01-22T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,65.62
341432,Buckley St,2024-01-22T23:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T23:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,6.63
341432,Buckley St,2024-01-22T23:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T23:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,15.07
341432,Buckley St,2024-01-22T23:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T23:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.25
341432,Buckley St,2024-01-22T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-22T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-22T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-22T23:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98972
341432,Buckley St,2024-01-22T23:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97711
341432,Buckley St,2024-01-22T23:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98654
341432,Buckley St,2024-01-22T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
341432,Buckley St,2024-01-22T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
341432,Buckley St,2024-01-22T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
341432,Buckley St,2024-01-22T23:00:00.000+00:00,feeder,2,N Current (Min),A,8.12
341432,Buckley St,2024-01-22T23:00:00.000+00:00,feeder,2,N Current (Max),A,46.88
341432,Buckley St,2024-01-22T23:00:00.000+00:00,feeder,2,N Current (RMS),A,20.62
341432,Buckley St,2024-01-22T23:00:00.000+00:00,feeder,2,L3 Current (Min),A,17.88
341432,Buckley St,2024-01-22T23:00:00.000+00:00,feeder,2,L3 Current (Max),A,35.5
341432,Buckley St,2024-01-22T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,24.0
341432,Buckley St,2024-01-22T23:00:00.000+00:00,feeder,2,L2 Current (Min),A,19.62
341432,Buckley St,2024-01-22T23:00:00.000+00:00,feeder,2,L2 Current (Max),A,77.88
341432,Buckley St,2024-01-22T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,30.25
341432,Buckley St,2024-01-22T23:00:00.000+00:00,feeder,2,L1 Current (Min),A,32.38
341432,Buckley St,2024-01-22T23:00:00.000+00:00,feeder,2,L1 Current (Max),A,76.25
341432,Buckley St,2024-01-22T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,45.38
341432,Buckley St,2024-01-22T23:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T23:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,25.19
341432,Buckley St,2024-01-22T23:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T23:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.87
341432,Buckley St,2024-01-22T23:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T23:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.56
341432,Buckley St,2024-01-22T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-22T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-22T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-22T23:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87097
341432,Buckley St,2024-01-22T23:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98108
341432,Buckley St,2024-01-22T23:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95547
341432,Buckley St,2024-01-22T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-22T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-22T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-22T23:00:00.000+00:00,feeder,1,N Current (Min),A,28.12
341432,Buckley St,2024-01-22T23:00:00.000+00:00,feeder,1,N Current (Max),A,10.25
341432,Buckley St,2024-01-22T23:00:00.000+00:00,feeder,1,L3 Current (Min),A,5.12
341432,Buckley St,2024-01-22T23:00:00.000+00:00,feeder,1,L3 Current (Max),A,18.5
341432,Buckley St,2024-01-22T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,9.12
341432,Buckley St,2024-01-22T23:00:00.000+00:00,feeder,1,L2 Current (Min),A,8.12
341432,Buckley St,2024-01-22T23:00:00.000+00:00,feeder,1,L2 Current (Max),A,37.75
341432,Buckley St,2024-01-22T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,18.75
341432,Buckley St,2024-01-22T23:00:00.000+00:00,feeder,1,L1 Current (Min),A,8.25
341432,Buckley St,2024-01-22T23:00:00.000+00:00,feeder,1,L1 Current (Max),A,16.12
341432,Buckley St,2024-01-22T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,9.62
341432,Buckley St,2024-01-22T23:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.05
341432,Buckley St,2024-01-22T23:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.3
341432,Buckley St,2024-01-22T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
341432,Buckley St,2024-01-22T23:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.47
341432,Buckley St,2024-01-22T23:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.11
341432,Buckley St,2024-01-22T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
341432,Buckley St,2024-01-22T23:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.08
341432,Buckley St,2024-01-22T23:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.58
341432,Buckley St,2024-01-22T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.89
341432,Buckley St,2024-01-22T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-22T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
341432,Buckley St,2024-01-22T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-22T23:00:00.000+00:00,busbar,,L3 Active Power,kW,51.0
341432,Buckley St,2024-01-22T23:00:00.000+00:00,busbar,,L2 Active Power,kW,43.0
341432,Buckley St,2024-01-22T23:00:00.000+00:00,busbar,,L1 Active Power,kW,51.0
341432,Buckley St,2024-01-22T23:00:00.000+00:00,busbar,,N Current (Min),A,45.88
341432,Buckley St,2024-01-22T23:00:00.000+00:00,busbar,,N Current (Max),A,134.0
341432,Buckley St,2024-01-22T23:00:00.000+00:00,busbar,,N Current (RMS),A,74.62
341432,Buckley St,2024-01-22T23:00:00.000+00:00,busbar,,L3 Current (Min),A,177.0
341432,Buckley St,2024-01-22T23:00:00.000+00:00,busbar,,L3 Current (Max),A,269.12
341432,Buckley St,2024-01-22T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,209.0
341432,Buckley St,2024-01-22T23:00:00.000+00:00,busbar,,L2 Current (Min),A,147.0
341432,Buckley St,2024-01-22T23:00:00.000+00:00,busbar,,L2 Current (Max),A,254.0
341432,Buckley St,2024-01-22T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,177.0
341432,Buckley St,2024-01-22T23:00:00.000+00:00,busbar,,L1 Current (Min),A,175.12
341432,Buckley St,2024-01-22T23:00:00.000+00:00,busbar,,L1 Current (Max),A,258.5
341432,Buckley St,2024-01-22T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,205.62
341432,Buckley St,2024-01-22T23:00:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-22T23:00:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-22T22:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T22:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-27.12
341432,Buckley St,2024-01-22T22:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T22:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-6.87
341432,Buckley St,2024-01-22T22:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T22:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.0
341432,Buckley St,2024-01-22T22:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T22:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T22:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T22:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.8056
341432,Buckley St,2024-01-22T22:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96988
341432,Buckley St,2024-01-22T22:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98987
341432,Buckley St,2024-01-22T22:50:00.000+00:00,feeder,6,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-22T22:50:00.000+00:00,feeder,6,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-22T22:50:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
341432,Buckley St,2024-01-22T22:50:00.000+00:00,feeder,6,N Current (Min),A,13.88
341432,Buckley St,2024-01-22T22:50:00.000+00:00,feeder,6,N Current (Max),A,43.5
341432,Buckley St,2024-01-22T22:50:00.000+00:00,feeder,6,N Current (RMS),A,28.75
341432,Buckley St,2024-01-22T22:50:00.000+00:00,feeder,6,L3 Current (Min),A,8.12
341432,Buckley St,2024-01-22T22:50:00.000+00:00,feeder,6,L3 Current (Max),A,16.88
341432,Buckley St,2024-01-22T22:50:00.000+00:00,feeder,6,L3 Current (RMS),A,9.62
341432,Buckley St,2024-01-22T22:50:00.000+00:00,feeder,6,L2 Current (Min),A,14.12
341432,Buckley St,2024-01-22T22:50:00.000+00:00,feeder,6,L2 Current (Max),A,30.88
341432,Buckley St,2024-01-22T22:50:00.000+00:00,feeder,6,L2 Current (RMS),A,21.5
341432,Buckley St,2024-01-22T22:50:00.000+00:00,feeder,6,L1 Current (Min),A,20.25
341432,Buckley St,2024-01-22T22:50:00.000+00:00,feeder,6,L1 Current (Max),A,56.38
341432,Buckley St,2024-01-22T22:50:00.000+00:00,feeder,6,L1 Current (RMS),A,39.38
341432,Buckley St,2024-01-22T22:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T22:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-25.62
341432,Buckley St,2024-01-22T22:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T22:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-37.06
341432,Buckley St,2024-01-22T22:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T22:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-38.94
341432,Buckley St,2024-01-22T22:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T22:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-22T22:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T22:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.8645
341432,Buckley St,2024-01-22T22:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.80807
341432,Buckley St,2024-01-22T22:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.78775
341432,Buckley St,2024-01-22T22:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-22T22:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-22T22:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
341432,Buckley St,2024-01-22T22:50:00.000+00:00,feeder,5,N Current (Min),A,6.12
341432,Buckley St,2024-01-22T22:50:00.000+00:00,feeder,5,N Current (Max),A,12.38
341432,Buckley St,2024-01-22T22:50:00.000+00:00,feeder,5,N Current (RMS),A,8.12
341432,Buckley St,2024-01-22T22:50:00.000+00:00,feeder,5,L3 Current (Min),A,7.5
341432,Buckley St,2024-01-22T22:50:00.000+00:00,feeder,5,L3 Current (Max),A,21.5
341432,Buckley St,2024-01-22T22:50:00.000+00:00,feeder,5,L3 Current (RMS),A,10.0
341432,Buckley St,2024-01-22T22:50:00.000+00:00,feeder,5,L2 Current (Min),A,11.75
341432,Buckley St,2024-01-22T22:50:00.000+00:00,feeder,5,L2 Current (Max),A,16.25
341432,Buckley St,2024-01-22T22:50:00.000+00:00,feeder,5,L2 Current (RMS),A,13.0
341432,Buckley St,2024-01-22T22:50:00.000+00:00,feeder,5,L1 Current (Min),A,5.88
341432,Buckley St,2024-01-22T22:50:00.000+00:00,feeder,5,L1 Current (Max),A,12.12
341432,Buckley St,2024-01-22T22:50:00.000+00:00,feeder,5,L1 Current (RMS),A,7.25
341432,Buckley St,2024-01-22T22:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T22:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.25
341432,Buckley St,2024-01-22T22:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T22:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.56
341432,Buckley St,2024-01-22T22:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T22:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.44
341432,Buckley St,2024-01-22T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-22T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T22:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.974
341432,Buckley St,2024-01-22T22:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9855
341432,Buckley St,2024-01-22T22:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97043
341432,Buckley St,2024-01-22T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
341432,Buckley St,2024-01-22T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
341432,Buckley St,2024-01-22T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
341432,Buckley St,2024-01-22T22:50:00.000+00:00,feeder,4,N Current (Min),A,9.0
341432,Buckley St,2024-01-22T22:50:00.000+00:00,feeder,4,N Current (Max),A,41.25
341432,Buckley St,2024-01-22T22:50:00.000+00:00,feeder,4,N Current (RMS),A,22.88
341432,Buckley St,2024-01-22T22:50:00.000+00:00,feeder,4,L3 Current (Min),A,18.62
341432,Buckley St,2024-01-22T22:50:00.000+00:00,feeder,4,L3 Current (Max),A,60.75
341432,Buckley St,2024-01-22T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,38.25
341432,Buckley St,2024-01-22T22:50:00.000+00:00,feeder,4,L2 Current (Min),A,32.88
341432,Buckley St,2024-01-22T22:50:00.000+00:00,feeder,4,L2 Current (Max),A,60.88
341432,Buckley St,2024-01-22T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,42.62
341432,Buckley St,2024-01-22T22:50:00.000+00:00,feeder,4,L1 Current (Min),A,16.88
341432,Buckley St,2024-01-22T22:50:00.000+00:00,feeder,4,L1 Current (Max),A,32.88
341432,Buckley St,2024-01-22T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,22.88
341432,Buckley St,2024-01-22T22:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T22:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,13.25
341432,Buckley St,2024-01-22T22:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T22:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.69
341432,Buckley St,2024-01-22T22:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T22:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.75
341432,Buckley St,2024-01-22T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.0
341432,Buckley St,2024-01-22T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-22T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-22T22:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94726
341432,Buckley St,2024-01-22T22:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97913
341432,Buckley St,2024-01-22T22:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99234
341432,Buckley St,2024-01-22T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
341432,Buckley St,2024-01-22T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
341432,Buckley St,2024-01-22T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
341432,Buckley St,2024-01-22T22:50:00.000+00:00,feeder,3,N Current (Min),A,23.38
341432,Buckley St,2024-01-22T22:50:00.000+00:00,feeder,3,N Current (Max),A,117.38
341432,Buckley St,2024-01-22T22:50:00.000+00:00,feeder,3,N Current (RMS),A,43.88
341432,Buckley St,2024-01-22T22:50:00.000+00:00,feeder,3,L3 Current (Min),A,43.25
341432,Buckley St,2024-01-22T22:50:00.000+00:00,feeder,3,L3 Current (Max),A,157.12
341432,Buckley St,2024-01-22T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,68.75
341432,Buckley St,2024-01-22T22:50:00.000+00:00,feeder,3,L2 Current (Min),A,49.12
341432,Buckley St,2024-01-22T22:50:00.000+00:00,feeder,3,L2 Current (Max),A,80.62
341432,Buckley St,2024-01-22T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,57.38
341432,Buckley St,2024-01-22T22:50:00.000+00:00,feeder,3,L1 Current (Min),A,57.25
341432,Buckley St,2024-01-22T22:50:00.000+00:00,feeder,3,L1 Current (Max),A,104.0
341432,Buckley St,2024-01-22T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,69.25
341432,Buckley St,2024-01-22T22:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T22:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.88
341432,Buckley St,2024-01-22T22:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T22:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.38
341432,Buckley St,2024-01-22T22:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T22:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.31
341432,Buckley St,2024-01-22T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-22T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-22T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-22T22:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98697
341432,Buckley St,2024-01-22T22:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96258
341432,Buckley St,2024-01-22T22:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98709
341432,Buckley St,2024-01-22T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
341432,Buckley St,2024-01-22T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
341432,Buckley St,2024-01-22T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
341432,Buckley St,2024-01-22T22:50:00.000+00:00,feeder,2,N Current (Min),A,8.25
341432,Buckley St,2024-01-22T22:50:00.000+00:00,feeder,2,N Current (Max),A,46.0
341432,Buckley St,2024-01-22T22:50:00.000+00:00,feeder,2,N Current (RMS),A,15.75
341432,Buckley St,2024-01-22T22:50:00.000+00:00,feeder,2,L3 Current (Min),A,17.12
341432,Buckley St,2024-01-22T22:50:00.000+00:00,feeder,2,L3 Current (Max),A,37.38
341432,Buckley St,2024-01-22T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,24.0
341432,Buckley St,2024-01-22T22:50:00.000+00:00,feeder,2,L2 Current (Min),A,19.88
341432,Buckley St,2024-01-22T22:50:00.000+00:00,feeder,2,L2 Current (Max),A,78.12
341432,Buckley St,2024-01-22T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,31.75
341432,Buckley St,2024-01-22T22:50:00.000+00:00,feeder,2,L1 Current (Min),A,25.0
341432,Buckley St,2024-01-22T22:50:00.000+00:00,feeder,2,L1 Current (Max),A,64.62
341432,Buckley St,2024-01-22T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,40.62
341432,Buckley St,2024-01-22T22:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T22:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,36.44
341432,Buckley St,2024-01-22T22:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T22:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.82
341432,Buckley St,2024-01-22T22:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T22:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.81
341432,Buckley St,2024-01-22T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-22T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-22T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T22:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88141
341432,Buckley St,2024-01-22T22:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97028
341432,Buckley St,2024-01-22T22:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95328
341432,Buckley St,2024-01-22T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
341432,Buckley St,2024-01-22T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-22T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-22T22:50:00.000+00:00,feeder,1,N Current (Min),A,18.0
341432,Buckley St,2024-01-22T22:50:00.000+00:00,feeder,1,N Current (Max),A,6.0
341432,Buckley St,2024-01-22T22:50:00.000+00:00,feeder,1,L3 Current (Min),A,3.0
341432,Buckley St,2024-01-22T22:50:00.000+00:00,feeder,1,L3 Current (Max),A,15.38
341432,Buckley St,2024-01-22T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,7.0
341432,Buckley St,2024-01-22T22:50:00.000+00:00,feeder,1,L2 Current (Min),A,6.88
341432,Buckley St,2024-01-22T22:50:00.000+00:00,feeder,1,L2 Current (Max),A,22.38
341432,Buckley St,2024-01-22T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,12.12
341432,Buckley St,2024-01-22T22:50:00.000+00:00,feeder,1,L1 Current (Min),A,8.25
341432,Buckley St,2024-01-22T22:50:00.000+00:00,feeder,1,L1 Current (Max),A,17.5
341432,Buckley St,2024-01-22T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,9.5
341432,Buckley St,2024-01-22T22:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.61
341432,Buckley St,2024-01-22T22:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.92
341432,Buckley St,2024-01-22T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
341432,Buckley St,2024-01-22T22:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.47
341432,Buckley St,2024-01-22T22:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.38
341432,Buckley St,2024-01-22T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
341432,Buckley St,2024-01-22T22:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.08
341432,Buckley St,2024-01-22T22:50:00.000+00:00,busbar,,L1 Voltage (Max),V,248.14
341432,Buckley St,2024-01-22T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.61
341432,Buckley St,2024-01-22T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-22T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-22T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-22T22:50:00.000+00:00,busbar,,L3 Active Power,kW,37.0
341432,Buckley St,2024-01-22T22:50:00.000+00:00,busbar,,L2 Active Power,kW,43.0
341432,Buckley St,2024-01-22T22:50:00.000+00:00,busbar,,L1 Active Power,kW,46.0
341432,Buckley St,2024-01-22T22:50:00.000+00:00,busbar,,N Current (Min),A,48.62
341432,Buckley St,2024-01-22T22:50:00.000+00:00,busbar,,N Current (Max),A,115.5
341432,Buckley St,2024-01-22T22:50:00.000+00:00,busbar,,N Current (RMS),A,76.0
341432,Buckley St,2024-01-22T22:50:00.000+00:00,busbar,,L3 Current (Min),A,97.75
341432,Buckley St,2024-01-22T22:50:00.000+00:00,busbar,,L3 Current (Max),A,234.62
341432,Buckley St,2024-01-22T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,150.5
341432,Buckley St,2024-01-22T22:50:00.000+00:00,busbar,,L2 Current (Min),A,147.12
341432,Buckley St,2024-01-22T22:50:00.000+00:00,busbar,,L2 Current (Max),A,212.25
341432,Buckley St,2024-01-22T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,174.88
341432,Buckley St,2024-01-22T22:50:00.000+00:00,busbar,,L1 Current (Min),A,150.25
341432,Buckley St,2024-01-22T22:50:00.000+00:00,busbar,,L1 Current (Max),A,244.88
341432,Buckley St,2024-01-22T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,186.75
341432,Buckley St,2024-01-22T22:50:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-22T22:50:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-22T22:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T22:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-36.25
341432,Buckley St,2024-01-22T22:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T22:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-19.5
341432,Buckley St,2024-01-22T22:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T22:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-4.88
341432,Buckley St,2024-01-22T22:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T22:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T22:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T22:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.83087
341432,Buckley St,2024-01-22T22:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.95306
341432,Buckley St,2024-01-22T22:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98807
341432,Buckley St,2024-01-22T22:40:00.000+00:00,feeder,6,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-22T22:40:00.000+00:00,feeder,6,L2 Active Power,kW,4.0
341432,Buckley St,2024-01-22T22:40:00.000+00:00,feeder,6,L1 Active Power,kW,6.0
341432,Buckley St,2024-01-22T22:40:00.000+00:00,feeder,6,N Current (Min),A,11.25
341432,Buckley St,2024-01-22T22:40:00.000+00:00,feeder,6,N Current (Max),A,23.62
341432,Buckley St,2024-01-22T22:40:00.000+00:00,feeder,6,N Current (RMS),A,16.75
341432,Buckley St,2024-01-22T22:40:00.000+00:00,feeder,6,L3 Current (Min),A,8.0
341432,Buckley St,2024-01-22T22:40:00.000+00:00,feeder,6,L3 Current (Max),A,15.75
341432,Buckley St,2024-01-22T22:40:00.000+00:00,feeder,6,L3 Current (RMS),A,9.62
341432,Buckley St,2024-01-22T22:40:00.000+00:00,feeder,6,L2 Current (Min),A,13.38
341432,Buckley St,2024-01-22T22:40:00.000+00:00,feeder,6,L2 Current (Max),A,27.88
341432,Buckley St,2024-01-22T22:40:00.000+00:00,feeder,6,L2 Current (RMS),A,16.0
341432,Buckley St,2024-01-22T22:40:00.000+00:00,feeder,6,L1 Current (Min),A,19.88
341432,Buckley St,2024-01-22T22:40:00.000+00:00,feeder,6,L1 Current (Max),A,32.0
341432,Buckley St,2024-01-22T22:40:00.000+00:00,feeder,6,L1 Current (RMS),A,25.38
341432,Buckley St,2024-01-22T22:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T22:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-35.25
341432,Buckley St,2024-01-22T22:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T22:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-31.5
341432,Buckley St,2024-01-22T22:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T22:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-38.5
341432,Buckley St,2024-01-22T22:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T22:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-22T22:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T22:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.87021
341432,Buckley St,2024-01-22T22:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.81741
341432,Buckley St,2024-01-22T22:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.84781
341432,Buckley St,2024-01-22T22:40:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
341432,Buckley St,2024-01-22T22:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-22T22:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-22T22:40:00.000+00:00,feeder,5,N Current (Min),A,6.0
341432,Buckley St,2024-01-22T22:40:00.000+00:00,feeder,5,N Current (Max),A,17.25
341432,Buckley St,2024-01-22T22:40:00.000+00:00,feeder,5,N Current (RMS),A,9.25
341432,Buckley St,2024-01-22T22:40:00.000+00:00,feeder,5,L3 Current (Min),A,7.12
341432,Buckley St,2024-01-22T22:40:00.000+00:00,feeder,5,L3 Current (Max),A,27.62
341432,Buckley St,2024-01-22T22:40:00.000+00:00,feeder,5,L3 Current (RMS),A,12.75
341432,Buckley St,2024-01-22T22:40:00.000+00:00,feeder,5,L2 Current (Min),A,11.25
341432,Buckley St,2024-01-22T22:40:00.000+00:00,feeder,5,L2 Current (Max),A,19.25
341432,Buckley St,2024-01-22T22:40:00.000+00:00,feeder,5,L2 Current (RMS),A,12.75
341432,Buckley St,2024-01-22T22:40:00.000+00:00,feeder,5,L1 Current (Min),A,6.62
341432,Buckley St,2024-01-22T22:40:00.000+00:00,feeder,5,L1 Current (Max),A,15.5
341432,Buckley St,2024-01-22T22:40:00.000+00:00,feeder,5,L1 Current (RMS),A,7.62
341432,Buckley St,2024-01-22T22:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T22:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.37
341432,Buckley St,2024-01-22T22:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T22:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.75
341432,Buckley St,2024-01-22T22:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T22:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.19
341432,Buckley St,2024-01-22T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-22T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T22:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97369
341432,Buckley St,2024-01-22T22:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98761
341432,Buckley St,2024-01-22T22:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97018
341432,Buckley St,2024-01-22T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
341432,Buckley St,2024-01-22T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
341432,Buckley St,2024-01-22T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
341432,Buckley St,2024-01-22T22:40:00.000+00:00,feeder,4,N Current (Min),A,14.25
341432,Buckley St,2024-01-22T22:40:00.000+00:00,feeder,4,N Current (Max),A,35.38
341432,Buckley St,2024-01-22T22:40:00.000+00:00,feeder,4,N Current (RMS),A,24.5
341432,Buckley St,2024-01-22T22:40:00.000+00:00,feeder,4,L3 Current (Min),A,20.12
341432,Buckley St,2024-01-22T22:40:00.000+00:00,feeder,4,L3 Current (Max),A,48.75
341432,Buckley St,2024-01-22T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,37.25
341432,Buckley St,2024-01-22T22:40:00.000+00:00,feeder,4,L2 Current (Min),A,42.5
341432,Buckley St,2024-01-22T22:40:00.000+00:00,feeder,4,L2 Current (Max),A,51.62
341432,Buckley St,2024-01-22T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,45.38
341432,Buckley St,2024-01-22T22:40:00.000+00:00,feeder,4,L1 Current (Min),A,17.0
341432,Buckley St,2024-01-22T22:40:00.000+00:00,feeder,4,L1 Current (Max),A,33.5
341432,Buckley St,2024-01-22T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,23.0
341432,Buckley St,2024-01-22T22:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T22:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,26.88
341432,Buckley St,2024-01-22T22:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T22:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.5
341432,Buckley St,2024-01-22T22:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T22:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.94
341432,Buckley St,2024-01-22T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-22T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-22T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-22T22:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95755
341432,Buckley St,2024-01-22T22:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97958
341432,Buckley St,2024-01-22T22:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99304
341432,Buckley St,2024-01-22T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
341432,Buckley St,2024-01-22T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
341432,Buckley St,2024-01-22T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
341432,Buckley St,2024-01-22T22:40:00.000+00:00,feeder,3,N Current (Min),A,19.12
341432,Buckley St,2024-01-22T22:40:00.000+00:00,feeder,3,N Current (Max),A,84.75
341432,Buckley St,2024-01-22T22:40:00.000+00:00,feeder,3,N Current (RMS),A,36.75
341432,Buckley St,2024-01-22T22:40:00.000+00:00,feeder,3,L3 Current (Min),A,37.25
341432,Buckley St,2024-01-22T22:40:00.000+00:00,feeder,3,L3 Current (Max),A,129.62
341432,Buckley St,2024-01-22T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,43.38
341432,Buckley St,2024-01-22T22:40:00.000+00:00,feeder,3,L2 Current (Min),A,47.75
341432,Buckley St,2024-01-22T22:40:00.000+00:00,feeder,3,L2 Current (Max),A,76.38
341432,Buckley St,2024-01-22T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,60.38
341432,Buckley St,2024-01-22T22:40:00.000+00:00,feeder,3,L1 Current (Min),A,53.88
341432,Buckley St,2024-01-22T22:40:00.000+00:00,feeder,3,L1 Current (Max),A,87.25
341432,Buckley St,2024-01-22T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,60.75
341432,Buckley St,2024-01-22T22:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T22:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,5.25
341432,Buckley St,2024-01-22T22:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T22:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,14.44
341432,Buckley St,2024-01-22T22:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T22:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,15.63
341432,Buckley St,2024-01-22T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-22T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-22T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-22T22:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98163
341432,Buckley St,2024-01-22T22:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97519
341432,Buckley St,2024-01-22T22:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98572
341432,Buckley St,2024-01-22T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
341432,Buckley St,2024-01-22T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
341432,Buckley St,2024-01-22T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
341432,Buckley St,2024-01-22T22:40:00.000+00:00,feeder,2,N Current (Min),A,8.62
341432,Buckley St,2024-01-22T22:40:00.000+00:00,feeder,2,N Current (Max),A,43.38
341432,Buckley St,2024-01-22T22:40:00.000+00:00,feeder,2,N Current (RMS),A,15.25
341432,Buckley St,2024-01-22T22:40:00.000+00:00,feeder,2,L3 Current (Min),A,17.12
341432,Buckley St,2024-01-22T22:40:00.000+00:00,feeder,2,L3 Current (Max),A,45.25
341432,Buckley St,2024-01-22T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,26.25
341432,Buckley St,2024-01-22T22:40:00.000+00:00,feeder,2,L2 Current (Min),A,14.25
341432,Buckley St,2024-01-22T22:40:00.000+00:00,feeder,2,L2 Current (Max),A,61.75
341432,Buckley St,2024-01-22T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,32.12
341432,Buckley St,2024-01-22T22:40:00.000+00:00,feeder,2,L1 Current (Min),A,25.0
341432,Buckley St,2024-01-22T22:40:00.000+00:00,feeder,2,L1 Current (Max),A,70.5
341432,Buckley St,2024-01-22T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,38.75
341432,Buckley St,2024-01-22T22:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T22:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.32
341432,Buckley St,2024-01-22T22:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T22:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.75
341432,Buckley St,2024-01-22T22:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T22:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.56
341432,Buckley St,2024-01-22T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-22T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-22T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T22:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95703
341432,Buckley St,2024-01-22T22:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97733
341432,Buckley St,2024-01-22T22:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94516
341432,Buckley St,2024-01-22T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-22T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-22T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-22T22:40:00.000+00:00,feeder,1,N Current (Min),A,14.75
341432,Buckley St,2024-01-22T22:40:00.000+00:00,feeder,1,N Current (Max),A,6.5
341432,Buckley St,2024-01-22T22:40:00.000+00:00,feeder,1,L3 Current (Min),A,3.0
341432,Buckley St,2024-01-22T22:40:00.000+00:00,feeder,1,L3 Current (Max),A,19.25
341432,Buckley St,2024-01-22T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,7.5
341432,Buckley St,2024-01-22T22:40:00.000+00:00,feeder,1,L2 Current (Min),A,7.5
341432,Buckley St,2024-01-22T22:40:00.000+00:00,feeder,1,L2 Current (Max),A,23.12
341432,Buckley St,2024-01-22T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,12.38
341432,Buckley St,2024-01-22T22:40:00.000+00:00,feeder,1,L1 Current (Min),A,8.12
341432,Buckley St,2024-01-22T22:40:00.000+00:00,feeder,1,L1 Current (Max),A,17.75
341432,Buckley St,2024-01-22T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,9.5
341432,Buckley St,2024-01-22T22:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.48
341432,Buckley St,2024-01-22T22:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.56
341432,Buckley St,2024-01-22T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
341432,Buckley St,2024-01-22T22:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.28
341432,Buckley St,2024-01-22T22:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.08
341432,Buckley St,2024-01-22T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
341432,Buckley St,2024-01-22T22:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.89
341432,Buckley St,2024-01-22T22:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.98
341432,Buckley St,2024-01-22T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
341432,Buckley St,2024-01-22T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
341432,Buckley St,2024-01-22T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-22T22:40:00.000+00:00,busbar,,L3 Active Power,kW,32.0
341432,Buckley St,2024-01-22T22:40:00.000+00:00,busbar,,L2 Active Power,kW,43.0
341432,Buckley St,2024-01-22T22:40:00.000+00:00,busbar,,L1 Active Power,kW,40.0
341432,Buckley St,2024-01-22T22:40:00.000+00:00,busbar,,N Current (Min),A,49.5
341432,Buckley St,2024-01-22T22:40:00.000+00:00,busbar,,N Current (Max),A,97.88
341432,Buckley St,2024-01-22T22:40:00.000+00:00,busbar,,N Current (RMS),A,69.75
341432,Buckley St,2024-01-22T22:40:00.000+00:00,busbar,,L3 Current (Min),A,111.38
341432,Buckley St,2024-01-22T22:40:00.000+00:00,busbar,,L3 Current (Max),A,210.0
341432,Buckley St,2024-01-22T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,131.75
341432,Buckley St,2024-01-22T22:40:00.000+00:00,busbar,,L2 Current (Min),A,143.25
341432,Buckley St,2024-01-22T22:40:00.000+00:00,busbar,,L2 Current (Max),A,202.12
341432,Buckley St,2024-01-22T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,176.25
341432,Buckley St,2024-01-22T22:40:00.000+00:00,busbar,,L1 Current (Min),A,136.38
341432,Buckley St,2024-01-22T22:40:00.000+00:00,busbar,,L1 Current (Max),A,196.75
341432,Buckley St,2024-01-22T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,163.5
341432,Buckley St,2024-01-22T22:40:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-22T22:40:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-22T22:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T22:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-31.44
341432,Buckley St,2024-01-22T22:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T22:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-11.44
341432,Buckley St,2024-01-22T22:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T22:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-8.75
341432,Buckley St,2024-01-22T22:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T22:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-22T22:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T22:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.95529
