Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341432,Buckley St,2024-01-22T22:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98581
341432,Buckley St,2024-01-22T22:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99139
341432,Buckley St,2024-01-22T22:30:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
341432,Buckley St,2024-01-22T22:30:00.000+00:00,feeder,6,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-22T22:30:00.000+00:00,feeder,6,L1 Active Power,kW,7.0
341432,Buckley St,2024-01-22T22:30:00.000+00:00,feeder,6,N Current (Min),A,6.62
341432,Buckley St,2024-01-22T22:30:00.000+00:00,feeder,6,N Current (Max),A,20.12
341432,Buckley St,2024-01-22T22:30:00.000+00:00,feeder,6,N Current (RMS),A,11.12
341432,Buckley St,2024-01-22T22:30:00.000+00:00,feeder,6,L3 Current (Min),A,9.5
341432,Buckley St,2024-01-22T22:30:00.000+00:00,feeder,6,L3 Current (Max),A,34.88
341432,Buckley St,2024-01-22T22:30:00.000+00:00,feeder,6,L3 Current (RMS),A,24.0
341432,Buckley St,2024-01-22T22:30:00.000+00:00,feeder,6,L2 Current (Min),A,13.62
341432,Buckley St,2024-01-22T22:30:00.000+00:00,feeder,6,L2 Current (Max),A,28.12
341432,Buckley St,2024-01-22T22:30:00.000+00:00,feeder,6,L2 Current (RMS),A,20.38
341432,Buckley St,2024-01-22T22:30:00.000+00:00,feeder,6,L1 Current (Min),A,20.88
341432,Buckley St,2024-01-22T22:30:00.000+00:00,feeder,6,L1 Current (Max),A,39.12
341432,Buckley St,2024-01-22T22:30:00.000+00:00,feeder,6,L1 Current (RMS),A,28.0
341432,Buckley St,2024-01-22T22:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T22:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-33.69
341432,Buckley St,2024-01-22T22:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T22:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-35.81
341432,Buckley St,2024-01-22T22:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T22:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-21.81
341432,Buckley St,2024-01-22T22:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T22:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-22T22:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T22:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.83832
341432,Buckley St,2024-01-22T22:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.84012
341432,Buckley St,2024-01-22T22:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.88397
341432,Buckley St,2024-01-22T22:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-22T22:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-22T22:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-22T22:30:00.000+00:00,feeder,5,N Current (Min),A,6.38
341432,Buckley St,2024-01-22T22:30:00.000+00:00,feeder,5,N Current (Max),A,18.25
341432,Buckley St,2024-01-22T22:30:00.000+00:00,feeder,5,N Current (RMS),A,9.88
341432,Buckley St,2024-01-22T22:30:00.000+00:00,feeder,5,L3 Current (Min),A,7.12
341432,Buckley St,2024-01-22T22:30:00.000+00:00,feeder,5,L3 Current (Max),A,15.62
341432,Buckley St,2024-01-22T22:30:00.000+00:00,feeder,5,L3 Current (RMS),A,8.5
341432,Buckley St,2024-01-22T22:30:00.000+00:00,feeder,5,L2 Current (Min),A,12.12
341432,Buckley St,2024-01-22T22:30:00.000+00:00,feeder,5,L2 Current (Max),A,24.0
341432,Buckley St,2024-01-22T22:30:00.000+00:00,feeder,5,L2 Current (RMS),A,15.0
341432,Buckley St,2024-01-22T22:30:00.000+00:00,feeder,5,L1 Current (Min),A,7.12
341432,Buckley St,2024-01-22T22:30:00.000+00:00,feeder,5,L1 Current (Max),A,14.38
341432,Buckley St,2024-01-22T22:30:00.000+00:00,feeder,5,L1 Current (RMS),A,8.38
341432,Buckley St,2024-01-22T22:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T22:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.13
341432,Buckley St,2024-01-22T22:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T22:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.19
341432,Buckley St,2024-01-22T22:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T22:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.75
341432,Buckley St,2024-01-22T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-22T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T22:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97305
341432,Buckley St,2024-01-22T22:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9855
341432,Buckley St,2024-01-22T22:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97629
341432,Buckley St,2024-01-22T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
341432,Buckley St,2024-01-22T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
341432,Buckley St,2024-01-22T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
341432,Buckley St,2024-01-22T22:30:00.000+00:00,feeder,4,N Current (Min),A,11.25
341432,Buckley St,2024-01-22T22:30:00.000+00:00,feeder,4,N Current (Max),A,33.5
341432,Buckley St,2024-01-22T22:30:00.000+00:00,feeder,4,N Current (RMS),A,22.38
341432,Buckley St,2024-01-22T22:30:00.000+00:00,feeder,4,L3 Current (Min),A,19.75
341432,Buckley St,2024-01-22T22:30:00.000+00:00,feeder,4,L3 Current (Max),A,57.62
341432,Buckley St,2024-01-22T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,37.25
341432,Buckley St,2024-01-22T22:30:00.000+00:00,feeder,4,L2 Current (Min),A,32.38
341432,Buckley St,2024-01-22T22:30:00.000+00:00,feeder,4,L2 Current (Max),A,53.62
341432,Buckley St,2024-01-22T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,43.88
341432,Buckley St,2024-01-22T22:30:00.000+00:00,feeder,4,L1 Current (Min),A,18.12
341432,Buckley St,2024-01-22T22:30:00.000+00:00,feeder,4,L1 Current (Max),A,35.62
341432,Buckley St,2024-01-22T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,24.88
341432,Buckley St,2024-01-22T22:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T22:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,13.37
341432,Buckley St,2024-01-22T22:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T22:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.75
341432,Buckley St,2024-01-22T22:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T22:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.75
341432,Buckley St,2024-01-22T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-22T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-22T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-22T22:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96283
341432,Buckley St,2024-01-22T22:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97604
341432,Buckley St,2024-01-22T22:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.992
341432,Buckley St,2024-01-22T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
341432,Buckley St,2024-01-22T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
341432,Buckley St,2024-01-22T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
341432,Buckley St,2024-01-22T22:30:00.000+00:00,feeder,3,N Current (Min),A,21.25
341432,Buckley St,2024-01-22T22:30:00.000+00:00,feeder,3,N Current (Max),A,59.62
341432,Buckley St,2024-01-22T22:30:00.000+00:00,feeder,3,N Current (RMS),A,41.0
341432,Buckley St,2024-01-22T22:30:00.000+00:00,feeder,3,L3 Current (Min),A,36.38
341432,Buckley St,2024-01-22T22:30:00.000+00:00,feeder,3,L3 Current (Max),A,71.12
341432,Buckley St,2024-01-22T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,40.5
341432,Buckley St,2024-01-22T22:30:00.000+00:00,feeder,3,L2 Current (Min),A,50.5
341432,Buckley St,2024-01-22T22:30:00.000+00:00,feeder,3,L2 Current (Max),A,73.0
341432,Buckley St,2024-01-22T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,61.25
341432,Buckley St,2024-01-22T22:30:00.000+00:00,feeder,3,L1 Current (Min),A,55.0
341432,Buckley St,2024-01-22T22:30:00.000+00:00,feeder,3,L1 Current (Max),A,82.75
341432,Buckley St,2024-01-22T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,63.5
341432,Buckley St,2024-01-22T22:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T22:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.12
341432,Buckley St,2024-01-22T22:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T22:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.81
341432,Buckley St,2024-01-22T22:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T22:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.31
341432,Buckley St,2024-01-22T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-22T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-22T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-22T22:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98654
341432,Buckley St,2024-01-22T22:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98807
341432,Buckley St,2024-01-22T22:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98965
341432,Buckley St,2024-01-22T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
341432,Buckley St,2024-01-22T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
341432,Buckley St,2024-01-22T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
341432,Buckley St,2024-01-22T22:30:00.000+00:00,feeder,2,N Current (Min),A,8.75
341432,Buckley St,2024-01-22T22:30:00.000+00:00,feeder,2,N Current (Max),A,45.38
341432,Buckley St,2024-01-22T22:30:00.000+00:00,feeder,2,N Current (RMS),A,17.25
341432,Buckley St,2024-01-22T22:30:00.000+00:00,feeder,2,L3 Current (Min),A,16.5
341432,Buckley St,2024-01-22T22:30:00.000+00:00,feeder,2,L3 Current (Max),A,67.75
341432,Buckley St,2024-01-22T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,38.75
341432,Buckley St,2024-01-22T22:30:00.000+00:00,feeder,2,L2 Current (Min),A,26.62
341432,Buckley St,2024-01-22T22:30:00.000+00:00,feeder,2,L2 Current (Max),A,64.25
341432,Buckley St,2024-01-22T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,46.12
341432,Buckley St,2024-01-22T22:30:00.000+00:00,feeder,2,L1 Current (Min),A,27.62
341432,Buckley St,2024-01-22T22:30:00.000+00:00,feeder,2,L1 Current (Max),A,93.62
341432,Buckley St,2024-01-22T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,55.25
341432,Buckley St,2024-01-22T22:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T22:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.31
341432,Buckley St,2024-01-22T22:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T22:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,4.62
341432,Buckley St,2024-01-22T22:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T22:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-21.12
341432,Buckley St,2024-01-22T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-22T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-22T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T22:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9613
341432,Buckley St,2024-01-22T22:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96646
341432,Buckley St,2024-01-22T22:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92905
341432,Buckley St,2024-01-22T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
341432,Buckley St,2024-01-22T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-22T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-22T22:30:00.000+00:00,feeder,1,N Current (Min),A,18.25
341432,Buckley St,2024-01-22T22:30:00.000+00:00,feeder,1,N Current (Max),A,7.62
341432,Buckley St,2024-01-22T22:30:00.000+00:00,feeder,1,L3 Current (Min),A,3.5
341432,Buckley St,2024-01-22T22:30:00.000+00:00,feeder,1,L3 Current (Max),A,6.5
341432,Buckley St,2024-01-22T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,4.88
341432,Buckley St,2024-01-22T22:30:00.000+00:00,feeder,1,L2 Current (Min),A,7.38
341432,Buckley St,2024-01-22T22:30:00.000+00:00,feeder,1,L2 Current (Max),A,24.12
341432,Buckley St,2024-01-22T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,11.62
341432,Buckley St,2024-01-22T22:30:00.000+00:00,feeder,1,L1 Current (Min),A,8.38
341432,Buckley St,2024-01-22T22:30:00.000+00:00,feeder,1,L1 Current (Max),A,22.12
341432,Buckley St,2024-01-22T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,11.62
341432,Buckley St,2024-01-22T22:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.03
341432,Buckley St,2024-01-22T22:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.41
341432,Buckley St,2024-01-22T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
341432,Buckley St,2024-01-22T22:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.55
341432,Buckley St,2024-01-22T22:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.69
341432,Buckley St,2024-01-22T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
341432,Buckley St,2024-01-22T22:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.64
341432,Buckley St,2024-01-22T22:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.89
341432,Buckley St,2024-01-22T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.27
341432,Buckley St,2024-01-22T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-22T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
341432,Buckley St,2024-01-22T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-22T22:30:00.000+00:00,busbar,,L3 Active Power,kW,37.0
341432,Buckley St,2024-01-22T22:30:00.000+00:00,busbar,,L2 Active Power,kW,48.0
341432,Buckley St,2024-01-22T22:30:00.000+00:00,busbar,,L1 Active Power,kW,47.0
341432,Buckley St,2024-01-22T22:30:00.000+00:00,busbar,,N Current (Min),A,50.25
341432,Buckley St,2024-01-22T22:30:00.000+00:00,busbar,,N Current (Max),A,124.12
341432,Buckley St,2024-01-22T22:30:00.000+00:00,busbar,,N Current (RMS),A,75.62
341432,Buckley St,2024-01-22T22:30:00.000+00:00,busbar,,L3 Current (Min),A,102.25
341432,Buckley St,2024-01-22T22:30:00.000+00:00,busbar,,L3 Current (Max),A,196.5
341432,Buckley St,2024-01-22T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,150.38
341432,Buckley St,2024-01-22T22:30:00.000+00:00,busbar,,L2 Current (Min),A,148.62
341432,Buckley St,2024-01-22T22:30:00.000+00:00,busbar,,L2 Current (Max),A,227.62
341432,Buckley St,2024-01-22T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,195.5
341432,Buckley St,2024-01-22T22:30:00.000+00:00,busbar,,L1 Current (Min),A,154.25
341432,Buckley St,2024-01-22T22:30:00.000+00:00,busbar,,L1 Current (Max),A,255.38
341432,Buckley St,2024-01-22T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,189.62
341432,Buckley St,2024-01-22T22:30:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-22T22:30:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-22T22:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T22:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-10.13
341432,Buckley St,2024-01-22T22:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T22:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-2.69
341432,Buckley St,2024-01-22T22:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T22:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-6.0
341432,Buckley St,2024-01-22T22:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T22:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-22T22:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T22:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97671
341432,Buckley St,2024-01-22T22:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99103
341432,Buckley St,2024-01-22T22:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99133
341432,Buckley St,2024-01-22T22:20:00.000+00:00,feeder,6,L3 Active Power,kW,7.0
341432,Buckley St,2024-01-22T22:20:00.000+00:00,feeder,6,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-22T22:20:00.000+00:00,feeder,6,L1 Active Power,kW,7.0
341432,Buckley St,2024-01-22T22:20:00.000+00:00,feeder,6,N Current (Min),A,6.38
341432,Buckley St,2024-01-22T22:20:00.000+00:00,feeder,6,N Current (Max),A,32.75
341432,Buckley St,2024-01-22T22:20:00.000+00:00,feeder,6,N Current (RMS),A,13.88
341432,Buckley St,2024-01-22T22:20:00.000+00:00,feeder,6,L3 Current (Min),A,14.75
341432,Buckley St,2024-01-22T22:20:00.000+00:00,feeder,6,L3 Current (Max),A,54.0
341432,Buckley St,2024-01-22T22:20:00.000+00:00,feeder,6,L3 Current (RMS),A,29.12
341432,Buckley St,2024-01-22T22:20:00.000+00:00,feeder,6,L2 Current (Min),A,19.62
341432,Buckley St,2024-01-22T22:20:00.000+00:00,feeder,6,L2 Current (Max),A,32.0
341432,Buckley St,2024-01-22T22:20:00.000+00:00,feeder,6,L2 Current (RMS),A,23.62
341432,Buckley St,2024-01-22T22:20:00.000+00:00,feeder,6,L1 Current (Min),A,15.88
341432,Buckley St,2024-01-22T22:20:00.000+00:00,feeder,6,L1 Current (Max),A,49.0
341432,Buckley St,2024-01-22T22:20:00.000+00:00,feeder,6,L1 Current (RMS),A,29.25
341432,Buckley St,2024-01-22T22:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T22:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-24.5
341432,Buckley St,2024-01-22T22:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T22:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-28.94
341432,Buckley St,2024-01-22T22:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T22:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-25.62
341432,Buckley St,2024-01-22T22:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T22:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-22T22:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T22:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97049
341432,Buckley St,2024-01-22T22:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.84765
341432,Buckley St,2024-01-22T22:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.83355
341432,Buckley St,2024-01-22T22:20:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
341432,Buckley St,2024-01-22T22:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-22T22:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-22T22:20:00.000+00:00,feeder,5,N Current (Min),A,6.5
341432,Buckley St,2024-01-22T22:20:00.000+00:00,feeder,5,N Current (Max),A,24.25
341432,Buckley St,2024-01-22T22:20:00.000+00:00,feeder,5,N Current (RMS),A,11.12
341432,Buckley St,2024-01-22T22:20:00.000+00:00,feeder,5,L3 Current (Min),A,9.88
341432,Buckley St,2024-01-22T22:20:00.000+00:00,feeder,5,L3 Current (Max),A,21.38
341432,Buckley St,2024-01-22T22:20:00.000+00:00,feeder,5,L3 Current (RMS),A,19.0
341432,Buckley St,2024-01-22T22:20:00.000+00:00,feeder,5,L2 Current (Min),A,11.5
341432,Buckley St,2024-01-22T22:20:00.000+00:00,feeder,5,L2 Current (Max),A,35.88
341432,Buckley St,2024-01-22T22:20:00.000+00:00,feeder,5,L2 Current (RMS),A,16.12
341432,Buckley St,2024-01-22T22:20:00.000+00:00,feeder,5,L1 Current (Min),A,7.12
341432,Buckley St,2024-01-22T22:20:00.000+00:00,feeder,5,L1 Current (Max),A,16.12
341432,Buckley St,2024-01-22T22:20:00.000+00:00,feeder,5,L1 Current (RMS),A,8.0
341432,Buckley St,2024-01-22T22:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T22:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.13
341432,Buckley St,2024-01-22T22:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T22:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.06
341432,Buckley St,2024-01-22T22:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T22:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.56
341432,Buckley St,2024-01-22T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-22T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T22:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97589
341432,Buckley St,2024-01-22T22:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99203
341432,Buckley St,2024-01-22T22:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97101
341432,Buckley St,2024-01-22T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
341432,Buckley St,2024-01-22T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
341432,Buckley St,2024-01-22T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
341432,Buckley St,2024-01-22T22:20:00.000+00:00,feeder,4,N Current (Min),A,21.25
341432,Buckley St,2024-01-22T22:20:00.000+00:00,feeder,4,N Current (Max),A,43.5
341432,Buckley St,2024-01-22T22:20:00.000+00:00,feeder,4,N Current (RMS),A,31.12
341432,Buckley St,2024-01-22T22:20:00.000+00:00,feeder,4,L3 Current (Min),A,24.25
341432,Buckley St,2024-01-22T22:20:00.000+00:00,feeder,4,L3 Current (Max),A,55.62
341432,Buckley St,2024-01-22T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,38.5
341432,Buckley St,2024-01-22T22:20:00.000+00:00,feeder,4,L2 Current (Min),A,39.62
341432,Buckley St,2024-01-22T22:20:00.000+00:00,feeder,4,L2 Current (Max),A,64.88
341432,Buckley St,2024-01-22T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,53.38
341432,Buckley St,2024-01-22T22:20:00.000+00:00,feeder,4,L1 Current (Min),A,18.62
341432,Buckley St,2024-01-22T22:20:00.000+00:00,feeder,4,L1 Current (Max),A,38.75
341432,Buckley St,2024-01-22T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,23.12
341432,Buckley St,2024-01-22T22:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T22:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,15.87
341432,Buckley St,2024-01-22T22:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T22:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.75
341432,Buckley St,2024-01-22T22:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T22:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.44
341432,Buckley St,2024-01-22T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
341432,Buckley St,2024-01-22T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-22T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-22T22:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94314
341432,Buckley St,2024-01-22T22:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98215
341432,Buckley St,2024-01-22T22:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99265
341432,Buckley St,2024-01-22T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
341432,Buckley St,2024-01-22T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
341432,Buckley St,2024-01-22T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
341432,Buckley St,2024-01-22T22:20:00.000+00:00,feeder,3,N Current (Min),A,19.0
341432,Buckley St,2024-01-22T22:20:00.000+00:00,feeder,3,N Current (Max),A,103.25
341432,Buckley St,2024-01-22T22:20:00.000+00:00,feeder,3,N Current (RMS),A,37.25
341432,Buckley St,2024-01-22T22:20:00.000+00:00,feeder,3,L3 Current (Min),A,39.62
341432,Buckley St,2024-01-22T22:20:00.000+00:00,feeder,3,L3 Current (Max),A,143.5
341432,Buckley St,2024-01-22T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,52.5
341432,Buckley St,2024-01-22T22:20:00.000+00:00,feeder,3,L2 Current (Min),A,52.25
341432,Buckley St,2024-01-22T22:20:00.000+00:00,feeder,3,L2 Current (Max),A,81.25
341432,Buckley St,2024-01-22T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,63.0
341432,Buckley St,2024-01-22T22:20:00.000+00:00,feeder,3,L1 Current (Min),A,56.0
341432,Buckley St,2024-01-22T22:20:00.000+00:00,feeder,3,L1 Current (Max),A,89.12
341432,Buckley St,2024-01-22T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,64.75
341432,Buckley St,2024-01-22T22:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T22:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.31
341432,Buckley St,2024-01-22T22:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T22:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,7.25
341432,Buckley St,2024-01-22T22:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T22:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.25
341432,Buckley St,2024-01-22T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-22T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-22T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-22T22:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98868
341432,Buckley St,2024-01-22T22:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93332
341432,Buckley St,2024-01-22T22:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9808
341432,Buckley St,2024-01-22T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
341432,Buckley St,2024-01-22T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
341432,Buckley St,2024-01-22T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
341432,Buckley St,2024-01-22T22:20:00.000+00:00,feeder,2,N Current (Min),A,8.75
341432,Buckley St,2024-01-22T22:20:00.000+00:00,feeder,2,N Current (Max),A,48.12
341432,Buckley St,2024-01-22T22:20:00.000+00:00,feeder,2,N Current (RMS),A,18.25
341432,Buckley St,2024-01-22T22:20:00.000+00:00,feeder,2,L3 Current (Min),A,20.0
341432,Buckley St,2024-01-22T22:20:00.000+00:00,feeder,2,L3 Current (Max),A,51.62
341432,Buckley St,2024-01-22T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,26.25
341432,Buckley St,2024-01-22T22:20:00.000+00:00,feeder,2,L2 Current (Min),A,20.25
341432,Buckley St,2024-01-22T22:20:00.000+00:00,feeder,2,L2 Current (Max),A,63.75
341432,Buckley St,2024-01-22T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,33.12
341432,Buckley St,2024-01-22T22:20:00.000+00:00,feeder,2,L1 Current (Min),A,29.0
341432,Buckley St,2024-01-22T22:20:00.000+00:00,feeder,2,L1 Current (Max),A,78.5
341432,Buckley St,2024-01-22T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,45.88
341432,Buckley St,2024-01-22T22:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T22:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.69
341432,Buckley St,2024-01-22T22:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T22:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,7.69
341432,Buckley St,2024-01-22T22:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T22:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.81
341432,Buckley St,2024-01-22T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-22T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-22T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T22:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94568
341432,Buckley St,2024-01-22T22:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95096
341432,Buckley St,2024-01-22T22:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92892
341432,Buckley St,2024-01-22T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
341432,Buckley St,2024-01-22T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-22T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-22T22:20:00.000+00:00,feeder,1,N Current (Min),A,13.5
341432,Buckley St,2024-01-22T22:20:00.000+00:00,feeder,1,N Current (Max),A,5.88
341432,Buckley St,2024-01-22T22:20:00.000+00:00,feeder,1,L3 Current (Min),A,3.5
341432,Buckley St,2024-01-22T22:20:00.000+00:00,feeder,1,L3 Current (Max),A,16.38
341432,Buckley St,2024-01-22T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,5.38
341432,Buckley St,2024-01-22T22:20:00.000+00:00,feeder,1,L2 Current (Min),A,6.38
341432,Buckley St,2024-01-22T22:20:00.000+00:00,feeder,1,L2 Current (Max),A,24.25
341432,Buckley St,2024-01-22T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,11.12
341432,Buckley St,2024-01-22T22:20:00.000+00:00,feeder,1,L1 Current (Min),A,8.38
341432,Buckley St,2024-01-22T22:20:00.000+00:00,feeder,1,L1 Current (Max),A,11.38
341432,Buckley St,2024-01-22T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,9.38
341432,Buckley St,2024-01-22T22:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.3
341432,Buckley St,2024-01-22T22:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.62
341432,Buckley St,2024-01-22T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
341432,Buckley St,2024-01-22T22:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.56
341432,Buckley St,2024-01-22T22:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.22
341432,Buckley St,2024-01-22T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
341432,Buckley St,2024-01-22T22:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.92
341432,Buckley St,2024-01-22T22:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.34
341432,Buckley St,2024-01-22T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
341432,Buckley St,2024-01-22T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-22T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-22T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-22T22:20:00.000+00:00,busbar,,L3 Active Power,kW,41.0
341432,Buckley St,2024-01-22T22:20:00.000+00:00,busbar,,L2 Active Power,kW,48.0
341432,Buckley St,2024-01-22T22:20:00.000+00:00,busbar,,L1 Active Power,kW,44.0
341432,Buckley St,2024-01-22T22:20:00.000+00:00,busbar,,N Current (Min),A,48.75
341432,Buckley St,2024-01-22T22:20:00.000+00:00,busbar,,N Current (Max),A,110.38
341432,Buckley St,2024-01-22T22:20:00.000+00:00,busbar,,N Current (RMS),A,63.12
341432,Buckley St,2024-01-22T22:20:00.000+00:00,busbar,,L3 Current (Min),A,127.5
341432,Buckley St,2024-01-22T22:20:00.000+00:00,busbar,,L3 Current (Max),A,256.88
341432,Buckley St,2024-01-22T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,166.38
341432,Buckley St,2024-01-22T22:20:00.000+00:00,busbar,,L2 Current (Min),A,163.75
341432,Buckley St,2024-01-22T22:20:00.000+00:00,busbar,,L2 Current (Max),A,231.38
341432,Buckley St,2024-01-22T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,196.12
341432,Buckley St,2024-01-22T22:20:00.000+00:00,busbar,,L1 Current (Min),A,150.75
341432,Buckley St,2024-01-22T22:20:00.000+00:00,busbar,,L1 Current (Max),A,240.5
341432,Buckley St,2024-01-22T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,177.88
341432,Buckley St,2024-01-22T22:20:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-22T22:20:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-22T22:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T22:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-9.75
341432,Buckley St,2024-01-22T22:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T22:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-3.32
341432,Buckley St,2024-01-22T22:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T22:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-4.75
341432,Buckley St,2024-01-22T22:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T22:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T22:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T22:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.93628
341432,Buckley St,2024-01-22T22:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98138
341432,Buckley St,2024-01-22T22:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99121
341432,Buckley St,2024-01-22T22:10:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
341432,Buckley St,2024-01-22T22:10:00.000+00:00,feeder,6,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-22T22:10:00.000+00:00,feeder,6,L1 Active Power,kW,7.0
341432,Buckley St,2024-01-22T22:10:00.000+00:00,feeder,6,N Current (Min),A,7.12
341432,Buckley St,2024-01-22T22:10:00.000+00:00,feeder,6,N Current (Max),A,29.12
341432,Buckley St,2024-01-22T22:10:00.000+00:00,feeder,6,N Current (RMS),A,13.75
341432,Buckley St,2024-01-22T22:10:00.000+00:00,feeder,6,L3 Current (Min),A,9.12
341432,Buckley St,2024-01-22T22:10:00.000+00:00,feeder,6,L3 Current (Max),A,39.0
341432,Buckley St,2024-01-22T22:10:00.000+00:00,feeder,6,L3 Current (RMS),A,21.0
341432,Buckley St,2024-01-22T22:10:00.000+00:00,feeder,6,L2 Current (Min),A,16.25
341432,Buckley St,2024-01-22T22:10:00.000+00:00,feeder,6,L2 Current (Max),A,44.5
341432,Buckley St,2024-01-22T22:10:00.000+00:00,feeder,6,L2 Current (RMS),A,25.5
341432,Buckley St,2024-01-22T22:10:00.000+00:00,feeder,6,L1 Current (Min),A,23.25
341432,Buckley St,2024-01-22T22:10:00.000+00:00,feeder,6,L1 Current (Max),A,38.38
341432,Buckley St,2024-01-22T22:10:00.000+00:00,feeder,6,L1 Current (RMS),A,29.5
341432,Buckley St,2024-01-22T22:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T22:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-9.87
341432,Buckley St,2024-01-22T22:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T22:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-36.25
341432,Buckley St,2024-01-22T22:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T22:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-28.0
341432,Buckley St,2024-01-22T22:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T22:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-22T22:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T22:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95294
341432,Buckley St,2024-01-22T22:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.78604
341432,Buckley St,2024-01-22T22:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.85339
341432,Buckley St,2024-01-22T22:10:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
341432,Buckley St,2024-01-22T22:10:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-22T22:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-22T22:10:00.000+00:00,feeder,5,N Current (Min),A,7.0
341432,Buckley St,2024-01-22T22:10:00.000+00:00,feeder,5,N Current (Max),A,16.88
341432,Buckley St,2024-01-22T22:10:00.000+00:00,feeder,5,N Current (RMS),A,9.5
341432,Buckley St,2024-01-22T22:10:00.000+00:00,feeder,5,L3 Current (Min),A,8.12
341432,Buckley St,2024-01-22T22:10:00.000+00:00,feeder,5,L3 Current (Max),A,27.12
341432,Buckley St,2024-01-22T22:10:00.000+00:00,feeder,5,L3 Current (RMS),A,16.25
341432,Buckley St,2024-01-22T22:10:00.000+00:00,feeder,5,L2 Current (Min),A,10.75
341432,Buckley St,2024-01-22T22:10:00.000+00:00,feeder,5,L2 Current (Max),A,18.5
341432,Buckley St,2024-01-22T22:10:00.000+00:00,feeder,5,L2 Current (RMS),A,13.12
341432,Buckley St,2024-01-22T22:10:00.000+00:00,feeder,5,L1 Current (Min),A,7.75
341432,Buckley St,2024-01-22T22:10:00.000+00:00,feeder,5,L1 Current (Max),A,15.75
341432,Buckley St,2024-01-22T22:10:00.000+00:00,feeder,5,L1 Current (RMS),A,9.12
341432,Buckley St,2024-01-22T22:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T22:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.56
341432,Buckley St,2024-01-22T22:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T22:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.56
341432,Buckley St,2024-01-22T22:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T22:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.69
341432,Buckley St,2024-01-22T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-22T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T22:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97073
341432,Buckley St,2024-01-22T22:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98437
341432,Buckley St,2024-01-22T22:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9729
341432,Buckley St,2024-01-22T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
341432,Buckley St,2024-01-22T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
341432,Buckley St,2024-01-22T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
341432,Buckley St,2024-01-22T22:10:00.000+00:00,feeder,4,N Current (Min),A,12.0
341432,Buckley St,2024-01-22T22:10:00.000+00:00,feeder,4,N Current (Max),A,30.62
341432,Buckley St,2024-01-22T22:10:00.000+00:00,feeder,4,N Current (RMS),A,18.88
341432,Buckley St,2024-01-22T22:10:00.000+00:00,feeder,4,L3 Current (Min),A,20.0
341432,Buckley St,2024-01-22T22:10:00.000+00:00,feeder,4,L3 Current (Max),A,54.12
341432,Buckley St,2024-01-22T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,35.88
341432,Buckley St,2024-01-22T22:10:00.000+00:00,feeder,4,L2 Current (Min),A,36.75
341432,Buckley St,2024-01-22T22:10:00.000+00:00,feeder,4,L2 Current (Max),A,47.0
341432,Buckley St,2024-01-22T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,39.75
341432,Buckley St,2024-01-22T22:10:00.000+00:00,feeder,4,L1 Current (Min),A,19.88
341432,Buckley St,2024-01-22T22:10:00.000+00:00,feeder,4,L1 Current (Max),A,36.5
341432,Buckley St,2024-01-22T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,25.75
341432,Buckley St,2024-01-22T22:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T22:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,10.56
341432,Buckley St,2024-01-22T22:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T22:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.31
341432,Buckley St,2024-01-22T22:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T22:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.0
341432,Buckley St,2024-01-22T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
341432,Buckley St,2024-01-22T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-22T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-22T22:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93164
341432,Buckley St,2024-01-22T22:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98291
341432,Buckley St,2024-01-22T22:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99417
341432,Buckley St,2024-01-22T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
341432,Buckley St,2024-01-22T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
341432,Buckley St,2024-01-22T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
341432,Buckley St,2024-01-22T22:10:00.000+00:00,feeder,3,N Current (Min),A,18.88
341432,Buckley St,2024-01-22T22:10:00.000+00:00,feeder,3,N Current (Max),A,64.12
341432,Buckley St,2024-01-22T22:10:00.000+00:00,feeder,3,N Current (RMS),A,39.88
341432,Buckley St,2024-01-22T22:10:00.000+00:00,feeder,3,L3 Current (Min),A,47.0
341432,Buckley St,2024-01-22T22:10:00.000+00:00,feeder,3,L3 Current (Max),A,87.12
341432,Buckley St,2024-01-22T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,53.25
341432,Buckley St,2024-01-22T22:10:00.000+00:00,feeder,3,L2 Current (Min),A,52.75
341432,Buckley St,2024-01-22T22:10:00.000+00:00,feeder,3,L2 Current (Max),A,84.62
341432,Buckley St,2024-01-22T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,67.25
341432,Buckley St,2024-01-22T22:10:00.000+00:00,feeder,3,L1 Current (Min),A,58.25
341432,Buckley St,2024-01-22T22:10:00.000+00:00,feeder,3,L1 Current (Max),A,89.5
341432,Buckley St,2024-01-22T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,67.25
341432,Buckley St,2024-01-22T22:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T22:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.44
341432,Buckley St,2024-01-22T22:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T22:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,17.06
341432,Buckley St,2024-01-22T22:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T22:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.38
341432,Buckley St,2024-01-22T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-22T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-22T22:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98325
341432,Buckley St,2024-01-22T22:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95584
341432,Buckley St,2024-01-22T22:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99335
341432,Buckley St,2024-01-22T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
341432,Buckley St,2024-01-22T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-22T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
341432,Buckley St,2024-01-22T22:10:00.000+00:00,feeder,2,N Current (Min),A,9.12
341432,Buckley St,2024-01-22T22:10:00.000+00:00,feeder,2,N Current (Max),A,47.0
341432,Buckley St,2024-01-22T22:10:00.000+00:00,feeder,2,N Current (RMS),A,21.25
341432,Buckley St,2024-01-22T22:10:00.000+00:00,feeder,2,L3 Current (Min),A,18.0
341432,Buckley St,2024-01-22T22:10:00.000+00:00,feeder,2,L3 Current (Max),A,47.0
341432,Buckley St,2024-01-22T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,30.75
341432,Buckley St,2024-01-22T22:10:00.000+00:00,feeder,2,L2 Current (Min),A,12.62
341432,Buckley St,2024-01-22T22:10:00.000+00:00,feeder,2,L2 Current (Max),A,53.75
341432,Buckley St,2024-01-22T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,26.12
341432,Buckley St,2024-01-22T22:10:00.000+00:00,feeder,2,L1 Current (Min),A,30.62
341432,Buckley St,2024-01-22T22:10:00.000+00:00,feeder,2,L1 Current (Max),A,84.5
341432,Buckley St,2024-01-22T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,48.88
341432,Buckley St,2024-01-22T22:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T22:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,24.62
341432,Buckley St,2024-01-22T22:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T22:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,4.5
341432,Buckley St,2024-01-22T22:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T22:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.0
341432,Buckley St,2024-01-22T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-22T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-22T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T22:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.86221
341432,Buckley St,2024-01-22T22:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97504
341432,Buckley St,2024-01-22T22:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92947
341432,Buckley St,2024-01-22T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-22T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-22T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-22T22:10:00.000+00:00,feeder,1,N Current (Min),A,15.88
341432,Buckley St,2024-01-22T22:10:00.000+00:00,feeder,1,N Current (Max),A,6.12
341432,Buckley St,2024-01-22T22:10:00.000+00:00,feeder,1,L3 Current (Min),A,5.38
341432,Buckley St,2024-01-22T22:10:00.000+00:00,feeder,1,L3 Current (Max),A,12.5
341432,Buckley St,2024-01-22T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,7.12
341432,Buckley St,2024-01-22T22:10:00.000+00:00,feeder,1,L2 Current (Min),A,7.5
341432,Buckley St,2024-01-22T22:10:00.000+00:00,feeder,1,L2 Current (Max),A,27.88
341432,Buckley St,2024-01-22T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,13.0
341432,Buckley St,2024-01-22T22:10:00.000+00:00,feeder,1,L1 Current (Min),A,8.25
341432,Buckley St,2024-01-22T22:10:00.000+00:00,feeder,1,L1 Current (Max),A,16.62
341432,Buckley St,2024-01-22T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,9.62
341432,Buckley St,2024-01-22T22:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.92
341432,Buckley St,2024-01-22T22:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.12
341432,Buckley St,2024-01-22T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
341432,Buckley St,2024-01-22T22:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.17
341432,Buckley St,2024-01-22T22:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.17
341432,Buckley St,2024-01-22T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
341432,Buckley St,2024-01-22T22:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.25
341432,Buckley St,2024-01-22T22:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.92
341432,Buckley St,2024-01-22T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
341432,Buckley St,2024-01-22T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-22T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
341432,Buckley St,2024-01-22T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-22T22:10:00.000+00:00,busbar,,L3 Active Power,kW,39.0
341432,Buckley St,2024-01-22T22:10:00.000+00:00,busbar,,L2 Active Power,kW,44.0
341432,Buckley St,2024-01-22T22:10:00.000+00:00,busbar,,L1 Active Power,kW,46.0
341432,Buckley St,2024-01-22T22:10:00.000+00:00,busbar,,N Current (Min),A,51.88
341432,Buckley St,2024-01-22T22:10:00.000+00:00,busbar,,N Current (Max),A,108.75
341432,Buckley St,2024-01-22T22:10:00.000+00:00,busbar,,N Current (RMS),A,72.38
341432,Buckley St,2024-01-22T22:10:00.000+00:00,busbar,,L3 Current (Min),A,131.0
341432,Buckley St,2024-01-22T22:10:00.000+00:00,busbar,,L3 Current (Max),A,194.0
341432,Buckley St,2024-01-22T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,158.0
341432,Buckley St,2024-01-22T22:10:00.000+00:00,busbar,,L2 Current (Min),A,154.88
341432,Buckley St,2024-01-22T22:10:00.000+00:00,busbar,,L2 Current (Max),A,212.0
341432,Buckley St,2024-01-22T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,181.62
341432,Buckley St,2024-01-22T22:10:00.000+00:00,busbar,,L1 Current (Min),A,155.0
341432,Buckley St,2024-01-22T22:10:00.000+00:00,busbar,,L1 Current (Max),A,225.5
341432,Buckley St,2024-01-22T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,188.38
341432,Buckley St,2024-01-22T22:10:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-22T22:10:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-22T22:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T22:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-30.75
341432,Buckley St,2024-01-22T22:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T22:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-11.69
341432,Buckley St,2024-01-22T22:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T22:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-5.12
341432,Buckley St,2024-01-22T22:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T22:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T22:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T22:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.94534
341432,Buckley St,2024-01-22T22:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.94507
341432,Buckley St,2024-01-22T22:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98816
341432,Buckley St,2024-01-22T22:00:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
341432,Buckley St,2024-01-22T22:00:00.000+00:00,feeder,6,L2 Active Power,kW,4.0
341432,Buckley St,2024-01-22T22:00:00.000+00:00,feeder,6,L1 Active Power,kW,8.0
341432,Buckley St,2024-01-22T22:00:00.000+00:00,feeder,6,N Current (Min),A,7.25
