Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341432,Buckley St,2024-01-22T22:00:00.000+00:00,feeder,6,N Current (Max),A,29.75
341432,Buckley St,2024-01-22T22:00:00.000+00:00,feeder,6,N Current (RMS),A,16.38
341432,Buckley St,2024-01-22T22:00:00.000+00:00,feeder,6,L3 Current (Min),A,9.12
341432,Buckley St,2024-01-22T22:00:00.000+00:00,feeder,6,L3 Current (Max),A,33.25
341432,Buckley St,2024-01-22T22:00:00.000+00:00,feeder,6,L3 Current (RMS),A,20.12
341432,Buckley St,2024-01-22T22:00:00.000+00:00,feeder,6,L2 Current (Min),A,13.75
341432,Buckley St,2024-01-22T22:00:00.000+00:00,feeder,6,L2 Current (Max),A,27.25
341432,Buckley St,2024-01-22T22:00:00.000+00:00,feeder,6,L2 Current (RMS),A,16.12
341432,Buckley St,2024-01-22T22:00:00.000+00:00,feeder,6,L1 Current (Min),A,17.5
341432,Buckley St,2024-01-22T22:00:00.000+00:00,feeder,6,L1 Current (Max),A,42.0
341432,Buckley St,2024-01-22T22:00:00.000+00:00,feeder,6,L1 Current (RMS),A,30.88
341432,Buckley St,2024-01-22T22:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T22:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-9.75
341432,Buckley St,2024-01-22T22:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T22:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-28.44
341432,Buckley St,2024-01-22T22:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T22:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-24.06
341432,Buckley St,2024-01-22T22:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T22:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-22T22:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T22:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94009
341432,Buckley St,2024-01-22T22:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.80084
341432,Buckley St,2024-01-22T22:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.8793
341432,Buckley St,2024-01-22T22:00:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
341432,Buckley St,2024-01-22T22:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-22T22:00:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-22T22:00:00.000+00:00,feeder,5,N Current (Min),A,7.12
341432,Buckley St,2024-01-22T22:00:00.000+00:00,feeder,5,N Current (Max),A,17.0
341432,Buckley St,2024-01-22T22:00:00.000+00:00,feeder,5,N Current (RMS),A,10.25
341432,Buckley St,2024-01-22T22:00:00.000+00:00,feeder,5,L3 Current (Min),A,7.25
341432,Buckley St,2024-01-22T22:00:00.000+00:00,feeder,5,L3 Current (Max),A,26.75
341432,Buckley St,2024-01-22T22:00:00.000+00:00,feeder,5,L3 Current (RMS),A,14.5
341432,Buckley St,2024-01-22T22:00:00.000+00:00,feeder,5,L2 Current (Min),A,11.0
341432,Buckley St,2024-01-22T22:00:00.000+00:00,feeder,5,L2 Current (Max),A,23.0
341432,Buckley St,2024-01-22T22:00:00.000+00:00,feeder,5,L2 Current (RMS),A,13.88
341432,Buckley St,2024-01-22T22:00:00.000+00:00,feeder,5,L1 Current (Min),A,8.62
341432,Buckley St,2024-01-22T22:00:00.000+00:00,feeder,5,L1 Current (Max),A,22.12
341432,Buckley St,2024-01-22T22:00:00.000+00:00,feeder,5,L1 Current (RMS),A,11.5
341432,Buckley St,2024-01-22T22:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T22:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.37
341432,Buckley St,2024-01-22T22:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T22:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.31
341432,Buckley St,2024-01-22T22:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T22:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.06
341432,Buckley St,2024-01-22T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-22T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T22:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98743
341432,Buckley St,2024-01-22T22:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98556
341432,Buckley St,2024-01-22T22:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97498
341432,Buckley St,2024-01-22T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
341432,Buckley St,2024-01-22T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
341432,Buckley St,2024-01-22T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
341432,Buckley St,2024-01-22T22:00:00.000+00:00,feeder,4,N Current (Min),A,12.12
341432,Buckley St,2024-01-22T22:00:00.000+00:00,feeder,4,N Current (Max),A,34.88
341432,Buckley St,2024-01-22T22:00:00.000+00:00,feeder,4,N Current (RMS),A,23.12
341432,Buckley St,2024-01-22T22:00:00.000+00:00,feeder,4,L3 Current (Min),A,25.5
341432,Buckley St,2024-01-22T22:00:00.000+00:00,feeder,4,L3 Current (Max),A,65.0
341432,Buckley St,2024-01-22T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,45.25
341432,Buckley St,2024-01-22T22:00:00.000+00:00,feeder,4,L2 Current (Min),A,35.12
341432,Buckley St,2024-01-22T22:00:00.000+00:00,feeder,4,L2 Current (Max),A,57.25
341432,Buckley St,2024-01-22T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,45.0
341432,Buckley St,2024-01-22T22:00:00.000+00:00,feeder,4,L1 Current (Min),A,19.25
341432,Buckley St,2024-01-22T22:00:00.000+00:00,feeder,4,L1 Current (Max),A,36.12
341432,Buckley St,2024-01-22T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,26.0
341432,Buckley St,2024-01-22T22:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T22:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,20.62
341432,Buckley St,2024-01-22T22:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T22:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.5
341432,Buckley St,2024-01-22T22:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T22:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.12
341432,Buckley St,2024-01-22T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
341432,Buckley St,2024-01-22T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-22T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-22T22:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95004
341432,Buckley St,2024-01-22T22:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9819
341432,Buckley St,2024-01-22T22:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99332
341432,Buckley St,2024-01-22T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
341432,Buckley St,2024-01-22T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
341432,Buckley St,2024-01-22T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
341432,Buckley St,2024-01-22T22:00:00.000+00:00,feeder,3,N Current (Min),A,20.38
341432,Buckley St,2024-01-22T22:00:00.000+00:00,feeder,3,N Current (Max),A,87.38
341432,Buckley St,2024-01-22T22:00:00.000+00:00,feeder,3,N Current (RMS),A,37.75
341432,Buckley St,2024-01-22T22:00:00.000+00:00,feeder,3,L3 Current (Min),A,40.25
341432,Buckley St,2024-01-22T22:00:00.000+00:00,feeder,3,L3 Current (Max),A,131.5
341432,Buckley St,2024-01-22T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,53.88
341432,Buckley St,2024-01-22T22:00:00.000+00:00,feeder,3,L2 Current (Min),A,52.0
341432,Buckley St,2024-01-22T22:00:00.000+00:00,feeder,3,L2 Current (Max),A,84.0
341432,Buckley St,2024-01-22T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,66.88
341432,Buckley St,2024-01-22T22:00:00.000+00:00,feeder,3,L1 Current (Min),A,59.62
341432,Buckley St,2024-01-22T22:00:00.000+00:00,feeder,3,L1 Current (Max),A,88.25
341432,Buckley St,2024-01-22T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,66.62
341432,Buckley St,2024-01-22T22:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T22:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.75
341432,Buckley St,2024-01-22T22:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T22:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,13.19
341432,Buckley St,2024-01-22T22:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T22:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,10.0
341432,Buckley St,2024-01-22T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-22T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-22T22:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97601
341432,Buckley St,2024-01-22T22:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9357
341432,Buckley St,2024-01-22T22:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99106
341432,Buckley St,2024-01-22T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
341432,Buckley St,2024-01-22T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-22T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
341432,Buckley St,2024-01-22T22:00:00.000+00:00,feeder,2,N Current (Min),A,10.0
341432,Buckley St,2024-01-22T22:00:00.000+00:00,feeder,2,N Current (Max),A,55.88
341432,Buckley St,2024-01-22T22:00:00.000+00:00,feeder,2,N Current (RMS),A,22.12
341432,Buckley St,2024-01-22T22:00:00.000+00:00,feeder,2,L3 Current (Min),A,25.25
341432,Buckley St,2024-01-22T22:00:00.000+00:00,feeder,2,L3 Current (Max),A,44.12
341432,Buckley St,2024-01-22T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,32.38
341432,Buckley St,2024-01-22T22:00:00.000+00:00,feeder,2,L2 Current (Min),A,15.62
341432,Buckley St,2024-01-22T22:00:00.000+00:00,feeder,2,L2 Current (Max),A,50.0
341432,Buckley St,2024-01-22T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,21.75
341432,Buckley St,2024-01-22T22:00:00.000+00:00,feeder,2,L1 Current (Min),A,26.38
341432,Buckley St,2024-01-22T22:00:00.000+00:00,feeder,2,L1 Current (Max),A,92.38
341432,Buckley St,2024-01-22T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,50.5
341432,Buckley St,2024-01-22T22:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T22:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,32.0
341432,Buckley St,2024-01-22T22:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T22:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,4.56
341432,Buckley St,2024-01-22T22:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T22:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.44
341432,Buckley St,2024-01-22T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-22T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-22T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T22:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88806
341432,Buckley St,2024-01-22T22:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96677
341432,Buckley St,2024-01-22T22:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94275
341432,Buckley St,2024-01-22T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-22T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-22T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-22T22:00:00.000+00:00,feeder,1,N Current (Min),A,24.12
341432,Buckley St,2024-01-22T22:00:00.000+00:00,feeder,1,N Current (Max),A,9.12
341432,Buckley St,2024-01-22T22:00:00.000+00:00,feeder,1,L3 Current (Min),A,3.88
341432,Buckley St,2024-01-22T22:00:00.000+00:00,feeder,1,L3 Current (Max),A,10.0
341432,Buckley St,2024-01-22T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,6.88
341432,Buckley St,2024-01-22T22:00:00.000+00:00,feeder,1,L2 Current (Min),A,7.25
341432,Buckley St,2024-01-22T22:00:00.000+00:00,feeder,1,L2 Current (Max),A,26.62
341432,Buckley St,2024-01-22T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,12.25
341432,Buckley St,2024-01-22T22:00:00.000+00:00,feeder,1,L1 Current (Min),A,9.12
341432,Buckley St,2024-01-22T22:00:00.000+00:00,feeder,1,L1 Current (Max),A,26.75
341432,Buckley St,2024-01-22T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,13.5
341432,Buckley St,2024-01-22T22:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.89
341432,Buckley St,2024-01-22T22:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.44
341432,Buckley St,2024-01-22T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
341432,Buckley St,2024-01-22T22:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.86
341432,Buckley St,2024-01-22T22:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.53
341432,Buckley St,2024-01-22T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
341432,Buckley St,2024-01-22T22:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.61
341432,Buckley St,2024-01-22T22:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.28
341432,Buckley St,2024-01-22T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
341432,Buckley St,2024-01-22T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-22T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
341432,Buckley St,2024-01-22T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-22T22:00:00.000+00:00,busbar,,L3 Active Power,kW,41.0
341432,Buckley St,2024-01-22T22:00:00.000+00:00,busbar,,L2 Active Power,kW,42.0
341432,Buckley St,2024-01-22T22:00:00.000+00:00,busbar,,L1 Active Power,kW,48.0
341432,Buckley St,2024-01-22T22:00:00.000+00:00,busbar,,N Current (Min),A,51.0
341432,Buckley St,2024-01-22T22:00:00.000+00:00,busbar,,N Current (Max),A,140.75
341432,Buckley St,2024-01-22T22:00:00.000+00:00,busbar,,N Current (RMS),A,77.75
341432,Buckley St,2024-01-22T22:00:00.000+00:00,busbar,,L3 Current (Min),A,127.62
341432,Buckley St,2024-01-22T22:00:00.000+00:00,busbar,,L3 Current (Max),A,242.0
341432,Buckley St,2024-01-22T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,168.25
341432,Buckley St,2024-01-22T22:00:00.000+00:00,busbar,,L2 Current (Min),A,144.88
341432,Buckley St,2024-01-22T22:00:00.000+00:00,busbar,,L2 Current (Max),A,230.12
341432,Buckley St,2024-01-22T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,172.0
341432,Buckley St,2024-01-22T22:00:00.000+00:00,busbar,,L1 Current (Min),A,163.0
341432,Buckley St,2024-01-22T22:00:00.000+00:00,busbar,,L1 Current (Max),A,262.62
341432,Buckley St,2024-01-22T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,197.25
341432,Buckley St,2024-01-22T22:00:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-22T22:00:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-22T21:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T21:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-11.87
341432,Buckley St,2024-01-22T21:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T21:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-21.94
341432,Buckley St,2024-01-22T21:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T21:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-6.13
341432,Buckley St,2024-01-22T21:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T21:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T21:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T21:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97162
341432,Buckley St,2024-01-22T21:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.94205
341432,Buckley St,2024-01-22T21:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98843
341432,Buckley St,2024-01-22T21:50:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
341432,Buckley St,2024-01-22T21:50:00.000+00:00,feeder,6,L2 Active Power,kW,4.0
341432,Buckley St,2024-01-22T21:50:00.000+00:00,feeder,6,L1 Active Power,kW,7.0
341432,Buckley St,2024-01-22T21:50:00.000+00:00,feeder,6,N Current (Min),A,7.25
341432,Buckley St,2024-01-22T21:50:00.000+00:00,feeder,6,N Current (Max),A,23.62
341432,Buckley St,2024-01-22T21:50:00.000+00:00,feeder,6,N Current (RMS),A,13.5
341432,Buckley St,2024-01-22T21:50:00.000+00:00,feeder,6,L3 Current (Min),A,11.38
341432,Buckley St,2024-01-22T21:50:00.000+00:00,feeder,6,L3 Current (Max),A,34.62
341432,Buckley St,2024-01-22T21:50:00.000+00:00,feeder,6,L3 Current (RMS),A,23.12
341432,Buckley St,2024-01-22T21:50:00.000+00:00,feeder,6,L2 Current (Min),A,14.25
341432,Buckley St,2024-01-22T21:50:00.000+00:00,feeder,6,L2 Current (Max),A,25.88
341432,Buckley St,2024-01-22T21:50:00.000+00:00,feeder,6,L2 Current (RMS),A,19.0
341432,Buckley St,2024-01-22T21:50:00.000+00:00,feeder,6,L1 Current (Min),A,23.0
341432,Buckley St,2024-01-22T21:50:00.000+00:00,feeder,6,L1 Current (Max),A,38.12
341432,Buckley St,2024-01-22T21:50:00.000+00:00,feeder,6,L1 Current (RMS),A,28.75
341432,Buckley St,2024-01-22T21:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T21:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-27.5
341432,Buckley St,2024-01-22T21:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T21:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-43.81
341432,Buckley St,2024-01-22T21:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T21:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-21.25
341432,Buckley St,2024-01-22T21:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T21:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-22T21:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T21:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.89044
341432,Buckley St,2024-01-22T21:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.72915
341432,Buckley St,2024-01-22T21:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.86206
341432,Buckley St,2024-01-22T21:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-22T21:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
341432,Buckley St,2024-01-22T21:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-22T21:50:00.000+00:00,feeder,5,N Current (Min),A,7.0
341432,Buckley St,2024-01-22T21:50:00.000+00:00,feeder,5,N Current (Max),A,15.0
341432,Buckley St,2024-01-22T21:50:00.000+00:00,feeder,5,N Current (RMS),A,8.5
341432,Buckley St,2024-01-22T21:50:00.000+00:00,feeder,5,L3 Current (Min),A,7.38
341432,Buckley St,2024-01-22T21:50:00.000+00:00,feeder,5,L3 Current (Max),A,15.0
341432,Buckley St,2024-01-22T21:50:00.000+00:00,feeder,5,L3 Current (RMS),A,9.5
341432,Buckley St,2024-01-22T21:50:00.000+00:00,feeder,5,L2 Current (Min),A,11.12
341432,Buckley St,2024-01-22T21:50:00.000+00:00,feeder,5,L2 Current (Max),A,16.75
341432,Buckley St,2024-01-22T21:50:00.000+00:00,feeder,5,L2 Current (RMS),A,12.38
341432,Buckley St,2024-01-22T21:50:00.000+00:00,feeder,5,L1 Current (Min),A,7.62
341432,Buckley St,2024-01-22T21:50:00.000+00:00,feeder,5,L1 Current (Max),A,16.75
341432,Buckley St,2024-01-22T21:50:00.000+00:00,feeder,5,L1 Current (RMS),A,9.88
341432,Buckley St,2024-01-22T21:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T21:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.0
341432,Buckley St,2024-01-22T21:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T21:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.5
341432,Buckley St,2024-01-22T21:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T21:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.06
341432,Buckley St,2024-01-22T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-22T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T21:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98563
341432,Buckley St,2024-01-22T21:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98383
341432,Buckley St,2024-01-22T21:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97583
341432,Buckley St,2024-01-22T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
341432,Buckley St,2024-01-22T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
341432,Buckley St,2024-01-22T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
341432,Buckley St,2024-01-22T21:50:00.000+00:00,feeder,4,N Current (Min),A,10.62
341432,Buckley St,2024-01-22T21:50:00.000+00:00,feeder,4,N Current (Max),A,39.0
341432,Buckley St,2024-01-22T21:50:00.000+00:00,feeder,4,N Current (RMS),A,25.0
341432,Buckley St,2024-01-22T21:50:00.000+00:00,feeder,4,L3 Current (Min),A,28.88
341432,Buckley St,2024-01-22T21:50:00.000+00:00,feeder,4,L3 Current (Max),A,70.25
341432,Buckley St,2024-01-22T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,46.38
341432,Buckley St,2024-01-22T21:50:00.000+00:00,feeder,4,L2 Current (Min),A,32.0
341432,Buckley St,2024-01-22T21:50:00.000+00:00,feeder,4,L2 Current (Max),A,58.88
341432,Buckley St,2024-01-22T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,44.62
341432,Buckley St,2024-01-22T21:50:00.000+00:00,feeder,4,L1 Current (Min),A,18.62
341432,Buckley St,2024-01-22T21:50:00.000+00:00,feeder,4,L1 Current (Max),A,34.88
341432,Buckley St,2024-01-22T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,24.0
341432,Buckley St,2024-01-22T21:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T21:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,16.87
341432,Buckley St,2024-01-22T21:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T21:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.37
341432,Buckley St,2024-01-22T21:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T21:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.75
341432,Buckley St,2024-01-22T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-22T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-22T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-22T21:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95993
341432,Buckley St,2024-01-22T21:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97852
341432,Buckley St,2024-01-22T21:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99506
341432,Buckley St,2024-01-22T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
341432,Buckley St,2024-01-22T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
341432,Buckley St,2024-01-22T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
341432,Buckley St,2024-01-22T21:50:00.000+00:00,feeder,3,N Current (Min),A,34.62
341432,Buckley St,2024-01-22T21:50:00.000+00:00,feeder,3,N Current (Max),A,81.12
341432,Buckley St,2024-01-22T21:50:00.000+00:00,feeder,3,N Current (RMS),A,51.0
341432,Buckley St,2024-01-22T21:50:00.000+00:00,feeder,3,L3 Current (Min),A,41.75
341432,Buckley St,2024-01-22T21:50:00.000+00:00,feeder,3,L3 Current (Max),A,85.38
341432,Buckley St,2024-01-22T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,47.0
341432,Buckley St,2024-01-22T21:50:00.000+00:00,feeder,3,L2 Current (Min),A,49.62
341432,Buckley St,2024-01-22T21:50:00.000+00:00,feeder,3,L2 Current (Max),A,75.25
341432,Buckley St,2024-01-22T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,60.75
341432,Buckley St,2024-01-22T21:50:00.000+00:00,feeder,3,L1 Current (Min),A,59.5
341432,Buckley St,2024-01-22T21:50:00.000+00:00,feeder,3,L1 Current (Max),A,107.12
341432,Buckley St,2024-01-22T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,80.0
341432,Buckley St,2024-01-22T21:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T21:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.69
341432,Buckley St,2024-01-22T21:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T21:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,13.25
341432,Buckley St,2024-01-22T21:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T21:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.69
341432,Buckley St,2024-01-22T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-22T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-22T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-22T21:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98697
341432,Buckley St,2024-01-22T21:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88507
341432,Buckley St,2024-01-22T21:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98999
341432,Buckley St,2024-01-22T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
341432,Buckley St,2024-01-22T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-22T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
341432,Buckley St,2024-01-22T21:50:00.000+00:00,feeder,2,N Current (Min),A,9.0
341432,Buckley St,2024-01-22T21:50:00.000+00:00,feeder,2,N Current (Max),A,39.38
341432,Buckley St,2024-01-22T21:50:00.000+00:00,feeder,2,N Current (RMS),A,21.38
341432,Buckley St,2024-01-22T21:50:00.000+00:00,feeder,2,L3 Current (Min),A,20.0
341432,Buckley St,2024-01-22T21:50:00.000+00:00,feeder,2,L3 Current (Max),A,44.75
341432,Buckley St,2024-01-22T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,29.38
341432,Buckley St,2024-01-22T21:50:00.000+00:00,feeder,2,L2 Current (Min),A,22.38
341432,Buckley St,2024-01-22T21:50:00.000+00:00,feeder,2,L2 Current (Max),A,62.75
341432,Buckley St,2024-01-22T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,29.12
341432,Buckley St,2024-01-22T21:50:00.000+00:00,feeder,2,L1 Current (Min),A,27.62
341432,Buckley St,2024-01-22T21:50:00.000+00:00,feeder,2,L1 Current (Max),A,75.62
341432,Buckley St,2024-01-22T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,49.5
341432,Buckley St,2024-01-22T21:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T21:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,29.81
341432,Buckley St,2024-01-22T21:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T21:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,4.31
341432,Buckley St,2024-01-22T21:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T21:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.75
341432,Buckley St,2024-01-22T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-22T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-22T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T21:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92074
341432,Buckley St,2024-01-22T21:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96881
341432,Buckley St,2024-01-22T21:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9664
341432,Buckley St,2024-01-22T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
341432,Buckley St,2024-01-22T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-22T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-22T21:50:00.000+00:00,feeder,1,N Current (Min),A,17.88
341432,Buckley St,2024-01-22T21:50:00.000+00:00,feeder,1,N Current (Max),A,8.38
341432,Buckley St,2024-01-22T21:50:00.000+00:00,feeder,1,L3 Current (Min),A,3.0
341432,Buckley St,2024-01-22T21:50:00.000+00:00,feeder,1,L3 Current (Max),A,18.88
341432,Buckley St,2024-01-22T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,6.25
341432,Buckley St,2024-01-22T21:50:00.000+00:00,feeder,1,L2 Current (Min),A,7.62
341432,Buckley St,2024-01-22T21:50:00.000+00:00,feeder,1,L2 Current (Max),A,26.38
341432,Buckley St,2024-01-22T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,11.62
341432,Buckley St,2024-01-22T21:50:00.000+00:00,feeder,1,L1 Current (Min),A,12.12
341432,Buckley St,2024-01-22T21:50:00.000+00:00,feeder,1,L1 Current (Max),A,24.12
341432,Buckley St,2024-01-22T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,13.62
341432,Buckley St,2024-01-22T21:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.06
341432,Buckley St,2024-01-22T21:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.0
341432,Buckley St,2024-01-22T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
341432,Buckley St,2024-01-22T21:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.75
341432,Buckley St,2024-01-22T21:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.33
341432,Buckley St,2024-01-22T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
341432,Buckley St,2024-01-22T21:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.56
341432,Buckley St,2024-01-22T21:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.95
341432,Buckley St,2024-01-22T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
341432,Buckley St,2024-01-22T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-22T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-22T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-22T21:50:00.000+00:00,busbar,,L3 Active Power,kW,38.0
341432,Buckley St,2024-01-22T21:50:00.000+00:00,busbar,,L2 Active Power,kW,41.0
341432,Buckley St,2024-01-22T21:50:00.000+00:00,busbar,,L1 Active Power,kW,50.0
341432,Buckley St,2024-01-22T21:50:00.000+00:00,busbar,,N Current (Min),A,52.75
341432,Buckley St,2024-01-22T21:50:00.000+00:00,busbar,,N Current (Max),A,128.0
341432,Buckley St,2024-01-22T21:50:00.000+00:00,busbar,,N Current (RMS),A,78.25
341432,Buckley St,2024-01-22T21:50:00.000+00:00,busbar,,L3 Current (Min),A,117.88
341432,Buckley St,2024-01-22T21:50:00.000+00:00,busbar,,L3 Current (Max),A,206.0
341432,Buckley St,2024-01-22T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,158.0
341432,Buckley St,2024-01-22T21:50:00.000+00:00,busbar,,L2 Current (Min),A,145.62
341432,Buckley St,2024-01-22T21:50:00.000+00:00,busbar,,L2 Current (Max),A,207.0
341432,Buckley St,2024-01-22T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,170.12
341432,Buckley St,2024-01-22T21:50:00.000+00:00,busbar,,L1 Current (Min),A,172.25
341432,Buckley St,2024-01-22T21:50:00.000+00:00,busbar,,L1 Current (Max),A,255.25
341432,Buckley St,2024-01-22T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,204.12
341432,Buckley St,2024-01-22T21:50:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-22T21:50:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-22T21:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T21:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-15.19
341432,Buckley St,2024-01-22T21:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T21:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-8.19
341432,Buckley St,2024-01-22T21:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T21:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.62
341432,Buckley St,2024-01-22T21:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T21:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T21:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T21:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97436
341432,Buckley St,2024-01-22T21:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97955
341432,Buckley St,2024-01-22T21:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98749
341432,Buckley St,2024-01-22T21:40:00.000+00:00,feeder,6,L3 Active Power,kW,7.0
341432,Buckley St,2024-01-22T21:40:00.000+00:00,feeder,6,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-22T21:40:00.000+00:00,feeder,6,L1 Active Power,kW,7.0
341432,Buckley St,2024-01-22T21:40:00.000+00:00,feeder,6,N Current (Min),A,7.12
341432,Buckley St,2024-01-22T21:40:00.000+00:00,feeder,6,N Current (Max),A,21.38
341432,Buckley St,2024-01-22T21:40:00.000+00:00,feeder,6,N Current (RMS),A,12.5
341432,Buckley St,2024-01-22T21:40:00.000+00:00,feeder,6,L3 Current (Min),A,15.38
341432,Buckley St,2024-01-22T21:40:00.000+00:00,feeder,6,L3 Current (Max),A,41.5
341432,Buckley St,2024-01-22T21:40:00.000+00:00,feeder,6,L3 Current (RMS),A,28.5
341432,Buckley St,2024-01-22T21:40:00.000+00:00,feeder,6,L2 Current (Min),A,23.25
341432,Buckley St,2024-01-22T21:40:00.000+00:00,feeder,6,L2 Current (Max),A,32.0
341432,Buckley St,2024-01-22T21:40:00.000+00:00,feeder,6,L2 Current (RMS),A,24.75
341432,Buckley St,2024-01-22T21:40:00.000+00:00,feeder,6,L1 Current (Min),A,22.5
341432,Buckley St,2024-01-22T21:40:00.000+00:00,feeder,6,L1 Current (Max),A,38.88
341432,Buckley St,2024-01-22T21:40:00.000+00:00,feeder,6,L1 Current (RMS),A,28.12
341432,Buckley St,2024-01-22T21:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T21:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-31.56
341432,Buckley St,2024-01-22T21:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T21:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-37.0
341432,Buckley St,2024-01-22T21:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T21:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-34.94
341432,Buckley St,2024-01-22T21:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T21:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-22T21:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T21:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.87414
341432,Buckley St,2024-01-22T21:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.83148
341432,Buckley St,2024-01-22T21:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.84799
341432,Buckley St,2024-01-22T21:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-22T21:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-22T21:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-22T21:40:00.000+00:00,feeder,5,N Current (Min),A,6.88
341432,Buckley St,2024-01-22T21:40:00.000+00:00,feeder,5,N Current (Max),A,13.5
341432,Buckley St,2024-01-22T21:40:00.000+00:00,feeder,5,N Current (RMS),A,9.12
341432,Buckley St,2024-01-22T21:40:00.000+00:00,feeder,5,L3 Current (Min),A,7.62
341432,Buckley St,2024-01-22T21:40:00.000+00:00,feeder,5,L3 Current (Max),A,15.88
341432,Buckley St,2024-01-22T21:40:00.000+00:00,feeder,5,L3 Current (RMS),A,9.62
341432,Buckley St,2024-01-22T21:40:00.000+00:00,feeder,5,L2 Current (Min),A,11.88
341432,Buckley St,2024-01-22T21:40:00.000+00:00,feeder,5,L2 Current (Max),A,19.75
341432,Buckley St,2024-01-22T21:40:00.000+00:00,feeder,5,L2 Current (RMS),A,14.62
341432,Buckley St,2024-01-22T21:40:00.000+00:00,feeder,5,L1 Current (Min),A,8.12
341432,Buckley St,2024-01-22T21:40:00.000+00:00,feeder,5,L1 Current (Max),A,14.75
341432,Buckley St,2024-01-22T21:40:00.000+00:00,feeder,5,L1 Current (RMS),A,8.88
341432,Buckley St,2024-01-22T21:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T21:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.81
341432,Buckley St,2024-01-22T21:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T21:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.5
341432,Buckley St,2024-01-22T21:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T21:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.63
341432,Buckley St,2024-01-22T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-22T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T21:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98453
341432,Buckley St,2024-01-22T21:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98489
341432,Buckley St,2024-01-22T21:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97287
341432,Buckley St,2024-01-22T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
341432,Buckley St,2024-01-22T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
341432,Buckley St,2024-01-22T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
341432,Buckley St,2024-01-22T21:40:00.000+00:00,feeder,4,N Current (Min),A,10.38
341432,Buckley St,2024-01-22T21:40:00.000+00:00,feeder,4,N Current (Max),A,37.38
341432,Buckley St,2024-01-22T21:40:00.000+00:00,feeder,4,N Current (RMS),A,23.75
341432,Buckley St,2024-01-22T21:40:00.000+00:00,feeder,4,L3 Current (Min),A,29.0
341432,Buckley St,2024-01-22T21:40:00.000+00:00,feeder,4,L3 Current (Max),A,62.5
341432,Buckley St,2024-01-22T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,45.12
341432,Buckley St,2024-01-22T21:40:00.000+00:00,feeder,4,L2 Current (Min),A,33.12
341432,Buckley St,2024-01-22T21:40:00.000+00:00,feeder,4,L2 Current (Max),A,58.5
341432,Buckley St,2024-01-22T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,43.38
341432,Buckley St,2024-01-22T21:40:00.000+00:00,feeder,4,L1 Current (Min),A,18.75
341432,Buckley St,2024-01-22T21:40:00.000+00:00,feeder,4,L1 Current (Max),A,37.38
341432,Buckley St,2024-01-22T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,25.5
341432,Buckley St,2024-01-22T21:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T21:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,15.07
341432,Buckley St,2024-01-22T21:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T21:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.44
341432,Buckley St,2024-01-22T21:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T21:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.5
341432,Buckley St,2024-01-22T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
341432,Buckley St,2024-01-22T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-22T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-22T21:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93725
341432,Buckley St,2024-01-22T21:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98001
341432,Buckley St,2024-01-22T21:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9953
341432,Buckley St,2024-01-22T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
341432,Buckley St,2024-01-22T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
341432,Buckley St,2024-01-22T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
341432,Buckley St,2024-01-22T21:40:00.000+00:00,feeder,3,N Current (Min),A,28.62
341432,Buckley St,2024-01-22T21:40:00.000+00:00,feeder,3,N Current (Max),A,92.38
341432,Buckley St,2024-01-22T21:40:00.000+00:00,feeder,3,N Current (RMS),A,51.0
341432,Buckley St,2024-01-22T21:40:00.000+00:00,feeder,3,L3 Current (Min),A,43.0
341432,Buckley St,2024-01-22T21:40:00.000+00:00,feeder,3,L3 Current (Max),A,137.88
341432,Buckley St,2024-01-22T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,51.38
341432,Buckley St,2024-01-22T21:40:00.000+00:00,feeder,3,L2 Current (Min),A,51.12
341432,Buckley St,2024-01-22T21:40:00.000+00:00,feeder,3,L2 Current (Max),A,86.5
341432,Buckley St,2024-01-22T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,62.62
341432,Buckley St,2024-01-22T21:40:00.000+00:00,feeder,3,L1 Current (Min),A,62.0
341432,Buckley St,2024-01-22T21:40:00.000+00:00,feeder,3,L1 Current (Max),A,107.62
341432,Buckley St,2024-01-22T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,78.88
341432,Buckley St,2024-01-22T21:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T21:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.75
341432,Buckley St,2024-01-22T21:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T21:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,24.75
341432,Buckley St,2024-01-22T21:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T21:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.06
341432,Buckley St,2024-01-22T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-22T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-22T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-22T21:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99423
341432,Buckley St,2024-01-22T21:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91379
341432,Buckley St,2024-01-22T21:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99432
341432,Buckley St,2024-01-22T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
341432,Buckley St,2024-01-22T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-22T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
341432,Buckley St,2024-01-22T21:40:00.000+00:00,feeder,2,N Current (Min),A,10.38
341432,Buckley St,2024-01-22T21:40:00.000+00:00,feeder,2,N Current (Max),A,61.5
341432,Buckley St,2024-01-22T21:40:00.000+00:00,feeder,2,N Current (RMS),A,33.75
341432,Buckley St,2024-01-22T21:40:00.000+00:00,feeder,2,L3 Current (Min),A,28.88
341432,Buckley St,2024-01-22T21:40:00.000+00:00,feeder,2,L3 Current (Max),A,66.25
341432,Buckley St,2024-01-22T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,45.75
341432,Buckley St,2024-01-22T21:40:00.000+00:00,feeder,2,L2 Current (Min),A,18.38
341432,Buckley St,2024-01-22T21:40:00.000+00:00,feeder,2,L2 Current (Max),A,61.12
341432,Buckley St,2024-01-22T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,23.88
341432,Buckley St,2024-01-22T21:40:00.000+00:00,feeder,2,L1 Current (Min),A,33.62
341432,Buckley St,2024-01-22T21:40:00.000+00:00,feeder,2,L1 Current (Max),A,104.75
341432,Buckley St,2024-01-22T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,60.5
341432,Buckley St,2024-01-22T21:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T21:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,7.0
341432,Buckley St,2024-01-22T21:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T21:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.13
341432,Buckley St,2024-01-22T21:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T21:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.5
341432,Buckley St,2024-01-22T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-22T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-22T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T21:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97675
341432,Buckley St,2024-01-22T21:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97086
341432,Buckley St,2024-01-22T21:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97
341432,Buckley St,2024-01-22T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-22T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-22T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-22T21:40:00.000+00:00,feeder,1,N Current (Min),A,25.5
341432,Buckley St,2024-01-22T21:40:00.000+00:00,feeder,1,N Current (Max),A,9.25
341432,Buckley St,2024-01-22T21:40:00.000+00:00,feeder,1,L3 Current (Min),A,3.62
341432,Buckley St,2024-01-22T21:40:00.000+00:00,feeder,1,L3 Current (Max),A,19.5
341432,Buckley St,2024-01-22T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,8.38
341432,Buckley St,2024-01-22T21:40:00.000+00:00,feeder,1,L2 Current (Min),A,7.0
341432,Buckley St,2024-01-22T21:40:00.000+00:00,feeder,1,L2 Current (Max),A,34.12
341432,Buckley St,2024-01-22T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,13.5
341432,Buckley St,2024-01-22T21:40:00.000+00:00,feeder,1,L1 Current (Min),A,12.75
341432,Buckley St,2024-01-22T21:40:00.000+00:00,feeder,1,L1 Current (Max),A,27.75
341432,Buckley St,2024-01-22T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,15.0
341432,Buckley St,2024-01-22T21:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.19
341432,Buckley St,2024-01-22T21:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.61
341432,Buckley St,2024-01-22T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
341432,Buckley St,2024-01-22T21:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.67
341432,Buckley St,2024-01-22T21:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.33
341432,Buckley St,2024-01-22T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
341432,Buckley St,2024-01-22T21:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.2
341432,Buckley St,2024-01-22T21:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.83
341432,Buckley St,2024-01-22T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
341432,Buckley St,2024-01-22T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-22T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-22T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-22T21:40:00.000+00:00,busbar,,L3 Active Power,kW,45.0
341432,Buckley St,2024-01-22T21:40:00.000+00:00,busbar,,L2 Active Power,kW,43.0
341432,Buckley St,2024-01-22T21:40:00.000+00:00,busbar,,L1 Active Power,kW,52.0
341432,Buckley St,2024-01-22T21:40:00.000+00:00,busbar,,N Current (Min),A,52.62
341432,Buckley St,2024-01-22T21:40:00.000+00:00,busbar,,N Current (Max),A,141.5
341432,Buckley St,2024-01-22T21:40:00.000+00:00,busbar,,N Current (RMS),A,79.75
341432,Buckley St,2024-01-22T21:40:00.000+00:00,busbar,,L3 Current (Min),A,139.0
341432,Buckley St,2024-01-22T21:40:00.000+00:00,busbar,,L3 Current (Max),A,279.75
341432,Buckley St,2024-01-22T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,183.62
341432,Buckley St,2024-01-22T21:40:00.000+00:00,busbar,,L2 Current (Min),A,155.0
341432,Buckley St,2024-01-22T21:40:00.000+00:00,busbar,,L2 Current (Max),A,213.38
341432,Buckley St,2024-01-22T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,178.5
341432,Buckley St,2024-01-22T21:40:00.000+00:00,busbar,,L1 Current (Min),A,175.5
341432,Buckley St,2024-01-22T21:40:00.000+00:00,busbar,,L1 Current (Max),A,293.38
341432,Buckley St,2024-01-22T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,215.25
341432,Buckley St,2024-01-22T21:40:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-22T21:40:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-22T21:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T21:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-10.5
341432,Buckley St,2024-01-22T21:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T21:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-7.0
341432,Buckley St,2024-01-22T21:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T21:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.75
341432,Buckley St,2024-01-22T21:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T21:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T21:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T21:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.95749
341432,Buckley St,2024-01-22T21:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96634
341432,Buckley St,2024-01-22T21:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98633
341432,Buckley St,2024-01-22T21:30:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
341432,Buckley St,2024-01-22T21:30:00.000+00:00,feeder,6,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-22T21:30:00.000+00:00,feeder,6,L1 Active Power,kW,6.0
341432,Buckley St,2024-01-22T21:30:00.000+00:00,feeder,6,N Current (Min),A,7.0
341432,Buckley St,2024-01-22T21:30:00.000+00:00,feeder,6,N Current (Max),A,19.38
341432,Buckley St,2024-01-22T21:30:00.000+00:00,feeder,6,N Current (RMS),A,11.62
341432,Buckley St,2024-01-22T21:30:00.000+00:00,feeder,6,L3 Current (Min),A,15.25
341432,Buckley St,2024-01-22T21:30:00.000+00:00,feeder,6,L3 Current (Max),A,33.12
341432,Buckley St,2024-01-22T21:30:00.000+00:00,feeder,6,L3 Current (RMS),A,23.25
341432,Buckley St,2024-01-22T21:30:00.000+00:00,feeder,6,L2 Current (Min),A,13.62
