Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341432,Buckley St,2024-01-22T21:30:00.000+00:00,feeder,6,L2 Current (Max),A,33.75
341432,Buckley St,2024-01-22T21:30:00.000+00:00,feeder,6,L2 Current (RMS),A,20.25
341432,Buckley St,2024-01-22T21:30:00.000+00:00,feeder,6,L1 Current (Min),A,14.38
341432,Buckley St,2024-01-22T21:30:00.000+00:00,feeder,6,L1 Current (Max),A,43.5
341432,Buckley St,2024-01-22T21:30:00.000+00:00,feeder,6,L1 Current (RMS),A,25.0
341432,Buckley St,2024-01-22T21:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T21:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-19.75
341432,Buckley St,2024-01-22T21:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T21:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-37.56
341432,Buckley St,2024-01-22T21:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T21:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-24.38
341432,Buckley St,2024-01-22T21:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T21:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-22T21:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T21:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.871
341432,Buckley St,2024-01-22T21:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.78988
341432,Buckley St,2024-01-22T21:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.83624
341432,Buckley St,2024-01-22T21:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-22T21:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-22T21:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-22T21:30:00.000+00:00,feeder,5,N Current (Min),A,6.75
341432,Buckley St,2024-01-22T21:30:00.000+00:00,feeder,5,N Current (Max),A,17.5
341432,Buckley St,2024-01-22T21:30:00.000+00:00,feeder,5,N Current (RMS),A,8.38
341432,Buckley St,2024-01-22T21:30:00.000+00:00,feeder,5,L3 Current (Min),A,8.75
341432,Buckley St,2024-01-22T21:30:00.000+00:00,feeder,5,L3 Current (Max),A,17.0
341432,Buckley St,2024-01-22T21:30:00.000+00:00,feeder,5,L3 Current (RMS),A,10.62
341432,Buckley St,2024-01-22T21:30:00.000+00:00,feeder,5,L2 Current (Min),A,11.25
341432,Buckley St,2024-01-22T21:30:00.000+00:00,feeder,5,L2 Current (Max),A,24.38
341432,Buckley St,2024-01-22T21:30:00.000+00:00,feeder,5,L2 Current (RMS),A,13.38
341432,Buckley St,2024-01-22T21:30:00.000+00:00,feeder,5,L1 Current (Min),A,7.75
341432,Buckley St,2024-01-22T21:30:00.000+00:00,feeder,5,L1 Current (Max),A,16.75
341432,Buckley St,2024-01-22T21:30:00.000+00:00,feeder,5,L1 Current (RMS),A,8.75
341432,Buckley St,2024-01-22T21:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T21:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.25
341432,Buckley St,2024-01-22T21:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T21:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.0
341432,Buckley St,2024-01-22T21:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T21:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.5
341432,Buckley St,2024-01-22T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-22T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T21:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97076
341432,Buckley St,2024-01-22T21:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9808
341432,Buckley St,2024-01-22T21:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9678
341432,Buckley St,2024-01-22T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
341432,Buckley St,2024-01-22T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
341432,Buckley St,2024-01-22T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
341432,Buckley St,2024-01-22T21:30:00.000+00:00,feeder,4,N Current (Min),A,13.0
341432,Buckley St,2024-01-22T21:30:00.000+00:00,feeder,4,N Current (Max),A,30.38
341432,Buckley St,2024-01-22T21:30:00.000+00:00,feeder,4,N Current (RMS),A,20.12
341432,Buckley St,2024-01-22T21:30:00.000+00:00,feeder,4,L3 Current (Min),A,23.25
341432,Buckley St,2024-01-22T21:30:00.000+00:00,feeder,4,L3 Current (Max),A,42.75
341432,Buckley St,2024-01-22T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,31.38
341432,Buckley St,2024-01-22T21:30:00.000+00:00,feeder,4,L2 Current (Min),A,33.75
341432,Buckley St,2024-01-22T21:30:00.000+00:00,feeder,4,L2 Current (Max),A,51.5
341432,Buckley St,2024-01-22T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,41.88
341432,Buckley St,2024-01-22T21:30:00.000+00:00,feeder,4,L1 Current (Min),A,18.75
341432,Buckley St,2024-01-22T21:30:00.000+00:00,feeder,4,L1 Current (Max),A,33.0
341432,Buckley St,2024-01-22T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,24.0
341432,Buckley St,2024-01-22T21:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T21:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,15.13
341432,Buckley St,2024-01-22T21:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T21:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.94
341432,Buckley St,2024-01-22T21:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T21:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.31
341432,Buckley St,2024-01-22T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-22T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-22T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-22T21:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95416
341432,Buckley St,2024-01-22T21:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98404
341432,Buckley St,2024-01-22T21:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99313
341432,Buckley St,2024-01-22T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
341432,Buckley St,2024-01-22T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
341432,Buckley St,2024-01-22T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
341432,Buckley St,2024-01-22T21:30:00.000+00:00,feeder,3,N Current (Min),A,17.88
341432,Buckley St,2024-01-22T21:30:00.000+00:00,feeder,3,N Current (Max),A,60.25
341432,Buckley St,2024-01-22T21:30:00.000+00:00,feeder,3,N Current (RMS),A,41.75
341432,Buckley St,2024-01-22T21:30:00.000+00:00,feeder,3,L3 Current (Min),A,41.38
341432,Buckley St,2024-01-22T21:30:00.000+00:00,feeder,3,L3 Current (Max),A,90.88
341432,Buckley St,2024-01-22T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,46.5
341432,Buckley St,2024-01-22T21:30:00.000+00:00,feeder,3,L2 Current (Min),A,52.38
341432,Buckley St,2024-01-22T21:30:00.000+00:00,feeder,3,L2 Current (Max),A,86.62
341432,Buckley St,2024-01-22T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,66.12
341432,Buckley St,2024-01-22T21:30:00.000+00:00,feeder,3,L1 Current (Min),A,60.25
341432,Buckley St,2024-01-22T21:30:00.000+00:00,feeder,3,L1 Current (Max),A,98.62
341432,Buckley St,2024-01-22T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,69.25
341432,Buckley St,2024-01-22T21:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T21:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.25
341432,Buckley St,2024-01-22T21:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T21:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,17.56
341432,Buckley St,2024-01-22T21:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T21:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.25
341432,Buckley St,2024-01-22T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-22T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-22T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-22T21:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99384
341432,Buckley St,2024-01-22T21:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9592
341432,Buckley St,2024-01-22T21:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98352
341432,Buckley St,2024-01-22T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
341432,Buckley St,2024-01-22T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
341432,Buckley St,2024-01-22T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
341432,Buckley St,2024-01-22T21:30:00.000+00:00,feeder,2,N Current (Min),A,10.5
341432,Buckley St,2024-01-22T21:30:00.000+00:00,feeder,2,N Current (Max),A,56.62
341432,Buckley St,2024-01-22T21:30:00.000+00:00,feeder,2,N Current (RMS),A,28.38
341432,Buckley St,2024-01-22T21:30:00.000+00:00,feeder,2,L3 Current (Min),A,25.75
341432,Buckley St,2024-01-22T21:30:00.000+00:00,feeder,2,L3 Current (Max),A,84.5
341432,Buckley St,2024-01-22T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,53.12
341432,Buckley St,2024-01-22T21:30:00.000+00:00,feeder,2,L2 Current (Min),A,12.62
341432,Buckley St,2024-01-22T21:30:00.000+00:00,feeder,2,L2 Current (Max),A,72.12
341432,Buckley St,2024-01-22T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,27.88
341432,Buckley St,2024-01-22T21:30:00.000+00:00,feeder,2,L1 Current (Min),A,35.12
341432,Buckley St,2024-01-22T21:30:00.000+00:00,feeder,2,L1 Current (Max),A,109.12
341432,Buckley St,2024-01-22T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,57.62
341432,Buckley St,2024-01-22T21:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T21:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.0
341432,Buckley St,2024-01-22T21:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T21:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.63
341432,Buckley St,2024-01-22T21:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T21:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.56
341432,Buckley St,2024-01-22T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-22T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-22T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T21:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94058
341432,Buckley St,2024-01-22T21:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97049
341432,Buckley St,2024-01-22T21:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9667
341432,Buckley St,2024-01-22T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
341432,Buckley St,2024-01-22T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-22T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-22T21:30:00.000+00:00,feeder,1,N Current (Min),A,22.5
341432,Buckley St,2024-01-22T21:30:00.000+00:00,feeder,1,N Current (Max),A,8.5
341432,Buckley St,2024-01-22T21:30:00.000+00:00,feeder,1,L3 Current (Min),A,3.62
341432,Buckley St,2024-01-22T21:30:00.000+00:00,feeder,1,L3 Current (Max),A,14.25
341432,Buckley St,2024-01-22T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,5.25
341432,Buckley St,2024-01-22T21:30:00.000+00:00,feeder,1,L2 Current (Min),A,7.12
341432,Buckley St,2024-01-22T21:30:00.000+00:00,feeder,1,L2 Current (Max),A,21.62
341432,Buckley St,2024-01-22T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,12.25
341432,Buckley St,2024-01-22T21:30:00.000+00:00,feeder,1,L1 Current (Min),A,12.38
341432,Buckley St,2024-01-22T21:30:00.000+00:00,feeder,1,L1 Current (Max),A,30.0
341432,Buckley St,2024-01-22T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,13.88
341432,Buckley St,2024-01-22T21:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.64
341432,Buckley St,2024-01-22T21:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.05
341432,Buckley St,2024-01-22T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
341432,Buckley St,2024-01-22T21:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.53
341432,Buckley St,2024-01-22T21:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.11
341432,Buckley St,2024-01-22T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
341432,Buckley St,2024-01-22T21:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.03
341432,Buckley St,2024-01-22T21:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.94
341432,Buckley St,2024-01-22T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
341432,Buckley St,2024-01-22T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-22T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
341432,Buckley St,2024-01-22T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T21:30:00.000+00:00,busbar,,L3 Active Power,kW,40.0
341432,Buckley St,2024-01-22T21:30:00.000+00:00,busbar,,L2 Active Power,kW,43.0
341432,Buckley St,2024-01-22T21:30:00.000+00:00,busbar,,L1 Active Power,kW,48.0
341432,Buckley St,2024-01-22T21:30:00.000+00:00,busbar,,N Current (Min),A,51.62
341432,Buckley St,2024-01-22T21:30:00.000+00:00,busbar,,N Current (Max),A,118.88
341432,Buckley St,2024-01-22T21:30:00.000+00:00,busbar,,N Current (RMS),A,75.62
341432,Buckley St,2024-01-22T21:30:00.000+00:00,busbar,,L3 Current (Min),A,122.0
341432,Buckley St,2024-01-22T21:30:00.000+00:00,busbar,,L3 Current (Max),A,233.12
341432,Buckley St,2024-01-22T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,165.38
341432,Buckley St,2024-01-22T21:30:00.000+00:00,busbar,,L2 Current (Min),A,146.12
341432,Buckley St,2024-01-22T21:30:00.000+00:00,busbar,,L2 Current (Max),A,214.0
341432,Buckley St,2024-01-22T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,179.25
341432,Buckley St,2024-01-22T21:30:00.000+00:00,busbar,,L1 Current (Min),A,163.62
341432,Buckley St,2024-01-22T21:30:00.000+00:00,busbar,,L1 Current (Max),A,249.5
341432,Buckley St,2024-01-22T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,196.0
341432,Buckley St,2024-01-22T21:30:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-22T21:30:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-22T21:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T21:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-11.44
341432,Buckley St,2024-01-22T21:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T21:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-14.19
341432,Buckley St,2024-01-22T21:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T21:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-6.13
341432,Buckley St,2024-01-22T21:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T21:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T21:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T21:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.93457
341432,Buckley St,2024-01-22T21:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.94879
341432,Buckley St,2024-01-22T21:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97775
341432,Buckley St,2024-01-22T21:20:00.000+00:00,feeder,6,L3 Active Power,kW,4.0
341432,Buckley St,2024-01-22T21:20:00.000+00:00,feeder,6,L2 Active Power,kW,4.0
341432,Buckley St,2024-01-22T21:20:00.000+00:00,feeder,6,L1 Active Power,kW,6.0
341432,Buckley St,2024-01-22T21:20:00.000+00:00,feeder,6,N Current (Min),A,7.0
341432,Buckley St,2024-01-22T21:20:00.000+00:00,feeder,6,N Current (Max),A,25.25
341432,Buckley St,2024-01-22T21:20:00.000+00:00,feeder,6,N Current (RMS),A,12.0
341432,Buckley St,2024-01-22T21:20:00.000+00:00,feeder,6,L3 Current (Min),A,10.0
341432,Buckley St,2024-01-22T21:20:00.000+00:00,feeder,6,L3 Current (Max),A,29.38
341432,Buckley St,2024-01-22T21:20:00.000+00:00,feeder,6,L3 Current (RMS),A,18.88
341432,Buckley St,2024-01-22T21:20:00.000+00:00,feeder,6,L2 Current (Min),A,13.5
341432,Buckley St,2024-01-22T21:20:00.000+00:00,feeder,6,L2 Current (Max),A,31.5
341432,Buckley St,2024-01-22T21:20:00.000+00:00,feeder,6,L2 Current (RMS),A,16.0
341432,Buckley St,2024-01-22T21:20:00.000+00:00,feeder,6,L1 Current (Min),A,13.88
341432,Buckley St,2024-01-22T21:20:00.000+00:00,feeder,6,L1 Current (Max),A,35.75
341432,Buckley St,2024-01-22T21:20:00.000+00:00,feeder,6,L1 Current (RMS),A,23.88
341432,Buckley St,2024-01-22T21:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T21:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-23.69
341432,Buckley St,2024-01-22T21:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T21:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-34.0
341432,Buckley St,2024-01-22T21:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T21:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-34.0
341432,Buckley St,2024-01-22T21:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T21:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-22T21:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T21:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95669
341432,Buckley St,2024-01-22T21:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.80926
341432,Buckley St,2024-01-22T21:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.83169
341432,Buckley St,2024-01-22T21:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
341432,Buckley St,2024-01-22T21:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-22T21:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-22T21:20:00.000+00:00,feeder,5,N Current (Min),A,7.0
341432,Buckley St,2024-01-22T21:20:00.000+00:00,feeder,5,N Current (Max),A,17.12
341432,Buckley St,2024-01-22T21:20:00.000+00:00,feeder,5,N Current (RMS),A,10.0
341432,Buckley St,2024-01-22T21:20:00.000+00:00,feeder,5,L3 Current (Min),A,8.75
341432,Buckley St,2024-01-22T21:20:00.000+00:00,feeder,5,L3 Current (Max),A,29.25
341432,Buckley St,2024-01-22T21:20:00.000+00:00,feeder,5,L3 Current (RMS),A,18.62
341432,Buckley St,2024-01-22T21:20:00.000+00:00,feeder,5,L2 Current (Min),A,11.38
341432,Buckley St,2024-01-22T21:20:00.000+00:00,feeder,5,L2 Current (Max),A,18.25
341432,Buckley St,2024-01-22T21:20:00.000+00:00,feeder,5,L2 Current (RMS),A,13.5
341432,Buckley St,2024-01-22T21:20:00.000+00:00,feeder,5,L1 Current (Min),A,8.0
341432,Buckley St,2024-01-22T21:20:00.000+00:00,feeder,5,L1 Current (Max),A,16.88
341432,Buckley St,2024-01-22T21:20:00.000+00:00,feeder,5,L1 Current (RMS),A,9.12
341432,Buckley St,2024-01-22T21:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T21:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.13
341432,Buckley St,2024-01-22T21:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T21:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.63
341432,Buckley St,2024-01-22T21:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T21:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.19
341432,Buckley St,2024-01-22T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T21:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96973
341432,Buckley St,2024-01-22T21:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98669
341432,Buckley St,2024-01-22T21:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98065
341432,Buckley St,2024-01-22T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
341432,Buckley St,2024-01-22T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
341432,Buckley St,2024-01-22T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
341432,Buckley St,2024-01-22T21:20:00.000+00:00,feeder,4,N Current (Min),A,10.75
341432,Buckley St,2024-01-22T21:20:00.000+00:00,feeder,4,N Current (Max),A,32.5
341432,Buckley St,2024-01-22T21:20:00.000+00:00,feeder,4,N Current (RMS),A,20.75
341432,Buckley St,2024-01-22T21:20:00.000+00:00,feeder,4,L3 Current (Min),A,20.12
341432,Buckley St,2024-01-22T21:20:00.000+00:00,feeder,4,L3 Current (Max),A,49.75
341432,Buckley St,2024-01-22T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,33.25
341432,Buckley St,2024-01-22T21:20:00.000+00:00,feeder,4,L2 Current (Min),A,36.88
341432,Buckley St,2024-01-22T21:20:00.000+00:00,feeder,4,L2 Current (Max),A,50.0
341432,Buckley St,2024-01-22T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,43.0
341432,Buckley St,2024-01-22T21:20:00.000+00:00,feeder,4,L1 Current (Min),A,20.38
341432,Buckley St,2024-01-22T21:20:00.000+00:00,feeder,4,L1 Current (Max),A,40.12
341432,Buckley St,2024-01-22T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,27.38
341432,Buckley St,2024-01-22T21:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T21:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,15.75
341432,Buckley St,2024-01-22T21:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T21:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.44
341432,Buckley St,2024-01-22T21:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T21:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.69
341432,Buckley St,2024-01-22T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
341432,Buckley St,2024-01-22T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-22T21:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95196
341432,Buckley St,2024-01-22T21:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9848
341432,Buckley St,2024-01-22T21:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99319
341432,Buckley St,2024-01-22T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
341432,Buckley St,2024-01-22T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
341432,Buckley St,2024-01-22T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
341432,Buckley St,2024-01-22T21:20:00.000+00:00,feeder,3,N Current (Min),A,16.12
341432,Buckley St,2024-01-22T21:20:00.000+00:00,feeder,3,N Current (Max),A,94.88
341432,Buckley St,2024-01-22T21:20:00.000+00:00,feeder,3,N Current (RMS),A,38.62
341432,Buckley St,2024-01-22T21:20:00.000+00:00,feeder,3,L3 Current (Min),A,44.0
341432,Buckley St,2024-01-22T21:20:00.000+00:00,feeder,3,L3 Current (Max),A,134.12
341432,Buckley St,2024-01-22T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,56.25
341432,Buckley St,2024-01-22T21:20:00.000+00:00,feeder,3,L2 Current (Min),A,49.5
341432,Buckley St,2024-01-22T21:20:00.000+00:00,feeder,3,L2 Current (Max),A,90.62
341432,Buckley St,2024-01-22T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,61.5
341432,Buckley St,2024-01-22T21:20:00.000+00:00,feeder,3,L1 Current (Min),A,52.62
341432,Buckley St,2024-01-22T21:20:00.000+00:00,feeder,3,L1 Current (Max),A,98.62
341432,Buckley St,2024-01-22T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,69.5
341432,Buckley St,2024-01-22T21:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T21:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.12
341432,Buckley St,2024-01-22T21:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T21:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.19
341432,Buckley St,2024-01-22T21:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T21:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.5
341432,Buckley St,2024-01-22T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-22T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-22T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-22T21:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99597
341432,Buckley St,2024-01-22T21:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96173
341432,Buckley St,2024-01-22T21:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99384
341432,Buckley St,2024-01-22T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
341432,Buckley St,2024-01-22T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
341432,Buckley St,2024-01-22T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
341432,Buckley St,2024-01-22T21:20:00.000+00:00,feeder,2,N Current (Min),A,7.25
341432,Buckley St,2024-01-22T21:20:00.000+00:00,feeder,2,N Current (Max),A,66.0
341432,Buckley St,2024-01-22T21:20:00.000+00:00,feeder,2,N Current (RMS),A,26.88
341432,Buckley St,2024-01-22T21:20:00.000+00:00,feeder,2,L3 Current (Min),A,30.0
341432,Buckley St,2024-01-22T21:20:00.000+00:00,feeder,2,L3 Current (Max),A,78.12
341432,Buckley St,2024-01-22T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,47.0
341432,Buckley St,2024-01-22T21:20:00.000+00:00,feeder,2,L2 Current (Min),A,15.0
341432,Buckley St,2024-01-22T21:20:00.000+00:00,feeder,2,L2 Current (Max),A,65.5
341432,Buckley St,2024-01-22T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,32.5
341432,Buckley St,2024-01-22T21:20:00.000+00:00,feeder,2,L1 Current (Min),A,33.75
341432,Buckley St,2024-01-22T21:20:00.000+00:00,feeder,2,L1 Current (Max),A,109.12
341432,Buckley St,2024-01-22T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,62.12
341432,Buckley St,2024-01-22T21:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T21:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,27.69
341432,Buckley St,2024-01-22T21:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T21:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.75
341432,Buckley St,2024-01-22T21:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T21:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.07
341432,Buckley St,2024-01-22T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-22T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-22T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T21:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87066
341432,Buckley St,2024-01-22T21:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96289
341432,Buckley St,2024-01-22T21:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95291
341432,Buckley St,2024-01-22T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
341432,Buckley St,2024-01-22T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-22T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-22T21:20:00.000+00:00,feeder,1,N Current (Min),A,12.62
341432,Buckley St,2024-01-22T21:20:00.000+00:00,feeder,1,N Current (Max),A,8.62
341432,Buckley St,2024-01-22T21:20:00.000+00:00,feeder,1,L3 Current (Min),A,5.0
341432,Buckley St,2024-01-22T21:20:00.000+00:00,feeder,1,L3 Current (Max),A,9.0
341432,Buckley St,2024-01-22T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,6.12
341432,Buckley St,2024-01-22T21:20:00.000+00:00,feeder,1,L2 Current (Min),A,6.12
341432,Buckley St,2024-01-22T21:20:00.000+00:00,feeder,1,L2 Current (Max),A,23.75
341432,Buckley St,2024-01-22T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,11.25
341432,Buckley St,2024-01-22T21:20:00.000+00:00,feeder,1,L1 Current (Min),A,9.88
341432,Buckley St,2024-01-22T21:20:00.000+00:00,feeder,1,L1 Current (Max),A,14.5
341432,Buckley St,2024-01-22T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,12.88
341432,Buckley St,2024-01-22T21:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.64
341432,Buckley St,2024-01-22T21:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.27
341432,Buckley St,2024-01-22T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
341432,Buckley St,2024-01-22T21:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.86
341432,Buckley St,2024-01-22T21:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.7
341432,Buckley St,2024-01-22T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
341432,Buckley St,2024-01-22T21:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.34
341432,Buckley St,2024-01-22T21:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.41
341432,Buckley St,2024-01-22T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
341432,Buckley St,2024-01-22T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-22T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-22T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-22T21:20:00.000+00:00,busbar,,L3 Active Power,kW,43.0
341432,Buckley St,2024-01-22T21:20:00.000+00:00,busbar,,L2 Active Power,kW,42.0
341432,Buckley St,2024-01-22T21:20:00.000+00:00,busbar,,L1 Active Power,kW,50.0
341432,Buckley St,2024-01-22T21:20:00.000+00:00,busbar,,N Current (Min),A,49.12
341432,Buckley St,2024-01-22T21:20:00.000+00:00,busbar,,N Current (Max),A,132.62
341432,Buckley St,2024-01-22T21:20:00.000+00:00,busbar,,N Current (RMS),A,75.88
341432,Buckley St,2024-01-22T21:20:00.000+00:00,busbar,,L3 Current (Min),A,140.62
341432,Buckley St,2024-01-22T21:20:00.000+00:00,busbar,,L3 Current (Max),A,241.62
341432,Buckley St,2024-01-22T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,175.25
341432,Buckley St,2024-01-22T21:20:00.000+00:00,busbar,,L2 Current (Min),A,141.5
341432,Buckley St,2024-01-22T21:20:00.000+00:00,busbar,,L2 Current (Max),A,225.12
341432,Buckley St,2024-01-22T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,174.5
341432,Buckley St,2024-01-22T21:20:00.000+00:00,busbar,,L1 Current (Min),A,166.5
341432,Buckley St,2024-01-22T21:20:00.000+00:00,busbar,,L1 Current (Max),A,270.38
341432,Buckley St,2024-01-22T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,202.88
341432,Buckley St,2024-01-22T21:20:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-22T21:20:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-22T21:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T21:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-26.56
341432,Buckley St,2024-01-22T21:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T21:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-6.0
341432,Buckley St,2024-01-22T21:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T21:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-7.06
341432,Buckley St,2024-01-22T21:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T21:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-22T21:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T21:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.94751
341432,Buckley St,2024-01-22T21:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98883
341432,Buckley St,2024-01-22T21:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98798
341432,Buckley St,2024-01-22T21:10:00.000+00:00,feeder,6,L3 Active Power,kW,4.0
341432,Buckley St,2024-01-22T21:10:00.000+00:00,feeder,6,L2 Active Power,kW,7.0
341432,Buckley St,2024-01-22T21:10:00.000+00:00,feeder,6,L1 Active Power,kW,7.0
341432,Buckley St,2024-01-22T21:10:00.000+00:00,feeder,6,N Current (Min),A,7.25
341432,Buckley St,2024-01-22T21:10:00.000+00:00,feeder,6,N Current (Max),A,28.75
341432,Buckley St,2024-01-22T21:10:00.000+00:00,feeder,6,N Current (RMS),A,14.75
341432,Buckley St,2024-01-22T21:10:00.000+00:00,feeder,6,L3 Current (Min),A,9.38
341432,Buckley St,2024-01-22T21:10:00.000+00:00,feeder,6,L3 Current (Max),A,30.38
341432,Buckley St,2024-01-22T21:10:00.000+00:00,feeder,6,L3 Current (RMS),A,18.5
341432,Buckley St,2024-01-22T21:10:00.000+00:00,feeder,6,L2 Current (Min),A,15.25
341432,Buckley St,2024-01-22T21:10:00.000+00:00,feeder,6,L2 Current (Max),A,41.0
341432,Buckley St,2024-01-22T21:10:00.000+00:00,feeder,6,L2 Current (RMS),A,27.0
341432,Buckley St,2024-01-22T21:10:00.000+00:00,feeder,6,L1 Current (Min),A,20.5
341432,Buckley St,2024-01-22T21:10:00.000+00:00,feeder,6,L1 Current (Max),A,44.38
341432,Buckley St,2024-01-22T21:10:00.000+00:00,feeder,6,L1 Current (RMS),A,28.62
341432,Buckley St,2024-01-22T21:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T21:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-8.19
341432,Buckley St,2024-01-22T21:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T21:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-31.69
341432,Buckley St,2024-01-22T21:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T21:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-19.19
341432,Buckley St,2024-01-22T21:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T21:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-22T21:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T21:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98636
341432,Buckley St,2024-01-22T21:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.80255
341432,Buckley St,2024-01-22T21:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.91376
341432,Buckley St,2024-01-22T21:10:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
341432,Buckley St,2024-01-22T21:10:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-22T21:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-22T21:10:00.000+00:00,feeder,5,N Current (Min),A,7.88
341432,Buckley St,2024-01-22T21:10:00.000+00:00,feeder,5,N Current (Max),A,34.12
341432,Buckley St,2024-01-22T21:10:00.000+00:00,feeder,5,N Current (RMS),A,18.38
341432,Buckley St,2024-01-22T21:10:00.000+00:00,feeder,5,L3 Current (Min),A,17.0
341432,Buckley St,2024-01-22T21:10:00.000+00:00,feeder,5,L3 Current (Max),A,48.5
341432,Buckley St,2024-01-22T21:10:00.000+00:00,feeder,5,L3 Current (RMS),A,30.75
341432,Buckley St,2024-01-22T21:10:00.000+00:00,feeder,5,L2 Current (Min),A,10.62
341432,Buckley St,2024-01-22T21:10:00.000+00:00,feeder,5,L2 Current (Max),A,16.62
341432,Buckley St,2024-01-22T21:10:00.000+00:00,feeder,5,L2 Current (RMS),A,13.25
341432,Buckley St,2024-01-22T21:10:00.000+00:00,feeder,5,L1 Current (Min),A,9.0
341432,Buckley St,2024-01-22T21:10:00.000+00:00,feeder,5,L1 Current (Max),A,17.5
341432,Buckley St,2024-01-22T21:10:00.000+00:00,feeder,5,L1 Current (RMS),A,10.0
341432,Buckley St,2024-01-22T21:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T21:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.87
341432,Buckley St,2024-01-22T21:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T21:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.63
341432,Buckley St,2024-01-22T21:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T21:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.56
341432,Buckley St,2024-01-22T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T21:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97821
341432,Buckley St,2024-01-22T21:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98846
341432,Buckley St,2024-01-22T21:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98096
341432,Buckley St,2024-01-22T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
341432,Buckley St,2024-01-22T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
341432,Buckley St,2024-01-22T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
341432,Buckley St,2024-01-22T21:10:00.000+00:00,feeder,4,N Current (Min),A,9.88
341432,Buckley St,2024-01-22T21:10:00.000+00:00,feeder,4,N Current (Max),A,29.12
341432,Buckley St,2024-01-22T21:10:00.000+00:00,feeder,4,N Current (RMS),A,16.12
341432,Buckley St,2024-01-22T21:10:00.000+00:00,feeder,4,L3 Current (Min),A,21.0
341432,Buckley St,2024-01-22T21:10:00.000+00:00,feeder,4,L3 Current (Max),A,50.62
341432,Buckley St,2024-01-22T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,36.5
341432,Buckley St,2024-01-22T21:10:00.000+00:00,feeder,4,L2 Current (Min),A,38.0
341432,Buckley St,2024-01-22T21:10:00.000+00:00,feeder,4,L2 Current (Max),A,52.25
341432,Buckley St,2024-01-22T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,42.75
341432,Buckley St,2024-01-22T21:10:00.000+00:00,feeder,4,L1 Current (Min),A,22.62
341432,Buckley St,2024-01-22T21:10:00.000+00:00,feeder,4,L1 Current (Max),A,53.62
341432,Buckley St,2024-01-22T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,34.5
341432,Buckley St,2024-01-22T21:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T21:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,7.56
341432,Buckley St,2024-01-22T21:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T21:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.12
341432,Buckley St,2024-01-22T21:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T21:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.44
341432,Buckley St,2024-01-22T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
341432,Buckley St,2024-01-22T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-22T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-22T21:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94604
341432,Buckley St,2024-01-22T21:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98514
341432,Buckley St,2024-01-22T21:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99155
341432,Buckley St,2024-01-22T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
341432,Buckley St,2024-01-22T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,18.0
341432,Buckley St,2024-01-22T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
341432,Buckley St,2024-01-22T21:10:00.000+00:00,feeder,3,N Current (Min),A,16.0
341432,Buckley St,2024-01-22T21:10:00.000+00:00,feeder,3,N Current (Max),A,72.62
341432,Buckley St,2024-01-22T21:10:00.000+00:00,feeder,3,N Current (RMS),A,33.5
341432,Buckley St,2024-01-22T21:10:00.000+00:00,feeder,3,L3 Current (Min),A,42.75
341432,Buckley St,2024-01-22T21:10:00.000+00:00,feeder,3,L3 Current (Max),A,135.75
341432,Buckley St,2024-01-22T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,53.12
341432,Buckley St,2024-01-22T21:10:00.000+00:00,feeder,3,L2 Current (Min),A,56.62
341432,Buckley St,2024-01-22T21:10:00.000+00:00,feeder,3,L2 Current (Max),A,126.25
341432,Buckley St,2024-01-22T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,72.75
341432,Buckley St,2024-01-22T21:10:00.000+00:00,feeder,3,L1 Current (Min),A,47.75
341432,Buckley St,2024-01-22T21:10:00.000+00:00,feeder,3,L1 Current (Max),A,82.25
341432,Buckley St,2024-01-22T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,57.62
341432,Buckley St,2024-01-22T21:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T21:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.06
341432,Buckley St,2024-01-22T21:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T21:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,21.88
341432,Buckley St,2024-01-22T21:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T21:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,8.43
341432,Buckley St,2024-01-22T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-22T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-22T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-22T21:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99689
341432,Buckley St,2024-01-22T21:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95529
341432,Buckley St,2024-01-22T21:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98938
341432,Buckley St,2024-01-22T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
341432,Buckley St,2024-01-22T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
341432,Buckley St,2024-01-22T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
341432,Buckley St,2024-01-22T21:10:00.000+00:00,feeder,2,N Current (Min),A,7.62
341432,Buckley St,2024-01-22T21:10:00.000+00:00,feeder,2,N Current (Max),A,56.25
341432,Buckley St,2024-01-22T21:10:00.000+00:00,feeder,2,N Current (RMS),A,21.0
341432,Buckley St,2024-01-22T21:10:00.000+00:00,feeder,2,L3 Current (Min),A,32.25
341432,Buckley St,2024-01-22T21:10:00.000+00:00,feeder,2,L3 Current (Max),A,69.12
341432,Buckley St,2024-01-22T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,41.88
341432,Buckley St,2024-01-22T21:10:00.000+00:00,feeder,2,L2 Current (Min),A,18.62
341432,Buckley St,2024-01-22T21:10:00.000+00:00,feeder,2,L2 Current (Max),A,82.12
341432,Buckley St,2024-01-22T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,37.62
341432,Buckley St,2024-01-22T21:10:00.000+00:00,feeder,2,L1 Current (Min),A,32.75
341432,Buckley St,2024-01-22T21:10:00.000+00:00,feeder,2,L1 Current (Max),A,118.0
341432,Buckley St,2024-01-22T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,58.0
341432,Buckley St,2024-01-22T21:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T21:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,32.43
341432,Buckley St,2024-01-22T21:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T21:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-25.44
341432,Buckley St,2024-01-22T21:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T21:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.94
341432,Buckley St,2024-01-22T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-22T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-22T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-22T21:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92743
341432,Buckley St,2024-01-22T21:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95676
341432,Buckley St,2024-01-22T21:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9646
341432,Buckley St,2024-01-22T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
341432,Buckley St,2024-01-22T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-22T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-22T21:10:00.000+00:00,feeder,1,N Current (Min),A,32.62
341432,Buckley St,2024-01-22T21:10:00.000+00:00,feeder,1,N Current (Max),A,10.5
341432,Buckley St,2024-01-22T21:10:00.000+00:00,feeder,1,L3 Current (Min),A,3.25
341432,Buckley St,2024-01-22T21:10:00.000+00:00,feeder,1,L3 Current (Max),A,21.12
341432,Buckley St,2024-01-22T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,5.38
341432,Buckley St,2024-01-22T21:10:00.000+00:00,feeder,1,L2 Current (Min),A,7.0
341432,Buckley St,2024-01-22T21:10:00.000+00:00,feeder,1,L2 Current (Max),A,45.0
341432,Buckley St,2024-01-22T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,14.25
341432,Buckley St,2024-01-22T21:10:00.000+00:00,feeder,1,L1 Current (Min),A,10.0
341432,Buckley St,2024-01-22T21:10:00.000+00:00,feeder,1,L1 Current (Max),A,43.5
341432,Buckley St,2024-01-22T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,14.5
341432,Buckley St,2024-01-22T21:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.86
341432,Buckley St,2024-01-22T21:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.22
341432,Buckley St,2024-01-22T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
341432,Buckley St,2024-01-22T21:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.59
341432,Buckley St,2024-01-22T21:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.25
341432,Buckley St,2024-01-22T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
341432,Buckley St,2024-01-22T21:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.53
341432,Buckley St,2024-01-22T21:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.78
341432,Buckley St,2024-01-22T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
341432,Buckley St,2024-01-22T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-22T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-22T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-22T21:10:00.000+00:00,busbar,,L3 Active Power,kW,44.0
341432,Buckley St,2024-01-22T21:10:00.000+00:00,busbar,,L2 Active Power,kW,49.0
341432,Buckley St,2024-01-22T21:10:00.000+00:00,busbar,,L1 Active Power,kW,49.0
341432,Buckley St,2024-01-22T21:10:00.000+00:00,busbar,,N Current (Min),A,49.25
341432,Buckley St,2024-01-22T21:10:00.000+00:00,busbar,,N Current (Max),A,122.62
341432,Buckley St,2024-01-22T21:10:00.000+00:00,busbar,,N Current (RMS),A,65.0
341432,Buckley St,2024-01-22T21:10:00.000+00:00,busbar,,L3 Current (Min),A,147.5
341432,Buckley St,2024-01-22T21:10:00.000+00:00,busbar,,L3 Current (Max),A,253.12
341432,Buckley St,2024-01-22T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,182.0
341432,Buckley St,2024-01-22T21:10:00.000+00:00,busbar,,L2 Current (Min),A,166.25
341432,Buckley St,2024-01-22T21:10:00.000+00:00,busbar,,L2 Current (Max),A,281.12
341432,Buckley St,2024-01-22T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,203.75
341432,Buckley St,2024-01-22T21:10:00.000+00:00,busbar,,L1 Current (Min),A,166.62
341432,Buckley St,2024-01-22T21:10:00.000+00:00,busbar,,L1 Current (Max),A,301.62
341432,Buckley St,2024-01-22T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,202.12
341432,Buckley St,2024-01-22T21:10:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-22T21:10:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-22T21:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T21:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-6.06
341432,Buckley St,2024-01-22T21:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T21:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-0.88
341432,Buckley St,2024-01-22T21:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T21:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-4.06
341432,Buckley St,2024-01-22T21:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T21:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T21:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T21:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.91348
341432,Buckley St,2024-01-22T21:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99139
341432,Buckley St,2024-01-22T21:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98627
341432,Buckley St,2024-01-22T21:00:00.000+00:00,feeder,6,L3 Active Power,kW,4.0
341432,Buckley St,2024-01-22T21:00:00.000+00:00,feeder,6,L2 Active Power,kW,8.0
341432,Buckley St,2024-01-22T21:00:00.000+00:00,feeder,6,L1 Active Power,kW,7.0
341432,Buckley St,2024-01-22T21:00:00.000+00:00,feeder,6,N Current (Min),A,7.12
341432,Buckley St,2024-01-22T21:00:00.000+00:00,feeder,6,N Current (Max),A,37.75
341432,Buckley St,2024-01-22T21:00:00.000+00:00,feeder,6,N Current (RMS),A,18.38
341432,Buckley St,2024-01-22T21:00:00.000+00:00,feeder,6,L3 Current (Min),A,9.75
341432,Buckley St,2024-01-22T21:00:00.000+00:00,feeder,6,L3 Current (Max),A,31.88
341432,Buckley St,2024-01-22T21:00:00.000+00:00,feeder,6,L3 Current (RMS),A,16.62
341432,Buckley St,2024-01-22T21:00:00.000+00:00,feeder,6,L2 Current (Min),A,24.75
341432,Buckley St,2024-01-22T21:00:00.000+00:00,feeder,6,L2 Current (Max),A,49.62
341432,Buckley St,2024-01-22T21:00:00.000+00:00,feeder,6,L2 Current (RMS),A,33.62
341432,Buckley St,2024-01-22T21:00:00.000+00:00,feeder,6,L1 Current (Min),A,16.5
341432,Buckley St,2024-01-22T21:00:00.000+00:00,feeder,6,L1 Current (Max),A,50.75
341432,Buckley St,2024-01-22T21:00:00.000+00:00,feeder,6,L1 Current (RMS),A,28.0
341432,Buckley St,2024-01-22T21:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
