Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341432,Buckley St,2024-01-22T21:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-8.13
341432,Buckley St,2024-01-22T21:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T21:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-37.37
341432,Buckley St,2024-01-22T21:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T21:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-20.81
341432,Buckley St,2024-01-22T21:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T21:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-22T21:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T21:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96457
341432,Buckley St,2024-01-22T21:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.76703
341432,Buckley St,2024-01-22T21:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.90179
341432,Buckley St,2024-01-22T21:00:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
341432,Buckley St,2024-01-22T21:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
341432,Buckley St,2024-01-22T21:00:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-22T21:00:00.000+00:00,feeder,5,N Current (Min),A,7.38
341432,Buckley St,2024-01-22T21:00:00.000+00:00,feeder,5,N Current (Max),A,24.88
341432,Buckley St,2024-01-22T21:00:00.000+00:00,feeder,5,N Current (RMS),A,12.0
341432,Buckley St,2024-01-22T21:00:00.000+00:00,feeder,5,L3 Current (Min),A,14.12
341432,Buckley St,2024-01-22T21:00:00.000+00:00,feeder,5,L3 Current (Max),A,35.62
341432,Buckley St,2024-01-22T21:00:00.000+00:00,feeder,5,L3 Current (RMS),A,20.38
341432,Buckley St,2024-01-22T21:00:00.000+00:00,feeder,5,L2 Current (Min),A,10.62
341432,Buckley St,2024-01-22T21:00:00.000+00:00,feeder,5,L2 Current (Max),A,18.25
341432,Buckley St,2024-01-22T21:00:00.000+00:00,feeder,5,L2 Current (RMS),A,12.38
341432,Buckley St,2024-01-22T21:00:00.000+00:00,feeder,5,L1 Current (Min),A,8.88
341432,Buckley St,2024-01-22T21:00:00.000+00:00,feeder,5,L1 Current (Max),A,21.88
341432,Buckley St,2024-01-22T21:00:00.000+00:00,feeder,5,L1 Current (RMS),A,11.25
341432,Buckley St,2024-01-22T21:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T21:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.93
341432,Buckley St,2024-01-22T21:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T21:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.19
341432,Buckley St,2024-01-22T21:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T21:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.25
341432,Buckley St,2024-01-22T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T21:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98349
341432,Buckley St,2024-01-22T21:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98782
341432,Buckley St,2024-01-22T21:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97531
341432,Buckley St,2024-01-22T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
341432,Buckley St,2024-01-22T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
341432,Buckley St,2024-01-22T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
341432,Buckley St,2024-01-22T21:00:00.000+00:00,feeder,4,N Current (Min),A,10.12
341432,Buckley St,2024-01-22T21:00:00.000+00:00,feeder,4,N Current (Max),A,31.12
341432,Buckley St,2024-01-22T21:00:00.000+00:00,feeder,4,N Current (RMS),A,16.0
341432,Buckley St,2024-01-22T21:00:00.000+00:00,feeder,4,L3 Current (Min),A,26.25
341432,Buckley St,2024-01-22T21:00:00.000+00:00,feeder,4,L3 Current (Max),A,58.12
341432,Buckley St,2024-01-22T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,39.0
341432,Buckley St,2024-01-22T21:00:00.000+00:00,feeder,4,L2 Current (Min),A,39.88
341432,Buckley St,2024-01-22T21:00:00.000+00:00,feeder,4,L2 Current (Max),A,64.12
341432,Buckley St,2024-01-22T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,46.88
341432,Buckley St,2024-01-22T21:00:00.000+00:00,feeder,4,L1 Current (Min),A,26.12
341432,Buckley St,2024-01-22T21:00:00.000+00:00,feeder,4,L1 Current (Max),A,49.62
341432,Buckley St,2024-01-22T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,36.12
341432,Buckley St,2024-01-22T21:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T21:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,18.06
341432,Buckley St,2024-01-22T21:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T21:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.63
341432,Buckley St,2024-01-22T21:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T21:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.44
341432,Buckley St,2024-01-22T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.0
341432,Buckley St,2024-01-22T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-22T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-22T21:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93628
341432,Buckley St,2024-01-22T21:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98935
341432,Buckley St,2024-01-22T21:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99158
341432,Buckley St,2024-01-22T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
341432,Buckley St,2024-01-22T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,21.0
341432,Buckley St,2024-01-22T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
341432,Buckley St,2024-01-22T21:00:00.000+00:00,feeder,3,N Current (Min),A,18.75
341432,Buckley St,2024-01-22T21:00:00.000+00:00,feeder,3,N Current (Max),A,87.38
341432,Buckley St,2024-01-22T21:00:00.000+00:00,feeder,3,N Current (RMS),A,40.0
341432,Buckley St,2024-01-22T21:00:00.000+00:00,feeder,3,L3 Current (Min),A,44.88
341432,Buckley St,2024-01-22T21:00:00.000+00:00,feeder,3,L3 Current (Max),A,138.25
341432,Buckley St,2024-01-22T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,58.88
341432,Buckley St,2024-01-22T21:00:00.000+00:00,feeder,3,L2 Current (Min),A,57.62
341432,Buckley St,2024-01-22T21:00:00.000+00:00,feeder,3,L2 Current (Max),A,132.0
341432,Buckley St,2024-01-22T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,86.12
341432,Buckley St,2024-01-22T21:00:00.000+00:00,feeder,3,L1 Current (Min),A,52.88
341432,Buckley St,2024-01-22T21:00:00.000+00:00,feeder,3,L1 Current (Max),A,97.25
341432,Buckley St,2024-01-22T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,61.25
341432,Buckley St,2024-01-22T21:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T21:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.94
341432,Buckley St,2024-01-22T21:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T21:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,10.94
341432,Buckley St,2024-01-22T21:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T21:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.44
341432,Buckley St,2024-01-22T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-22T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-22T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-22T21:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99539
341432,Buckley St,2024-01-22T21:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96426
341432,Buckley St,2024-01-22T21:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98291
341432,Buckley St,2024-01-22T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
341432,Buckley St,2024-01-22T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
341432,Buckley St,2024-01-22T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
341432,Buckley St,2024-01-22T21:00:00.000+00:00,feeder,2,N Current (Min),A,7.25
341432,Buckley St,2024-01-22T21:00:00.000+00:00,feeder,2,N Current (Max),A,53.38
341432,Buckley St,2024-01-22T21:00:00.000+00:00,feeder,2,N Current (RMS),A,22.12
341432,Buckley St,2024-01-22T21:00:00.000+00:00,feeder,2,L3 Current (Min),A,26.25
341432,Buckley St,2024-01-22T21:00:00.000+00:00,feeder,2,L3 Current (Max),A,73.12
341432,Buckley St,2024-01-22T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,44.75
341432,Buckley St,2024-01-22T21:00:00.000+00:00,feeder,2,L2 Current (Min),A,19.0
341432,Buckley St,2024-01-22T21:00:00.000+00:00,feeder,2,L2 Current (Max),A,76.5
341432,Buckley St,2024-01-22T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,35.88
341432,Buckley St,2024-01-22T21:00:00.000+00:00,feeder,2,L1 Current (Min),A,24.5
341432,Buckley St,2024-01-22T21:00:00.000+00:00,feeder,2,L1 Current (Max),A,93.38
341432,Buckley St,2024-01-22T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,52.88
341432,Buckley St,2024-01-22T21:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T21:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,22.75
341432,Buckley St,2024-01-22T21:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T21:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.06
341432,Buckley St,2024-01-22T21:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T21:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.81
341432,Buckley St,2024-01-22T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-22T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-22T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T21:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91553
341432,Buckley St,2024-01-22T21:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98303
341432,Buckley St,2024-01-22T21:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97507
341432,Buckley St,2024-01-22T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
341432,Buckley St,2024-01-22T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-22T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-22T21:00:00.000+00:00,feeder,1,N Current (Min),A,32.5
341432,Buckley St,2024-01-22T21:00:00.000+00:00,feeder,1,N Current (Max),A,13.5
341432,Buckley St,2024-01-22T21:00:00.000+00:00,feeder,1,L3 Current (Min),A,4.12
341432,Buckley St,2024-01-22T21:00:00.000+00:00,feeder,1,L3 Current (Max),A,17.62
341432,Buckley St,2024-01-22T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,5.75
341432,Buckley St,2024-01-22T21:00:00.000+00:00,feeder,1,L2 Current (Min),A,8.0
341432,Buckley St,2024-01-22T21:00:00.000+00:00,feeder,1,L2 Current (Max),A,48.0
341432,Buckley St,2024-01-22T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,19.0
341432,Buckley St,2024-01-22T21:00:00.000+00:00,feeder,1,L1 Current (Min),A,11.5
341432,Buckley St,2024-01-22T21:00:00.000+00:00,feeder,1,L1 Current (Max),A,36.5
341432,Buckley St,2024-01-22T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,17.75
341432,Buckley St,2024-01-22T21:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.09
341432,Buckley St,2024-01-22T21:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.78
341432,Buckley St,2024-01-22T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
341432,Buckley St,2024-01-22T21:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.0
341432,Buckley St,2024-01-22T21:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.64
341432,Buckley St,2024-01-22T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
341432,Buckley St,2024-01-22T21:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.28
341432,Buckley St,2024-01-22T21:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.52
341432,Buckley St,2024-01-22T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
341432,Buckley St,2024-01-22T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-22T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-22T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-22T21:00:00.000+00:00,busbar,,L3 Active Power,kW,44.0
341432,Buckley St,2024-01-22T21:00:00.000+00:00,busbar,,L2 Active Power,kW,56.0
341432,Buckley St,2024-01-22T21:00:00.000+00:00,busbar,,L1 Active Power,kW,50.0
341432,Buckley St,2024-01-22T21:00:00.000+00:00,busbar,,N Current (Min),A,52.25
341432,Buckley St,2024-01-22T21:00:00.000+00:00,busbar,,N Current (Max),A,110.25
341432,Buckley St,2024-01-22T21:00:00.000+00:00,busbar,,N Current (RMS),A,73.12
341432,Buckley St,2024-01-22T21:00:00.000+00:00,busbar,,L3 Current (Min),A,143.12
341432,Buckley St,2024-01-22T21:00:00.000+00:00,busbar,,L3 Current (Max),A,236.0
341432,Buckley St,2024-01-22T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,180.0
341432,Buckley St,2024-01-22T21:00:00.000+00:00,busbar,,L2 Current (Min),A,187.62
341432,Buckley St,2024-01-22T21:00:00.000+00:00,busbar,,L2 Current (Max),A,310.88
341432,Buckley St,2024-01-22T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,230.0
341432,Buckley St,2024-01-22T21:00:00.000+00:00,busbar,,L1 Current (Min),A,155.5
341432,Buckley St,2024-01-22T21:00:00.000+00:00,busbar,,L1 Current (Max),A,274.0
341432,Buckley St,2024-01-22T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,205.5
341432,Buckley St,2024-01-22T21:00:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-22T21:00:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-22T20:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T20:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-30.63
341432,Buckley St,2024-01-22T20:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T20:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-5.25
341432,Buckley St,2024-01-22T20:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T20:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-5.81
341432,Buckley St,2024-01-22T20:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T20:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T20:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T20:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.91229
341432,Buckley St,2024-01-22T20:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97189
341432,Buckley St,2024-01-22T20:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97955
341432,Buckley St,2024-01-22T20:50:00.000+00:00,feeder,6,L3 Active Power,kW,3.0
341432,Buckley St,2024-01-22T20:50:00.000+00:00,feeder,6,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-22T20:50:00.000+00:00,feeder,6,L1 Active Power,kW,6.0
341432,Buckley St,2024-01-22T20:50:00.000+00:00,feeder,6,N Current (Min),A,7.25
341432,Buckley St,2024-01-22T20:50:00.000+00:00,feeder,6,N Current (Max),A,30.5
341432,Buckley St,2024-01-22T20:50:00.000+00:00,feeder,6,N Current (RMS),A,14.75
341432,Buckley St,2024-01-22T20:50:00.000+00:00,feeder,6,L3 Current (Min),A,10.25
341432,Buckley St,2024-01-22T20:50:00.000+00:00,feeder,6,L3 Current (Max),A,20.0
341432,Buckley St,2024-01-22T20:50:00.000+00:00,feeder,6,L3 Current (RMS),A,13.75
341432,Buckley St,2024-01-22T20:50:00.000+00:00,feeder,6,L2 Current (Min),A,14.5
341432,Buckley St,2024-01-22T20:50:00.000+00:00,feeder,6,L2 Current (Max),A,42.38
341432,Buckley St,2024-01-22T20:50:00.000+00:00,feeder,6,L2 Current (RMS),A,24.12
341432,Buckley St,2024-01-22T20:50:00.000+00:00,feeder,6,L1 Current (Min),A,16.38
341432,Buckley St,2024-01-22T20:50:00.000+00:00,feeder,6,L1 Current (Max),A,38.0
341432,Buckley St,2024-01-22T20:50:00.000+00:00,feeder,6,L1 Current (RMS),A,24.88
341432,Buckley St,2024-01-22T20:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T20:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-13.63
341432,Buckley St,2024-01-22T20:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T20:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-30.37
341432,Buckley St,2024-01-22T20:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T20:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-9.44
341432,Buckley St,2024-01-22T20:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T20:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-22T20:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T20:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95016
341432,Buckley St,2024-01-22T20:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.84366
341432,Buckley St,2024-01-22T20:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.8992
341432,Buckley St,2024-01-22T20:50:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
341432,Buckley St,2024-01-22T20:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-22T20:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-22T20:50:00.000+00:00,feeder,5,N Current (Min),A,6.62
341432,Buckley St,2024-01-22T20:50:00.000+00:00,feeder,5,N Current (Max),A,16.88
341432,Buckley St,2024-01-22T20:50:00.000+00:00,feeder,5,N Current (RMS),A,9.0
341432,Buckley St,2024-01-22T20:50:00.000+00:00,feeder,5,L3 Current (Min),A,9.62
341432,Buckley St,2024-01-22T20:50:00.000+00:00,feeder,5,L3 Current (Max),A,27.88
341432,Buckley St,2024-01-22T20:50:00.000+00:00,feeder,5,L3 Current (RMS),A,16.38
341432,Buckley St,2024-01-22T20:50:00.000+00:00,feeder,5,L2 Current (Min),A,11.25
341432,Buckley St,2024-01-22T20:50:00.000+00:00,feeder,5,L2 Current (Max),A,18.0
341432,Buckley St,2024-01-22T20:50:00.000+00:00,feeder,5,L2 Current (RMS),A,14.0
341432,Buckley St,2024-01-22T20:50:00.000+00:00,feeder,5,L1 Current (Min),A,8.12
341432,Buckley St,2024-01-22T20:50:00.000+00:00,feeder,5,L1 Current (Max),A,22.38
341432,Buckley St,2024-01-22T20:50:00.000+00:00,feeder,5,L1 Current (RMS),A,10.38
341432,Buckley St,2024-01-22T20:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T20:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.81
341432,Buckley St,2024-01-22T20:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T20:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.5
341432,Buckley St,2024-01-22T20:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T20:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.5
341432,Buckley St,2024-01-22T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T20:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9776
341432,Buckley St,2024-01-22T20:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97955
341432,Buckley St,2024-01-22T20:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97681
341432,Buckley St,2024-01-22T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
341432,Buckley St,2024-01-22T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
341432,Buckley St,2024-01-22T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
341432,Buckley St,2024-01-22T20:50:00.000+00:00,feeder,4,N Current (Min),A,10.25
341432,Buckley St,2024-01-22T20:50:00.000+00:00,feeder,4,N Current (Max),A,32.0
341432,Buckley St,2024-01-22T20:50:00.000+00:00,feeder,4,N Current (RMS),A,16.75
341432,Buckley St,2024-01-22T20:50:00.000+00:00,feeder,4,L3 Current (Min),A,23.0
341432,Buckley St,2024-01-22T20:50:00.000+00:00,feeder,4,L3 Current (Max),A,67.75
341432,Buckley St,2024-01-22T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,39.5
341432,Buckley St,2024-01-22T20:50:00.000+00:00,feeder,4,L2 Current (Min),A,31.12
341432,Buckley St,2024-01-22T20:50:00.000+00:00,feeder,4,L2 Current (Max),A,45.38
341432,Buckley St,2024-01-22T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,37.12
341432,Buckley St,2024-01-22T20:50:00.000+00:00,feeder,4,L1 Current (Min),A,26.5
341432,Buckley St,2024-01-22T20:50:00.000+00:00,feeder,4,L1 Current (Max),A,43.75
341432,Buckley St,2024-01-22T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,34.12
341432,Buckley St,2024-01-22T20:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T20:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,18.25
341432,Buckley St,2024-01-22T20:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T20:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.88
341432,Buckley St,2024-01-22T20:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T20:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.5
341432,Buckley St,2024-01-22T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
341432,Buckley St,2024-01-22T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-22T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-22T20:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95129
341432,Buckley St,2024-01-22T20:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98859
341432,Buckley St,2024-01-22T20:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99329
341432,Buckley St,2024-01-22T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
341432,Buckley St,2024-01-22T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,20.0
341432,Buckley St,2024-01-22T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
341432,Buckley St,2024-01-22T20:50:00.000+00:00,feeder,3,N Current (Min),A,19.38
341432,Buckley St,2024-01-22T20:50:00.000+00:00,feeder,3,N Current (Max),A,82.62
341432,Buckley St,2024-01-22T20:50:00.000+00:00,feeder,3,N Current (RMS),A,45.25
341432,Buckley St,2024-01-22T20:50:00.000+00:00,feeder,3,L3 Current (Min),A,40.75
341432,Buckley St,2024-01-22T20:50:00.000+00:00,feeder,3,L3 Current (Max),A,153.88
341432,Buckley St,2024-01-22T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,57.25
341432,Buckley St,2024-01-22T20:50:00.000+00:00,feeder,3,L2 Current (Min),A,54.62
341432,Buckley St,2024-01-22T20:50:00.000+00:00,feeder,3,L2 Current (Max),A,133.88
341432,Buckley St,2024-01-22T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,84.0
341432,Buckley St,2024-01-22T20:50:00.000+00:00,feeder,3,L1 Current (Min),A,57.38
341432,Buckley St,2024-01-22T20:50:00.000+00:00,feeder,3,L1 Current (Max),A,97.12
341432,Buckley St,2024-01-22T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,70.12
341432,Buckley St,2024-01-22T20:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T20:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.56
341432,Buckley St,2024-01-22T20:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T20:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,14.06
341432,Buckley St,2024-01-22T20:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T20:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.69
341432,Buckley St,2024-01-22T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-22T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-22T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-22T20:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99835
341432,Buckley St,2024-01-22T20:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96835
341432,Buckley St,2024-01-22T20:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98578
341432,Buckley St,2024-01-22T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
341432,Buckley St,2024-01-22T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
341432,Buckley St,2024-01-22T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
341432,Buckley St,2024-01-22T20:50:00.000+00:00,feeder,2,N Current (Min),A,7.62
341432,Buckley St,2024-01-22T20:50:00.000+00:00,feeder,2,N Current (Max),A,57.12
341432,Buckley St,2024-01-22T20:50:00.000+00:00,feeder,2,N Current (RMS),A,20.62
341432,Buckley St,2024-01-22T20:50:00.000+00:00,feeder,2,L3 Current (Min),A,27.88
341432,Buckley St,2024-01-22T20:50:00.000+00:00,feeder,2,L3 Current (Max),A,75.88
341432,Buckley St,2024-01-22T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,44.5
341432,Buckley St,2024-01-22T20:50:00.000+00:00,feeder,2,L2 Current (Min),A,19.62
341432,Buckley St,2024-01-22T20:50:00.000+00:00,feeder,2,L2 Current (Max),A,71.12
341432,Buckley St,2024-01-22T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,34.0
341432,Buckley St,2024-01-22T20:50:00.000+00:00,feeder,2,L1 Current (Min),A,30.88
341432,Buckley St,2024-01-22T20:50:00.000+00:00,feeder,2,L1 Current (Max),A,104.12
341432,Buckley St,2024-01-22T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,56.38
341432,Buckley St,2024-01-22T20:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T20:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,29.88
341432,Buckley St,2024-01-22T20:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T20:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,8.56
341432,Buckley St,2024-01-22T20:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T20:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.44
341432,Buckley St,2024-01-22T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-22T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-22T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T20:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89535
341432,Buckley St,2024-01-22T20:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96417
341432,Buckley St,2024-01-22T20:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97534
341432,Buckley St,2024-01-22T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
341432,Buckley St,2024-01-22T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-22T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-22T20:50:00.000+00:00,feeder,1,N Current (Min),A,17.38
341432,Buckley St,2024-01-22T20:50:00.000+00:00,feeder,1,N Current (Max),A,11.38
341432,Buckley St,2024-01-22T20:50:00.000+00:00,feeder,1,L3 Current (Min),A,3.88
341432,Buckley St,2024-01-22T20:50:00.000+00:00,feeder,1,L3 Current (Max),A,19.25
341432,Buckley St,2024-01-22T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,6.12
341432,Buckley St,2024-01-22T20:50:00.000+00:00,feeder,1,L2 Current (Min),A,7.38
341432,Buckley St,2024-01-22T20:50:00.000+00:00,feeder,1,L2 Current (Max),A,24.88
341432,Buckley St,2024-01-22T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,11.88
341432,Buckley St,2024-01-22T20:50:00.000+00:00,feeder,1,L1 Current (Min),A,11.0
341432,Buckley St,2024-01-22T20:50:00.000+00:00,feeder,1,L1 Current (Max),A,19.5
341432,Buckley St,2024-01-22T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,16.38
341432,Buckley St,2024-01-22T20:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.03
341432,Buckley St,2024-01-22T20:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.88
341432,Buckley St,2024-01-22T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
341432,Buckley St,2024-01-22T20:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.92
341432,Buckley St,2024-01-22T20:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.66
341432,Buckley St,2024-01-22T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
341432,Buckley St,2024-01-22T20:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.12
341432,Buckley St,2024-01-22T20:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.48
341432,Buckley St,2024-01-22T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
341432,Buckley St,2024-01-22T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-22T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-22T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-22T20:50:00.000+00:00,busbar,,L3 Active Power,kW,42.0
341432,Buckley St,2024-01-22T20:50:00.000+00:00,busbar,,L2 Active Power,kW,49.0
341432,Buckley St,2024-01-22T20:50:00.000+00:00,busbar,,L1 Active Power,kW,52.0
341432,Buckley St,2024-01-22T20:50:00.000+00:00,busbar,,N Current (Min),A,52.12
341432,Buckley St,2024-01-22T20:50:00.000+00:00,busbar,,N Current (Max),A,138.12
341432,Buckley St,2024-01-22T20:50:00.000+00:00,busbar,,N Current (RMS),A,79.38
341432,Buckley St,2024-01-22T20:50:00.000+00:00,busbar,,L3 Current (Min),A,134.62
341432,Buckley St,2024-01-22T20:50:00.000+00:00,busbar,,L3 Current (Max),A,267.5
341432,Buckley St,2024-01-22T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,172.38
341432,Buckley St,2024-01-22T20:50:00.000+00:00,busbar,,L2 Current (Min),A,155.12
341432,Buckley St,2024-01-22T20:50:00.000+00:00,busbar,,L2 Current (Max),A,277.88
341432,Buckley St,2024-01-22T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,202.12
341432,Buckley St,2024-01-22T20:50:00.000+00:00,busbar,,L1 Current (Min),A,166.88
341432,Buckley St,2024-01-22T20:50:00.000+00:00,busbar,,L1 Current (Max),A,285.25
341432,Buckley St,2024-01-22T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,210.5
341432,Buckley St,2024-01-22T20:50:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-22T20:50:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-22T20:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T20:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-19.5
341432,Buckley St,2024-01-22T20:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T20:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-0.25
341432,Buckley St,2024-01-22T20:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T20:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-8.0
341432,Buckley St,2024-01-22T20:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T20:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-22T20:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T20:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9472
341432,Buckley St,2024-01-22T20:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98532
341432,Buckley St,2024-01-22T20:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97745
341432,Buckley St,2024-01-22T20:40:00.000+00:00,feeder,6,L3 Active Power,kW,4.0
341432,Buckley St,2024-01-22T20:40:00.000+00:00,feeder,6,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-22T20:40:00.000+00:00,feeder,6,L1 Active Power,kW,6.0
341432,Buckley St,2024-01-22T20:40:00.000+00:00,feeder,6,N Current (Min),A,7.12
341432,Buckley St,2024-01-22T20:40:00.000+00:00,feeder,6,N Current (Max),A,25.0
341432,Buckley St,2024-01-22T20:40:00.000+00:00,feeder,6,N Current (RMS),A,13.75
341432,Buckley St,2024-01-22T20:40:00.000+00:00,feeder,6,L3 Current (Min),A,12.75
341432,Buckley St,2024-01-22T20:40:00.000+00:00,feeder,6,L3 Current (Max),A,18.38
341432,Buckley St,2024-01-22T20:40:00.000+00:00,feeder,6,L3 Current (RMS),A,16.12
341432,Buckley St,2024-01-22T20:40:00.000+00:00,feeder,6,L2 Current (Min),A,14.0
341432,Buckley St,2024-01-22T20:40:00.000+00:00,feeder,6,L2 Current (Max),A,39.25
341432,Buckley St,2024-01-22T20:40:00.000+00:00,feeder,6,L2 Current (RMS),A,22.5
341432,Buckley St,2024-01-22T20:40:00.000+00:00,feeder,6,L1 Current (Min),A,15.62
341432,Buckley St,2024-01-22T20:40:00.000+00:00,feeder,6,L1 Current (Max),A,42.12
341432,Buckley St,2024-01-22T20:40:00.000+00:00,feeder,6,L1 Current (RMS),A,24.88
341432,Buckley St,2024-01-22T20:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T20:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-20.38
341432,Buckley St,2024-01-22T20:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T20:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-39.25
341432,Buckley St,2024-01-22T20:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T20:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-16.63
341432,Buckley St,2024-01-22T20:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T20:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-22T20:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T20:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97671
341432,Buckley St,2024-01-22T20:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.76611
341432,Buckley St,2024-01-22T20:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.87481
341432,Buckley St,2024-01-22T20:40:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
341432,Buckley St,2024-01-22T20:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
341432,Buckley St,2024-01-22T20:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-22T20:40:00.000+00:00,feeder,5,N Current (Min),A,6.88
341432,Buckley St,2024-01-22T20:40:00.000+00:00,feeder,5,N Current (Max),A,38.5
341432,Buckley St,2024-01-22T20:40:00.000+00:00,feeder,5,N Current (RMS),A,15.0
341432,Buckley St,2024-01-22T20:40:00.000+00:00,feeder,5,L3 Current (Min),A,10.62
341432,Buckley St,2024-01-22T20:40:00.000+00:00,feeder,5,L3 Current (Max),A,49.5
341432,Buckley St,2024-01-22T20:40:00.000+00:00,feeder,5,L3 Current (RMS),A,24.62
341432,Buckley St,2024-01-22T20:40:00.000+00:00,feeder,5,L2 Current (Min),A,10.62
341432,Buckley St,2024-01-22T20:40:00.000+00:00,feeder,5,L2 Current (Max),A,20.75
341432,Buckley St,2024-01-22T20:40:00.000+00:00,feeder,5,L2 Current (RMS),A,12.38
341432,Buckley St,2024-01-22T20:40:00.000+00:00,feeder,5,L1 Current (Min),A,7.88
341432,Buckley St,2024-01-22T20:40:00.000+00:00,feeder,5,L1 Current (Max),A,15.5
341432,Buckley St,2024-01-22T20:40:00.000+00:00,feeder,5,L1 Current (RMS),A,9.25
341432,Buckley St,2024-01-22T20:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T20:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.56
341432,Buckley St,2024-01-22T20:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T20:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.69
341432,Buckley St,2024-01-22T20:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T20:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.0
341432,Buckley St,2024-01-22T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-22T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T20:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98917
341432,Buckley St,2024-01-22T20:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97934
341432,Buckley St,2024-01-22T20:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97067
341432,Buckley St,2024-01-22T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
341432,Buckley St,2024-01-22T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
341432,Buckley St,2024-01-22T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
341432,Buckley St,2024-01-22T20:40:00.000+00:00,feeder,4,N Current (Min),A,11.75
341432,Buckley St,2024-01-22T20:40:00.000+00:00,feeder,4,N Current (Max),A,46.25
341432,Buckley St,2024-01-22T20:40:00.000+00:00,feeder,4,N Current (RMS),A,26.5
341432,Buckley St,2024-01-22T20:40:00.000+00:00,feeder,4,L3 Current (Min),A,32.12
341432,Buckley St,2024-01-22T20:40:00.000+00:00,feeder,4,L3 Current (Max),A,77.12
341432,Buckley St,2024-01-22T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,54.75
341432,Buckley St,2024-01-22T20:40:00.000+00:00,feeder,4,L2 Current (Min),A,32.5
341432,Buckley St,2024-01-22T20:40:00.000+00:00,feeder,4,L2 Current (Max),A,46.25
341432,Buckley St,2024-01-22T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,39.12
341432,Buckley St,2024-01-22T20:40:00.000+00:00,feeder,4,L1 Current (Min),A,20.5
341432,Buckley St,2024-01-22T20:40:00.000+00:00,feeder,4,L1 Current (Max),A,45.0
341432,Buckley St,2024-01-22T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,27.88
341432,Buckley St,2024-01-22T20:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T20:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,15.94
341432,Buckley St,2024-01-22T20:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T20:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.56
341432,Buckley St,2024-01-22T20:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T20:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.44
341432,Buckley St,2024-01-22T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-22T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-22T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-22T20:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95987
341432,Buckley St,2024-01-22T20:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98523
341432,Buckley St,2024-01-22T20:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9928
341432,Buckley St,2024-01-22T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
341432,Buckley St,2024-01-22T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,20.0
341432,Buckley St,2024-01-22T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
341432,Buckley St,2024-01-22T20:40:00.000+00:00,feeder,3,N Current (Min),A,18.88
341432,Buckley St,2024-01-22T20:40:00.000+00:00,feeder,3,N Current (Max),A,71.5
341432,Buckley St,2024-01-22T20:40:00.000+00:00,feeder,3,N Current (RMS),A,44.5
341432,Buckley St,2024-01-22T20:40:00.000+00:00,feeder,3,L3 Current (Min),A,41.12
341432,Buckley St,2024-01-22T20:40:00.000+00:00,feeder,3,L3 Current (Max),A,101.5
341432,Buckley St,2024-01-22T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,52.12
341432,Buckley St,2024-01-22T20:40:00.000+00:00,feeder,3,L2 Current (Min),A,57.25
341432,Buckley St,2024-01-22T20:40:00.000+00:00,feeder,3,L2 Current (Max),A,137.25
341432,Buckley St,2024-01-22T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,83.62
341432,Buckley St,2024-01-22T20:40:00.000+00:00,feeder,3,L1 Current (Min),A,59.0
341432,Buckley St,2024-01-22T20:40:00.000+00:00,feeder,3,L1 Current (Max),A,90.62
341432,Buckley St,2024-01-22T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,65.75
341432,Buckley St,2024-01-22T20:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T20:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.62
341432,Buckley St,2024-01-22T20:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T20:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,9.06
341432,Buckley St,2024-01-22T20:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T20:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.56
341432,Buckley St,2024-01-22T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-22T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-22T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-22T20:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99808
341432,Buckley St,2024-01-22T20:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96732
341432,Buckley St,2024-01-22T20:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98346
341432,Buckley St,2024-01-22T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
341432,Buckley St,2024-01-22T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
341432,Buckley St,2024-01-22T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
341432,Buckley St,2024-01-22T20:40:00.000+00:00,feeder,2,N Current (Min),A,8.5
341432,Buckley St,2024-01-22T20:40:00.000+00:00,feeder,2,N Current (Max),A,58.0
341432,Buckley St,2024-01-22T20:40:00.000+00:00,feeder,2,N Current (RMS),A,23.25
341432,Buckley St,2024-01-22T20:40:00.000+00:00,feeder,2,L3 Current (Min),A,33.0
341432,Buckley St,2024-01-22T20:40:00.000+00:00,feeder,2,L3 Current (Max),A,75.5
341432,Buckley St,2024-01-22T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,52.12
341432,Buckley St,2024-01-22T20:40:00.000+00:00,feeder,2,L2 Current (Min),A,15.38
341432,Buckley St,2024-01-22T20:40:00.000+00:00,feeder,2,L2 Current (Max),A,76.62
341432,Buckley St,2024-01-22T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,35.12
341432,Buckley St,2024-01-22T20:40:00.000+00:00,feeder,2,L1 Current (Min),A,36.38
341432,Buckley St,2024-01-22T20:40:00.000+00:00,feeder,2,L1 Current (Max),A,110.5
341432,Buckley St,2024-01-22T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,59.5
341432,Buckley St,2024-01-22T20:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T20:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,19.62
341432,Buckley St,2024-01-22T20:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T20:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,7.06
341432,Buckley St,2024-01-22T20:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T20:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.56
341432,Buckley St,2024-01-22T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-22T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-22T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-22T20:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90414
341432,Buckley St,2024-01-22T20:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95889
341432,Buckley St,2024-01-22T20:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98706
341432,Buckley St,2024-01-22T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
341432,Buckley St,2024-01-22T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-22T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-22T20:40:00.000+00:00,feeder,1,N Current (Min),A,19.0
341432,Buckley St,2024-01-22T20:40:00.000+00:00,feeder,1,N Current (Max),A,11.75
341432,Buckley St,2024-01-22T20:40:00.000+00:00,feeder,1,L3 Current (Min),A,3.25
341432,Buckley St,2024-01-22T20:40:00.000+00:00,feeder,1,L3 Current (Max),A,18.75
341432,Buckley St,2024-01-22T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,5.88
341432,Buckley St,2024-01-22T20:40:00.000+00:00,feeder,1,L2 Current (Min),A,7.25
341432,Buckley St,2024-01-22T20:40:00.000+00:00,feeder,1,L2 Current (Max),A,22.0
341432,Buckley St,2024-01-22T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,11.62
341432,Buckley St,2024-01-22T20:40:00.000+00:00,feeder,1,L1 Current (Min),A,11.88
341432,Buckley St,2024-01-22T20:40:00.000+00:00,feeder,1,L1 Current (Max),A,26.25
341432,Buckley St,2024-01-22T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,16.25
341432,Buckley St,2024-01-22T20:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.27
341432,Buckley St,2024-01-22T20:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.61
341432,Buckley St,2024-01-22T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
341432,Buckley St,2024-01-22T20:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.94
341432,Buckley St,2024-01-22T20:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.47
341432,Buckley St,2024-01-22T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
341432,Buckley St,2024-01-22T20:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.92
341432,Buckley St,2024-01-22T20:40:00.000+00:00,busbar,,L1 Voltage (Max),V,248.12
341432,Buckley St,2024-01-22T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
341432,Buckley St,2024-01-22T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-22T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-22T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T20:40:00.000+00:00,busbar,,L3 Active Power,kW,49.0
341432,Buckley St,2024-01-22T20:40:00.000+00:00,busbar,,L2 Active Power,kW,49.0
341432,Buckley St,2024-01-22T20:40:00.000+00:00,busbar,,L1 Active Power,kW,49.0
341432,Buckley St,2024-01-22T20:40:00.000+00:00,busbar,,N Current (Min),A,51.5
341432,Buckley St,2024-01-22T20:40:00.000+00:00,busbar,,N Current (Max),A,106.5
341432,Buckley St,2024-01-22T20:40:00.000+00:00,busbar,,N Current (RMS),A,65.5
341432,Buckley St,2024-01-22T20:40:00.000+00:00,busbar,,L3 Current (Min),A,144.0
341432,Buckley St,2024-01-22T20:40:00.000+00:00,busbar,,L3 Current (Max),A,250.38
341432,Buckley St,2024-01-22T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,202.0
341432,Buckley St,2024-01-22T20:40:00.000+00:00,busbar,,L2 Current (Min),A,145.62
341432,Buckley St,2024-01-22T20:40:00.000+00:00,busbar,,L2 Current (Max),A,288.25
341432,Buckley St,2024-01-22T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,200.88
341432,Buckley St,2024-01-22T20:40:00.000+00:00,busbar,,L1 Current (Min),A,164.5
341432,Buckley St,2024-01-22T20:40:00.000+00:00,busbar,,L1 Current (Max),A,246.12
341432,Buckley St,2024-01-22T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,201.25
341432,Buckley St,2024-01-22T20:40:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-22T20:40:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-22T20:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T20:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-17.69
341432,Buckley St,2024-01-22T20:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T20:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-3.44
341432,Buckley St,2024-01-22T20:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T20:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-7.19
341432,Buckley St,2024-01-22T20:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T20:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T20:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T20:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.94653
341432,Buckley St,2024-01-22T20:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98541
341432,Buckley St,2024-01-22T20:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97205
341432,Buckley St,2024-01-22T20:30:00.000+00:00,feeder,6,L3 Active Power,kW,4.0
341432,Buckley St,2024-01-22T20:30:00.000+00:00,feeder,6,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-22T20:30:00.000+00:00,feeder,6,L1 Active Power,kW,6.0
341432,Buckley St,2024-01-22T20:30:00.000+00:00,feeder,6,N Current (Min),A,9.75
341432,Buckley St,2024-01-22T20:30:00.000+00:00,feeder,6,N Current (Max),A,20.0
341432,Buckley St,2024-01-22T20:30:00.000+00:00,feeder,6,N Current (RMS),A,14.38
341432,Buckley St,2024-01-22T20:30:00.000+00:00,feeder,6,L3 Current (Min),A,13.38
341432,Buckley St,2024-01-22T20:30:00.000+00:00,feeder,6,L3 Current (Max),A,23.0
341432,Buckley St,2024-01-22T20:30:00.000+00:00,feeder,6,L3 Current (RMS),A,15.25
341432,Buckley St,2024-01-22T20:30:00.000+00:00,feeder,6,L2 Current (Min),A,21.25
341432,Buckley St,2024-01-22T20:30:00.000+00:00,feeder,6,L2 Current (Max),A,36.38
341432,Buckley St,2024-01-22T20:30:00.000+00:00,feeder,6,L2 Current (RMS),A,26.62
341432,Buckley St,2024-01-22T20:30:00.000+00:00,feeder,6,L1 Current (Min),A,15.25
341432,Buckley St,2024-01-22T20:30:00.000+00:00,feeder,6,L1 Current (Max),A,36.25
341432,Buckley St,2024-01-22T20:30:00.000+00:00,feeder,6,L1 Current (RMS),A,26.0
341432,Buckley St,2024-01-22T20:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T20:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-13.37
341432,Buckley St,2024-01-22T20:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T20:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-37.19
341432,Buckley St,2024-01-22T20:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T20:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-20.06
341432,Buckley St,2024-01-22T20:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
