Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341432,Buckley St,2024-01-22T20:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-22T20:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T20:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97015
341432,Buckley St,2024-01-22T20:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.79519
341432,Buckley St,2024-01-22T20:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.90677
341432,Buckley St,2024-01-22T20:30:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
341432,Buckley St,2024-01-22T20:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-22T20:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-22T20:30:00.000+00:00,feeder,5,N Current (Min),A,6.88
341432,Buckley St,2024-01-22T20:30:00.000+00:00,feeder,5,N Current (Max),A,18.5
341432,Buckley St,2024-01-22T20:30:00.000+00:00,feeder,5,N Current (RMS),A,9.0
341432,Buckley St,2024-01-22T20:30:00.000+00:00,feeder,5,L3 Current (Min),A,16.62
341432,Buckley St,2024-01-22T20:30:00.000+00:00,feeder,5,L3 Current (Max),A,31.75
341432,Buckley St,2024-01-22T20:30:00.000+00:00,feeder,5,L3 Current (RMS),A,19.38
341432,Buckley St,2024-01-22T20:30:00.000+00:00,feeder,5,L2 Current (Min),A,11.62
341432,Buckley St,2024-01-22T20:30:00.000+00:00,feeder,5,L2 Current (Max),A,20.88
341432,Buckley St,2024-01-22T20:30:00.000+00:00,feeder,5,L2 Current (RMS),A,13.75
341432,Buckley St,2024-01-22T20:30:00.000+00:00,feeder,5,L1 Current (Min),A,8.25
341432,Buckley St,2024-01-22T20:30:00.000+00:00,feeder,5,L1 Current (Max),A,17.5
341432,Buckley St,2024-01-22T20:30:00.000+00:00,feeder,5,L1 Current (RMS),A,9.38
341432,Buckley St,2024-01-22T20:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T20:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.75
341432,Buckley St,2024-01-22T20:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T20:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.56
341432,Buckley St,2024-01-22T20:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T20:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.69
341432,Buckley St,2024-01-22T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-22T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T20:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99084
341432,Buckley St,2024-01-22T20:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98013
341432,Buckley St,2024-01-22T20:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96347
341432,Buckley St,2024-01-22T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
341432,Buckley St,2024-01-22T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
341432,Buckley St,2024-01-22T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
341432,Buckley St,2024-01-22T20:30:00.000+00:00,feeder,4,N Current (Min),A,11.0
341432,Buckley St,2024-01-22T20:30:00.000+00:00,feeder,4,N Current (Max),A,47.62
341432,Buckley St,2024-01-22T20:30:00.000+00:00,feeder,4,N Current (RMS),A,31.62
341432,Buckley St,2024-01-22T20:30:00.000+00:00,feeder,4,L3 Current (Min),A,37.12
341432,Buckley St,2024-01-22T20:30:00.000+00:00,feeder,4,L3 Current (Max),A,81.38
341432,Buckley St,2024-01-22T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,58.25
341432,Buckley St,2024-01-22T20:30:00.000+00:00,feeder,4,L2 Current (Min),A,32.75
341432,Buckley St,2024-01-22T20:30:00.000+00:00,feeder,4,L2 Current (Max),A,57.12
341432,Buckley St,2024-01-22T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,43.75
341432,Buckley St,2024-01-22T20:30:00.000+00:00,feeder,4,L1 Current (Min),A,20.0
341432,Buckley St,2024-01-22T20:30:00.000+00:00,feeder,4,L1 Current (Max),A,76.62
341432,Buckley St,2024-01-22T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,28.88
341432,Buckley St,2024-01-22T20:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T20:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,10.5
341432,Buckley St,2024-01-22T20:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T20:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.44
341432,Buckley St,2024-01-22T20:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T20:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.56
341432,Buckley St,2024-01-22T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
341432,Buckley St,2024-01-22T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-22T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-22T20:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97568
341432,Buckley St,2024-01-22T20:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9895
341432,Buckley St,2024-01-22T20:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99384
341432,Buckley St,2024-01-22T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,19.0
341432,Buckley St,2024-01-22T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,24.0
341432,Buckley St,2024-01-22T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
341432,Buckley St,2024-01-22T20:30:00.000+00:00,feeder,3,N Current (Min),A,18.5
341432,Buckley St,2024-01-22T20:30:00.000+00:00,feeder,3,N Current (Max),A,106.5
341432,Buckley St,2024-01-22T20:30:00.000+00:00,feeder,3,N Current (RMS),A,37.88
341432,Buckley St,2024-01-22T20:30:00.000+00:00,feeder,3,L3 Current (Min),A,51.88
341432,Buckley St,2024-01-22T20:30:00.000+00:00,feeder,3,L3 Current (Max),A,154.12
341432,Buckley St,2024-01-22T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,78.88
341432,Buckley St,2024-01-22T20:30:00.000+00:00,feeder,3,L2 Current (Min),A,58.62
341432,Buckley St,2024-01-22T20:30:00.000+00:00,feeder,3,L2 Current (Max),A,171.88
341432,Buckley St,2024-01-22T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,100.12
341432,Buckley St,2024-01-22T20:30:00.000+00:00,feeder,3,L1 Current (Min),A,53.25
341432,Buckley St,2024-01-22T20:30:00.000+00:00,feeder,3,L1 Current (Max),A,129.62
341432,Buckley St,2024-01-22T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,73.12
341432,Buckley St,2024-01-22T20:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T20:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.69
341432,Buckley St,2024-01-22T20:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T20:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,17.63
341432,Buckley St,2024-01-22T20:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T20:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,15.5
341432,Buckley St,2024-01-22T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-22T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-22T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-22T20:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99707
341432,Buckley St,2024-01-22T20:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95496
341432,Buckley St,2024-01-22T20:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98999
341432,Buckley St,2024-01-22T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
341432,Buckley St,2024-01-22T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
341432,Buckley St,2024-01-22T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
341432,Buckley St,2024-01-22T20:30:00.000+00:00,feeder,2,N Current (Min),A,7.25
341432,Buckley St,2024-01-22T20:30:00.000+00:00,feeder,2,N Current (Max),A,58.0
341432,Buckley St,2024-01-22T20:30:00.000+00:00,feeder,2,N Current (RMS),A,26.5
341432,Buckley St,2024-01-22T20:30:00.000+00:00,feeder,2,L3 Current (Min),A,34.0
341432,Buckley St,2024-01-22T20:30:00.000+00:00,feeder,2,L3 Current (Max),A,59.88
341432,Buckley St,2024-01-22T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,42.88
341432,Buckley St,2024-01-22T20:30:00.000+00:00,feeder,2,L2 Current (Min),A,17.88
341432,Buckley St,2024-01-22T20:30:00.000+00:00,feeder,2,L2 Current (Max),A,81.5
341432,Buckley St,2024-01-22T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,38.75
341432,Buckley St,2024-01-22T20:30:00.000+00:00,feeder,2,L1 Current (Min),A,35.5
341432,Buckley St,2024-01-22T20:30:00.000+00:00,feeder,2,L1 Current (Max),A,123.25
341432,Buckley St,2024-01-22T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,70.5
341432,Buckley St,2024-01-22T20:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T20:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,29.12
341432,Buckley St,2024-01-22T20:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T20:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,5.5
341432,Buckley St,2024-01-22T20:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T20:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.06
341432,Buckley St,2024-01-22T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-22T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-22T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T20:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.85757
341432,Buckley St,2024-01-22T20:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9697
341432,Buckley St,2024-01-22T20:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97888
341432,Buckley St,2024-01-22T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
341432,Buckley St,2024-01-22T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-22T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-22T20:30:00.000+00:00,feeder,1,N Current (Min),A,26.62
341432,Buckley St,2024-01-22T20:30:00.000+00:00,feeder,1,N Current (Max),A,12.12
341432,Buckley St,2024-01-22T20:30:00.000+00:00,feeder,1,L3 Current (Min),A,5.12
341432,Buckley St,2024-01-22T20:30:00.000+00:00,feeder,1,L3 Current (Max),A,17.38
341432,Buckley St,2024-01-22T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,6.75
341432,Buckley St,2024-01-22T20:30:00.000+00:00,feeder,1,L2 Current (Min),A,7.75
341432,Buckley St,2024-01-22T20:30:00.000+00:00,feeder,1,L2 Current (Max),A,32.12
341432,Buckley St,2024-01-22T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,12.62
341432,Buckley St,2024-01-22T20:30:00.000+00:00,feeder,1,L1 Current (Min),A,11.62
341432,Buckley St,2024-01-22T20:30:00.000+00:00,feeder,1,L1 Current (Max),A,31.12
341432,Buckley St,2024-01-22T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,16.88
341432,Buckley St,2024-01-22T20:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.64
341432,Buckley St,2024-01-22T20:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.28
341432,Buckley St,2024-01-22T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
341432,Buckley St,2024-01-22T20:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.05
341432,Buckley St,2024-01-22T20:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.47
341432,Buckley St,2024-01-22T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
341432,Buckley St,2024-01-22T20:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.3
341432,Buckley St,2024-01-22T20:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.56
341432,Buckley St,2024-01-22T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
341432,Buckley St,2024-01-22T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-22T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-22T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-22T20:30:00.000+00:00,busbar,,L3 Active Power,kW,53.0
341432,Buckley St,2024-01-22T20:30:00.000+00:00,busbar,,L2 Active Power,kW,56.0
341432,Buckley St,2024-01-22T20:30:00.000+00:00,busbar,,L1 Active Power,kW,55.0
341432,Buckley St,2024-01-22T20:30:00.000+00:00,busbar,,N Current (Min),A,49.12
341432,Buckley St,2024-01-22T20:30:00.000+00:00,busbar,,N Current (Max),A,123.62
341432,Buckley St,2024-01-22T20:30:00.000+00:00,busbar,,N Current (RMS),A,70.62
341432,Buckley St,2024-01-22T20:30:00.000+00:00,busbar,,L3 Current (Min),A,182.88
341432,Buckley St,2024-01-22T20:30:00.000+00:00,busbar,,L3 Current (Max),A,282.88
341432,Buckley St,2024-01-22T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,217.5
341432,Buckley St,2024-01-22T20:30:00.000+00:00,busbar,,L2 Current (Min),A,173.12
341432,Buckley St,2024-01-22T20:30:00.000+00:00,busbar,,L2 Current (Max),A,318.88
341432,Buckley St,2024-01-22T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,231.25
341432,Buckley St,2024-01-22T20:30:00.000+00:00,busbar,,L1 Current (Min),A,166.38
341432,Buckley St,2024-01-22T20:30:00.000+00:00,busbar,,L1 Current (Max),A,301.75
341432,Buckley St,2024-01-22T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,222.75
341432,Buckley St,2024-01-22T20:30:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-22T20:30:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-22T20:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T20:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-16.63
341432,Buckley St,2024-01-22T20:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T20:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-9.0
341432,Buckley St,2024-01-22T20:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T20:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-4.94
341432,Buckley St,2024-01-22T20:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T20:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T20:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T20:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.92123
341432,Buckley St,2024-01-22T20:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97723
341432,Buckley St,2024-01-22T20:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99222
341432,Buckley St,2024-01-22T20:20:00.000+00:00,feeder,6,L3 Active Power,kW,3.0
341432,Buckley St,2024-01-22T20:20:00.000+00:00,feeder,6,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-22T20:20:00.000+00:00,feeder,6,L1 Active Power,kW,8.0
341432,Buckley St,2024-01-22T20:20:00.000+00:00,feeder,6,N Current (Min),A,9.62
341432,Buckley St,2024-01-22T20:20:00.000+00:00,feeder,6,N Current (Max),A,34.0
341432,Buckley St,2024-01-22T20:20:00.000+00:00,feeder,6,N Current (RMS),A,19.62
341432,Buckley St,2024-01-22T20:20:00.000+00:00,feeder,6,L3 Current (Min),A,11.12
341432,Buckley St,2024-01-22T20:20:00.000+00:00,feeder,6,L3 Current (Max),A,16.38
341432,Buckley St,2024-01-22T20:20:00.000+00:00,feeder,6,L3 Current (RMS),A,12.25
341432,Buckley St,2024-01-22T20:20:00.000+00:00,feeder,6,L2 Current (Min),A,18.38
341432,Buckley St,2024-01-22T20:20:00.000+00:00,feeder,6,L2 Current (Max),A,29.12
341432,Buckley St,2024-01-22T20:20:00.000+00:00,feeder,6,L2 Current (RMS),A,22.62
341432,Buckley St,2024-01-22T20:20:00.000+00:00,feeder,6,L1 Current (Min),A,21.5
341432,Buckley St,2024-01-22T20:20:00.000+00:00,feeder,6,L1 Current (Max),A,47.5
341432,Buckley St,2024-01-22T20:20:00.000+00:00,feeder,6,L1 Current (RMS),A,31.5
341432,Buckley St,2024-01-22T20:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T20:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-11.69
341432,Buckley St,2024-01-22T20:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T20:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-32.87
341432,Buckley St,2024-01-22T20:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T20:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-12.25
341432,Buckley St,2024-01-22T20:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T20:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-22T20:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T20:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96054
341432,Buckley St,2024-01-22T20:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.74752
341432,Buckley St,2024-01-22T20:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.93469
341432,Buckley St,2024-01-22T20:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
341432,Buckley St,2024-01-22T20:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
341432,Buckley St,2024-01-22T20:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-22T20:20:00.000+00:00,feeder,5,N Current (Min),A,7.5
341432,Buckley St,2024-01-22T20:20:00.000+00:00,feeder,5,N Current (Max),A,23.12
341432,Buckley St,2024-01-22T20:20:00.000+00:00,feeder,5,N Current (RMS),A,10.0
341432,Buckley St,2024-01-22T20:20:00.000+00:00,feeder,5,L3 Current (Min),A,9.88
341432,Buckley St,2024-01-22T20:20:00.000+00:00,feeder,5,L3 Current (Max),A,35.38
341432,Buckley St,2024-01-22T20:20:00.000+00:00,feeder,5,L3 Current (RMS),A,17.62
341432,Buckley St,2024-01-22T20:20:00.000+00:00,feeder,5,L2 Current (Min),A,11.12
341432,Buckley St,2024-01-22T20:20:00.000+00:00,feeder,5,L2 Current (Max),A,17.62
341432,Buckley St,2024-01-22T20:20:00.000+00:00,feeder,5,L2 Current (RMS),A,13.0
341432,Buckley St,2024-01-22T20:20:00.000+00:00,feeder,5,L1 Current (Min),A,9.0
341432,Buckley St,2024-01-22T20:20:00.000+00:00,feeder,5,L1 Current (Max),A,19.12
341432,Buckley St,2024-01-22T20:20:00.000+00:00,feeder,5,L1 Current (RMS),A,10.12
341432,Buckley St,2024-01-22T20:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T20:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.56
341432,Buckley St,2024-01-22T20:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T20:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.19
341432,Buckley St,2024-01-22T20:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T20:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.37
341432,Buckley St,2024-01-22T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-22T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T20:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98523
341432,Buckley St,2024-01-22T20:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98734
341432,Buckley St,2024-01-22T20:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97006
341432,Buckley St,2024-01-22T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
341432,Buckley St,2024-01-22T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
341432,Buckley St,2024-01-22T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
341432,Buckley St,2024-01-22T20:20:00.000+00:00,feeder,4,N Current (Min),A,15.75
341432,Buckley St,2024-01-22T20:20:00.000+00:00,feeder,4,N Current (Max),A,34.88
341432,Buckley St,2024-01-22T20:20:00.000+00:00,feeder,4,N Current (RMS),A,25.88
341432,Buckley St,2024-01-22T20:20:00.000+00:00,feeder,4,L3 Current (Min),A,28.5
341432,Buckley St,2024-01-22T20:20:00.000+00:00,feeder,4,L3 Current (Max),A,67.5
341432,Buckley St,2024-01-22T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,49.62
341432,Buckley St,2024-01-22T20:20:00.000+00:00,feeder,4,L2 Current (Min),A,37.38
341432,Buckley St,2024-01-22T20:20:00.000+00:00,feeder,4,L2 Current (Max),A,58.12
341432,Buckley St,2024-01-22T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,46.25
341432,Buckley St,2024-01-22T20:20:00.000+00:00,feeder,4,L1 Current (Min),A,22.12
341432,Buckley St,2024-01-22T20:20:00.000+00:00,feeder,4,L1 Current (Max),A,41.0
341432,Buckley St,2024-01-22T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,27.12
341432,Buckley St,2024-01-22T20:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T20:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,9.25
341432,Buckley St,2024-01-22T20:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T20:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.37
341432,Buckley St,2024-01-22T20:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T20:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.94
341432,Buckley St,2024-01-22T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-22T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-22T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-22T20:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98587
341432,Buckley St,2024-01-22T20:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99167
341432,Buckley St,2024-01-22T20:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99216
341432,Buckley St,2024-01-22T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
341432,Buckley St,2024-01-22T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,27.0
341432,Buckley St,2024-01-22T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
341432,Buckley St,2024-01-22T20:20:00.000+00:00,feeder,3,N Current (Min),A,18.25
341432,Buckley St,2024-01-22T20:20:00.000+00:00,feeder,3,N Current (Max),A,95.0
341432,Buckley St,2024-01-22T20:20:00.000+00:00,feeder,3,N Current (RMS),A,45.5
341432,Buckley St,2024-01-22T20:20:00.000+00:00,feeder,3,L3 Current (Min),A,54.88
341432,Buckley St,2024-01-22T20:20:00.000+00:00,feeder,3,L3 Current (Max),A,117.5
341432,Buckley St,2024-01-22T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,73.62
341432,Buckley St,2024-01-22T20:20:00.000+00:00,feeder,3,L2 Current (Min),A,63.12
341432,Buckley St,2024-01-22T20:20:00.000+00:00,feeder,3,L2 Current (Max),A,171.25
341432,Buckley St,2024-01-22T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,109.0
341432,Buckley St,2024-01-22T20:20:00.000+00:00,feeder,3,L1 Current (Min),A,62.0
341432,Buckley St,2024-01-22T20:20:00.000+00:00,feeder,3,L1 Current (Max),A,138.88
341432,Buckley St,2024-01-22T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,75.88
341432,Buckley St,2024-01-22T20:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T20:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.82
341432,Buckley St,2024-01-22T20:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T20:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,20.18
341432,Buckley St,2024-01-22T20:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T20:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.75
341432,Buckley St,2024-01-22T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-22T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.0
341432,Buckley St,2024-01-22T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-22T20:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99649
341432,Buckley St,2024-01-22T20:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92322
341432,Buckley St,2024-01-22T20:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99319
341432,Buckley St,2024-01-22T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
341432,Buckley St,2024-01-22T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
341432,Buckley St,2024-01-22T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
341432,Buckley St,2024-01-22T20:20:00.000+00:00,feeder,2,N Current (Min),A,7.5
341432,Buckley St,2024-01-22T20:20:00.000+00:00,feeder,2,N Current (Max),A,46.5
341432,Buckley St,2024-01-22T20:20:00.000+00:00,feeder,2,N Current (RMS),A,19.38
341432,Buckley St,2024-01-22T20:20:00.000+00:00,feeder,2,L3 Current (Min),A,31.0
341432,Buckley St,2024-01-22T20:20:00.000+00:00,feeder,2,L3 Current (Max),A,60.0
341432,Buckley St,2024-01-22T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,39.38
341432,Buckley St,2024-01-22T20:20:00.000+00:00,feeder,2,L2 Current (Min),A,23.5
341432,Buckley St,2024-01-22T20:20:00.000+00:00,feeder,2,L2 Current (Max),A,83.12
341432,Buckley St,2024-01-22T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,41.62
341432,Buckley St,2024-01-22T20:20:00.000+00:00,feeder,2,L1 Current (Min),A,33.12
341432,Buckley St,2024-01-22T20:20:00.000+00:00,feeder,2,L1 Current (Max),A,97.12
341432,Buckley St,2024-01-22T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,58.62
341432,Buckley St,2024-01-22T20:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T20:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,27.0
341432,Buckley St,2024-01-22T20:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T20:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.75
341432,Buckley St,2024-01-22T20:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T20:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.0
341432,Buckley St,2024-01-22T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-22T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-22T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T20:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94653
341432,Buckley St,2024-01-22T20:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95914
341432,Buckley St,2024-01-22T20:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97543
341432,Buckley St,2024-01-22T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-22T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-22T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
341432,Buckley St,2024-01-22T20:20:00.000+00:00,feeder,1,N Current (Min),A,26.38
341432,Buckley St,2024-01-22T20:20:00.000+00:00,feeder,1,N Current (Max),A,13.0
341432,Buckley St,2024-01-22T20:20:00.000+00:00,feeder,1,L3 Current (Min),A,3.38
341432,Buckley St,2024-01-22T20:20:00.000+00:00,feeder,1,L3 Current (Max),A,26.25
341432,Buckley St,2024-01-22T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,6.5
341432,Buckley St,2024-01-22T20:20:00.000+00:00,feeder,1,L2 Current (Min),A,6.38
341432,Buckley St,2024-01-22T20:20:00.000+00:00,feeder,1,L2 Current (Max),A,26.38
341432,Buckley St,2024-01-22T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,12.0
341432,Buckley St,2024-01-22T20:20:00.000+00:00,feeder,1,L1 Current (Min),A,11.25
341432,Buckley St,2024-01-22T20:20:00.000+00:00,feeder,1,L1 Current (Max),A,33.12
341432,Buckley St,2024-01-22T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,18.62
341432,Buckley St,2024-01-22T20:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.23
341432,Buckley St,2024-01-22T20:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.88
341432,Buckley St,2024-01-22T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
341432,Buckley St,2024-01-22T20:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.86
341432,Buckley St,2024-01-22T20:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.09
341432,Buckley St,2024-01-22T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
341432,Buckley St,2024-01-22T20:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.17
341432,Buckley St,2024-01-22T20:20:00.000+00:00,busbar,,L1 Voltage (Max),V,249.42
341432,Buckley St,2024-01-22T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.41
341432,Buckley St,2024-01-22T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-22T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T20:20:00.000+00:00,busbar,,L3 Active Power,kW,48.0
341432,Buckley St,2024-01-22T20:20:00.000+00:00,busbar,,L2 Active Power,kW,58.0
341432,Buckley St,2024-01-22T20:20:00.000+00:00,busbar,,L1 Active Power,kW,54.0
341432,Buckley St,2024-01-22T20:20:00.000+00:00,busbar,,N Current (Min),A,50.75
341432,Buckley St,2024-01-22T20:20:00.000+00:00,busbar,,N Current (Max),A,123.0
341432,Buckley St,2024-01-22T20:20:00.000+00:00,busbar,,N Current (RMS),A,76.38
341432,Buckley St,2024-01-22T20:20:00.000+00:00,busbar,,L3 Current (Min),A,166.62
341432,Buckley St,2024-01-22T20:20:00.000+00:00,busbar,,L3 Current (Max),A,244.12
341432,Buckley St,2024-01-22T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,196.38
341432,Buckley St,2024-01-22T20:20:00.000+00:00,busbar,,L2 Current (Min),A,172.12
341432,Buckley St,2024-01-22T20:20:00.000+00:00,busbar,,L2 Current (Max),A,306.88
341432,Buckley St,2024-01-22T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,238.0
341432,Buckley St,2024-01-22T20:20:00.000+00:00,busbar,,L1 Current (Min),A,169.12
341432,Buckley St,2024-01-22T20:20:00.000+00:00,busbar,,L1 Current (Max),A,329.88
341432,Buckley St,2024-01-22T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,220.5
341432,Buckley St,2024-01-22T20:20:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-22T20:20:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-22T20:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T20:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-16.44
341432,Buckley St,2024-01-22T20:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T20:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-9.19
341432,Buckley St,2024-01-22T20:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T20:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-5.0
341432,Buckley St,2024-01-22T20:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T20:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T20:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T20:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.95334
341432,Buckley St,2024-01-22T20:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98334
341432,Buckley St,2024-01-22T20:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99152
341432,Buckley St,2024-01-22T20:10:00.000+00:00,feeder,6,L3 Active Power,kW,4.0
341432,Buckley St,2024-01-22T20:10:00.000+00:00,feeder,6,L2 Active Power,kW,7.0
341432,Buckley St,2024-01-22T20:10:00.000+00:00,feeder,6,L1 Active Power,kW,8.0
341432,Buckley St,2024-01-22T20:10:00.000+00:00,feeder,6,N Current (Min),A,7.38
341432,Buckley St,2024-01-22T20:10:00.000+00:00,feeder,6,N Current (Max),A,39.12
341432,Buckley St,2024-01-22T20:10:00.000+00:00,feeder,6,N Current (RMS),A,20.12
341432,Buckley St,2024-01-22T20:10:00.000+00:00,feeder,6,L3 Current (Min),A,11.75
341432,Buckley St,2024-01-22T20:10:00.000+00:00,feeder,6,L3 Current (Max),A,34.0
341432,Buckley St,2024-01-22T20:10:00.000+00:00,feeder,6,L3 Current (RMS),A,16.25
341432,Buckley St,2024-01-22T20:10:00.000+00:00,feeder,6,L2 Current (Min),A,17.12
341432,Buckley St,2024-01-22T20:10:00.000+00:00,feeder,6,L2 Current (Max),A,51.0
341432,Buckley St,2024-01-22T20:10:00.000+00:00,feeder,6,L2 Current (RMS),A,30.38
341432,Buckley St,2024-01-22T20:10:00.000+00:00,feeder,6,L1 Current (Min),A,18.0
341432,Buckley St,2024-01-22T20:10:00.000+00:00,feeder,6,L1 Current (Max),A,43.5
341432,Buckley St,2024-01-22T20:10:00.000+00:00,feeder,6,L1 Current (RMS),A,31.5
341432,Buckley St,2024-01-22T20:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T20:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-8.19
341432,Buckley St,2024-01-22T20:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T20:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-44.62
341432,Buckley St,2024-01-22T20:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T20:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-16.56
341432,Buckley St,2024-01-22T20:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T20:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-22T20:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T20:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97861
341432,Buckley St,2024-01-22T20:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.79297
341432,Buckley St,2024-01-22T20:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.91101
341432,Buckley St,2024-01-22T20:10:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
341432,Buckley St,2024-01-22T20:10:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-22T20:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-22T20:10:00.000+00:00,feeder,5,N Current (Min),A,7.38
341432,Buckley St,2024-01-22T20:10:00.000+00:00,feeder,5,N Current (Max),A,23.88
341432,Buckley St,2024-01-22T20:10:00.000+00:00,feeder,5,N Current (RMS),A,13.88
341432,Buckley St,2024-01-22T20:10:00.000+00:00,feeder,5,L3 Current (Min),A,9.75
341432,Buckley St,2024-01-22T20:10:00.000+00:00,feeder,5,L3 Current (Max),A,35.5
341432,Buckley St,2024-01-22T20:10:00.000+00:00,feeder,5,L3 Current (RMS),A,24.25
341432,Buckley St,2024-01-22T20:10:00.000+00:00,feeder,5,L2 Current (Min),A,11.0
341432,Buckley St,2024-01-22T20:10:00.000+00:00,feeder,5,L2 Current (Max),A,18.62
341432,Buckley St,2024-01-22T20:10:00.000+00:00,feeder,5,L2 Current (RMS),A,13.12
341432,Buckley St,2024-01-22T20:10:00.000+00:00,feeder,5,L1 Current (Min),A,9.25
341432,Buckley St,2024-01-22T20:10:00.000+00:00,feeder,5,L1 Current (Max),A,16.38
341432,Buckley St,2024-01-22T20:10:00.000+00:00,feeder,5,L1 Current (RMS),A,10.25
341432,Buckley St,2024-01-22T20:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T20:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.87
341432,Buckley St,2024-01-22T20:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T20:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.38
341432,Buckley St,2024-01-22T20:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T20:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.44
341432,Buckley St,2024-01-22T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T20:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9805
341432,Buckley St,2024-01-22T20:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99225
341432,Buckley St,2024-01-22T20:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96564
341432,Buckley St,2024-01-22T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
341432,Buckley St,2024-01-22T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
341432,Buckley St,2024-01-22T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
341432,Buckley St,2024-01-22T20:10:00.000+00:00,feeder,4,N Current (Min),A,15.5
341432,Buckley St,2024-01-22T20:10:00.000+00:00,feeder,4,N Current (Max),A,57.62
341432,Buckley St,2024-01-22T20:10:00.000+00:00,feeder,4,N Current (RMS),A,31.88
341432,Buckley St,2024-01-22T20:10:00.000+00:00,feeder,4,L3 Current (Min),A,29.75
341432,Buckley St,2024-01-22T20:10:00.000+00:00,feeder,4,L3 Current (Max),A,54.75
341432,Buckley St,2024-01-22T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,40.5
341432,Buckley St,2024-01-22T20:10:00.000+00:00,feeder,4,L2 Current (Min),A,40.12
341432,Buckley St,2024-01-22T20:10:00.000+00:00,feeder,4,L2 Current (Max),A,82.25
341432,Buckley St,2024-01-22T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,56.75
341432,Buckley St,2024-01-22T20:10:00.000+00:00,feeder,4,L1 Current (Min),A,19.62
341432,Buckley St,2024-01-22T20:10:00.000+00:00,feeder,4,L1 Current (Max),A,31.12
341432,Buckley St,2024-01-22T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,25.0
341432,Buckley St,2024-01-22T20:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T20:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,11.06
341432,Buckley St,2024-01-22T20:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T20:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.69
341432,Buckley St,2024-01-22T20:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T20:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.81
341432,Buckley St,2024-01-22T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-22T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-22T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-22T20:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98529
341432,Buckley St,2024-01-22T20:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98788
341432,Buckley St,2024-01-22T20:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99411
341432,Buckley St,2024-01-22T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,20.0
341432,Buckley St,2024-01-22T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,24.0
341432,Buckley St,2024-01-22T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
341432,Buckley St,2024-01-22T20:10:00.000+00:00,feeder,3,N Current (Min),A,17.75
341432,Buckley St,2024-01-22T20:10:00.000+00:00,feeder,3,N Current (Max),A,102.38
341432,Buckley St,2024-01-22T20:10:00.000+00:00,feeder,3,N Current (RMS),A,42.25
341432,Buckley St,2024-01-22T20:10:00.000+00:00,feeder,3,L3 Current (Min),A,55.88
341432,Buckley St,2024-01-22T20:10:00.000+00:00,feeder,3,L3 Current (Max),A,179.38
341432,Buckley St,2024-01-22T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,81.5
341432,Buckley St,2024-01-22T20:10:00.000+00:00,feeder,3,L2 Current (Min),A,55.62
341432,Buckley St,2024-01-22T20:10:00.000+00:00,feeder,3,L2 Current (Max),A,157.0
341432,Buckley St,2024-01-22T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,99.88
341432,Buckley St,2024-01-22T20:10:00.000+00:00,feeder,3,L1 Current (Min),A,54.0
341432,Buckley St,2024-01-22T20:10:00.000+00:00,feeder,3,L1 Current (Max),A,137.0
341432,Buckley St,2024-01-22T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,81.25
341432,Buckley St,2024-01-22T20:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T20:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.38
341432,Buckley St,2024-01-22T20:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T20:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,15.94
341432,Buckley St,2024-01-22T20:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T20:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.19
341432,Buckley St,2024-01-22T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-22T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-22T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-22T20:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99603
341432,Buckley St,2024-01-22T20:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96844
341432,Buckley St,2024-01-22T20:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99359
341432,Buckley St,2024-01-22T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
341432,Buckley St,2024-01-22T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
341432,Buckley St,2024-01-22T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
341432,Buckley St,2024-01-22T20:10:00.000+00:00,feeder,2,N Current (Min),A,8.38
341432,Buckley St,2024-01-22T20:10:00.000+00:00,feeder,2,N Current (Max),A,72.12
341432,Buckley St,2024-01-22T20:10:00.000+00:00,feeder,2,N Current (RMS),A,32.0
341432,Buckley St,2024-01-22T20:10:00.000+00:00,feeder,2,L3 Current (Min),A,23.5
341432,Buckley St,2024-01-22T20:10:00.000+00:00,feeder,2,L3 Current (Max),A,65.62
341432,Buckley St,2024-01-22T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,34.38
341432,Buckley St,2024-01-22T20:10:00.000+00:00,feeder,2,L2 Current (Min),A,19.25
341432,Buckley St,2024-01-22T20:10:00.000+00:00,feeder,2,L2 Current (Max),A,65.12
341432,Buckley St,2024-01-22T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,32.38
341432,Buckley St,2024-01-22T20:10:00.000+00:00,feeder,2,L1 Current (Min),A,38.5
341432,Buckley St,2024-01-22T20:10:00.000+00:00,feeder,2,L1 Current (Max),A,103.12
341432,Buckley St,2024-01-22T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,66.62
341432,Buckley St,2024-01-22T20:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T20:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,23.12
341432,Buckley St,2024-01-22T20:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T20:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.25
341432,Buckley St,2024-01-22T20:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T20:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.87
341432,Buckley St,2024-01-22T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-22T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-22T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T20:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95947
341432,Buckley St,2024-01-22T20:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94354
341432,Buckley St,2024-01-22T20:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97031
341432,Buckley St,2024-01-22T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
341432,Buckley St,2024-01-22T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
341432,Buckley St,2024-01-22T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-22T20:10:00.000+00:00,feeder,1,N Current (Min),A,19.62
341432,Buckley St,2024-01-22T20:10:00.000+00:00,feeder,1,N Current (Max),A,11.75
341432,Buckley St,2024-01-22T20:10:00.000+00:00,feeder,1,L3 Current (Min),A,3.12
341432,Buckley St,2024-01-22T20:10:00.000+00:00,feeder,1,L3 Current (Max),A,11.0
341432,Buckley St,2024-01-22T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,4.75
341432,Buckley St,2024-01-22T20:10:00.000+00:00,feeder,1,L2 Current (Min),A,4.62
341432,Buckley St,2024-01-22T20:10:00.000+00:00,feeder,1,L2 Current (Max),A,26.0
341432,Buckley St,2024-01-22T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,10.25
341432,Buckley St,2024-01-22T20:10:00.000+00:00,feeder,1,L1 Current (Min),A,11.5
341432,Buckley St,2024-01-22T20:10:00.000+00:00,feeder,1,L1 Current (Max),A,26.75
341432,Buckley St,2024-01-22T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,17.38
341432,Buckley St,2024-01-22T20:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.12
341432,Buckley St,2024-01-22T20:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.22
341432,Buckley St,2024-01-22T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
341432,Buckley St,2024-01-22T20:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.84
341432,Buckley St,2024-01-22T20:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.45
341432,Buckley St,2024-01-22T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
341432,Buckley St,2024-01-22T20:10:00.000+00:00,busbar,,L1 Voltage (Min),V,247.12
341432,Buckley St,2024-01-22T20:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.81
341432,Buckley St,2024-01-22T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.05
341432,Buckley St,2024-01-22T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-22T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-22T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-22T20:10:00.000+00:00,busbar,,L3 Active Power,kW,49.0
341432,Buckley St,2024-01-22T20:10:00.000+00:00,busbar,,L2 Active Power,kW,58.0
341432,Buckley St,2024-01-22T20:10:00.000+00:00,busbar,,L1 Active Power,kW,57.0
341432,Buckley St,2024-01-22T20:10:00.000+00:00,busbar,,N Current (Min),A,53.25
341432,Buckley St,2024-01-22T20:10:00.000+00:00,busbar,,N Current (Max),A,124.88
341432,Buckley St,2024-01-22T20:10:00.000+00:00,busbar,,N Current (RMS),A,77.88
341432,Buckley St,2024-01-22T20:10:00.000+00:00,busbar,,L3 Current (Min),A,154.75
341432,Buckley St,2024-01-22T20:10:00.000+00:00,busbar,,L3 Current (Max),A,306.62
341432,Buckley St,2024-01-22T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,199.12
341432,Buckley St,2024-01-22T20:10:00.000+00:00,busbar,,L2 Current (Min),A,170.25
341432,Buckley St,2024-01-22T20:10:00.000+00:00,busbar,,L2 Current (Max),A,324.62
341432,Buckley St,2024-01-22T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,239.38
341432,Buckley St,2024-01-22T20:10:00.000+00:00,busbar,,L1 Current (Min),A,174.25
341432,Buckley St,2024-01-22T20:10:00.000+00:00,busbar,,L1 Current (Max),A,294.88
341432,Buckley St,2024-01-22T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,230.25
341432,Buckley St,2024-01-22T20:10:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-22T20:10:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-22T20:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T20:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-18.06
341432,Buckley St,2024-01-22T20:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T20:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-6.69
341432,Buckley St,2024-01-22T20:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T20:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-1.75
341432,Buckley St,2024-01-22T20:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T20:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T20:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T20:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.92334
341432,Buckley St,2024-01-22T20:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98596
341432,Buckley St,2024-01-22T20:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98599
341432,Buckley St,2024-01-22T20:00:00.000+00:00,feeder,6,L3 Active Power,kW,3.0
341432,Buckley St,2024-01-22T20:00:00.000+00:00,feeder,6,L2 Active Power,kW,9.0
341432,Buckley St,2024-01-22T20:00:00.000+00:00,feeder,6,L1 Active Power,kW,7.0
341432,Buckley St,2024-01-22T20:00:00.000+00:00,feeder,6,N Current (Min),A,13.0
341432,Buckley St,2024-01-22T20:00:00.000+00:00,feeder,6,N Current (Max),A,40.5
341432,Buckley St,2024-01-22T20:00:00.000+00:00,feeder,6,N Current (RMS),A,23.38
341432,Buckley St,2024-01-22T20:00:00.000+00:00,feeder,6,L3 Current (Min),A,10.0
341432,Buckley St,2024-01-22T20:00:00.000+00:00,feeder,6,L3 Current (Max),A,27.38
341432,Buckley St,2024-01-22T20:00:00.000+00:00,feeder,6,L3 Current (RMS),A,13.25
341432,Buckley St,2024-01-22T20:00:00.000+00:00,feeder,6,L2 Current (Min),A,20.5
341432,Buckley St,2024-01-22T20:00:00.000+00:00,feeder,6,L2 Current (Max),A,53.88
341432,Buckley St,2024-01-22T20:00:00.000+00:00,feeder,6,L2 Current (RMS),A,35.25
341432,Buckley St,2024-01-22T20:00:00.000+00:00,feeder,6,L1 Current (Min),A,18.12
341432,Buckley St,2024-01-22T20:00:00.000+00:00,feeder,6,L1 Current (Max),A,42.12
341432,Buckley St,2024-01-22T20:00:00.000+00:00,feeder,6,L1 Current (RMS),A,27.0
341432,Buckley St,2024-01-22T20:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T20:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-16.37
341432,Buckley St,2024-01-22T20:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T20:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-30.81
341432,Buckley St,2024-01-22T20:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T20:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-21.69
341432,Buckley St,2024-01-22T20:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T20:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-22T20:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T20:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95184
341432,Buckley St,2024-01-22T20:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.81418
341432,Buckley St,2024-01-22T20:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.90204
341432,Buckley St,2024-01-22T20:00:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
