Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341432,Buckley St,2024-01-22T20:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-22T20:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-22T20:00:00.000+00:00,feeder,5,N Current (Min),A,7.12
341432,Buckley St,2024-01-22T20:00:00.000+00:00,feeder,5,N Current (Max),A,20.5
341432,Buckley St,2024-01-22T20:00:00.000+00:00,feeder,5,N Current (RMS),A,9.12
341432,Buckley St,2024-01-22T20:00:00.000+00:00,feeder,5,L3 Current (Min),A,9.75
341432,Buckley St,2024-01-22T20:00:00.000+00:00,feeder,5,L3 Current (Max),A,33.25
341432,Buckley St,2024-01-22T20:00:00.000+00:00,feeder,5,L3 Current (RMS),A,14.25
341432,Buckley St,2024-01-22T20:00:00.000+00:00,feeder,5,L2 Current (Min),A,11.75
341432,Buckley St,2024-01-22T20:00:00.000+00:00,feeder,5,L2 Current (Max),A,22.12
341432,Buckley St,2024-01-22T20:00:00.000+00:00,feeder,5,L2 Current (RMS),A,14.12
341432,Buckley St,2024-01-22T20:00:00.000+00:00,feeder,5,L1 Current (Min),A,9.38
341432,Buckley St,2024-01-22T20:00:00.000+00:00,feeder,5,L1 Current (Max),A,17.25
341432,Buckley St,2024-01-22T20:00:00.000+00:00,feeder,5,L1 Current (RMS),A,10.5
341432,Buckley St,2024-01-22T20:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T20:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.81
341432,Buckley St,2024-01-22T20:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T20:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.88
341432,Buckley St,2024-01-22T20:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T20:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.06
341432,Buckley St,2024-01-22T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T20:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99332
341432,Buckley St,2024-01-22T20:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99048
341432,Buckley St,2024-01-22T20:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96017
341432,Buckley St,2024-01-22T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
341432,Buckley St,2024-01-22T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
341432,Buckley St,2024-01-22T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
341432,Buckley St,2024-01-22T20:00:00.000+00:00,feeder,4,N Current (Min),A,15.38
341432,Buckley St,2024-01-22T20:00:00.000+00:00,feeder,4,N Current (Max),A,65.0
341432,Buckley St,2024-01-22T20:00:00.000+00:00,feeder,4,N Current (RMS),A,39.75
341432,Buckley St,2024-01-22T20:00:00.000+00:00,feeder,4,L3 Current (Min),A,33.25
341432,Buckley St,2024-01-22T20:00:00.000+00:00,feeder,4,L3 Current (Max),A,94.0
341432,Buckley St,2024-01-22T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,65.38
341432,Buckley St,2024-01-22T20:00:00.000+00:00,feeder,4,L2 Current (Min),A,39.12
341432,Buckley St,2024-01-22T20:00:00.000+00:00,feeder,4,L2 Current (Max),A,82.5
341432,Buckley St,2024-01-22T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,52.75
341432,Buckley St,2024-01-22T20:00:00.000+00:00,feeder,4,L1 Current (Min),A,19.0
341432,Buckley St,2024-01-22T20:00:00.000+00:00,feeder,4,L1 Current (Max),A,36.5
341432,Buckley St,2024-01-22T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,24.38
341432,Buckley St,2024-01-22T20:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T20:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,9.19
341432,Buckley St,2024-01-22T20:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T20:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.19
341432,Buckley St,2024-01-22T20:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T20:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.25
341432,Buckley St,2024-01-22T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
341432,Buckley St,2024-01-22T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-22T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-22T20:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98297
341432,Buckley St,2024-01-22T20:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9837
341432,Buckley St,2024-01-22T20:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99634
341432,Buckley St,2024-01-22T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,22.0
341432,Buckley St,2024-01-22T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,24.0
341432,Buckley St,2024-01-22T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,22.0
341432,Buckley St,2024-01-22T20:00:00.000+00:00,feeder,3,N Current (Min),A,18.62
341432,Buckley St,2024-01-22T20:00:00.000+00:00,feeder,3,N Current (Max),A,65.38
341432,Buckley St,2024-01-22T20:00:00.000+00:00,feeder,3,N Current (RMS),A,41.88
341432,Buckley St,2024-01-22T20:00:00.000+00:00,feeder,3,L3 Current (Min),A,66.12
341432,Buckley St,2024-01-22T20:00:00.000+00:00,feeder,3,L3 Current (Max),A,167.5
341432,Buckley St,2024-01-22T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,88.88
341432,Buckley St,2024-01-22T20:00:00.000+00:00,feeder,3,L2 Current (Min),A,60.0
341432,Buckley St,2024-01-22T20:00:00.000+00:00,feeder,3,L2 Current (Max),A,182.0
341432,Buckley St,2024-01-22T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,99.25
341432,Buckley St,2024-01-22T20:00:00.000+00:00,feeder,3,L1 Current (Min),A,66.62
341432,Buckley St,2024-01-22T20:00:00.000+00:00,feeder,3,L1 Current (Max),A,133.25
341432,Buckley St,2024-01-22T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,90.25
341432,Buckley St,2024-01-22T20:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T20:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.44
341432,Buckley St,2024-01-22T20:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T20:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,15.75
341432,Buckley St,2024-01-22T20:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T20:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.44
341432,Buckley St,2024-01-22T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-22T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-22T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-22T20:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99661
341432,Buckley St,2024-01-22T20:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97397
341432,Buckley St,2024-01-22T20:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98532
341432,Buckley St,2024-01-22T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
341432,Buckley St,2024-01-22T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
341432,Buckley St,2024-01-22T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
341432,Buckley St,2024-01-22T20:00:00.000+00:00,feeder,2,N Current (Min),A,7.62
341432,Buckley St,2024-01-22T20:00:00.000+00:00,feeder,2,N Current (Max),A,62.25
341432,Buckley St,2024-01-22T20:00:00.000+00:00,feeder,2,N Current (RMS),A,24.75
341432,Buckley St,2024-01-22T20:00:00.000+00:00,feeder,2,L3 Current (Min),A,31.0
341432,Buckley St,2024-01-22T20:00:00.000+00:00,feeder,2,L3 Current (Max),A,64.5
341432,Buckley St,2024-01-22T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,41.62
341432,Buckley St,2024-01-22T20:00:00.000+00:00,feeder,2,L2 Current (Min),A,15.62
341432,Buckley St,2024-01-22T20:00:00.000+00:00,feeder,2,L2 Current (Max),A,94.12
341432,Buckley St,2024-01-22T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,31.88
341432,Buckley St,2024-01-22T20:00:00.000+00:00,feeder,2,L1 Current (Min),A,29.88
341432,Buckley St,2024-01-22T20:00:00.000+00:00,feeder,2,L1 Current (Max),A,110.5
341432,Buckley St,2024-01-22T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,62.5
341432,Buckley St,2024-01-22T20:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T20:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,22.12
341432,Buckley St,2024-01-22T20:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T20:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.06
341432,Buckley St,2024-01-22T20:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T20:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.13
341432,Buckley St,2024-01-22T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-22T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-22T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T20:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93478
341432,Buckley St,2024-01-22T20:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93487
341432,Buckley St,2024-01-22T20:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98425
341432,Buckley St,2024-01-22T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
341432,Buckley St,2024-01-22T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
341432,Buckley St,2024-01-22T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
341432,Buckley St,2024-01-22T20:00:00.000+00:00,feeder,1,N Current (Min),A,26.75
341432,Buckley St,2024-01-22T20:00:00.000+00:00,feeder,1,N Current (Max),A,18.25
341432,Buckley St,2024-01-22T20:00:00.000+00:00,feeder,1,L3 Current (Min),A,3.75
341432,Buckley St,2024-01-22T20:00:00.000+00:00,feeder,1,L3 Current (Max),A,17.75
341432,Buckley St,2024-01-22T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,5.5
341432,Buckley St,2024-01-22T20:00:00.000+00:00,feeder,1,L2 Current (Min),A,4.62
341432,Buckley St,2024-01-22T20:00:00.000+00:00,feeder,1,L2 Current (Max),A,22.25
341432,Buckley St,2024-01-22T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,9.38
341432,Buckley St,2024-01-22T20:00:00.000+00:00,feeder,1,L1 Current (Min),A,11.5
341432,Buckley St,2024-01-22T20:00:00.000+00:00,feeder,1,L1 Current (Max),A,33.38
341432,Buckley St,2024-01-22T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,24.0
341432,Buckley St,2024-01-22T20:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.66
341432,Buckley St,2024-01-22T20:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.77
341432,Buckley St,2024-01-22T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
341432,Buckley St,2024-01-22T20:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.88
341432,Buckley St,2024-01-22T20:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.17
341432,Buckley St,2024-01-22T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
341432,Buckley St,2024-01-22T20:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.2
341432,Buckley St,2024-01-22T20:00:00.000+00:00,busbar,,L1 Voltage (Max),V,249.39
341432,Buckley St,2024-01-22T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.28
341432,Buckley St,2024-01-22T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-22T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
341432,Buckley St,2024-01-22T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T20:00:00.000+00:00,busbar,,L3 Active Power,kW,56.0
341432,Buckley St,2024-01-22T20:00:00.000+00:00,busbar,,L2 Active Power,kW,59.0
341432,Buckley St,2024-01-22T20:00:00.000+00:00,busbar,,L1 Active Power,kW,58.0
341432,Buckley St,2024-01-22T20:00:00.000+00:00,busbar,,N Current (Min),A,54.12
341432,Buckley St,2024-01-22T20:00:00.000+00:00,busbar,,N Current (Max),A,122.12
341432,Buckley St,2024-01-22T20:00:00.000+00:00,busbar,,N Current (RMS),A,73.12
341432,Buckley St,2024-01-22T20:00:00.000+00:00,busbar,,L3 Current (Min),A,185.38
341432,Buckley St,2024-01-22T20:00:00.000+00:00,busbar,,L3 Current (Max),A,307.5
341432,Buckley St,2024-01-22T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,226.12
341432,Buckley St,2024-01-22T20:00:00.000+00:00,busbar,,L2 Current (Min),A,186.5
341432,Buckley St,2024-01-22T20:00:00.000+00:00,busbar,,L2 Current (Max),A,330.88
341432,Buckley St,2024-01-22T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,239.62
341432,Buckley St,2024-01-22T20:00:00.000+00:00,busbar,,L1 Current (Min),A,174.75
341432,Buckley St,2024-01-22T20:00:00.000+00:00,busbar,,L1 Current (Max),A,310.88
341432,Buckley St,2024-01-22T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,236.5
341432,Buckley St,2024-01-22T20:00:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-22T20:00:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-22T19:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T19:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-18.88
341432,Buckley St,2024-01-22T19:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T19:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-3.75
341432,Buckley St,2024-01-22T19:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T19:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-2.5
341432,Buckley St,2024-01-22T19:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T19:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T19:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-22T19:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.87146
341432,Buckley St,2024-01-22T19:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98639
341432,Buckley St,2024-01-22T19:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98975
341432,Buckley St,2024-01-22T19:50:00.000+00:00,feeder,6,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-22T19:50:00.000+00:00,feeder,6,L2 Active Power,kW,7.0
341432,Buckley St,2024-01-22T19:50:00.000+00:00,feeder,6,L1 Active Power,kW,7.0
341432,Buckley St,2024-01-22T19:50:00.000+00:00,feeder,6,N Current (Min),A,14.0
341432,Buckley St,2024-01-22T19:50:00.000+00:00,feeder,6,N Current (Max),A,35.62
341432,Buckley St,2024-01-22T19:50:00.000+00:00,feeder,6,N Current (RMS),A,22.75
341432,Buckley St,2024-01-22T19:50:00.000+00:00,feeder,6,L3 Current (Min),A,9.62
341432,Buckley St,2024-01-22T19:50:00.000+00:00,feeder,6,L3 Current (Max),A,17.62
341432,Buckley St,2024-01-22T19:50:00.000+00:00,feeder,6,L3 Current (RMS),A,10.5
341432,Buckley St,2024-01-22T19:50:00.000+00:00,feeder,6,L2 Current (Min),A,20.0
341432,Buckley St,2024-01-22T19:50:00.000+00:00,feeder,6,L2 Current (Max),A,44.88
341432,Buckley St,2024-01-22T19:50:00.000+00:00,feeder,6,L2 Current (RMS),A,29.0
341432,Buckley St,2024-01-22T19:50:00.000+00:00,feeder,6,L1 Current (Min),A,18.5
341432,Buckley St,2024-01-22T19:50:00.000+00:00,feeder,6,L1 Current (Max),A,40.75
341432,Buckley St,2024-01-22T19:50:00.000+00:00,feeder,6,L1 Current (RMS),A,27.62
341432,Buckley St,2024-01-22T19:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T19:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-16.07
341432,Buckley St,2024-01-22T19:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T19:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-28.94
341432,Buckley St,2024-01-22T19:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T19:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-19.5
341432,Buckley St,2024-01-22T19:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T19:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-22T19:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T19:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94714
341432,Buckley St,2024-01-22T19:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.84079
341432,Buckley St,2024-01-22T19:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.90011
341432,Buckley St,2024-01-22T19:50:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
341432,Buckley St,2024-01-22T19:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
341432,Buckley St,2024-01-22T19:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-22T19:50:00.000+00:00,feeder,5,N Current (Min),A,7.25
341432,Buckley St,2024-01-22T19:50:00.000+00:00,feeder,5,N Current (Max),A,21.5
341432,Buckley St,2024-01-22T19:50:00.000+00:00,feeder,5,N Current (RMS),A,10.88
341432,Buckley St,2024-01-22T19:50:00.000+00:00,feeder,5,L3 Current (Min),A,9.38
341432,Buckley St,2024-01-22T19:50:00.000+00:00,feeder,5,L3 Current (Max),A,26.88
341432,Buckley St,2024-01-22T19:50:00.000+00:00,feeder,5,L3 Current (RMS),A,12.75
341432,Buckley St,2024-01-22T19:50:00.000+00:00,feeder,5,L2 Current (Min),A,11.5
341432,Buckley St,2024-01-22T19:50:00.000+00:00,feeder,5,L2 Current (Max),A,31.88
341432,Buckley St,2024-01-22T19:50:00.000+00:00,feeder,5,L2 Current (RMS),A,17.75
341432,Buckley St,2024-01-22T19:50:00.000+00:00,feeder,5,L1 Current (Min),A,9.0
341432,Buckley St,2024-01-22T19:50:00.000+00:00,feeder,5,L1 Current (Max),A,18.12
341432,Buckley St,2024-01-22T19:50:00.000+00:00,feeder,5,L1 Current (RMS),A,10.12
341432,Buckley St,2024-01-22T19:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T19:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.94
341432,Buckley St,2024-01-22T19:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T19:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.31
341432,Buckley St,2024-01-22T19:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T19:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.06
341432,Buckley St,2024-01-22T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T19:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97656
341432,Buckley St,2024-01-22T19:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98752
341432,Buckley St,2024-01-22T19:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9823
341432,Buckley St,2024-01-22T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
341432,Buckley St,2024-01-22T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
341432,Buckley St,2024-01-22T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
341432,Buckley St,2024-01-22T19:50:00.000+00:00,feeder,4,N Current (Min),A,10.5
341432,Buckley St,2024-01-22T19:50:00.000+00:00,feeder,4,N Current (Max),A,47.75
341432,Buckley St,2024-01-22T19:50:00.000+00:00,feeder,4,N Current (RMS),A,20.0
341432,Buckley St,2024-01-22T19:50:00.000+00:00,feeder,4,L3 Current (Min),A,19.38
341432,Buckley St,2024-01-22T19:50:00.000+00:00,feeder,4,L3 Current (Max),A,70.5
341432,Buckley St,2024-01-22T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,38.75
341432,Buckley St,2024-01-22T19:50:00.000+00:00,feeder,4,L2 Current (Min),A,35.38
341432,Buckley St,2024-01-22T19:50:00.000+00:00,feeder,4,L2 Current (Max),A,63.0
341432,Buckley St,2024-01-22T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,45.0
341432,Buckley St,2024-01-22T19:50:00.000+00:00,feeder,4,L1 Current (Min),A,21.0
341432,Buckley St,2024-01-22T19:50:00.000+00:00,feeder,4,L1 Current (Max),A,49.25
341432,Buckley St,2024-01-22T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,35.0
341432,Buckley St,2024-01-22T19:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T19:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,12.0
341432,Buckley St,2024-01-22T19:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T19:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.75
341432,Buckley St,2024-01-22T19:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T19:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.56
341432,Buckley St,2024-01-22T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
341432,Buckley St,2024-01-22T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-22T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-22T19:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98517
341432,Buckley St,2024-01-22T19:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98505
341432,Buckley St,2024-01-22T19:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99542
341432,Buckley St,2024-01-22T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,23.0
341432,Buckley St,2024-01-22T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,23.0
341432,Buckley St,2024-01-22T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
341432,Buckley St,2024-01-22T19:50:00.000+00:00,feeder,3,N Current (Min),A,17.88
341432,Buckley St,2024-01-22T19:50:00.000+00:00,feeder,3,N Current (Max),A,64.0
341432,Buckley St,2024-01-22T19:50:00.000+00:00,feeder,3,N Current (RMS),A,37.62
341432,Buckley St,2024-01-22T19:50:00.000+00:00,feeder,3,L3 Current (Min),A,75.62
341432,Buckley St,2024-01-22T19:50:00.000+00:00,feeder,3,L3 Current (Max),A,142.62
341432,Buckley St,2024-01-22T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,96.38
341432,Buckley St,2024-01-22T19:50:00.000+00:00,feeder,3,L2 Current (Min),A,47.5
341432,Buckley St,2024-01-22T19:50:00.000+00:00,feeder,3,L2 Current (Max),A,156.75
341432,Buckley St,2024-01-22T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,95.12
341432,Buckley St,2024-01-22T19:50:00.000+00:00,feeder,3,L1 Current (Min),A,55.62
341432,Buckley St,2024-01-22T19:50:00.000+00:00,feeder,3,L1 Current (Max),A,119.88
341432,Buckley St,2024-01-22T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,79.0
341432,Buckley St,2024-01-22T19:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T19:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.0
341432,Buckley St,2024-01-22T19:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T19:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,9.56
341432,Buckley St,2024-01-22T19:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T19:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.81
341432,Buckley St,2024-01-22T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-22T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-22T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-22T19:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99628
341432,Buckley St,2024-01-22T19:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95505
341432,Buckley St,2024-01-22T19:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98914
341432,Buckley St,2024-01-22T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
341432,Buckley St,2024-01-22T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
341432,Buckley St,2024-01-22T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
341432,Buckley St,2024-01-22T19:50:00.000+00:00,feeder,2,N Current (Min),A,7.75
341432,Buckley St,2024-01-22T19:50:00.000+00:00,feeder,2,N Current (Max),A,56.0
341432,Buckley St,2024-01-22T19:50:00.000+00:00,feeder,2,N Current (RMS),A,22.25
341432,Buckley St,2024-01-22T19:50:00.000+00:00,feeder,2,L3 Current (Min),A,23.0
341432,Buckley St,2024-01-22T19:50:00.000+00:00,feeder,2,L3 Current (Max),A,53.38
341432,Buckley St,2024-01-22T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,34.5
341432,Buckley St,2024-01-22T19:50:00.000+00:00,feeder,2,L2 Current (Min),A,15.5
341432,Buckley St,2024-01-22T19:50:00.000+00:00,feeder,2,L2 Current (Max),A,70.38
341432,Buckley St,2024-01-22T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,36.5
341432,Buckley St,2024-01-22T19:50:00.000+00:00,feeder,2,L1 Current (Min),A,30.38
341432,Buckley St,2024-01-22T19:50:00.000+00:00,feeder,2,L1 Current (Max),A,94.62
341432,Buckley St,2024-01-22T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,58.88
341432,Buckley St,2024-01-22T19:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T19:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,19.5
341432,Buckley St,2024-01-22T19:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T19:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-25.62
341432,Buckley St,2024-01-22T19:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T19:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.81
341432,Buckley St,2024-01-22T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-22T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-22T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T19:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.806
341432,Buckley St,2024-01-22T19:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9559
341432,Buckley St,2024-01-22T19:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96295
341432,Buckley St,2024-01-22T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-22T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-22T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-22T19:50:00.000+00:00,feeder,1,N Current (Min),A,24.38
341432,Buckley St,2024-01-22T19:50:00.000+00:00,feeder,1,N Current (Max),A,11.5
341432,Buckley St,2024-01-22T19:50:00.000+00:00,feeder,1,L3 Current (Min),A,3.62
341432,Buckley St,2024-01-22T19:50:00.000+00:00,feeder,1,L3 Current (Max),A,12.12
341432,Buckley St,2024-01-22T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,8.75
341432,Buckley St,2024-01-22T19:50:00.000+00:00,feeder,1,L2 Current (Min),A,4.38
341432,Buckley St,2024-01-22T19:50:00.000+00:00,feeder,1,L2 Current (Max),A,29.12
341432,Buckley St,2024-01-22T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,11.62
341432,Buckley St,2024-01-22T19:50:00.000+00:00,feeder,1,L1 Current (Min),A,11.5
341432,Buckley St,2024-01-22T19:50:00.000+00:00,feeder,1,L1 Current (Max),A,25.38
341432,Buckley St,2024-01-22T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,15.38
341432,Buckley St,2024-01-22T19:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.67
341432,Buckley St,2024-01-22T19:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.38
341432,Buckley St,2024-01-22T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
341432,Buckley St,2024-01-22T19:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.41
341432,Buckley St,2024-01-22T19:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.64
341432,Buckley St,2024-01-22T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
341432,Buckley St,2024-01-22T19:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.67
341432,Buckley St,2024-01-22T19:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.64
341432,Buckley St,2024-01-22T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
341432,Buckley St,2024-01-22T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-22T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-22T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-22T19:50:00.000+00:00,busbar,,L3 Active Power,kW,48.0
341432,Buckley St,2024-01-22T19:50:00.000+00:00,busbar,,L2 Active Power,kW,56.0
341432,Buckley St,2024-01-22T19:50:00.000+00:00,busbar,,L1 Active Power,kW,55.0
341432,Buckley St,2024-01-22T19:50:00.000+00:00,busbar,,N Current (Min),A,55.0
341432,Buckley St,2024-01-22T19:50:00.000+00:00,busbar,,N Current (Max),A,122.88
341432,Buckley St,2024-01-22T19:50:00.000+00:00,busbar,,N Current (RMS),A,80.88
341432,Buckley St,2024-01-22T19:50:00.000+00:00,busbar,,L3 Current (Min),A,161.38
341432,Buckley St,2024-01-22T19:50:00.000+00:00,busbar,,L3 Current (Max),A,267.75
341432,Buckley St,2024-01-22T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,196.62
341432,Buckley St,2024-01-22T19:50:00.000+00:00,busbar,,L2 Current (Min),A,169.12
341432,Buckley St,2024-01-22T19:50:00.000+00:00,busbar,,L2 Current (Max),A,305.25
341432,Buckley St,2024-01-22T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,231.0
341432,Buckley St,2024-01-22T19:50:00.000+00:00,busbar,,L1 Current (Min),A,173.62
341432,Buckley St,2024-01-22T19:50:00.000+00:00,busbar,,L1 Current (Max),A,285.38
341432,Buckley St,2024-01-22T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,224.38
341432,Buckley St,2024-01-22T19:50:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-22T19:50:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-22T19:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T19:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-25.5
341432,Buckley St,2024-01-22T19:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T19:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-6.69
341432,Buckley St,2024-01-22T19:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T19:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-7.81
341432,Buckley St,2024-01-22T19:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T19:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T19:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T19:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.91904
341432,Buckley St,2024-01-22T19:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98648
341432,Buckley St,2024-01-22T19:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98788
341432,Buckley St,2024-01-22T19:40:00.000+00:00,feeder,6,L3 Active Power,kW,3.0
341432,Buckley St,2024-01-22T19:40:00.000+00:00,feeder,6,L2 Active Power,kW,7.0
341432,Buckley St,2024-01-22T19:40:00.000+00:00,feeder,6,L1 Active Power,kW,7.0
341432,Buckley St,2024-01-22T19:40:00.000+00:00,feeder,6,N Current (Min),A,7.38
341432,Buckley St,2024-01-22T19:40:00.000+00:00,feeder,6,N Current (Max),A,35.25
341432,Buckley St,2024-01-22T19:40:00.000+00:00,feeder,6,N Current (RMS),A,19.75
341432,Buckley St,2024-01-22T19:40:00.000+00:00,feeder,6,L3 Current (Min),A,8.88
341432,Buckley St,2024-01-22T19:40:00.000+00:00,feeder,6,L3 Current (Max),A,29.75
341432,Buckley St,2024-01-22T19:40:00.000+00:00,feeder,6,L3 Current (RMS),A,14.38
341432,Buckley St,2024-01-22T19:40:00.000+00:00,feeder,6,L2 Current (Min),A,17.5
341432,Buckley St,2024-01-22T19:40:00.000+00:00,feeder,6,L2 Current (Max),A,41.88
341432,Buckley St,2024-01-22T19:40:00.000+00:00,feeder,6,L2 Current (RMS),A,29.75
341432,Buckley St,2024-01-22T19:40:00.000+00:00,feeder,6,L1 Current (Min),A,17.88
341432,Buckley St,2024-01-22T19:40:00.000+00:00,feeder,6,L1 Current (Max),A,50.88
341432,Buckley St,2024-01-22T19:40:00.000+00:00,feeder,6,L1 Current (RMS),A,28.75
341432,Buckley St,2024-01-22T19:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T19:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-8.0
341432,Buckley St,2024-01-22T19:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T19:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-37.37
341432,Buckley St,2024-01-22T19:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T19:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-21.06
341432,Buckley St,2024-01-22T19:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T19:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-22T19:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T19:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98892
341432,Buckley St,2024-01-22T19:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.82132
341432,Buckley St,2024-01-22T19:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.89654
341432,Buckley St,2024-01-22T19:40:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
341432,Buckley St,2024-01-22T19:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-22T19:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-22T19:40:00.000+00:00,feeder,5,N Current (Min),A,6.88
341432,Buckley St,2024-01-22T19:40:00.000+00:00,feeder,5,N Current (Max),A,31.25
341432,Buckley St,2024-01-22T19:40:00.000+00:00,feeder,5,N Current (RMS),A,15.0
341432,Buckley St,2024-01-22T19:40:00.000+00:00,feeder,5,L3 Current (Min),A,12.88
341432,Buckley St,2024-01-22T19:40:00.000+00:00,feeder,5,L3 Current (Max),A,43.75
341432,Buckley St,2024-01-22T19:40:00.000+00:00,feeder,5,L3 Current (RMS),A,26.25
341432,Buckley St,2024-01-22T19:40:00.000+00:00,feeder,5,L2 Current (Min),A,12.0
341432,Buckley St,2024-01-22T19:40:00.000+00:00,feeder,5,L2 Current (Max),A,19.88
341432,Buckley St,2024-01-22T19:40:00.000+00:00,feeder,5,L2 Current (RMS),A,14.25
341432,Buckley St,2024-01-22T19:40:00.000+00:00,feeder,5,L1 Current (Min),A,8.38
341432,Buckley St,2024-01-22T19:40:00.000+00:00,feeder,5,L1 Current (Max),A,17.62
341432,Buckley St,2024-01-22T19:40:00.000+00:00,feeder,5,L1 Current (RMS),A,9.88
341432,Buckley St,2024-01-22T19:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T19:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.87
341432,Buckley St,2024-01-22T19:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T19:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.75
341432,Buckley St,2024-01-22T19:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T19:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.93
341432,Buckley St,2024-01-22T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T19:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99371
341432,Buckley St,2024-01-22T19:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98672
341432,Buckley St,2024-01-22T19:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98059
341432,Buckley St,2024-01-22T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
341432,Buckley St,2024-01-22T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
341432,Buckley St,2024-01-22T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
341432,Buckley St,2024-01-22T19:40:00.000+00:00,feeder,4,N Current (Min),A,10.88
341432,Buckley St,2024-01-22T19:40:00.000+00:00,feeder,4,N Current (Max),A,57.88
341432,Buckley St,2024-01-22T19:40:00.000+00:00,feeder,4,N Current (RMS),A,27.75
341432,Buckley St,2024-01-22T19:40:00.000+00:00,feeder,4,L3 Current (Min),A,32.38
341432,Buckley St,2024-01-22T19:40:00.000+00:00,feeder,4,L3 Current (Max),A,84.12
341432,Buckley St,2024-01-22T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,61.5
341432,Buckley St,2024-01-22T19:40:00.000+00:00,feeder,4,L2 Current (Min),A,32.5
341432,Buckley St,2024-01-22T19:40:00.000+00:00,feeder,4,L2 Current (Max),A,62.25
341432,Buckley St,2024-01-22T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,48.25
341432,Buckley St,2024-01-22T19:40:00.000+00:00,feeder,4,L1 Current (Min),A,19.75
341432,Buckley St,2024-01-22T19:40:00.000+00:00,feeder,4,L1 Current (Max),A,51.12
341432,Buckley St,2024-01-22T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,33.62
341432,Buckley St,2024-01-22T19:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T19:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,15.69
341432,Buckley St,2024-01-22T19:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T19:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.38
341432,Buckley St,2024-01-22T19:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T19:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.94
341432,Buckley St,2024-01-22T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
341432,Buckley St,2024-01-22T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-22T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-22T19:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98547
341432,Buckley St,2024-01-22T19:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97818
341432,Buckley St,2024-01-22T19:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99545
341432,Buckley St,2024-01-22T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,23.0
341432,Buckley St,2024-01-22T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,23.0
341432,Buckley St,2024-01-22T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,22.0
341432,Buckley St,2024-01-22T19:40:00.000+00:00,feeder,3,N Current (Min),A,19.62
341432,Buckley St,2024-01-22T19:40:00.000+00:00,feeder,3,N Current (Max),A,80.38
341432,Buckley St,2024-01-22T19:40:00.000+00:00,feeder,3,N Current (RMS),A,40.88
341432,Buckley St,2024-01-22T19:40:00.000+00:00,feeder,3,L3 Current (Min),A,61.88
341432,Buckley St,2024-01-22T19:40:00.000+00:00,feeder,3,L3 Current (Max),A,192.5
341432,Buckley St,2024-01-22T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,95.62
341432,Buckley St,2024-01-22T19:40:00.000+00:00,feeder,3,L2 Current (Min),A,44.62
341432,Buckley St,2024-01-22T19:40:00.000+00:00,feeder,3,L2 Current (Max),A,163.12
341432,Buckley St,2024-01-22T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,93.38
341432,Buckley St,2024-01-22T19:40:00.000+00:00,feeder,3,L1 Current (Min),A,65.75
341432,Buckley St,2024-01-22T19:40:00.000+00:00,feeder,3,L1 Current (Max),A,121.75
341432,Buckley St,2024-01-22T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,91.38
341432,Buckley St,2024-01-22T19:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T19:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.81
341432,Buckley St,2024-01-22T19:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T19:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,21.94
341432,Buckley St,2024-01-22T19:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T19:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,8.5
341432,Buckley St,2024-01-22T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-22T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-22T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-22T19:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99603
341432,Buckley St,2024-01-22T19:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96622
341432,Buckley St,2024-01-22T19:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98434
341432,Buckley St,2024-01-22T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
341432,Buckley St,2024-01-22T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
341432,Buckley St,2024-01-22T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
341432,Buckley St,2024-01-22T19:40:00.000+00:00,feeder,2,N Current (Min),A,8.12
341432,Buckley St,2024-01-22T19:40:00.000+00:00,feeder,2,N Current (Max),A,55.38
341432,Buckley St,2024-01-22T19:40:00.000+00:00,feeder,2,N Current (RMS),A,22.12
341432,Buckley St,2024-01-22T19:40:00.000+00:00,feeder,2,L3 Current (Min),A,31.38
341432,Buckley St,2024-01-22T19:40:00.000+00:00,feeder,2,L3 Current (Max),A,59.38
341432,Buckley St,2024-01-22T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,42.25
341432,Buckley St,2024-01-22T19:40:00.000+00:00,feeder,2,L2 Current (Min),A,20.62
341432,Buckley St,2024-01-22T19:40:00.000+00:00,feeder,2,L2 Current (Max),A,86.25
341432,Buckley St,2024-01-22T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,34.5
341432,Buckley St,2024-01-22T19:40:00.000+00:00,feeder,2,L1 Current (Min),A,33.38
341432,Buckley St,2024-01-22T19:40:00.000+00:00,feeder,2,L1 Current (Max),A,109.75
341432,Buckley St,2024-01-22T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,62.5
341432,Buckley St,2024-01-22T19:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T19:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,40.13
341432,Buckley St,2024-01-22T19:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T19:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.81
341432,Buckley St,2024-01-22T19:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T19:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.75
341432,Buckley St,2024-01-22T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-22T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-22T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T19:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.83221
341432,Buckley St,2024-01-22T19:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9538
341432,Buckley St,2024-01-22T19:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98529
341432,Buckley St,2024-01-22T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-22T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-22T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
341432,Buckley St,2024-01-22T19:40:00.000+00:00,feeder,1,N Current (Min),A,31.5
341432,Buckley St,2024-01-22T19:40:00.000+00:00,feeder,1,N Current (Max),A,15.75
341432,Buckley St,2024-01-22T19:40:00.000+00:00,feeder,1,L3 Current (Min),A,5.0
341432,Buckley St,2024-01-22T19:40:00.000+00:00,feeder,1,L3 Current (Max),A,19.25
341432,Buckley St,2024-01-22T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,8.0
341432,Buckley St,2024-01-22T19:40:00.000+00:00,feeder,1,L2 Current (Min),A,5.5
341432,Buckley St,2024-01-22T19:40:00.000+00:00,feeder,1,L2 Current (Max),A,31.12
341432,Buckley St,2024-01-22T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,14.25
341432,Buckley St,2024-01-22T19:40:00.000+00:00,feeder,1,L1 Current (Min),A,11.25
341432,Buckley St,2024-01-22T19:40:00.000+00:00,feeder,1,L1 Current (Max),A,39.62
341432,Buckley St,2024-01-22T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,23.0
341432,Buckley St,2024-01-22T19:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.16
341432,Buckley St,2024-01-22T19:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.3
341432,Buckley St,2024-01-22T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
341432,Buckley St,2024-01-22T19:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.12
341432,Buckley St,2024-01-22T19:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.45
341432,Buckley St,2024-01-22T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
341432,Buckley St,2024-01-22T19:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.8
341432,Buckley St,2024-01-22T19:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.3
341432,Buckley St,2024-01-22T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
341432,Buckley St,2024-01-22T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-22T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
341432,Buckley St,2024-01-22T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-22T19:40:00.000+00:00,busbar,,L3 Active Power,kW,60.0
341432,Buckley St,2024-01-22T19:40:00.000+00:00,busbar,,L2 Active Power,kW,56.0
341432,Buckley St,2024-01-22T19:40:00.000+00:00,busbar,,L1 Active Power,kW,61.0
341432,Buckley St,2024-01-22T19:40:00.000+00:00,busbar,,N Current (Min),A,55.75
341432,Buckley St,2024-01-22T19:40:00.000+00:00,busbar,,N Current (Max),A,123.88
341432,Buckley St,2024-01-22T19:40:00.000+00:00,busbar,,N Current (RMS),A,74.0
341432,Buckley St,2024-01-22T19:40:00.000+00:00,busbar,,L3 Current (Min),A,195.5
341432,Buckley St,2024-01-22T19:40:00.000+00:00,busbar,,L3 Current (Max),A,303.88
341432,Buckley St,2024-01-22T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,244.5
341432,Buckley St,2024-01-22T19:40:00.000+00:00,busbar,,L2 Current (Min),A,143.88
341432,Buckley St,2024-01-22T19:40:00.000+00:00,busbar,,L2 Current (Max),A,329.75
341432,Buckley St,2024-01-22T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,230.5
341432,Buckley St,2024-01-22T19:40:00.000+00:00,busbar,,L1 Current (Min),A,204.75
341432,Buckley St,2024-01-22T19:40:00.000+00:00,busbar,,L1 Current (Max),A,311.0
341432,Buckley St,2024-01-22T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,247.0
341432,Buckley St,2024-01-22T19:40:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-22T19:40:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-22T19:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T19:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-20.0
341432,Buckley St,2024-01-22T19:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T19:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-4.75
341432,Buckley St,2024-01-22T19:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T19:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-9.37
341432,Buckley St,2024-01-22T19:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T19:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T19:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T19:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97708
341432,Buckley St,2024-01-22T19:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98648
341432,Buckley St,2024-01-22T19:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98901
341432,Buckley St,2024-01-22T19:30:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
341432,Buckley St,2024-01-22T19:30:00.000+00:00,feeder,6,L2 Active Power,kW,7.0
341432,Buckley St,2024-01-22T19:30:00.000+00:00,feeder,6,L1 Active Power,kW,8.0
341432,Buckley St,2024-01-22T19:30:00.000+00:00,feeder,6,N Current (Min),A,7.25
341432,Buckley St,2024-01-22T19:30:00.000+00:00,feeder,6,N Current (Max),A,25.0
341432,Buckley St,2024-01-22T19:30:00.000+00:00,feeder,6,N Current (RMS),A,14.62
341432,Buckley St,2024-01-22T19:30:00.000+00:00,feeder,6,L3 Current (Min),A,10.5
341432,Buckley St,2024-01-22T19:30:00.000+00:00,feeder,6,L3 Current (Max),A,28.5
341432,Buckley St,2024-01-22T19:30:00.000+00:00,feeder,6,L3 Current (RMS),A,19.25
341432,Buckley St,2024-01-22T19:30:00.000+00:00,feeder,6,L2 Current (Min),A,16.5
341432,Buckley St,2024-01-22T19:30:00.000+00:00,feeder,6,L2 Current (Max),A,45.25
341432,Buckley St,2024-01-22T19:30:00.000+00:00,feeder,6,L2 Current (RMS),A,27.88
341432,Buckley St,2024-01-22T19:30:00.000+00:00,feeder,6,L1 Current (Min),A,21.25
341432,Buckley St,2024-01-22T19:30:00.000+00:00,feeder,6,L1 Current (Max),A,44.25
341432,Buckley St,2024-01-22T19:30:00.000+00:00,feeder,6,L1 Current (RMS),A,31.62
341432,Buckley St,2024-01-22T19:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T19:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-7.87
341432,Buckley St,2024-01-22T19:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T19:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-32.93
341432,Buckley St,2024-01-22T19:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T19:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-22.94
341432,Buckley St,2024-01-22T19:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T19:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-22T19:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T19:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98654
341432,Buckley St,2024-01-22T19:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.83319
341432,Buckley St,2024-01-22T19:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.93796
341432,Buckley St,2024-01-22T19:30:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
341432,Buckley St,2024-01-22T19:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-22T19:30:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-22T19:30:00.000+00:00,feeder,5,N Current (Min),A,6.5
341432,Buckley St,2024-01-22T19:30:00.000+00:00,feeder,5,N Current (Max),A,22.5
341432,Buckley St,2024-01-22T19:30:00.000+00:00,feeder,5,N Current (RMS),A,12.75
341432,Buckley St,2024-01-22T19:30:00.000+00:00,feeder,5,L3 Current (Min),A,12.62
