Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341432,Buckley St,2024-01-22T19:30:00.000+00:00,feeder,5,L3 Current (Max),A,37.25
341432,Buckley St,2024-01-22T19:30:00.000+00:00,feeder,5,L3 Current (RMS),A,23.12
341432,Buckley St,2024-01-22T19:30:00.000+00:00,feeder,5,L2 Current (Min),A,12.0
341432,Buckley St,2024-01-22T19:30:00.000+00:00,feeder,5,L2 Current (Max),A,20.75
341432,Buckley St,2024-01-22T19:30:00.000+00:00,feeder,5,L2 Current (RMS),A,14.25
341432,Buckley St,2024-01-22T19:30:00.000+00:00,feeder,5,L1 Current (Min),A,8.25
341432,Buckley St,2024-01-22T19:30:00.000+00:00,feeder,5,L1 Current (Max),A,20.75
341432,Buckley St,2024-01-22T19:30:00.000+00:00,feeder,5,L1 Current (RMS),A,15.75
341432,Buckley St,2024-01-22T19:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T19:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.25
341432,Buckley St,2024-01-22T19:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T19:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.56
341432,Buckley St,2024-01-22T19:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T19:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.44
341432,Buckley St,2024-01-22T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-22T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T19:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99271
341432,Buckley St,2024-01-22T19:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98328
341432,Buckley St,2024-01-22T19:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9743
341432,Buckley St,2024-01-22T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
341432,Buckley St,2024-01-22T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
341432,Buckley St,2024-01-22T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
341432,Buckley St,2024-01-22T19:30:00.000+00:00,feeder,4,N Current (Min),A,13.25
341432,Buckley St,2024-01-22T19:30:00.000+00:00,feeder,4,N Current (Max),A,44.0
341432,Buckley St,2024-01-22T19:30:00.000+00:00,feeder,4,N Current (RMS),A,26.75
341432,Buckley St,2024-01-22T19:30:00.000+00:00,feeder,4,L3 Current (Min),A,37.38
341432,Buckley St,2024-01-22T19:30:00.000+00:00,feeder,4,L3 Current (Max),A,75.38
341432,Buckley St,2024-01-22T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,56.12
341432,Buckley St,2024-01-22T19:30:00.000+00:00,feeder,4,L2 Current (Min),A,37.75
341432,Buckley St,2024-01-22T19:30:00.000+00:00,feeder,4,L2 Current (Max),A,54.0
341432,Buckley St,2024-01-22T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,44.38
341432,Buckley St,2024-01-22T19:30:00.000+00:00,feeder,4,L1 Current (Min),A,20.38
341432,Buckley St,2024-01-22T19:30:00.000+00:00,feeder,4,L1 Current (Max),A,38.75
341432,Buckley St,2024-01-22T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,27.38
341432,Buckley St,2024-01-22T19:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T19:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,9.94
341432,Buckley St,2024-01-22T19:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T19:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.62
341432,Buckley St,2024-01-22T19:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T19:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.5
341432,Buckley St,2024-01-22T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
341432,Buckley St,2024-01-22T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-22T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-22T19:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.979
341432,Buckley St,2024-01-22T19:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9791
341432,Buckley St,2024-01-22T19:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99564
341432,Buckley St,2024-01-22T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,19.0
341432,Buckley St,2024-01-22T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,19.0
341432,Buckley St,2024-01-22T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
341432,Buckley St,2024-01-22T19:30:00.000+00:00,feeder,3,N Current (Min),A,21.38
341432,Buckley St,2024-01-22T19:30:00.000+00:00,feeder,3,N Current (Max),A,72.0
341432,Buckley St,2024-01-22T19:30:00.000+00:00,feeder,3,N Current (RMS),A,43.12
341432,Buckley St,2024-01-22T19:30:00.000+00:00,feeder,3,L3 Current (Min),A,53.88
341432,Buckley St,2024-01-22T19:30:00.000+00:00,feeder,3,L3 Current (Max),A,101.38
341432,Buckley St,2024-01-22T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,79.12
341432,Buckley St,2024-01-22T19:30:00.000+00:00,feeder,3,L2 Current (Min),A,43.38
341432,Buckley St,2024-01-22T19:30:00.000+00:00,feeder,3,L2 Current (Max),A,152.62
341432,Buckley St,2024-01-22T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,80.0
341432,Buckley St,2024-01-22T19:30:00.000+00:00,feeder,3,L1 Current (Min),A,61.12
341432,Buckley St,2024-01-22T19:30:00.000+00:00,feeder,3,L1 Current (Max),A,121.62
341432,Buckley St,2024-01-22T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,87.12
341432,Buckley St,2024-01-22T19:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T19:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.88
341432,Buckley St,2024-01-22T19:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T19:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,18.19
341432,Buckley St,2024-01-22T19:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T19:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.25
341432,Buckley St,2024-01-22T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-22T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-22T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-22T19:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.995
341432,Buckley St,2024-01-22T19:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97977
341432,Buckley St,2024-01-22T19:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98471
341432,Buckley St,2024-01-22T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
341432,Buckley St,2024-01-22T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
341432,Buckley St,2024-01-22T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
341432,Buckley St,2024-01-22T19:30:00.000+00:00,feeder,2,N Current (Min),A,8.25
341432,Buckley St,2024-01-22T19:30:00.000+00:00,feeder,2,N Current (Max),A,54.12
341432,Buckley St,2024-01-22T19:30:00.000+00:00,feeder,2,N Current (RMS),A,23.38
341432,Buckley St,2024-01-22T19:30:00.000+00:00,feeder,2,L3 Current (Min),A,26.5
341432,Buckley St,2024-01-22T19:30:00.000+00:00,feeder,2,L3 Current (Max),A,67.88
341432,Buckley St,2024-01-22T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,39.38
341432,Buckley St,2024-01-22T19:30:00.000+00:00,feeder,2,L2 Current (Min),A,14.38
341432,Buckley St,2024-01-22T19:30:00.000+00:00,feeder,2,L2 Current (Max),A,71.25
341432,Buckley St,2024-01-22T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,35.25
341432,Buckley St,2024-01-22T19:30:00.000+00:00,feeder,2,L1 Current (Min),A,35.38
341432,Buckley St,2024-01-22T19:30:00.000+00:00,feeder,2,L1 Current (Max),A,106.75
341432,Buckley St,2024-01-22T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,57.88
341432,Buckley St,2024-01-22T19:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T19:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,19.25
341432,Buckley St,2024-01-22T19:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T19:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,24.0
341432,Buckley St,2024-01-22T19:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T19:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.75
341432,Buckley St,2024-01-22T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-22T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-22T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T19:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93857
341432,Buckley St,2024-01-22T19:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97696
341432,Buckley St,2024-01-22T19:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98248
341432,Buckley St,2024-01-22T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-22T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
341432,Buckley St,2024-01-22T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
341432,Buckley St,2024-01-22T19:30:00.000+00:00,feeder,1,N Current (Min),A,29.25
341432,Buckley St,2024-01-22T19:30:00.000+00:00,feeder,1,N Current (Max),A,13.12
341432,Buckley St,2024-01-22T19:30:00.000+00:00,feeder,1,L3 Current (Min),A,4.12
341432,Buckley St,2024-01-22T19:30:00.000+00:00,feeder,1,L3 Current (Max),A,26.12
341432,Buckley St,2024-01-22T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,7.12
341432,Buckley St,2024-01-22T19:30:00.000+00:00,feeder,1,L2 Current (Min),A,4.5
341432,Buckley St,2024-01-22T19:30:00.000+00:00,feeder,1,L2 Current (Max),A,41.25
341432,Buckley St,2024-01-22T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,18.12
341432,Buckley St,2024-01-22T19:30:00.000+00:00,feeder,1,L1 Current (Min),A,13.62
341432,Buckley St,2024-01-22T19:30:00.000+00:00,feeder,1,L1 Current (Max),A,32.5
341432,Buckley St,2024-01-22T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,19.62
341432,Buckley St,2024-01-22T19:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.42
341432,Buckley St,2024-01-22T19:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.11
341432,Buckley St,2024-01-22T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
341432,Buckley St,2024-01-22T19:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.36
341432,Buckley St,2024-01-22T19:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.12
341432,Buckley St,2024-01-22T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
341432,Buckley St,2024-01-22T19:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.16
341432,Buckley St,2024-01-22T19:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.11
341432,Buckley St,2024-01-22T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
341432,Buckley St,2024-01-22T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-22T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
341432,Buckley St,2024-01-22T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T19:30:00.000+00:00,busbar,,L3 Active Power,kW,54.0
341432,Buckley St,2024-01-22T19:30:00.000+00:00,busbar,,L2 Active Power,kW,53.0
341432,Buckley St,2024-01-22T19:30:00.000+00:00,busbar,,L1 Active Power,kW,58.0
341432,Buckley St,2024-01-22T19:30:00.000+00:00,busbar,,N Current (Min),A,54.62
341432,Buckley St,2024-01-22T19:30:00.000+00:00,busbar,,N Current (Max),A,122.5
341432,Buckley St,2024-01-22T19:30:00.000+00:00,busbar,,N Current (RMS),A,77.38
341432,Buckley St,2024-01-22T19:30:00.000+00:00,busbar,,L3 Current (Min),A,178.25
341432,Buckley St,2024-01-22T19:30:00.000+00:00,busbar,,L3 Current (Max),A,269.88
341432,Buckley St,2024-01-22T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,222.0
341432,Buckley St,2024-01-22T19:30:00.000+00:00,busbar,,L2 Current (Min),A,159.62
341432,Buckley St,2024-01-22T19:30:00.000+00:00,busbar,,L2 Current (Max),A,311.0
341432,Buckley St,2024-01-22T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,217.25
341432,Buckley St,2024-01-22T19:30:00.000+00:00,busbar,,L1 Current (Min),A,191.62
341432,Buckley St,2024-01-22T19:30:00.000+00:00,busbar,,L1 Current (Max),A,312.62
341432,Buckley St,2024-01-22T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,237.62
341432,Buckley St,2024-01-22T19:30:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-22T19:30:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-22T19:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T19:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-8.0
341432,Buckley St,2024-01-22T19:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T19:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-4.94
341432,Buckley St,2024-01-22T19:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T19:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.75
341432,Buckley St,2024-01-22T19:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T19:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T19:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T19:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96201
341432,Buckley St,2024-01-22T19:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98987
341432,Buckley St,2024-01-22T19:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99298
341432,Buckley St,2024-01-22T19:20:00.000+00:00,feeder,6,L3 Active Power,kW,4.0
341432,Buckley St,2024-01-22T19:20:00.000+00:00,feeder,6,L2 Active Power,kW,8.0
341432,Buckley St,2024-01-22T19:20:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
341432,Buckley St,2024-01-22T19:20:00.000+00:00,feeder,6,N Current (Min),A,9.88
341432,Buckley St,2024-01-22T19:20:00.000+00:00,feeder,6,N Current (Max),A,33.88
341432,Buckley St,2024-01-22T19:20:00.000+00:00,feeder,6,N Current (RMS),A,22.12
341432,Buckley St,2024-01-22T19:20:00.000+00:00,feeder,6,L3 Current (Min),A,15.0
341432,Buckley St,2024-01-22T19:20:00.000+00:00,feeder,6,L3 Current (Max),A,26.38
341432,Buckley St,2024-01-22T19:20:00.000+00:00,feeder,6,L3 Current (RMS),A,18.0
341432,Buckley St,2024-01-22T19:20:00.000+00:00,feeder,6,L2 Current (Min),A,21.12
341432,Buckley St,2024-01-22T19:20:00.000+00:00,feeder,6,L2 Current (Max),A,49.75
341432,Buckley St,2024-01-22T19:20:00.000+00:00,feeder,6,L2 Current (RMS),A,32.12
341432,Buckley St,2024-01-22T19:20:00.000+00:00,feeder,6,L1 Current (Min),A,21.38
341432,Buckley St,2024-01-22T19:20:00.000+00:00,feeder,6,L1 Current (Max),A,59.12
341432,Buckley St,2024-01-22T19:20:00.000+00:00,feeder,6,L1 Current (RMS),A,35.5
341432,Buckley St,2024-01-22T19:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T19:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.38
341432,Buckley St,2024-01-22T19:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T19:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-37.69
341432,Buckley St,2024-01-22T19:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T19:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-9.13
341432,Buckley St,2024-01-22T19:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T19:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-22T19:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T19:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98486
341432,Buckley St,2024-01-22T19:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.78408
341432,Buckley St,2024-01-22T19:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96539
341432,Buckley St,2024-01-22T19:20:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
341432,Buckley St,2024-01-22T19:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-22T19:20:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-22T19:20:00.000+00:00,feeder,5,N Current (Min),A,6.5
341432,Buckley St,2024-01-22T19:20:00.000+00:00,feeder,5,N Current (Max),A,36.62
341432,Buckley St,2024-01-22T19:20:00.000+00:00,feeder,5,N Current (RMS),A,15.62
341432,Buckley St,2024-01-22T19:20:00.000+00:00,feeder,5,L3 Current (Min),A,14.12
341432,Buckley St,2024-01-22T19:20:00.000+00:00,feeder,5,L3 Current (Max),A,52.62
341432,Buckley St,2024-01-22T19:20:00.000+00:00,feeder,5,L3 Current (RMS),A,25.38
341432,Buckley St,2024-01-22T19:20:00.000+00:00,feeder,5,L2 Current (Min),A,10.88
341432,Buckley St,2024-01-22T19:20:00.000+00:00,feeder,5,L2 Current (Max),A,18.88
341432,Buckley St,2024-01-22T19:20:00.000+00:00,feeder,5,L2 Current (RMS),A,13.62
341432,Buckley St,2024-01-22T19:20:00.000+00:00,feeder,5,L1 Current (Min),A,8.62
341432,Buckley St,2024-01-22T19:20:00.000+00:00,feeder,5,L1 Current (Max),A,26.62
341432,Buckley St,2024-01-22T19:20:00.000+00:00,feeder,5,L1 Current (RMS),A,18.25
341432,Buckley St,2024-01-22T19:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T19:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.0
341432,Buckley St,2024-01-22T19:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T19:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.06
341432,Buckley St,2024-01-22T19:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T19:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.5
341432,Buckley St,2024-01-22T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-22T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T19:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99405
341432,Buckley St,2024-01-22T19:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98224
341432,Buckley St,2024-01-22T19:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9642
341432,Buckley St,2024-01-22T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
341432,Buckley St,2024-01-22T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
341432,Buckley St,2024-01-22T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
341432,Buckley St,2024-01-22T19:20:00.000+00:00,feeder,4,N Current (Min),A,15.0
341432,Buckley St,2024-01-22T19:20:00.000+00:00,feeder,4,N Current (Max),A,51.38
341432,Buckley St,2024-01-22T19:20:00.000+00:00,feeder,4,N Current (RMS),A,31.75
341432,Buckley St,2024-01-22T19:20:00.000+00:00,feeder,4,L3 Current (Min),A,45.62
341432,Buckley St,2024-01-22T19:20:00.000+00:00,feeder,4,L3 Current (Max),A,79.0
341432,Buckley St,2024-01-22T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,60.38
341432,Buckley St,2024-01-22T19:20:00.000+00:00,feeder,4,L2 Current (Min),A,37.0
341432,Buckley St,2024-01-22T19:20:00.000+00:00,feeder,4,L2 Current (Max),A,55.38
341432,Buckley St,2024-01-22T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,44.38
341432,Buckley St,2024-01-22T19:20:00.000+00:00,feeder,4,L1 Current (Min),A,18.75
341432,Buckley St,2024-01-22T19:20:00.000+00:00,feeder,4,L1 Current (Max),A,36.75
341432,Buckley St,2024-01-22T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,24.88
341432,Buckley St,2024-01-22T19:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T19:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,13.56
341432,Buckley St,2024-01-22T19:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T19:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.44
341432,Buckley St,2024-01-22T19:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T19:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.0
341432,Buckley St,2024-01-22T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-22T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-22T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-22T19:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98361
341432,Buckley St,2024-01-22T19:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98514
341432,Buckley St,2024-01-22T19:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99258
341432,Buckley St,2024-01-22T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,20.0
341432,Buckley St,2024-01-22T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,21.0
341432,Buckley St,2024-01-22T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
341432,Buckley St,2024-01-22T19:20:00.000+00:00,feeder,3,N Current (Min),A,18.75
341432,Buckley St,2024-01-22T19:20:00.000+00:00,feeder,3,N Current (Max),A,89.38
341432,Buckley St,2024-01-22T19:20:00.000+00:00,feeder,3,N Current (RMS),A,37.38
341432,Buckley St,2024-01-22T19:20:00.000+00:00,feeder,3,L3 Current (Min),A,52.38
341432,Buckley St,2024-01-22T19:20:00.000+00:00,feeder,3,L3 Current (Max),A,167.25
341432,Buckley St,2024-01-22T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,83.25
341432,Buckley St,2024-01-22T19:20:00.000+00:00,feeder,3,L2 Current (Min),A,54.75
341432,Buckley St,2024-01-22T19:20:00.000+00:00,feeder,3,L2 Current (Max),A,157.75
341432,Buckley St,2024-01-22T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,87.12
341432,Buckley St,2024-01-22T19:20:00.000+00:00,feeder,3,L1 Current (Min),A,59.12
341432,Buckley St,2024-01-22T19:20:00.000+00:00,feeder,3,L1 Current (Max),A,109.5
341432,Buckley St,2024-01-22T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,73.75
341432,Buckley St,2024-01-22T19:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T19:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,8.43
341432,Buckley St,2024-01-22T19:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T19:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.0
341432,Buckley St,2024-01-22T19:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T19:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,10.44
341432,Buckley St,2024-01-22T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-22T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-22T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-22T19:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99493
341432,Buckley St,2024-01-22T19:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95444
341432,Buckley St,2024-01-22T19:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99234
341432,Buckley St,2024-01-22T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
341432,Buckley St,2024-01-22T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
341432,Buckley St,2024-01-22T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
341432,Buckley St,2024-01-22T19:20:00.000+00:00,feeder,2,N Current (Min),A,8.62
341432,Buckley St,2024-01-22T19:20:00.000+00:00,feeder,2,N Current (Max),A,50.12
341432,Buckley St,2024-01-22T19:20:00.000+00:00,feeder,2,N Current (RMS),A,25.25
341432,Buckley St,2024-01-22T19:20:00.000+00:00,feeder,2,L3 Current (Min),A,30.38
341432,Buckley St,2024-01-22T19:20:00.000+00:00,feeder,2,L3 Current (Max),A,83.5
341432,Buckley St,2024-01-22T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,48.88
341432,Buckley St,2024-01-22T19:20:00.000+00:00,feeder,2,L2 Current (Min),A,15.5
341432,Buckley St,2024-01-22T19:20:00.000+00:00,feeder,2,L2 Current (Max),A,80.88
341432,Buckley St,2024-01-22T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,37.5
341432,Buckley St,2024-01-22T19:20:00.000+00:00,feeder,2,L1 Current (Min),A,28.12
341432,Buckley St,2024-01-22T19:20:00.000+00:00,feeder,2,L1 Current (Max),A,109.25
341432,Buckley St,2024-01-22T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,59.88
341432,Buckley St,2024-01-22T19:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T19:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,11.87
341432,Buckley St,2024-01-22T19:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T19:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.0
341432,Buckley St,2024-01-22T19:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T19:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.75
341432,Buckley St,2024-01-22T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-22T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-22T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T19:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94977
341432,Buckley St,2024-01-22T19:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97244
341432,Buckley St,2024-01-22T19:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98911
341432,Buckley St,2024-01-22T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
341432,Buckley St,2024-01-22T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
341432,Buckley St,2024-01-22T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
341432,Buckley St,2024-01-22T19:20:00.000+00:00,feeder,1,N Current (Min),A,31.25
341432,Buckley St,2024-01-22T19:20:00.000+00:00,feeder,1,N Current (Max),A,18.25
341432,Buckley St,2024-01-22T19:20:00.000+00:00,feeder,1,L3 Current (Min),A,3.0
341432,Buckley St,2024-01-22T19:20:00.000+00:00,feeder,1,L3 Current (Max),A,8.38
341432,Buckley St,2024-01-22T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,4.62
341432,Buckley St,2024-01-22T19:20:00.000+00:00,feeder,1,L2 Current (Min),A,4.88
341432,Buckley St,2024-01-22T19:20:00.000+00:00,feeder,1,L2 Current (Max),A,45.0
341432,Buckley St,2024-01-22T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,17.38
341432,Buckley St,2024-01-22T19:20:00.000+00:00,feeder,1,L1 Current (Min),A,18.25
341432,Buckley St,2024-01-22T19:20:00.000+00:00,feeder,1,L1 Current (Max),A,36.5
341432,Buckley St,2024-01-22T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,24.12
341432,Buckley St,2024-01-22T19:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.64
341432,Buckley St,2024-01-22T19:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.92
341432,Buckley St,2024-01-22T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
341432,Buckley St,2024-01-22T19:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.31
341432,Buckley St,2024-01-22T19:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.05
341432,Buckley St,2024-01-22T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
341432,Buckley St,2024-01-22T19:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.39
341432,Buckley St,2024-01-22T19:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.55
341432,Buckley St,2024-01-22T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
341432,Buckley St,2024-01-22T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-22T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-22T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-22T19:20:00.000+00:00,busbar,,L3 Active Power,kW,58.0
341432,Buckley St,2024-01-22T19:20:00.000+00:00,busbar,,L2 Active Power,kW,55.0
341432,Buckley St,2024-01-22T19:20:00.000+00:00,busbar,,L1 Active Power,kW,58.0
341432,Buckley St,2024-01-22T19:20:00.000+00:00,busbar,,N Current (Min),A,53.75
341432,Buckley St,2024-01-22T19:20:00.000+00:00,busbar,,N Current (Max),A,119.75
341432,Buckley St,2024-01-22T19:20:00.000+00:00,busbar,,N Current (RMS),A,72.38
341432,Buckley St,2024-01-22T19:20:00.000+00:00,busbar,,L3 Current (Min),A,188.25
341432,Buckley St,2024-01-22T19:20:00.000+00:00,busbar,,L3 Current (Max),A,297.75
341432,Buckley St,2024-01-22T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,238.62
341432,Buckley St,2024-01-22T19:20:00.000+00:00,busbar,,L2 Current (Min),A,169.38
341432,Buckley St,2024-01-22T19:20:00.000+00:00,busbar,,L2 Current (Max),A,315.25
341432,Buckley St,2024-01-22T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,227.88
341432,Buckley St,2024-01-22T19:20:00.000+00:00,busbar,,L1 Current (Min),A,192.88
341432,Buckley St,2024-01-22T19:20:00.000+00:00,busbar,,L1 Current (Max),A,289.0
341432,Buckley St,2024-01-22T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,235.0
341432,Buckley St,2024-01-22T19:20:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-22T19:20:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-22T19:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T19:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-17.0
341432,Buckley St,2024-01-22T19:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T19:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-2.88
341432,Buckley St,2024-01-22T19:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T19:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.32
341432,Buckley St,2024-01-22T19:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T19:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T19:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-22T19:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.94147
341432,Buckley St,2024-01-22T19:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98315
341432,Buckley St,2024-01-22T19:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.9928
341432,Buckley St,2024-01-22T19:10:00.000+00:00,feeder,6,L3 Active Power,kW,4.0
341432,Buckley St,2024-01-22T19:10:00.000+00:00,feeder,6,L2 Active Power,kW,7.0
341432,Buckley St,2024-01-22T19:10:00.000+00:00,feeder,6,L1 Active Power,kW,7.0
341432,Buckley St,2024-01-22T19:10:00.000+00:00,feeder,6,N Current (Min),A,9.75
341432,Buckley St,2024-01-22T19:10:00.000+00:00,feeder,6,N Current (Max),A,32.5
341432,Buckley St,2024-01-22T19:10:00.000+00:00,feeder,6,N Current (RMS),A,18.12
341432,Buckley St,2024-01-22T19:10:00.000+00:00,feeder,6,L3 Current (Min),A,14.38
341432,Buckley St,2024-01-22T19:10:00.000+00:00,feeder,6,L3 Current (Max),A,22.88
341432,Buckley St,2024-01-22T19:10:00.000+00:00,feeder,6,L3 Current (RMS),A,16.5
341432,Buckley St,2024-01-22T19:10:00.000+00:00,feeder,6,L2 Current (Min),A,17.25
341432,Buckley St,2024-01-22T19:10:00.000+00:00,feeder,6,L2 Current (Max),A,48.62
341432,Buckley St,2024-01-22T19:10:00.000+00:00,feeder,6,L2 Current (RMS),A,29.25
341432,Buckley St,2024-01-22T19:10:00.000+00:00,feeder,6,L1 Current (Min),A,18.12
341432,Buckley St,2024-01-22T19:10:00.000+00:00,feeder,6,L1 Current (Max),A,39.75
341432,Buckley St,2024-01-22T19:10:00.000+00:00,feeder,6,L1 Current (RMS),A,27.88
341432,Buckley St,2024-01-22T19:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T19:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,0.5
341432,Buckley St,2024-01-22T19:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T19:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-33.37
341432,Buckley St,2024-01-22T19:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T19:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-10.31
341432,Buckley St,2024-01-22T19:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T19:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-22T19:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T19:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99591
341432,Buckley St,2024-01-22T19:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.80987
341432,Buckley St,2024-01-22T19:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.94675
341432,Buckley St,2024-01-22T19:10:00.000+00:00,feeder,5,L3 Active Power,kW,9.0
341432,Buckley St,2024-01-22T19:10:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-22T19:10:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-22T19:10:00.000+00:00,feeder,5,N Current (Min),A,15.0
341432,Buckley St,2024-01-22T19:10:00.000+00:00,feeder,5,N Current (Max),A,32.0
341432,Buckley St,2024-01-22T19:10:00.000+00:00,feeder,5,N Current (RMS),A,22.25
341432,Buckley St,2024-01-22T19:10:00.000+00:00,feeder,5,L3 Current (Min),A,31.25
341432,Buckley St,2024-01-22T19:10:00.000+00:00,feeder,5,L3 Current (Max),A,48.75
341432,Buckley St,2024-01-22T19:10:00.000+00:00,feeder,5,L3 Current (RMS),A,37.12
341432,Buckley St,2024-01-22T19:10:00.000+00:00,feeder,5,L2 Current (Min),A,11.5
341432,Buckley St,2024-01-22T19:10:00.000+00:00,feeder,5,L2 Current (Max),A,16.38
341432,Buckley St,2024-01-22T19:10:00.000+00:00,feeder,5,L2 Current (RMS),A,14.38
341432,Buckley St,2024-01-22T19:10:00.000+00:00,feeder,5,L1 Current (Min),A,8.62
341432,Buckley St,2024-01-22T19:10:00.000+00:00,feeder,5,L1 Current (Max),A,21.88
341432,Buckley St,2024-01-22T19:10:00.000+00:00,feeder,5,L1 Current (RMS),A,15.62
341432,Buckley St,2024-01-22T19:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T19:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.81
341432,Buckley St,2024-01-22T19:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T19:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.81
341432,Buckley St,2024-01-22T19:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T19:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.44
341432,Buckley St,2024-01-22T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-22T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T19:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98962
341432,Buckley St,2024-01-22T19:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98248
341432,Buckley St,2024-01-22T19:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97925
341432,Buckley St,2024-01-22T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
341432,Buckley St,2024-01-22T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
341432,Buckley St,2024-01-22T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
341432,Buckley St,2024-01-22T19:10:00.000+00:00,feeder,4,N Current (Min),A,10.62
341432,Buckley St,2024-01-22T19:10:00.000+00:00,feeder,4,N Current (Max),A,39.25
341432,Buckley St,2024-01-22T19:10:00.000+00:00,feeder,4,N Current (RMS),A,20.0
341432,Buckley St,2024-01-22T19:10:00.000+00:00,feeder,4,L3 Current (Min),A,41.25
341432,Buckley St,2024-01-22T19:10:00.000+00:00,feeder,4,L3 Current (Max),A,68.12
341432,Buckley St,2024-01-22T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,52.12
341432,Buckley St,2024-01-22T19:10:00.000+00:00,feeder,4,L2 Current (Min),A,37.62
341432,Buckley St,2024-01-22T19:10:00.000+00:00,feeder,4,L2 Current (Max),A,50.62
341432,Buckley St,2024-01-22T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,42.5
341432,Buckley St,2024-01-22T19:10:00.000+00:00,feeder,4,L1 Current (Min),A,18.25
341432,Buckley St,2024-01-22T19:10:00.000+00:00,feeder,4,L1 Current (Max),A,57.5
341432,Buckley St,2024-01-22T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,33.25
341432,Buckley St,2024-01-22T19:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T19:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,14.06
341432,Buckley St,2024-01-22T19:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T19:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.06
341432,Buckley St,2024-01-22T19:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T19:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.06
341432,Buckley St,2024-01-22T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.0
341432,Buckley St,2024-01-22T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-22T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-22T19:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97519
341432,Buckley St,2024-01-22T19:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98462
341432,Buckley St,2024-01-22T19:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99176
341432,Buckley St,2024-01-22T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,22.0
341432,Buckley St,2024-01-22T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,23.0
341432,Buckley St,2024-01-22T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
341432,Buckley St,2024-01-22T19:10:00.000+00:00,feeder,3,N Current (Min),A,17.75
341432,Buckley St,2024-01-22T19:10:00.000+00:00,feeder,3,N Current (Max),A,88.25
341432,Buckley St,2024-01-22T19:10:00.000+00:00,feeder,3,N Current (RMS),A,40.25
341432,Buckley St,2024-01-22T19:10:00.000+00:00,feeder,3,L3 Current (Min),A,66.62
341432,Buckley St,2024-01-22T19:10:00.000+00:00,feeder,3,L3 Current (Max),A,200.5
341432,Buckley St,2024-01-22T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,91.12
341432,Buckley St,2024-01-22T19:10:00.000+00:00,feeder,3,L2 Current (Min),A,54.12
341432,Buckley St,2024-01-22T19:10:00.000+00:00,feeder,3,L2 Current (Max),A,157.88
341432,Buckley St,2024-01-22T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,96.5
341432,Buckley St,2024-01-22T19:10:00.000+00:00,feeder,3,L1 Current (Min),A,60.75
341432,Buckley St,2024-01-22T19:10:00.000+00:00,feeder,3,L1 Current (Max),A,130.25
341432,Buckley St,2024-01-22T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,83.38
341432,Buckley St,2024-01-22T19:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T19:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.06
341432,Buckley St,2024-01-22T19:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T19:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,14.37
341432,Buckley St,2024-01-22T19:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T19:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.0
341432,Buckley St,2024-01-22T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-22T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-22T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-22T19:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9967
341432,Buckley St,2024-01-22T19:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93222
341432,Buckley St,2024-01-22T19:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9928
341432,Buckley St,2024-01-22T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
341432,Buckley St,2024-01-22T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
341432,Buckley St,2024-01-22T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
341432,Buckley St,2024-01-22T19:10:00.000+00:00,feeder,2,N Current (Min),A,8.12
341432,Buckley St,2024-01-22T19:10:00.000+00:00,feeder,2,N Current (Max),A,62.75
341432,Buckley St,2024-01-22T19:10:00.000+00:00,feeder,2,N Current (RMS),A,24.38
341432,Buckley St,2024-01-22T19:10:00.000+00:00,feeder,2,L3 Current (Min),A,30.25
341432,Buckley St,2024-01-22T19:10:00.000+00:00,feeder,2,L3 Current (Max),A,76.62
341432,Buckley St,2024-01-22T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,46.38
341432,Buckley St,2024-01-22T19:10:00.000+00:00,feeder,2,L2 Current (Min),A,20.62
341432,Buckley St,2024-01-22T19:10:00.000+00:00,feeder,2,L2 Current (Max),A,74.25
341432,Buckley St,2024-01-22T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,41.5
341432,Buckley St,2024-01-22T19:10:00.000+00:00,feeder,2,L1 Current (Min),A,35.88
341432,Buckley St,2024-01-22T19:10:00.000+00:00,feeder,2,L1 Current (Max),A,110.62
341432,Buckley St,2024-01-22T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,64.0
341432,Buckley St,2024-01-22T19:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T19:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,26.25
341432,Buckley St,2024-01-22T19:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T19:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,4.06
341432,Buckley St,2024-01-22T19:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T19:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.63
341432,Buckley St,2024-01-22T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-22T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-22T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T19:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93176
341432,Buckley St,2024-01-22T19:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9816
341432,Buckley St,2024-01-22T19:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96924
341432,Buckley St,2024-01-22T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
341432,Buckley St,2024-01-22T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-22T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
341432,Buckley St,2024-01-22T19:10:00.000+00:00,feeder,1,N Current (Min),A,27.12
341432,Buckley St,2024-01-22T19:10:00.000+00:00,feeder,1,N Current (Max),A,13.88
341432,Buckley St,2024-01-22T19:10:00.000+00:00,feeder,1,L3 Current (Min),A,2.38
341432,Buckley St,2024-01-22T19:10:00.000+00:00,feeder,1,L3 Current (Max),A,16.75
341432,Buckley St,2024-01-22T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,4.38
341432,Buckley St,2024-01-22T19:10:00.000+00:00,feeder,1,L2 Current (Min),A,4.5
341432,Buckley St,2024-01-22T19:10:00.000+00:00,feeder,1,L2 Current (Max),A,45.38
341432,Buckley St,2024-01-22T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,18.88
341432,Buckley St,2024-01-22T19:10:00.000+00:00,feeder,1,L1 Current (Min),A,11.12
341432,Buckley St,2024-01-22T19:10:00.000+00:00,feeder,1,L1 Current (Max),A,31.62
341432,Buckley St,2024-01-22T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,20.12
341432,Buckley St,2024-01-22T19:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.58
341432,Buckley St,2024-01-22T19:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.44
341432,Buckley St,2024-01-22T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
341432,Buckley St,2024-01-22T19:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.33
341432,Buckley St,2024-01-22T19:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.53
341432,Buckley St,2024-01-22T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
341432,Buckley St,2024-01-22T19:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.11
341432,Buckley St,2024-01-22T19:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.97
341432,Buckley St,2024-01-22T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
341432,Buckley St,2024-01-22T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-22T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-22T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T19:10:00.000+00:00,busbar,,L3 Active Power,kW,60.0
341432,Buckley St,2024-01-22T19:10:00.000+00:00,busbar,,L2 Active Power,kW,58.0
341432,Buckley St,2024-01-22T19:10:00.000+00:00,busbar,,L1 Active Power,kW,60.0
341432,Buckley St,2024-01-22T19:10:00.000+00:00,busbar,,N Current (Min),A,52.25
341432,Buckley St,2024-01-22T19:10:00.000+00:00,busbar,,N Current (Max),A,109.0
341432,Buckley St,2024-01-22T19:10:00.000+00:00,busbar,,N Current (RMS),A,71.12
341432,Buckley St,2024-01-22T19:10:00.000+00:00,busbar,,L3 Current (Min),A,208.38
341432,Buckley St,2024-01-22T19:10:00.000+00:00,busbar,,L3 Current (Max),A,339.5
341432,Buckley St,2024-01-22T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,244.5
341432,Buckley St,2024-01-22T19:10:00.000+00:00,busbar,,L2 Current (Min),A,173.62
341432,Buckley St,2024-01-22T19:10:00.000+00:00,busbar,,L2 Current (Max),A,322.38
341432,Buckley St,2024-01-22T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,237.5
341432,Buckley St,2024-01-22T19:10:00.000+00:00,busbar,,L1 Current (Min),A,191.25
341432,Buckley St,2024-01-22T19:10:00.000+00:00,busbar,,L1 Current (Max),A,327.25
341432,Buckley St,2024-01-22T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,242.62
341432,Buckley St,2024-01-22T19:10:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-22T19:10:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-22T19:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T19:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-14.5
341432,Buckley St,2024-01-22T19:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T19:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-5.75
341432,Buckley St,2024-01-22T19:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T19:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,2.12
341432,Buckley St,2024-01-22T19:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T19:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T19:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-22T19:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.91351
341432,Buckley St,2024-01-22T19:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99109
341432,Buckley St,2024-01-22T19:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99188
341432,Buckley St,2024-01-22T19:00:00.000+00:00,feeder,6,L3 Active Power,kW,3.0
341432,Buckley St,2024-01-22T19:00:00.000+00:00,feeder,6,L2 Active Power,kW,10.0
341432,Buckley St,2024-01-22T19:00:00.000+00:00,feeder,6,L1 Active Power,kW,7.0
341432,Buckley St,2024-01-22T19:00:00.000+00:00,feeder,6,N Current (Min),A,15.62
341432,Buckley St,2024-01-22T19:00:00.000+00:00,feeder,6,N Current (Max),A,51.12
341432,Buckley St,2024-01-22T19:00:00.000+00:00,feeder,6,N Current (RMS),A,30.75
341432,Buckley St,2024-01-22T19:00:00.000+00:00,feeder,6,L3 Current (Min),A,12.25
341432,Buckley St,2024-01-22T19:00:00.000+00:00,feeder,6,L3 Current (Max),A,19.5
341432,Buckley St,2024-01-22T19:00:00.000+00:00,feeder,6,L3 Current (RMS),A,13.38
341432,Buckley St,2024-01-22T19:00:00.000+00:00,feeder,6,L2 Current (Min),A,24.88
341432,Buckley St,2024-01-22T19:00:00.000+00:00,feeder,6,L2 Current (Max),A,61.62
341432,Buckley St,2024-01-22T19:00:00.000+00:00,feeder,6,L2 Current (RMS),A,41.0
341432,Buckley St,2024-01-22T19:00:00.000+00:00,feeder,6,L1 Current (Min),A,18.62
341432,Buckley St,2024-01-22T19:00:00.000+00:00,feeder,6,L1 Current (Max),A,41.25
341432,Buckley St,2024-01-22T19:00:00.000+00:00,feeder,6,L1 Current (RMS),A,27.25
341432,Buckley St,2024-01-22T19:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T19:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.88
341432,Buckley St,2024-01-22T19:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T19:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-30.06
341432,Buckley St,2024-01-22T19:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T19:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-23.38
341432,Buckley St,2024-01-22T19:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T19:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-22T19:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T19:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99399
341432,Buckley St,2024-01-22T19:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.8555
341432,Buckley St,2024-01-22T19:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.89053
341432,Buckley St,2024-01-22T19:00:00.000+00:00,feeder,5,L3 Active Power,kW,9.0
341432,Buckley St,2024-01-22T19:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
341432,Buckley St,2024-01-22T19:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-22T19:00:00.000+00:00,feeder,5,N Current (Min),A,10.12
341432,Buckley St,2024-01-22T19:00:00.000+00:00,feeder,5,N Current (Max),A,37.38
341432,Buckley St,2024-01-22T19:00:00.000+00:00,feeder,5,N Current (RMS),A,21.12
341432,Buckley St,2024-01-22T19:00:00.000+00:00,feeder,5,L3 Current (Min),A,30.88
341432,Buckley St,2024-01-22T19:00:00.000+00:00,feeder,5,L3 Current (Max),A,53.62
341432,Buckley St,2024-01-22T19:00:00.000+00:00,feeder,5,L3 Current (RMS),A,34.88
341432,Buckley St,2024-01-22T19:00:00.000+00:00,feeder,5,L2 Current (Min),A,12.38
341432,Buckley St,2024-01-22T19:00:00.000+00:00,feeder,5,L2 Current (Max),A,28.5
341432,Buckley St,2024-01-22T19:00:00.000+00:00,feeder,5,L2 Current (RMS),A,16.75
341432,Buckley St,2024-01-22T19:00:00.000+00:00,feeder,5,L1 Current (Min),A,8.38
