Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341432,Buckley St,2024-01-22T19:00:00.000+00:00,feeder,5,L1 Current (Max),A,22.5
341432,Buckley St,2024-01-22T19:00:00.000+00:00,feeder,5,L1 Current (RMS),A,10.38
341432,Buckley St,2024-01-22T19:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T19:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.44
341432,Buckley St,2024-01-22T19:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T19:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.06
341432,Buckley St,2024-01-22T19:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T19:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.56
341432,Buckley St,2024-01-22T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T19:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98859
341432,Buckley St,2024-01-22T19:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98001
341432,Buckley St,2024-01-22T19:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9791
341432,Buckley St,2024-01-22T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
341432,Buckley St,2024-01-22T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
341432,Buckley St,2024-01-22T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
341432,Buckley St,2024-01-22T19:00:00.000+00:00,feeder,4,N Current (Min),A,10.5
341432,Buckley St,2024-01-22T19:00:00.000+00:00,feeder,4,N Current (Max),A,35.12
341432,Buckley St,2024-01-22T19:00:00.000+00:00,feeder,4,N Current (RMS),A,21.25
341432,Buckley St,2024-01-22T19:00:00.000+00:00,feeder,4,L3 Current (Min),A,33.75
341432,Buckley St,2024-01-22T19:00:00.000+00:00,feeder,4,L3 Current (Max),A,65.0
341432,Buckley St,2024-01-22T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,46.75
341432,Buckley St,2024-01-22T19:00:00.000+00:00,feeder,4,L2 Current (Min),A,18.75
341432,Buckley St,2024-01-22T19:00:00.000+00:00,feeder,4,L2 Current (Max),A,61.38
341432,Buckley St,2024-01-22T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,43.88
341432,Buckley St,2024-01-22T19:00:00.000+00:00,feeder,4,L1 Current (Min),A,20.5
341432,Buckley St,2024-01-22T19:00:00.000+00:00,feeder,4,L1 Current (Max),A,50.0
341432,Buckley St,2024-01-22T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,31.88
341432,Buckley St,2024-01-22T19:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T19:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,11.5
341432,Buckley St,2024-01-22T19:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T19:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.63
341432,Buckley St,2024-01-22T19:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T19:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.81
341432,Buckley St,2024-01-22T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
341432,Buckley St,2024-01-22T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-22T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-22T19:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96902
341432,Buckley St,2024-01-22T19:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98068
341432,Buckley St,2024-01-22T19:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99307
341432,Buckley St,2024-01-22T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,19.0
341432,Buckley St,2024-01-22T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,22.0
341432,Buckley St,2024-01-22T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
341432,Buckley St,2024-01-22T19:00:00.000+00:00,feeder,3,N Current (Min),A,20.0
341432,Buckley St,2024-01-22T19:00:00.000+00:00,feeder,3,N Current (Max),A,77.38
341432,Buckley St,2024-01-22T19:00:00.000+00:00,feeder,3,N Current (RMS),A,43.12
341432,Buckley St,2024-01-22T19:00:00.000+00:00,feeder,3,L3 Current (Min),A,51.5
341432,Buckley St,2024-01-22T19:00:00.000+00:00,feeder,3,L3 Current (Max),A,148.0
341432,Buckley St,2024-01-22T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,78.75
341432,Buckley St,2024-01-22T19:00:00.000+00:00,feeder,3,L2 Current (Min),A,55.12
341432,Buckley St,2024-01-22T19:00:00.000+00:00,feeder,3,L2 Current (Max),A,154.62
341432,Buckley St,2024-01-22T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,89.12
341432,Buckley St,2024-01-22T19:00:00.000+00:00,feeder,3,L1 Current (Min),A,57.88
341432,Buckley St,2024-01-22T19:00:00.000+00:00,feeder,3,L1 Current (Max),A,124.88
341432,Buckley St,2024-01-22T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,79.75
341432,Buckley St,2024-01-22T19:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T19:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,4.19
341432,Buckley St,2024-01-22T19:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T19:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,19.19
341432,Buckley St,2024-01-22T19:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T19:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,8.06
341432,Buckley St,2024-01-22T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-22T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-22T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-22T19:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99829
341432,Buckley St,2024-01-22T19:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96048
341432,Buckley St,2024-01-22T19:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99026
341432,Buckley St,2024-01-22T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
341432,Buckley St,2024-01-22T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
341432,Buckley St,2024-01-22T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
341432,Buckley St,2024-01-22T19:00:00.000+00:00,feeder,2,N Current (Min),A,8.88
341432,Buckley St,2024-01-22T19:00:00.000+00:00,feeder,2,N Current (Max),A,54.5
341432,Buckley St,2024-01-22T19:00:00.000+00:00,feeder,2,N Current (RMS),A,30.75
341432,Buckley St,2024-01-22T19:00:00.000+00:00,feeder,2,L3 Current (Min),A,34.62
341432,Buckley St,2024-01-22T19:00:00.000+00:00,feeder,2,L3 Current (Max),A,98.62
341432,Buckley St,2024-01-22T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,65.88
341432,Buckley St,2024-01-22T19:00:00.000+00:00,feeder,2,L2 Current (Min),A,19.75
341432,Buckley St,2024-01-22T19:00:00.000+00:00,feeder,2,L2 Current (Max),A,92.75
341432,Buckley St,2024-01-22T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,36.75
341432,Buckley St,2024-01-22T19:00:00.000+00:00,feeder,2,L1 Current (Min),A,29.75
341432,Buckley St,2024-01-22T19:00:00.000+00:00,feeder,2,L1 Current (Max),A,113.62
341432,Buckley St,2024-01-22T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,57.12
341432,Buckley St,2024-01-22T19:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T19:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,28.69
341432,Buckley St,2024-01-22T19:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T19:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,8.43
341432,Buckley St,2024-01-22T19:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T19:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.5
341432,Buckley St,2024-01-22T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-22T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-22T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T19:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90967
341432,Buckley St,2024-01-22T19:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97733
341432,Buckley St,2024-01-22T19:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96417
341432,Buckley St,2024-01-22T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-22T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
341432,Buckley St,2024-01-22T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-22T19:00:00.000+00:00,feeder,1,N Current (Min),A,17.88
341432,Buckley St,2024-01-22T19:00:00.000+00:00,feeder,1,N Current (Max),A,8.88
341432,Buckley St,2024-01-22T19:00:00.000+00:00,feeder,1,L3 Current (Min),A,4.0
341432,Buckley St,2024-01-22T19:00:00.000+00:00,feeder,1,L3 Current (Max),A,20.25
341432,Buckley St,2024-01-22T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,7.25
341432,Buckley St,2024-01-22T19:00:00.000+00:00,feeder,1,L2 Current (Min),A,10.62
341432,Buckley St,2024-01-22T19:00:00.000+00:00,feeder,1,L2 Current (Max),A,28.88
341432,Buckley St,2024-01-22T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,15.25
341432,Buckley St,2024-01-22T19:00:00.000+00:00,feeder,1,L1 Current (Min),A,11.0
341432,Buckley St,2024-01-22T19:00:00.000+00:00,feeder,1,L1 Current (Max),A,18.0
341432,Buckley St,2024-01-22T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,15.75
341432,Buckley St,2024-01-22T19:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.36
341432,Buckley St,2024-01-22T19:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.53
341432,Buckley St,2024-01-22T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
341432,Buckley St,2024-01-22T19:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.62
341432,Buckley St,2024-01-22T19:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.86
341432,Buckley St,2024-01-22T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
341432,Buckley St,2024-01-22T19:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.19
341432,Buckley St,2024-01-22T19:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.42
341432,Buckley St,2024-01-22T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.88
341432,Buckley St,2024-01-22T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-22T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-22T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-22T19:00:00.000+00:00,busbar,,L3 Active Power,kW,60.0
341432,Buckley St,2024-01-22T19:00:00.000+00:00,busbar,,L2 Active Power,kW,59.0
341432,Buckley St,2024-01-22T19:00:00.000+00:00,busbar,,L1 Active Power,kW,54.0
341432,Buckley St,2024-01-22T19:00:00.000+00:00,busbar,,N Current (Min),A,52.5
341432,Buckley St,2024-01-22T19:00:00.000+00:00,busbar,,N Current (Max),A,104.0
341432,Buckley St,2024-01-22T19:00:00.000+00:00,busbar,,N Current (RMS),A,64.38
341432,Buckley St,2024-01-22T19:00:00.000+00:00,busbar,,L3 Current (Min),A,189.62
341432,Buckley St,2024-01-22T19:00:00.000+00:00,busbar,,L3 Current (Max),A,299.0
341432,Buckley St,2024-01-22T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,242.88
341432,Buckley St,2024-01-22T19:00:00.000+00:00,busbar,,L2 Current (Min),A,175.62
341432,Buckley St,2024-01-22T19:00:00.000+00:00,busbar,,L2 Current (Max),A,308.5
341432,Buckley St,2024-01-22T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,239.0
341432,Buckley St,2024-01-22T19:00:00.000+00:00,busbar,,L1 Current (Min),A,172.88
341432,Buckley St,2024-01-22T19:00:00.000+00:00,busbar,,L1 Current (Max),A,279.5
341432,Buckley St,2024-01-22T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,220.12
341432,Buckley St,2024-01-22T19:00:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-22T19:00:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-22T18:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T18:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-24.06
341432,Buckley St,2024-01-22T18:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T18:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-2.56
341432,Buckley St,2024-01-22T18:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T18:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,1.06
341432,Buckley St,2024-01-22T18:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T18:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T18:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-22T18:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.90356
341432,Buckley St,2024-01-22T18:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99017
341432,Buckley St,2024-01-22T18:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99371
341432,Buckley St,2024-01-22T18:50:00.000+00:00,feeder,6,L3 Active Power,kW,3.0
341432,Buckley St,2024-01-22T18:50:00.000+00:00,feeder,6,L2 Active Power,kW,8.0
341432,Buckley St,2024-01-22T18:50:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
341432,Buckley St,2024-01-22T18:50:00.000+00:00,feeder,6,N Current (Min),A,12.75
341432,Buckley St,2024-01-22T18:50:00.000+00:00,feeder,6,N Current (Max),A,43.62
341432,Buckley St,2024-01-22T18:50:00.000+00:00,feeder,6,N Current (RMS),A,26.88
341432,Buckley St,2024-01-22T18:50:00.000+00:00,feeder,6,L3 Current (Min),A,11.12
341432,Buckley St,2024-01-22T18:50:00.000+00:00,feeder,6,L3 Current (Max),A,19.0
341432,Buckley St,2024-01-22T18:50:00.000+00:00,feeder,6,L3 Current (RMS),A,12.5
341432,Buckley St,2024-01-22T18:50:00.000+00:00,feeder,6,L2 Current (Min),A,16.88
341432,Buckley St,2024-01-22T18:50:00.000+00:00,feeder,6,L2 Current (Max),A,45.25
341432,Buckley St,2024-01-22T18:50:00.000+00:00,feeder,6,L2 Current (RMS),A,32.25
341432,Buckley St,2024-01-22T18:50:00.000+00:00,feeder,6,L1 Current (Min),A,18.75
341432,Buckley St,2024-01-22T18:50:00.000+00:00,feeder,6,L1 Current (Max),A,61.25
341432,Buckley St,2024-01-22T18:50:00.000+00:00,feeder,6,L1 Current (RMS),A,34.75
341432,Buckley St,2024-01-22T18:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T18:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.56
341432,Buckley St,2024-01-22T18:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T18:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-25.75
341432,Buckley St,2024-01-22T18:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T18:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-22.19
341432,Buckley St,2024-01-22T18:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T18:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-22T18:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T18:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99384
341432,Buckley St,2024-01-22T18:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.80298
341432,Buckley St,2024-01-22T18:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.87573
341432,Buckley St,2024-01-22T18:50:00.000+00:00,feeder,5,L3 Active Power,kW,10.0
341432,Buckley St,2024-01-22T18:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-22T18:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-22T18:50:00.000+00:00,feeder,5,N Current (Min),A,17.62
341432,Buckley St,2024-01-22T18:50:00.000+00:00,feeder,5,N Current (Max),A,41.75
341432,Buckley St,2024-01-22T18:50:00.000+00:00,feeder,5,N Current (RMS),A,28.0
341432,Buckley St,2024-01-22T18:50:00.000+00:00,feeder,5,L3 Current (Min),A,30.75
341432,Buckley St,2024-01-22T18:50:00.000+00:00,feeder,5,L3 Current (Max),A,53.0
341432,Buckley St,2024-01-22T18:50:00.000+00:00,feeder,5,L3 Current (RMS),A,40.0
341432,Buckley St,2024-01-22T18:50:00.000+00:00,feeder,5,L2 Current (Min),A,11.38
341432,Buckley St,2024-01-22T18:50:00.000+00:00,feeder,5,L2 Current (Max),A,20.88
341432,Buckley St,2024-01-22T18:50:00.000+00:00,feeder,5,L2 Current (RMS),A,13.88
341432,Buckley St,2024-01-22T18:50:00.000+00:00,feeder,5,L1 Current (Min),A,8.5
341432,Buckley St,2024-01-22T18:50:00.000+00:00,feeder,5,L1 Current (Max),A,19.25
341432,Buckley St,2024-01-22T18:50:00.000+00:00,feeder,5,L1 Current (RMS),A,10.12
341432,Buckley St,2024-01-22T18:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T18:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.06
341432,Buckley St,2024-01-22T18:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T18:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-19.31
341432,Buckley St,2024-01-22T18:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T18:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.37
341432,Buckley St,2024-01-22T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-22T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T18:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9888
341432,Buckley St,2024-01-22T18:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95239
341432,Buckley St,2024-01-22T18:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9856
341432,Buckley St,2024-01-22T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
341432,Buckley St,2024-01-22T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-22T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
341432,Buckley St,2024-01-22T18:50:00.000+00:00,feeder,4,N Current (Min),A,10.5
341432,Buckley St,2024-01-22T18:50:00.000+00:00,feeder,4,N Current (Max),A,37.12
341432,Buckley St,2024-01-22T18:50:00.000+00:00,feeder,4,N Current (RMS),A,21.0
341432,Buckley St,2024-01-22T18:50:00.000+00:00,feeder,4,L3 Current (Min),A,24.62
341432,Buckley St,2024-01-22T18:50:00.000+00:00,feeder,4,L3 Current (Max),A,62.0
341432,Buckley St,2024-01-22T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,46.5
341432,Buckley St,2024-01-22T18:50:00.000+00:00,feeder,4,L2 Current (Min),A,18.12
341432,Buckley St,2024-01-22T18:50:00.000+00:00,feeder,4,L2 Current (Max),A,52.25
341432,Buckley St,2024-01-22T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,26.88
341432,Buckley St,2024-01-22T18:50:00.000+00:00,feeder,4,L1 Current (Min),A,30.0
341432,Buckley St,2024-01-22T18:50:00.000+00:00,feeder,4,L1 Current (Max),A,44.88
341432,Buckley St,2024-01-22T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,35.62
341432,Buckley St,2024-01-22T18:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T18:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,11.56
341432,Buckley St,2024-01-22T18:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T18:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.93
341432,Buckley St,2024-01-22T18:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T18:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,6.13
341432,Buckley St,2024-01-22T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-22T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-22T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-22T18:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98804
341432,Buckley St,2024-01-22T18:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9866
341432,Buckley St,2024-01-22T18:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99463
341432,Buckley St,2024-01-22T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,21.0
341432,Buckley St,2024-01-22T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,23.0
341432,Buckley St,2024-01-22T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,23.0
341432,Buckley St,2024-01-22T18:50:00.000+00:00,feeder,3,N Current (Min),A,20.38
341432,Buckley St,2024-01-22T18:50:00.000+00:00,feeder,3,N Current (Max),A,73.0
341432,Buckley St,2024-01-22T18:50:00.000+00:00,feeder,3,N Current (RMS),A,40.0
341432,Buckley St,2024-01-22T18:50:00.000+00:00,feeder,3,L3 Current (Min),A,63.5
341432,Buckley St,2024-01-22T18:50:00.000+00:00,feeder,3,L3 Current (Max),A,137.38
341432,Buckley St,2024-01-22T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,87.5
341432,Buckley St,2024-01-22T18:50:00.000+00:00,feeder,3,L2 Current (Min),A,56.62
341432,Buckley St,2024-01-22T18:50:00.000+00:00,feeder,3,L2 Current (Max),A,161.0
341432,Buckley St,2024-01-22T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,95.88
341432,Buckley St,2024-01-22T18:50:00.000+00:00,feeder,3,L1 Current (Min),A,60.0
341432,Buckley St,2024-01-22T18:50:00.000+00:00,feeder,3,L1 Current (Max),A,148.25
341432,Buckley St,2024-01-22T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,91.5
341432,Buckley St,2024-01-22T18:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T18:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.88
341432,Buckley St,2024-01-22T18:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T18:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,12.31
341432,Buckley St,2024-01-22T18:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T18:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.38
341432,Buckley St,2024-01-22T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-22T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-22T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-22T18:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99869
341432,Buckley St,2024-01-22T18:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97995
341432,Buckley St,2024-01-22T18:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98718
341432,Buckley St,2024-01-22T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
341432,Buckley St,2024-01-22T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
341432,Buckley St,2024-01-22T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
341432,Buckley St,2024-01-22T18:50:00.000+00:00,feeder,2,N Current (Min),A,7.25
341432,Buckley St,2024-01-22T18:50:00.000+00:00,feeder,2,N Current (Max),A,48.38
341432,Buckley St,2024-01-22T18:50:00.000+00:00,feeder,2,N Current (RMS),A,16.38
341432,Buckley St,2024-01-22T18:50:00.000+00:00,feeder,2,L3 Current (Min),A,32.25
341432,Buckley St,2024-01-22T18:50:00.000+00:00,feeder,2,L3 Current (Max),A,86.12
341432,Buckley St,2024-01-22T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,52.0
341432,Buckley St,2024-01-22T18:50:00.000+00:00,feeder,2,L2 Current (Min),A,24.5
341432,Buckley St,2024-01-22T18:50:00.000+00:00,feeder,2,L2 Current (Max),A,94.38
341432,Buckley St,2024-01-22T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,46.38
341432,Buckley St,2024-01-22T18:50:00.000+00:00,feeder,2,L1 Current (Min),A,28.75
341432,Buckley St,2024-01-22T18:50:00.000+00:00,feeder,2,L1 Current (Max),A,104.12
341432,Buckley St,2024-01-22T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,57.88
341432,Buckley St,2024-01-22T18:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T18:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,21.88
341432,Buckley St,2024-01-22T18:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T18:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.31
341432,Buckley St,2024-01-22T18:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T18:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.12
341432,Buckley St,2024-01-22T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-22T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-22T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T18:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87262
341432,Buckley St,2024-01-22T18:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98605
341432,Buckley St,2024-01-22T18:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97955
341432,Buckley St,2024-01-22T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
341432,Buckley St,2024-01-22T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
341432,Buckley St,2024-01-22T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-22T18:50:00.000+00:00,feeder,1,N Current (Min),A,20.0
341432,Buckley St,2024-01-22T18:50:00.000+00:00,feeder,1,N Current (Max),A,11.75
341432,Buckley St,2024-01-22T18:50:00.000+00:00,feeder,1,L3 Current (Min),A,3.75
341432,Buckley St,2024-01-22T18:50:00.000+00:00,feeder,1,L3 Current (Max),A,14.0
341432,Buckley St,2024-01-22T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,6.25
341432,Buckley St,2024-01-22T18:50:00.000+00:00,feeder,1,L2 Current (Min),A,5.38
341432,Buckley St,2024-01-22T18:50:00.000+00:00,feeder,1,L2 Current (Max),A,31.38
341432,Buckley St,2024-01-22T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,17.75
341432,Buckley St,2024-01-22T18:50:00.000+00:00,feeder,1,L1 Current (Min),A,11.5
341432,Buckley St,2024-01-22T18:50:00.000+00:00,feeder,1,L1 Current (Max),A,25.38
341432,Buckley St,2024-01-22T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,16.25
341432,Buckley St,2024-01-22T18:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.81
341432,Buckley St,2024-01-22T18:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.19
341432,Buckley St,2024-01-22T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
341432,Buckley St,2024-01-22T18:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.25
341432,Buckley St,2024-01-22T18:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.28
341432,Buckley St,2024-01-22T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
341432,Buckley St,2024-01-22T18:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.66
341432,Buckley St,2024-01-22T18:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.75
341432,Buckley St,2024-01-22T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
341432,Buckley St,2024-01-22T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-22T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-22T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-22T18:50:00.000+00:00,busbar,,L3 Active Power,kW,59.0
341432,Buckley St,2024-01-22T18:50:00.000+00:00,busbar,,L2 Active Power,kW,56.0
341432,Buckley St,2024-01-22T18:50:00.000+00:00,busbar,,L1 Active Power,kW,60.0
341432,Buckley St,2024-01-22T18:50:00.000+00:00,busbar,,N Current (Min),A,51.62
341432,Buckley St,2024-01-22T18:50:00.000+00:00,busbar,,N Current (Max),A,126.88
341432,Buckley St,2024-01-22T18:50:00.000+00:00,busbar,,N Current (RMS),A,73.12
341432,Buckley St,2024-01-22T18:50:00.000+00:00,busbar,,L3 Current (Min),A,178.62
341432,Buckley St,2024-01-22T18:50:00.000+00:00,busbar,,L3 Current (Max),A,297.38
341432,Buckley St,2024-01-22T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,241.88
341432,Buckley St,2024-01-22T18:50:00.000+00:00,busbar,,L2 Current (Min),A,163.0
341432,Buckley St,2024-01-22T18:50:00.000+00:00,busbar,,L2 Current (Max),A,340.0
341432,Buckley St,2024-01-22T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,229.38
341432,Buckley St,2024-01-22T18:50:00.000+00:00,busbar,,L1 Current (Min),A,183.62
341432,Buckley St,2024-01-22T18:50:00.000+00:00,busbar,,L1 Current (Max),A,321.88
341432,Buckley St,2024-01-22T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,244.25
341432,Buckley St,2024-01-22T18:50:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-22T18:50:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-22T18:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T18:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-19.88
341432,Buckley St,2024-01-22T18:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T18:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-10.87
341432,Buckley St,2024-01-22T18:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T18:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-0.88
341432,Buckley St,2024-01-22T18:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T18:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T18:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-22T18:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.95096
341432,Buckley St,2024-01-22T18:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97964
341432,Buckley St,2024-01-22T18:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99487
341432,Buckley St,2024-01-22T18:40:00.000+00:00,feeder,6,L3 Active Power,kW,4.0
341432,Buckley St,2024-01-22T18:40:00.000+00:00,feeder,6,L2 Active Power,kW,7.0
341432,Buckley St,2024-01-22T18:40:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
341432,Buckley St,2024-01-22T18:40:00.000+00:00,feeder,6,N Current (Min),A,11.25
341432,Buckley St,2024-01-22T18:40:00.000+00:00,feeder,6,N Current (Max),A,38.62
341432,Buckley St,2024-01-22T18:40:00.000+00:00,feeder,6,N Current (RMS),A,24.38
341432,Buckley St,2024-01-22T18:40:00.000+00:00,feeder,6,L3 Current (Min),A,10.25
341432,Buckley St,2024-01-22T18:40:00.000+00:00,feeder,6,L3 Current (Max),A,28.5
341432,Buckley St,2024-01-22T18:40:00.000+00:00,feeder,6,L3 Current (RMS),A,17.88
341432,Buckley St,2024-01-22T18:40:00.000+00:00,feeder,6,L2 Current (Min),A,16.62
341432,Buckley St,2024-01-22T18:40:00.000+00:00,feeder,6,L2 Current (Max),A,48.62
341432,Buckley St,2024-01-22T18:40:00.000+00:00,feeder,6,L2 Current (RMS),A,27.25
341432,Buckley St,2024-01-22T18:40:00.000+00:00,feeder,6,L1 Current (Min),A,23.0
341432,Buckley St,2024-01-22T18:40:00.000+00:00,feeder,6,L1 Current (Max),A,52.62
341432,Buckley St,2024-01-22T18:40:00.000+00:00,feeder,6,L1 Current (RMS),A,37.25
341432,Buckley St,2024-01-22T18:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T18:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-5.69
341432,Buckley St,2024-01-22T18:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T18:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-34.13
341432,Buckley St,2024-01-22T18:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T18:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-22.0
341432,Buckley St,2024-01-22T18:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T18:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-22T18:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T18:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99081
341432,Buckley St,2024-01-22T18:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.8135
341432,Buckley St,2024-01-22T18:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.91208
341432,Buckley St,2024-01-22T18:40:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
341432,Buckley St,2024-01-22T18:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-22T18:40:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-22T18:40:00.000+00:00,feeder,5,N Current (Min),A,12.5
341432,Buckley St,2024-01-22T18:40:00.000+00:00,feeder,5,N Current (Max),A,30.75
341432,Buckley St,2024-01-22T18:40:00.000+00:00,feeder,5,N Current (RMS),A,20.0
341432,Buckley St,2024-01-22T18:40:00.000+00:00,feeder,5,L3 Current (Min),A,29.38
341432,Buckley St,2024-01-22T18:40:00.000+00:00,feeder,5,L3 Current (Max),A,47.25
341432,Buckley St,2024-01-22T18:40:00.000+00:00,feeder,5,L3 Current (RMS),A,34.25
341432,Buckley St,2024-01-22T18:40:00.000+00:00,feeder,5,L2 Current (Min),A,11.12
341432,Buckley St,2024-01-22T18:40:00.000+00:00,feeder,5,L2 Current (Max),A,20.62
341432,Buckley St,2024-01-22T18:40:00.000+00:00,feeder,5,L2 Current (RMS),A,14.25
341432,Buckley St,2024-01-22T18:40:00.000+00:00,feeder,5,L1 Current (Min),A,8.62
341432,Buckley St,2024-01-22T18:40:00.000+00:00,feeder,5,L1 Current (Max),A,23.75
341432,Buckley St,2024-01-22T18:40:00.000+00:00,feeder,5,L1 Current (RMS),A,13.12
341432,Buckley St,2024-01-22T18:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T18:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.56
341432,Buckley St,2024-01-22T18:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T18:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-17.44
341432,Buckley St,2024-01-22T18:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T18:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.69
341432,Buckley St,2024-01-22T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-22T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T18:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9921
341432,Buckley St,2024-01-22T18:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96878
341432,Buckley St,2024-01-22T18:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97192
341432,Buckley St,2024-01-22T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
341432,Buckley St,2024-01-22T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
341432,Buckley St,2024-01-22T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
341432,Buckley St,2024-01-22T18:40:00.000+00:00,feeder,4,N Current (Min),A,14.0
341432,Buckley St,2024-01-22T18:40:00.000+00:00,feeder,4,N Current (Max),A,59.25
341432,Buckley St,2024-01-22T18:40:00.000+00:00,feeder,4,N Current (RMS),A,33.38
341432,Buckley St,2024-01-22T18:40:00.000+00:00,feeder,4,L3 Current (Min),A,46.12
341432,Buckley St,2024-01-22T18:40:00.000+00:00,feeder,4,L3 Current (Max),A,82.88
341432,Buckley St,2024-01-22T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,62.75
341432,Buckley St,2024-01-22T18:40:00.000+00:00,feeder,4,L2 Current (Min),A,20.62
341432,Buckley St,2024-01-22T18:40:00.000+00:00,feeder,4,L2 Current (Max),A,68.62
341432,Buckley St,2024-01-22T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,35.25
341432,Buckley St,2024-01-22T18:40:00.000+00:00,feeder,4,L1 Current (Min),A,21.12
341432,Buckley St,2024-01-22T18:40:00.000+00:00,feeder,4,L1 Current (Max),A,51.25
341432,Buckley St,2024-01-22T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,30.38
341432,Buckley St,2024-01-22T18:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T18:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,4.12
341432,Buckley St,2024-01-22T18:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T18:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.31
341432,Buckley St,2024-01-22T18:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T18:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.06
341432,Buckley St,2024-01-22T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-22T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-22T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-22T18:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97531
341432,Buckley St,2024-01-22T18:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98199
341432,Buckley St,2024-01-22T18:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99448
341432,Buckley St,2024-01-22T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
341432,Buckley St,2024-01-22T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,23.0
341432,Buckley St,2024-01-22T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,22.0
341432,Buckley St,2024-01-22T18:40:00.000+00:00,feeder,3,N Current (Min),A,22.0
341432,Buckley St,2024-01-22T18:40:00.000+00:00,feeder,3,N Current (Max),A,80.25
341432,Buckley St,2024-01-22T18:40:00.000+00:00,feeder,3,N Current (RMS),A,48.25
341432,Buckley St,2024-01-22T18:40:00.000+00:00,feeder,3,L3 Current (Min),A,46.25
341432,Buckley St,2024-01-22T18:40:00.000+00:00,feeder,3,L3 Current (Max),A,149.38
341432,Buckley St,2024-01-22T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,75.75
341432,Buckley St,2024-01-22T18:40:00.000+00:00,feeder,3,L2 Current (Min),A,59.12
341432,Buckley St,2024-01-22T18:40:00.000+00:00,feeder,3,L2 Current (Max),A,163.0
341432,Buckley St,2024-01-22T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,94.88
341432,Buckley St,2024-01-22T18:40:00.000+00:00,feeder,3,L1 Current (Min),A,62.88
341432,Buckley St,2024-01-22T18:40:00.000+00:00,feeder,3,L1 Current (Max),A,141.88
341432,Buckley St,2024-01-22T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,89.88
341432,Buckley St,2024-01-22T18:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T18:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.31
341432,Buckley St,2024-01-22T18:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T18:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,10.87
341432,Buckley St,2024-01-22T18:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T18:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.44
341432,Buckley St,2024-01-22T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-22T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-22T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-22T18:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99371
341432,Buckley St,2024-01-22T18:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95242
341432,Buckley St,2024-01-22T18:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99008
341432,Buckley St,2024-01-22T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
341432,Buckley St,2024-01-22T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
341432,Buckley St,2024-01-22T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
341432,Buckley St,2024-01-22T18:40:00.000+00:00,feeder,2,N Current (Min),A,7.75
341432,Buckley St,2024-01-22T18:40:00.000+00:00,feeder,2,N Current (Max),A,64.38
341432,Buckley St,2024-01-22T18:40:00.000+00:00,feeder,2,N Current (RMS),A,22.0
341432,Buckley St,2024-01-22T18:40:00.000+00:00,feeder,2,L3 Current (Min),A,34.0
341432,Buckley St,2024-01-22T18:40:00.000+00:00,feeder,2,L3 Current (Max),A,76.88
341432,Buckley St,2024-01-22T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,47.12
341432,Buckley St,2024-01-22T18:40:00.000+00:00,feeder,2,L2 Current (Min),A,19.5
341432,Buckley St,2024-01-22T18:40:00.000+00:00,feeder,2,L2 Current (Max),A,82.75
341432,Buckley St,2024-01-22T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,41.0
341432,Buckley St,2024-01-22T18:40:00.000+00:00,feeder,2,L1 Current (Min),A,33.0
341432,Buckley St,2024-01-22T18:40:00.000+00:00,feeder,2,L1 Current (Max),A,114.38
341432,Buckley St,2024-01-22T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,57.0
341432,Buckley St,2024-01-22T18:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T18:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,28.12
341432,Buckley St,2024-01-22T18:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T18:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.25
341432,Buckley St,2024-01-22T18:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T18:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.94
341432,Buckley St,2024-01-22T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-22T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-22T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T18:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91595
341432,Buckley St,2024-01-22T18:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94867
341432,Buckley St,2024-01-22T18:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97397
341432,Buckley St,2024-01-22T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
341432,Buckley St,2024-01-22T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-22T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-22T18:40:00.000+00:00,feeder,1,N Current (Min),A,19.0
341432,Buckley St,2024-01-22T18:40:00.000+00:00,feeder,1,N Current (Max),A,11.5
341432,Buckley St,2024-01-22T18:40:00.000+00:00,feeder,1,L3 Current (Min),A,3.62
341432,Buckley St,2024-01-22T18:40:00.000+00:00,feeder,1,L3 Current (Max),A,8.62
341432,Buckley St,2024-01-22T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,5.5
341432,Buckley St,2024-01-22T18:40:00.000+00:00,feeder,1,L2 Current (Min),A,4.5
341432,Buckley St,2024-01-22T18:40:00.000+00:00,feeder,1,L2 Current (Max),A,27.62
341432,Buckley St,2024-01-22T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,12.38
341432,Buckley St,2024-01-22T18:40:00.000+00:00,feeder,1,L1 Current (Min),A,11.62
341432,Buckley St,2024-01-22T18:40:00.000+00:00,feeder,1,L1 Current (Max),A,19.5
341432,Buckley St,2024-01-22T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,16.12
341432,Buckley St,2024-01-22T18:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.38
341432,Buckley St,2024-01-22T18:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.61
341432,Buckley St,2024-01-22T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
341432,Buckley St,2024-01-22T18:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.89
341432,Buckley St,2024-01-22T18:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.98
341432,Buckley St,2024-01-22T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
341432,Buckley St,2024-01-22T18:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.53
341432,Buckley St,2024-01-22T18:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.59
341432,Buckley St,2024-01-22T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.09
341432,Buckley St,2024-01-22T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-22T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-22T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-22T18:40:00.000+00:00,busbar,,L3 Active Power,kW,59.0
341432,Buckley St,2024-01-22T18:40:00.000+00:00,busbar,,L2 Active Power,kW,54.0
341432,Buckley St,2024-01-22T18:40:00.000+00:00,busbar,,L1 Active Power,kW,59.0
341432,Buckley St,2024-01-22T18:40:00.000+00:00,busbar,,N Current (Min),A,57.62
341432,Buckley St,2024-01-22T18:40:00.000+00:00,busbar,,N Current (Max),A,123.62
341432,Buckley St,2024-01-22T18:40:00.000+00:00,busbar,,N Current (RMS),A,79.25
341432,Buckley St,2024-01-22T18:40:00.000+00:00,busbar,,L3 Current (Min),A,180.25
341432,Buckley St,2024-01-22T18:40:00.000+00:00,busbar,,L3 Current (Max),A,324.25
341432,Buckley St,2024-01-22T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,240.12
341432,Buckley St,2024-01-22T18:40:00.000+00:00,busbar,,L2 Current (Min),A,159.62
341432,Buckley St,2024-01-22T18:40:00.000+00:00,busbar,,L2 Current (Max),A,304.25
341432,Buckley St,2024-01-22T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,220.38
341432,Buckley St,2024-01-22T18:40:00.000+00:00,busbar,,L1 Current (Min),A,194.88
341432,Buckley St,2024-01-22T18:40:00.000+00:00,busbar,,L1 Current (Max),A,340.12
341432,Buckley St,2024-01-22T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,242.12
341432,Buckley St,2024-01-22T18:40:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-22T18:40:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-22T18:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T18:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-14.13
341432,Buckley St,2024-01-22T18:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T18:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-4.88
341432,Buckley St,2024-01-22T18:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T18:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,7.44
341432,Buckley St,2024-01-22T18:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T18:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T18:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-22T18:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.92966
341432,Buckley St,2024-01-22T18:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98853
341432,Buckley St,2024-01-22T18:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99603
341432,Buckley St,2024-01-22T18:30:00.000+00:00,feeder,6,L3 Active Power,kW,3.0
341432,Buckley St,2024-01-22T18:30:00.000+00:00,feeder,6,L2 Active Power,kW,7.0
341432,Buckley St,2024-01-22T18:30:00.000+00:00,feeder,6,L1 Active Power,kW,11.0
341432,Buckley St,2024-01-22T18:30:00.000+00:00,feeder,6,N Current (Min),A,18.5
341432,Buckley St,2024-01-22T18:30:00.000+00:00,feeder,6,N Current (Max),A,57.88
341432,Buckley St,2024-01-22T18:30:00.000+00:00,feeder,6,N Current (RMS),A,31.62
341432,Buckley St,2024-01-22T18:30:00.000+00:00,feeder,6,L3 Current (Min),A,11.62
341432,Buckley St,2024-01-22T18:30:00.000+00:00,feeder,6,L3 Current (Max),A,20.75
341432,Buckley St,2024-01-22T18:30:00.000+00:00,feeder,6,L3 Current (RMS),A,13.5
341432,Buckley St,2024-01-22T18:30:00.000+00:00,feeder,6,L2 Current (Min),A,22.0
341432,Buckley St,2024-01-22T18:30:00.000+00:00,feeder,6,L2 Current (Max),A,46.5
341432,Buckley St,2024-01-22T18:30:00.000+00:00,feeder,6,L2 Current (RMS),A,30.12
341432,Buckley St,2024-01-22T18:30:00.000+00:00,feeder,6,L1 Current (Min),A,32.88
341432,Buckley St,2024-01-22T18:30:00.000+00:00,feeder,6,L1 Current (Max),A,73.5
341432,Buckley St,2024-01-22T18:30:00.000+00:00,feeder,6,L1 Current (RMS),A,45.0
341432,Buckley St,2024-01-22T18:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T18:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-8.13
341432,Buckley St,2024-01-22T18:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T18:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-38.13
341432,Buckley St,2024-01-22T18:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T18:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-22.88
341432,Buckley St,2024-01-22T18:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T18:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-22T18:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T18:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99179
341432,Buckley St,2024-01-22T18:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.72836
341432,Buckley St,2024-01-22T18:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.85266
341432,Buckley St,2024-01-22T18:30:00.000+00:00,feeder,5,L3 Active Power,kW,9.0
341432,Buckley St,2024-01-22T18:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
341432,Buckley St,2024-01-22T18:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-22T18:30:00.000+00:00,feeder,5,N Current (Min),A,20.38
341432,Buckley St,2024-01-22T18:30:00.000+00:00,feeder,5,N Current (Max),A,34.25
341432,Buckley St,2024-01-22T18:30:00.000+00:00,feeder,5,N Current (RMS),A,27.25
341432,Buckley St,2024-01-22T18:30:00.000+00:00,feeder,5,L3 Current (Min),A,31.12
341432,Buckley St,2024-01-22T18:30:00.000+00:00,feeder,5,L3 Current (Max),A,44.62
341432,Buckley St,2024-01-22T18:30:00.000+00:00,feeder,5,L3 Current (RMS),A,38.12
341432,Buckley St,2024-01-22T18:30:00.000+00:00,feeder,5,L2 Current (Min),A,11.0
341432,Buckley St,2024-01-22T18:30:00.000+00:00,feeder,5,L2 Current (Max),A,17.5
341432,Buckley St,2024-01-22T18:30:00.000+00:00,feeder,5,L2 Current (RMS),A,12.12
341432,Buckley St,2024-01-22T18:30:00.000+00:00,feeder,5,L1 Current (Min),A,7.88
341432,Buckley St,2024-01-22T18:30:00.000+00:00,feeder,5,L1 Current (Max),A,14.88
341432,Buckley St,2024-01-22T18:30:00.000+00:00,feeder,5,L1 Current (RMS),A,9.12
341432,Buckley St,2024-01-22T18:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T18:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.13
341432,Buckley St,2024-01-22T18:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T18:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.13
