Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341432,Buckley St,2024-01-22T18:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T18:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.56
341432,Buckley St,2024-01-22T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-22T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T18:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98544
341432,Buckley St,2024-01-22T18:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97943
341432,Buckley St,2024-01-22T18:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9697
341432,Buckley St,2024-01-22T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
341432,Buckley St,2024-01-22T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
341432,Buckley St,2024-01-22T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
341432,Buckley St,2024-01-22T18:30:00.000+00:00,feeder,4,N Current (Min),A,12.12
341432,Buckley St,2024-01-22T18:30:00.000+00:00,feeder,4,N Current (Max),A,38.88
341432,Buckley St,2024-01-22T18:30:00.000+00:00,feeder,4,N Current (RMS),A,21.38
341432,Buckley St,2024-01-22T18:30:00.000+00:00,feeder,4,L3 Current (Min),A,37.25
341432,Buckley St,2024-01-22T18:30:00.000+00:00,feeder,4,L3 Current (Max),A,57.75
341432,Buckley St,2024-01-22T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,45.88
341432,Buckley St,2024-01-22T18:30:00.000+00:00,feeder,4,L2 Current (Min),A,25.12
341432,Buckley St,2024-01-22T18:30:00.000+00:00,feeder,4,L2 Current (Max),A,62.5
341432,Buckley St,2024-01-22T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,41.25
341432,Buckley St,2024-01-22T18:30:00.000+00:00,feeder,4,L1 Current (Min),A,21.75
341432,Buckley St,2024-01-22T18:30:00.000+00:00,feeder,4,L1 Current (Max),A,37.88
341432,Buckley St,2024-01-22T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,27.5
341432,Buckley St,2024-01-22T18:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T18:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,10.63
341432,Buckley St,2024-01-22T18:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T18:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.19
341432,Buckley St,2024-01-22T18:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T18:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.88
341432,Buckley St,2024-01-22T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
341432,Buckley St,2024-01-22T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-22T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-22T18:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97427
341432,Buckley St,2024-01-22T18:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98221
341432,Buckley St,2024-01-22T18:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99576
341432,Buckley St,2024-01-22T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,19.0
341432,Buckley St,2024-01-22T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,22.0
341432,Buckley St,2024-01-22T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,23.0
341432,Buckley St,2024-01-22T18:30:00.000+00:00,feeder,3,N Current (Min),A,20.12
341432,Buckley St,2024-01-22T18:30:00.000+00:00,feeder,3,N Current (Max),A,78.62
341432,Buckley St,2024-01-22T18:30:00.000+00:00,feeder,3,N Current (RMS),A,49.0
341432,Buckley St,2024-01-22T18:30:00.000+00:00,feeder,3,L3 Current (Min),A,58.5
341432,Buckley St,2024-01-22T18:30:00.000+00:00,feeder,3,L3 Current (Max),A,130.62
341432,Buckley St,2024-01-22T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,79.25
341432,Buckley St,2024-01-22T18:30:00.000+00:00,feeder,3,L2 Current (Min),A,44.88
341432,Buckley St,2024-01-22T18:30:00.000+00:00,feeder,3,L2 Current (Max),A,145.25
341432,Buckley St,2024-01-22T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,91.75
341432,Buckley St,2024-01-22T18:30:00.000+00:00,feeder,3,L1 Current (Min),A,70.25
341432,Buckley St,2024-01-22T18:30:00.000+00:00,feeder,3,L1 Current (Max),A,123.38
341432,Buckley St,2024-01-22T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,92.88
341432,Buckley St,2024-01-22T18:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T18:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,5.25
341432,Buckley St,2024-01-22T18:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T18:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.38
341432,Buckley St,2024-01-22T18:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T18:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,7.37
341432,Buckley St,2024-01-22T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-22T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-22T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-22T18:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99145
341432,Buckley St,2024-01-22T18:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95898
341432,Buckley St,2024-01-22T18:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98981
341432,Buckley St,2024-01-22T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
341432,Buckley St,2024-01-22T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
341432,Buckley St,2024-01-22T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
341432,Buckley St,2024-01-22T18:30:00.000+00:00,feeder,2,N Current (Min),A,9.75
341432,Buckley St,2024-01-22T18:30:00.000+00:00,feeder,2,N Current (Max),A,58.75
341432,Buckley St,2024-01-22T18:30:00.000+00:00,feeder,2,N Current (RMS),A,31.62
341432,Buckley St,2024-01-22T18:30:00.000+00:00,feeder,2,L3 Current (Min),A,31.0
341432,Buckley St,2024-01-22T18:30:00.000+00:00,feeder,2,L3 Current (Max),A,71.12
341432,Buckley St,2024-01-22T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,50.0
341432,Buckley St,2024-01-22T18:30:00.000+00:00,feeder,2,L2 Current (Min),A,18.88
341432,Buckley St,2024-01-22T18:30:00.000+00:00,feeder,2,L2 Current (Max),A,68.38
341432,Buckley St,2024-01-22T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,32.12
341432,Buckley St,2024-01-22T18:30:00.000+00:00,feeder,2,L1 Current (Min),A,30.25
341432,Buckley St,2024-01-22T18:30:00.000+00:00,feeder,2,L1 Current (Max),A,105.5
341432,Buckley St,2024-01-22T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,58.88
341432,Buckley St,2024-01-22T18:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T18:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,9.63
341432,Buckley St,2024-01-22T18:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T18:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.25
341432,Buckley St,2024-01-22T18:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T18:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.37
341432,Buckley St,2024-01-22T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-22T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-22T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-22T18:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9346
341432,Buckley St,2024-01-22T18:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98672
341432,Buckley St,2024-01-22T18:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97806
341432,Buckley St,2024-01-22T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
341432,Buckley St,2024-01-22T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
341432,Buckley St,2024-01-22T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-22T18:30:00.000+00:00,feeder,1,N Current (Min),A,22.88
341432,Buckley St,2024-01-22T18:30:00.000+00:00,feeder,1,N Current (Max),A,10.0
341432,Buckley St,2024-01-22T18:30:00.000+00:00,feeder,1,L3 Current (Min),A,3.25
341432,Buckley St,2024-01-22T18:30:00.000+00:00,feeder,1,L3 Current (Max),A,17.12
341432,Buckley St,2024-01-22T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,5.38
341432,Buckley St,2024-01-22T18:30:00.000+00:00,feeder,1,L2 Current (Min),A,11.62
341432,Buckley St,2024-01-22T18:30:00.000+00:00,feeder,1,L2 Current (Max),A,28.12
341432,Buckley St,2024-01-22T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,15.0
341432,Buckley St,2024-01-22T18:30:00.000+00:00,feeder,1,L1 Current (Min),A,10.88
341432,Buckley St,2024-01-22T18:30:00.000+00:00,feeder,1,L1 Current (Max),A,28.5
341432,Buckley St,2024-01-22T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,16.25
341432,Buckley St,2024-01-22T18:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.59
341432,Buckley St,2024-01-22T18:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.66
341432,Buckley St,2024-01-22T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
341432,Buckley St,2024-01-22T18:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.03
341432,Buckley St,2024-01-22T18:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.39
341432,Buckley St,2024-01-22T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
341432,Buckley St,2024-01-22T18:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.48
341432,Buckley St,2024-01-22T18:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.61
341432,Buckley St,2024-01-22T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
341432,Buckley St,2024-01-22T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-22T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
341432,Buckley St,2024-01-22T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T18:30:00.000+00:00,busbar,,L3 Active Power,kW,56.0
341432,Buckley St,2024-01-22T18:30:00.000+00:00,busbar,,L2 Active Power,kW,53.0
341432,Buckley St,2024-01-22T18:30:00.000+00:00,busbar,,L1 Active Power,kW,61.0
341432,Buckley St,2024-01-22T18:30:00.000+00:00,busbar,,N Current (Min),A,56.0
341432,Buckley St,2024-01-22T18:30:00.000+00:00,busbar,,N Current (Max),A,133.12
341432,Buckley St,2024-01-22T18:30:00.000+00:00,busbar,,N Current (RMS),A,84.5
341432,Buckley St,2024-01-22T18:30:00.000+00:00,busbar,,L3 Current (Min),A,188.75
341432,Buckley St,2024-01-22T18:30:00.000+00:00,busbar,,L3 Current (Max),A,301.38
341432,Buckley St,2024-01-22T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,228.75
341432,Buckley St,2024-01-22T18:30:00.000+00:00,busbar,,L2 Current (Min),A,153.12
341432,Buckley St,2024-01-22T18:30:00.000+00:00,busbar,,L2 Current (Max),A,315.88
341432,Buckley St,2024-01-22T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,218.12
341432,Buckley St,2024-01-22T18:30:00.000+00:00,busbar,,L1 Current (Min),A,206.25
341432,Buckley St,2024-01-22T18:30:00.000+00:00,busbar,,L1 Current (Max),A,300.25
341432,Buckley St,2024-01-22T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,247.75
341432,Buckley St,2024-01-22T18:30:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-22T18:30:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-22T18:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T18:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-16.44
341432,Buckley St,2024-01-22T18:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T18:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-7.0
341432,Buckley St,2024-01-22T18:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T18:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,1.06
341432,Buckley St,2024-01-22T18:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T18:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T18:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-22T18:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.94247
341432,Buckley St,2024-01-22T18:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.9899
341432,Buckley St,2024-01-22T18:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99564
341432,Buckley St,2024-01-22T18:20:00.000+00:00,feeder,6,L3 Active Power,kW,3.0
341432,Buckley St,2024-01-22T18:20:00.000+00:00,feeder,6,L2 Active Power,kW,7.0
341432,Buckley St,2024-01-22T18:20:00.000+00:00,feeder,6,L1 Active Power,kW,12.0
341432,Buckley St,2024-01-22T18:20:00.000+00:00,feeder,6,N Current (Min),A,15.5
341432,Buckley St,2024-01-22T18:20:00.000+00:00,feeder,6,N Current (Max),A,53.38
341432,Buckley St,2024-01-22T18:20:00.000+00:00,feeder,6,N Current (RMS),A,33.12
341432,Buckley St,2024-01-22T18:20:00.000+00:00,feeder,6,L3 Current (Min),A,11.38
341432,Buckley St,2024-01-22T18:20:00.000+00:00,feeder,6,L3 Current (Max),A,23.88
341432,Buckley St,2024-01-22T18:20:00.000+00:00,feeder,6,L3 Current (RMS),A,13.62
341432,Buckley St,2024-01-22T18:20:00.000+00:00,feeder,6,L2 Current (Min),A,19.5
341432,Buckley St,2024-01-22T18:20:00.000+00:00,feeder,6,L2 Current (Max),A,46.12
341432,Buckley St,2024-01-22T18:20:00.000+00:00,feeder,6,L2 Current (RMS),A,27.25
341432,Buckley St,2024-01-22T18:20:00.000+00:00,feeder,6,L1 Current (Min),A,25.12
341432,Buckley St,2024-01-22T18:20:00.000+00:00,feeder,6,L1 Current (Max),A,69.25
341432,Buckley St,2024-01-22T18:20:00.000+00:00,feeder,6,L1 Current (RMS),A,48.5
341432,Buckley St,2024-01-22T18:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T18:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-6.75
341432,Buckley St,2024-01-22T18:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T18:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-41.44
341432,Buckley St,2024-01-22T18:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T18:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-28.0
341432,Buckley St,2024-01-22T18:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T18:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-22T18:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T18:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99231
341432,Buckley St,2024-01-22T18:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.77847
341432,Buckley St,2024-01-22T18:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.85171
341432,Buckley St,2024-01-22T18:20:00.000+00:00,feeder,5,L3 Active Power,kW,10.0
341432,Buckley St,2024-01-22T18:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
341432,Buckley St,2024-01-22T18:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-22T18:20:00.000+00:00,feeder,5,N Current (Min),A,22.62
341432,Buckley St,2024-01-22T18:20:00.000+00:00,feeder,5,N Current (Max),A,38.0
341432,Buckley St,2024-01-22T18:20:00.000+00:00,feeder,5,N Current (RMS),A,31.38
341432,Buckley St,2024-01-22T18:20:00.000+00:00,feeder,5,L3 Current (Min),A,35.5
341432,Buckley St,2024-01-22T18:20:00.000+00:00,feeder,5,L3 Current (Max),A,50.12
341432,Buckley St,2024-01-22T18:20:00.000+00:00,feeder,5,L3 Current (RMS),A,42.5
341432,Buckley St,2024-01-22T18:20:00.000+00:00,feeder,5,L2 Current (Min),A,11.12
341432,Buckley St,2024-01-22T18:20:00.000+00:00,feeder,5,L2 Current (Max),A,19.0
341432,Buckley St,2024-01-22T18:20:00.000+00:00,feeder,5,L2 Current (RMS),A,12.88
341432,Buckley St,2024-01-22T18:20:00.000+00:00,feeder,5,L1 Current (Min),A,7.5
341432,Buckley St,2024-01-22T18:20:00.000+00:00,feeder,5,L1 Current (Max),A,16.62
341432,Buckley St,2024-01-22T18:20:00.000+00:00,feeder,5,L1 Current (RMS),A,8.75
341432,Buckley St,2024-01-22T18:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T18:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.06
341432,Buckley St,2024-01-22T18:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T18:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.31
341432,Buckley St,2024-01-22T18:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T18:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.25
341432,Buckley St,2024-01-22T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T18:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98981
341432,Buckley St,2024-01-22T18:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98572
341432,Buckley St,2024-01-22T18:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97122
341432,Buckley St,2024-01-22T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
341432,Buckley St,2024-01-22T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
341432,Buckley St,2024-01-22T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
341432,Buckley St,2024-01-22T18:20:00.000+00:00,feeder,4,N Current (Min),A,11.75
341432,Buckley St,2024-01-22T18:20:00.000+00:00,feeder,4,N Current (Max),A,57.38
341432,Buckley St,2024-01-22T18:20:00.000+00:00,feeder,4,N Current (RMS),A,28.25
341432,Buckley St,2024-01-22T18:20:00.000+00:00,feeder,4,L3 Current (Min),A,32.5
341432,Buckley St,2024-01-22T18:20:00.000+00:00,feeder,4,L3 Current (Max),A,70.0
341432,Buckley St,2024-01-22T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,50.5
341432,Buckley St,2024-01-22T18:20:00.000+00:00,feeder,4,L2 Current (Min),A,25.38
341432,Buckley St,2024-01-22T18:20:00.000+00:00,feeder,4,L2 Current (Max),A,86.0
341432,Buckley St,2024-01-22T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,49.12
341432,Buckley St,2024-01-22T18:20:00.000+00:00,feeder,4,L1 Current (Min),A,21.38
341432,Buckley St,2024-01-22T18:20:00.000+00:00,feeder,4,L1 Current (Max),A,37.12
341432,Buckley St,2024-01-22T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,28.12
341432,Buckley St,2024-01-22T18:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T18:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,10.13
341432,Buckley St,2024-01-22T18:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T18:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.82
341432,Buckley St,2024-01-22T18:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T18:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.81
341432,Buckley St,2024-01-22T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.0
341432,Buckley St,2024-01-22T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-22T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-22T18:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95953
341432,Buckley St,2024-01-22T18:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99057
341432,Buckley St,2024-01-22T18:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99329
341432,Buckley St,2024-01-22T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
341432,Buckley St,2024-01-22T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,26.0
341432,Buckley St,2024-01-22T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
341432,Buckley St,2024-01-22T18:20:00.000+00:00,feeder,3,N Current (Min),A,18.5
341432,Buckley St,2024-01-22T18:20:00.000+00:00,feeder,3,N Current (Max),A,79.25
341432,Buckley St,2024-01-22T18:20:00.000+00:00,feeder,3,N Current (RMS),A,42.62
341432,Buckley St,2024-01-22T18:20:00.000+00:00,feeder,3,L3 Current (Min),A,49.88
341432,Buckley St,2024-01-22T18:20:00.000+00:00,feeder,3,L3 Current (Max),A,141.5
341432,Buckley St,2024-01-22T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,77.62
341432,Buckley St,2024-01-22T18:20:00.000+00:00,feeder,3,L2 Current (Min),A,62.5
341432,Buckley St,2024-01-22T18:20:00.000+00:00,feeder,3,L2 Current (Max),A,186.12
341432,Buckley St,2024-01-22T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,105.5
341432,Buckley St,2024-01-22T18:20:00.000+00:00,feeder,3,L1 Current (Min),A,59.75
341432,Buckley St,2024-01-22T18:20:00.000+00:00,feeder,3,L1 Current (Max),A,109.12
341432,Buckley St,2024-01-22T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,76.88
341432,Buckley St,2024-01-22T18:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T18:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.06
341432,Buckley St,2024-01-22T18:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T18:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,23.12
341432,Buckley St,2024-01-22T18:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T18:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.75
341432,Buckley St,2024-01-22T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-22T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-22T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-22T18:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99814
341432,Buckley St,2024-01-22T18:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96768
341432,Buckley St,2024-01-22T18:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98889
341432,Buckley St,2024-01-22T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
341432,Buckley St,2024-01-22T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
341432,Buckley St,2024-01-22T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
341432,Buckley St,2024-01-22T18:20:00.000+00:00,feeder,2,N Current (Min),A,8.12
341432,Buckley St,2024-01-22T18:20:00.000+00:00,feeder,2,N Current (Max),A,52.0
341432,Buckley St,2024-01-22T18:20:00.000+00:00,feeder,2,N Current (RMS),A,24.25
341432,Buckley St,2024-01-22T18:20:00.000+00:00,feeder,2,L3 Current (Min),A,37.38
341432,Buckley St,2024-01-22T18:20:00.000+00:00,feeder,2,L3 Current (Max),A,75.12
341432,Buckley St,2024-01-22T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,53.38
341432,Buckley St,2024-01-22T18:20:00.000+00:00,feeder,2,L2 Current (Min),A,19.88
341432,Buckley St,2024-01-22T18:20:00.000+00:00,feeder,2,L2 Current (Max),A,68.88
341432,Buckley St,2024-01-22T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,35.25
341432,Buckley St,2024-01-22T18:20:00.000+00:00,feeder,2,L1 Current (Min),A,35.62
341432,Buckley St,2024-01-22T18:20:00.000+00:00,feeder,2,L1 Current (Max),A,108.12
341432,Buckley St,2024-01-22T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,63.12
341432,Buckley St,2024-01-22T18:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T18:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.44
341432,Buckley St,2024-01-22T18:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T18:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.56
341432,Buckley St,2024-01-22T18:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T18:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.19
341432,Buckley St,2024-01-22T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-22T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-22T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-22T18:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89087
341432,Buckley St,2024-01-22T18:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96155
341432,Buckley St,2024-01-22T18:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98724
341432,Buckley St,2024-01-22T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
341432,Buckley St,2024-01-22T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-22T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
341432,Buckley St,2024-01-22T18:20:00.000+00:00,feeder,1,N Current (Min),A,27.62
341432,Buckley St,2024-01-22T18:20:00.000+00:00,feeder,1,N Current (Max),A,13.12
341432,Buckley St,2024-01-22T18:20:00.000+00:00,feeder,1,L3 Current (Min),A,2.75
341432,Buckley St,2024-01-22T18:20:00.000+00:00,feeder,1,L3 Current (Max),A,17.62
341432,Buckley St,2024-01-22T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,6.38
341432,Buckley St,2024-01-22T18:20:00.000+00:00,feeder,1,L2 Current (Min),A,5.38
341432,Buckley St,2024-01-22T18:20:00.000+00:00,feeder,1,L2 Current (Max),A,27.5
341432,Buckley St,2024-01-22T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,12.25
341432,Buckley St,2024-01-22T18:20:00.000+00:00,feeder,1,L1 Current (Min),A,11.25
341432,Buckley St,2024-01-22T18:20:00.000+00:00,feeder,1,L1 Current (Max),A,31.5
341432,Buckley St,2024-01-22T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,18.75
341432,Buckley St,2024-01-22T18:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.78
341432,Buckley St,2024-01-22T18:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.08
341432,Buckley St,2024-01-22T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
341432,Buckley St,2024-01-22T18:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.17
341432,Buckley St,2024-01-22T18:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.06
341432,Buckley St,2024-01-22T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
341432,Buckley St,2024-01-22T18:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.11
341432,Buckley St,2024-01-22T18:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.25
341432,Buckley St,2024-01-22T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
341432,Buckley St,2024-01-22T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-22T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-22T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-22T18:20:00.000+00:00,busbar,,L3 Active Power,kW,58.0
341432,Buckley St,2024-01-22T18:20:00.000+00:00,busbar,,L2 Active Power,kW,58.0
341432,Buckley St,2024-01-22T18:20:00.000+00:00,busbar,,L1 Active Power,kW,59.0
341432,Buckley St,2024-01-22T18:20:00.000+00:00,busbar,,N Current (Min),A,53.12
341432,Buckley St,2024-01-22T18:20:00.000+00:00,busbar,,N Current (Max),A,120.0
341432,Buckley St,2024-01-22T18:20:00.000+00:00,busbar,,N Current (RMS),A,71.12
341432,Buckley St,2024-01-22T18:20:00.000+00:00,busbar,,L3 Current (Min),A,195.88
341432,Buckley St,2024-01-22T18:20:00.000+00:00,busbar,,L3 Current (Max),A,302.75
341432,Buckley St,2024-01-22T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,239.5
341432,Buckley St,2024-01-22T18:20:00.000+00:00,busbar,,L2 Current (Min),A,178.38
341432,Buckley St,2024-01-22T18:20:00.000+00:00,busbar,,L2 Current (Max),A,317.12
341432,Buckley St,2024-01-22T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,238.62
341432,Buckley St,2024-01-22T18:20:00.000+00:00,busbar,,L1 Current (Min),A,194.25
341432,Buckley St,2024-01-22T18:20:00.000+00:00,busbar,,L1 Current (Max),A,294.25
341432,Buckley St,2024-01-22T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,242.0
341432,Buckley St,2024-01-22T18:20:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-22T18:20:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-22T18:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T18:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-11.5
341432,Buckley St,2024-01-22T18:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T18:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-8.31
341432,Buckley St,2024-01-22T18:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T18:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.5
341432,Buckley St,2024-01-22T18:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T18:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T18:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T18:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97522
341432,Buckley St,2024-01-22T18:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98712
341432,Buckley St,2024-01-22T18:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99338
341432,Buckley St,2024-01-22T18:10:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
341432,Buckley St,2024-01-22T18:10:00.000+00:00,feeder,6,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-22T18:10:00.000+00:00,feeder,6,L1 Active Power,kW,13.0
341432,Buckley St,2024-01-22T18:10:00.000+00:00,feeder,6,N Current (Min),A,7.75
341432,Buckley St,2024-01-22T18:10:00.000+00:00,feeder,6,N Current (Max),A,67.75
341432,Buckley St,2024-01-22T18:10:00.000+00:00,feeder,6,N Current (RMS),A,30.0
341432,Buckley St,2024-01-22T18:10:00.000+00:00,feeder,6,L3 Current (Min),A,16.75
341432,Buckley St,2024-01-22T18:10:00.000+00:00,feeder,6,L3 Current (Max),A,34.88
341432,Buckley St,2024-01-22T18:10:00.000+00:00,feeder,6,L3 Current (RMS),A,24.75
341432,Buckley St,2024-01-22T18:10:00.000+00:00,feeder,6,L2 Current (Min),A,18.75
341432,Buckley St,2024-01-22T18:10:00.000+00:00,feeder,6,L2 Current (Max),A,34.12
341432,Buckley St,2024-01-22T18:10:00.000+00:00,feeder,6,L2 Current (RMS),A,25.88
341432,Buckley St,2024-01-22T18:10:00.000+00:00,feeder,6,L1 Current (Min),A,22.75
341432,Buckley St,2024-01-22T18:10:00.000+00:00,feeder,6,L1 Current (Max),A,93.25
341432,Buckley St,2024-01-22T18:10:00.000+00:00,feeder,6,L1 Current (RMS),A,53.0
341432,Buckley St,2024-01-22T18:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T18:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-6.19
341432,Buckley St,2024-01-22T18:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T18:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-34.75
341432,Buckley St,2024-01-22T18:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T18:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-9.56
341432,Buckley St,2024-01-22T18:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T18:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-22T18:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T18:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99728
341432,Buckley St,2024-01-22T18:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.84714
341432,Buckley St,2024-01-22T18:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9396
341432,Buckley St,2024-01-22T18:10:00.000+00:00,feeder,5,L3 Active Power,kW,18.0
341432,Buckley St,2024-01-22T18:10:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-22T18:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-22T18:10:00.000+00:00,feeder,5,N Current (Min),A,22.5
341432,Buckley St,2024-01-22T18:10:00.000+00:00,feeder,5,N Current (Max),A,82.0
341432,Buckley St,2024-01-22T18:10:00.000+00:00,feeder,5,N Current (RMS),A,56.88
341432,Buckley St,2024-01-22T18:10:00.000+00:00,feeder,5,L3 Current (Min),A,44.88
341432,Buckley St,2024-01-22T18:10:00.000+00:00,feeder,5,L3 Current (Max),A,95.75
341432,Buckley St,2024-01-22T18:10:00.000+00:00,feeder,5,L3 Current (RMS),A,72.38
341432,Buckley St,2024-01-22T18:10:00.000+00:00,feeder,5,L2 Current (Min),A,11.75
341432,Buckley St,2024-01-22T18:10:00.000+00:00,feeder,5,L2 Current (Max),A,31.5
341432,Buckley St,2024-01-22T18:10:00.000+00:00,feeder,5,L2 Current (RMS),A,16.38
341432,Buckley St,2024-01-22T18:10:00.000+00:00,feeder,5,L1 Current (Min),A,9.12
341432,Buckley St,2024-01-22T18:10:00.000+00:00,feeder,5,L1 Current (Max),A,18.75
341432,Buckley St,2024-01-22T18:10:00.000+00:00,feeder,5,L1 Current (RMS),A,10.5
341432,Buckley St,2024-01-22T18:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T18:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.5
341432,Buckley St,2024-01-22T18:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T18:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.19
341432,Buckley St,2024-01-22T18:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T18:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.69
341432,Buckley St,2024-01-22T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T18:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99243
341432,Buckley St,2024-01-22T18:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97723
341432,Buckley St,2024-01-22T18:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97491
341432,Buckley St,2024-01-22T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
341432,Buckley St,2024-01-22T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
341432,Buckley St,2024-01-22T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
341432,Buckley St,2024-01-22T18:10:00.000+00:00,feeder,4,N Current (Min),A,14.5
341432,Buckley St,2024-01-22T18:10:00.000+00:00,feeder,4,N Current (Max),A,42.88
341432,Buckley St,2024-01-22T18:10:00.000+00:00,feeder,4,N Current (RMS),A,26.62
341432,Buckley St,2024-01-22T18:10:00.000+00:00,feeder,4,L3 Current (Min),A,44.62
341432,Buckley St,2024-01-22T18:10:00.000+00:00,feeder,4,L3 Current (Max),A,67.62
341432,Buckley St,2024-01-22T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,55.38
341432,Buckley St,2024-01-22T18:10:00.000+00:00,feeder,4,L2 Current (Min),A,24.25
341432,Buckley St,2024-01-22T18:10:00.000+00:00,feeder,4,L2 Current (Max),A,55.38
341432,Buckley St,2024-01-22T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,35.88
341432,Buckley St,2024-01-22T18:10:00.000+00:00,feeder,4,L1 Current (Min),A,20.88
341432,Buckley St,2024-01-22T18:10:00.000+00:00,feeder,4,L1 Current (Max),A,39.25
341432,Buckley St,2024-01-22T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,29.0
341432,Buckley St,2024-01-22T18:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T18:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,11.06
341432,Buckley St,2024-01-22T18:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T18:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.69
341432,Buckley St,2024-01-22T18:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T18:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.81
341432,Buckley St,2024-01-22T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
341432,Buckley St,2024-01-22T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-22T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-22T18:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97784
341432,Buckley St,2024-01-22T18:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98059
341432,Buckley St,2024-01-22T18:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98987
341432,Buckley St,2024-01-22T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,19.0
341432,Buckley St,2024-01-22T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,22.0
341432,Buckley St,2024-01-22T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
341432,Buckley St,2024-01-22T18:10:00.000+00:00,feeder,3,N Current (Min),A,19.75
341432,Buckley St,2024-01-22T18:10:00.000+00:00,feeder,3,N Current (Max),A,103.25
341432,Buckley St,2024-01-22T18:10:00.000+00:00,feeder,3,N Current (RMS),A,42.25
341432,Buckley St,2024-01-22T18:10:00.000+00:00,feeder,3,L3 Current (Min),A,60.25
341432,Buckley St,2024-01-22T18:10:00.000+00:00,feeder,3,L3 Current (Max),A,161.62
341432,Buckley St,2024-01-22T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,78.5
341432,Buckley St,2024-01-22T18:10:00.000+00:00,feeder,3,L2 Current (Min),A,57.5
341432,Buckley St,2024-01-22T18:10:00.000+00:00,feeder,3,L2 Current (Max),A,152.75
341432,Buckley St,2024-01-22T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,90.5
341432,Buckley St,2024-01-22T18:10:00.000+00:00,feeder,3,L1 Current (Min),A,58.25
341432,Buckley St,2024-01-22T18:10:00.000+00:00,feeder,3,L1 Current (Max),A,120.25
341432,Buckley St,2024-01-22T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,76.75
341432,Buckley St,2024-01-22T18:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T18:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.75
341432,Buckley St,2024-01-22T18:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T18:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,10.56
341432,Buckley St,2024-01-22T18:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T18:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,7.19
341432,Buckley St,2024-01-22T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-22T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-22T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-22T18:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99722
341432,Buckley St,2024-01-22T18:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9678
341432,Buckley St,2024-01-22T18:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9921
341432,Buckley St,2024-01-22T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
341432,Buckley St,2024-01-22T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
341432,Buckley St,2024-01-22T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
341432,Buckley St,2024-01-22T18:10:00.000+00:00,feeder,2,N Current (Min),A,8.12
341432,Buckley St,2024-01-22T18:10:00.000+00:00,feeder,2,N Current (Max),A,67.25
341432,Buckley St,2024-01-22T18:10:00.000+00:00,feeder,2,N Current (RMS),A,33.12
341432,Buckley St,2024-01-22T18:10:00.000+00:00,feeder,2,L3 Current (Min),A,26.25
341432,Buckley St,2024-01-22T18:10:00.000+00:00,feeder,2,L3 Current (Max),A,81.5
341432,Buckley St,2024-01-22T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,48.38
341432,Buckley St,2024-01-22T18:10:00.000+00:00,feeder,2,L2 Current (Min),A,20.62
341432,Buckley St,2024-01-22T18:10:00.000+00:00,feeder,2,L2 Current (Max),A,98.88
341432,Buckley St,2024-01-22T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,35.0
341432,Buckley St,2024-01-22T18:10:00.000+00:00,feeder,2,L1 Current (Min),A,43.38
341432,Buckley St,2024-01-22T18:10:00.000+00:00,feeder,2,L1 Current (Max),A,125.88
341432,Buckley St,2024-01-22T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,75.0
341432,Buckley St,2024-01-22T18:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T18:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,35.19
341432,Buckley St,2024-01-22T18:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T18:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,17.69
341432,Buckley St,2024-01-22T18:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T18:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.06
341432,Buckley St,2024-01-22T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-22T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-22T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T18:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.81952
341432,Buckley St,2024-01-22T18:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97641
341432,Buckley St,2024-01-22T18:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97275
341432,Buckley St,2024-01-22T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-22T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
341432,Buckley St,2024-01-22T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-22T18:10:00.000+00:00,feeder,1,N Current (Min),A,24.75
341432,Buckley St,2024-01-22T18:10:00.000+00:00,feeder,1,N Current (Max),A,12.12
341432,Buckley St,2024-01-22T18:10:00.000+00:00,feeder,1,L3 Current (Min),A,7.0
341432,Buckley St,2024-01-22T18:10:00.000+00:00,feeder,1,L3 Current (Max),A,20.38
341432,Buckley St,2024-01-22T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,9.12
341432,Buckley St,2024-01-22T18:10:00.000+00:00,feeder,1,L2 Current (Min),A,4.75
341432,Buckley St,2024-01-22T18:10:00.000+00:00,feeder,1,L2 Current (Max),A,31.12
341432,Buckley St,2024-01-22T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,14.75
341432,Buckley St,2024-01-22T18:10:00.000+00:00,feeder,1,L1 Current (Min),A,11.25
341432,Buckley St,2024-01-22T18:10:00.000+00:00,feeder,1,L1 Current (Max),A,30.0
341432,Buckley St,2024-01-22T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,16.62
341432,Buckley St,2024-01-22T18:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.39
341432,Buckley St,2024-01-22T18:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.05
341432,Buckley St,2024-01-22T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
341432,Buckley St,2024-01-22T18:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.22
341432,Buckley St,2024-01-22T18:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.56
341432,Buckley St,2024-01-22T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
341432,Buckley St,2024-01-22T18:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.42
341432,Buckley St,2024-01-22T18:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.92
341432,Buckley St,2024-01-22T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
341432,Buckley St,2024-01-22T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-22T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
341432,Buckley St,2024-01-22T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-22T18:10:00.000+00:00,busbar,,L3 Active Power,kW,69.0
341432,Buckley St,2024-01-22T18:10:00.000+00:00,busbar,,L2 Active Power,kW,52.0
341432,Buckley St,2024-01-22T18:10:00.000+00:00,busbar,,L1 Active Power,kW,64.0
341432,Buckley St,2024-01-22T18:10:00.000+00:00,busbar,,N Current (Min),A,56.25
341432,Buckley St,2024-01-22T18:10:00.000+00:00,busbar,,N Current (Max),A,174.38
341432,Buckley St,2024-01-22T18:10:00.000+00:00,busbar,,N Current (RMS),A,93.5
341432,Buckley St,2024-01-22T18:10:00.000+00:00,busbar,,L3 Current (Min),A,204.38
341432,Buckley St,2024-01-22T18:10:00.000+00:00,busbar,,L3 Current (Max),A,365.75
341432,Buckley St,2024-01-22T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,284.88
341432,Buckley St,2024-01-22T18:10:00.000+00:00,busbar,,L2 Current (Min),A,162.25
341432,Buckley St,2024-01-22T18:10:00.000+00:00,busbar,,L2 Current (Max),A,313.25
341432,Buckley St,2024-01-22T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,215.5
341432,Buckley St,2024-01-22T18:10:00.000+00:00,busbar,,L1 Current (Min),A,187.88
341432,Buckley St,2024-01-22T18:10:00.000+00:00,busbar,,L1 Current (Max),A,326.62
341432,Buckley St,2024-01-22T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,259.12
341432,Buckley St,2024-01-22T18:10:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-22T18:10:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-22T18:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T18:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-12.56
341432,Buckley St,2024-01-22T18:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T18:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-1.62
341432,Buckley St,2024-01-22T18:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T18:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-8.19
341432,Buckley St,2024-01-22T18:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T18:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-22T18:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T18:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.95709
341432,Buckley St,2024-01-22T18:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99179
341432,Buckley St,2024-01-22T18:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99225
341432,Buckley St,2024-01-22T18:00:00.000+00:00,feeder,6,L3 Active Power,kW,4.0
341432,Buckley St,2024-01-22T18:00:00.000+00:00,feeder,6,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-22T18:00:00.000+00:00,feeder,6,L1 Active Power,kW,11.0
341432,Buckley St,2024-01-22T18:00:00.000+00:00,feeder,6,N Current (Min),A,7.88
341432,Buckley St,2024-01-22T18:00:00.000+00:00,feeder,6,N Current (Max),A,40.5
341432,Buckley St,2024-01-22T18:00:00.000+00:00,feeder,6,N Current (RMS),A,24.0
341432,Buckley St,2024-01-22T18:00:00.000+00:00,feeder,6,L3 Current (Min),A,15.25
341432,Buckley St,2024-01-22T18:00:00.000+00:00,feeder,6,L3 Current (Max),A,29.88
341432,Buckley St,2024-01-22T18:00:00.000+00:00,feeder,6,L3 Current (RMS),A,18.75
341432,Buckley St,2024-01-22T18:00:00.000+00:00,feeder,6,L2 Current (Min),A,18.88
341432,Buckley St,2024-01-22T18:00:00.000+00:00,feeder,6,L2 Current (Max),A,33.0
341432,Buckley St,2024-01-22T18:00:00.000+00:00,feeder,6,L2 Current (RMS),A,26.0
341432,Buckley St,2024-01-22T18:00:00.000+00:00,feeder,6,L1 Current (Min),A,21.0
341432,Buckley St,2024-01-22T18:00:00.000+00:00,feeder,6,L1 Current (Max),A,63.5
341432,Buckley St,2024-01-22T18:00:00.000+00:00,feeder,6,L1 Current (RMS),A,44.12
341432,Buckley St,2024-01-22T18:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T18:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-5.5
341432,Buckley St,2024-01-22T18:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T18:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-19.06
341432,Buckley St,2024-01-22T18:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T18:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-15.94
341432,Buckley St,2024-01-22T18:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T18:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-22T18:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T18:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99603
341432,Buckley St,2024-01-22T18:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.81411
341432,Buckley St,2024-01-22T18:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.90146
341432,Buckley St,2024-01-22T18:00:00.000+00:00,feeder,5,L3 Active Power,kW,13.0
341432,Buckley St,2024-01-22T18:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-22T18:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-22T18:00:00.000+00:00,feeder,5,N Current (Min),A,28.25
341432,Buckley St,2024-01-22T18:00:00.000+00:00,feeder,5,N Current (Max),A,57.12
341432,Buckley St,2024-01-22T18:00:00.000+00:00,feeder,5,N Current (RMS),A,40.62
341432,Buckley St,2024-01-22T18:00:00.000+00:00,feeder,5,L3 Current (Min),A,46.5
341432,Buckley St,2024-01-22T18:00:00.000+00:00,feeder,5,L3 Current (Max),A,69.88
341432,Buckley St,2024-01-22T18:00:00.000+00:00,feeder,5,L3 Current (RMS),A,54.5
341432,Buckley St,2024-01-22T18:00:00.000+00:00,feeder,5,L2 Current (Min),A,11.75
341432,Buckley St,2024-01-22T18:00:00.000+00:00,feeder,5,L2 Current (Max),A,23.5
341432,Buckley St,2024-01-22T18:00:00.000+00:00,feeder,5,L2 Current (RMS),A,15.38
341432,Buckley St,2024-01-22T18:00:00.000+00:00,feeder,5,L1 Current (Min),A,7.38
341432,Buckley St,2024-01-22T18:00:00.000+00:00,feeder,5,L1 Current (Max),A,16.0
341432,Buckley St,2024-01-22T18:00:00.000+00:00,feeder,5,L1 Current (RMS),A,9.38
341432,Buckley St,2024-01-22T18:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T18:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.75
341432,Buckley St,2024-01-22T18:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T18:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.63
341432,Buckley St,2024-01-22T18:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T18:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.56
341432,Buckley St,2024-01-22T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T18:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99371
