Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341432,Buckley St,2024-01-22T18:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96655
341432,Buckley St,2024-01-22T18:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97766
341432,Buckley St,2024-01-22T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
341432,Buckley St,2024-01-22T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
341432,Buckley St,2024-01-22T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
341432,Buckley St,2024-01-22T18:00:00.000+00:00,feeder,4,N Current (Min),A,14.25
341432,Buckley St,2024-01-22T18:00:00.000+00:00,feeder,4,N Current (Max),A,46.75
341432,Buckley St,2024-01-22T18:00:00.000+00:00,feeder,4,N Current (RMS),A,27.38
341432,Buckley St,2024-01-22T18:00:00.000+00:00,feeder,4,L3 Current (Min),A,39.0
341432,Buckley St,2024-01-22T18:00:00.000+00:00,feeder,4,L3 Current (Max),A,73.88
341432,Buckley St,2024-01-22T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,55.75
341432,Buckley St,2024-01-22T18:00:00.000+00:00,feeder,4,L2 Current (Min),A,20.62
341432,Buckley St,2024-01-22T18:00:00.000+00:00,feeder,4,L2 Current (Max),A,39.25
341432,Buckley St,2024-01-22T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,29.62
341432,Buckley St,2024-01-22T18:00:00.000+00:00,feeder,4,L1 Current (Min),A,24.75
341432,Buckley St,2024-01-22T18:00:00.000+00:00,feeder,4,L1 Current (Max),A,41.5
341432,Buckley St,2024-01-22T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,30.75
341432,Buckley St,2024-01-22T18:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T18:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,6.87
341432,Buckley St,2024-01-22T18:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T18:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.25
341432,Buckley St,2024-01-22T18:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T18:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,7.44
341432,Buckley St,2024-01-22T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-22T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-22T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-22T18:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98672
341432,Buckley St,2024-01-22T18:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98025
341432,Buckley St,2024-01-22T18:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99237
341432,Buckley St,2024-01-22T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
341432,Buckley St,2024-01-22T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,24.0
341432,Buckley St,2024-01-22T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,24.0
341432,Buckley St,2024-01-22T18:00:00.000+00:00,feeder,3,N Current (Min),A,25.25
341432,Buckley St,2024-01-22T18:00:00.000+00:00,feeder,3,N Current (Max),A,88.5
341432,Buckley St,2024-01-22T18:00:00.000+00:00,feeder,3,N Current (RMS),A,55.0
341432,Buckley St,2024-01-22T18:00:00.000+00:00,feeder,3,L3 Current (Min),A,42.25
341432,Buckley St,2024-01-22T18:00:00.000+00:00,feeder,3,L3 Current (Max),A,139.88
341432,Buckley St,2024-01-22T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,76.38
341432,Buckley St,2024-01-22T18:00:00.000+00:00,feeder,3,L2 Current (Min),A,49.88
341432,Buckley St,2024-01-22T18:00:00.000+00:00,feeder,3,L2 Current (Max),A,158.88
341432,Buckley St,2024-01-22T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,98.5
341432,Buckley St,2024-01-22T18:00:00.000+00:00,feeder,3,L1 Current (Min),A,71.75
341432,Buckley St,2024-01-22T18:00:00.000+00:00,feeder,3,L1 Current (Max),A,144.38
341432,Buckley St,2024-01-22T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,99.12
341432,Buckley St,2024-01-22T18:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T18:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.06
341432,Buckley St,2024-01-22T18:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T18:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,11.37
341432,Buckley St,2024-01-22T18:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T18:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.12
341432,Buckley St,2024-01-22T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-22T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-22T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-22T18:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99686
341432,Buckley St,2024-01-22T18:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94641
341432,Buckley St,2024-01-22T18:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99249
341432,Buckley St,2024-01-22T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
341432,Buckley St,2024-01-22T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
341432,Buckley St,2024-01-22T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
341432,Buckley St,2024-01-22T18:00:00.000+00:00,feeder,2,N Current (Min),A,7.0
341432,Buckley St,2024-01-22T18:00:00.000+00:00,feeder,2,N Current (Max),A,69.88
341432,Buckley St,2024-01-22T18:00:00.000+00:00,feeder,2,N Current (RMS),A,36.0
341432,Buckley St,2024-01-22T18:00:00.000+00:00,feeder,2,L3 Current (Min),A,27.25
341432,Buckley St,2024-01-22T18:00:00.000+00:00,feeder,2,L3 Current (Max),A,63.62
341432,Buckley St,2024-01-22T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,42.5
341432,Buckley St,2024-01-22T18:00:00.000+00:00,feeder,2,L2 Current (Min),A,24.75
341432,Buckley St,2024-01-22T18:00:00.000+00:00,feeder,2,L2 Current (Max),A,73.38
341432,Buckley St,2024-01-22T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,39.12
341432,Buckley St,2024-01-22T18:00:00.000+00:00,feeder,2,L1 Current (Min),A,37.62
341432,Buckley St,2024-01-22T18:00:00.000+00:00,feeder,2,L1 Current (Max),A,128.38
341432,Buckley St,2024-01-22T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,79.0
341432,Buckley St,2024-01-22T18:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T18:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,19.06
341432,Buckley St,2024-01-22T18:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T18:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.44
341432,Buckley St,2024-01-22T18:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T18:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.06
341432,Buckley St,2024-01-22T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-22T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-22T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T18:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97095
341432,Buckley St,2024-01-22T18:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98761
341432,Buckley St,2024-01-22T18:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95953
341432,Buckley St,2024-01-22T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-22T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-22T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
341432,Buckley St,2024-01-22T18:00:00.000+00:00,feeder,1,N Current (Min),A,19.12
341432,Buckley St,2024-01-22T18:00:00.000+00:00,feeder,1,N Current (Max),A,12.75
341432,Buckley St,2024-01-22T18:00:00.000+00:00,feeder,1,L3 Current (Min),A,5.0
341432,Buckley St,2024-01-22T18:00:00.000+00:00,feeder,1,L3 Current (Max),A,12.5
341432,Buckley St,2024-01-22T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,7.38
341432,Buckley St,2024-01-22T18:00:00.000+00:00,feeder,1,L2 Current (Min),A,16.75
341432,Buckley St,2024-01-22T18:00:00.000+00:00,feeder,1,L2 Current (Max),A,36.12
341432,Buckley St,2024-01-22T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,22.12
341432,Buckley St,2024-01-22T18:00:00.000+00:00,feeder,1,L1 Current (Min),A,17.12
341432,Buckley St,2024-01-22T18:00:00.000+00:00,feeder,1,L1 Current (Max),A,30.0
341432,Buckley St,2024-01-22T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,21.75
341432,Buckley St,2024-01-22T18:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.0
341432,Buckley St,2024-01-22T18:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.11
341432,Buckley St,2024-01-22T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
341432,Buckley St,2024-01-22T18:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.11
341432,Buckley St,2024-01-22T18:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.44
341432,Buckley St,2024-01-22T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
341432,Buckley St,2024-01-22T18:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.5
341432,Buckley St,2024-01-22T18:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.0
341432,Buckley St,2024-01-22T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
341432,Buckley St,2024-01-22T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-22T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
341432,Buckley St,2024-01-22T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-22T18:00:00.000+00:00,busbar,,L3 Active Power,kW,62.0
341432,Buckley St,2024-01-22T18:00:00.000+00:00,busbar,,L2 Active Power,kW,55.0
341432,Buckley St,2024-01-22T18:00:00.000+00:00,busbar,,L1 Active Power,kW,69.0
341432,Buckley St,2024-01-22T18:00:00.000+00:00,busbar,,N Current (Min),A,58.62
341432,Buckley St,2024-01-22T18:00:00.000+00:00,busbar,,N Current (Max),A,155.62
341432,Buckley St,2024-01-22T18:00:00.000+00:00,busbar,,N Current (RMS),A,91.38
341432,Buckley St,2024-01-22T18:00:00.000+00:00,busbar,,L3 Current (Min),A,194.5
341432,Buckley St,2024-01-22T18:00:00.000+00:00,busbar,,L3 Current (Max),A,328.25
341432,Buckley St,2024-01-22T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,253.5
341432,Buckley St,2024-01-22T18:00:00.000+00:00,busbar,,L2 Current (Min),A,160.88
341432,Buckley St,2024-01-22T18:00:00.000+00:00,busbar,,L2 Current (Max),A,315.75
341432,Buckley St,2024-01-22T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,226.0
341432,Buckley St,2024-01-22T18:00:00.000+00:00,busbar,,L1 Current (Min),A,215.62
341432,Buckley St,2024-01-22T18:00:00.000+00:00,busbar,,L1 Current (Max),A,346.25
341432,Buckley St,2024-01-22T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,281.75
341432,Buckley St,2024-01-22T18:00:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-22T18:00:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-22T17:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T17:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-14.81
341432,Buckley St,2024-01-22T17:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T17:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-2.62
341432,Buckley St,2024-01-22T17:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T17:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.69
341432,Buckley St,2024-01-22T17:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T17:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-22T17:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T17:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.90967
341432,Buckley St,2024-01-22T17:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99496
341432,Buckley St,2024-01-22T17:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99338
341432,Buckley St,2024-01-22T17:50:00.000+00:00,feeder,6,L3 Active Power,kW,3.0
341432,Buckley St,2024-01-22T17:50:00.000+00:00,feeder,6,L2 Active Power,kW,8.0
341432,Buckley St,2024-01-22T17:50:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
341432,Buckley St,2024-01-22T17:50:00.000+00:00,feeder,6,N Current (Min),A,11.75
341432,Buckley St,2024-01-22T17:50:00.000+00:00,feeder,6,N Current (Max),A,42.88
341432,Buckley St,2024-01-22T17:50:00.000+00:00,feeder,6,N Current (RMS),A,23.75
341432,Buckley St,2024-01-22T17:50:00.000+00:00,feeder,6,L3 Current (Min),A,8.0
341432,Buckley St,2024-01-22T17:50:00.000+00:00,feeder,6,L3 Current (Max),A,21.5
341432,Buckley St,2024-01-22T17:50:00.000+00:00,feeder,6,L3 Current (RMS),A,13.38
341432,Buckley St,2024-01-22T17:50:00.000+00:00,feeder,6,L2 Current (Min),A,23.88
341432,Buckley St,2024-01-22T17:50:00.000+00:00,feeder,6,L2 Current (Max),A,45.38
341432,Buckley St,2024-01-22T17:50:00.000+00:00,feeder,6,L2 Current (RMS),A,30.88
341432,Buckley St,2024-01-22T17:50:00.000+00:00,feeder,6,L1 Current (Min),A,19.62
341432,Buckley St,2024-01-22T17:50:00.000+00:00,feeder,6,L1 Current (Max),A,63.38
341432,Buckley St,2024-01-22T17:50:00.000+00:00,feeder,6,L1 Current (RMS),A,38.0
341432,Buckley St,2024-01-22T17:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T17:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.56
341432,Buckley St,2024-01-22T17:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T17:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-23.0
341432,Buckley St,2024-01-22T17:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T17:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-15.31
341432,Buckley St,2024-01-22T17:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T17:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-22T17:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T17:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99521
341432,Buckley St,2024-01-22T17:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.83896
341432,Buckley St,2024-01-22T17:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.91168
341432,Buckley St,2024-01-22T17:50:00.000+00:00,feeder,5,L3 Active Power,kW,13.0
341432,Buckley St,2024-01-22T17:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
341432,Buckley St,2024-01-22T17:50:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-22T17:50:00.000+00:00,feeder,5,N Current (Min),A,23.25
341432,Buckley St,2024-01-22T17:50:00.000+00:00,feeder,5,N Current (Max),A,62.62
341432,Buckley St,2024-01-22T17:50:00.000+00:00,feeder,5,N Current (RMS),A,38.88
341432,Buckley St,2024-01-22T17:50:00.000+00:00,feeder,5,L3 Current (Min),A,44.5
341432,Buckley St,2024-01-22T17:50:00.000+00:00,feeder,5,L3 Current (Max),A,76.12
341432,Buckley St,2024-01-22T17:50:00.000+00:00,feeder,5,L3 Current (RMS),A,54.25
341432,Buckley St,2024-01-22T17:50:00.000+00:00,feeder,5,L2 Current (Min),A,11.25
341432,Buckley St,2024-01-22T17:50:00.000+00:00,feeder,5,L2 Current (Max),A,27.38
341432,Buckley St,2024-01-22T17:50:00.000+00:00,feeder,5,L2 Current (RMS),A,16.75
341432,Buckley St,2024-01-22T17:50:00.000+00:00,feeder,5,L1 Current (Min),A,8.38
341432,Buckley St,2024-01-22T17:50:00.000+00:00,feeder,5,L1 Current (Max),A,21.75
341432,Buckley St,2024-01-22T17:50:00.000+00:00,feeder,5,L1 Current (RMS),A,11.12
341432,Buckley St,2024-01-22T17:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T17:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.5
341432,Buckley St,2024-01-22T17:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T17:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.87
341432,Buckley St,2024-01-22T17:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T17:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.87
341432,Buckley St,2024-01-22T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-22T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T17:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98889
341432,Buckley St,2024-01-22T17:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96597
341432,Buckley St,2024-01-22T17:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95792
341432,Buckley St,2024-01-22T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
341432,Buckley St,2024-01-22T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
341432,Buckley St,2024-01-22T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
341432,Buckley St,2024-01-22T17:50:00.000+00:00,feeder,4,N Current (Min),A,10.75
341432,Buckley St,2024-01-22T17:50:00.000+00:00,feeder,4,N Current (Max),A,31.88
341432,Buckley St,2024-01-22T17:50:00.000+00:00,feeder,4,N Current (RMS),A,22.38
341432,Buckley St,2024-01-22T17:50:00.000+00:00,feeder,4,L3 Current (Min),A,30.0
341432,Buckley St,2024-01-22T17:50:00.000+00:00,feeder,4,L3 Current (Max),A,55.38
341432,Buckley St,2024-01-22T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,44.5
341432,Buckley St,2024-01-22T17:50:00.000+00:00,feeder,4,L2 Current (Min),A,22.75
341432,Buckley St,2024-01-22T17:50:00.000+00:00,feeder,4,L2 Current (Max),A,45.5
341432,Buckley St,2024-01-22T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,31.88
341432,Buckley St,2024-01-22T17:50:00.000+00:00,feeder,4,L1 Current (Min),A,15.5
341432,Buckley St,2024-01-22T17:50:00.000+00:00,feeder,4,L1 Current (Max),A,31.5
341432,Buckley St,2024-01-22T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,20.5
341432,Buckley St,2024-01-22T17:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T17:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,5.06
341432,Buckley St,2024-01-22T17:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T17:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.5
341432,Buckley St,2024-01-22T17:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T17:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.38
341432,Buckley St,2024-01-22T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-22T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-22T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-22T17:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98685
341432,Buckley St,2024-01-22T17:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98245
341432,Buckley St,2024-01-22T17:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99393
341432,Buckley St,2024-01-22T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
341432,Buckley St,2024-01-22T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,22.0
341432,Buckley St,2024-01-22T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,23.0
341432,Buckley St,2024-01-22T17:50:00.000+00:00,feeder,3,N Current (Min),A,19.88
341432,Buckley St,2024-01-22T17:50:00.000+00:00,feeder,3,N Current (Max),A,92.75
341432,Buckley St,2024-01-22T17:50:00.000+00:00,feeder,3,N Current (RMS),A,56.0
341432,Buckley St,2024-01-22T17:50:00.000+00:00,feeder,3,L3 Current (Min),A,40.62
341432,Buckley St,2024-01-22T17:50:00.000+00:00,feeder,3,L3 Current (Max),A,105.12
341432,Buckley St,2024-01-22T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,66.75
341432,Buckley St,2024-01-22T17:50:00.000+00:00,feeder,3,L2 Current (Min),A,53.38
341432,Buckley St,2024-01-22T17:50:00.000+00:00,feeder,3,L2 Current (Max),A,161.0
341432,Buckley St,2024-01-22T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,92.5
341432,Buckley St,2024-01-22T17:50:00.000+00:00,feeder,3,L1 Current (Min),A,69.5
341432,Buckley St,2024-01-22T17:50:00.000+00:00,feeder,3,L1 Current (Max),A,134.0
341432,Buckley St,2024-01-22T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,93.25
341432,Buckley St,2024-01-22T17:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T17:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.75
341432,Buckley St,2024-01-22T17:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T17:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,22.31
341432,Buckley St,2024-01-22T17:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T17:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.06
341432,Buckley St,2024-01-22T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-22T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.0
341432,Buckley St,2024-01-22T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-22T17:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99747
341432,Buckley St,2024-01-22T17:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93506
341432,Buckley St,2024-01-22T17:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99811
341432,Buckley St,2024-01-22T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
341432,Buckley St,2024-01-22T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
341432,Buckley St,2024-01-22T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,27.0
341432,Buckley St,2024-01-22T17:50:00.000+00:00,feeder,2,N Current (Min),A,11.88
341432,Buckley St,2024-01-22T17:50:00.000+00:00,feeder,2,N Current (Max),A,89.62
341432,Buckley St,2024-01-22T17:50:00.000+00:00,feeder,2,N Current (RMS),A,50.62
341432,Buckley St,2024-01-22T17:50:00.000+00:00,feeder,2,L3 Current (Min),A,27.75
341432,Buckley St,2024-01-22T17:50:00.000+00:00,feeder,2,L3 Current (Max),A,65.38
341432,Buckley St,2024-01-22T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,47.0
341432,Buckley St,2024-01-22T17:50:00.000+00:00,feeder,2,L2 Current (Min),A,25.75
341432,Buckley St,2024-01-22T17:50:00.000+00:00,feeder,2,L2 Current (Max),A,97.12
341432,Buckley St,2024-01-22T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,48.25
341432,Buckley St,2024-01-22T17:50:00.000+00:00,feeder,2,L1 Current (Min),A,71.62
341432,Buckley St,2024-01-22T17:50:00.000+00:00,feeder,2,L1 Current (Max),A,154.75
341432,Buckley St,2024-01-22T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,109.12
341432,Buckley St,2024-01-22T17:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T17:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,5.81
341432,Buckley St,2024-01-22T17:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T17:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.62
341432,Buckley St,2024-01-22T17:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T17:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.37
341432,Buckley St,2024-01-22T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-22T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-22T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T17:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9805
341432,Buckley St,2024-01-22T17:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97687
341432,Buckley St,2024-01-22T17:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96738
341432,Buckley St,2024-01-22T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-22T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
341432,Buckley St,2024-01-22T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
341432,Buckley St,2024-01-22T17:50:00.000+00:00,feeder,1,N Current (Min),A,20.12
341432,Buckley St,2024-01-22T17:50:00.000+00:00,feeder,1,N Current (Max),A,12.75
341432,Buckley St,2024-01-22T17:50:00.000+00:00,feeder,1,L3 Current (Min),A,4.62
341432,Buckley St,2024-01-22T17:50:00.000+00:00,feeder,1,L3 Current (Max),A,20.0
341432,Buckley St,2024-01-22T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,8.0
341432,Buckley St,2024-01-22T17:50:00.000+00:00,feeder,1,L2 Current (Min),A,11.38
341432,Buckley St,2024-01-22T17:50:00.000+00:00,feeder,1,L2 Current (Max),A,32.62
341432,Buckley St,2024-01-22T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,16.75
341432,Buckley St,2024-01-22T17:50:00.000+00:00,feeder,1,L1 Current (Min),A,17.38
341432,Buckley St,2024-01-22T17:50:00.000+00:00,feeder,1,L1 Current (Max),A,25.75
341432,Buckley St,2024-01-22T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,22.12
341432,Buckley St,2024-01-22T17:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.25
341432,Buckley St,2024-01-22T17:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.23
341432,Buckley St,2024-01-22T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
341432,Buckley St,2024-01-22T17:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.25
341432,Buckley St,2024-01-22T17:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.42
341432,Buckley St,2024-01-22T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
341432,Buckley St,2024-01-22T17:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.72
341432,Buckley St,2024-01-22T17:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.84
341432,Buckley St,2024-01-22T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
341432,Buckley St,2024-01-22T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-22T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-22T17:50:00.000+00:00,busbar,,L3 Active Power,kW,57.0
341432,Buckley St,2024-01-22T17:50:00.000+00:00,busbar,,L2 Active Power,kW,56.0
341432,Buckley St,2024-01-22T17:50:00.000+00:00,busbar,,L1 Active Power,kW,72.0
341432,Buckley St,2024-01-22T17:50:00.000+00:00,busbar,,N Current (Min),A,54.62
341432,Buckley St,2024-01-22T17:50:00.000+00:00,busbar,,N Current (Max),A,148.5
341432,Buckley St,2024-01-22T17:50:00.000+00:00,busbar,,N Current (RMS),A,92.0
341432,Buckley St,2024-01-22T17:50:00.000+00:00,busbar,,L3 Current (Min),A,200.62
341432,Buckley St,2024-01-22T17:50:00.000+00:00,busbar,,L3 Current (Max),A,261.25
341432,Buckley St,2024-01-22T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,232.12
341432,Buckley St,2024-01-22T17:50:00.000+00:00,busbar,,L2 Current (Min),A,175.25
341432,Buckley St,2024-01-22T17:50:00.000+00:00,busbar,,L2 Current (Max),A,298.12
341432,Buckley St,2024-01-22T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,231.25
341432,Buckley St,2024-01-22T17:50:00.000+00:00,busbar,,L1 Current (Min),A,235.88
341432,Buckley St,2024-01-22T17:50:00.000+00:00,busbar,,L1 Current (Max),A,357.12
341432,Buckley St,2024-01-22T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,292.12
341432,Buckley St,2024-01-22T17:50:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-22T17:50:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-22T17:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T17:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-31.13
341432,Buckley St,2024-01-22T17:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T17:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-1.94
341432,Buckley St,2024-01-22T17:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T17:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.32
341432,Buckley St,2024-01-22T17:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T17:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-22T17:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-22T17:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9472
341432,Buckley St,2024-01-22T17:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99695
341432,Buckley St,2024-01-22T17:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99255
341432,Buckley St,2024-01-22T17:40:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
341432,Buckley St,2024-01-22T17:40:00.000+00:00,feeder,6,L2 Active Power,kW,10.0
341432,Buckley St,2024-01-22T17:40:00.000+00:00,feeder,6,L1 Active Power,kW,8.0
341432,Buckley St,2024-01-22T17:40:00.000+00:00,feeder,6,N Current (Min),A,7.62
341432,Buckley St,2024-01-22T17:40:00.000+00:00,feeder,6,N Current (Max),A,33.88
341432,Buckley St,2024-01-22T17:40:00.000+00:00,feeder,6,N Current (RMS),A,21.12
341432,Buckley St,2024-01-22T17:40:00.000+00:00,feeder,6,L3 Current (Min),A,10.25
341432,Buckley St,2024-01-22T17:40:00.000+00:00,feeder,6,L3 Current (Max),A,47.88
341432,Buckley St,2024-01-22T17:40:00.000+00:00,feeder,6,L3 Current (RMS),A,23.25
341432,Buckley St,2024-01-22T17:40:00.000+00:00,feeder,6,L2 Current (Min),A,27.25
341432,Buckley St,2024-01-22T17:40:00.000+00:00,feeder,6,L2 Current (Max),A,52.25
341432,Buckley St,2024-01-22T17:40:00.000+00:00,feeder,6,L2 Current (RMS),A,39.25
341432,Buckley St,2024-01-22T17:40:00.000+00:00,feeder,6,L1 Current (Min),A,19.62
341432,Buckley St,2024-01-22T17:40:00.000+00:00,feeder,6,L1 Current (Max),A,53.25
341432,Buckley St,2024-01-22T17:40:00.000+00:00,feeder,6,L1 Current (RMS),A,32.88
341432,Buckley St,2024-01-22T17:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T17:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.94
341432,Buckley St,2024-01-22T17:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T17:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-36.87
341432,Buckley St,2024-01-22T17:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T17:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-19.69
341432,Buckley St,2024-01-22T17:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T17:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-22T17:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T17:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99792
341432,Buckley St,2024-01-22T17:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.92148
341432,Buckley St,2024-01-22T17:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.8678
341432,Buckley St,2024-01-22T17:40:00.000+00:00,feeder,5,L3 Active Power,kW,20.0
341432,Buckley St,2024-01-22T17:40:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-22T17:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-22T17:40:00.000+00:00,feeder,5,N Current (Min),A,30.5
341432,Buckley St,2024-01-22T17:40:00.000+00:00,feeder,5,N Current (Max),A,81.0
341432,Buckley St,2024-01-22T17:40:00.000+00:00,feeder,5,N Current (RMS),A,62.62
341432,Buckley St,2024-01-22T17:40:00.000+00:00,feeder,5,L3 Current (Min),A,44.88
341432,Buckley St,2024-01-22T17:40:00.000+00:00,feeder,5,L3 Current (Max),A,98.38
341432,Buckley St,2024-01-22T17:40:00.000+00:00,feeder,5,L3 Current (RMS),A,80.0
341432,Buckley St,2024-01-22T17:40:00.000+00:00,feeder,5,L2 Current (Min),A,12.25
341432,Buckley St,2024-01-22T17:40:00.000+00:00,feeder,5,L2 Current (Max),A,38.0
341432,Buckley St,2024-01-22T17:40:00.000+00:00,feeder,5,L2 Current (RMS),A,25.75
341432,Buckley St,2024-01-22T17:40:00.000+00:00,feeder,5,L1 Current (Min),A,8.5
341432,Buckley St,2024-01-22T17:40:00.000+00:00,feeder,5,L1 Current (Max),A,15.62
341432,Buckley St,2024-01-22T17:40:00.000+00:00,feeder,5,L1 Current (RMS),A,9.88
341432,Buckley St,2024-01-22T17:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T17:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.06
341432,Buckley St,2024-01-22T17:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T17:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.31
341432,Buckley St,2024-01-22T17:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T17:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.87
341432,Buckley St,2024-01-22T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-22T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T17:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98453
341432,Buckley St,2024-01-22T17:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97253
341432,Buckley St,2024-01-22T17:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9512
341432,Buckley St,2024-01-22T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
341432,Buckley St,2024-01-22T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
341432,Buckley St,2024-01-22T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
341432,Buckley St,2024-01-22T17:40:00.000+00:00,feeder,4,N Current (Min),A,13.12
341432,Buckley St,2024-01-22T17:40:00.000+00:00,feeder,4,N Current (Max),A,58.75
341432,Buckley St,2024-01-22T17:40:00.000+00:00,feeder,4,N Current (RMS),A,25.0
341432,Buckley St,2024-01-22T17:40:00.000+00:00,feeder,4,L3 Current (Min),A,28.25
341432,Buckley St,2024-01-22T17:40:00.000+00:00,feeder,4,L3 Current (Max),A,83.5
341432,Buckley St,2024-01-22T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,44.62
341432,Buckley St,2024-01-22T17:40:00.000+00:00,feeder,4,L2 Current (Min),A,22.25
341432,Buckley St,2024-01-22T17:40:00.000+00:00,feeder,4,L2 Current (Max),A,46.62
341432,Buckley St,2024-01-22T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,34.75
341432,Buckley St,2024-01-22T17:40:00.000+00:00,feeder,4,L1 Current (Min),A,14.75
341432,Buckley St,2024-01-22T17:40:00.000+00:00,feeder,4,L1 Current (Max),A,29.75
341432,Buckley St,2024-01-22T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,19.12
341432,Buckley St,2024-01-22T17:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T17:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,13.94
341432,Buckley St,2024-01-22T17:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T17:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.31
341432,Buckley St,2024-01-22T17:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T17:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,5.62
341432,Buckley St,2024-01-22T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
341432,Buckley St,2024-01-22T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-22T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-22T17:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97748
341432,Buckley St,2024-01-22T17:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98779
341432,Buckley St,2024-01-22T17:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9939
341432,Buckley St,2024-01-22T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
341432,Buckley St,2024-01-22T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,24.0
341432,Buckley St,2024-01-22T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,25.0
341432,Buckley St,2024-01-22T17:40:00.000+00:00,feeder,3,N Current (Min),A,23.75
341432,Buckley St,2024-01-22T17:40:00.000+00:00,feeder,3,N Current (Max),A,85.38
341432,Buckley St,2024-01-22T17:40:00.000+00:00,feeder,3,N Current (RMS),A,56.25
341432,Buckley St,2024-01-22T17:40:00.000+00:00,feeder,3,L3 Current (Min),A,53.38
341432,Buckley St,2024-01-22T17:40:00.000+00:00,feeder,3,L3 Current (Max),A,148.88
341432,Buckley St,2024-01-22T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,75.5
341432,Buckley St,2024-01-22T17:40:00.000+00:00,feeder,3,L2 Current (Min),A,62.5
341432,Buckley St,2024-01-22T17:40:00.000+00:00,feeder,3,L2 Current (Max),A,150.25
341432,Buckley St,2024-01-22T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,96.88
341432,Buckley St,2024-01-22T17:40:00.000+00:00,feeder,3,L1 Current (Min),A,75.0
341432,Buckley St,2024-01-22T17:40:00.000+00:00,feeder,3,L1 Current (Max),A,142.25
341432,Buckley St,2024-01-22T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,103.0
341432,Buckley St,2024-01-22T17:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T17:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.12
341432,Buckley St,2024-01-22T17:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T17:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,24.19
341432,Buckley St,2024-01-22T17:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T17:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.06
341432,Buckley St,2024-01-22T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-22T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.0
341432,Buckley St,2024-01-22T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-22T17:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99585
341432,Buckley St,2024-01-22T17:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90384
341432,Buckley St,2024-01-22T17:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99609
341432,Buckley St,2024-01-22T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
341432,Buckley St,2024-01-22T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
341432,Buckley St,2024-01-22T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
341432,Buckley St,2024-01-22T17:40:00.000+00:00,feeder,2,N Current (Min),A,12.5
341432,Buckley St,2024-01-22T17:40:00.000+00:00,feeder,2,N Current (Max),A,92.75
341432,Buckley St,2024-01-22T17:40:00.000+00:00,feeder,2,N Current (RMS),A,36.25
341432,Buckley St,2024-01-22T17:40:00.000+00:00,feeder,2,L3 Current (Min),A,27.88
341432,Buckley St,2024-01-22T17:40:00.000+00:00,feeder,2,L3 Current (Max),A,83.12
341432,Buckley St,2024-01-22T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,53.0
341432,Buckley St,2024-01-22T17:40:00.000+00:00,feeder,2,L2 Current (Min),A,29.0
341432,Buckley St,2024-01-22T17:40:00.000+00:00,feeder,2,L2 Current (Max),A,73.5
341432,Buckley St,2024-01-22T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,48.0
341432,Buckley St,2024-01-22T17:40:00.000+00:00,feeder,2,L1 Current (Min),A,33.88
341432,Buckley St,2024-01-22T17:40:00.000+00:00,feeder,2,L1 Current (Max),A,153.75
341432,Buckley St,2024-01-22T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,85.5
341432,Buckley St,2024-01-22T17:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T17:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.62
341432,Buckley St,2024-01-22T17:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T17:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.38
341432,Buckley St,2024-01-22T17:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T17:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.31
341432,Buckley St,2024-01-22T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-22T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-22T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T17:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95013
341432,Buckley St,2024-01-22T17:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98605
341432,Buckley St,2024-01-22T17:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95492
341432,Buckley St,2024-01-22T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-22T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-22T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
341432,Buckley St,2024-01-22T17:40:00.000+00:00,feeder,1,N Current (Min),A,20.62
341432,Buckley St,2024-01-22T17:40:00.000+00:00,feeder,1,N Current (Max),A,12.0
341432,Buckley St,2024-01-22T17:40:00.000+00:00,feeder,1,L3 Current (Min),A,4.62
341432,Buckley St,2024-01-22T17:40:00.000+00:00,feeder,1,L3 Current (Max),A,15.25
341432,Buckley St,2024-01-22T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,7.88
341432,Buckley St,2024-01-22T17:40:00.000+00:00,feeder,1,L2 Current (Min),A,11.75
341432,Buckley St,2024-01-22T17:40:00.000+00:00,feeder,1,L2 Current (Max),A,34.0
341432,Buckley St,2024-01-22T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,20.25
341432,Buckley St,2024-01-22T17:40:00.000+00:00,feeder,1,L1 Current (Min),A,17.0
341432,Buckley St,2024-01-22T17:40:00.000+00:00,feeder,1,L1 Current (Max),A,31.38
341432,Buckley St,2024-01-22T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,21.12
341432,Buckley St,2024-01-22T17:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.06
341432,Buckley St,2024-01-22T17:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.22
341432,Buckley St,2024-01-22T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
341432,Buckley St,2024-01-22T17:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.33
341432,Buckley St,2024-01-22T17:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.45
341432,Buckley St,2024-01-22T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
341432,Buckley St,2024-01-22T17:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.78
341432,Buckley St,2024-01-22T17:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.09
341432,Buckley St,2024-01-22T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
341432,Buckley St,2024-01-22T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-22T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T17:40:00.000+00:00,busbar,,L3 Active Power,kW,69.0
341432,Buckley St,2024-01-22T17:40:00.000+00:00,busbar,,L2 Active Power,kW,63.0
341432,Buckley St,2024-01-22T17:40:00.000+00:00,busbar,,L1 Active Power,kW,66.0
341432,Buckley St,2024-01-22T17:40:00.000+00:00,busbar,,N Current (Min),A,54.62
341432,Buckley St,2024-01-22T17:40:00.000+00:00,busbar,,N Current (Max),A,117.25
341432,Buckley St,2024-01-22T17:40:00.000+00:00,busbar,,N Current (RMS),A,76.12
341432,Buckley St,2024-01-22T17:40:00.000+00:00,busbar,,L3 Current (Min),A,195.12
341432,Buckley St,2024-01-22T17:40:00.000+00:00,busbar,,L3 Current (Max),A,356.75
341432,Buckley St,2024-01-22T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,281.38
341432,Buckley St,2024-01-22T17:40:00.000+00:00,busbar,,L2 Current (Min),A,190.12
341432,Buckley St,2024-01-22T17:40:00.000+00:00,busbar,,L2 Current (Max),A,339.5
341432,Buckley St,2024-01-22T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,258.5
341432,Buckley St,2024-01-22T17:40:00.000+00:00,busbar,,L1 Current (Min),A,211.62
341432,Buckley St,2024-01-22T17:40:00.000+00:00,busbar,,L1 Current (Max),A,327.0
341432,Buckley St,2024-01-22T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,268.62
341432,Buckley St,2024-01-22T17:40:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-22T17:40:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-22T17:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T17:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-12.44
341432,Buckley St,2024-01-22T17:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T17:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-1.44
341432,Buckley St,2024-01-22T17:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T17:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-9.25
341432,Buckley St,2024-01-22T17:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T17:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-22T17:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T17:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.93948
341432,Buckley St,2024-01-22T17:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.9931
341432,Buckley St,2024-01-22T17:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99182
341432,Buckley St,2024-01-22T17:30:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
341432,Buckley St,2024-01-22T17:30:00.000+00:00,feeder,6,L2 Active Power,kW,7.0
341432,Buckley St,2024-01-22T17:30:00.000+00:00,feeder,6,L1 Active Power,kW,8.0
341432,Buckley St,2024-01-22T17:30:00.000+00:00,feeder,6,N Current (Min),A,6.75
341432,Buckley St,2024-01-22T17:30:00.000+00:00,feeder,6,N Current (Max),A,40.62
341432,Buckley St,2024-01-22T17:30:00.000+00:00,feeder,6,N Current (RMS),A,18.38
341432,Buckley St,2024-01-22T17:30:00.000+00:00,feeder,6,L3 Current (Min),A,11.0
341432,Buckley St,2024-01-22T17:30:00.000+00:00,feeder,6,L3 Current (Max),A,28.62
341432,Buckley St,2024-01-22T17:30:00.000+00:00,feeder,6,L3 Current (RMS),A,19.25
341432,Buckley St,2024-01-22T17:30:00.000+00:00,feeder,6,L2 Current (Min),A,20.12
341432,Buckley St,2024-01-22T17:30:00.000+00:00,feeder,6,L2 Current (Max),A,53.62
341432,Buckley St,2024-01-22T17:30:00.000+00:00,feeder,6,L2 Current (RMS),A,28.88
341432,Buckley St,2024-01-22T17:30:00.000+00:00,feeder,6,L1 Current (Min),A,19.5
341432,Buckley St,2024-01-22T17:30:00.000+00:00,feeder,6,L1 Current (Max),A,59.88
341432,Buckley St,2024-01-22T17:30:00.000+00:00,feeder,6,L1 Current (RMS),A,33.5
341432,Buckley St,2024-01-22T17:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T17:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.94
341432,Buckley St,2024-01-22T17:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T17:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-10.13
341432,Buckley St,2024-01-22T17:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T17:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-22.12
341432,Buckley St,2024-01-22T17:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T17:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T17:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T17:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99661
341432,Buckley St,2024-01-22T17:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96326
341432,Buckley St,2024-01-22T17:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.92334
341432,Buckley St,2024-01-22T17:30:00.000+00:00,feeder,5,L3 Active Power,kW,14.0
341432,Buckley St,2024-01-22T17:30:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-22T17:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-22T17:30:00.000+00:00,feeder,5,N Current (Min),A,21.88
341432,Buckley St,2024-01-22T17:30:00.000+00:00,feeder,5,N Current (Max),A,88.25
341432,Buckley St,2024-01-22T17:30:00.000+00:00,feeder,5,N Current (RMS),A,39.5
341432,Buckley St,2024-01-22T17:30:00.000+00:00,feeder,5,L3 Current (Min),A,44.5
341432,Buckley St,2024-01-22T17:30:00.000+00:00,feeder,5,L3 Current (Max),A,108.0
341432,Buckley St,2024-01-22T17:30:00.000+00:00,feeder,5,L3 Current (RMS),A,56.0
341432,Buckley St,2024-01-22T17:30:00.000+00:00,feeder,5,L2 Current (Min),A,22.0
341432,Buckley St,2024-01-22T17:30:00.000+00:00,feeder,5,L2 Current (Max),A,40.25
341432,Buckley St,2024-01-22T17:30:00.000+00:00,feeder,5,L2 Current (RMS),A,25.88
341432,Buckley St,2024-01-22T17:30:00.000+00:00,feeder,5,L1 Current (Min),A,8.5
341432,Buckley St,2024-01-22T17:30:00.000+00:00,feeder,5,L1 Current (Max),A,19.62
341432,Buckley St,2024-01-22T17:30:00.000+00:00,feeder,5,L1 Current (RMS),A,10.12
341432,Buckley St,2024-01-22T17:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T17:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.06
341432,Buckley St,2024-01-22T17:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T17:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.06
341432,Buckley St,2024-01-22T17:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T17:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.63
341432,Buckley St,2024-01-22T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T17:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98621
341432,Buckley St,2024-01-22T17:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9856
341432,Buckley St,2024-01-22T17:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98047
341432,Buckley St,2024-01-22T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
341432,Buckley St,2024-01-22T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
341432,Buckley St,2024-01-22T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
341432,Buckley St,2024-01-22T17:30:00.000+00:00,feeder,4,N Current (Min),A,12.38
