Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341432,Buckley St,2024-01-22T17:30:00.000+00:00,feeder,4,N Current (Max),A,41.12
341432,Buckley St,2024-01-22T17:30:00.000+00:00,feeder,4,N Current (RMS),A,24.62
341432,Buckley St,2024-01-22T17:30:00.000+00:00,feeder,4,L3 Current (Min),A,28.62
341432,Buckley St,2024-01-22T17:30:00.000+00:00,feeder,4,L3 Current (Max),A,56.38
341432,Buckley St,2024-01-22T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,45.12
341432,Buckley St,2024-01-22T17:30:00.000+00:00,feeder,4,L2 Current (Min),A,35.75
341432,Buckley St,2024-01-22T17:30:00.000+00:00,feeder,4,L2 Current (Max),A,62.38
341432,Buckley St,2024-01-22T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,45.38
341432,Buckley St,2024-01-22T17:30:00.000+00:00,feeder,4,L1 Current (Min),A,19.0
341432,Buckley St,2024-01-22T17:30:00.000+00:00,feeder,4,L1 Current (Max),A,33.0
341432,Buckley St,2024-01-22T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,23.38
341432,Buckley St,2024-01-22T17:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T17:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,12.75
341432,Buckley St,2024-01-22T17:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T17:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.62
341432,Buckley St,2024-01-22T17:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T17:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,5.5
341432,Buckley St,2024-01-22T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
341432,Buckley St,2024-01-22T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-22T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-22T17:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97131
341432,Buckley St,2024-01-22T17:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98911
341432,Buckley St,2024-01-22T17:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99176
341432,Buckley St,2024-01-22T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,19.0
341432,Buckley St,2024-01-22T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,27.0
341432,Buckley St,2024-01-22T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,25.0
341432,Buckley St,2024-01-22T17:30:00.000+00:00,feeder,3,N Current (Min),A,30.5
341432,Buckley St,2024-01-22T17:30:00.000+00:00,feeder,3,N Current (Max),A,105.25
341432,Buckley St,2024-01-22T17:30:00.000+00:00,feeder,3,N Current (RMS),A,59.38
341432,Buckley St,2024-01-22T17:30:00.000+00:00,feeder,3,L3 Current (Min),A,41.75
341432,Buckley St,2024-01-22T17:30:00.000+00:00,feeder,3,L3 Current (Max),A,132.88
341432,Buckley St,2024-01-22T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,78.5
341432,Buckley St,2024-01-22T17:30:00.000+00:00,feeder,3,L2 Current (Min),A,63.5
341432,Buckley St,2024-01-22T17:30:00.000+00:00,feeder,3,L2 Current (Max),A,180.25
341432,Buckley St,2024-01-22T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,108.88
341432,Buckley St,2024-01-22T17:30:00.000+00:00,feeder,3,L1 Current (Min),A,74.5
341432,Buckley St,2024-01-22T17:30:00.000+00:00,feeder,3,L1 Current (Max),A,146.5
341432,Buckley St,2024-01-22T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,103.75
341432,Buckley St,2024-01-22T17:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T17:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.88
341432,Buckley St,2024-01-22T17:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T17:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,19.19
341432,Buckley St,2024-01-22T17:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T17:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.81
341432,Buckley St,2024-01-22T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-22T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-22T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-22T17:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99854
341432,Buckley St,2024-01-22T17:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95315
341432,Buckley St,2024-01-22T17:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99442
341432,Buckley St,2024-01-22T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
341432,Buckley St,2024-01-22T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
341432,Buckley St,2024-01-22T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,23.0
341432,Buckley St,2024-01-22T17:30:00.000+00:00,feeder,2,N Current (Min),A,10.38
341432,Buckley St,2024-01-22T17:30:00.000+00:00,feeder,2,N Current (Max),A,122.5
341432,Buckley St,2024-01-22T17:30:00.000+00:00,feeder,2,N Current (RMS),A,43.75
341432,Buckley St,2024-01-22T17:30:00.000+00:00,feeder,2,L3 Current (Min),A,35.25
341432,Buckley St,2024-01-22T17:30:00.000+00:00,feeder,2,L3 Current (Max),A,76.88
341432,Buckley St,2024-01-22T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,57.38
341432,Buckley St,2024-01-22T17:30:00.000+00:00,feeder,2,L2 Current (Min),A,23.12
341432,Buckley St,2024-01-22T17:30:00.000+00:00,feeder,2,L2 Current (Max),A,96.5
341432,Buckley St,2024-01-22T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,43.88
341432,Buckley St,2024-01-22T17:30:00.000+00:00,feeder,2,L1 Current (Min),A,42.5
341432,Buckley St,2024-01-22T17:30:00.000+00:00,feeder,2,L1 Current (Max),A,172.88
341432,Buckley St,2024-01-22T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,95.38
341432,Buckley St,2024-01-22T17:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T17:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,29.62
341432,Buckley St,2024-01-22T17:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T17:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.06
341432,Buckley St,2024-01-22T17:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T17:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.19
341432,Buckley St,2024-01-22T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-22T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-22T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T17:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90533
341432,Buckley St,2024-01-22T17:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98608
341432,Buckley St,2024-01-22T17:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96741
341432,Buckley St,2024-01-22T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-22T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-22T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
341432,Buckley St,2024-01-22T17:30:00.000+00:00,feeder,1,N Current (Min),A,25.75
341432,Buckley St,2024-01-22T17:30:00.000+00:00,feeder,1,N Current (Max),A,13.38
341432,Buckley St,2024-01-22T17:30:00.000+00:00,feeder,1,L3 Current (Min),A,7.75
341432,Buckley St,2024-01-22T17:30:00.000+00:00,feeder,1,L3 Current (Max),A,22.0
341432,Buckley St,2024-01-22T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,9.88
341432,Buckley St,2024-01-22T17:30:00.000+00:00,feeder,1,L2 Current (Min),A,17.62
341432,Buckley St,2024-01-22T17:30:00.000+00:00,feeder,1,L2 Current (Max),A,35.75
341432,Buckley St,2024-01-22T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,22.12
341432,Buckley St,2024-01-22T17:30:00.000+00:00,feeder,1,L1 Current (Min),A,17.12
341432,Buckley St,2024-01-22T17:30:00.000+00:00,feeder,1,L1 Current (Max),A,33.5
341432,Buckley St,2024-01-22T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,21.88
341432,Buckley St,2024-01-22T17:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.38
341432,Buckley St,2024-01-22T17:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.75
341432,Buckley St,2024-01-22T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
341432,Buckley St,2024-01-22T17:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.36
341432,Buckley St,2024-01-22T17:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.52
341432,Buckley St,2024-01-22T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
341432,Buckley St,2024-01-22T17:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.36
341432,Buckley St,2024-01-22T17:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.0
341432,Buckley St,2024-01-22T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
341432,Buckley St,2024-01-22T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-22T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-22T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-22T17:30:00.000+00:00,busbar,,L3 Active Power,kW,64.0
341432,Buckley St,2024-01-22T17:30:00.000+00:00,busbar,,L2 Active Power,kW,67.0
341432,Buckley St,2024-01-22T17:30:00.000+00:00,busbar,,L1 Active Power,kW,70.0
341432,Buckley St,2024-01-22T17:30:00.000+00:00,busbar,,N Current (Min),A,52.88
341432,Buckley St,2024-01-22T17:30:00.000+00:00,busbar,,N Current (Max),A,177.88
341432,Buckley St,2024-01-22T17:30:00.000+00:00,busbar,,N Current (RMS),A,79.75
341432,Buckley St,2024-01-22T17:30:00.000+00:00,busbar,,L3 Current (Min),A,205.88
341432,Buckley St,2024-01-22T17:30:00.000+00:00,busbar,,L3 Current (Max),A,326.75
341432,Buckley St,2024-01-22T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,262.25
341432,Buckley St,2024-01-22T17:30:00.000+00:00,busbar,,L2 Current (Min),A,203.62
341432,Buckley St,2024-01-22T17:30:00.000+00:00,busbar,,L2 Current (Max),A,372.0
341432,Buckley St,2024-01-22T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,272.25
341432,Buckley St,2024-01-22T17:30:00.000+00:00,busbar,,L1 Current (Min),A,223.12
341432,Buckley St,2024-01-22T17:30:00.000+00:00,busbar,,L1 Current (Max),A,408.75
341432,Buckley St,2024-01-22T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,285.88
341432,Buckley St,2024-01-22T17:30:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-22T17:30:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-22T17:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T17:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-22.38
341432,Buckley St,2024-01-22T17:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T17:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-0.06
341432,Buckley St,2024-01-22T17:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T17:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.5
341432,Buckley St,2024-01-22T17:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T17:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-22T17:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T17:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.94211
341432,Buckley St,2024-01-22T17:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99072
341432,Buckley St,2024-01-22T17:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98825
341432,Buckley St,2024-01-22T17:20:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
341432,Buckley St,2024-01-22T17:20:00.000+00:00,feeder,6,L2 Active Power,kW,7.0
341432,Buckley St,2024-01-22T17:20:00.000+00:00,feeder,6,L1 Active Power,kW,8.0
341432,Buckley St,2024-01-22T17:20:00.000+00:00,feeder,6,N Current (Min),A,7.0
341432,Buckley St,2024-01-22T17:20:00.000+00:00,feeder,6,N Current (Max),A,37.12
341432,Buckley St,2024-01-22T17:20:00.000+00:00,feeder,6,N Current (RMS),A,14.5
341432,Buckley St,2024-01-22T17:20:00.000+00:00,feeder,6,L3 Current (Min),A,10.62
341432,Buckley St,2024-01-22T17:20:00.000+00:00,feeder,6,L3 Current (Max),A,30.25
341432,Buckley St,2024-01-22T17:20:00.000+00:00,feeder,6,L3 Current (RMS),A,19.88
341432,Buckley St,2024-01-22T17:20:00.000+00:00,feeder,6,L2 Current (Min),A,17.0
341432,Buckley St,2024-01-22T17:20:00.000+00:00,feeder,6,L2 Current (Max),A,44.75
341432,Buckley St,2024-01-22T17:20:00.000+00:00,feeder,6,L2 Current (RMS),A,26.62
341432,Buckley St,2024-01-22T17:20:00.000+00:00,feeder,6,L1 Current (Min),A,18.62
341432,Buckley St,2024-01-22T17:20:00.000+00:00,feeder,6,L1 Current (Max),A,54.38
341432,Buckley St,2024-01-22T17:20:00.000+00:00,feeder,6,L1 Current (RMS),A,33.0
341432,Buckley St,2024-01-22T17:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T17:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.32
341432,Buckley St,2024-01-22T17:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T17:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-15.44
341432,Buckley St,2024-01-22T17:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T17:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-17.87
341432,Buckley St,2024-01-22T17:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T17:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T17:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T17:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99762
341432,Buckley St,2024-01-22T17:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95895
341432,Buckley St,2024-01-22T17:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9111
341432,Buckley St,2024-01-22T17:20:00.000+00:00,feeder,5,L3 Active Power,kW,14.0
341432,Buckley St,2024-01-22T17:20:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-22T17:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-22T17:20:00.000+00:00,feeder,5,N Current (Min),A,30.38
341432,Buckley St,2024-01-22T17:20:00.000+00:00,feeder,5,N Current (Max),A,55.25
341432,Buckley St,2024-01-22T17:20:00.000+00:00,feeder,5,N Current (RMS),A,42.25
341432,Buckley St,2024-01-22T17:20:00.000+00:00,feeder,5,L3 Current (Min),A,46.12
341432,Buckley St,2024-01-22T17:20:00.000+00:00,feeder,5,L3 Current (Max),A,71.88
341432,Buckley St,2024-01-22T17:20:00.000+00:00,feeder,5,L3 Current (RMS),A,58.5
341432,Buckley St,2024-01-22T17:20:00.000+00:00,feeder,5,L2 Current (Min),A,21.88
341432,Buckley St,2024-01-22T17:20:00.000+00:00,feeder,5,L2 Current (Max),A,31.25
341432,Buckley St,2024-01-22T17:20:00.000+00:00,feeder,5,L2 Current (RMS),A,24.88
341432,Buckley St,2024-01-22T17:20:00.000+00:00,feeder,5,L1 Current (Min),A,6.88
341432,Buckley St,2024-01-22T17:20:00.000+00:00,feeder,5,L1 Current (Max),A,15.75
341432,Buckley St,2024-01-22T17:20:00.000+00:00,feeder,5,L1 Current (RMS),A,8.75
341432,Buckley St,2024-01-22T17:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T17:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.38
341432,Buckley St,2024-01-22T17:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T17:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.31
341432,Buckley St,2024-01-22T17:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T17:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.06
341432,Buckley St,2024-01-22T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T17:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97259
341432,Buckley St,2024-01-22T17:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9852
341432,Buckley St,2024-01-22T17:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97653
341432,Buckley St,2024-01-22T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
341432,Buckley St,2024-01-22T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
341432,Buckley St,2024-01-22T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
341432,Buckley St,2024-01-22T17:20:00.000+00:00,feeder,4,N Current (Min),A,10.38
341432,Buckley St,2024-01-22T17:20:00.000+00:00,feeder,4,N Current (Max),A,38.0
341432,Buckley St,2024-01-22T17:20:00.000+00:00,feeder,4,N Current (RMS),A,21.75
341432,Buckley St,2024-01-22T17:20:00.000+00:00,feeder,4,L3 Current (Min),A,14.38
341432,Buckley St,2024-01-22T17:20:00.000+00:00,feeder,4,L3 Current (Max),A,54.25
341432,Buckley St,2024-01-22T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,34.88
341432,Buckley St,2024-01-22T17:20:00.000+00:00,feeder,4,L2 Current (Min),A,26.88
341432,Buckley St,2024-01-22T17:20:00.000+00:00,feeder,4,L2 Current (Max),A,54.62
341432,Buckley St,2024-01-22T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,43.5
341432,Buckley St,2024-01-22T17:20:00.000+00:00,feeder,4,L1 Current (Min),A,21.0
341432,Buckley St,2024-01-22T17:20:00.000+00:00,feeder,4,L1 Current (Max),A,36.5
341432,Buckley St,2024-01-22T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,27.0
341432,Buckley St,2024-01-22T17:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T17:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,10.75
341432,Buckley St,2024-01-22T17:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T17:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.69
341432,Buckley St,2024-01-22T17:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T17:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.06
341432,Buckley St,2024-01-22T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.0
341432,Buckley St,2024-01-22T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-22T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-22T17:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96915
341432,Buckley St,2024-01-22T17:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99359
341432,Buckley St,2024-01-22T17:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99445
341432,Buckley St,2024-01-22T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,20.0
341432,Buckley St,2024-01-22T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,32.0
341432,Buckley St,2024-01-22T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,28.0
341432,Buckley St,2024-01-22T17:20:00.000+00:00,feeder,3,N Current (Min),A,20.0
341432,Buckley St,2024-01-22T17:20:00.000+00:00,feeder,3,N Current (Max),A,98.25
341432,Buckley St,2024-01-22T17:20:00.000+00:00,feeder,3,N Current (RMS),A,62.88
341432,Buckley St,2024-01-22T17:20:00.000+00:00,feeder,3,L3 Current (Min),A,60.5
341432,Buckley St,2024-01-22T17:20:00.000+00:00,feeder,3,L3 Current (Max),A,148.12
341432,Buckley St,2024-01-22T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,84.25
341432,Buckley St,2024-01-22T17:20:00.000+00:00,feeder,3,L2 Current (Min),A,68.5
341432,Buckley St,2024-01-22T17:20:00.000+00:00,feeder,3,L2 Current (Max),A,177.38
341432,Buckley St,2024-01-22T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,130.25
341432,Buckley St,2024-01-22T17:20:00.000+00:00,feeder,3,L1 Current (Min),A,85.0
341432,Buckley St,2024-01-22T17:20:00.000+00:00,feeder,3,L1 Current (Max),A,173.38
341432,Buckley St,2024-01-22T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,112.38
341432,Buckley St,2024-01-22T17:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T17:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.12
341432,Buckley St,2024-01-22T17:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T17:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,6.31
341432,Buckley St,2024-01-22T17:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T17:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.56
341432,Buckley St,2024-01-22T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-22T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-22T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-22T17:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99777
341432,Buckley St,2024-01-22T17:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98071
341432,Buckley St,2024-01-22T17:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99484
341432,Buckley St,2024-01-22T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
341432,Buckley St,2024-01-22T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
341432,Buckley St,2024-01-22T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,26.0
341432,Buckley St,2024-01-22T17:20:00.000+00:00,feeder,2,N Current (Min),A,13.88
341432,Buckley St,2024-01-22T17:20:00.000+00:00,feeder,2,N Current (Max),A,118.75
341432,Buckley St,2024-01-22T17:20:00.000+00:00,feeder,2,N Current (RMS),A,58.75
341432,Buckley St,2024-01-22T17:20:00.000+00:00,feeder,2,L3 Current (Min),A,37.25
341432,Buckley St,2024-01-22T17:20:00.000+00:00,feeder,2,L3 Current (Max),A,90.62
341432,Buckley St,2024-01-22T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,58.12
341432,Buckley St,2024-01-22T17:20:00.000+00:00,feeder,2,L2 Current (Min),A,22.0
341432,Buckley St,2024-01-22T17:20:00.000+00:00,feeder,2,L2 Current (Max),A,77.5
341432,Buckley St,2024-01-22T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,41.25
341432,Buckley St,2024-01-22T17:20:00.000+00:00,feeder,2,L1 Current (Min),A,54.88
341432,Buckley St,2024-01-22T17:20:00.000+00:00,feeder,2,L1 Current (Max),A,173.62
341432,Buckley St,2024-01-22T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,107.88
341432,Buckley St,2024-01-22T17:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T17:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,23.25
341432,Buckley St,2024-01-22T17:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T17:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.69
341432,Buckley St,2024-01-22T17:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T17:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.13
341432,Buckley St,2024-01-22T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-22T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-22T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T17:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93957
341432,Buckley St,2024-01-22T17:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98614
341432,Buckley St,2024-01-22T17:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96338
341432,Buckley St,2024-01-22T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-22T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-22T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
341432,Buckley St,2024-01-22T17:20:00.000+00:00,feeder,1,N Current (Min),A,23.38
341432,Buckley St,2024-01-22T17:20:00.000+00:00,feeder,1,N Current (Max),A,12.12
341432,Buckley St,2024-01-22T17:20:00.000+00:00,feeder,1,L3 Current (Min),A,6.75
341432,Buckley St,2024-01-22T17:20:00.000+00:00,feeder,1,L3 Current (Max),A,21.88
341432,Buckley St,2024-01-22T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,9.62
341432,Buckley St,2024-01-22T17:20:00.000+00:00,feeder,1,L2 Current (Min),A,11.62
341432,Buckley St,2024-01-22T17:20:00.000+00:00,feeder,1,L2 Current (Max),A,36.38
341432,Buckley St,2024-01-22T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,19.88
341432,Buckley St,2024-01-22T17:20:00.000+00:00,feeder,1,L1 Current (Min),A,17.12
341432,Buckley St,2024-01-22T17:20:00.000+00:00,feeder,1,L1 Current (Max),A,32.12
341432,Buckley St,2024-01-22T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,21.62
341432,Buckley St,2024-01-22T17:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.7
341432,Buckley St,2024-01-22T17:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.17
341432,Buckley St,2024-01-22T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
341432,Buckley St,2024-01-22T17:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.8
341432,Buckley St,2024-01-22T17:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.8
341432,Buckley St,2024-01-22T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
341432,Buckley St,2024-01-22T17:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.34
341432,Buckley St,2024-01-22T17:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.75
341432,Buckley St,2024-01-22T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
341432,Buckley St,2024-01-22T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-22T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-22T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-22T17:20:00.000+00:00,busbar,,L3 Active Power,kW,64.0
341432,Buckley St,2024-01-22T17:20:00.000+00:00,busbar,,L2 Active Power,kW,70.0
341432,Buckley St,2024-01-22T17:20:00.000+00:00,busbar,,L1 Active Power,kW,76.0
341432,Buckley St,2024-01-22T17:20:00.000+00:00,busbar,,N Current (Min),A,55.25
341432,Buckley St,2024-01-22T17:20:00.000+00:00,busbar,,N Current (Max),A,171.5
341432,Buckley St,2024-01-22T17:20:00.000+00:00,busbar,,N Current (RMS),A,95.25
341432,Buckley St,2024-01-22T17:20:00.000+00:00,busbar,,L3 Current (Min),A,204.0
341432,Buckley St,2024-01-22T17:20:00.000+00:00,busbar,,L3 Current (Max),A,325.5
341432,Buckley St,2024-01-22T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,261.0
341432,Buckley St,2024-01-22T17:20:00.000+00:00,busbar,,L2 Current (Min),A,208.62
341432,Buckley St,2024-01-22T17:20:00.000+00:00,busbar,,L2 Current (Max),A,354.75
341432,Buckley St,2024-01-22T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,285.0
341432,Buckley St,2024-01-22T17:20:00.000+00:00,busbar,,L1 Current (Min),A,236.75
341432,Buckley St,2024-01-22T17:20:00.000+00:00,busbar,,L1 Current (Max),A,409.25
341432,Buckley St,2024-01-22T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,308.25
341432,Buckley St,2024-01-22T17:20:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-22T17:20:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-22T17:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T17:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-18.75
341432,Buckley St,2024-01-22T17:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T17:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-4.62
341432,Buckley St,2024-01-22T17:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T17:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-7.56
341432,Buckley St,2024-01-22T17:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T17:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-22T17:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T17:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97778
341432,Buckley St,2024-01-22T17:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99438
341432,Buckley St,2024-01-22T17:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98859
341432,Buckley St,2024-01-22T17:10:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
341432,Buckley St,2024-01-22T17:10:00.000+00:00,feeder,6,L2 Active Power,kW,10.0
341432,Buckley St,2024-01-22T17:10:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
341432,Buckley St,2024-01-22T17:10:00.000+00:00,feeder,6,N Current (Min),A,7.5
341432,Buckley St,2024-01-22T17:10:00.000+00:00,feeder,6,N Current (Max),A,40.12
341432,Buckley St,2024-01-22T17:10:00.000+00:00,feeder,6,N Current (RMS),A,20.38
341432,Buckley St,2024-01-22T17:10:00.000+00:00,feeder,6,L3 Current (Min),A,13.38
341432,Buckley St,2024-01-22T17:10:00.000+00:00,feeder,6,L3 Current (Max),A,38.88
341432,Buckley St,2024-01-22T17:10:00.000+00:00,feeder,6,L3 Current (RMS),A,25.25
341432,Buckley St,2024-01-22T17:10:00.000+00:00,feeder,6,L2 Current (Min),A,22.38
341432,Buckley St,2024-01-22T17:10:00.000+00:00,feeder,6,L2 Current (Max),A,63.25
341432,Buckley St,2024-01-22T17:10:00.000+00:00,feeder,6,L2 Current (RMS),A,40.62
341432,Buckley St,2024-01-22T17:10:00.000+00:00,feeder,6,L1 Current (Min),A,19.0
341432,Buckley St,2024-01-22T17:10:00.000+00:00,feeder,6,L1 Current (Max),A,61.75
341432,Buckley St,2024-01-22T17:10:00.000+00:00,feeder,6,L1 Current (RMS),A,39.38
341432,Buckley St,2024-01-22T17:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T17:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.5
341432,Buckley St,2024-01-22T17:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T17:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-12.44
341432,Buckley St,2024-01-22T17:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T17:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-22.31
341432,Buckley St,2024-01-22T17:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T17:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-22T17:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T17:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99673
341432,Buckley St,2024-01-22T17:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96936
341432,Buckley St,2024-01-22T17:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.8345
341432,Buckley St,2024-01-22T17:10:00.000+00:00,feeder,5,L3 Active Power,kW,14.0
341432,Buckley St,2024-01-22T17:10:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
341432,Buckley St,2024-01-22T17:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-22T17:10:00.000+00:00,feeder,5,N Current (Min),A,21.25
341432,Buckley St,2024-01-22T17:10:00.000+00:00,feeder,5,N Current (Max),A,63.88
341432,Buckley St,2024-01-22T17:10:00.000+00:00,feeder,5,N Current (RMS),A,42.62
341432,Buckley St,2024-01-22T17:10:00.000+00:00,feeder,5,L3 Current (Min),A,37.25
341432,Buckley St,2024-01-22T17:10:00.000+00:00,feeder,5,L3 Current (Max),A,80.12
341432,Buckley St,2024-01-22T17:10:00.000+00:00,feeder,5,L3 Current (RMS),A,59.38
341432,Buckley St,2024-01-22T17:10:00.000+00:00,feeder,5,L2 Current (Min),A,27.25
341432,Buckley St,2024-01-22T17:10:00.000+00:00,feeder,5,L2 Current (Max),A,31.38
341432,Buckley St,2024-01-22T17:10:00.000+00:00,feeder,5,L2 Current (RMS),A,29.62
341432,Buckley St,2024-01-22T17:10:00.000+00:00,feeder,5,L1 Current (Min),A,6.12
341432,Buckley St,2024-01-22T17:10:00.000+00:00,feeder,5,L1 Current (Max),A,24.0
341432,Buckley St,2024-01-22T17:10:00.000+00:00,feeder,5,L1 Current (RMS),A,10.5
341432,Buckley St,2024-01-22T17:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T17:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.19
341432,Buckley St,2024-01-22T17:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T17:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.25
341432,Buckley St,2024-01-22T17:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T17:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.25
341432,Buckley St,2024-01-22T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T17:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96204
341432,Buckley St,2024-01-22T17:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95242
341432,Buckley St,2024-01-22T17:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98056
341432,Buckley St,2024-01-22T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
341432,Buckley St,2024-01-22T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-22T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
341432,Buckley St,2024-01-22T17:10:00.000+00:00,feeder,4,N Current (Min),A,10.38
341432,Buckley St,2024-01-22T17:10:00.000+00:00,feeder,4,N Current (Max),A,23.25
341432,Buckley St,2024-01-22T17:10:00.000+00:00,feeder,4,N Current (RMS),A,14.25
341432,Buckley St,2024-01-22T17:10:00.000+00:00,feeder,4,L3 Current (Min),A,14.5
341432,Buckley St,2024-01-22T17:10:00.000+00:00,feeder,4,L3 Current (Max),A,36.62
341432,Buckley St,2024-01-22T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,24.5
341432,Buckley St,2024-01-22T17:10:00.000+00:00,feeder,4,L2 Current (Min),A,18.38
341432,Buckley St,2024-01-22T17:10:00.000+00:00,feeder,4,L2 Current (Max),A,31.88
341432,Buckley St,2024-01-22T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,24.5
341432,Buckley St,2024-01-22T17:10:00.000+00:00,feeder,4,L1 Current (Min),A,22.0
341432,Buckley St,2024-01-22T17:10:00.000+00:00,feeder,4,L1 Current (Max),A,39.0
341432,Buckley St,2024-01-22T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,29.88
341432,Buckley St,2024-01-22T17:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T17:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,11.44
341432,Buckley St,2024-01-22T17:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T17:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.5
341432,Buckley St,2024-01-22T17:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T17:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.88
341432,Buckley St,2024-01-22T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.0
341432,Buckley St,2024-01-22T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-22T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-22T17:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97394
341432,Buckley St,2024-01-22T17:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99243
341432,Buckley St,2024-01-22T17:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99466
341432,Buckley St,2024-01-22T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,21.0
341432,Buckley St,2024-01-22T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,33.0
341432,Buckley St,2024-01-22T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,35.0
341432,Buckley St,2024-01-22T17:10:00.000+00:00,feeder,3,N Current (Min),A,39.5
341432,Buckley St,2024-01-22T17:10:00.000+00:00,feeder,3,N Current (Max),A,111.88
341432,Buckley St,2024-01-22T17:10:00.000+00:00,feeder,3,N Current (RMS),A,82.0
341432,Buckley St,2024-01-22T17:10:00.000+00:00,feeder,3,L3 Current (Min),A,68.75
341432,Buckley St,2024-01-22T17:10:00.000+00:00,feeder,3,L3 Current (Max),A,155.12
341432,Buckley St,2024-01-22T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,87.88
341432,Buckley St,2024-01-22T17:10:00.000+00:00,feeder,3,L2 Current (Min),A,72.5
341432,Buckley St,2024-01-22T17:10:00.000+00:00,feeder,3,L2 Current (Max),A,189.62
341432,Buckley St,2024-01-22T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,136.12
341432,Buckley St,2024-01-22T17:10:00.000+00:00,feeder,3,L1 Current (Min),A,116.88
341432,Buckley St,2024-01-22T17:10:00.000+00:00,feeder,3,L1 Current (Max),A,187.88
341432,Buckley St,2024-01-22T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,142.5
341432,Buckley St,2024-01-22T17:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T17:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.56
341432,Buckley St,2024-01-22T17:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T17:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,9.69
341432,Buckley St,2024-01-22T17:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T17:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.38
341432,Buckley St,2024-01-22T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-22T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-22T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-22T17:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99841
341432,Buckley St,2024-01-22T17:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96143
341432,Buckley St,2024-01-22T17:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99692
341432,Buckley St,2024-01-22T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
341432,Buckley St,2024-01-22T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
341432,Buckley St,2024-01-22T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,26.0
341432,Buckley St,2024-01-22T17:10:00.000+00:00,feeder,2,N Current (Min),A,10.38
341432,Buckley St,2024-01-22T17:10:00.000+00:00,feeder,2,N Current (Max),A,96.12
341432,Buckley St,2024-01-22T17:10:00.000+00:00,feeder,2,N Current (RMS),A,51.88
341432,Buckley St,2024-01-22T17:10:00.000+00:00,feeder,2,L3 Current (Min),A,50.88
341432,Buckley St,2024-01-22T17:10:00.000+00:00,feeder,2,L3 Current (Max),A,96.25
341432,Buckley St,2024-01-22T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,67.25
341432,Buckley St,2024-01-22T17:10:00.000+00:00,feeder,2,L2 Current (Min),A,25.88
341432,Buckley St,2024-01-22T17:10:00.000+00:00,feeder,2,L2 Current (Max),A,79.38
341432,Buckley St,2024-01-22T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,45.0
341432,Buckley St,2024-01-22T17:10:00.000+00:00,feeder,2,L1 Current (Min),A,62.75
341432,Buckley St,2024-01-22T17:10:00.000+00:00,feeder,2,L1 Current (Max),A,164.12
341432,Buckley St,2024-01-22T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,107.12
341432,Buckley St,2024-01-22T17:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T17:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.62
341432,Buckley St,2024-01-22T17:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T17:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,4.81
341432,Buckley St,2024-01-22T17:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T17:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.37
341432,Buckley St,2024-01-22T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-22T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-22T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T17:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97943
341432,Buckley St,2024-01-22T17:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98984
341432,Buckley St,2024-01-22T17:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97336
341432,Buckley St,2024-01-22T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
341432,Buckley St,2024-01-22T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-22T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
341432,Buckley St,2024-01-22T17:10:00.000+00:00,feeder,1,N Current (Min),A,30.38
341432,Buckley St,2024-01-22T17:10:00.000+00:00,feeder,1,N Current (Max),A,13.0
341432,Buckley St,2024-01-22T17:10:00.000+00:00,feeder,1,L3 Current (Min),A,10.38
341432,Buckley St,2024-01-22T17:10:00.000+00:00,feeder,1,L3 Current (Max),A,45.88
341432,Buckley St,2024-01-22T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,29.38
341432,Buckley St,2024-01-22T17:10:00.000+00:00,feeder,1,L2 Current (Min),A,13.62
341432,Buckley St,2024-01-22T17:10:00.000+00:00,feeder,1,L2 Current (Max),A,37.75
341432,Buckley St,2024-01-22T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,23.12
341432,Buckley St,2024-01-22T17:10:00.000+00:00,feeder,1,L1 Current (Min),A,15.88
341432,Buckley St,2024-01-22T17:10:00.000+00:00,feeder,1,L1 Current (Max),A,31.0
341432,Buckley St,2024-01-22T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,21.75
341432,Buckley St,2024-01-22T17:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.92
341432,Buckley St,2024-01-22T17:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.95
341432,Buckley St,2024-01-22T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
341432,Buckley St,2024-01-22T17:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.78
341432,Buckley St,2024-01-22T17:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.73
341432,Buckley St,2024-01-22T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
341432,Buckley St,2024-01-22T17:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.64
341432,Buckley St,2024-01-22T17:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.84
341432,Buckley St,2024-01-22T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
341432,Buckley St,2024-01-22T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-22T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-22T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-22T17:10:00.000+00:00,busbar,,L3 Active Power,kW,71.0
341432,Buckley St,2024-01-22T17:10:00.000+00:00,busbar,,L2 Active Power,kW,72.0
341432,Buckley St,2024-01-22T17:10:00.000+00:00,busbar,,L1 Active Power,kW,86.0
341432,Buckley St,2024-01-22T17:10:00.000+00:00,busbar,,N Current (Min),A,63.25
341432,Buckley St,2024-01-22T17:10:00.000+00:00,busbar,,N Current (Max),A,159.88
341432,Buckley St,2024-01-22T17:10:00.000+00:00,busbar,,N Current (RMS),A,100.12
341432,Buckley St,2024-01-22T17:10:00.000+00:00,busbar,,L3 Current (Min),A,221.0
341432,Buckley St,2024-01-22T17:10:00.000+00:00,busbar,,L3 Current (Max),A,346.75
341432,Buckley St,2024-01-22T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,290.38
341432,Buckley St,2024-01-22T17:10:00.000+00:00,busbar,,L2 Current (Min),A,229.62
341432,Buckley St,2024-01-22T17:10:00.000+00:00,busbar,,L2 Current (Max),A,358.5
341432,Buckley St,2024-01-22T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,296.0
341432,Buckley St,2024-01-22T17:10:00.000+00:00,busbar,,L1 Current (Min),A,294.75
341432,Buckley St,2024-01-22T17:10:00.000+00:00,busbar,,L1 Current (Max),A,409.75
341432,Buckley St,2024-01-22T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,348.5
341432,Buckley St,2024-01-22T17:10:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-22T17:10:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-22T17:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T17:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-5.81
341432,Buckley St,2024-01-22T17:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T17:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-1.94
341432,Buckley St,2024-01-22T17:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T17:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-8.37
341432,Buckley St,2024-01-22T17:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T17:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-22T17:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T17:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98727
341432,Buckley St,2024-01-22T17:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99042
341432,Buckley St,2024-01-22T17:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99344
341432,Buckley St,2024-01-22T17:00:00.000+00:00,feeder,6,L3 Active Power,kW,7.0
341432,Buckley St,2024-01-22T17:00:00.000+00:00,feeder,6,L2 Active Power,kW,8.0
341432,Buckley St,2024-01-22T17:00:00.000+00:00,feeder,6,L1 Active Power,kW,11.0
341432,Buckley St,2024-01-22T17:00:00.000+00:00,feeder,6,N Current (Min),A,8.12
341432,Buckley St,2024-01-22T17:00:00.000+00:00,feeder,6,N Current (Max),A,41.5
341432,Buckley St,2024-01-22T17:00:00.000+00:00,feeder,6,N Current (RMS),A,21.5
341432,Buckley St,2024-01-22T17:00:00.000+00:00,feeder,6,L3 Current (Min),A,17.75
341432,Buckley St,2024-01-22T17:00:00.000+00:00,feeder,6,L3 Current (Max),A,44.5
341432,Buckley St,2024-01-22T17:00:00.000+00:00,feeder,6,L3 Current (RMS),A,29.38
341432,Buckley St,2024-01-22T17:00:00.000+00:00,feeder,6,L2 Current (Min),A,24.88
341432,Buckley St,2024-01-22T17:00:00.000+00:00,feeder,6,L2 Current (Max),A,59.12
341432,Buckley St,2024-01-22T17:00:00.000+00:00,feeder,6,L2 Current (RMS),A,34.62
341432,Buckley St,2024-01-22T17:00:00.000+00:00,feeder,6,L1 Current (Min),A,19.12
341432,Buckley St,2024-01-22T17:00:00.000+00:00,feeder,6,L1 Current (Max),A,62.62
341432,Buckley St,2024-01-22T17:00:00.000+00:00,feeder,6,L1 Current (RMS),A,46.0
341432,Buckley St,2024-01-22T17:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T17:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-5.06
341432,Buckley St,2024-01-22T17:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T17:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-11.81
341432,Buckley St,2024-01-22T17:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T17:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-33.19
341432,Buckley St,2024-01-22T17:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T17:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T17:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T17:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99484
341432,Buckley St,2024-01-22T17:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97226
341432,Buckley St,2024-01-22T17:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.84717
341432,Buckley St,2024-01-22T17:00:00.000+00:00,feeder,5,L3 Active Power,kW,10.0
341432,Buckley St,2024-01-22T17:00:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
341432,Buckley St,2024-01-22T17:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-22T17:00:00.000+00:00,feeder,5,N Current (Min),A,11.25
341432,Buckley St,2024-01-22T17:00:00.000+00:00,feeder,5,N Current (Max),A,32.0
341432,Buckley St,2024-01-22T17:00:00.000+00:00,feeder,5,N Current (RMS),A,25.75
341432,Buckley St,2024-01-22T17:00:00.000+00:00,feeder,5,L3 Current (Min),A,37.62
341432,Buckley St,2024-01-22T17:00:00.000+00:00,feeder,5,L3 Current (Max),A,45.75
341432,Buckley St,2024-01-22T17:00:00.000+00:00,feeder,5,L3 Current (RMS),A,39.12
341432,Buckley St,2024-01-22T17:00:00.000+00:00,feeder,5,L2 Current (Min),A,16.88
341432,Buckley St,2024-01-22T17:00:00.000+00:00,feeder,5,L2 Current (Max),A,34.38
341432,Buckley St,2024-01-22T17:00:00.000+00:00,feeder,5,L2 Current (RMS),A,29.25
341432,Buckley St,2024-01-22T17:00:00.000+00:00,feeder,5,L1 Current (Min),A,5.88
341432,Buckley St,2024-01-22T17:00:00.000+00:00,feeder,5,L1 Current (Max),A,23.38
341432,Buckley St,2024-01-22T17:00:00.000+00:00,feeder,5,L1 Current (RMS),A,9.38
341432,Buckley St,2024-01-22T17:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T17:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.19
341432,Buckley St,2024-01-22T17:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T17:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-17.13
341432,Buckley St,2024-01-22T17:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T17:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.75
341432,Buckley St,2024-01-22T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-22T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T17:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98642
341432,Buckley St,2024-01-22T17:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90426
341432,Buckley St,2024-01-22T17:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95193
341432,Buckley St,2024-01-22T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
341432,Buckley St,2024-01-22T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
341432,Buckley St,2024-01-22T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
341432,Buckley St,2024-01-22T17:00:00.000+00:00,feeder,4,N Current (Min),A,11.88
341432,Buckley St,2024-01-22T17:00:00.000+00:00,feeder,4,N Current (Max),A,53.88
341432,Buckley St,2024-01-22T17:00:00.000+00:00,feeder,4,N Current (RMS),A,22.62
341432,Buckley St,2024-01-22T17:00:00.000+00:00,feeder,4,L3 Current (Min),A,28.88
341432,Buckley St,2024-01-22T17:00:00.000+00:00,feeder,4,L3 Current (Max),A,69.12
341432,Buckley St,2024-01-22T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,39.62
341432,Buckley St,2024-01-22T17:00:00.000+00:00,feeder,4,L2 Current (Min),A,15.5
