Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341432,Buckley St,2024-01-22T17:00:00.000+00:00,feeder,4,L2 Current (Max),A,25.25
341432,Buckley St,2024-01-22T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,19.0
341432,Buckley St,2024-01-22T17:00:00.000+00:00,feeder,4,L1 Current (Min),A,13.62
341432,Buckley St,2024-01-22T17:00:00.000+00:00,feeder,4,L1 Current (Max),A,36.25
341432,Buckley St,2024-01-22T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,22.12
341432,Buckley St,2024-01-22T17:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T17:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,5.69
341432,Buckley St,2024-01-22T17:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T17:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.93
341432,Buckley St,2024-01-22T17:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T17:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.62
341432,Buckley St,2024-01-22T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-22T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-22T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-22T17:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97757
341432,Buckley St,2024-01-22T17:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97952
341432,Buckley St,2024-01-22T17:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9953
341432,Buckley St,2024-01-22T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,19.0
341432,Buckley St,2024-01-22T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,23.0
341432,Buckley St,2024-01-22T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,29.0
341432,Buckley St,2024-01-22T17:00:00.000+00:00,feeder,3,N Current (Min),A,42.62
341432,Buckley St,2024-01-22T17:00:00.000+00:00,feeder,3,N Current (Max),A,100.75
341432,Buckley St,2024-01-22T17:00:00.000+00:00,feeder,3,N Current (RMS),A,67.75
341432,Buckley St,2024-01-22T17:00:00.000+00:00,feeder,3,L3 Current (Min),A,47.62
341432,Buckley St,2024-01-22T17:00:00.000+00:00,feeder,3,L3 Current (Max),A,172.75
341432,Buckley St,2024-01-22T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,78.0
341432,Buckley St,2024-01-22T17:00:00.000+00:00,feeder,3,L2 Current (Min),A,72.88
341432,Buckley St,2024-01-22T17:00:00.000+00:00,feeder,3,L2 Current (Max),A,141.38
341432,Buckley St,2024-01-22T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,94.0
341432,Buckley St,2024-01-22T17:00:00.000+00:00,feeder,3,L1 Current (Min),A,98.0
341432,Buckley St,2024-01-22T17:00:00.000+00:00,feeder,3,L1 Current (Max),A,159.12
341432,Buckley St,2024-01-22T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,119.38
341432,Buckley St,2024-01-22T17:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T17:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.62
341432,Buckley St,2024-01-22T17:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T17:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,14.75
341432,Buckley St,2024-01-22T17:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T17:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.62
341432,Buckley St,2024-01-22T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-22T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-22T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-22T17:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9986
341432,Buckley St,2024-01-22T17:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98953
341432,Buckley St,2024-01-22T17:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99704
341432,Buckley St,2024-01-22T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
341432,Buckley St,2024-01-22T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
341432,Buckley St,2024-01-22T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,24.0
341432,Buckley St,2024-01-22T17:00:00.000+00:00,feeder,2,N Current (Min),A,8.38
341432,Buckley St,2024-01-22T17:00:00.000+00:00,feeder,2,N Current (Max),A,99.0
341432,Buckley St,2024-01-22T17:00:00.000+00:00,feeder,2,N Current (RMS),A,45.5
341432,Buckley St,2024-01-22T17:00:00.000+00:00,feeder,2,L3 Current (Min),A,43.62
341432,Buckley St,2024-01-22T17:00:00.000+00:00,feeder,2,L3 Current (Max),A,84.25
341432,Buckley St,2024-01-22T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,62.5
341432,Buckley St,2024-01-22T17:00:00.000+00:00,feeder,2,L2 Current (Min),A,31.0
341432,Buckley St,2024-01-22T17:00:00.000+00:00,feeder,2,L2 Current (Max),A,79.25
341432,Buckley St,2024-01-22T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,48.5
341432,Buckley St,2024-01-22T17:00:00.000+00:00,feeder,2,L1 Current (Min),A,53.62
341432,Buckley St,2024-01-22T17:00:00.000+00:00,feeder,2,L1 Current (Max),A,154.12
341432,Buckley St,2024-01-22T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,98.25
341432,Buckley St,2024-01-22T17:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T17:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.75
341432,Buckley St,2024-01-22T17:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T17:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,4.62
341432,Buckley St,2024-01-22T17:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T17:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.5
341432,Buckley St,2024-01-22T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-22T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-22T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T17:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99051
341432,Buckley St,2024-01-22T17:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9924
341432,Buckley St,2024-01-22T17:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97086
341432,Buckley St,2024-01-22T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
341432,Buckley St,2024-01-22T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-22T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
341432,Buckley St,2024-01-22T17:00:00.000+00:00,feeder,1,N Current (Min),A,40.62
341432,Buckley St,2024-01-22T17:00:00.000+00:00,feeder,1,N Current (Max),A,20.12
341432,Buckley St,2024-01-22T17:00:00.000+00:00,feeder,1,L3 Current (Min),A,31.75
341432,Buckley St,2024-01-22T17:00:00.000+00:00,feeder,1,L3 Current (Max),A,51.75
341432,Buckley St,2024-01-22T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,36.12
341432,Buckley St,2024-01-22T17:00:00.000+00:00,feeder,1,L2 Current (Min),A,12.25
341432,Buckley St,2024-01-22T17:00:00.000+00:00,feeder,1,L2 Current (Max),A,40.12
341432,Buckley St,2024-01-22T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,26.12
341432,Buckley St,2024-01-22T17:00:00.000+00:00,feeder,1,L1 Current (Min),A,16.88
341432,Buckley St,2024-01-22T17:00:00.000+00:00,feeder,1,L1 Current (Max),A,43.75
341432,Buckley St,2024-01-22T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,25.62
341432,Buckley St,2024-01-22T17:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.05
341432,Buckley St,2024-01-22T17:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.78
341432,Buckley St,2024-01-22T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
341432,Buckley St,2024-01-22T17:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.72
341432,Buckley St,2024-01-22T17:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.55
341432,Buckley St,2024-01-22T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
341432,Buckley St,2024-01-22T17:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.8
341432,Buckley St,2024-01-22T17:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.34
341432,Buckley St,2024-01-22T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
341432,Buckley St,2024-01-22T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-22T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
341432,Buckley St,2024-01-22T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-22T17:00:00.000+00:00,busbar,,L3 Active Power,kW,69.0
341432,Buckley St,2024-01-22T17:00:00.000+00:00,busbar,,L2 Active Power,kW,61.0
341432,Buckley St,2024-01-22T17:00:00.000+00:00,busbar,,L1 Active Power,kW,78.0
341432,Buckley St,2024-01-22T17:00:00.000+00:00,busbar,,N Current (Min),A,60.75
341432,Buckley St,2024-01-22T17:00:00.000+00:00,busbar,,N Current (Max),A,177.88
341432,Buckley St,2024-01-22T17:00:00.000+00:00,busbar,,N Current (RMS),A,106.62
341432,Buckley St,2024-01-22T17:00:00.000+00:00,busbar,,L3 Current (Min),A,242.38
341432,Buckley St,2024-01-22T17:00:00.000+00:00,busbar,,L3 Current (Max),A,384.0
341432,Buckley St,2024-01-22T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,282.62
341432,Buckley St,2024-01-22T17:00:00.000+00:00,busbar,,L2 Current (Min),A,208.0
341432,Buckley St,2024-01-22T17:00:00.000+00:00,busbar,,L2 Current (Max),A,314.75
341432,Buckley St,2024-01-22T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,249.5
341432,Buckley St,2024-01-22T17:00:00.000+00:00,busbar,,L1 Current (Min),A,251.62
341432,Buckley St,2024-01-22T17:00:00.000+00:00,busbar,,L1 Current (Max),A,398.75
341432,Buckley St,2024-01-22T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,318.38
341432,Buckley St,2024-01-22T17:00:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-22T17:00:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-22T16:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T16:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-8.75
341432,Buckley St,2024-01-22T16:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T16:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-1.62
341432,Buckley St,2024-01-22T16:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T16:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-4.31
341432,Buckley St,2024-01-22T16:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T16:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-22T16:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T16:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97897
341432,Buckley St,2024-01-22T16:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99066
341432,Buckley St,2024-01-22T16:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99542
341432,Buckley St,2024-01-22T16:50:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
341432,Buckley St,2024-01-22T16:50:00.000+00:00,feeder,6,L2 Active Power,kW,8.0
341432,Buckley St,2024-01-22T16:50:00.000+00:00,feeder,6,L1 Active Power,kW,14.0
341432,Buckley St,2024-01-22T16:50:00.000+00:00,feeder,6,N Current (Min),A,9.75
341432,Buckley St,2024-01-22T16:50:00.000+00:00,feeder,6,N Current (Max),A,49.88
341432,Buckley St,2024-01-22T16:50:00.000+00:00,feeder,6,N Current (RMS),A,30.25
341432,Buckley St,2024-01-22T16:50:00.000+00:00,feeder,6,L3 Current (Min),A,10.25
341432,Buckley St,2024-01-22T16:50:00.000+00:00,feeder,6,L3 Current (Max),A,39.0
341432,Buckley St,2024-01-22T16:50:00.000+00:00,feeder,6,L3 Current (RMS),A,25.88
341432,Buckley St,2024-01-22T16:50:00.000+00:00,feeder,6,L2 Current (Min),A,26.5
341432,Buckley St,2024-01-22T16:50:00.000+00:00,feeder,6,L2 Current (Max),A,43.25
341432,Buckley St,2024-01-22T16:50:00.000+00:00,feeder,6,L2 Current (RMS),A,31.5
341432,Buckley St,2024-01-22T16:50:00.000+00:00,feeder,6,L1 Current (Min),A,42.88
341432,Buckley St,2024-01-22T16:50:00.000+00:00,feeder,6,L1 Current (Max),A,79.38
341432,Buckley St,2024-01-22T16:50:00.000+00:00,feeder,6,L1 Current (RMS),A,58.38
341432,Buckley St,2024-01-22T16:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T16:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.5
341432,Buckley St,2024-01-22T16:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T16:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-19.44
341432,Buckley St,2024-01-22T16:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T16:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-25.31
341432,Buckley St,2024-01-22T16:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T16:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-22T16:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T16:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99384
341432,Buckley St,2024-01-22T16:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.90335
341432,Buckley St,2024-01-22T16:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.85058
341432,Buckley St,2024-01-22T16:50:00.000+00:00,feeder,5,L3 Active Power,kW,9.0
341432,Buckley St,2024-01-22T16:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
341432,Buckley St,2024-01-22T16:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-22T16:50:00.000+00:00,feeder,5,N Current (Min),A,16.5
341432,Buckley St,2024-01-22T16:50:00.000+00:00,feeder,5,N Current (Max),A,37.12
341432,Buckley St,2024-01-22T16:50:00.000+00:00,feeder,5,N Current (RMS),A,25.75
341432,Buckley St,2024-01-22T16:50:00.000+00:00,feeder,5,L3 Current (Min),A,36.0
341432,Buckley St,2024-01-22T16:50:00.000+00:00,feeder,5,L3 Current (Max),A,49.75
341432,Buckley St,2024-01-22T16:50:00.000+00:00,feeder,5,L3 Current (RMS),A,38.75
341432,Buckley St,2024-01-22T16:50:00.000+00:00,feeder,5,L2 Current (Min),A,15.25
341432,Buckley St,2024-01-22T16:50:00.000+00:00,feeder,5,L2 Current (Max),A,24.75
341432,Buckley St,2024-01-22T16:50:00.000+00:00,feeder,5,L2 Current (RMS),A,17.25
341432,Buckley St,2024-01-22T16:50:00.000+00:00,feeder,5,L1 Current (Min),A,6.12
341432,Buckley St,2024-01-22T16:50:00.000+00:00,feeder,5,L1 Current (Max),A,22.62
341432,Buckley St,2024-01-22T16:50:00.000+00:00,feeder,5,L1 Current (RMS),A,9.75
341432,Buckley St,2024-01-22T16:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T16:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.62
341432,Buckley St,2024-01-22T16:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T16:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-18.88
341432,Buckley St,2024-01-22T16:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T16:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-20.5
341432,Buckley St,2024-01-22T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-22T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T16:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9924
341432,Buckley St,2024-01-22T16:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.86206
341432,Buckley St,2024-01-22T16:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93863
341432,Buckley St,2024-01-22T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
341432,Buckley St,2024-01-22T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
341432,Buckley St,2024-01-22T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-22T16:50:00.000+00:00,feeder,4,N Current (Min),A,24.88
341432,Buckley St,2024-01-22T16:50:00.000+00:00,feeder,4,N Current (Max),A,67.25
341432,Buckley St,2024-01-22T16:50:00.000+00:00,feeder,4,N Current (RMS),A,40.88
341432,Buckley St,2024-01-22T16:50:00.000+00:00,feeder,4,L3 Current (Min),A,44.75
341432,Buckley St,2024-01-22T16:50:00.000+00:00,feeder,4,L3 Current (Max),A,86.88
341432,Buckley St,2024-01-22T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,60.25
341432,Buckley St,2024-01-22T16:50:00.000+00:00,feeder,4,L2 Current (Min),A,16.25
341432,Buckley St,2024-01-22T16:50:00.000+00:00,feeder,4,L2 Current (Max),A,27.75
341432,Buckley St,2024-01-22T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,19.12
341432,Buckley St,2024-01-22T16:50:00.000+00:00,feeder,4,L1 Current (Min),A,12.38
341432,Buckley St,2024-01-22T16:50:00.000+00:00,feeder,4,L1 Current (Max),A,30.12
341432,Buckley St,2024-01-22T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,18.38
341432,Buckley St,2024-01-22T16:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T16:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,9.94
341432,Buckley St,2024-01-22T16:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T16:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.69
341432,Buckley St,2024-01-22T16:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T16:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,5.25
341432,Buckley St,2024-01-22T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
341432,Buckley St,2024-01-22T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-22T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-22T16:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97696
341432,Buckley St,2024-01-22T16:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98267
341432,Buckley St,2024-01-22T16:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99359
341432,Buckley St,2024-01-22T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,19.0
341432,Buckley St,2024-01-22T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,23.0
341432,Buckley St,2024-01-22T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,25.0
341432,Buckley St,2024-01-22T16:50:00.000+00:00,feeder,3,N Current (Min),A,20.88
341432,Buckley St,2024-01-22T16:50:00.000+00:00,feeder,3,N Current (Max),A,85.12
341432,Buckley St,2024-01-22T16:50:00.000+00:00,feeder,3,N Current (RMS),A,50.0
341432,Buckley St,2024-01-22T16:50:00.000+00:00,feeder,3,L3 Current (Min),A,55.0
341432,Buckley St,2024-01-22T16:50:00.000+00:00,feeder,3,L3 Current (Max),A,125.25
341432,Buckley St,2024-01-22T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,78.38
341432,Buckley St,2024-01-22T16:50:00.000+00:00,feeder,3,L2 Current (Min),A,75.88
341432,Buckley St,2024-01-22T16:50:00.000+00:00,feeder,3,L2 Current (Max),A,156.12
341432,Buckley St,2024-01-22T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,94.62
341432,Buckley St,2024-01-22T16:50:00.000+00:00,feeder,3,L1 Current (Min),A,79.5
341432,Buckley St,2024-01-22T16:50:00.000+00:00,feeder,3,L1 Current (Max),A,151.38
341432,Buckley St,2024-01-22T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,100.12
341432,Buckley St,2024-01-22T16:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T16:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.31
341432,Buckley St,2024-01-22T16:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T16:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.12
341432,Buckley St,2024-01-22T16:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T16:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.75
341432,Buckley St,2024-01-22T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-22T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-22T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-22T16:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99774
341432,Buckley St,2024-01-22T16:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98929
341432,Buckley St,2024-01-22T16:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99738
341432,Buckley St,2024-01-22T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
341432,Buckley St,2024-01-22T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
341432,Buckley St,2024-01-22T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,31.0
341432,Buckley St,2024-01-22T16:50:00.000+00:00,feeder,2,N Current (Min),A,23.0
341432,Buckley St,2024-01-22T16:50:00.000+00:00,feeder,2,N Current (Max),A,128.62
341432,Buckley St,2024-01-22T16:50:00.000+00:00,feeder,2,N Current (RMS),A,79.62
341432,Buckley St,2024-01-22T16:50:00.000+00:00,feeder,2,L3 Current (Min),A,41.88
341432,Buckley St,2024-01-22T16:50:00.000+00:00,feeder,2,L3 Current (Max),A,81.62
341432,Buckley St,2024-01-22T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,53.5
341432,Buckley St,2024-01-22T16:50:00.000+00:00,feeder,2,L2 Current (Min),A,28.62
341432,Buckley St,2024-01-22T16:50:00.000+00:00,feeder,2,L2 Current (Max),A,98.75
341432,Buckley St,2024-01-22T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,44.5
341432,Buckley St,2024-01-22T16:50:00.000+00:00,feeder,2,L1 Current (Min),A,70.75
341432,Buckley St,2024-01-22T16:50:00.000+00:00,feeder,2,L1 Current (Max),A,169.75
341432,Buckley St,2024-01-22T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,126.75
341432,Buckley St,2024-01-22T16:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T16:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.81
341432,Buckley St,2024-01-22T16:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T16:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.94
341432,Buckley St,2024-01-22T16:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T16:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.94
341432,Buckley St,2024-01-22T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-22T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-22T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T16:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98837
341432,Buckley St,2024-01-22T16:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98877
341432,Buckley St,2024-01-22T16:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97113
341432,Buckley St,2024-01-22T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
341432,Buckley St,2024-01-22T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-22T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
341432,Buckley St,2024-01-22T16:50:00.000+00:00,feeder,1,N Current (Min),A,33.5
341432,Buckley St,2024-01-22T16:50:00.000+00:00,feeder,1,N Current (Max),A,20.12
341432,Buckley St,2024-01-22T16:50:00.000+00:00,feeder,1,L3 Current (Min),A,31.75
341432,Buckley St,2024-01-22T16:50:00.000+00:00,feeder,1,L3 Current (Max),A,45.12
341432,Buckley St,2024-01-22T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,35.5
341432,Buckley St,2024-01-22T16:50:00.000+00:00,feeder,1,L2 Current (Min),A,12.88
341432,Buckley St,2024-01-22T16:50:00.000+00:00,feeder,1,L2 Current (Max),A,37.88
341432,Buckley St,2024-01-22T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,21.88
341432,Buckley St,2024-01-22T16:50:00.000+00:00,feeder,1,L1 Current (Min),A,16.25
341432,Buckley St,2024-01-22T16:50:00.000+00:00,feeder,1,L1 Current (Max),A,24.25
341432,Buckley St,2024-01-22T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,20.88
341432,Buckley St,2024-01-22T16:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.39
341432,Buckley St,2024-01-22T16:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.86
341432,Buckley St,2024-01-22T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
341432,Buckley St,2024-01-22T16:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.73
341432,Buckley St,2024-01-22T16:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.89
341432,Buckley St,2024-01-22T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
341432,Buckley St,2024-01-22T16:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.31
341432,Buckley St,2024-01-22T16:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.78
341432,Buckley St,2024-01-22T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.19
341432,Buckley St,2024-01-22T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-22T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
341432,Buckley St,2024-01-22T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T16:50:00.000+00:00,busbar,,L3 Active Power,kW,71.0
341432,Buckley St,2024-01-22T16:50:00.000+00:00,busbar,,L2 Active Power,kW,55.0
341432,Buckley St,2024-01-22T16:50:00.000+00:00,busbar,,L1 Active Power,kW,82.0
341432,Buckley St,2024-01-22T16:50:00.000+00:00,busbar,,N Current (Min),A,67.12
341432,Buckley St,2024-01-22T16:50:00.000+00:00,busbar,,N Current (Max),A,180.75
341432,Buckley St,2024-01-22T16:50:00.000+00:00,busbar,,N Current (RMS),A,132.5
341432,Buckley St,2024-01-22T16:50:00.000+00:00,busbar,,L3 Current (Min),A,246.25
341432,Buckley St,2024-01-22T16:50:00.000+00:00,busbar,,L3 Current (Max),A,366.0
341432,Buckley St,2024-01-22T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,289.88
341432,Buckley St,2024-01-22T16:50:00.000+00:00,busbar,,L2 Current (Min),A,189.12
341432,Buckley St,2024-01-22T16:50:00.000+00:00,busbar,,L2 Current (Max),A,304.25
341432,Buckley St,2024-01-22T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,225.62
341432,Buckley St,2024-01-22T16:50:00.000+00:00,busbar,,L1 Current (Min),A,275.38
341432,Buckley St,2024-01-22T16:50:00.000+00:00,busbar,,L1 Current (Max),A,403.5
341432,Buckley St,2024-01-22T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,331.25
341432,Buckley St,2024-01-22T16:50:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-22T16:50:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-22T16:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T16:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-10.37
341432,Buckley St,2024-01-22T16:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T16:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-1.25
341432,Buckley St,2024-01-22T16:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T16:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-6.25
341432,Buckley St,2024-01-22T16:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T16:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-22T16:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T16:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97604
341432,Buckley St,2024-01-22T16:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99112
341432,Buckley St,2024-01-22T16:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99612
341432,Buckley St,2024-01-22T16:40:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
341432,Buckley St,2024-01-22T16:40:00.000+00:00,feeder,6,L2 Active Power,kW,11.0
341432,Buckley St,2024-01-22T16:40:00.000+00:00,feeder,6,L1 Active Power,kW,14.0
341432,Buckley St,2024-01-22T16:40:00.000+00:00,feeder,6,N Current (Min),A,15.5
341432,Buckley St,2024-01-22T16:40:00.000+00:00,feeder,6,N Current (Max),A,59.25
341432,Buckley St,2024-01-22T16:40:00.000+00:00,feeder,6,N Current (RMS),A,35.38
341432,Buckley St,2024-01-22T16:40:00.000+00:00,feeder,6,L3 Current (Min),A,8.75
341432,Buckley St,2024-01-22T16:40:00.000+00:00,feeder,6,L3 Current (Max),A,33.88
341432,Buckley St,2024-01-22T16:40:00.000+00:00,feeder,6,L3 Current (RMS),A,21.0
341432,Buckley St,2024-01-22T16:40:00.000+00:00,feeder,6,L2 Current (Min),A,27.88
341432,Buckley St,2024-01-22T16:40:00.000+00:00,feeder,6,L2 Current (Max),A,84.75
341432,Buckley St,2024-01-22T16:40:00.000+00:00,feeder,6,L2 Current (RMS),A,43.38
341432,Buckley St,2024-01-22T16:40:00.000+00:00,feeder,6,L1 Current (Min),A,43.25
341432,Buckley St,2024-01-22T16:40:00.000+00:00,feeder,6,L1 Current (Max),A,74.25
341432,Buckley St,2024-01-22T16:40:00.000+00:00,feeder,6,L1 Current (RMS),A,58.0
341432,Buckley St,2024-01-22T16:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T16:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-6.0
341432,Buckley St,2024-01-22T16:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T16:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-22.25
341432,Buckley St,2024-01-22T16:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T16:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-30.31
341432,Buckley St,2024-01-22T16:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T16:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-22T16:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T16:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99152
341432,Buckley St,2024-01-22T16:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.91308
341432,Buckley St,2024-01-22T16:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.84234
341432,Buckley St,2024-01-22T16:40:00.000+00:00,feeder,5,L3 Active Power,kW,9.0
341432,Buckley St,2024-01-22T16:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
341432,Buckley St,2024-01-22T16:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
341432,Buckley St,2024-01-22T16:40:00.000+00:00,feeder,5,N Current (Min),A,17.88
341432,Buckley St,2024-01-22T16:40:00.000+00:00,feeder,5,N Current (Max),A,30.88
341432,Buckley St,2024-01-22T16:40:00.000+00:00,feeder,5,N Current (RMS),A,25.25
341432,Buckley St,2024-01-22T16:40:00.000+00:00,feeder,5,L3 Current (Min),A,34.62
341432,Buckley St,2024-01-22T16:40:00.000+00:00,feeder,5,L3 Current (Max),A,43.38
341432,Buckley St,2024-01-22T16:40:00.000+00:00,feeder,5,L3 Current (RMS),A,37.12
341432,Buckley St,2024-01-22T16:40:00.000+00:00,feeder,5,L2 Current (Min),A,16.75
341432,Buckley St,2024-01-22T16:40:00.000+00:00,feeder,5,L2 Current (Max),A,19.0
341432,Buckley St,2024-01-22T16:40:00.000+00:00,feeder,5,L2 Current (RMS),A,17.5
341432,Buckley St,2024-01-22T16:40:00.000+00:00,feeder,5,L1 Current (Min),A,5.5
341432,Buckley St,2024-01-22T16:40:00.000+00:00,feeder,5,L1 Current (Max),A,16.88
341432,Buckley St,2024-01-22T16:40:00.000+00:00,feeder,5,L1 Current (RMS),A,7.0
341432,Buckley St,2024-01-22T16:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T16:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.37
341432,Buckley St,2024-01-22T16:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T16:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-25.5
341432,Buckley St,2024-01-22T16:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T16:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-22.88
341432,Buckley St,2024-01-22T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-22T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-22T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T16:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97583
341432,Buckley St,2024-01-22T16:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93088
341432,Buckley St,2024-01-22T16:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9227
341432,Buckley St,2024-01-22T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
341432,Buckley St,2024-01-22T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-22T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-22T16:40:00.000+00:00,feeder,4,N Current (Min),A,13.38
341432,Buckley St,2024-01-22T16:40:00.000+00:00,feeder,4,N Current (Max),A,35.62
341432,Buckley St,2024-01-22T16:40:00.000+00:00,feeder,4,N Current (RMS),A,21.5
341432,Buckley St,2024-01-22T16:40:00.000+00:00,feeder,4,L3 Current (Min),A,25.38
341432,Buckley St,2024-01-22T16:40:00.000+00:00,feeder,4,L3 Current (Max),A,52.0
341432,Buckley St,2024-01-22T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,39.5
341432,Buckley St,2024-01-22T16:40:00.000+00:00,feeder,4,L2 Current (Min),A,20.88
341432,Buckley St,2024-01-22T16:40:00.000+00:00,feeder,4,L2 Current (Max),A,35.5
341432,Buckley St,2024-01-22T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,24.0
341432,Buckley St,2024-01-22T16:40:00.000+00:00,feeder,4,L1 Current (Min),A,12.12
341432,Buckley St,2024-01-22T16:40:00.000+00:00,feeder,4,L1 Current (Max),A,32.0
341432,Buckley St,2024-01-22T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,17.5
341432,Buckley St,2024-01-22T16:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T16:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,11.13
341432,Buckley St,2024-01-22T16:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T16:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.31
341432,Buckley St,2024-01-22T16:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T16:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.88
341432,Buckley St,2024-01-22T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
341432,Buckley St,2024-01-22T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-22T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-22T16:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97324
341432,Buckley St,2024-01-22T16:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97702
341432,Buckley St,2024-01-22T16:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99451
341432,Buckley St,2024-01-22T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,20.0
341432,Buckley St,2024-01-22T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,21.0
341432,Buckley St,2024-01-22T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,28.0
341432,Buckley St,2024-01-22T16:40:00.000+00:00,feeder,3,N Current (Min),A,31.0
341432,Buckley St,2024-01-22T16:40:00.000+00:00,feeder,3,N Current (Max),A,117.25
341432,Buckley St,2024-01-22T16:40:00.000+00:00,feeder,3,N Current (RMS),A,62.25
341432,Buckley St,2024-01-22T16:40:00.000+00:00,feeder,3,L3 Current (Min),A,57.62
341432,Buckley St,2024-01-22T16:40:00.000+00:00,feeder,3,L3 Current (Max),A,159.0
341432,Buckley St,2024-01-22T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,81.62
341432,Buckley St,2024-01-22T16:40:00.000+00:00,feeder,3,L2 Current (Min),A,60.5
341432,Buckley St,2024-01-22T16:40:00.000+00:00,feeder,3,L2 Current (Max),A,124.75
341432,Buckley St,2024-01-22T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,86.62
341432,Buckley St,2024-01-22T16:40:00.000+00:00,feeder,3,L1 Current (Min),A,92.0
341432,Buckley St,2024-01-22T16:40:00.000+00:00,feeder,3,L1 Current (Max),A,162.12
341432,Buckley St,2024-01-22T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,112.88
341432,Buckley St,2024-01-22T16:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T16:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.81
341432,Buckley St,2024-01-22T16:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T16:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.0
341432,Buckley St,2024-01-22T16:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T16:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.62
341432,Buckley St,2024-01-22T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-22T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-22T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-22T16:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99374
341432,Buckley St,2024-01-22T16:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98346
341432,Buckley St,2024-01-22T16:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99817
341432,Buckley St,2024-01-22T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
341432,Buckley St,2024-01-22T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
341432,Buckley St,2024-01-22T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,28.0
341432,Buckley St,2024-01-22T16:40:00.000+00:00,feeder,2,N Current (Min),A,26.75
341432,Buckley St,2024-01-22T16:40:00.000+00:00,feeder,2,N Current (Max),A,109.0
341432,Buckley St,2024-01-22T16:40:00.000+00:00,feeder,2,N Current (RMS),A,66.25
341432,Buckley St,2024-01-22T16:40:00.000+00:00,feeder,2,L3 Current (Min),A,37.88
341432,Buckley St,2024-01-22T16:40:00.000+00:00,feeder,2,L3 Current (Max),A,67.0
341432,Buckley St,2024-01-22T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,51.12
341432,Buckley St,2024-01-22T16:40:00.000+00:00,feeder,2,L2 Current (Min),A,29.88
341432,Buckley St,2024-01-22T16:40:00.000+00:00,feeder,2,L2 Current (Max),A,92.12
341432,Buckley St,2024-01-22T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,46.88
341432,Buckley St,2024-01-22T16:40:00.000+00:00,feeder,2,L1 Current (Min),A,82.25
341432,Buckley St,2024-01-22T16:40:00.000+00:00,feeder,2,L1 Current (Max),A,173.38
341432,Buckley St,2024-01-22T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,113.62
341432,Buckley St,2024-01-22T16:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T16:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,5.94
341432,Buckley St,2024-01-22T16:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T16:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.62
341432,Buckley St,2024-01-22T16:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T16:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.25
341432,Buckley St,2024-01-22T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-22T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-22T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T16:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98846
341432,Buckley St,2024-01-22T16:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99414
341432,Buckley St,2024-01-22T16:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96976
341432,Buckley St,2024-01-22T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
341432,Buckley St,2024-01-22T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
341432,Buckley St,2024-01-22T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
341432,Buckley St,2024-01-22T16:40:00.000+00:00,feeder,1,N Current (Min),A,29.75
341432,Buckley St,2024-01-22T16:40:00.000+00:00,feeder,1,N Current (Max),A,19.88
341432,Buckley St,2024-01-22T16:40:00.000+00:00,feeder,1,L3 Current (Min),A,35.5
341432,Buckley St,2024-01-22T16:40:00.000+00:00,feeder,1,L3 Current (Max),A,51.75
341432,Buckley St,2024-01-22T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,39.25
341432,Buckley St,2024-01-22T16:40:00.000+00:00,feeder,1,L2 Current (Min),A,17.5
341432,Buckley St,2024-01-22T16:40:00.000+00:00,feeder,1,L2 Current (Max),A,46.25
341432,Buckley St,2024-01-22T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,27.62
341432,Buckley St,2024-01-22T16:40:00.000+00:00,feeder,1,L1 Current (Min),A,16.0
341432,Buckley St,2024-01-22T16:40:00.000+00:00,feeder,1,L1 Current (Max),A,29.88
341432,Buckley St,2024-01-22T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,21.12
341432,Buckley St,2024-01-22T16:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.5
341432,Buckley St,2024-01-22T16:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.84
341432,Buckley St,2024-01-22T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
341432,Buckley St,2024-01-22T16:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.48
341432,Buckley St,2024-01-22T16:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.89
341432,Buckley St,2024-01-22T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
341432,Buckley St,2024-01-22T16:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.81
341432,Buckley St,2024-01-22T16:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.83
341432,Buckley St,2024-01-22T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
341432,Buckley St,2024-01-22T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-22T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
341432,Buckley St,2024-01-22T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-22T16:40:00.000+00:00,busbar,,L3 Active Power,kW,65.0
341432,Buckley St,2024-01-22T16:40:00.000+00:00,busbar,,L2 Active Power,kW,59.0
341432,Buckley St,2024-01-22T16:40:00.000+00:00,busbar,,L1 Active Power,kW,81.0
341432,Buckley St,2024-01-22T16:40:00.000+00:00,busbar,,N Current (Min),A,85.25
341432,Buckley St,2024-01-22T16:40:00.000+00:00,busbar,,N Current (Max),A,173.0
341432,Buckley St,2024-01-22T16:40:00.000+00:00,busbar,,N Current (RMS),A,124.25
341432,Buckley St,2024-01-22T16:40:00.000+00:00,busbar,,L3 Current (Min),A,231.62
341432,Buckley St,2024-01-22T16:40:00.000+00:00,busbar,,L3 Current (Max),A,335.0
341432,Buckley St,2024-01-22T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,266.25
341432,Buckley St,2024-01-22T16:40:00.000+00:00,busbar,,L2 Current (Min),A,203.75
341432,Buckley St,2024-01-22T16:40:00.000+00:00,busbar,,L2 Current (Max),A,324.88
341432,Buckley St,2024-01-22T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,243.25
341432,Buckley St,2024-01-22T16:40:00.000+00:00,busbar,,L1 Current (Min),A,271.75
341432,Buckley St,2024-01-22T16:40:00.000+00:00,busbar,,L1 Current (Max),A,394.0
341432,Buckley St,2024-01-22T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,327.5
341432,Buckley St,2024-01-22T16:40:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-22T16:40:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-22T16:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T16:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-14.06
341432,Buckley St,2024-01-22T16:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T16:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-0.12
341432,Buckley St,2024-01-22T16:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T16:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-4.81
341432,Buckley St,2024-01-22T16:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T16:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-22T16:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-22T16:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96915
341432,Buckley St,2024-01-22T16:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99579
341432,Buckley St,2024-01-22T16:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99588
341432,Buckley St,2024-01-22T16:30:00.000+00:00,feeder,6,L3 Active Power,kW,4.0
341432,Buckley St,2024-01-22T16:30:00.000+00:00,feeder,6,L2 Active Power,kW,17.0
341432,Buckley St,2024-01-22T16:30:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
341432,Buckley St,2024-01-22T16:30:00.000+00:00,feeder,6,N Current (Min),A,11.38
341432,Buckley St,2024-01-22T16:30:00.000+00:00,feeder,6,N Current (Max),A,72.5
341432,Buckley St,2024-01-22T16:30:00.000+00:00,feeder,6,N Current (RMS),A,48.75
341432,Buckley St,2024-01-22T16:30:00.000+00:00,feeder,6,L3 Current (Min),A,9.88
341432,Buckley St,2024-01-22T16:30:00.000+00:00,feeder,6,L3 Current (Max),A,28.38
341432,Buckley St,2024-01-22T16:30:00.000+00:00,feeder,6,L3 Current (RMS),A,18.75
341432,Buckley St,2024-01-22T16:30:00.000+00:00,feeder,6,L2 Current (Min),A,27.5
341432,Buckley St,2024-01-22T16:30:00.000+00:00,feeder,6,L2 Current (Max),A,91.0
341432,Buckley St,2024-01-22T16:30:00.000+00:00,feeder,6,L2 Current (RMS),A,70.62
341432,Buckley St,2024-01-22T16:30:00.000+00:00,feeder,6,L1 Current (Min),A,28.25
341432,Buckley St,2024-01-22T16:30:00.000+00:00,feeder,6,L1 Current (Max),A,54.25
341432,Buckley St,2024-01-22T16:30:00.000+00:00,feeder,6,L1 Current (RMS),A,40.12
341432,Buckley St,2024-01-22T16:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T16:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-5.56
341432,Buckley St,2024-01-22T16:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T16:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-19.5
341432,Buckley St,2024-01-22T16:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T16:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-22.56
341432,Buckley St,2024-01-22T16:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T16:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T16:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T16:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99203
341432,Buckley St,2024-01-22T16:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.92047
341432,Buckley St,2024-01-22T16:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.80154
341432,Buckley St,2024-01-22T16:30:00.000+00:00,feeder,5,L3 Active Power,kW,10.0
341432,Buckley St,2024-01-22T16:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
341432,Buckley St,2024-01-22T16:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
341432,Buckley St,2024-01-22T16:30:00.000+00:00,feeder,5,N Current (Min),A,14.38
341432,Buckley St,2024-01-22T16:30:00.000+00:00,feeder,5,N Current (Max),A,52.0
341432,Buckley St,2024-01-22T16:30:00.000+00:00,feeder,5,N Current (RMS),A,30.88
341432,Buckley St,2024-01-22T16:30:00.000+00:00,feeder,5,L3 Current (Min),A,22.38
341432,Buckley St,2024-01-22T16:30:00.000+00:00,feeder,5,L3 Current (Max),A,62.88
341432,Buckley St,2024-01-22T16:30:00.000+00:00,feeder,5,L3 Current (RMS),A,41.88
341432,Buckley St,2024-01-22T16:30:00.000+00:00,feeder,5,L2 Current (Min),A,16.12
341432,Buckley St,2024-01-22T16:30:00.000+00:00,feeder,5,L2 Current (Max),A,23.62
341432,Buckley St,2024-01-22T16:30:00.000+00:00,feeder,5,L2 Current (RMS),A,17.5
341432,Buckley St,2024-01-22T16:30:00.000+00:00,feeder,5,L1 Current (Min),A,5.75
341432,Buckley St,2024-01-22T16:30:00.000+00:00,feeder,5,L1 Current (Max),A,13.88
341432,Buckley St,2024-01-22T16:30:00.000+00:00,feeder,5,L1 Current (RMS),A,6.38
341432,Buckley St,2024-01-22T16:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T16:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.5
341432,Buckley St,2024-01-22T16:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T16:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.75
341432,Buckley St,2024-01-22T16:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T16:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-23.94
341432,Buckley St,2024-01-22T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-22T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-22T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T16:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.87897
341432,Buckley St,2024-01-22T16:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9545
341432,Buckley St,2024-01-22T16:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90866
341432,Buckley St,2024-01-22T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
341432,Buckley St,2024-01-22T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
341432,Buckley St,2024-01-22T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-22T16:30:00.000+00:00,feeder,4,N Current (Min),A,12.5
341432,Buckley St,2024-01-22T16:30:00.000+00:00,feeder,4,N Current (Max),A,31.12
341432,Buckley St,2024-01-22T16:30:00.000+00:00,feeder,4,N Current (RMS),A,21.0
341432,Buckley St,2024-01-22T16:30:00.000+00:00,feeder,4,L3 Current (Min),A,14.12
341432,Buckley St,2024-01-22T16:30:00.000+00:00,feeder,4,L3 Current (Max),A,36.88
341432,Buckley St,2024-01-22T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,21.25
341432,Buckley St,2024-01-22T16:30:00.000+00:00,feeder,4,L2 Current (Min),A,22.5
341432,Buckley St,2024-01-22T16:30:00.000+00:00,feeder,4,L2 Current (Max),A,44.5
341432,Buckley St,2024-01-22T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,32.62
341432,Buckley St,2024-01-22T16:30:00.000+00:00,feeder,4,L1 Current (Min),A,11.62
341432,Buckley St,2024-01-22T16:30:00.000+00:00,feeder,4,L1 Current (Max),A,27.12
341432,Buckley St,2024-01-22T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,15.75
341432,Buckley St,2024-01-22T16:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
