Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341432,Buckley St,2024-01-22T16:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,9.37
341432,Buckley St,2024-01-22T16:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T16:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.44
341432,Buckley St,2024-01-22T16:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T16:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,5.38
341432,Buckley St,2024-01-22T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-22T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-22T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-22T16:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98459
341432,Buckley St,2024-01-22T16:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97751
341432,Buckley St,2024-01-22T16:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99237
341432,Buckley St,2024-01-22T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,20.0
341432,Buckley St,2024-01-22T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,22.0
341432,Buckley St,2024-01-22T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,34.0
341432,Buckley St,2024-01-22T16:30:00.000+00:00,feeder,3,N Current (Min),A,53.88
341432,Buckley St,2024-01-22T16:30:00.000+00:00,feeder,3,N Current (Max),A,122.62
341432,Buckley St,2024-01-22T16:30:00.000+00:00,feeder,3,N Current (RMS),A,82.62
341432,Buckley St,2024-01-22T16:30:00.000+00:00,feeder,3,L3 Current (Min),A,56.0
341432,Buckley St,2024-01-22T16:30:00.000+00:00,feeder,3,L3 Current (Max),A,114.0
341432,Buckley St,2024-01-22T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,82.0
341432,Buckley St,2024-01-22T16:30:00.000+00:00,feeder,3,L2 Current (Min),A,64.5
341432,Buckley St,2024-01-22T16:30:00.000+00:00,feeder,3,L2 Current (Max),A,147.5
341432,Buckley St,2024-01-22T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,92.12
341432,Buckley St,2024-01-22T16:30:00.000+00:00,feeder,3,L1 Current (Min),A,119.12
341432,Buckley St,2024-01-22T16:30:00.000+00:00,feeder,3,L1 Current (Max),A,192.12
341432,Buckley St,2024-01-22T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,138.88
341432,Buckley St,2024-01-22T16:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T16:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,7.13
341432,Buckley St,2024-01-22T16:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T16:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,9.37
341432,Buckley St,2024-01-22T16:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T16:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.69
341432,Buckley St,2024-01-22T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-22T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-22T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-22T16:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99457
341432,Buckley St,2024-01-22T16:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98187
341432,Buckley St,2024-01-22T16:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99777
341432,Buckley St,2024-01-22T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
341432,Buckley St,2024-01-22T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
341432,Buckley St,2024-01-22T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,29.0
341432,Buckley St,2024-01-22T16:30:00.000+00:00,feeder,2,N Current (Min),A,26.88
341432,Buckley St,2024-01-22T16:30:00.000+00:00,feeder,2,N Current (Max),A,99.0
341432,Buckley St,2024-01-22T16:30:00.000+00:00,feeder,2,N Current (RMS),A,63.12
341432,Buckley St,2024-01-22T16:30:00.000+00:00,feeder,2,L3 Current (Min),A,40.75
341432,Buckley St,2024-01-22T16:30:00.000+00:00,feeder,2,L3 Current (Max),A,72.62
341432,Buckley St,2024-01-22T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,56.25
341432,Buckley St,2024-01-22T16:30:00.000+00:00,feeder,2,L2 Current (Min),A,31.25
341432,Buckley St,2024-01-22T16:30:00.000+00:00,feeder,2,L2 Current (Max),A,95.5
341432,Buckley St,2024-01-22T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,50.62
341432,Buckley St,2024-01-22T16:30:00.000+00:00,feeder,2,L1 Current (Min),A,77.5
341432,Buckley St,2024-01-22T16:30:00.000+00:00,feeder,2,L1 Current (Max),A,162.88
341432,Buckley St,2024-01-22T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,116.12
341432,Buckley St,2024-01-22T16:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T16:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.69
341432,Buckley St,2024-01-22T16:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T16:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.19
341432,Buckley St,2024-01-22T16:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T16:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.13
341432,Buckley St,2024-01-22T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-22T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-22T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T16:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99109
341432,Buckley St,2024-01-22T16:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99603
341432,Buckley St,2024-01-22T16:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97815
341432,Buckley St,2024-01-22T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
341432,Buckley St,2024-01-22T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
341432,Buckley St,2024-01-22T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
341432,Buckley St,2024-01-22T16:30:00.000+00:00,feeder,1,N Current (Min),A,37.5
341432,Buckley St,2024-01-22T16:30:00.000+00:00,feeder,1,N Current (Max),A,22.5
341432,Buckley St,2024-01-22T16:30:00.000+00:00,feeder,1,L3 Current (Min),A,26.38
341432,Buckley St,2024-01-22T16:30:00.000+00:00,feeder,1,L3 Current (Max),A,53.88
341432,Buckley St,2024-01-22T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,38.62
341432,Buckley St,2024-01-22T16:30:00.000+00:00,feeder,1,L2 Current (Min),A,23.88
341432,Buckley St,2024-01-22T16:30:00.000+00:00,feeder,1,L2 Current (Max),A,59.62
341432,Buckley St,2024-01-22T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,39.62
341432,Buckley St,2024-01-22T16:30:00.000+00:00,feeder,1,L1 Current (Min),A,16.5
341432,Buckley St,2024-01-22T16:30:00.000+00:00,feeder,1,L1 Current (Max),A,29.88
341432,Buckley St,2024-01-22T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,20.75
341432,Buckley St,2024-01-22T16:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.06
341432,Buckley St,2024-01-22T16:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.81
341432,Buckley St,2024-01-22T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
341432,Buckley St,2024-01-22T16:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.47
341432,Buckley St,2024-01-22T16:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.22
341432,Buckley St,2024-01-22T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
341432,Buckley St,2024-01-22T16:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.95
341432,Buckley St,2024-01-22T16:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.69
341432,Buckley St,2024-01-22T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
341432,Buckley St,2024-01-22T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-22T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
341432,Buckley St,2024-01-22T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-22T16:30:00.000+00:00,busbar,,L3 Active Power,kW,62.0
341432,Buckley St,2024-01-22T16:30:00.000+00:00,busbar,,L2 Active Power,kW,73.0
341432,Buckley St,2024-01-22T16:30:00.000+00:00,busbar,,L1 Active Power,kW,82.0
341432,Buckley St,2024-01-22T16:30:00.000+00:00,busbar,,N Current (Min),A,67.0
341432,Buckley St,2024-01-22T16:30:00.000+00:00,busbar,,N Current (Max),A,184.88
341432,Buckley St,2024-01-22T16:30:00.000+00:00,busbar,,N Current (RMS),A,120.25
341432,Buckley St,2024-01-22T16:30:00.000+00:00,busbar,,L3 Current (Min),A,190.25
341432,Buckley St,2024-01-22T16:30:00.000+00:00,busbar,,L3 Current (Max),A,314.62
341432,Buckley St,2024-01-22T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,255.0
341432,Buckley St,2024-01-22T16:30:00.000+00:00,busbar,,L2 Current (Min),A,233.88
341432,Buckley St,2024-01-22T16:30:00.000+00:00,busbar,,L2 Current (Max),A,378.88
341432,Buckley St,2024-01-22T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,300.0
341432,Buckley St,2024-01-22T16:30:00.000+00:00,busbar,,L1 Current (Min),A,268.62
341432,Buckley St,2024-01-22T16:30:00.000+00:00,busbar,,L1 Current (Max),A,410.25
341432,Buckley St,2024-01-22T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,334.75
341432,Buckley St,2024-01-22T16:30:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-22T16:30:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-22T16:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T16:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-15.0
341432,Buckley St,2024-01-22T16:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T16:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-3.5
341432,Buckley St,2024-01-22T16:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T16:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-2.88
341432,Buckley St,2024-01-22T16:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T16:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-22T16:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-22T16:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98676
341432,Buckley St,2024-01-22T16:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99115
341432,Buckley St,2024-01-22T16:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99301
341432,Buckley St,2024-01-22T16:20:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
341432,Buckley St,2024-01-22T16:20:00.000+00:00,feeder,6,L2 Active Power,kW,10.0
341432,Buckley St,2024-01-22T16:20:00.000+00:00,feeder,6,L1 Active Power,kW,8.0
341432,Buckley St,2024-01-22T16:20:00.000+00:00,feeder,6,N Current (Min),A,9.12
341432,Buckley St,2024-01-22T16:20:00.000+00:00,feeder,6,N Current (Max),A,49.62
341432,Buckley St,2024-01-22T16:20:00.000+00:00,feeder,6,N Current (RMS),A,21.12
341432,Buckley St,2024-01-22T16:20:00.000+00:00,feeder,6,L3 Current (Min),A,10.12
341432,Buckley St,2024-01-22T16:20:00.000+00:00,feeder,6,L3 Current (Max),A,38.88
341432,Buckley St,2024-01-22T16:20:00.000+00:00,feeder,6,L3 Current (RMS),A,24.38
341432,Buckley St,2024-01-22T16:20:00.000+00:00,feeder,6,L2 Current (Min),A,32.5
341432,Buckley St,2024-01-22T16:20:00.000+00:00,feeder,6,L2 Current (Max),A,68.88
341432,Buckley St,2024-01-22T16:20:00.000+00:00,feeder,6,L2 Current (RMS),A,42.5
341432,Buckley St,2024-01-22T16:20:00.000+00:00,feeder,6,L1 Current (Min),A,19.75
341432,Buckley St,2024-01-22T16:20:00.000+00:00,feeder,6,L1 Current (Max),A,54.0
341432,Buckley St,2024-01-22T16:20:00.000+00:00,feeder,6,L1 Current (RMS),A,33.5
341432,Buckley St,2024-01-22T16:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T16:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-10.56
341432,Buckley St,2024-01-22T16:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T16:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-22.56
341432,Buckley St,2024-01-22T16:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T16:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-41.19
341432,Buckley St,2024-01-22T16:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T16:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T16:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T16:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9769
341432,Buckley St,2024-01-22T16:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.91855
341432,Buckley St,2024-01-22T16:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.78842
341432,Buckley St,2024-01-22T16:20:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
341432,Buckley St,2024-01-22T16:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
341432,Buckley St,2024-01-22T16:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
341432,Buckley St,2024-01-22T16:20:00.000+00:00,feeder,5,N Current (Min),A,9.25
341432,Buckley St,2024-01-22T16:20:00.000+00:00,feeder,5,N Current (Max),A,21.25
341432,Buckley St,2024-01-22T16:20:00.000+00:00,feeder,5,N Current (RMS),A,15.38
341432,Buckley St,2024-01-22T16:20:00.000+00:00,feeder,5,L3 Current (Min),A,17.25
341432,Buckley St,2024-01-22T16:20:00.000+00:00,feeder,5,L3 Current (Max),A,30.5
341432,Buckley St,2024-01-22T16:20:00.000+00:00,feeder,5,L3 Current (RMS),A,23.38
341432,Buckley St,2024-01-22T16:20:00.000+00:00,feeder,5,L2 Current (Min),A,15.12
341432,Buckley St,2024-01-22T16:20:00.000+00:00,feeder,5,L2 Current (Max),A,23.88
341432,Buckley St,2024-01-22T16:20:00.000+00:00,feeder,5,L2 Current (RMS),A,17.0
341432,Buckley St,2024-01-22T16:20:00.000+00:00,feeder,5,L1 Current (Min),A,5.5
341432,Buckley St,2024-01-22T16:20:00.000+00:00,feeder,5,L1 Current (Max),A,14.12
341432,Buckley St,2024-01-22T16:20:00.000+00:00,feeder,5,L1 Current (RMS),A,6.88
341432,Buckley St,2024-01-22T16:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T16:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-32.19
341432,Buckley St,2024-01-22T16:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T16:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-21.75
341432,Buckley St,2024-01-22T16:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T16:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-22.56
341432,Buckley St,2024-01-22T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-22T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-22T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T16:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.86651
341432,Buckley St,2024-01-22T16:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9238
341432,Buckley St,2024-01-22T16:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91107
341432,Buckley St,2024-01-22T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
341432,Buckley St,2024-01-22T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-22T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-22T16:20:00.000+00:00,feeder,4,N Current (Min),A,10.88
341432,Buckley St,2024-01-22T16:20:00.000+00:00,feeder,4,N Current (Max),A,29.25
341432,Buckley St,2024-01-22T16:20:00.000+00:00,feeder,4,N Current (RMS),A,15.75
341432,Buckley St,2024-01-22T16:20:00.000+00:00,feeder,4,L3 Current (Min),A,14.12
341432,Buckley St,2024-01-22T16:20:00.000+00:00,feeder,4,L3 Current (Max),A,34.25
341432,Buckley St,2024-01-22T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,21.5
341432,Buckley St,2024-01-22T16:20:00.000+00:00,feeder,4,L2 Current (Min),A,21.0
341432,Buckley St,2024-01-22T16:20:00.000+00:00,feeder,4,L2 Current (Max),A,40.75
341432,Buckley St,2024-01-22T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,24.88
341432,Buckley St,2024-01-22T16:20:00.000+00:00,feeder,4,L1 Current (Min),A,14.0
341432,Buckley St,2024-01-22T16:20:00.000+00:00,feeder,4,L1 Current (Max),A,26.5
341432,Buckley St,2024-01-22T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,16.5
341432,Buckley St,2024-01-22T16:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T16:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,10.13
341432,Buckley St,2024-01-22T16:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T16:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.06
341432,Buckley St,2024-01-22T16:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T16:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.44
341432,Buckley St,2024-01-22T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-22T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-22T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-22T16:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9892
341432,Buckley St,2024-01-22T16:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97794
341432,Buckley St,2024-01-22T16:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99667
341432,Buckley St,2024-01-22T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,19.0
341432,Buckley St,2024-01-22T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,23.0
341432,Buckley St,2024-01-22T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,39.0
341432,Buckley St,2024-01-22T16:20:00.000+00:00,feeder,3,N Current (Min),A,65.75
341432,Buckley St,2024-01-22T16:20:00.000+00:00,feeder,3,N Current (Max),A,155.5
341432,Buckley St,2024-01-22T16:20:00.000+00:00,feeder,3,N Current (RMS),A,99.38
341432,Buckley St,2024-01-22T16:20:00.000+00:00,feeder,3,L3 Current (Min),A,55.0
341432,Buckley St,2024-01-22T16:20:00.000+00:00,feeder,3,L3 Current (Max),A,131.25
341432,Buckley St,2024-01-22T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,76.88
341432,Buckley St,2024-01-22T16:20:00.000+00:00,feeder,3,L2 Current (Min),A,67.62
341432,Buckley St,2024-01-22T16:20:00.000+00:00,feeder,3,L2 Current (Max),A,156.12
341432,Buckley St,2024-01-22T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,96.38
341432,Buckley St,2024-01-22T16:20:00.000+00:00,feeder,3,L1 Current (Min),A,129.88
341432,Buckley St,2024-01-22T16:20:00.000+00:00,feeder,3,L1 Current (Max),A,210.12
341432,Buckley St,2024-01-22T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,158.0
341432,Buckley St,2024-01-22T16:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T16:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,7.75
341432,Buckley St,2024-01-22T16:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T16:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.5
341432,Buckley St,2024-01-22T16:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T16:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.31
341432,Buckley St,2024-01-22T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-22T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-22T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-22T16:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98825
341432,Buckley St,2024-01-22T16:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98563
341432,Buckley St,2024-01-22T16:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99829
341432,Buckley St,2024-01-22T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
341432,Buckley St,2024-01-22T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
341432,Buckley St,2024-01-22T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,30.0
341432,Buckley St,2024-01-22T16:20:00.000+00:00,feeder,2,N Current (Min),A,43.62
341432,Buckley St,2024-01-22T16:20:00.000+00:00,feeder,2,N Current (Max),A,104.5
341432,Buckley St,2024-01-22T16:20:00.000+00:00,feeder,2,N Current (RMS),A,73.0
341432,Buckley St,2024-01-22T16:20:00.000+00:00,feeder,2,L3 Current (Min),A,39.5
341432,Buckley St,2024-01-22T16:20:00.000+00:00,feeder,2,L3 Current (Max),A,68.25
341432,Buckley St,2024-01-22T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,52.88
341432,Buckley St,2024-01-22T16:20:00.000+00:00,feeder,2,L2 Current (Min),A,32.75
341432,Buckley St,2024-01-22T16:20:00.000+00:00,feeder,2,L2 Current (Max),A,99.62
341432,Buckley St,2024-01-22T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,52.5
341432,Buckley St,2024-01-22T16:20:00.000+00:00,feeder,2,L1 Current (Min),A,96.25
341432,Buckley St,2024-01-22T16:20:00.000+00:00,feeder,2,L1 Current (Max),A,180.25
341432,Buckley St,2024-01-22T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,123.75
341432,Buckley St,2024-01-22T16:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T16:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.06
341432,Buckley St,2024-01-22T16:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T16:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.06
341432,Buckley St,2024-01-22T16:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T16:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.62
341432,Buckley St,2024-01-22T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-22T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-22T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T16:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99432
341432,Buckley St,2024-01-22T16:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9967
341432,Buckley St,2024-01-22T16:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97955
341432,Buckley St,2024-01-22T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
341432,Buckley St,2024-01-22T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
341432,Buckley St,2024-01-22T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
341432,Buckley St,2024-01-22T16:20:00.000+00:00,feeder,1,N Current (Min),A,33.5
341432,Buckley St,2024-01-22T16:20:00.000+00:00,feeder,1,N Current (Max),A,18.62
341432,Buckley St,2024-01-22T16:20:00.000+00:00,feeder,1,L3 Current (Min),A,25.0
341432,Buckley St,2024-01-22T16:20:00.000+00:00,feeder,1,L3 Current (Max),A,49.0
341432,Buckley St,2024-01-22T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,37.25
341432,Buckley St,2024-01-22T16:20:00.000+00:00,feeder,1,L2 Current (Min),A,32.88
341432,Buckley St,2024-01-22T16:20:00.000+00:00,feeder,1,L2 Current (Max),A,52.25
341432,Buckley St,2024-01-22T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,39.0
341432,Buckley St,2024-01-22T16:20:00.000+00:00,feeder,1,L1 Current (Min),A,16.5
341432,Buckley St,2024-01-22T16:20:00.000+00:00,feeder,1,L1 Current (Max),A,29.75
341432,Buckley St,2024-01-22T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,21.75
341432,Buckley St,2024-01-22T16:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.28
341432,Buckley St,2024-01-22T16:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.44
341432,Buckley St,2024-01-22T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
341432,Buckley St,2024-01-22T16:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.69
341432,Buckley St,2024-01-22T16:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.59
341432,Buckley St,2024-01-22T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
341432,Buckley St,2024-01-22T16:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.17
341432,Buckley St,2024-01-22T16:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.16
341432,Buckley St,2024-01-22T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
341432,Buckley St,2024-01-22T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-22T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
341432,Buckley St,2024-01-22T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T16:20:00.000+00:00,busbar,,L3 Active Power,kW,57.0
341432,Buckley St,2024-01-22T16:20:00.000+00:00,busbar,,L2 Active Power,kW,65.0
341432,Buckley St,2024-01-22T16:20:00.000+00:00,busbar,,L1 Active Power,kW,88.0
341432,Buckley St,2024-01-22T16:20:00.000+00:00,busbar,,N Current (Min),A,112.88
341432,Buckley St,2024-01-22T16:20:00.000+00:00,busbar,,N Current (Max),A,219.5
341432,Buckley St,2024-01-22T16:20:00.000+00:00,busbar,,N Current (RMS),A,149.38
341432,Buckley St,2024-01-22T16:20:00.000+00:00,busbar,,L3 Current (Min),A,185.12
341432,Buckley St,2024-01-22T16:20:00.000+00:00,busbar,,L3 Current (Max),A,290.62
341432,Buckley St,2024-01-22T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,232.62
341432,Buckley St,2024-01-22T16:20:00.000+00:00,busbar,,L2 Current (Min),A,228.38
341432,Buckley St,2024-01-22T16:20:00.000+00:00,busbar,,L2 Current (Max),A,361.75
341432,Buckley St,2024-01-22T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,269.0
341432,Buckley St,2024-01-22T16:20:00.000+00:00,busbar,,L1 Current (Min),A,301.0
341432,Buckley St,2024-01-22T16:20:00.000+00:00,busbar,,L1 Current (Max),A,444.25
341432,Buckley St,2024-01-22T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,357.38
341432,Buckley St,2024-01-22T16:20:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-22T16:20:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-22T16:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T16:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-5.56
341432,Buckley St,2024-01-22T16:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T16:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-0.62
341432,Buckley St,2024-01-22T16:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T16:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-1.44
341432,Buckley St,2024-01-22T16:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T16:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-22T16:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-22T16:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99023
341432,Buckley St,2024-01-22T16:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99481
341432,Buckley St,2024-01-22T16:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99075
341432,Buckley St,2024-01-22T16:10:00.000+00:00,feeder,6,L3 Active Power,kW,7.0
341432,Buckley St,2024-01-22T16:10:00.000+00:00,feeder,6,L2 Active Power,kW,13.0
341432,Buckley St,2024-01-22T16:10:00.000+00:00,feeder,6,L1 Active Power,kW,7.0
341432,Buckley St,2024-01-22T16:10:00.000+00:00,feeder,6,N Current (Min),A,9.88
341432,Buckley St,2024-01-22T16:10:00.000+00:00,feeder,6,N Current (Max),A,53.62
341432,Buckley St,2024-01-22T16:10:00.000+00:00,feeder,6,N Current (RMS),A,29.0
341432,Buckley St,2024-01-22T16:10:00.000+00:00,feeder,6,L3 Current (Min),A,12.38
341432,Buckley St,2024-01-22T16:10:00.000+00:00,feeder,6,L3 Current (Max),A,46.12
341432,Buckley St,2024-01-22T16:10:00.000+00:00,feeder,6,L3 Current (RMS),A,29.62
341432,Buckley St,2024-01-22T16:10:00.000+00:00,feeder,6,L2 Current (Min),A,38.62
341432,Buckley St,2024-01-22T16:10:00.000+00:00,feeder,6,L2 Current (Max),A,76.38
341432,Buckley St,2024-01-22T16:10:00.000+00:00,feeder,6,L2 Current (RMS),A,52.62
341432,Buckley St,2024-01-22T16:10:00.000+00:00,feeder,6,L1 Current (Min),A,18.75
341432,Buckley St,2024-01-22T16:10:00.000+00:00,feeder,6,L1 Current (Max),A,55.0
341432,Buckley St,2024-01-22T16:10:00.000+00:00,feeder,6,L1 Current (RMS),A,29.88
341432,Buckley St,2024-01-22T16:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T16:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-12.06
341432,Buckley St,2024-01-22T16:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T16:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-21.75
341432,Buckley St,2024-01-22T16:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T16:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-27.94
341432,Buckley St,2024-01-22T16:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T16:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T16:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T16:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9693
341432,Buckley St,2024-01-22T16:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.91778
341432,Buckley St,2024-01-22T16:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.7167
341432,Buckley St,2024-01-22T16:10:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
341432,Buckley St,2024-01-22T16:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
341432,Buckley St,2024-01-22T16:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
341432,Buckley St,2024-01-22T16:10:00.000+00:00,feeder,5,N Current (Min),A,7.5
341432,Buckley St,2024-01-22T16:10:00.000+00:00,feeder,5,N Current (Max),A,18.75
341432,Buckley St,2024-01-22T16:10:00.000+00:00,feeder,5,N Current (RMS),A,11.62
341432,Buckley St,2024-01-22T16:10:00.000+00:00,feeder,5,L3 Current (Min),A,14.5
341432,Buckley St,2024-01-22T16:10:00.000+00:00,feeder,5,L3 Current (Max),A,21.88
341432,Buckley St,2024-01-22T16:10:00.000+00:00,feeder,5,L3 Current (RMS),A,16.75
341432,Buckley St,2024-01-22T16:10:00.000+00:00,feeder,5,L2 Current (Min),A,15.62
341432,Buckley St,2024-01-22T16:10:00.000+00:00,feeder,5,L2 Current (Max),A,25.0
341432,Buckley St,2024-01-22T16:10:00.000+00:00,feeder,5,L2 Current (RMS),A,17.0
341432,Buckley St,2024-01-22T16:10:00.000+00:00,feeder,5,L1 Current (Min),A,5.38
341432,Buckley St,2024-01-22T16:10:00.000+00:00,feeder,5,L1 Current (Max),A,13.25
341432,Buckley St,2024-01-22T16:10:00.000+00:00,feeder,5,L1 Current (RMS),A,6.0
341432,Buckley St,2024-01-22T16:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T16:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-24.19
341432,Buckley St,2024-01-22T16:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T16:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-17.87
341432,Buckley St,2024-01-22T16:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T16:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-18.12
341432,Buckley St,2024-01-22T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-22T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-22T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T16:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.88821
341432,Buckley St,2024-01-22T16:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9393
341432,Buckley St,2024-01-22T16:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90033
341432,Buckley St,2024-01-22T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
341432,Buckley St,2024-01-22T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-22T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-22T16:10:00.000+00:00,feeder,4,N Current (Min),A,7.62
341432,Buckley St,2024-01-22T16:10:00.000+00:00,feeder,4,N Current (Max),A,26.75
341432,Buckley St,2024-01-22T16:10:00.000+00:00,feeder,4,N Current (RMS),A,17.0
341432,Buckley St,2024-01-22T16:10:00.000+00:00,feeder,4,L3 Current (Min),A,14.75
341432,Buckley St,2024-01-22T16:10:00.000+00:00,feeder,4,L3 Current (Max),A,44.88
341432,Buckley St,2024-01-22T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,21.5
341432,Buckley St,2024-01-22T16:10:00.000+00:00,feeder,4,L2 Current (Min),A,16.38
341432,Buckley St,2024-01-22T16:10:00.000+00:00,feeder,4,L2 Current (Max),A,40.88
341432,Buckley St,2024-01-22T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,27.62
341432,Buckley St,2024-01-22T16:10:00.000+00:00,feeder,4,L1 Current (Min),A,13.5
341432,Buckley St,2024-01-22T16:10:00.000+00:00,feeder,4,L1 Current (Max),A,21.75
341432,Buckley St,2024-01-22T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,16.0
341432,Buckley St,2024-01-22T16:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T16:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,10.75
341432,Buckley St,2024-01-22T16:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T16:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.25
341432,Buckley St,2024-01-22T16:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T16:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.25
341432,Buckley St,2024-01-22T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-22T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-22T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-22T16:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99033
341432,Buckley St,2024-01-22T16:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98288
341432,Buckley St,2024-01-22T16:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9982
341432,Buckley St,2024-01-22T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,22.0
341432,Buckley St,2024-01-22T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,26.0
341432,Buckley St,2024-01-22T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,46.0
341432,Buckley St,2024-01-22T16:10:00.000+00:00,feeder,3,N Current (Min),A,69.5
341432,Buckley St,2024-01-22T16:10:00.000+00:00,feeder,3,N Current (Max),A,157.25
341432,Buckley St,2024-01-22T16:10:00.000+00:00,feeder,3,N Current (RMS),A,114.25
341432,Buckley St,2024-01-22T16:10:00.000+00:00,feeder,3,L3 Current (Min),A,68.38
341432,Buckley St,2024-01-22T16:10:00.000+00:00,feeder,3,L3 Current (Max),A,159.25
341432,Buckley St,2024-01-22T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,91.75
341432,Buckley St,2024-01-22T16:10:00.000+00:00,feeder,3,L2 Current (Min),A,84.38
341432,Buckley St,2024-01-22T16:10:00.000+00:00,feeder,3,L2 Current (Max),A,147.62
341432,Buckley St,2024-01-22T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,107.5
341432,Buckley St,2024-01-22T16:10:00.000+00:00,feeder,3,L1 Current (Min),A,146.12
341432,Buckley St,2024-01-22T16:10:00.000+00:00,feeder,3,L1 Current (Max),A,241.0
341432,Buckley St,2024-01-22T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,186.88
341432,Buckley St,2024-01-22T16:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T16:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,8.56
341432,Buckley St,2024-01-22T16:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T16:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,9.81
341432,Buckley St,2024-01-22T16:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T16:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.81
341432,Buckley St,2024-01-22T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-22T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-22T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-22T16:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99094
341432,Buckley St,2024-01-22T16:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98523
341432,Buckley St,2024-01-22T16:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99716
341432,Buckley St,2024-01-22T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
341432,Buckley St,2024-01-22T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
341432,Buckley St,2024-01-22T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,25.0
341432,Buckley St,2024-01-22T16:10:00.000+00:00,feeder,2,N Current (Min),A,11.25
341432,Buckley St,2024-01-22T16:10:00.000+00:00,feeder,2,N Current (Max),A,97.0
341432,Buckley St,2024-01-22T16:10:00.000+00:00,feeder,2,N Current (RMS),A,50.38
341432,Buckley St,2024-01-22T16:10:00.000+00:00,feeder,2,L3 Current (Min),A,44.0
341432,Buckley St,2024-01-22T16:10:00.000+00:00,feeder,2,L3 Current (Max),A,79.25
341432,Buckley St,2024-01-22T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,56.0
341432,Buckley St,2024-01-22T16:10:00.000+00:00,feeder,2,L2 Current (Min),A,29.88
341432,Buckley St,2024-01-22T16:10:00.000+00:00,feeder,2,L2 Current (Max),A,102.88
341432,Buckley St,2024-01-22T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,51.88
341432,Buckley St,2024-01-22T16:10:00.000+00:00,feeder,2,L1 Current (Min),A,64.0
341432,Buckley St,2024-01-22T16:10:00.000+00:00,feeder,2,L1 Current (Max),A,185.88
341432,Buckley St,2024-01-22T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,100.12
341432,Buckley St,2024-01-22T16:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T16:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.56
341432,Buckley St,2024-01-22T16:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T16:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.5
341432,Buckley St,2024-01-22T16:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T16:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.56
341432,Buckley St,2024-01-22T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-22T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-22T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T16:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99155
341432,Buckley St,2024-01-22T16:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99774
341432,Buckley St,2024-01-22T16:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97571
341432,Buckley St,2024-01-22T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
341432,Buckley St,2024-01-22T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
341432,Buckley St,2024-01-22T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
341432,Buckley St,2024-01-22T16:10:00.000+00:00,feeder,1,N Current (Min),A,31.75
341432,Buckley St,2024-01-22T16:10:00.000+00:00,feeder,1,N Current (Max),A,21.62
341432,Buckley St,2024-01-22T16:10:00.000+00:00,feeder,1,L3 Current (Min),A,34.62
341432,Buckley St,2024-01-22T16:10:00.000+00:00,feeder,1,L3 Current (Max),A,53.38
341432,Buckley St,2024-01-22T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,39.62
341432,Buckley St,2024-01-22T16:10:00.000+00:00,feeder,1,L2 Current (Min),A,39.38
341432,Buckley St,2024-01-22T16:10:00.000+00:00,feeder,1,L2 Current (Max),A,57.0
341432,Buckley St,2024-01-22T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,45.75
341432,Buckley St,2024-01-22T16:10:00.000+00:00,feeder,1,L1 Current (Min),A,15.88
341432,Buckley St,2024-01-22T16:10:00.000+00:00,feeder,1,L1 Current (Max),A,30.88
341432,Buckley St,2024-01-22T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,20.88
341432,Buckley St,2024-01-22T16:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.61
341432,Buckley St,2024-01-22T16:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.05
341432,Buckley St,2024-01-22T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
341432,Buckley St,2024-01-22T16:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.7
341432,Buckley St,2024-01-22T16:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.03
341432,Buckley St,2024-01-22T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
341432,Buckley St,2024-01-22T16:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.42
341432,Buckley St,2024-01-22T16:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.53
341432,Buckley St,2024-01-22T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
341432,Buckley St,2024-01-22T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-22T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
341432,Buckley St,2024-01-22T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-22T16:10:00.000+00:00,busbar,,L3 Active Power,kW,61.0
341432,Buckley St,2024-01-22T16:10:00.000+00:00,busbar,,L2 Active Power,kW,73.0
341432,Buckley St,2024-01-22T16:10:00.000+00:00,busbar,,L1 Active Power,kW,87.0
341432,Buckley St,2024-01-22T16:10:00.000+00:00,busbar,,N Current (Min),A,72.5
341432,Buckley St,2024-01-22T16:10:00.000+00:00,busbar,,N Current (Max),A,197.88
341432,Buckley St,2024-01-22T16:10:00.000+00:00,busbar,,N Current (RMS),A,133.38
341432,Buckley St,2024-01-22T16:10:00.000+00:00,busbar,,L3 Current (Min),A,205.25
341432,Buckley St,2024-01-22T16:10:00.000+00:00,busbar,,L3 Current (Max),A,323.12
341432,Buckley St,2024-01-22T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,251.62
341432,Buckley St,2024-01-22T16:10:00.000+00:00,busbar,,L2 Current (Min),A,252.88
341432,Buckley St,2024-01-22T16:10:00.000+00:00,busbar,,L2 Current (Max),A,355.25
341432,Buckley St,2024-01-22T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,299.62
341432,Buckley St,2024-01-22T16:10:00.000+00:00,busbar,,L1 Current (Min),A,288.12
341432,Buckley St,2024-01-22T16:10:00.000+00:00,busbar,,L1 Current (Max),A,440.12
341432,Buckley St,2024-01-22T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,356.75
341432,Buckley St,2024-01-22T16:10:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-22T16:10:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-22T16:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T16:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-6.56
341432,Buckley St,2024-01-22T16:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T16:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-0.81
341432,Buckley St,2024-01-22T16:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T16:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.12
341432,Buckley St,2024-01-22T16:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-22T16:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-22T16:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T16:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98935
341432,Buckley St,2024-01-22T16:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99423
341432,Buckley St,2024-01-22T16:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99429
341432,Buckley St,2024-01-22T16:00:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
341432,Buckley St,2024-01-22T16:00:00.000+00:00,feeder,6,L2 Active Power,kW,12.0
341432,Buckley St,2024-01-22T16:00:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
341432,Buckley St,2024-01-22T16:00:00.000+00:00,feeder,6,N Current (Min),A,8.38
341432,Buckley St,2024-01-22T16:00:00.000+00:00,feeder,6,N Current (Max),A,53.75
341432,Buckley St,2024-01-22T16:00:00.000+00:00,feeder,6,N Current (RMS),A,23.75
341432,Buckley St,2024-01-22T16:00:00.000+00:00,feeder,6,L3 Current (Min),A,12.88
341432,Buckley St,2024-01-22T16:00:00.000+00:00,feeder,6,L3 Current (Max),A,39.0
341432,Buckley St,2024-01-22T16:00:00.000+00:00,feeder,6,L3 Current (RMS),A,26.5
341432,Buckley St,2024-01-22T16:00:00.000+00:00,feeder,6,L2 Current (Min),A,40.0
341432,Buckley St,2024-01-22T16:00:00.000+00:00,feeder,6,L2 Current (Max),A,73.0
341432,Buckley St,2024-01-22T16:00:00.000+00:00,feeder,6,L2 Current (RMS),A,49.62
341432,Buckley St,2024-01-22T16:00:00.000+00:00,feeder,6,L1 Current (Min),A,27.38
341432,Buckley St,2024-01-22T16:00:00.000+00:00,feeder,6,L1 Current (Max),A,56.12
341432,Buckley St,2024-01-22T16:00:00.000+00:00,feeder,6,L1 Current (RMS),A,39.38
341432,Buckley St,2024-01-22T16:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T16:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-10.81
341432,Buckley St,2024-01-22T16:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T16:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-20.5
341432,Buckley St,2024-01-22T16:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T16:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-35.75
341432,Buckley St,2024-01-22T16:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T16:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T16:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T16:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96994
341432,Buckley St,2024-01-22T16:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.92132
341432,Buckley St,2024-01-22T16:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.80139
341432,Buckley St,2024-01-22T16:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
341432,Buckley St,2024-01-22T16:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
341432,Buckley St,2024-01-22T16:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
341432,Buckley St,2024-01-22T16:00:00.000+00:00,feeder,5,N Current (Min),A,7.62
341432,Buckley St,2024-01-22T16:00:00.000+00:00,feeder,5,N Current (Max),A,13.25
341432,Buckley St,2024-01-22T16:00:00.000+00:00,feeder,5,N Current (RMS),A,10.88
341432,Buckley St,2024-01-22T16:00:00.000+00:00,feeder,5,L3 Current (Min),A,14.38
341432,Buckley St,2024-01-22T16:00:00.000+00:00,feeder,5,L3 Current (Max),A,23.5
341432,Buckley St,2024-01-22T16:00:00.000+00:00,feeder,5,L3 Current (RMS),A,16.12
341432,Buckley St,2024-01-22T16:00:00.000+00:00,feeder,5,L2 Current (Min),A,16.38
341432,Buckley St,2024-01-22T16:00:00.000+00:00,feeder,5,L2 Current (Max),A,19.0
341432,Buckley St,2024-01-22T16:00:00.000+00:00,feeder,5,L2 Current (RMS),A,17.38
341432,Buckley St,2024-01-22T16:00:00.000+00:00,feeder,5,L1 Current (Min),A,5.38
341432,Buckley St,2024-01-22T16:00:00.000+00:00,feeder,5,L1 Current (Max),A,13.75
341432,Buckley St,2024-01-22T16:00:00.000+00:00,feeder,5,L1 Current (RMS),A,6.38
341432,Buckley St,2024-01-22T16:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T16:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-31.44
341432,Buckley St,2024-01-22T16:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T16:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-27.5
341432,Buckley St,2024-01-22T16:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T16:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-21.81
341432,Buckley St,2024-01-22T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-22T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-22T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T16:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9068
341432,Buckley St,2024-01-22T16:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91022
341432,Buckley St,2024-01-22T16:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91525
341432,Buckley St,2024-01-22T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
341432,Buckley St,2024-01-22T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-22T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-22T16:00:00.000+00:00,feeder,4,N Current (Min),A,11.12
341432,Buckley St,2024-01-22T16:00:00.000+00:00,feeder,4,N Current (Max),A,42.88
341432,Buckley St,2024-01-22T16:00:00.000+00:00,feeder,4,N Current (RMS),A,17.25
341432,Buckley St,2024-01-22T16:00:00.000+00:00,feeder,4,L3 Current (Min),A,15.12
341432,Buckley St,2024-01-22T16:00:00.000+00:00,feeder,4,L3 Current (Max),A,58.25
341432,Buckley St,2024-01-22T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,28.0
341432,Buckley St,2024-01-22T16:00:00.000+00:00,feeder,4,L2 Current (Min),A,16.38
341432,Buckley St,2024-01-22T16:00:00.000+00:00,feeder,4,L2 Current (Max),A,34.25
341432,Buckley St,2024-01-22T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,21.25
341432,Buckley St,2024-01-22T16:00:00.000+00:00,feeder,4,L1 Current (Min),A,15.12
341432,Buckley St,2024-01-22T16:00:00.000+00:00,feeder,4,L1 Current (Max),A,24.62
341432,Buckley St,2024-01-22T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,18.25
341432,Buckley St,2024-01-22T16:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T16:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,5.62
341432,Buckley St,2024-01-22T16:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T16:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.63
341432,Buckley St,2024-01-22T16:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T16:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.81
