Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341432,Buckley St,2024-01-22T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-22T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-22T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-22T16:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99145
341432,Buckley St,2024-01-22T16:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98593
341432,Buckley St,2024-01-22T16:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99792
341432,Buckley St,2024-01-22T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,25.0
341432,Buckley St,2024-01-22T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,29.0
341432,Buckley St,2024-01-22T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,42.0
341432,Buckley St,2024-01-22T16:00:00.000+00:00,feeder,3,N Current (Min),A,52.38
341432,Buckley St,2024-01-22T16:00:00.000+00:00,feeder,3,N Current (Max),A,126.38
341432,Buckley St,2024-01-22T16:00:00.000+00:00,feeder,3,N Current (RMS),A,90.12
341432,Buckley St,2024-01-22T16:00:00.000+00:00,feeder,3,L3 Current (Min),A,78.5
341432,Buckley St,2024-01-22T16:00:00.000+00:00,feeder,3,L3 Current (Max),A,146.88
341432,Buckley St,2024-01-22T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,105.12
341432,Buckley St,2024-01-22T16:00:00.000+00:00,feeder,3,L2 Current (Min),A,91.88
341432,Buckley St,2024-01-22T16:00:00.000+00:00,feeder,3,L2 Current (Max),A,164.0
341432,Buckley St,2024-01-22T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,121.25
341432,Buckley St,2024-01-22T16:00:00.000+00:00,feeder,3,L1 Current (Min),A,149.5
341432,Buckley St,2024-01-22T16:00:00.000+00:00,feeder,3,L1 Current (Max),A,203.75
341432,Buckley St,2024-01-22T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,171.25
341432,Buckley St,2024-01-22T16:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T16:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,10.25
341432,Buckley St,2024-01-22T16:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T16:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.12
341432,Buckley St,2024-01-22T16:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T16:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.31
341432,Buckley St,2024-01-22T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-22T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-22T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-22T16:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9953
341432,Buckley St,2024-01-22T16:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.992
341432,Buckley St,2024-01-22T16:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99155
341432,Buckley St,2024-01-22T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
341432,Buckley St,2024-01-22T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
341432,Buckley St,2024-01-22T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
341432,Buckley St,2024-01-22T16:00:00.000+00:00,feeder,2,N Current (Min),A,9.5
341432,Buckley St,2024-01-22T16:00:00.000+00:00,feeder,2,N Current (Max),A,59.38
341432,Buckley St,2024-01-22T16:00:00.000+00:00,feeder,2,N Current (RMS),A,31.25
341432,Buckley St,2024-01-22T16:00:00.000+00:00,feeder,2,L3 Current (Min),A,35.5
341432,Buckley St,2024-01-22T16:00:00.000+00:00,feeder,2,L3 Current (Max),A,76.62
341432,Buckley St,2024-01-22T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,51.38
341432,Buckley St,2024-01-22T16:00:00.000+00:00,feeder,2,L2 Current (Min),A,30.0
341432,Buckley St,2024-01-22T16:00:00.000+00:00,feeder,2,L2 Current (Max),A,109.62
341432,Buckley St,2024-01-22T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,54.0
341432,Buckley St,2024-01-22T16:00:00.000+00:00,feeder,2,L1 Current (Min),A,46.88
341432,Buckley St,2024-01-22T16:00:00.000+00:00,feeder,2,L1 Current (Max),A,117.12
341432,Buckley St,2024-01-22T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,78.0
341432,Buckley St,2024-01-22T16:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T16:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.62
341432,Buckley St,2024-01-22T16:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T16:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.88
341432,Buckley St,2024-01-22T16:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T16:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.75
341432,Buckley St,2024-01-22T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-22T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T16:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99353
341432,Buckley St,2024-01-22T16:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99628
341432,Buckley St,2024-01-22T16:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97852
341432,Buckley St,2024-01-22T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
341432,Buckley St,2024-01-22T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
341432,Buckley St,2024-01-22T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
341432,Buckley St,2024-01-22T16:00:00.000+00:00,feeder,1,N Current (Min),A,37.38
341432,Buckley St,2024-01-22T16:00:00.000+00:00,feeder,1,N Current (Max),A,24.0
341432,Buckley St,2024-01-22T16:00:00.000+00:00,feeder,1,L3 Current (Min),A,36.25
341432,Buckley St,2024-01-22T16:00:00.000+00:00,feeder,1,L3 Current (Max),A,57.75
341432,Buckley St,2024-01-22T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,46.5
341432,Buckley St,2024-01-22T16:00:00.000+00:00,feeder,1,L2 Current (Min),A,35.62
341432,Buckley St,2024-01-22T16:00:00.000+00:00,feeder,1,L2 Current (Max),A,57.5
341432,Buckley St,2024-01-22T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,43.5
341432,Buckley St,2024-01-22T16:00:00.000+00:00,feeder,1,L1 Current (Min),A,16.38
341432,Buckley St,2024-01-22T16:00:00.000+00:00,feeder,1,L1 Current (Max),A,26.5
341432,Buckley St,2024-01-22T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,21.12
341432,Buckley St,2024-01-22T16:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.67
341432,Buckley St,2024-01-22T16:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.88
341432,Buckley St,2024-01-22T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
341432,Buckley St,2024-01-22T16:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.88
341432,Buckley St,2024-01-22T16:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.25
341432,Buckley St,2024-01-22T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
341432,Buckley St,2024-01-22T16:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.48
341432,Buckley St,2024-01-22T16:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.52
341432,Buckley St,2024-01-22T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
341432,Buckley St,2024-01-22T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-22T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
341432,Buckley St,2024-01-22T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-22T16:00:00.000+00:00,busbar,,L3 Active Power,kW,66.0
341432,Buckley St,2024-01-22T16:00:00.000+00:00,busbar,,L2 Active Power,kW,74.0
341432,Buckley St,2024-01-22T16:00:00.000+00:00,busbar,,L1 Active Power,kW,81.0
341432,Buckley St,2024-01-22T16:00:00.000+00:00,busbar,,N Current (Min),A,70.0
341432,Buckley St,2024-01-22T16:00:00.000+00:00,busbar,,N Current (Max),A,155.5
341432,Buckley St,2024-01-22T16:00:00.000+00:00,busbar,,N Current (RMS),A,110.75
341432,Buckley St,2024-01-22T16:00:00.000+00:00,busbar,,L3 Current (Min),A,206.75
341432,Buckley St,2024-01-22T16:00:00.000+00:00,busbar,,L3 Current (Max),A,336.62
341432,Buckley St,2024-01-22T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,270.62
341432,Buckley St,2024-01-22T16:00:00.000+00:00,busbar,,L2 Current (Min),A,256.75
341432,Buckley St,2024-01-22T16:00:00.000+00:00,busbar,,L2 Current (Max),A,367.25
341432,Buckley St,2024-01-22T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,304.75
341432,Buckley St,2024-01-22T16:00:00.000+00:00,busbar,,L1 Current (Min),A,281.75
341432,Buckley St,2024-01-22T16:00:00.000+00:00,busbar,,L1 Current (Max),A,396.62
341432,Buckley St,2024-01-22T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,331.75
341432,Buckley St,2024-01-22T16:00:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-22T16:00:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-22T15:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T15:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-1.62
341432,Buckley St,2024-01-22T15:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T15:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-0.31
341432,Buckley St,2024-01-22T15:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T15:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-2.0
341432,Buckley St,2024-01-22T15:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-22T15:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-22T15:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-22T15:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99173
341432,Buckley St,2024-01-22T15:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.9913
341432,Buckley St,2024-01-22T15:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99802
341432,Buckley St,2024-01-22T15:50:00.000+00:00,feeder,6,L3 Active Power,kW,7.0
341432,Buckley St,2024-01-22T15:50:00.000+00:00,feeder,6,L2 Active Power,kW,9.0
341432,Buckley St,2024-01-22T15:50:00.000+00:00,feeder,6,L1 Active Power,kW,13.0
341432,Buckley St,2024-01-22T15:50:00.000+00:00,feeder,6,N Current (Min),A,11.38
341432,Buckley St,2024-01-22T15:50:00.000+00:00,feeder,6,N Current (Max),A,50.25
341432,Buckley St,2024-01-22T15:50:00.000+00:00,feeder,6,N Current (RMS),A,26.12
341432,Buckley St,2024-01-22T15:50:00.000+00:00,feeder,6,L3 Current (Min),A,13.25
341432,Buckley St,2024-01-22T15:50:00.000+00:00,feeder,6,L3 Current (Max),A,46.75
341432,Buckley St,2024-01-22T15:50:00.000+00:00,feeder,6,L3 Current (RMS),A,29.5
341432,Buckley St,2024-01-22T15:50:00.000+00:00,feeder,6,L2 Current (Min),A,25.88
341432,Buckley St,2024-01-22T15:50:00.000+00:00,feeder,6,L2 Current (Max),A,54.38
341432,Buckley St,2024-01-22T15:50:00.000+00:00,feeder,6,L2 Current (RMS),A,37.25
341432,Buckley St,2024-01-22T15:50:00.000+00:00,feeder,6,L1 Current (Min),A,43.5
341432,Buckley St,2024-01-22T15:50:00.000+00:00,feeder,6,L1 Current (Max),A,74.0
341432,Buckley St,2024-01-22T15:50:00.000+00:00,feeder,6,L1 Current (RMS),A,54.38
341432,Buckley St,2024-01-22T15:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T15:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-11.75
341432,Buckley St,2024-01-22T15:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T15:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-21.19
341432,Buckley St,2024-01-22T15:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T15:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-26.94
341432,Buckley St,2024-01-22T15:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T15:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T15:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-22T15:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97037
341432,Buckley St,2024-01-22T15:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.92245
341432,Buckley St,2024-01-22T15:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.90014
341432,Buckley St,2024-01-22T15:50:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
341432,Buckley St,2024-01-22T15:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
341432,Buckley St,2024-01-22T15:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-22T15:50:00.000+00:00,feeder,5,N Current (Min),A,9.12
341432,Buckley St,2024-01-22T15:50:00.000+00:00,feeder,5,N Current (Max),A,24.5
341432,Buckley St,2024-01-22T15:50:00.000+00:00,feeder,5,N Current (RMS),A,12.75
341432,Buckley St,2024-01-22T15:50:00.000+00:00,feeder,5,L3 Current (Min),A,13.88
341432,Buckley St,2024-01-22T15:50:00.000+00:00,feeder,5,L3 Current (Max),A,36.62
341432,Buckley St,2024-01-22T15:50:00.000+00:00,feeder,5,L3 Current (RMS),A,19.88
341432,Buckley St,2024-01-22T15:50:00.000+00:00,feeder,5,L2 Current (Min),A,15.88
341432,Buckley St,2024-01-22T15:50:00.000+00:00,feeder,5,L2 Current (Max),A,24.25
341432,Buckley St,2024-01-22T15:50:00.000+00:00,feeder,5,L2 Current (RMS),A,17.38
341432,Buckley St,2024-01-22T15:50:00.000+00:00,feeder,5,L1 Current (Min),A,5.5
341432,Buckley St,2024-01-22T15:50:00.000+00:00,feeder,5,L1 Current (Max),A,14.12
341432,Buckley St,2024-01-22T15:50:00.000+00:00,feeder,5,L1 Current (RMS),A,7.0
341432,Buckley St,2024-01-22T15:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T15:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-18.12
341432,Buckley St,2024-01-22T15:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T15:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-22.69
341432,Buckley St,2024-01-22T15:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T15:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.25
341432,Buckley St,2024-01-22T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-22T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-22T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T15:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95074
341432,Buckley St,2024-01-22T15:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89868
341432,Buckley St,2024-01-22T15:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90268
341432,Buckley St,2024-01-22T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
341432,Buckley St,2024-01-22T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-22T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-22T15:50:00.000+00:00,feeder,4,N Current (Min),A,10.88
341432,Buckley St,2024-01-22T15:50:00.000+00:00,feeder,4,N Current (Max),A,40.5
341432,Buckley St,2024-01-22T15:50:00.000+00:00,feeder,4,N Current (RMS),A,16.0
341432,Buckley St,2024-01-22T15:50:00.000+00:00,feeder,4,L3 Current (Min),A,21.62
341432,Buckley St,2024-01-22T15:50:00.000+00:00,feeder,4,L3 Current (Max),A,55.12
341432,Buckley St,2024-01-22T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,30.12
341432,Buckley St,2024-01-22T15:50:00.000+00:00,feeder,4,L2 Current (Min),A,16.62
341432,Buckley St,2024-01-22T15:50:00.000+00:00,feeder,4,L2 Current (Max),A,32.88
341432,Buckley St,2024-01-22T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,21.12
341432,Buckley St,2024-01-22T15:50:00.000+00:00,feeder,4,L1 Current (Min),A,14.62
341432,Buckley St,2024-01-22T15:50:00.000+00:00,feeder,4,L1 Current (Max),A,24.88
341432,Buckley St,2024-01-22T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,16.5
341432,Buckley St,2024-01-22T15:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T15:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,6.87
341432,Buckley St,2024-01-22T15:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T15:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.25
341432,Buckley St,2024-01-22T15:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T15:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.25
341432,Buckley St,2024-01-22T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-22T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-22T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-22T15:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98474
341432,Buckley St,2024-01-22T15:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98779
341432,Buckley St,2024-01-22T15:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9982
341432,Buckley St,2024-01-22T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,24.0
341432,Buckley St,2024-01-22T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,28.0
341432,Buckley St,2024-01-22T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,43.0
341432,Buckley St,2024-01-22T15:50:00.000+00:00,feeder,3,N Current (Min),A,62.88
341432,Buckley St,2024-01-22T15:50:00.000+00:00,feeder,3,N Current (Max),A,140.12
341432,Buckley St,2024-01-22T15:50:00.000+00:00,feeder,3,N Current (RMS),A,98.0
341432,Buckley St,2024-01-22T15:50:00.000+00:00,feeder,3,L3 Current (Min),A,74.25
341432,Buckley St,2024-01-22T15:50:00.000+00:00,feeder,3,L3 Current (Max),A,165.0
341432,Buckley St,2024-01-22T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,99.5
341432,Buckley St,2024-01-22T15:50:00.000+00:00,feeder,3,L2 Current (Min),A,76.0
341432,Buckley St,2024-01-22T15:50:00.000+00:00,feeder,3,L2 Current (Max),A,166.62
341432,Buckley St,2024-01-22T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,116.38
341432,Buckley St,2024-01-22T15:50:00.000+00:00,feeder,3,L1 Current (Min),A,148.5
341432,Buckley St,2024-01-22T15:50:00.000+00:00,feeder,3,L1 Current (Max),A,234.38
341432,Buckley St,2024-01-22T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,173.75
341432,Buckley St,2024-01-22T15:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T15:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.38
341432,Buckley St,2024-01-22T15:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T15:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.81
341432,Buckley St,2024-01-22T15:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T15:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.81
341432,Buckley St,2024-01-22T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-22T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-22T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-22T15:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99847
341432,Buckley St,2024-01-22T15:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99094
341432,Buckley St,2024-01-22T15:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99408
341432,Buckley St,2024-01-22T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
341432,Buckley St,2024-01-22T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
341432,Buckley St,2024-01-22T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,26.0
341432,Buckley St,2024-01-22T15:50:00.000+00:00,feeder,2,N Current (Min),A,12.25
341432,Buckley St,2024-01-22T15:50:00.000+00:00,feeder,2,N Current (Max),A,104.12
341432,Buckley St,2024-01-22T15:50:00.000+00:00,feeder,2,N Current (RMS),A,56.75
341432,Buckley St,2024-01-22T15:50:00.000+00:00,feeder,2,L3 Current (Min),A,29.62
341432,Buckley St,2024-01-22T15:50:00.000+00:00,feeder,2,L3 Current (Max),A,82.62
341432,Buckley St,2024-01-22T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,47.5
341432,Buckley St,2024-01-22T15:50:00.000+00:00,feeder,2,L2 Current (Min),A,34.75
341432,Buckley St,2024-01-22T15:50:00.000+00:00,feeder,2,L2 Current (Max),A,109.88
341432,Buckley St,2024-01-22T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,56.0
341432,Buckley St,2024-01-22T15:50:00.000+00:00,feeder,2,L1 Current (Min),A,50.38
341432,Buckley St,2024-01-22T15:50:00.000+00:00,feeder,2,L1 Current (Max),A,148.0
341432,Buckley St,2024-01-22T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,104.75
341432,Buckley St,2024-01-22T15:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T15:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,4.19
341432,Buckley St,2024-01-22T15:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T15:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.81
341432,Buckley St,2024-01-22T15:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T15:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.06
341432,Buckley St,2024-01-22T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-22T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-22T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T15:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99249
341432,Buckley St,2024-01-22T15:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99539
341432,Buckley St,2024-01-22T15:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98038
341432,Buckley St,2024-01-22T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
341432,Buckley St,2024-01-22T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
341432,Buckley St,2024-01-22T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
341432,Buckley St,2024-01-22T15:50:00.000+00:00,feeder,1,N Current (Min),A,56.75
341432,Buckley St,2024-01-22T15:50:00.000+00:00,feeder,1,N Current (Max),A,24.12
341432,Buckley St,2024-01-22T15:50:00.000+00:00,feeder,1,L3 Current (Min),A,36.88
341432,Buckley St,2024-01-22T15:50:00.000+00:00,feeder,1,L3 Current (Max),A,80.38
341432,Buckley St,2024-01-22T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,48.0
341432,Buckley St,2024-01-22T15:50:00.000+00:00,feeder,1,L2 Current (Min),A,18.62
341432,Buckley St,2024-01-22T15:50:00.000+00:00,feeder,1,L2 Current (Max),A,53.0
341432,Buckley St,2024-01-22T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,33.5
341432,Buckley St,2024-01-22T15:50:00.000+00:00,feeder,1,L1 Current (Min),A,16.75
341432,Buckley St,2024-01-22T15:50:00.000+00:00,feeder,1,L1 Current (Max),A,29.88
341432,Buckley St,2024-01-22T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,22.38
341432,Buckley St,2024-01-22T15:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.92
341432,Buckley St,2024-01-22T15:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.06
341432,Buckley St,2024-01-22T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
341432,Buckley St,2024-01-22T15:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.11
341432,Buckley St,2024-01-22T15:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.27
341432,Buckley St,2024-01-22T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
341432,Buckley St,2024-01-22T15:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.41
341432,Buckley St,2024-01-22T15:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.52
341432,Buckley St,2024-01-22T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
341432,Buckley St,2024-01-22T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-22T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
341432,Buckley St,2024-01-22T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-22T15:50:00.000+00:00,busbar,,L3 Active Power,kW,66.0
341432,Buckley St,2024-01-22T15:50:00.000+00:00,busbar,,L2 Active Power,kW,68.0
341432,Buckley St,2024-01-22T15:50:00.000+00:00,busbar,,L1 Active Power,kW,92.0
341432,Buckley St,2024-01-22T15:50:00.000+00:00,busbar,,N Current (Min),A,78.38
341432,Buckley St,2024-01-22T15:50:00.000+00:00,busbar,,N Current (Max),A,224.12
341432,Buckley St,2024-01-22T15:50:00.000+00:00,busbar,,N Current (RMS),A,146.0
341432,Buckley St,2024-01-22T15:50:00.000+00:00,busbar,,L3 Current (Min),A,223.38
341432,Buckley St,2024-01-22T15:50:00.000+00:00,busbar,,L3 Current (Max),A,355.5
341432,Buckley St,2024-01-22T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,271.5
341432,Buckley St,2024-01-22T15:50:00.000+00:00,busbar,,L2 Current (Min),A,217.88
341432,Buckley St,2024-01-22T15:50:00.000+00:00,busbar,,L2 Current (Max),A,382.25
341432,Buckley St,2024-01-22T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,279.0
341432,Buckley St,2024-01-22T15:50:00.000+00:00,busbar,,L1 Current (Min),A,307.5
341432,Buckley St,2024-01-22T15:50:00.000+00:00,busbar,,L1 Current (Max),A,462.0
341432,Buckley St,2024-01-22T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,376.38
341432,Buckley St,2024-01-22T15:50:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-22T15:50:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-22T15:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T15:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-4.94
341432,Buckley St,2024-01-22T15:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T15:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-1.06
341432,Buckley St,2024-01-22T15:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T15:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-0.69
341432,Buckley St,2024-01-22T15:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T15:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-22T15:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-22T15:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98853
341432,Buckley St,2024-01-22T15:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99271
341432,Buckley St,2024-01-22T15:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99567
341432,Buckley St,2024-01-22T15:40:00.000+00:00,feeder,6,L3 Active Power,kW,7.0
341432,Buckley St,2024-01-22T15:40:00.000+00:00,feeder,6,L2 Active Power,kW,10.0
341432,Buckley St,2024-01-22T15:40:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
341432,Buckley St,2024-01-22T15:40:00.000+00:00,feeder,6,N Current (Min),A,7.88
341432,Buckley St,2024-01-22T15:40:00.000+00:00,feeder,6,N Current (Max),A,40.12
341432,Buckley St,2024-01-22T15:40:00.000+00:00,feeder,6,N Current (RMS),A,17.0
341432,Buckley St,2024-01-22T15:40:00.000+00:00,feeder,6,L3 Current (Min),A,15.25
341432,Buckley St,2024-01-22T15:40:00.000+00:00,feeder,6,L3 Current (Max),A,40.88
341432,Buckley St,2024-01-22T15:40:00.000+00:00,feeder,6,L3 Current (RMS),A,27.88
341432,Buckley St,2024-01-22T15:40:00.000+00:00,feeder,6,L2 Current (Min),A,30.38
341432,Buckley St,2024-01-22T15:40:00.000+00:00,feeder,6,L2 Current (Max),A,58.0
341432,Buckley St,2024-01-22T15:40:00.000+00:00,feeder,6,L2 Current (RMS),A,39.88
341432,Buckley St,2024-01-22T15:40:00.000+00:00,feeder,6,L1 Current (Min),A,30.25
341432,Buckley St,2024-01-22T15:40:00.000+00:00,feeder,6,L1 Current (Max),A,59.25
341432,Buckley St,2024-01-22T15:40:00.000+00:00,feeder,6,L1 Current (RMS),A,41.88
341432,Buckley St,2024-01-22T15:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T15:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-14.5
341432,Buckley St,2024-01-22T15:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T15:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-16.69
341432,Buckley St,2024-01-22T15:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T15:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-12.5
341432,Buckley St,2024-01-22T15:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T15:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T15:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-22T15:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.91836
341432,Buckley St,2024-01-22T15:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95819
341432,Buckley St,2024-01-22T15:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9032
341432,Buckley St,2024-01-22T15:40:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
341432,Buckley St,2024-01-22T15:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-22T15:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-22T15:40:00.000+00:00,feeder,5,N Current (Min),A,8.75
341432,Buckley St,2024-01-22T15:40:00.000+00:00,feeder,5,N Current (Max),A,28.5
341432,Buckley St,2024-01-22T15:40:00.000+00:00,feeder,5,N Current (RMS),A,16.38
341432,Buckley St,2024-01-22T15:40:00.000+00:00,feeder,5,L3 Current (Min),A,7.38
341432,Buckley St,2024-01-22T15:40:00.000+00:00,feeder,5,L3 Current (Max),A,27.75
341432,Buckley St,2024-01-22T15:40:00.000+00:00,feeder,5,L3 Current (RMS),A,13.88
341432,Buckley St,2024-01-22T15:40:00.000+00:00,feeder,5,L2 Current (Min),A,16.62
341432,Buckley St,2024-01-22T15:40:00.000+00:00,feeder,5,L2 Current (Max),A,34.88
341432,Buckley St,2024-01-22T15:40:00.000+00:00,feeder,5,L2 Current (RMS),A,22.38
341432,Buckley St,2024-01-22T15:40:00.000+00:00,feeder,5,L1 Current (Min),A,7.25
341432,Buckley St,2024-01-22T15:40:00.000+00:00,feeder,5,L1 Current (Max),A,15.38
341432,Buckley St,2024-01-22T15:40:00.000+00:00,feeder,5,L1 Current (RMS),A,8.62
341432,Buckley St,2024-01-22T15:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T15:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.19
341432,Buckley St,2024-01-22T15:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T15:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-17.87
341432,Buckley St,2024-01-22T15:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T15:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-24.0
341432,Buckley St,2024-01-22T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-22T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-22T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T15:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97311
341432,Buckley St,2024-01-22T15:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94577
341432,Buckley St,2024-01-22T15:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.84265
341432,Buckley St,2024-01-22T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
341432,Buckley St,2024-01-22T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
341432,Buckley St,2024-01-22T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-22T15:40:00.000+00:00,feeder,4,N Current (Min),A,15.38
341432,Buckley St,2024-01-22T15:40:00.000+00:00,feeder,4,N Current (Max),A,36.62
341432,Buckley St,2024-01-22T15:40:00.000+00:00,feeder,4,N Current (RMS),A,25.38
341432,Buckley St,2024-01-22T15:40:00.000+00:00,feeder,4,L3 Current (Min),A,31.0
341432,Buckley St,2024-01-22T15:40:00.000+00:00,feeder,4,L3 Current (Max),A,53.38
341432,Buckley St,2024-01-22T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,39.25
341432,Buckley St,2024-01-22T15:40:00.000+00:00,feeder,4,L2 Current (Min),A,20.75
341432,Buckley St,2024-01-22T15:40:00.000+00:00,feeder,4,L2 Current (Max),A,40.62
341432,Buckley St,2024-01-22T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,30.0
341432,Buckley St,2024-01-22T15:40:00.000+00:00,feeder,4,L1 Current (Min),A,12.5
341432,Buckley St,2024-01-22T15:40:00.000+00:00,feeder,4,L1 Current (Max),A,22.25
341432,Buckley St,2024-01-22T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,14.38
341432,Buckley St,2024-01-22T15:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T15:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,8.25
341432,Buckley St,2024-01-22T15:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T15:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.25
341432,Buckley St,2024-01-22T15:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T15:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.5
341432,Buckley St,2024-01-22T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
341432,Buckley St,2024-01-22T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-22T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-22T15:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97885
341432,Buckley St,2024-01-22T15:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9841
341432,Buckley St,2024-01-22T15:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99799
341432,Buckley St,2024-01-22T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,21.0
341432,Buckley St,2024-01-22T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,22.0
341432,Buckley St,2024-01-22T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,40.0
341432,Buckley St,2024-01-22T15:40:00.000+00:00,feeder,3,N Current (Min),A,68.0
341432,Buckley St,2024-01-22T15:40:00.000+00:00,feeder,3,N Current (Max),A,145.88
341432,Buckley St,2024-01-22T15:40:00.000+00:00,feeder,3,N Current (RMS),A,99.12
341432,Buckley St,2024-01-22T15:40:00.000+00:00,feeder,3,L3 Current (Min),A,65.75
341432,Buckley St,2024-01-22T15:40:00.000+00:00,feeder,3,L3 Current (Max),A,180.38
341432,Buckley St,2024-01-22T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,86.62
341432,Buckley St,2024-01-22T15:40:00.000+00:00,feeder,3,L2 Current (Min),A,75.12
341432,Buckley St,2024-01-22T15:40:00.000+00:00,feeder,3,L2 Current (Max),A,125.62
341432,Buckley St,2024-01-22T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,92.75
341432,Buckley St,2024-01-22T15:40:00.000+00:00,feeder,3,L1 Current (Min),A,136.38
341432,Buckley St,2024-01-22T15:40:00.000+00:00,feeder,3,L1 Current (Max),A,211.38
341432,Buckley St,2024-01-22T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,160.62
341432,Buckley St,2024-01-22T15:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T15:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.31
341432,Buckley St,2024-01-22T15:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T15:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.56
341432,Buckley St,2024-01-22T15:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T15:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,8.31
341432,Buckley St,2024-01-22T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-22T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-22T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-22T15:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99841
341432,Buckley St,2024-01-22T15:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99033
341432,Buckley St,2024-01-22T15:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99564
341432,Buckley St,2024-01-22T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
341432,Buckley St,2024-01-22T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
341432,Buckley St,2024-01-22T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,27.0
341432,Buckley St,2024-01-22T15:40:00.000+00:00,feeder,2,N Current (Min),A,15.0
341432,Buckley St,2024-01-22T15:40:00.000+00:00,feeder,2,N Current (Max),A,89.12
341432,Buckley St,2024-01-22T15:40:00.000+00:00,feeder,2,N Current (RMS),A,54.62
341432,Buckley St,2024-01-22T15:40:00.000+00:00,feeder,2,L3 Current (Min),A,37.12
341432,Buckley St,2024-01-22T15:40:00.000+00:00,feeder,2,L3 Current (Max),A,76.25
341432,Buckley St,2024-01-22T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,54.25
341432,Buckley St,2024-01-22T15:40:00.000+00:00,feeder,2,L2 Current (Min),A,34.0
341432,Buckley St,2024-01-22T15:40:00.000+00:00,feeder,2,L2 Current (Max),A,91.5
341432,Buckley St,2024-01-22T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,55.0
341432,Buckley St,2024-01-22T15:40:00.000+00:00,feeder,2,L1 Current (Min),A,71.75
341432,Buckley St,2024-01-22T15:40:00.000+00:00,feeder,2,L1 Current (Max),A,152.88
341432,Buckley St,2024-01-22T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,111.88
341432,Buckley St,2024-01-22T15:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T15:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,8.31
341432,Buckley St,2024-01-22T15:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T15:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.0
341432,Buckley St,2024-01-22T15:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T15:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.25
341432,Buckley St,2024-01-22T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-22T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T15:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99298
341432,Buckley St,2024-01-22T15:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99628
341432,Buckley St,2024-01-22T15:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97391
341432,Buckley St,2024-01-22T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
341432,Buckley St,2024-01-22T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
341432,Buckley St,2024-01-22T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
341432,Buckley St,2024-01-22T15:40:00.000+00:00,feeder,1,N Current (Min),A,51.25
341432,Buckley St,2024-01-22T15:40:00.000+00:00,feeder,1,N Current (Max),A,22.75
341432,Buckley St,2024-01-22T15:40:00.000+00:00,feeder,1,L3 Current (Min),A,26.25
341432,Buckley St,2024-01-22T15:40:00.000+00:00,feeder,1,L3 Current (Max),A,79.62
341432,Buckley St,2024-01-22T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,39.5
341432,Buckley St,2024-01-22T15:40:00.000+00:00,feeder,1,L2 Current (Min),A,32.0
341432,Buckley St,2024-01-22T15:40:00.000+00:00,feeder,1,L2 Current (Max),A,63.25
341432,Buckley St,2024-01-22T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,47.88
341432,Buckley St,2024-01-22T15:40:00.000+00:00,feeder,1,L1 Current (Min),A,16.88
341432,Buckley St,2024-01-22T15:40:00.000+00:00,feeder,1,L1 Current (Max),A,34.12
341432,Buckley St,2024-01-22T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,21.38
341432,Buckley St,2024-01-22T15:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.06
341432,Buckley St,2024-01-22T15:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.59
341432,Buckley St,2024-01-22T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
341432,Buckley St,2024-01-22T15:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.06
341432,Buckley St,2024-01-22T15:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.38
341432,Buckley St,2024-01-22T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
341432,Buckley St,2024-01-22T15:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.47
341432,Buckley St,2024-01-22T15:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.19
341432,Buckley St,2024-01-22T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
341432,Buckley St,2024-01-22T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-22T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
341432,Buckley St,2024-01-22T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-22T15:40:00.000+00:00,busbar,,L3 Active Power,kW,63.0
341432,Buckley St,2024-01-22T15:40:00.000+00:00,busbar,,L2 Active Power,kW,69.0
341432,Buckley St,2024-01-22T15:40:00.000+00:00,busbar,,L1 Active Power,kW,87.0
341432,Buckley St,2024-01-22T15:40:00.000+00:00,busbar,,N Current (Min),A,82.38
341432,Buckley St,2024-01-22T15:40:00.000+00:00,busbar,,N Current (Max),A,178.5
341432,Buckley St,2024-01-22T15:40:00.000+00:00,busbar,,N Current (RMS),A,127.88
341432,Buckley St,2024-01-22T15:40:00.000+00:00,busbar,,L3 Current (Min),A,223.38
341432,Buckley St,2024-01-22T15:40:00.000+00:00,busbar,,L3 Current (Max),A,340.0
341432,Buckley St,2024-01-22T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,258.12
341432,Buckley St,2024-01-22T15:40:00.000+00:00,busbar,,L2 Current (Min),A,246.62
341432,Buckley St,2024-01-22T15:40:00.000+00:00,busbar,,L2 Current (Max),A,341.88
341432,Buckley St,2024-01-22T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,285.88
341432,Buckley St,2024-01-22T15:40:00.000+00:00,busbar,,L1 Current (Min),A,301.75
341432,Buckley St,2024-01-22T15:40:00.000+00:00,busbar,,L1 Current (Max),A,412.0
341432,Buckley St,2024-01-22T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,355.88
341432,Buckley St,2024-01-22T15:40:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-22T15:40:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-22T15:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T15:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-10.37
341432,Buckley St,2024-01-22T15:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T15:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-0.81
341432,Buckley St,2024-01-22T15:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T15:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.62
341432,Buckley St,2024-01-22T15:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T15:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T15:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-22T15:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98428
341432,Buckley St,2024-01-22T15:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98709
341432,Buckley St,2024-01-22T15:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99512
341432,Buckley St,2024-01-22T15:30:00.000+00:00,feeder,6,L3 Active Power,kW,7.0
341432,Buckley St,2024-01-22T15:30:00.000+00:00,feeder,6,L2 Active Power,kW,9.0
341432,Buckley St,2024-01-22T15:30:00.000+00:00,feeder,6,L1 Active Power,kW,11.0
341432,Buckley St,2024-01-22T15:30:00.000+00:00,feeder,6,N Current (Min),A,8.25
341432,Buckley St,2024-01-22T15:30:00.000+00:00,feeder,6,N Current (Max),A,45.62
341432,Buckley St,2024-01-22T15:30:00.000+00:00,feeder,6,N Current (RMS),A,20.88
341432,Buckley St,2024-01-22T15:30:00.000+00:00,feeder,6,L3 Current (Min),A,12.62
341432,Buckley St,2024-01-22T15:30:00.000+00:00,feeder,6,L3 Current (Max),A,38.38
341432,Buckley St,2024-01-22T15:30:00.000+00:00,feeder,6,L3 Current (RMS),A,27.12
341432,Buckley St,2024-01-22T15:30:00.000+00:00,feeder,6,L2 Current (Min),A,14.88
341432,Buckley St,2024-01-22T15:30:00.000+00:00,feeder,6,L2 Current (Max),A,59.88
341432,Buckley St,2024-01-22T15:30:00.000+00:00,feeder,6,L2 Current (RMS),A,36.0
341432,Buckley St,2024-01-22T15:30:00.000+00:00,feeder,6,L1 Current (Min),A,30.62
341432,Buckley St,2024-01-22T15:30:00.000+00:00,feeder,6,L1 Current (Max),A,69.5
341432,Buckley St,2024-01-22T15:30:00.000+00:00,feeder,6,L1 Current (RMS),A,44.12
341432,Buckley St,2024-01-22T15:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T15:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-32.31
341432,Buckley St,2024-01-22T15:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T15:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-10.37
341432,Buckley St,2024-01-22T15:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T15:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-26.5
341432,Buckley St,2024-01-22T15:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T15:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T15:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T15:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.82876
341432,Buckley St,2024-01-22T15:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97656
341432,Buckley St,2024-01-22T15:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.77627
341432,Buckley St,2024-01-22T15:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-22T15:30:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
341432,Buckley St,2024-01-22T15:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
341432,Buckley St,2024-01-22T15:30:00.000+00:00,feeder,5,N Current (Min),A,20.0
341432,Buckley St,2024-01-22T15:30:00.000+00:00,feeder,5,N Current (Max),A,30.62
341432,Buckley St,2024-01-22T15:30:00.000+00:00,feeder,5,N Current (RMS),A,24.0
341432,Buckley St,2024-01-22T15:30:00.000+00:00,feeder,5,L3 Current (Min),A,7.25
341432,Buckley St,2024-01-22T15:30:00.000+00:00,feeder,5,L3 Current (Max),A,14.62
341432,Buckley St,2024-01-22T15:30:00.000+00:00,feeder,5,L3 Current (RMS),A,8.38
341432,Buckley St,2024-01-22T15:30:00.000+00:00,feeder,5,L2 Current (Min),A,27.38
341432,Buckley St,2024-01-22T15:30:00.000+00:00,feeder,5,L2 Current (Max),A,35.0
341432,Buckley St,2024-01-22T15:30:00.000+00:00,feeder,5,L2 Current (RMS),A,28.88
341432,Buckley St,2024-01-22T15:30:00.000+00:00,feeder,5,L1 Current (Min),A,5.5
341432,Buckley St,2024-01-22T15:30:00.000+00:00,feeder,5,L1 Current (Max),A,13.5
341432,Buckley St,2024-01-22T15:30:00.000+00:00,feeder,5,L1 Current (RMS),A,6.75
341432,Buckley St,2024-01-22T15:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T15:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.63
341432,Buckley St,2024-01-22T15:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T15:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-20.5
341432,Buckley St,2024-01-22T15:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T15:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-23.75
341432,Buckley St,2024-01-22T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-22T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-22T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-22T15:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97021
341432,Buckley St,2024-01-22T15:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90546
341432,Buckley St,2024-01-22T15:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.84811
341432,Buckley St,2024-01-22T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
341432,Buckley St,2024-01-22T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-22T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-22T15:30:00.000+00:00,feeder,4,N Current (Min),A,11.5
341432,Buckley St,2024-01-22T15:30:00.000+00:00,feeder,4,N Current (Max),A,46.12
341432,Buckley St,2024-01-22T15:30:00.000+00:00,feeder,4,N Current (RMS),A,22.88
341432,Buckley St,2024-01-22T15:30:00.000+00:00,feeder,4,L3 Current (Min),A,15.38
341432,Buckley St,2024-01-22T15:30:00.000+00:00,feeder,4,L3 Current (Max),A,61.62
341432,Buckley St,2024-01-22T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,38.0
341432,Buckley St,2024-01-22T15:30:00.000+00:00,feeder,4,L2 Current (Min),A,20.25
341432,Buckley St,2024-01-22T15:30:00.000+00:00,feeder,4,L2 Current (Max),A,28.38
341432,Buckley St,2024-01-22T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,23.0
341432,Buckley St,2024-01-22T15:30:00.000+00:00,feeder,4,L1 Current (Min),A,11.12
341432,Buckley St,2024-01-22T15:30:00.000+00:00,feeder,4,L1 Current (Max),A,30.38
341432,Buckley St,2024-01-22T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,16.75
341432,Buckley St,2024-01-22T15:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T15:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,9.25
341432,Buckley St,2024-01-22T15:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T15:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.0
341432,Buckley St,2024-01-22T15:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T15:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.94
341432,Buckley St,2024-01-22T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-22T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-22T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-22T15:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99213
341432,Buckley St,2024-01-22T15:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98025
