Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341432,Buckley St,2024-01-22T15:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99808
341432,Buckley St,2024-01-22T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,23.0
341432,Buckley St,2024-01-22T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,24.0
341432,Buckley St,2024-01-22T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,41.0
341432,Buckley St,2024-01-22T15:30:00.000+00:00,feeder,3,N Current (Min),A,61.38
341432,Buckley St,2024-01-22T15:30:00.000+00:00,feeder,3,N Current (Max),A,133.38
341432,Buckley St,2024-01-22T15:30:00.000+00:00,feeder,3,N Current (RMS),A,96.38
341432,Buckley St,2024-01-22T15:30:00.000+00:00,feeder,3,L3 Current (Min),A,71.12
341432,Buckley St,2024-01-22T15:30:00.000+00:00,feeder,3,L3 Current (Max),A,161.38
341432,Buckley St,2024-01-22T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,95.62
341432,Buckley St,2024-01-22T15:30:00.000+00:00,feeder,3,L2 Current (Min),A,76.12
341432,Buckley St,2024-01-22T15:30:00.000+00:00,feeder,3,L2 Current (Max),A,131.5
341432,Buckley St,2024-01-22T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,99.88
341432,Buckley St,2024-01-22T15:30:00.000+00:00,feeder,3,L1 Current (Min),A,147.5
341432,Buckley St,2024-01-22T15:30:00.000+00:00,feeder,3,L1 Current (Max),A,211.88
341432,Buckley St,2024-01-22T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,166.88
341432,Buckley St,2024-01-22T15:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T15:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.25
341432,Buckley St,2024-01-22T15:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T15:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.19
341432,Buckley St,2024-01-22T15:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T15:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.88
341432,Buckley St,2024-01-22T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-22T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-22T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-22T15:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99408
341432,Buckley St,2024-01-22T15:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99155
341432,Buckley St,2024-01-22T15:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99506
341432,Buckley St,2024-01-22T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
341432,Buckley St,2024-01-22T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
341432,Buckley St,2024-01-22T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,23.0
341432,Buckley St,2024-01-22T15:30:00.000+00:00,feeder,2,N Current (Min),A,25.88
341432,Buckley St,2024-01-22T15:30:00.000+00:00,feeder,2,N Current (Max),A,86.38
341432,Buckley St,2024-01-22T15:30:00.000+00:00,feeder,2,N Current (RMS),A,46.75
341432,Buckley St,2024-01-22T15:30:00.000+00:00,feeder,2,L3 Current (Min),A,34.88
341432,Buckley St,2024-01-22T15:30:00.000+00:00,feeder,2,L3 Current (Max),A,84.5
341432,Buckley St,2024-01-22T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,46.88
341432,Buckley St,2024-01-22T15:30:00.000+00:00,feeder,2,L2 Current (Min),A,38.38
341432,Buckley St,2024-01-22T15:30:00.000+00:00,feeder,2,L2 Current (Max),A,89.5
341432,Buckley St,2024-01-22T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,57.5
341432,Buckley St,2024-01-22T15:30:00.000+00:00,feeder,2,L1 Current (Min),A,68.12
341432,Buckley St,2024-01-22T15:30:00.000+00:00,feeder,2,L1 Current (Max),A,140.88
341432,Buckley St,2024-01-22T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,95.62
341432,Buckley St,2024-01-22T15:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T15:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.69
341432,Buckley St,2024-01-22T15:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T15:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.62
341432,Buckley St,2024-01-22T15:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T15:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.56
341432,Buckley St,2024-01-22T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-22T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-22T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T15:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99728
341432,Buckley St,2024-01-22T15:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99619
341432,Buckley St,2024-01-22T15:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98447
341432,Buckley St,2024-01-22T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
341432,Buckley St,2024-01-22T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
341432,Buckley St,2024-01-22T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
341432,Buckley St,2024-01-22T15:30:00.000+00:00,feeder,1,N Current (Min),A,56.25
341432,Buckley St,2024-01-22T15:30:00.000+00:00,feeder,1,N Current (Max),A,19.75
341432,Buckley St,2024-01-22T15:30:00.000+00:00,feeder,1,L3 Current (Min),A,36.38
341432,Buckley St,2024-01-22T15:30:00.000+00:00,feeder,1,L3 Current (Max),A,80.38
341432,Buckley St,2024-01-22T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,48.38
341432,Buckley St,2024-01-22T15:30:00.000+00:00,feeder,1,L2 Current (Min),A,27.0
341432,Buckley St,2024-01-22T15:30:00.000+00:00,feeder,1,L2 Current (Max),A,54.38
341432,Buckley St,2024-01-22T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,38.0
341432,Buckley St,2024-01-22T15:30:00.000+00:00,feeder,1,L1 Current (Min),A,17.38
341432,Buckley St,2024-01-22T15:30:00.000+00:00,feeder,1,L1 Current (Max),A,50.12
341432,Buckley St,2024-01-22T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,31.75
341432,Buckley St,2024-01-22T15:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.55
341432,Buckley St,2024-01-22T15:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.67
341432,Buckley St,2024-01-22T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
341432,Buckley St,2024-01-22T15:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.84
341432,Buckley St,2024-01-22T15:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.66
341432,Buckley St,2024-01-22T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
341432,Buckley St,2024-01-22T15:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.27
341432,Buckley St,2024-01-22T15:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.05
341432,Buckley St,2024-01-22T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
341432,Buckley St,2024-01-22T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-22T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
341432,Buckley St,2024-01-22T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-22T15:30:00.000+00:00,busbar,,L3 Active Power,kW,64.0
341432,Buckley St,2024-01-22T15:30:00.000+00:00,busbar,,L2 Active Power,kW,68.0
341432,Buckley St,2024-01-22T15:30:00.000+00:00,busbar,,L1 Active Power,kW,88.0
341432,Buckley St,2024-01-22T15:30:00.000+00:00,busbar,,N Current (Min),A,86.75
341432,Buckley St,2024-01-22T15:30:00.000+00:00,busbar,,N Current (Max),A,198.25
341432,Buckley St,2024-01-22T15:30:00.000+00:00,busbar,,N Current (RMS),A,134.5
341432,Buckley St,2024-01-22T15:30:00.000+00:00,busbar,,L3 Current (Min),A,199.12
341432,Buckley St,2024-01-22T15:30:00.000+00:00,busbar,,L3 Current (Max),A,352.38
341432,Buckley St,2024-01-22T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,261.5
341432,Buckley St,2024-01-22T15:30:00.000+00:00,busbar,,L2 Current (Min),A,242.12
341432,Buckley St,2024-01-22T15:30:00.000+00:00,busbar,,L2 Current (Max),A,337.38
341432,Buckley St,2024-01-22T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,281.0
341432,Buckley St,2024-01-22T15:30:00.000+00:00,busbar,,L1 Current (Min),A,311.25
341432,Buckley St,2024-01-22T15:30:00.000+00:00,busbar,,L1 Current (Max),A,426.25
341432,Buckley St,2024-01-22T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,358.25
341432,Buckley St,2024-01-22T15:30:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-22T15:30:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-22T15:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T15:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-16.63
341432,Buckley St,2024-01-22T15:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T15:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-5.0
341432,Buckley St,2024-01-22T15:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T15:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-2.0
341432,Buckley St,2024-01-22T15:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T15:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-22T15:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-22T15:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.94211
341432,Buckley St,2024-01-22T15:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98447
341432,Buckley St,2024-01-22T15:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99722
341432,Buckley St,2024-01-22T15:20:00.000+00:00,feeder,6,L3 Active Power,kW,4.0
341432,Buckley St,2024-01-22T15:20:00.000+00:00,feeder,6,L2 Active Power,kW,9.0
341432,Buckley St,2024-01-22T15:20:00.000+00:00,feeder,6,L1 Active Power,kW,11.0
341432,Buckley St,2024-01-22T15:20:00.000+00:00,feeder,6,N Current (Min),A,15.25
341432,Buckley St,2024-01-22T15:20:00.000+00:00,feeder,6,N Current (Max),A,44.25
341432,Buckley St,2024-01-22T15:20:00.000+00:00,feeder,6,N Current (RMS),A,29.5
341432,Buckley St,2024-01-22T15:20:00.000+00:00,feeder,6,L3 Current (Min),A,9.75
341432,Buckley St,2024-01-22T15:20:00.000+00:00,feeder,6,L3 Current (Max),A,28.38
341432,Buckley St,2024-01-22T15:20:00.000+00:00,feeder,6,L3 Current (RMS),A,18.62
341432,Buckley St,2024-01-22T15:20:00.000+00:00,feeder,6,L2 Current (Min),A,19.5
341432,Buckley St,2024-01-22T15:20:00.000+00:00,feeder,6,L2 Current (Max),A,59.0
341432,Buckley St,2024-01-22T15:20:00.000+00:00,feeder,6,L2 Current (RMS),A,36.62
341432,Buckley St,2024-01-22T15:20:00.000+00:00,feeder,6,L1 Current (Min),A,30.62
341432,Buckley St,2024-01-22T15:20:00.000+00:00,feeder,6,L1 Current (Max),A,63.38
341432,Buckley St,2024-01-22T15:20:00.000+00:00,feeder,6,L1 Current (RMS),A,44.38
341432,Buckley St,2024-01-22T15:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T15:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-33.56
341432,Buckley St,2024-01-22T15:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T15:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-10.06
341432,Buckley St,2024-01-22T15:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T15:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-33.87
341432,Buckley St,2024-01-22T15:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T15:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T15:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T15:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.7973
341432,Buckley St,2024-01-22T15:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97574
341432,Buckley St,2024-01-22T15:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.86062
341432,Buckley St,2024-01-22T15:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-22T15:20:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
341432,Buckley St,2024-01-22T15:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-22T15:20:00.000+00:00,feeder,5,N Current (Min),A,17.0
341432,Buckley St,2024-01-22T15:20:00.000+00:00,feeder,5,N Current (Max),A,36.88
341432,Buckley St,2024-01-22T15:20:00.000+00:00,feeder,5,N Current (RMS),A,26.0
341432,Buckley St,2024-01-22T15:20:00.000+00:00,feeder,5,L3 Current (Min),A,7.62
341432,Buckley St,2024-01-22T15:20:00.000+00:00,feeder,5,L3 Current (Max),A,13.25
341432,Buckley St,2024-01-22T15:20:00.000+00:00,feeder,5,L3 Current (RMS),A,8.5
341432,Buckley St,2024-01-22T15:20:00.000+00:00,feeder,5,L2 Current (Min),A,27.25
341432,Buckley St,2024-01-22T15:20:00.000+00:00,feeder,5,L2 Current (Max),A,40.38
341432,Buckley St,2024-01-22T15:20:00.000+00:00,feeder,5,L2 Current (RMS),A,30.38
341432,Buckley St,2024-01-22T15:20:00.000+00:00,feeder,5,L1 Current (Min),A,5.25
341432,Buckley St,2024-01-22T15:20:00.000+00:00,feeder,5,L1 Current (Max),A,19.88
341432,Buckley St,2024-01-22T15:20:00.000+00:00,feeder,5,L1 Current (RMS),A,8.38
341432,Buckley St,2024-01-22T15:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T15:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.13
341432,Buckley St,2024-01-22T15:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T15:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-22.81
341432,Buckley St,2024-01-22T15:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T15:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-32.75
341432,Buckley St,2024-01-22T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-22T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-22T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T15:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97482
341432,Buckley St,2024-01-22T15:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92462
341432,Buckley St,2024-01-22T15:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.83767
341432,Buckley St,2024-01-22T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
341432,Buckley St,2024-01-22T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-22T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-22T15:20:00.000+00:00,feeder,4,N Current (Min),A,12.25
341432,Buckley St,2024-01-22T15:20:00.000+00:00,feeder,4,N Current (Max),A,42.0
341432,Buckley St,2024-01-22T15:20:00.000+00:00,feeder,4,N Current (RMS),A,25.62
341432,Buckley St,2024-01-22T15:20:00.000+00:00,feeder,4,L3 Current (Min),A,30.5
341432,Buckley St,2024-01-22T15:20:00.000+00:00,feeder,4,L3 Current (Max),A,59.5
341432,Buckley St,2024-01-22T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,40.0
341432,Buckley St,2024-01-22T15:20:00.000+00:00,feeder,4,L2 Current (Min),A,20.88
341432,Buckley St,2024-01-22T15:20:00.000+00:00,feeder,4,L2 Current (Max),A,36.12
341432,Buckley St,2024-01-22T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,23.88
341432,Buckley St,2024-01-22T15:20:00.000+00:00,feeder,4,L1 Current (Min),A,11.12
341432,Buckley St,2024-01-22T15:20:00.000+00:00,feeder,4,L1 Current (Max),A,21.75
341432,Buckley St,2024-01-22T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,12.75
341432,Buckley St,2024-01-22T15:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T15:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,10.56
341432,Buckley St,2024-01-22T15:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T15:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.19
341432,Buckley St,2024-01-22T15:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T15:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.56
341432,Buckley St,2024-01-22T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-22T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-22T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-22T15:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9892
341432,Buckley St,2024-01-22T15:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98495
341432,Buckley St,2024-01-22T15:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9986
341432,Buckley St,2024-01-22T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,27.0
341432,Buckley St,2024-01-22T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,28.0
341432,Buckley St,2024-01-22T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,48.0
341432,Buckley St,2024-01-22T15:20:00.000+00:00,feeder,3,N Current (Min),A,72.62
341432,Buckley St,2024-01-22T15:20:00.000+00:00,feeder,3,N Current (Max),A,166.62
341432,Buckley St,2024-01-22T15:20:00.000+00:00,feeder,3,N Current (RMS),A,112.5
341432,Buckley St,2024-01-22T15:20:00.000+00:00,feeder,3,L3 Current (Min),A,76.62
341432,Buckley St,2024-01-22T15:20:00.000+00:00,feeder,3,L3 Current (Max),A,169.5
341432,Buckley St,2024-01-22T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,112.88
341432,Buckley St,2024-01-22T15:20:00.000+00:00,feeder,3,L2 Current (Min),A,85.5
341432,Buckley St,2024-01-22T15:20:00.000+00:00,feeder,3,L2 Current (Max),A,164.0
341432,Buckley St,2024-01-22T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,115.12
341432,Buckley St,2024-01-22T15:20:00.000+00:00,feeder,3,L1 Current (Min),A,143.38
341432,Buckley St,2024-01-22T15:20:00.000+00:00,feeder,3,L1 Current (Max),A,251.38
341432,Buckley St,2024-01-22T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,196.25
341432,Buckley St,2024-01-22T15:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T15:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.62
341432,Buckley St,2024-01-22T15:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T15:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.32
341432,Buckley St,2024-01-22T15:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T15:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.31
341432,Buckley St,2024-01-22T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-22T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-22T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-22T15:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99783
341432,Buckley St,2024-01-22T15:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9931
341432,Buckley St,2024-01-22T15:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99365
341432,Buckley St,2024-01-22T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
341432,Buckley St,2024-01-22T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
341432,Buckley St,2024-01-22T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
341432,Buckley St,2024-01-22T15:20:00.000+00:00,feeder,2,N Current (Min),A,9.25
341432,Buckley St,2024-01-22T15:20:00.000+00:00,feeder,2,N Current (Max),A,81.88
341432,Buckley St,2024-01-22T15:20:00.000+00:00,feeder,2,N Current (RMS),A,33.38
341432,Buckley St,2024-01-22T15:20:00.000+00:00,feeder,2,L3 Current (Min),A,30.25
341432,Buckley St,2024-01-22T15:20:00.000+00:00,feeder,2,L3 Current (Max),A,74.75
341432,Buckley St,2024-01-22T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,49.38
341432,Buckley St,2024-01-22T15:20:00.000+00:00,feeder,2,L2 Current (Min),A,37.0
341432,Buckley St,2024-01-22T15:20:00.000+00:00,feeder,2,L2 Current (Max),A,93.62
341432,Buckley St,2024-01-22T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,61.5
341432,Buckley St,2024-01-22T15:20:00.000+00:00,feeder,2,L1 Current (Min),A,42.75
341432,Buckley St,2024-01-22T15:20:00.000+00:00,feeder,2,L1 Current (Max),A,122.25
341432,Buckley St,2024-01-22T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,79.5
341432,Buckley St,2024-01-22T15:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T15:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.62
341432,Buckley St,2024-01-22T15:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T15:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.81
341432,Buckley St,2024-01-22T15:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T15:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.12
341432,Buckley St,2024-01-22T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-22T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-22T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T15:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9967
341432,Buckley St,2024-01-22T15:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9957
341432,Buckley St,2024-01-22T15:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98331
341432,Buckley St,2024-01-22T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
341432,Buckley St,2024-01-22T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
341432,Buckley St,2024-01-22T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
341432,Buckley St,2024-01-22T15:20:00.000+00:00,feeder,1,N Current (Min),A,65.25
341432,Buckley St,2024-01-22T15:20:00.000+00:00,feeder,1,N Current (Max),A,19.62
341432,Buckley St,2024-01-22T15:20:00.000+00:00,feeder,1,L3 Current (Min),A,36.38
341432,Buckley St,2024-01-22T15:20:00.000+00:00,feeder,1,L3 Current (Max),A,88.75
341432,Buckley St,2024-01-22T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,45.38
341432,Buckley St,2024-01-22T15:20:00.000+00:00,feeder,1,L2 Current (Min),A,21.62
341432,Buckley St,2024-01-22T15:20:00.000+00:00,feeder,1,L2 Current (Max),A,52.25
341432,Buckley St,2024-01-22T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,34.25
341432,Buckley St,2024-01-22T15:20:00.000+00:00,feeder,1,L1 Current (Min),A,17.12
341432,Buckley St,2024-01-22T15:20:00.000+00:00,feeder,1,L1 Current (Max),A,39.5
341432,Buckley St,2024-01-22T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,27.75
341432,Buckley St,2024-01-22T15:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.28
341432,Buckley St,2024-01-22T15:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.88
341432,Buckley St,2024-01-22T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
341432,Buckley St,2024-01-22T15:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.09
341432,Buckley St,2024-01-22T15:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.89
341432,Buckley St,2024-01-22T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
341432,Buckley St,2024-01-22T15:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.34
341432,Buckley St,2024-01-22T15:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.39
341432,Buckley St,2024-01-22T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
341432,Buckley St,2024-01-22T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-22T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
341432,Buckley St,2024-01-22T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T15:20:00.000+00:00,busbar,,L3 Active Power,kW,66.0
341432,Buckley St,2024-01-22T15:20:00.000+00:00,busbar,,L2 Active Power,kW,72.0
341432,Buckley St,2024-01-22T15:20:00.000+00:00,busbar,,L1 Active Power,kW,89.0
341432,Buckley St,2024-01-22T15:20:00.000+00:00,busbar,,N Current (Min),A,88.88
341432,Buckley St,2024-01-22T15:20:00.000+00:00,busbar,,N Current (Max),A,208.0
341432,Buckley St,2024-01-22T15:20:00.000+00:00,busbar,,N Current (RMS),A,133.75
341432,Buckley St,2024-01-22T15:20:00.000+00:00,busbar,,L3 Current (Min),A,217.75
341432,Buckley St,2024-01-22T15:20:00.000+00:00,busbar,,L3 Current (Max),A,336.88
341432,Buckley St,2024-01-22T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,271.0
341432,Buckley St,2024-01-22T15:20:00.000+00:00,busbar,,L2 Current (Min),A,244.75
341432,Buckley St,2024-01-22T15:20:00.000+00:00,busbar,,L2 Current (Max),A,365.12
341432,Buckley St,2024-01-22T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,300.25
341432,Buckley St,2024-01-22T15:20:00.000+00:00,busbar,,L1 Current (Min),A,303.12
341432,Buckley St,2024-01-22T15:20:00.000+00:00,busbar,,L1 Current (Max),A,448.5
341432,Buckley St,2024-01-22T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,366.0
341432,Buckley St,2024-01-22T15:20:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-22T15:20:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-22T15:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T15:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-30.37
341432,Buckley St,2024-01-22T15:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T15:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,1.88
341432,Buckley St,2024-01-22T15:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T15:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-0.19
341432,Buckley St,2024-01-22T15:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T15:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-22T15:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-22T15:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.90369
341432,Buckley St,2024-01-22T15:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99347
341432,Buckley St,2024-01-22T15:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99728
341432,Buckley St,2024-01-22T15:10:00.000+00:00,feeder,6,L3 Active Power,kW,4.0
341432,Buckley St,2024-01-22T15:10:00.000+00:00,feeder,6,L2 Active Power,kW,11.0
341432,Buckley St,2024-01-22T15:10:00.000+00:00,feeder,6,L1 Active Power,kW,11.0
341432,Buckley St,2024-01-22T15:10:00.000+00:00,feeder,6,N Current (Min),A,15.25
341432,Buckley St,2024-01-22T15:10:00.000+00:00,feeder,6,N Current (Max),A,59.0
341432,Buckley St,2024-01-22T15:10:00.000+00:00,feeder,6,N Current (RMS),A,30.5
341432,Buckley St,2024-01-22T15:10:00.000+00:00,feeder,6,L3 Current (Min),A,8.25
341432,Buckley St,2024-01-22T15:10:00.000+00:00,feeder,6,L3 Current (Max),A,27.12
341432,Buckley St,2024-01-22T15:10:00.000+00:00,feeder,6,L3 Current (RMS),A,16.62
341432,Buckley St,2024-01-22T15:10:00.000+00:00,feeder,6,L2 Current (Min),A,30.38
341432,Buckley St,2024-01-22T15:10:00.000+00:00,feeder,6,L2 Current (Max),A,83.12
341432,Buckley St,2024-01-22T15:10:00.000+00:00,feeder,6,L2 Current (RMS),A,43.38
341432,Buckley St,2024-01-22T15:10:00.000+00:00,feeder,6,L1 Current (Min),A,29.0
341432,Buckley St,2024-01-22T15:10:00.000+00:00,feeder,6,L1 Current (Max),A,68.25
341432,Buckley St,2024-01-22T15:10:00.000+00:00,feeder,6,L1 Current (RMS),A,43.38
341432,Buckley St,2024-01-22T15:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T15:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-26.0
341432,Buckley St,2024-01-22T15:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T15:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-12.5
341432,Buckley St,2024-01-22T15:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T15:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-22.5
341432,Buckley St,2024-01-22T15:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T15:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T15:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T15:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.85077
341432,Buckley St,2024-01-22T15:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97229
341432,Buckley St,2024-01-22T15:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.85251
341432,Buckley St,2024-01-22T15:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-22T15:10:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
341432,Buckley St,2024-01-22T15:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
341432,Buckley St,2024-01-22T15:10:00.000+00:00,feeder,5,N Current (Min),A,19.5
341432,Buckley St,2024-01-22T15:10:00.000+00:00,feeder,5,N Current (Max),A,33.0
341432,Buckley St,2024-01-22T15:10:00.000+00:00,feeder,5,N Current (RMS),A,23.12
341432,Buckley St,2024-01-22T15:10:00.000+00:00,feeder,5,L3 Current (Min),A,6.38
341432,Buckley St,2024-01-22T15:10:00.000+00:00,feeder,5,L3 Current (Max),A,12.25
341432,Buckley St,2024-01-22T15:10:00.000+00:00,feeder,5,L3 Current (RMS),A,8.25
341432,Buckley St,2024-01-22T15:10:00.000+00:00,feeder,5,L2 Current (Min),A,26.75
341432,Buckley St,2024-01-22T15:10:00.000+00:00,feeder,5,L2 Current (Max),A,36.88
341432,Buckley St,2024-01-22T15:10:00.000+00:00,feeder,5,L2 Current (RMS),A,28.12
341432,Buckley St,2024-01-22T15:10:00.000+00:00,feeder,5,L1 Current (Min),A,5.25
341432,Buckley St,2024-01-22T15:10:00.000+00:00,feeder,5,L1 Current (Max),A,12.5
341432,Buckley St,2024-01-22T15:10:00.000+00:00,feeder,5,L1 Current (RMS),A,6.75
341432,Buckley St,2024-01-22T15:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T15:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.63
341432,Buckley St,2024-01-22T15:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T15:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-17.19
341432,Buckley St,2024-01-22T15:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T15:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-31.56
341432,Buckley St,2024-01-22T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-22T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-22T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T15:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97653
341432,Buckley St,2024-01-22T15:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90124
341432,Buckley St,2024-01-22T15:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.80539
341432,Buckley St,2024-01-22T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
341432,Buckley St,2024-01-22T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-22T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-22T15:10:00.000+00:00,feeder,4,N Current (Min),A,14.5
341432,Buckley St,2024-01-22T15:10:00.000+00:00,feeder,4,N Current (Max),A,46.5
341432,Buckley St,2024-01-22T15:10:00.000+00:00,feeder,4,N Current (RMS),A,27.5
341432,Buckley St,2024-01-22T15:10:00.000+00:00,feeder,4,L3 Current (Min),A,28.12
341432,Buckley St,2024-01-22T15:10:00.000+00:00,feeder,4,L3 Current (Max),A,61.0
341432,Buckley St,2024-01-22T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,40.25
341432,Buckley St,2024-01-22T15:10:00.000+00:00,feeder,4,L2 Current (Min),A,16.62
341432,Buckley St,2024-01-22T15:10:00.000+00:00,feeder,4,L2 Current (Max),A,34.25
341432,Buckley St,2024-01-22T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,20.5
341432,Buckley St,2024-01-22T15:10:00.000+00:00,feeder,4,L1 Current (Min),A,11.0
341432,Buckley St,2024-01-22T15:10:00.000+00:00,feeder,4,L1 Current (Max),A,19.88
341432,Buckley St,2024-01-22T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,12.38
341432,Buckley St,2024-01-22T15:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T15:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,10.44
341432,Buckley St,2024-01-22T15:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T15:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.13
341432,Buckley St,2024-01-22T15:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T15:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.38
341432,Buckley St,2024-01-22T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
341432,Buckley St,2024-01-22T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-22T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-22T15:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97855
341432,Buckley St,2024-01-22T15:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98813
341432,Buckley St,2024-01-22T15:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99817
341432,Buckley St,2024-01-22T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,24.0
341432,Buckley St,2024-01-22T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,29.0
341432,Buckley St,2024-01-22T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,43.0
341432,Buckley St,2024-01-22T15:10:00.000+00:00,feeder,3,N Current (Min),A,51.62
341432,Buckley St,2024-01-22T15:10:00.000+00:00,feeder,3,N Current (Max),A,159.0
341432,Buckley St,2024-01-22T15:10:00.000+00:00,feeder,3,N Current (RMS),A,99.75
341432,Buckley St,2024-01-22T15:10:00.000+00:00,feeder,3,L3 Current (Min),A,73.62
341432,Buckley St,2024-01-22T15:10:00.000+00:00,feeder,3,L3 Current (Max),A,196.0
341432,Buckley St,2024-01-22T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,101.12
341432,Buckley St,2024-01-22T15:10:00.000+00:00,feeder,3,L2 Current (Min),A,100.88
341432,Buckley St,2024-01-22T15:10:00.000+00:00,feeder,3,L2 Current (Max),A,173.75
341432,Buckley St,2024-01-22T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,120.12
341432,Buckley St,2024-01-22T15:10:00.000+00:00,feeder,3,L1 Current (Min),A,142.38
341432,Buckley St,2024-01-22T15:10:00.000+00:00,feeder,3,L1 Current (Max),A,235.0
341432,Buckley St,2024-01-22T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,175.62
341432,Buckley St,2024-01-22T15:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T15:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.81
341432,Buckley St,2024-01-22T15:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T15:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,5.75
341432,Buckley St,2024-01-22T15:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T15:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.12
341432,Buckley St,2024-01-22T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-22T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-22T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-22T15:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99829
341432,Buckley St,2024-01-22T15:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99118
341432,Buckley St,2024-01-22T15:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99338
341432,Buckley St,2024-01-22T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
341432,Buckley St,2024-01-22T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
341432,Buckley St,2024-01-22T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
341432,Buckley St,2024-01-22T15:10:00.000+00:00,feeder,2,N Current (Min),A,19.0
341432,Buckley St,2024-01-22T15:10:00.000+00:00,feeder,2,N Current (Max),A,64.38
341432,Buckley St,2024-01-22T15:10:00.000+00:00,feeder,2,N Current (RMS),A,37.88
341432,Buckley St,2024-01-22T15:10:00.000+00:00,feeder,2,L3 Current (Min),A,33.62
341432,Buckley St,2024-01-22T15:10:00.000+00:00,feeder,2,L3 Current (Max),A,69.38
341432,Buckley St,2024-01-22T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,43.88
341432,Buckley St,2024-01-22T15:10:00.000+00:00,feeder,2,L2 Current (Min),A,51.12
341432,Buckley St,2024-01-22T15:10:00.000+00:00,feeder,2,L2 Current (Max),A,131.62
341432,Buckley St,2024-01-22T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,75.5
341432,Buckley St,2024-01-22T15:10:00.000+00:00,feeder,2,L1 Current (Min),A,62.62
341432,Buckley St,2024-01-22T15:10:00.000+00:00,feeder,2,L1 Current (Max),A,127.38
341432,Buckley St,2024-01-22T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,83.5
341432,Buckley St,2024-01-22T15:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T15:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.44
341432,Buckley St,2024-01-22T15:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T15:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.0
341432,Buckley St,2024-01-22T15:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T15:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.19
341432,Buckley St,2024-01-22T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-22T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-22T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T15:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9968
341432,Buckley St,2024-01-22T15:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99481
341432,Buckley St,2024-01-22T15:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97885
341432,Buckley St,2024-01-22T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
341432,Buckley St,2024-01-22T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
341432,Buckley St,2024-01-22T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
341432,Buckley St,2024-01-22T15:10:00.000+00:00,feeder,1,N Current (Min),A,85.25
341432,Buckley St,2024-01-22T15:10:00.000+00:00,feeder,1,N Current (Max),A,40.75
341432,Buckley St,2024-01-22T15:10:00.000+00:00,feeder,1,L3 Current (Min),A,54.12
341432,Buckley St,2024-01-22T15:10:00.000+00:00,feeder,1,L3 Current (Max),A,107.12
341432,Buckley St,2024-01-22T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,67.12
341432,Buckley St,2024-01-22T15:10:00.000+00:00,feeder,1,L2 Current (Min),A,26.75
341432,Buckley St,2024-01-22T15:10:00.000+00:00,feeder,1,L2 Current (Max),A,48.88
341432,Buckley St,2024-01-22T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,35.88
341432,Buckley St,2024-01-22T15:10:00.000+00:00,feeder,1,L1 Current (Min),A,17.0
341432,Buckley St,2024-01-22T15:10:00.000+00:00,feeder,1,L1 Current (Max),A,39.0
341432,Buckley St,2024-01-22T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,22.12
341432,Buckley St,2024-01-22T15:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.81
341432,Buckley St,2024-01-22T15:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.84
341432,Buckley St,2024-01-22T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
341432,Buckley St,2024-01-22T15:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.58
341432,Buckley St,2024-01-22T15:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.92
341432,Buckley St,2024-01-22T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
341432,Buckley St,2024-01-22T15:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.36
341432,Buckley St,2024-01-22T15:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.44
341432,Buckley St,2024-01-22T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
341432,Buckley St,2024-01-22T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-22T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
341432,Buckley St,2024-01-22T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T15:10:00.000+00:00,busbar,,L3 Active Power,kW,66.0
341432,Buckley St,2024-01-22T15:10:00.000+00:00,busbar,,L2 Active Power,kW,78.0
341432,Buckley St,2024-01-22T15:10:00.000+00:00,busbar,,L1 Active Power,kW,83.0
341432,Buckley St,2024-01-22T15:10:00.000+00:00,busbar,,N Current (Min),A,67.38
341432,Buckley St,2024-01-22T15:10:00.000+00:00,busbar,,N Current (Max),A,163.75
341432,Buckley St,2024-01-22T15:10:00.000+00:00,busbar,,N Current (RMS),A,106.38
341432,Buckley St,2024-01-22T15:10:00.000+00:00,busbar,,L3 Current (Min),A,223.12
341432,Buckley St,2024-01-22T15:10:00.000+00:00,busbar,,L3 Current (Max),A,349.25
341432,Buckley St,2024-01-22T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,272.75
341432,Buckley St,2024-01-22T15:10:00.000+00:00,busbar,,L2 Current (Min),A,276.62
341432,Buckley St,2024-01-22T15:10:00.000+00:00,busbar,,L2 Current (Max),A,398.0
341432,Buckley St,2024-01-22T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,320.75
341432,Buckley St,2024-01-22T15:10:00.000+00:00,busbar,,L1 Current (Min),A,285.0
341432,Buckley St,2024-01-22T15:10:00.000+00:00,busbar,,L1 Current (Max),A,425.38
341432,Buckley St,2024-01-22T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,340.25
341432,Buckley St,2024-01-22T15:10:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-22T15:10:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-22T15:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T15:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-34.56
341432,Buckley St,2024-01-22T15:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T15:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,0.0
341432,Buckley St,2024-01-22T15:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T15:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,0.12
341432,Buckley St,2024-01-22T15:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T15:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-22T15:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-22T15:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.95163
341432,Buckley St,2024-01-22T15:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99307
341432,Buckley St,2024-01-22T15:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99533
341432,Buckley St,2024-01-22T15:00:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
341432,Buckley St,2024-01-22T15:00:00.000+00:00,feeder,6,L2 Active Power,kW,10.0
341432,Buckley St,2024-01-22T15:00:00.000+00:00,feeder,6,L1 Active Power,kW,8.0
341432,Buckley St,2024-01-22T15:00:00.000+00:00,feeder,6,N Current (Min),A,9.88
341432,Buckley St,2024-01-22T15:00:00.000+00:00,feeder,6,N Current (Max),A,39.5
341432,Buckley St,2024-01-22T15:00:00.000+00:00,feeder,6,N Current (RMS),A,22.25
341432,Buckley St,2024-01-22T15:00:00.000+00:00,feeder,6,L3 Current (Min),A,9.5
341432,Buckley St,2024-01-22T15:00:00.000+00:00,feeder,6,L3 Current (Max),A,33.62
341432,Buckley St,2024-01-22T15:00:00.000+00:00,feeder,6,L3 Current (RMS),A,21.38
341432,Buckley St,2024-01-22T15:00:00.000+00:00,feeder,6,L2 Current (Min),A,26.88
341432,Buckley St,2024-01-22T15:00:00.000+00:00,feeder,6,L2 Current (Max),A,55.0
341432,Buckley St,2024-01-22T15:00:00.000+00:00,feeder,6,L2 Current (RMS),A,40.12
341432,Buckley St,2024-01-22T15:00:00.000+00:00,feeder,6,L1 Current (Min),A,23.38
341432,Buckley St,2024-01-22T15:00:00.000+00:00,feeder,6,L1 Current (Max),A,49.12
341432,Buckley St,2024-01-22T15:00:00.000+00:00,feeder,6,L1 Current (RMS),A,34.75
341432,Buckley St,2024-01-22T15:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T15:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-26.44
341432,Buckley St,2024-01-22T15:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T15:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-10.06
341432,Buckley St,2024-01-22T15:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T15:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-3.19
341432,Buckley St,2024-01-22T15:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T15:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T15:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T15:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.87222
341432,Buckley St,2024-01-22T15:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97906
341432,Buckley St,2024-01-22T15:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.94644
341432,Buckley St,2024-01-22T15:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-22T15:00:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
341432,Buckley St,2024-01-22T15:00:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-22T15:00:00.000+00:00,feeder,5,N Current (Min),A,13.38
341432,Buckley St,2024-01-22T15:00:00.000+00:00,feeder,5,N Current (Max),A,27.12
341432,Buckley St,2024-01-22T15:00:00.000+00:00,feeder,5,N Current (RMS),A,21.38
341432,Buckley St,2024-01-22T15:00:00.000+00:00,feeder,5,L3 Current (Min),A,6.12
341432,Buckley St,2024-01-22T15:00:00.000+00:00,feeder,5,L3 Current (Max),A,18.88
341432,Buckley St,2024-01-22T15:00:00.000+00:00,feeder,5,L3 Current (RMS),A,10.0
341432,Buckley St,2024-01-22T15:00:00.000+00:00,feeder,5,L2 Current (Min),A,27.12
341432,Buckley St,2024-01-22T15:00:00.000+00:00,feeder,5,L2 Current (Max),A,35.62
341432,Buckley St,2024-01-22T15:00:00.000+00:00,feeder,5,L2 Current (RMS),A,28.88
341432,Buckley St,2024-01-22T15:00:00.000+00:00,feeder,5,L1 Current (Min),A,6.5
341432,Buckley St,2024-01-22T15:00:00.000+00:00,feeder,5,L1 Current (Max),A,23.75
341432,Buckley St,2024-01-22T15:00:00.000+00:00,feeder,5,L1 Current (RMS),A,13.0
341432,Buckley St,2024-01-22T15:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T15:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.25
341432,Buckley St,2024-01-22T15:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T15:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-25.69
341432,Buckley St,2024-01-22T15:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T15:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-32.37
341432,Buckley St,2024-01-22T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-22T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-22T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T15:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9884
341432,Buckley St,2024-01-22T15:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.87622
341432,Buckley St,2024-01-22T15:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.78207
341432,Buckley St,2024-01-22T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
341432,Buckley St,2024-01-22T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
341432,Buckley St,2024-01-22T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-22T15:00:00.000+00:00,feeder,4,N Current (Min),A,25.75
341432,Buckley St,2024-01-22T15:00:00.000+00:00,feeder,4,N Current (Max),A,54.12
341432,Buckley St,2024-01-22T15:00:00.000+00:00,feeder,4,N Current (RMS),A,42.88
341432,Buckley St,2024-01-22T15:00:00.000+00:00,feeder,4,L3 Current (Min),A,38.5
341432,Buckley St,2024-01-22T15:00:00.000+00:00,feeder,4,L3 Current (Max),A,69.12
341432,Buckley St,2024-01-22T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,55.62
341432,Buckley St,2024-01-22T15:00:00.000+00:00,feeder,4,L2 Current (Min),A,16.0
341432,Buckley St,2024-01-22T15:00:00.000+00:00,feeder,4,L2 Current (Max),A,24.0
341432,Buckley St,2024-01-22T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,17.62
341432,Buckley St,2024-01-22T15:00:00.000+00:00,feeder,4,L1 Current (Min),A,10.62
341432,Buckley St,2024-01-22T15:00:00.000+00:00,feeder,4,L1 Current (Max),A,15.5
341432,Buckley St,2024-01-22T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,11.75
341432,Buckley St,2024-01-22T15:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T15:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,6.19
341432,Buckley St,2024-01-22T15:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T15:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.43
341432,Buckley St,2024-01-22T15:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T15:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.19
341432,Buckley St,2024-01-22T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
341432,Buckley St,2024-01-22T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-22T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-22T15:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97964
341432,Buckley St,2024-01-22T15:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9903
341432,Buckley St,2024-01-22T15:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99826
341432,Buckley St,2024-01-22T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,24.0
341432,Buckley St,2024-01-22T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,33.0
341432,Buckley St,2024-01-22T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,42.0
341432,Buckley St,2024-01-22T15:00:00.000+00:00,feeder,3,N Current (Min),A,58.75
341432,Buckley St,2024-01-22T15:00:00.000+00:00,feeder,3,N Current (Max),A,142.38
