Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341432,Buckley St,2024-01-22T15:00:00.000+00:00,feeder,3,N Current (RMS),A,92.25
341432,Buckley St,2024-01-22T15:00:00.000+00:00,feeder,3,L3 Current (Min),A,70.5
341432,Buckley St,2024-01-22T15:00:00.000+00:00,feeder,3,L3 Current (Max),A,223.12
341432,Buckley St,2024-01-22T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,102.38
341432,Buckley St,2024-01-22T15:00:00.000+00:00,feeder,3,L2 Current (Min),A,107.62
341432,Buckley St,2024-01-22T15:00:00.000+00:00,feeder,3,L2 Current (Max),A,183.88
341432,Buckley St,2024-01-22T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,138.12
341432,Buckley St,2024-01-22T15:00:00.000+00:00,feeder,3,L1 Current (Min),A,137.25
341432,Buckley St,2024-01-22T15:00:00.000+00:00,feeder,3,L1 Current (Max),A,243.12
341432,Buckley St,2024-01-22T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,173.0
341432,Buckley St,2024-01-22T15:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T15:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.75
341432,Buckley St,2024-01-22T15:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T15:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,10.37
341432,Buckley St,2024-01-22T15:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T15:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.06
341432,Buckley St,2024-01-22T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-22T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-22T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-22T15:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99747
341432,Buckley St,2024-01-22T15:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98926
341432,Buckley St,2024-01-22T15:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99634
341432,Buckley St,2024-01-22T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
341432,Buckley St,2024-01-22T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
341432,Buckley St,2024-01-22T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
341432,Buckley St,2024-01-22T15:00:00.000+00:00,feeder,2,N Current (Min),A,15.25
341432,Buckley St,2024-01-22T15:00:00.000+00:00,feeder,2,N Current (Max),A,69.5
341432,Buckley St,2024-01-22T15:00:00.000+00:00,feeder,2,N Current (RMS),A,39.25
341432,Buckley St,2024-01-22T15:00:00.000+00:00,feeder,2,L3 Current (Min),A,34.62
341432,Buckley St,2024-01-22T15:00:00.000+00:00,feeder,2,L3 Current (Max),A,63.12
341432,Buckley St,2024-01-22T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,42.5
341432,Buckley St,2024-01-22T15:00:00.000+00:00,feeder,2,L2 Current (Min),A,38.38
341432,Buckley St,2024-01-22T15:00:00.000+00:00,feeder,2,L2 Current (Max),A,114.88
341432,Buckley St,2024-01-22T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,67.75
341432,Buckley St,2024-01-22T15:00:00.000+00:00,feeder,2,L1 Current (Min),A,67.5
341432,Buckley St,2024-01-22T15:00:00.000+00:00,feeder,2,L1 Current (Max),A,135.88
341432,Buckley St,2024-01-22T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,89.25
341432,Buckley St,2024-01-22T15:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T15:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.75
341432,Buckley St,2024-01-22T15:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T15:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.5
341432,Buckley St,2024-01-22T15:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T15:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.94
341432,Buckley St,2024-01-22T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-22T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T15:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99539
341432,Buckley St,2024-01-22T15:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99338
341432,Buckley St,2024-01-22T15:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97943
341432,Buckley St,2024-01-22T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
341432,Buckley St,2024-01-22T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
341432,Buckley St,2024-01-22T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
341432,Buckley St,2024-01-22T15:00:00.000+00:00,feeder,1,N Current (Min),A,76.0
341432,Buckley St,2024-01-22T15:00:00.000+00:00,feeder,1,N Current (Max),A,40.38
341432,Buckley St,2024-01-22T15:00:00.000+00:00,feeder,1,L3 Current (Min),A,55.88
341432,Buckley St,2024-01-22T15:00:00.000+00:00,feeder,1,L3 Current (Max),A,103.38
341432,Buckley St,2024-01-22T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,67.75
341432,Buckley St,2024-01-22T15:00:00.000+00:00,feeder,1,L2 Current (Min),A,26.62
341432,Buckley St,2024-01-22T15:00:00.000+00:00,feeder,1,L2 Current (Max),A,48.88
341432,Buckley St,2024-01-22T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,35.0
341432,Buckley St,2024-01-22T15:00:00.000+00:00,feeder,1,L1 Current (Min),A,17.0
341432,Buckley St,2024-01-22T15:00:00.000+00:00,feeder,1,L1 Current (Max),A,32.5
341432,Buckley St,2024-01-22T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,23.38
341432,Buckley St,2024-01-22T15:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.19
341432,Buckley St,2024-01-22T15:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.56
341432,Buckley St,2024-01-22T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
341432,Buckley St,2024-01-22T15:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.5
341432,Buckley St,2024-01-22T15:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.64
341432,Buckley St,2024-01-22T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
341432,Buckley St,2024-01-22T15:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.14
341432,Buckley St,2024-01-22T15:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.27
341432,Buckley St,2024-01-22T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
341432,Buckley St,2024-01-22T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-22T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
341432,Buckley St,2024-01-22T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-22T15:00:00.000+00:00,busbar,,L3 Active Power,kW,72.0
341432,Buckley St,2024-01-22T15:00:00.000+00:00,busbar,,L2 Active Power,kW,78.0
341432,Buckley St,2024-01-22T15:00:00.000+00:00,busbar,,L1 Active Power,kW,84.0
341432,Buckley St,2024-01-22T15:00:00.000+00:00,busbar,,N Current (Min),A,64.5
341432,Buckley St,2024-01-22T15:00:00.000+00:00,busbar,,N Current (Max),A,130.0
341432,Buckley St,2024-01-22T15:00:00.000+00:00,busbar,,N Current (RMS),A,93.62
341432,Buckley St,2024-01-22T15:00:00.000+00:00,busbar,,L3 Current (Min),A,251.38
341432,Buckley St,2024-01-22T15:00:00.000+00:00,busbar,,L3 Current (Max),A,435.0
341432,Buckley St,2024-01-22T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,295.88
341432,Buckley St,2024-01-22T15:00:00.000+00:00,busbar,,L2 Current (Min),A,283.75
341432,Buckley St,2024-01-22T15:00:00.000+00:00,busbar,,L2 Current (Max),A,392.12
341432,Buckley St,2024-01-22T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,324.75
341432,Buckley St,2024-01-22T15:00:00.000+00:00,busbar,,L1 Current (Min),A,305.38
341432,Buckley St,2024-01-22T15:00:00.000+00:00,busbar,,L1 Current (Max),A,409.75
341432,Buckley St,2024-01-22T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,342.5
341432,Buckley St,2024-01-22T15:00:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-22T15:00:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-22T14:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T14:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-10.69
341432,Buckley St,2024-01-22T14:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T14:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-0.06
341432,Buckley St,2024-01-22T14:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T14:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-4.0
341432,Buckley St,2024-01-22T14:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T14:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-22T14:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T14:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96783
341432,Buckley St,2024-01-22T14:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98874
341432,Buckley St,2024-01-22T14:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.992
341432,Buckley St,2024-01-22T14:50:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
341432,Buckley St,2024-01-22T14:50:00.000+00:00,feeder,6,L2 Active Power,kW,8.0
341432,Buckley St,2024-01-22T14:50:00.000+00:00,feeder,6,L1 Active Power,kW,8.0
341432,Buckley St,2024-01-22T14:50:00.000+00:00,feeder,6,N Current (Min),A,7.5
341432,Buckley St,2024-01-22T14:50:00.000+00:00,feeder,6,N Current (Max),A,36.38
341432,Buckley St,2024-01-22T14:50:00.000+00:00,feeder,6,N Current (RMS),A,18.25
341432,Buckley St,2024-01-22T14:50:00.000+00:00,feeder,6,L3 Current (Min),A,13.12
341432,Buckley St,2024-01-22T14:50:00.000+00:00,feeder,6,L3 Current (Max),A,33.25
341432,Buckley St,2024-01-22T14:50:00.000+00:00,feeder,6,L3 Current (RMS),A,22.0
341432,Buckley St,2024-01-22T14:50:00.000+00:00,feeder,6,L2 Current (Min),A,20.12
341432,Buckley St,2024-01-22T14:50:00.000+00:00,feeder,6,L2 Current (Max),A,56.88
341432,Buckley St,2024-01-22T14:50:00.000+00:00,feeder,6,L2 Current (RMS),A,34.25
341432,Buckley St,2024-01-22T14:50:00.000+00:00,feeder,6,L1 Current (Min),A,18.12
341432,Buckley St,2024-01-22T14:50:00.000+00:00,feeder,6,L1 Current (Max),A,46.5
341432,Buckley St,2024-01-22T14:50:00.000+00:00,feeder,6,L1 Current (RMS),A,31.0
341432,Buckley St,2024-01-22T14:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T14:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-10.69
341432,Buckley St,2024-01-22T14:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T14:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-11.0
341432,Buckley St,2024-01-22T14:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T14:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-3.19
341432,Buckley St,2024-01-22T14:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T14:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T14:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T14:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.86963
341432,Buckley St,2024-01-22T14:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.94498
341432,Buckley St,2024-01-22T14:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97058
341432,Buckley St,2024-01-22T14:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-22T14:50:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-22T14:50:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-22T14:50:00.000+00:00,feeder,5,N Current (Min),A,6.38
341432,Buckley St,2024-01-22T14:50:00.000+00:00,feeder,5,N Current (Max),A,33.75
341432,Buckley St,2024-01-22T14:50:00.000+00:00,feeder,5,N Current (RMS),A,16.62
341432,Buckley St,2024-01-22T14:50:00.000+00:00,feeder,5,L3 Current (Min),A,6.38
341432,Buckley St,2024-01-22T14:50:00.000+00:00,feeder,5,L3 Current (Max),A,30.62
341432,Buckley St,2024-01-22T14:50:00.000+00:00,feeder,5,L3 Current (RMS),A,10.88
341432,Buckley St,2024-01-22T14:50:00.000+00:00,feeder,5,L2 Current (Min),A,14.62
341432,Buckley St,2024-01-22T14:50:00.000+00:00,feeder,5,L2 Current (Max),A,41.12
341432,Buckley St,2024-01-22T14:50:00.000+00:00,feeder,5,L2 Current (RMS),A,24.12
341432,Buckley St,2024-01-22T14:50:00.000+00:00,feeder,5,L1 Current (Min),A,13.88
341432,Buckley St,2024-01-22T14:50:00.000+00:00,feeder,5,L1 Current (Max),A,23.5
341432,Buckley St,2024-01-22T14:50:00.000+00:00,feeder,5,L1 Current (RMS),A,15.38
341432,Buckley St,2024-01-22T14:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T14:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.25
341432,Buckley St,2024-01-22T14:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T14:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-25.81
341432,Buckley St,2024-01-22T14:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T14:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-27.0
341432,Buckley St,2024-01-22T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-22T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-22T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T14:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94379
341432,Buckley St,2024-01-22T14:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90207
341432,Buckley St,2024-01-22T14:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.76599
341432,Buckley St,2024-01-22T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
341432,Buckley St,2024-01-22T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-22T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-22T14:50:00.000+00:00,feeder,4,N Current (Min),A,13.62
341432,Buckley St,2024-01-22T14:50:00.000+00:00,feeder,4,N Current (Max),A,38.0
341432,Buckley St,2024-01-22T14:50:00.000+00:00,feeder,4,N Current (RMS),A,21.38
341432,Buckley St,2024-01-22T14:50:00.000+00:00,feeder,4,L3 Current (Min),A,14.12
341432,Buckley St,2024-01-22T14:50:00.000+00:00,feeder,4,L3 Current (Max),A,49.62
341432,Buckley St,2024-01-22T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,29.75
341432,Buckley St,2024-01-22T14:50:00.000+00:00,feeder,4,L2 Current (Min),A,16.75
341432,Buckley St,2024-01-22T14:50:00.000+00:00,feeder,4,L2 Current (Max),A,34.0
341432,Buckley St,2024-01-22T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,20.75
341432,Buckley St,2024-01-22T14:50:00.000+00:00,feeder,4,L1 Current (Min),A,10.0
341432,Buckley St,2024-01-22T14:50:00.000+00:00,feeder,4,L1 Current (Max),A,19.88
341432,Buckley St,2024-01-22T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,11.38
341432,Buckley St,2024-01-22T14:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T14:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,9.81
341432,Buckley St,2024-01-22T14:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T14:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.0
341432,Buckley St,2024-01-22T14:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T14:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.56
341432,Buckley St,2024-01-22T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-22T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-22T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-22T14:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98972
341432,Buckley St,2024-01-22T14:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99167
341432,Buckley St,2024-01-22T14:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99759
341432,Buckley St,2024-01-22T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,27.0
341432,Buckley St,2024-01-22T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,29.0
341432,Buckley St,2024-01-22T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,37.0
341432,Buckley St,2024-01-22T14:50:00.000+00:00,feeder,3,N Current (Min),A,35.88
341432,Buckley St,2024-01-22T14:50:00.000+00:00,feeder,3,N Current (Max),A,105.75
341432,Buckley St,2024-01-22T14:50:00.000+00:00,feeder,3,N Current (RMS),A,63.88
341432,Buckley St,2024-01-22T14:50:00.000+00:00,feeder,3,L3 Current (Min),A,81.62
341432,Buckley St,2024-01-22T14:50:00.000+00:00,feeder,3,L3 Current (Max),A,166.5
341432,Buckley St,2024-01-22T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,111.38
341432,Buckley St,2024-01-22T14:50:00.000+00:00,feeder,3,L2 Current (Min),A,99.5
341432,Buckley St,2024-01-22T14:50:00.000+00:00,feeder,3,L2 Current (Max),A,166.5
341432,Buckley St,2024-01-22T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,119.62
341432,Buckley St,2024-01-22T14:50:00.000+00:00,feeder,3,L1 Current (Min),A,130.38
341432,Buckley St,2024-01-22T14:50:00.000+00:00,feeder,3,L1 Current (Max),A,208.25
341432,Buckley St,2024-01-22T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,152.0
341432,Buckley St,2024-01-22T14:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T14:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.44
341432,Buckley St,2024-01-22T14:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T14:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,7.63
341432,Buckley St,2024-01-22T14:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T14:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.88
341432,Buckley St,2024-01-22T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-22T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-22T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-22T14:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9953
341432,Buckley St,2024-01-22T14:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99365
341432,Buckley St,2024-01-22T14:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99213
341432,Buckley St,2024-01-22T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
341432,Buckley St,2024-01-22T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
341432,Buckley St,2024-01-22T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
341432,Buckley St,2024-01-22T14:50:00.000+00:00,feeder,2,N Current (Min),A,18.12
341432,Buckley St,2024-01-22T14:50:00.000+00:00,feeder,2,N Current (Max),A,70.12
341432,Buckley St,2024-01-22T14:50:00.000+00:00,feeder,2,N Current (RMS),A,38.0
341432,Buckley St,2024-01-22T14:50:00.000+00:00,feeder,2,L3 Current (Min),A,35.62
341432,Buckley St,2024-01-22T14:50:00.000+00:00,feeder,2,L3 Current (Max),A,78.75
341432,Buckley St,2024-01-22T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,47.25
341432,Buckley St,2024-01-22T14:50:00.000+00:00,feeder,2,L2 Current (Min),A,39.88
341432,Buckley St,2024-01-22T14:50:00.000+00:00,feeder,2,L2 Current (Max),A,106.5
341432,Buckley St,2024-01-22T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,63.0
341432,Buckley St,2024-01-22T14:50:00.000+00:00,feeder,2,L1 Current (Min),A,65.38
341432,Buckley St,2024-01-22T14:50:00.000+00:00,feeder,2,L1 Current (Max),A,134.0
341432,Buckley St,2024-01-22T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,85.25
341432,Buckley St,2024-01-22T14:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T14:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.12
341432,Buckley St,2024-01-22T14:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T14:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.81
341432,Buckley St,2024-01-22T14:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T14:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.56
341432,Buckley St,2024-01-22T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-22T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-22T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T14:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9982
341432,Buckley St,2024-01-22T14:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99457
341432,Buckley St,2024-01-22T14:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99063
341432,Buckley St,2024-01-22T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
341432,Buckley St,2024-01-22T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
341432,Buckley St,2024-01-22T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
341432,Buckley St,2024-01-22T14:50:00.000+00:00,feeder,1,N Current (Min),A,76.12
341432,Buckley St,2024-01-22T14:50:00.000+00:00,feeder,1,N Current (Max),A,43.75
341432,Buckley St,2024-01-22T14:50:00.000+00:00,feeder,1,L3 Current (Min),A,54.12
341432,Buckley St,2024-01-22T14:50:00.000+00:00,feeder,1,L3 Current (Max),A,104.38
341432,Buckley St,2024-01-22T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,73.38
341432,Buckley St,2024-01-22T14:50:00.000+00:00,feeder,1,L2 Current (Min),A,22.88
341432,Buckley St,2024-01-22T14:50:00.000+00:00,feeder,1,L2 Current (Max),A,47.25
341432,Buckley St,2024-01-22T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,32.25
341432,Buckley St,2024-01-22T14:50:00.000+00:00,feeder,1,L1 Current (Min),A,25.5
341432,Buckley St,2024-01-22T14:50:00.000+00:00,feeder,1,L1 Current (Max),A,39.12
341432,Buckley St,2024-01-22T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,30.25
341432,Buckley St,2024-01-22T14:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.38
341432,Buckley St,2024-01-22T14:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.14
341432,Buckley St,2024-01-22T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
341432,Buckley St,2024-01-22T14:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.75
341432,Buckley St,2024-01-22T14:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.41
341432,Buckley St,2024-01-22T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
341432,Buckley St,2024-01-22T14:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.12
341432,Buckley St,2024-01-22T14:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.81
341432,Buckley St,2024-01-22T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
341432,Buckley St,2024-01-22T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-22T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
341432,Buckley St,2024-01-22T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T14:50:00.000+00:00,busbar,,L3 Active Power,kW,71.0
341432,Buckley St,2024-01-22T14:50:00.000+00:00,busbar,,L2 Active Power,kW,71.0
341432,Buckley St,2024-01-22T14:50:00.000+00:00,busbar,,L1 Active Power,kW,79.0
341432,Buckley St,2024-01-22T14:50:00.000+00:00,busbar,,N Current (Min),A,64.0
341432,Buckley St,2024-01-22T14:50:00.000+00:00,busbar,,N Current (Max),A,121.88
341432,Buckley St,2024-01-22T14:50:00.000+00:00,busbar,,N Current (RMS),A,86.62
341432,Buckley St,2024-01-22T14:50:00.000+00:00,busbar,,L3 Current (Min),A,251.5
341432,Buckley St,2024-01-22T14:50:00.000+00:00,busbar,,L3 Current (Max),A,351.62
341432,Buckley St,2024-01-22T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,291.38
341432,Buckley St,2024-01-22T14:50:00.000+00:00,busbar,,L2 Current (Min),A,253.12
341432,Buckley St,2024-01-22T14:50:00.000+00:00,busbar,,L2 Current (Max),A,362.25
341432,Buckley St,2024-01-22T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,291.88
341432,Buckley St,2024-01-22T14:50:00.000+00:00,busbar,,L1 Current (Min),A,279.12
341432,Buckley St,2024-01-22T14:50:00.000+00:00,busbar,,L1 Current (Max),A,396.12
341432,Buckley St,2024-01-22T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,322.12
341432,Buckley St,2024-01-22T14:50:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-22T14:50:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-22T14:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T14:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-6.69
341432,Buckley St,2024-01-22T14:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T14:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-2.69
341432,Buckley St,2024-01-22T14:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T14:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-4.94
341432,Buckley St,2024-01-22T14:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T14:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T14:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T14:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98499
341432,Buckley St,2024-01-22T14:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99081
341432,Buckley St,2024-01-22T14:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98462
341432,Buckley St,2024-01-22T14:40:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
341432,Buckley St,2024-01-22T14:40:00.000+00:00,feeder,6,L2 Active Power,kW,10.0
341432,Buckley St,2024-01-22T14:40:00.000+00:00,feeder,6,L1 Active Power,kW,5.0
341432,Buckley St,2024-01-22T14:40:00.000+00:00,feeder,6,N Current (Min),A,10.12
341432,Buckley St,2024-01-22T14:40:00.000+00:00,feeder,6,N Current (Max),A,37.25
341432,Buckley St,2024-01-22T14:40:00.000+00:00,feeder,6,N Current (RMS),A,20.88
341432,Buckley St,2024-01-22T14:40:00.000+00:00,feeder,6,L3 Current (Min),A,9.38
341432,Buckley St,2024-01-22T14:40:00.000+00:00,feeder,6,L3 Current (Max),A,37.25
341432,Buckley St,2024-01-22T14:40:00.000+00:00,feeder,6,L3 Current (RMS),A,26.62
341432,Buckley St,2024-01-22T14:40:00.000+00:00,feeder,6,L2 Current (Min),A,30.62
341432,Buckley St,2024-01-22T14:40:00.000+00:00,feeder,6,L2 Current (Max),A,53.62
341432,Buckley St,2024-01-22T14:40:00.000+00:00,feeder,6,L2 Current (RMS),A,40.25
341432,Buckley St,2024-01-22T14:40:00.000+00:00,feeder,6,L1 Current (Min),A,18.12
341432,Buckley St,2024-01-22T14:40:00.000+00:00,feeder,6,L1 Current (Max),A,33.38
341432,Buckley St,2024-01-22T14:40:00.000+00:00,feeder,6,L1 Current (RMS),A,22.0
341432,Buckley St,2024-01-22T14:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T14:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-7.13
341432,Buckley St,2024-01-22T14:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T14:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-24.19
341432,Buckley St,2024-01-22T14:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T14:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-10.69
341432,Buckley St,2024-01-22T14:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T14:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-22T14:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T14:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.87018
341432,Buckley St,2024-01-22T14:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.88861
341432,Buckley St,2024-01-22T14:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.83493
341432,Buckley St,2024-01-22T14:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-22T14:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-22T14:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-22T14:40:00.000+00:00,feeder,5,N Current (Min),A,7.0
341432,Buckley St,2024-01-22T14:40:00.000+00:00,feeder,5,N Current (Max),A,20.25
341432,Buckley St,2024-01-22T14:40:00.000+00:00,feeder,5,N Current (RMS),A,11.88
341432,Buckley St,2024-01-22T14:40:00.000+00:00,feeder,5,L3 Current (Min),A,6.5
341432,Buckley St,2024-01-22T14:40:00.000+00:00,feeder,5,L3 Current (Max),A,30.88
341432,Buckley St,2024-01-22T14:40:00.000+00:00,feeder,5,L3 Current (RMS),A,10.5
341432,Buckley St,2024-01-22T14:40:00.000+00:00,feeder,5,L2 Current (Min),A,14.62
341432,Buckley St,2024-01-22T14:40:00.000+00:00,feeder,5,L2 Current (Max),A,17.25
341432,Buckley St,2024-01-22T14:40:00.000+00:00,feeder,5,L2 Current (RMS),A,15.88
341432,Buckley St,2024-01-22T14:40:00.000+00:00,feeder,5,L1 Current (Min),A,5.62
341432,Buckley St,2024-01-22T14:40:00.000+00:00,feeder,5,L1 Current (Max),A,18.25
341432,Buckley St,2024-01-22T14:40:00.000+00:00,feeder,5,L1 Current (RMS),A,8.88
341432,Buckley St,2024-01-22T14:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T14:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-29.06
341432,Buckley St,2024-01-22T14:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T14:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-19.94
341432,Buckley St,2024-01-22T14:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T14:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-39.81
341432,Buckley St,2024-01-22T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-22T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-22T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T14:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93576
341432,Buckley St,2024-01-22T14:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92242
341432,Buckley St,2024-01-22T14:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.7492
341432,Buckley St,2024-01-22T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
341432,Buckley St,2024-01-22T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-22T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-22T14:40:00.000+00:00,feeder,4,N Current (Min),A,11.5
341432,Buckley St,2024-01-22T14:40:00.000+00:00,feeder,4,N Current (Max),A,28.75
341432,Buckley St,2024-01-22T14:40:00.000+00:00,feeder,4,N Current (RMS),A,17.12
341432,Buckley St,2024-01-22T14:40:00.000+00:00,feeder,4,L3 Current (Min),A,14.5
341432,Buckley St,2024-01-22T14:40:00.000+00:00,feeder,4,L3 Current (Max),A,40.12
341432,Buckley St,2024-01-22T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,24.25
341432,Buckley St,2024-01-22T14:40:00.000+00:00,feeder,4,L2 Current (Min),A,20.0
341432,Buckley St,2024-01-22T14:40:00.000+00:00,feeder,4,L2 Current (Max),A,29.62
341432,Buckley St,2024-01-22T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,22.88
341432,Buckley St,2024-01-22T14:40:00.000+00:00,feeder,4,L1 Current (Min),A,9.38
341432,Buckley St,2024-01-22T14:40:00.000+00:00,feeder,4,L1 Current (Max),A,15.62
341432,Buckley St,2024-01-22T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,10.62
341432,Buckley St,2024-01-22T14:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T14:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,9.56
341432,Buckley St,2024-01-22T14:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T14:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.5
341432,Buckley St,2024-01-22T14:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T14:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.88
341432,Buckley St,2024-01-22T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-22T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-22T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-22T14:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99161
341432,Buckley St,2024-01-22T14:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99075
341432,Buckley St,2024-01-22T14:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99747
341432,Buckley St,2024-01-22T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,25.0
341432,Buckley St,2024-01-22T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,31.0
341432,Buckley St,2024-01-22T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,41.0
341432,Buckley St,2024-01-22T14:40:00.000+00:00,feeder,3,N Current (Min),A,34.88
341432,Buckley St,2024-01-22T14:40:00.000+00:00,feeder,3,N Current (Max),A,125.38
341432,Buckley St,2024-01-22T14:40:00.000+00:00,feeder,3,N Current (RMS),A,81.75
341432,Buckley St,2024-01-22T14:40:00.000+00:00,feeder,3,L3 Current (Min),A,73.0
341432,Buckley St,2024-01-22T14:40:00.000+00:00,feeder,3,L3 Current (Max),A,163.12
341432,Buckley St,2024-01-22T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,102.12
341432,Buckley St,2024-01-22T14:40:00.000+00:00,feeder,3,L2 Current (Min),A,97.88
341432,Buckley St,2024-01-22T14:40:00.000+00:00,feeder,3,L2 Current (Max),A,171.62
341432,Buckley St,2024-01-22T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,126.12
341432,Buckley St,2024-01-22T14:40:00.000+00:00,feeder,3,L1 Current (Min),A,132.12
341432,Buckley St,2024-01-22T14:40:00.000+00:00,feeder,3,L1 Current (Max),A,214.62
341432,Buckley St,2024-01-22T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,166.75
341432,Buckley St,2024-01-22T14:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T14:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.44
341432,Buckley St,2024-01-22T14:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T14:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,5.06
341432,Buckley St,2024-01-22T14:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T14:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,7.75
341432,Buckley St,2024-01-22T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-22T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-22T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-22T14:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99762
341432,Buckley St,2024-01-22T14:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99188
341432,Buckley St,2024-01-22T14:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99411
341432,Buckley St,2024-01-22T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
341432,Buckley St,2024-01-22T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
341432,Buckley St,2024-01-22T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,24.0
341432,Buckley St,2024-01-22T14:40:00.000+00:00,feeder,2,N Current (Min),A,26.12
341432,Buckley St,2024-01-22T14:40:00.000+00:00,feeder,2,N Current (Max),A,77.12
341432,Buckley St,2024-01-22T14:40:00.000+00:00,feeder,2,N Current (RMS),A,45.12
341432,Buckley St,2024-01-22T14:40:00.000+00:00,feeder,2,L3 Current (Min),A,32.88
341432,Buckley St,2024-01-22T14:40:00.000+00:00,feeder,2,L3 Current (Max),A,68.12
341432,Buckley St,2024-01-22T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,44.5
341432,Buckley St,2024-01-22T14:40:00.000+00:00,feeder,2,L2 Current (Min),A,50.38
341432,Buckley St,2024-01-22T14:40:00.000+00:00,feeder,2,L2 Current (Max),A,113.25
341432,Buckley St,2024-01-22T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,70.12
341432,Buckley St,2024-01-22T14:40:00.000+00:00,feeder,2,L1 Current (Min),A,70.62
341432,Buckley St,2024-01-22T14:40:00.000+00:00,feeder,2,L1 Current (Max),A,132.25
341432,Buckley St,2024-01-22T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,96.25
341432,Buckley St,2024-01-22T14:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T14:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.5
341432,Buckley St,2024-01-22T14:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T14:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.75
341432,Buckley St,2024-01-22T14:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T14:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.81
341432,Buckley St,2024-01-22T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-22T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T14:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99838
341432,Buckley St,2024-01-22T14:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99316
341432,Buckley St,2024-01-22T14:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98895
341432,Buckley St,2024-01-22T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
341432,Buckley St,2024-01-22T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
341432,Buckley St,2024-01-22T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
341432,Buckley St,2024-01-22T14:40:00.000+00:00,feeder,1,N Current (Min),A,76.88
341432,Buckley St,2024-01-22T14:40:00.000+00:00,feeder,1,N Current (Max),A,45.62
341432,Buckley St,2024-01-22T14:40:00.000+00:00,feeder,1,L3 Current (Min),A,60.12
341432,Buckley St,2024-01-22T14:40:00.000+00:00,feeder,1,L3 Current (Max),A,106.25
341432,Buckley St,2024-01-22T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,77.38
341432,Buckley St,2024-01-22T14:40:00.000+00:00,feeder,1,L2 Current (Min),A,25.38
341432,Buckley St,2024-01-22T14:40:00.000+00:00,feeder,1,L2 Current (Max),A,52.88
341432,Buckley St,2024-01-22T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,35.12
341432,Buckley St,2024-01-22T14:40:00.000+00:00,feeder,1,L1 Current (Min),A,25.5
341432,Buckley St,2024-01-22T14:40:00.000+00:00,feeder,1,L1 Current (Max),A,53.38
341432,Buckley St,2024-01-22T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,33.62
341432,Buckley St,2024-01-22T14:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.14
341432,Buckley St,2024-01-22T14:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.09
341432,Buckley St,2024-01-22T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
341432,Buckley St,2024-01-22T14:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.83
341432,Buckley St,2024-01-22T14:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.08
341432,Buckley St,2024-01-22T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
341432,Buckley St,2024-01-22T14:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.08
341432,Buckley St,2024-01-22T14:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.75
341432,Buckley St,2024-01-22T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
341432,Buckley St,2024-01-22T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-22T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
341432,Buckley St,2024-01-22T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T14:40:00.000+00:00,busbar,,L3 Active Power,kW,69.0
341432,Buckley St,2024-01-22T14:40:00.000+00:00,busbar,,L2 Active Power,kW,75.0
341432,Buckley St,2024-01-22T14:40:00.000+00:00,busbar,,L1 Active Power,kW,82.0
341432,Buckley St,2024-01-22T14:40:00.000+00:00,busbar,,N Current (Min),A,63.25
341432,Buckley St,2024-01-22T14:40:00.000+00:00,busbar,,N Current (Max),A,146.75
341432,Buckley St,2024-01-22T14:40:00.000+00:00,busbar,,N Current (RMS),A,96.62
341432,Buckley St,2024-01-22T14:40:00.000+00:00,busbar,,L3 Current (Min),A,229.25
341432,Buckley St,2024-01-22T14:40:00.000+00:00,busbar,,L3 Current (Max),A,352.38
341432,Buckley St,2024-01-22T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,282.62
341432,Buckley St,2024-01-22T14:40:00.000+00:00,busbar,,L2 Current (Min),A,267.5
341432,Buckley St,2024-01-22T14:40:00.000+00:00,busbar,,L2 Current (Max),A,355.5
341432,Buckley St,2024-01-22T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,307.38
341432,Buckley St,2024-01-22T14:40:00.000+00:00,busbar,,L1 Current (Min),A,276.25
341432,Buckley St,2024-01-22T14:40:00.000+00:00,busbar,,L1 Current (Max),A,383.0
341432,Buckley St,2024-01-22T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,334.0
341432,Buckley St,2024-01-22T14:40:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-22T14:40:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-22T14:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T14:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-19.56
341432,Buckley St,2024-01-22T14:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T14:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-4.38
341432,Buckley St,2024-01-22T14:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T14:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-7.56
341432,Buckley St,2024-01-22T14:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T14:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T14:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T14:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.95099
341432,Buckley St,2024-01-22T14:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98929
341432,Buckley St,2024-01-22T14:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98856
341432,Buckley St,2024-01-22T14:30:00.000+00:00,feeder,6,L3 Active Power,kW,4.0
341432,Buckley St,2024-01-22T14:30:00.000+00:00,feeder,6,L2 Active Power,kW,10.0
341432,Buckley St,2024-01-22T14:30:00.000+00:00,feeder,6,L1 Active Power,kW,8.0
341432,Buckley St,2024-01-22T14:30:00.000+00:00,feeder,6,N Current (Min),A,10.0
341432,Buckley St,2024-01-22T14:30:00.000+00:00,feeder,6,N Current (Max),A,44.12
341432,Buckley St,2024-01-22T14:30:00.000+00:00,feeder,6,N Current (RMS),A,23.88
341432,Buckley St,2024-01-22T14:30:00.000+00:00,feeder,6,L3 Current (Min),A,9.25
341432,Buckley St,2024-01-22T14:30:00.000+00:00,feeder,6,L3 Current (Max),A,31.5
341432,Buckley St,2024-01-22T14:30:00.000+00:00,feeder,6,L3 Current (RMS),A,18.38
341432,Buckley St,2024-01-22T14:30:00.000+00:00,feeder,6,L2 Current (Min),A,26.62
341432,Buckley St,2024-01-22T14:30:00.000+00:00,feeder,6,L2 Current (Max),A,73.62
341432,Buckley St,2024-01-22T14:30:00.000+00:00,feeder,6,L2 Current (RMS),A,41.38
341432,Buckley St,2024-01-22T14:30:00.000+00:00,feeder,6,L1 Current (Min),A,18.38
341432,Buckley St,2024-01-22T14:30:00.000+00:00,feeder,6,L1 Current (Max),A,57.38
341432,Buckley St,2024-01-22T14:30:00.000+00:00,feeder,6,L1 Current (RMS),A,33.62
341432,Buckley St,2024-01-22T14:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T14:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-25.5
341432,Buckley St,2024-01-22T14:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T14:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-24.0
341432,Buckley St,2024-01-22T14:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T14:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-22.81
341432,Buckley St,2024-01-22T14:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T14:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T14:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T14:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.91403
341432,Buckley St,2024-01-22T14:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.91879
341432,Buckley St,2024-01-22T14:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.83487
341432,Buckley St,2024-01-22T14:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-22T14:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
341432,Buckley St,2024-01-22T14:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
341432,Buckley St,2024-01-22T14:30:00.000+00:00,feeder,5,N Current (Min),A,8.0
341432,Buckley St,2024-01-22T14:30:00.000+00:00,feeder,5,N Current (Max),A,16.5
341432,Buckley St,2024-01-22T14:30:00.000+00:00,feeder,5,N Current (RMS),A,12.0
341432,Buckley St,2024-01-22T14:30:00.000+00:00,feeder,5,L3 Current (Min),A,6.62
341432,Buckley St,2024-01-22T14:30:00.000+00:00,feeder,5,L3 Current (Max),A,20.38
341432,Buckley St,2024-01-22T14:30:00.000+00:00,feeder,5,L3 Current (RMS),A,8.38
341432,Buckley St,2024-01-22T14:30:00.000+00:00,feeder,5,L2 Current (Min),A,16.0
341432,Buckley St,2024-01-22T14:30:00.000+00:00,feeder,5,L2 Current (Max),A,21.75
341432,Buckley St,2024-01-22T14:30:00.000+00:00,feeder,5,L2 Current (RMS),A,17.62
341432,Buckley St,2024-01-22T14:30:00.000+00:00,feeder,5,L1 Current (Min),A,5.62
341432,Buckley St,2024-01-22T14:30:00.000+00:00,feeder,5,L1 Current (Max),A,14.38
341432,Buckley St,2024-01-22T14:30:00.000+00:00,feeder,5,L1 Current (RMS),A,7.12
341432,Buckley St,2024-01-22T14:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T14:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.75
341432,Buckley St,2024-01-22T14:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T14:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-19.5
341432,Buckley St,2024-01-22T14:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T14:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-39.44
341432,Buckley St,2024-01-22T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-22T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-22T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T14:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94794
341432,Buckley St,2024-01-22T14:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96097
341432,Buckley St,2024-01-22T14:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.75686
341432,Buckley St,2024-01-22T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
341432,Buckley St,2024-01-22T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
341432,Buckley St,2024-01-22T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-22T14:30:00.000+00:00,feeder,4,N Current (Min),A,12.5
341432,Buckley St,2024-01-22T14:30:00.000+00:00,feeder,4,N Current (Max),A,39.62
341432,Buckley St,2024-01-22T14:30:00.000+00:00,feeder,4,N Current (RMS),A,23.38
341432,Buckley St,2024-01-22T14:30:00.000+00:00,feeder,4,L3 Current (Min),A,14.88
341432,Buckley St,2024-01-22T14:30:00.000+00:00,feeder,4,L3 Current (Max),A,46.0
341432,Buckley St,2024-01-22T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,28.38
341432,Buckley St,2024-01-22T14:30:00.000+00:00,feeder,4,L2 Current (Min),A,20.38
341432,Buckley St,2024-01-22T14:30:00.000+00:00,feeder,4,L2 Current (Max),A,44.12
341432,Buckley St,2024-01-22T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,31.75
341432,Buckley St,2024-01-22T14:30:00.000+00:00,feeder,4,L1 Current (Min),A,9.5
341432,Buckley St,2024-01-22T14:30:00.000+00:00,feeder,4,L1 Current (Max),A,15.88
341432,Buckley St,2024-01-22T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,10.75
341432,Buckley St,2024-01-22T14:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T14:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,4.69
341432,Buckley St,2024-01-22T14:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T14:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.0
341432,Buckley St,2024-01-22T14:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T14:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.5
341432,Buckley St,2024-01-22T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-22T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-22T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-22T14:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98816
341432,Buckley St,2024-01-22T14:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98218
341432,Buckley St,2024-01-22T14:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99765
341432,Buckley St,2024-01-22T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,22.0
341432,Buckley St,2024-01-22T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,25.0
341432,Buckley St,2024-01-22T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,38.0
341432,Buckley St,2024-01-22T14:30:00.000+00:00,feeder,3,N Current (Min),A,55.0
341432,Buckley St,2024-01-22T14:30:00.000+00:00,feeder,3,N Current (Max),A,130.5
341432,Buckley St,2024-01-22T14:30:00.000+00:00,feeder,3,N Current (RMS),A,89.12
341432,Buckley St,2024-01-22T14:30:00.000+00:00,feeder,3,L3 Current (Min),A,63.5
341432,Buckley St,2024-01-22T14:30:00.000+00:00,feeder,3,L3 Current (Max),A,176.88
341432,Buckley St,2024-01-22T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,90.5
341432,Buckley St,2024-01-22T14:30:00.000+00:00,feeder,3,L2 Current (Min),A,83.0
341432,Buckley St,2024-01-22T14:30:00.000+00:00,feeder,3,L2 Current (Max),A,144.25
