Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341432,Buckley St,2024-01-22T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,102.62
341432,Buckley St,2024-01-22T14:30:00.000+00:00,feeder,3,L1 Current (Min),A,123.12
341432,Buckley St,2024-01-22T14:30:00.000+00:00,feeder,3,L1 Current (Max),A,198.62
341432,Buckley St,2024-01-22T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,153.88
341432,Buckley St,2024-01-22T14:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T14:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.0
341432,Buckley St,2024-01-22T14:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T14:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,13.81
341432,Buckley St,2024-01-22T14:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T14:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.31
341432,Buckley St,2024-01-22T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-22T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-22T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-22T14:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99783
341432,Buckley St,2024-01-22T14:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98486
341432,Buckley St,2024-01-22T14:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99081
341432,Buckley St,2024-01-22T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
341432,Buckley St,2024-01-22T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
341432,Buckley St,2024-01-22T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,23.0
341432,Buckley St,2024-01-22T14:30:00.000+00:00,feeder,2,N Current (Min),A,17.0
341432,Buckley St,2024-01-22T14:30:00.000+00:00,feeder,2,N Current (Max),A,64.75
341432,Buckley St,2024-01-22T14:30:00.000+00:00,feeder,2,N Current (RMS),A,38.25
341432,Buckley St,2024-01-22T14:30:00.000+00:00,feeder,2,L3 Current (Min),A,38.12
341432,Buckley St,2024-01-22T14:30:00.000+00:00,feeder,2,L3 Current (Max),A,78.38
341432,Buckley St,2024-01-22T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,50.25
341432,Buckley St,2024-01-22T14:30:00.000+00:00,feeder,2,L2 Current (Min),A,59.25
341432,Buckley St,2024-01-22T14:30:00.000+00:00,feeder,2,L2 Current (Max),A,122.12
341432,Buckley St,2024-01-22T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,84.25
341432,Buckley St,2024-01-22T14:30:00.000+00:00,feeder,2,L1 Current (Min),A,71.5
341432,Buckley St,2024-01-22T14:30:00.000+00:00,feeder,2,L1 Current (Max),A,122.5
341432,Buckley St,2024-01-22T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,92.62
341432,Buckley St,2024-01-22T14:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T14:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.06
341432,Buckley St,2024-01-22T14:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T14:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.12
341432,Buckley St,2024-01-22T14:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T14:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.43
341432,Buckley St,2024-01-22T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-22T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T14:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99753
341432,Buckley St,2024-01-22T14:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99597
341432,Buckley St,2024-01-22T14:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99158
341432,Buckley St,2024-01-22T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
341432,Buckley St,2024-01-22T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
341432,Buckley St,2024-01-22T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
341432,Buckley St,2024-01-22T14:30:00.000+00:00,feeder,1,N Current (Min),A,82.25
341432,Buckley St,2024-01-22T14:30:00.000+00:00,feeder,1,N Current (Max),A,38.38
341432,Buckley St,2024-01-22T14:30:00.000+00:00,feeder,1,L3 Current (Min),A,54.12
341432,Buckley St,2024-01-22T14:30:00.000+00:00,feeder,1,L3 Current (Max),A,109.75
341432,Buckley St,2024-01-22T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,73.62
341432,Buckley St,2024-01-22T14:30:00.000+00:00,feeder,1,L2 Current (Min),A,24.12
341432,Buckley St,2024-01-22T14:30:00.000+00:00,feeder,1,L2 Current (Max),A,56.0
341432,Buckley St,2024-01-22T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,42.0
341432,Buckley St,2024-01-22T14:30:00.000+00:00,feeder,1,L1 Current (Min),A,25.62
341432,Buckley St,2024-01-22T14:30:00.000+00:00,feeder,1,L1 Current (Max),A,44.5
341432,Buckley St,2024-01-22T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,32.12
341432,Buckley St,2024-01-22T14:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.48
341432,Buckley St,2024-01-22T14:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.48
341432,Buckley St,2024-01-22T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
341432,Buckley St,2024-01-22T14:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.36
341432,Buckley St,2024-01-22T14:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.72
341432,Buckley St,2024-01-22T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
341432,Buckley St,2024-01-22T14:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.41
341432,Buckley St,2024-01-22T14:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.31
341432,Buckley St,2024-01-22T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
341432,Buckley St,2024-01-22T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-22T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
341432,Buckley St,2024-01-22T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T14:30:00.000+00:00,busbar,,L3 Active Power,kW,65.0
341432,Buckley St,2024-01-22T14:30:00.000+00:00,busbar,,L2 Active Power,kW,77.0
341432,Buckley St,2024-01-22T14:30:00.000+00:00,busbar,,L1 Active Power,kW,80.0
341432,Buckley St,2024-01-22T14:30:00.000+00:00,busbar,,N Current (Min),A,67.88
341432,Buckley St,2024-01-22T14:30:00.000+00:00,busbar,,N Current (Max),A,164.38
341432,Buckley St,2024-01-22T14:30:00.000+00:00,busbar,,N Current (RMS),A,103.88
341432,Buckley St,2024-01-22T14:30:00.000+00:00,busbar,,L3 Current (Min),A,215.0
341432,Buckley St,2024-01-22T14:30:00.000+00:00,busbar,,L3 Current (Max),A,360.25
341432,Buckley St,2024-01-22T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,266.75
341432,Buckley St,2024-01-22T14:30:00.000+00:00,busbar,,L2 Current (Min),A,279.62
341432,Buckley St,2024-01-22T14:30:00.000+00:00,busbar,,L2 Current (Max),A,389.88
341432,Buckley St,2024-01-22T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,315.88
341432,Buckley St,2024-01-22T14:30:00.000+00:00,busbar,,L1 Current (Min),A,287.0
341432,Buckley St,2024-01-22T14:30:00.000+00:00,busbar,,L1 Current (Max),A,383.38
341432,Buckley St,2024-01-22T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,326.0
341432,Buckley St,2024-01-22T14:30:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-22T14:30:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-22T14:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T14:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-15.25
341432,Buckley St,2024-01-22T14:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T14:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-0.81
341432,Buckley St,2024-01-22T14:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T14:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.88
341432,Buckley St,2024-01-22T14:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T14:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-22T14:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T14:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96588
341432,Buckley St,2024-01-22T14:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99167
341432,Buckley St,2024-01-22T14:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99387
341432,Buckley St,2024-01-22T14:20:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
341432,Buckley St,2024-01-22T14:20:00.000+00:00,feeder,6,L2 Active Power,kW,9.0
341432,Buckley St,2024-01-22T14:20:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
341432,Buckley St,2024-01-22T14:20:00.000+00:00,feeder,6,N Current (Min),A,8.0
341432,Buckley St,2024-01-22T14:20:00.000+00:00,feeder,6,N Current (Max),A,52.88
341432,Buckley St,2024-01-22T14:20:00.000+00:00,feeder,6,N Current (RMS),A,17.0
341432,Buckley St,2024-01-22T14:20:00.000+00:00,feeder,6,L3 Current (Min),A,9.75
341432,Buckley St,2024-01-22T14:20:00.000+00:00,feeder,6,L3 Current (Max),A,42.5
341432,Buckley St,2024-01-22T14:20:00.000+00:00,feeder,6,L3 Current (RMS),A,25.75
341432,Buckley St,2024-01-22T14:20:00.000+00:00,feeder,6,L2 Current (Min),A,29.38
341432,Buckley St,2024-01-22T14:20:00.000+00:00,feeder,6,L2 Current (Max),A,73.12
341432,Buckley St,2024-01-22T14:20:00.000+00:00,feeder,6,L2 Current (RMS),A,38.38
341432,Buckley St,2024-01-22T14:20:00.000+00:00,feeder,6,L1 Current (Min),A,26.12
341432,Buckley St,2024-01-22T14:20:00.000+00:00,feeder,6,L1 Current (Max),A,53.5
341432,Buckley St,2024-01-22T14:20:00.000+00:00,feeder,6,L1 Current (RMS),A,38.38
341432,Buckley St,2024-01-22T14:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T14:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-16.13
341432,Buckley St,2024-01-22T14:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T14:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-18.69
341432,Buckley St,2024-01-22T14:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T14:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-27.19
341432,Buckley St,2024-01-22T14:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T14:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T14:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T14:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.92941
341432,Buckley St,2024-01-22T14:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.92941
341432,Buckley St,2024-01-22T14:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.80203
341432,Buckley St,2024-01-22T14:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-22T14:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
341432,Buckley St,2024-01-22T14:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
341432,Buckley St,2024-01-22T14:20:00.000+00:00,feeder,5,N Current (Min),A,8.62
341432,Buckley St,2024-01-22T14:20:00.000+00:00,feeder,5,N Current (Max),A,21.38
341432,Buckley St,2024-01-22T14:20:00.000+00:00,feeder,5,N Current (RMS),A,12.0
341432,Buckley St,2024-01-22T14:20:00.000+00:00,feeder,5,L3 Current (Min),A,6.5
341432,Buckley St,2024-01-22T14:20:00.000+00:00,feeder,5,L3 Current (Max),A,29.62
341432,Buckley St,2024-01-22T14:20:00.000+00:00,feeder,5,L3 Current (RMS),A,10.5
341432,Buckley St,2024-01-22T14:20:00.000+00:00,feeder,5,L2 Current (Min),A,16.88
341432,Buckley St,2024-01-22T14:20:00.000+00:00,feeder,5,L2 Current (Max),A,26.62
341432,Buckley St,2024-01-22T14:20:00.000+00:00,feeder,5,L2 Current (RMS),A,18.0
341432,Buckley St,2024-01-22T14:20:00.000+00:00,feeder,5,L1 Current (Min),A,5.75
341432,Buckley St,2024-01-22T14:20:00.000+00:00,feeder,5,L1 Current (Max),A,10.75
341432,Buckley St,2024-01-22T14:20:00.000+00:00,feeder,5,L1 Current (RMS),A,6.75
341432,Buckley St,2024-01-22T14:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T14:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.44
341432,Buckley St,2024-01-22T14:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T14:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.5
341432,Buckley St,2024-01-22T14:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T14:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-36.37
341432,Buckley St,2024-01-22T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-22T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-22T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T14:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97693
341432,Buckley St,2024-01-22T14:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91547
341432,Buckley St,2024-01-22T14:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.79117
341432,Buckley St,2024-01-22T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
341432,Buckley St,2024-01-22T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-22T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-22T14:20:00.000+00:00,feeder,4,N Current (Min),A,14.0
341432,Buckley St,2024-01-22T14:20:00.000+00:00,feeder,4,N Current (Max),A,44.0
341432,Buckley St,2024-01-22T14:20:00.000+00:00,feeder,4,N Current (RMS),A,26.38
341432,Buckley St,2024-01-22T14:20:00.000+00:00,feeder,4,L3 Current (Min),A,22.25
341432,Buckley St,2024-01-22T14:20:00.000+00:00,feeder,4,L3 Current (Max),A,57.88
341432,Buckley St,2024-01-22T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,39.0
341432,Buckley St,2024-01-22T14:20:00.000+00:00,feeder,4,L2 Current (Min),A,19.5
341432,Buckley St,2024-01-22T14:20:00.000+00:00,feeder,4,L2 Current (Max),A,39.0
341432,Buckley St,2024-01-22T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,23.75
341432,Buckley St,2024-01-22T14:20:00.000+00:00,feeder,4,L1 Current (Min),A,10.12
341432,Buckley St,2024-01-22T14:20:00.000+00:00,feeder,4,L1 Current (Max),A,17.88
341432,Buckley St,2024-01-22T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,11.62
341432,Buckley St,2024-01-22T14:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T14:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,4.75
341432,Buckley St,2024-01-22T14:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T14:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.56
341432,Buckley St,2024-01-22T14:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T14:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.12
341432,Buckley St,2024-01-22T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-22T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-22T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-22T14:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99249
341432,Buckley St,2024-01-22T14:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98669
341432,Buckley St,2024-01-22T14:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99808
341432,Buckley St,2024-01-22T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,24.0
341432,Buckley St,2024-01-22T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,28.0
341432,Buckley St,2024-01-22T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,43.0
341432,Buckley St,2024-01-22T14:20:00.000+00:00,feeder,3,N Current (Min),A,62.62
341432,Buckley St,2024-01-22T14:20:00.000+00:00,feeder,3,N Current (Max),A,147.75
341432,Buckley St,2024-01-22T14:20:00.000+00:00,feeder,3,N Current (RMS),A,95.5
341432,Buckley St,2024-01-22T14:20:00.000+00:00,feeder,3,L3 Current (Min),A,66.38
341432,Buckley St,2024-01-22T14:20:00.000+00:00,feeder,3,L3 Current (Max),A,141.75
341432,Buckley St,2024-01-22T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,98.25
341432,Buckley St,2024-01-22T14:20:00.000+00:00,feeder,3,L2 Current (Min),A,90.88
341432,Buckley St,2024-01-22T14:20:00.000+00:00,feeder,3,L2 Current (Max),A,170.75
341432,Buckley St,2024-01-22T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,114.25
341432,Buckley St,2024-01-22T14:20:00.000+00:00,feeder,3,L1 Current (Min),A,142.0
341432,Buckley St,2024-01-22T14:20:00.000+00:00,feeder,3,L1 Current (Max),A,222.0
341432,Buckley St,2024-01-22T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,174.12
341432,Buckley St,2024-01-22T14:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T14:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.69
341432,Buckley St,2024-01-22T14:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T14:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,7.75
341432,Buckley St,2024-01-22T14:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T14:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.06
341432,Buckley St,2024-01-22T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-22T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-22T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-22T14:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99854
341432,Buckley St,2024-01-22T14:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98935
341432,Buckley St,2024-01-22T14:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99609
341432,Buckley St,2024-01-22T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
341432,Buckley St,2024-01-22T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
341432,Buckley St,2024-01-22T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,23.0
341432,Buckley St,2024-01-22T14:20:00.000+00:00,feeder,2,N Current (Min),A,15.75
341432,Buckley St,2024-01-22T14:20:00.000+00:00,feeder,2,N Current (Max),A,64.38
341432,Buckley St,2024-01-22T14:20:00.000+00:00,feeder,2,N Current (RMS),A,35.5
341432,Buckley St,2024-01-22T14:20:00.000+00:00,feeder,2,L3 Current (Min),A,34.88
341432,Buckley St,2024-01-22T14:20:00.000+00:00,feeder,2,L3 Current (Max),A,76.62
341432,Buckley St,2024-01-22T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,48.75
341432,Buckley St,2024-01-22T14:20:00.000+00:00,feeder,2,L2 Current (Min),A,52.25
341432,Buckley St,2024-01-22T14:20:00.000+00:00,feeder,2,L2 Current (Max),A,100.62
341432,Buckley St,2024-01-22T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,73.12
341432,Buckley St,2024-01-22T14:20:00.000+00:00,feeder,2,L1 Current (Min),A,67.62
341432,Buckley St,2024-01-22T14:20:00.000+00:00,feeder,2,L1 Current (Max),A,133.0
341432,Buckley St,2024-01-22T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,94.0
341432,Buckley St,2024-01-22T14:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T14:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,4.06
341432,Buckley St,2024-01-22T14:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T14:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.69
341432,Buckley St,2024-01-22T14:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T14:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.0
341432,Buckley St,2024-01-22T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-22T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-22T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T14:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99673
341432,Buckley St,2024-01-22T14:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99487
341432,Buckley St,2024-01-22T14:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99216
341432,Buckley St,2024-01-22T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
341432,Buckley St,2024-01-22T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
341432,Buckley St,2024-01-22T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
341432,Buckley St,2024-01-22T14:20:00.000+00:00,feeder,1,N Current (Min),A,79.75
341432,Buckley St,2024-01-22T14:20:00.000+00:00,feeder,1,N Current (Max),A,46.0
341432,Buckley St,2024-01-22T14:20:00.000+00:00,feeder,1,L3 Current (Min),A,54.0
341432,Buckley St,2024-01-22T14:20:00.000+00:00,feeder,1,L3 Current (Max),A,112.12
341432,Buckley St,2024-01-22T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,79.0
341432,Buckley St,2024-01-22T14:20:00.000+00:00,feeder,1,L2 Current (Min),A,27.25
341432,Buckley St,2024-01-22T14:20:00.000+00:00,feeder,1,L2 Current (Max),A,51.12
341432,Buckley St,2024-01-22T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,34.75
341432,Buckley St,2024-01-22T14:20:00.000+00:00,feeder,1,L1 Current (Min),A,25.62
341432,Buckley St,2024-01-22T14:20:00.000+00:00,feeder,1,L1 Current (Max),A,49.75
341432,Buckley St,2024-01-22T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,36.62
341432,Buckley St,2024-01-22T14:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.14
341432,Buckley St,2024-01-22T14:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.22
341432,Buckley St,2024-01-22T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
341432,Buckley St,2024-01-22T14:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.23
341432,Buckley St,2024-01-22T14:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.5
341432,Buckley St,2024-01-22T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
341432,Buckley St,2024-01-22T14:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.67
341432,Buckley St,2024-01-22T14:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.41
341432,Buckley St,2024-01-22T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
341432,Buckley St,2024-01-22T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-22T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
341432,Buckley St,2024-01-22T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-22T14:20:00.000+00:00,busbar,,L3 Active Power,kW,73.0
341432,Buckley St,2024-01-22T14:20:00.000+00:00,busbar,,L2 Active Power,kW,72.0
341432,Buckley St,2024-01-22T14:20:00.000+00:00,busbar,,L1 Active Power,kW,88.0
341432,Buckley St,2024-01-22T14:20:00.000+00:00,busbar,,N Current (Min),A,71.75
341432,Buckley St,2024-01-22T14:20:00.000+00:00,busbar,,N Current (Max),A,160.38
341432,Buckley St,2024-01-22T14:20:00.000+00:00,busbar,,N Current (RMS),A,106.38
341432,Buckley St,2024-01-22T14:20:00.000+00:00,busbar,,L3 Current (Min),A,256.88
341432,Buckley St,2024-01-22T14:20:00.000+00:00,busbar,,L3 Current (Max),A,373.62
341432,Buckley St,2024-01-22T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,299.0
341432,Buckley St,2024-01-22T14:20:00.000+00:00,busbar,,L2 Current (Min),A,253.38
341432,Buckley St,2024-01-22T14:20:00.000+00:00,busbar,,L2 Current (Max),A,373.38
341432,Buckley St,2024-01-22T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,298.88
341432,Buckley St,2024-01-22T14:20:00.000+00:00,busbar,,L1 Current (Min),A,308.5
341432,Buckley St,2024-01-22T14:20:00.000+00:00,busbar,,L1 Current (Max),A,412.38
341432,Buckley St,2024-01-22T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,357.88
341432,Buckley St,2024-01-22T14:20:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-22T14:20:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-22T14:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T14:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-11.19
341432,Buckley St,2024-01-22T14:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T14:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-1.38
341432,Buckley St,2024-01-22T14:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T14:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.88
341432,Buckley St,2024-01-22T14:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T14:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-22T14:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T14:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.92801
341432,Buckley St,2024-01-22T14:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98685
341432,Buckley St,2024-01-22T14:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99033
341432,Buckley St,2024-01-22T14:10:00.000+00:00,feeder,6,L3 Active Power,kW,4.0
341432,Buckley St,2024-01-22T14:10:00.000+00:00,feeder,6,L2 Active Power,kW,7.0
341432,Buckley St,2024-01-22T14:10:00.000+00:00,feeder,6,L1 Active Power,kW,7.0
341432,Buckley St,2024-01-22T14:10:00.000+00:00,feeder,6,N Current (Min),A,8.25
341432,Buckley St,2024-01-22T14:10:00.000+00:00,feeder,6,N Current (Max),A,35.62
341432,Buckley St,2024-01-22T14:10:00.000+00:00,feeder,6,N Current (RMS),A,17.12
341432,Buckley St,2024-01-22T14:10:00.000+00:00,feeder,6,L3 Current (Min),A,8.25
341432,Buckley St,2024-01-22T14:10:00.000+00:00,feeder,6,L3 Current (Max),A,33.88
341432,Buckley St,2024-01-22T14:10:00.000+00:00,feeder,6,L3 Current (RMS),A,18.62
341432,Buckley St,2024-01-22T14:10:00.000+00:00,feeder,6,L2 Current (Min),A,24.38
341432,Buckley St,2024-01-22T14:10:00.000+00:00,feeder,6,L2 Current (Max),A,52.88
341432,Buckley St,2024-01-22T14:10:00.000+00:00,feeder,6,L2 Current (RMS),A,29.88
341432,Buckley St,2024-01-22T14:10:00.000+00:00,feeder,6,L1 Current (Min),A,20.0
341432,Buckley St,2024-01-22T14:10:00.000+00:00,feeder,6,L1 Current (Max),A,45.75
341432,Buckley St,2024-01-22T14:10:00.000+00:00,feeder,6,L1 Current (RMS),A,27.88
341432,Buckley St,2024-01-22T14:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T14:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-22.0
341432,Buckley St,2024-01-22T14:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T14:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-19.31
341432,Buckley St,2024-01-22T14:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T14:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-21.56
341432,Buckley St,2024-01-22T14:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T14:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T14:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T14:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.92242
341432,Buckley St,2024-01-22T14:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.91775
341432,Buckley St,2024-01-22T14:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.83279
341432,Buckley St,2024-01-22T14:10:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
341432,Buckley St,2024-01-22T14:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
341432,Buckley St,2024-01-22T14:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
341432,Buckley St,2024-01-22T14:10:00.000+00:00,feeder,5,N Current (Min),A,6.88
341432,Buckley St,2024-01-22T14:10:00.000+00:00,feeder,5,N Current (Max),A,20.62
341432,Buckley St,2024-01-22T14:10:00.000+00:00,feeder,5,N Current (RMS),A,12.0
341432,Buckley St,2024-01-22T14:10:00.000+00:00,feeder,5,L3 Current (Min),A,5.62
341432,Buckley St,2024-01-22T14:10:00.000+00:00,feeder,5,L3 Current (Max),A,29.88
341432,Buckley St,2024-01-22T14:10:00.000+00:00,feeder,5,L3 Current (RMS),A,11.5
341432,Buckley St,2024-01-22T14:10:00.000+00:00,feeder,5,L2 Current (Min),A,15.62
341432,Buckley St,2024-01-22T14:10:00.000+00:00,feeder,5,L2 Current (Max),A,25.0
341432,Buckley St,2024-01-22T14:10:00.000+00:00,feeder,5,L2 Current (RMS),A,18.0
341432,Buckley St,2024-01-22T14:10:00.000+00:00,feeder,5,L1 Current (Min),A,5.75
341432,Buckley St,2024-01-22T14:10:00.000+00:00,feeder,5,L1 Current (Max),A,14.75
341432,Buckley St,2024-01-22T14:10:00.000+00:00,feeder,5,L1 Current (RMS),A,7.0
341432,Buckley St,2024-01-22T14:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T14:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.81
341432,Buckley St,2024-01-22T14:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T14:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-24.25
341432,Buckley St,2024-01-22T14:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T14:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-29.94
341432,Buckley St,2024-01-22T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-22T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-22T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T14:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95666
341432,Buckley St,2024-01-22T14:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88479
341432,Buckley St,2024-01-22T14:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.78119
341432,Buckley St,2024-01-22T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
341432,Buckley St,2024-01-22T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
341432,Buckley St,2024-01-22T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-22T14:10:00.000+00:00,feeder,4,N Current (Min),A,10.25
341432,Buckley St,2024-01-22T14:10:00.000+00:00,feeder,4,N Current (Max),A,40.0
341432,Buckley St,2024-01-22T14:10:00.000+00:00,feeder,4,N Current (RMS),A,19.38
341432,Buckley St,2024-01-22T14:10:00.000+00:00,feeder,4,L3 Current (Min),A,21.38
341432,Buckley St,2024-01-22T14:10:00.000+00:00,feeder,4,L3 Current (Max),A,53.5
341432,Buckley St,2024-01-22T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,30.5
341432,Buckley St,2024-01-22T14:10:00.000+00:00,feeder,4,L2 Current (Min),A,15.88
341432,Buckley St,2024-01-22T14:10:00.000+00:00,feeder,4,L2 Current (Max),A,24.62
341432,Buckley St,2024-01-22T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,20.0
341432,Buckley St,2024-01-22T14:10:00.000+00:00,feeder,4,L1 Current (Min),A,9.75
341432,Buckley St,2024-01-22T14:10:00.000+00:00,feeder,4,L1 Current (Max),A,17.75
341432,Buckley St,2024-01-22T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,11.25
341432,Buckley St,2024-01-22T14:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T14:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,7.75
341432,Buckley St,2024-01-22T14:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T14:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.94
341432,Buckley St,2024-01-22T14:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T14:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.19
341432,Buckley St,2024-01-22T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-22T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-22T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-22T14:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9892
341432,Buckley St,2024-01-22T14:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98959
341432,Buckley St,2024-01-22T14:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9985
341432,Buckley St,2024-01-22T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,25.0
341432,Buckley St,2024-01-22T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,31.0
341432,Buckley St,2024-01-22T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,47.0
341432,Buckley St,2024-01-22T14:10:00.000+00:00,feeder,3,N Current (Min),A,43.25
341432,Buckley St,2024-01-22T14:10:00.000+00:00,feeder,3,N Current (Max),A,155.75
341432,Buckley St,2024-01-22T14:10:00.000+00:00,feeder,3,N Current (RMS),A,105.88
341432,Buckley St,2024-01-22T14:10:00.000+00:00,feeder,3,L3 Current (Min),A,71.75
341432,Buckley St,2024-01-22T14:10:00.000+00:00,feeder,3,L3 Current (Max),A,184.0
341432,Buckley St,2024-01-22T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,103.88
341432,Buckley St,2024-01-22T14:10:00.000+00:00,feeder,3,L2 Current (Min),A,100.38
341432,Buckley St,2024-01-22T14:10:00.000+00:00,feeder,3,L2 Current (Max),A,177.25
341432,Buckley St,2024-01-22T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,127.5
341432,Buckley St,2024-01-22T14:10:00.000+00:00,feeder,3,L1 Current (Min),A,127.25
341432,Buckley St,2024-01-22T14:10:00.000+00:00,feeder,3,L1 Current (Max),A,267.12
341432,Buckley St,2024-01-22T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,192.38
341432,Buckley St,2024-01-22T14:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T14:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.94
341432,Buckley St,2024-01-22T14:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T14:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,12.81
341432,Buckley St,2024-01-22T14:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T14:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.62
341432,Buckley St,2024-01-22T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-22T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-22T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-22T14:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9982
341432,Buckley St,2024-01-22T14:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99341
341432,Buckley St,2024-01-22T14:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99533
341432,Buckley St,2024-01-22T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
341432,Buckley St,2024-01-22T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
341432,Buckley St,2024-01-22T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,26.0
341432,Buckley St,2024-01-22T14:10:00.000+00:00,feeder,2,N Current (Min),A,26.75
341432,Buckley St,2024-01-22T14:10:00.000+00:00,feeder,2,N Current (Max),A,74.25
341432,Buckley St,2024-01-22T14:10:00.000+00:00,feeder,2,N Current (RMS),A,48.75
341432,Buckley St,2024-01-22T14:10:00.000+00:00,feeder,2,L3 Current (Min),A,41.0
341432,Buckley St,2024-01-22T14:10:00.000+00:00,feeder,2,L3 Current (Max),A,79.88
341432,Buckley St,2024-01-22T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,51.75
341432,Buckley St,2024-01-22T14:10:00.000+00:00,feeder,2,L2 Current (Min),A,48.25
341432,Buckley St,2024-01-22T14:10:00.000+00:00,feeder,2,L2 Current (Max),A,115.38
341432,Buckley St,2024-01-22T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,69.5
341432,Buckley St,2024-01-22T14:10:00.000+00:00,feeder,2,L1 Current (Min),A,84.12
341432,Buckley St,2024-01-22T14:10:00.000+00:00,feeder,2,L1 Current (Max),A,148.38
341432,Buckley St,2024-01-22T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,105.75
341432,Buckley St,2024-01-22T14:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T14:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,5.06
341432,Buckley St,2024-01-22T14:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T14:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.69
341432,Buckley St,2024-01-22T14:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T14:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.25
341432,Buckley St,2024-01-22T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-22T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-22T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-22T14:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99588
341432,Buckley St,2024-01-22T14:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99603
341432,Buckley St,2024-01-22T14:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99454
341432,Buckley St,2024-01-22T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
341432,Buckley St,2024-01-22T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
341432,Buckley St,2024-01-22T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
341432,Buckley St,2024-01-22T14:10:00.000+00:00,feeder,1,N Current (Min),A,81.38
341432,Buckley St,2024-01-22T14:10:00.000+00:00,feeder,1,N Current (Max),A,31.0
341432,Buckley St,2024-01-22T14:10:00.000+00:00,feeder,1,L3 Current (Min),A,52.25
341432,Buckley St,2024-01-22T14:10:00.000+00:00,feeder,1,L3 Current (Max),A,112.5
341432,Buckley St,2024-01-22T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,66.75
341432,Buckley St,2024-01-22T14:10:00.000+00:00,feeder,1,L2 Current (Min),A,19.25
341432,Buckley St,2024-01-22T14:10:00.000+00:00,feeder,1,L2 Current (Max),A,58.88
341432,Buckley St,2024-01-22T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,38.75
341432,Buckley St,2024-01-22T14:10:00.000+00:00,feeder,1,L1 Current (Min),A,26.75
341432,Buckley St,2024-01-22T14:10:00.000+00:00,feeder,1,L1 Current (Max),A,57.38
341432,Buckley St,2024-01-22T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,36.12
341432,Buckley St,2024-01-22T14:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.08
341432,Buckley St,2024-01-22T14:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.16
341432,Buckley St,2024-01-22T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
341432,Buckley St,2024-01-22T14:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.03
341432,Buckley St,2024-01-22T14:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.77
341432,Buckley St,2024-01-22T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
341432,Buckley St,2024-01-22T14:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.95
341432,Buckley St,2024-01-22T14:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.81
341432,Buckley St,2024-01-22T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
341432,Buckley St,2024-01-22T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-22T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
341432,Buckley St,2024-01-22T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T14:10:00.000+00:00,busbar,,L3 Active Power,kW,68.0
341432,Buckley St,2024-01-22T14:10:00.000+00:00,busbar,,L2 Active Power,kW,73.0
341432,Buckley St,2024-01-22T14:10:00.000+00:00,busbar,,L1 Active Power,kW,92.0
341432,Buckley St,2024-01-22T14:10:00.000+00:00,busbar,,N Current (Min),A,74.62
341432,Buckley St,2024-01-22T14:10:00.000+00:00,busbar,,N Current (Max),A,203.62
341432,Buckley St,2024-01-22T14:10:00.000+00:00,busbar,,N Current (RMS),A,136.12
341432,Buckley St,2024-01-22T14:10:00.000+00:00,busbar,,L3 Current (Min),A,213.88
341432,Buckley St,2024-01-22T14:10:00.000+00:00,busbar,,L3 Current (Max),A,369.5
341432,Buckley St,2024-01-22T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,280.0
341432,Buckley St,2024-01-22T14:10:00.000+00:00,busbar,,L2 Current (Min),A,250.88
341432,Buckley St,2024-01-22T14:10:00.000+00:00,busbar,,L2 Current (Max),A,362.75
341432,Buckley St,2024-01-22T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,300.62
341432,Buckley St,2024-01-22T14:10:00.000+00:00,busbar,,L1 Current (Min),A,286.75
341432,Buckley St,2024-01-22T14:10:00.000+00:00,busbar,,L1 Current (Max),A,464.75
341432,Buckley St,2024-01-22T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,377.0
341432,Buckley St,2024-01-22T14:10:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-22T14:10:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-22T14:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T14:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-27.06
341432,Buckley St,2024-01-22T14:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T14:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-1.31
341432,Buckley St,2024-01-22T14:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T14:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-9.13
341432,Buckley St,2024-01-22T14:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T14:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-22T14:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T14:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97018
341432,Buckley St,2024-01-22T14:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99597
341432,Buckley St,2024-01-22T14:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98254
341432,Buckley St,2024-01-22T14:00:00.000+00:00,feeder,6,L3 Active Power,kW,7.0
341432,Buckley St,2024-01-22T14:00:00.000+00:00,feeder,6,L2 Active Power,kW,12.0
341432,Buckley St,2024-01-22T14:00:00.000+00:00,feeder,6,L1 Active Power,kW,6.0
341432,Buckley St,2024-01-22T14:00:00.000+00:00,feeder,6,N Current (Min),A,16.62
341432,Buckley St,2024-01-22T14:00:00.000+00:00,feeder,6,N Current (Max),A,50.12
341432,Buckley St,2024-01-22T14:00:00.000+00:00,feeder,6,N Current (RMS),A,27.62
341432,Buckley St,2024-01-22T14:00:00.000+00:00,feeder,6,L3 Current (Min),A,12.5
341432,Buckley St,2024-01-22T14:00:00.000+00:00,feeder,6,L3 Current (Max),A,45.38
341432,Buckley St,2024-01-22T14:00:00.000+00:00,feeder,6,L3 Current (RMS),A,28.5
341432,Buckley St,2024-01-22T14:00:00.000+00:00,feeder,6,L2 Current (Min),A,40.0
341432,Buckley St,2024-01-22T14:00:00.000+00:00,feeder,6,L2 Current (Max),A,70.25
341432,Buckley St,2024-01-22T14:00:00.000+00:00,feeder,6,L2 Current (RMS),A,48.0
341432,Buckley St,2024-01-22T14:00:00.000+00:00,feeder,6,L1 Current (Min),A,16.75
341432,Buckley St,2024-01-22T14:00:00.000+00:00,feeder,6,L1 Current (Max),A,32.62
341432,Buckley St,2024-01-22T14:00:00.000+00:00,feeder,6,L1 Current (RMS),A,24.25
341432,Buckley St,2024-01-22T14:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T14:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-20.06
341432,Buckley St,2024-01-22T14:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T14:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-23.44
341432,Buckley St,2024-01-22T14:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T14:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-28.75
341432,Buckley St,2024-01-22T14:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T14:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-22T14:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T14:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.92407
341432,Buckley St,2024-01-22T14:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9024
341432,Buckley St,2024-01-22T14:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.83514
341432,Buckley St,2024-01-22T14:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-22T14:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
341432,Buckley St,2024-01-22T14:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
341432,Buckley St,2024-01-22T14:00:00.000+00:00,feeder,5,N Current (Min),A,6.12
341432,Buckley St,2024-01-22T14:00:00.000+00:00,feeder,5,N Current (Max),A,17.38
341432,Buckley St,2024-01-22T14:00:00.000+00:00,feeder,5,N Current (RMS),A,10.62
341432,Buckley St,2024-01-22T14:00:00.000+00:00,feeder,5,L3 Current (Min),A,5.5
341432,Buckley St,2024-01-22T14:00:00.000+00:00,feeder,5,L3 Current (Max),A,24.62
341432,Buckley St,2024-01-22T14:00:00.000+00:00,feeder,5,L3 Current (RMS),A,9.0
341432,Buckley St,2024-01-22T14:00:00.000+00:00,feeder,5,L2 Current (Min),A,15.88
341432,Buckley St,2024-01-22T14:00:00.000+00:00,feeder,5,L2 Current (Max),A,22.0
341432,Buckley St,2024-01-22T14:00:00.000+00:00,feeder,5,L2 Current (RMS),A,16.88
341432,Buckley St,2024-01-22T14:00:00.000+00:00,feeder,5,L1 Current (Min),A,5.88
341432,Buckley St,2024-01-22T14:00:00.000+00:00,feeder,5,L1 Current (Max),A,14.88
341432,Buckley St,2024-01-22T14:00:00.000+00:00,feeder,5,L1 Current (RMS),A,6.75
341432,Buckley St,2024-01-22T14:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T14:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.13
341432,Buckley St,2024-01-22T14:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T14:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-29.75
341432,Buckley St,2024-01-22T14:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T14:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-33.69
341432,Buckley St,2024-01-22T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-22T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-22T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T14:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94147
341432,Buckley St,2024-01-22T14:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.87231
341432,Buckley St,2024-01-22T14:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.80902
341432,Buckley St,2024-01-22T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
341432,Buckley St,2024-01-22T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
341432,Buckley St,2024-01-22T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-22T14:00:00.000+00:00,feeder,4,N Current (Min),A,11.12
341432,Buckley St,2024-01-22T14:00:00.000+00:00,feeder,4,N Current (Max),A,31.88
341432,Buckley St,2024-01-22T14:00:00.000+00:00,feeder,4,N Current (RMS),A,17.62
341432,Buckley St,2024-01-22T14:00:00.000+00:00,feeder,4,L3 Current (Min),A,14.38
341432,Buckley St,2024-01-22T14:00:00.000+00:00,feeder,4,L3 Current (Max),A,43.38
341432,Buckley St,2024-01-22T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,27.38
341432,Buckley St,2024-01-22T14:00:00.000+00:00,feeder,4,L2 Current (Min),A,15.5
341432,Buckley St,2024-01-22T14:00:00.000+00:00,feeder,4,L2 Current (Max),A,24.62
341432,Buckley St,2024-01-22T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,17.0
341432,Buckley St,2024-01-22T14:00:00.000+00:00,feeder,4,L1 Current (Min),A,10.0
341432,Buckley St,2024-01-22T14:00:00.000+00:00,feeder,4,L1 Current (Max),A,17.88
341432,Buckley St,2024-01-22T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,11.25
341432,Buckley St,2024-01-22T14:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T14:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,6.5
341432,Buckley St,2024-01-22T14:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T14:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.69
341432,Buckley St,2024-01-22T14:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T14:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.5
341432,Buckley St,2024-01-22T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-22T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-22T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T14:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99261
341432,Buckley St,2024-01-22T14:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9855
341432,Buckley St,2024-01-22T14:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99762
341432,Buckley St,2024-01-22T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,23.0
341432,Buckley St,2024-01-22T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,27.0
341432,Buckley St,2024-01-22T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,40.0
341432,Buckley St,2024-01-22T14:00:00.000+00:00,feeder,3,N Current (Min),A,46.75
341432,Buckley St,2024-01-22T14:00:00.000+00:00,feeder,3,N Current (Max),A,137.12
341432,Buckley St,2024-01-22T14:00:00.000+00:00,feeder,3,N Current (RMS),A,88.0
341432,Buckley St,2024-01-22T14:00:00.000+00:00,feeder,3,L3 Current (Min),A,64.62
341432,Buckley St,2024-01-22T14:00:00.000+00:00,feeder,3,L3 Current (Max),A,163.5
341432,Buckley St,2024-01-22T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,95.75
341432,Buckley St,2024-01-22T14:00:00.000+00:00,feeder,3,L2 Current (Min),A,99.38
341432,Buckley St,2024-01-22T14:00:00.000+00:00,feeder,3,L2 Current (Max),A,156.75
341432,Buckley St,2024-01-22T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,112.0
341432,Buckley St,2024-01-22T14:00:00.000+00:00,feeder,3,L1 Current (Min),A,130.0
341432,Buckley St,2024-01-22T14:00:00.000+00:00,feeder,3,L1 Current (Max),A,230.62
341432,Buckley St,2024-01-22T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,164.88
341432,Buckley St,2024-01-22T14:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
