Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341432,Buckley St,2024-01-22T14:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,4.31
341432,Buckley St,2024-01-22T14:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T14:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.56
341432,Buckley St,2024-01-22T14:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T14:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.0
341432,Buckley St,2024-01-22T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-22T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-22T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-22T14:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99771
341432,Buckley St,2024-01-22T14:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98874
341432,Buckley St,2024-01-22T14:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99536
341432,Buckley St,2024-01-22T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
341432,Buckley St,2024-01-22T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
341432,Buckley St,2024-01-22T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,23.0
341432,Buckley St,2024-01-22T14:00:00.000+00:00,feeder,2,N Current (Min),A,13.62
341432,Buckley St,2024-01-22T14:00:00.000+00:00,feeder,2,N Current (Max),A,67.62
341432,Buckley St,2024-01-22T14:00:00.000+00:00,feeder,2,N Current (RMS),A,35.38
341432,Buckley St,2024-01-22T14:00:00.000+00:00,feeder,2,L3 Current (Min),A,39.12
341432,Buckley St,2024-01-22T14:00:00.000+00:00,feeder,2,L3 Current (Max),A,88.0
341432,Buckley St,2024-01-22T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,55.62
341432,Buckley St,2024-01-22T14:00:00.000+00:00,feeder,2,L2 Current (Min),A,40.0
341432,Buckley St,2024-01-22T14:00:00.000+00:00,feeder,2,L2 Current (Max),A,127.38
341432,Buckley St,2024-01-22T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,67.0
341432,Buckley St,2024-01-22T14:00:00.000+00:00,feeder,2,L1 Current (Min),A,62.38
341432,Buckley St,2024-01-22T14:00:00.000+00:00,feeder,2,L1 Current (Max),A,145.12
341432,Buckley St,2024-01-22T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,94.62
341432,Buckley St,2024-01-22T14:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T14:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.62
341432,Buckley St,2024-01-22T14:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T14:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.5
341432,Buckley St,2024-01-22T14:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T14:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.38
341432,Buckley St,2024-01-22T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-22T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-22T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T14:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99701
341432,Buckley St,2024-01-22T14:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99377
341432,Buckley St,2024-01-22T14:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99124
341432,Buckley St,2024-01-22T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
341432,Buckley St,2024-01-22T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
341432,Buckley St,2024-01-22T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
341432,Buckley St,2024-01-22T14:00:00.000+00:00,feeder,1,N Current (Min),A,81.38
341432,Buckley St,2024-01-22T14:00:00.000+00:00,feeder,1,N Current (Max),A,46.88
341432,Buckley St,2024-01-22T14:00:00.000+00:00,feeder,1,L3 Current (Min),A,61.75
341432,Buckley St,2024-01-22T14:00:00.000+00:00,feeder,1,L3 Current (Max),A,110.62
341432,Buckley St,2024-01-22T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,76.38
341432,Buckley St,2024-01-22T14:00:00.000+00:00,feeder,1,L2 Current (Min),A,19.0
341432,Buckley St,2024-01-22T14:00:00.000+00:00,feeder,1,L2 Current (Max),A,44.0
341432,Buckley St,2024-01-22T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,31.12
341432,Buckley St,2024-01-22T14:00:00.000+00:00,feeder,1,L1 Current (Min),A,26.12
341432,Buckley St,2024-01-22T14:00:00.000+00:00,feeder,1,L1 Current (Max),A,43.12
341432,Buckley St,2024-01-22T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,32.12
341432,Buckley St,2024-01-22T14:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.27
341432,Buckley St,2024-01-22T14:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.0
341432,Buckley St,2024-01-22T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
341432,Buckley St,2024-01-22T14:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.09
341432,Buckley St,2024-01-22T14:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.91
341432,Buckley St,2024-01-22T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
341432,Buckley St,2024-01-22T14:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.16
341432,Buckley St,2024-01-22T14:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.06
341432,Buckley St,2024-01-22T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
341432,Buckley St,2024-01-22T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-22T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
341432,Buckley St,2024-01-22T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-22T14:00:00.000+00:00,busbar,,L3 Active Power,kW,71.0
341432,Buckley St,2024-01-22T14:00:00.000+00:00,busbar,,L2 Active Power,kW,70.0
341432,Buckley St,2024-01-22T14:00:00.000+00:00,busbar,,L1 Active Power,kW,81.0
341432,Buckley St,2024-01-22T14:00:00.000+00:00,busbar,,N Current (Min),A,65.0
341432,Buckley St,2024-01-22T14:00:00.000+00:00,busbar,,N Current (Max),A,153.12
341432,Buckley St,2024-01-22T14:00:00.000+00:00,busbar,,N Current (RMS),A,93.62
341432,Buckley St,2024-01-22T14:00:00.000+00:00,busbar,,L3 Current (Min),A,233.38
341432,Buckley St,2024-01-22T14:00:00.000+00:00,busbar,,L3 Current (Max),A,387.12
341432,Buckley St,2024-01-22T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,290.0
341432,Buckley St,2024-01-22T14:00:00.000+00:00,busbar,,L2 Current (Min),A,239.25
341432,Buckley St,2024-01-22T14:00:00.000+00:00,busbar,,L2 Current (Max),A,367.75
341432,Buckley St,2024-01-22T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,288.25
341432,Buckley St,2024-01-22T14:00:00.000+00:00,busbar,,L1 Current (Min),A,276.75
341432,Buckley St,2024-01-22T14:00:00.000+00:00,busbar,,L1 Current (Max),A,396.5
341432,Buckley St,2024-01-22T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,330.75
341432,Buckley St,2024-01-22T14:00:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-22T14:00:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-22T13:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T13:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-21.19
341432,Buckley St,2024-01-22T13:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T13:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-0.5
341432,Buckley St,2024-01-22T13:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T13:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-11.31
341432,Buckley St,2024-01-22T13:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T13:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-22T13:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T13:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.94717
341432,Buckley St,2024-01-22T13:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.9967
341432,Buckley St,2024-01-22T13:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97552
341432,Buckley St,2024-01-22T13:50:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
341432,Buckley St,2024-01-22T13:50:00.000+00:00,feeder,6,L2 Active Power,kW,13.0
341432,Buckley St,2024-01-22T13:50:00.000+00:00,feeder,6,L1 Active Power,kW,5.0
341432,Buckley St,2024-01-22T13:50:00.000+00:00,feeder,6,N Current (Min),A,21.5
341432,Buckley St,2024-01-22T13:50:00.000+00:00,feeder,6,N Current (Max),A,68.25
341432,Buckley St,2024-01-22T13:50:00.000+00:00,feeder,6,N Current (RMS),A,35.12
341432,Buckley St,2024-01-22T13:50:00.000+00:00,feeder,6,L3 Current (Min),A,12.5
341432,Buckley St,2024-01-22T13:50:00.000+00:00,feeder,6,L3 Current (Max),A,31.88
341432,Buckley St,2024-01-22T13:50:00.000+00:00,feeder,6,L3 Current (RMS),A,21.5
341432,Buckley St,2024-01-22T13:50:00.000+00:00,feeder,6,L2 Current (Min),A,46.88
341432,Buckley St,2024-01-22T13:50:00.000+00:00,feeder,6,L2 Current (Max),A,84.5
341432,Buckley St,2024-01-22T13:50:00.000+00:00,feeder,6,L2 Current (RMS),A,52.25
341432,Buckley St,2024-01-22T13:50:00.000+00:00,feeder,6,L1 Current (Min),A,16.62
341432,Buckley St,2024-01-22T13:50:00.000+00:00,feeder,6,L1 Current (Max),A,32.25
341432,Buckley St,2024-01-22T13:50:00.000+00:00,feeder,6,L1 Current (RMS),A,21.25
341432,Buckley St,2024-01-22T13:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T13:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-20.81
341432,Buckley St,2024-01-22T13:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T13:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-22.25
341432,Buckley St,2024-01-22T13:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T13:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-23.25
341432,Buckley St,2024-01-22T13:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T13:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T13:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T13:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.85742
341432,Buckley St,2024-01-22T13:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.91958
341432,Buckley St,2024-01-22T13:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.80908
341432,Buckley St,2024-01-22T13:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
341432,Buckley St,2024-01-22T13:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
341432,Buckley St,2024-01-22T13:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
341432,Buckley St,2024-01-22T13:50:00.000+00:00,feeder,5,N Current (Min),A,7.62
341432,Buckley St,2024-01-22T13:50:00.000+00:00,feeder,5,N Current (Max),A,20.88
341432,Buckley St,2024-01-22T13:50:00.000+00:00,feeder,5,N Current (RMS),A,12.12
341432,Buckley St,2024-01-22T13:50:00.000+00:00,feeder,5,L3 Current (Min),A,5.5
341432,Buckley St,2024-01-22T13:50:00.000+00:00,feeder,5,L3 Current (Max),A,18.25
341432,Buckley St,2024-01-22T13:50:00.000+00:00,feeder,5,L3 Current (RMS),A,6.62
341432,Buckley St,2024-01-22T13:50:00.000+00:00,feeder,5,L2 Current (Min),A,15.88
341432,Buckley St,2024-01-22T13:50:00.000+00:00,feeder,5,L2 Current (Max),A,27.38
341432,Buckley St,2024-01-22T13:50:00.000+00:00,feeder,5,L2 Current (RMS),A,17.38
341432,Buckley St,2024-01-22T13:50:00.000+00:00,feeder,5,L1 Current (Min),A,5.75
341432,Buckley St,2024-01-22T13:50:00.000+00:00,feeder,5,L1 Current (Max),A,14.0
341432,Buckley St,2024-01-22T13:50:00.000+00:00,feeder,5,L1 Current (RMS),A,6.75
341432,Buckley St,2024-01-22T13:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T13:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.81
341432,Buckley St,2024-01-22T13:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T13:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-22.69
341432,Buckley St,2024-01-22T13:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T13:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-34.0
341432,Buckley St,2024-01-22T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-22T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-22T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T13:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92486
341432,Buckley St,2024-01-22T13:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92374
341432,Buckley St,2024-01-22T13:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.79541
341432,Buckley St,2024-01-22T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
341432,Buckley St,2024-01-22T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-22T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-22T13:50:00.000+00:00,feeder,4,N Current (Min),A,9.5
341432,Buckley St,2024-01-22T13:50:00.000+00:00,feeder,4,N Current (Max),A,25.5
341432,Buckley St,2024-01-22T13:50:00.000+00:00,feeder,4,N Current (RMS),A,14.88
341432,Buckley St,2024-01-22T13:50:00.000+00:00,feeder,4,L3 Current (Min),A,16.62
341432,Buckley St,2024-01-22T13:50:00.000+00:00,feeder,4,L3 Current (Max),A,35.25
341432,Buckley St,2024-01-22T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,21.25
341432,Buckley St,2024-01-22T13:50:00.000+00:00,feeder,4,L2 Current (Min),A,15.88
341432,Buckley St,2024-01-22T13:50:00.000+00:00,feeder,4,L2 Current (Max),A,34.12
341432,Buckley St,2024-01-22T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,20.38
341432,Buckley St,2024-01-22T13:50:00.000+00:00,feeder,4,L1 Current (Min),A,9.38
341432,Buckley St,2024-01-22T13:50:00.000+00:00,feeder,4,L1 Current (Max),A,32.25
341432,Buckley St,2024-01-22T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,13.0
341432,Buckley St,2024-01-22T13:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T13:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,8.5
341432,Buckley St,2024-01-22T13:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T13:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.5
341432,Buckley St,2024-01-22T13:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T13:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.69
341432,Buckley St,2024-01-22T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.0
341432,Buckley St,2024-01-22T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-22T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T13:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98379
341432,Buckley St,2024-01-22T13:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99359
341432,Buckley St,2024-01-22T13:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99762
341432,Buckley St,2024-01-22T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,28.0
341432,Buckley St,2024-01-22T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,36.0
341432,Buckley St,2024-01-22T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,44.0
341432,Buckley St,2024-01-22T13:50:00.000+00:00,feeder,3,N Current (Min),A,42.0
341432,Buckley St,2024-01-22T13:50:00.000+00:00,feeder,3,N Current (Max),A,148.38
341432,Buckley St,2024-01-22T13:50:00.000+00:00,feeder,3,N Current (RMS),A,82.38
341432,Buckley St,2024-01-22T13:50:00.000+00:00,feeder,3,L3 Current (Min),A,71.62
341432,Buckley St,2024-01-22T13:50:00.000+00:00,feeder,3,L3 Current (Max),A,204.38
341432,Buckley St,2024-01-22T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,116.0
341432,Buckley St,2024-01-22T13:50:00.000+00:00,feeder,3,L2 Current (Min),A,109.88
341432,Buckley St,2024-01-22T13:50:00.000+00:00,feeder,3,L2 Current (Max),A,224.75
341432,Buckley St,2024-01-22T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,146.12
341432,Buckley St,2024-01-22T13:50:00.000+00:00,feeder,3,L1 Current (Min),A,128.75
341432,Buckley St,2024-01-22T13:50:00.000+00:00,feeder,3,L1 Current (Max),A,234.38
341432,Buckley St,2024-01-22T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,177.25
341432,Buckley St,2024-01-22T13:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T13:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.38
341432,Buckley St,2024-01-22T13:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T13:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.5
341432,Buckley St,2024-01-22T13:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T13:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.82
341432,Buckley St,2024-01-22T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-22T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-22T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-22T13:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98859
341432,Buckley St,2024-01-22T13:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99228
341432,Buckley St,2024-01-22T13:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99182
341432,Buckley St,2024-01-22T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
341432,Buckley St,2024-01-22T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
341432,Buckley St,2024-01-22T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
341432,Buckley St,2024-01-22T13:50:00.000+00:00,feeder,2,N Current (Min),A,9.88
341432,Buckley St,2024-01-22T13:50:00.000+00:00,feeder,2,N Current (Max),A,78.38
341432,Buckley St,2024-01-22T13:50:00.000+00:00,feeder,2,N Current (RMS),A,39.12
341432,Buckley St,2024-01-22T13:50:00.000+00:00,feeder,2,L3 Current (Min),A,33.75
341432,Buckley St,2024-01-22T13:50:00.000+00:00,feeder,2,L3 Current (Max),A,85.75
341432,Buckley St,2024-01-22T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,54.75
341432,Buckley St,2024-01-22T13:50:00.000+00:00,feeder,2,L2 Current (Min),A,37.88
341432,Buckley St,2024-01-22T13:50:00.000+00:00,feeder,2,L2 Current (Max),A,100.0
341432,Buckley St,2024-01-22T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,57.62
341432,Buckley St,2024-01-22T13:50:00.000+00:00,feeder,2,L1 Current (Min),A,53.12
341432,Buckley St,2024-01-22T13:50:00.000+00:00,feeder,2,L1 Current (Max),A,142.5
341432,Buckley St,2024-01-22T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,86.38
341432,Buckley St,2024-01-22T13:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T13:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.69
341432,Buckley St,2024-01-22T13:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T13:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.37
341432,Buckley St,2024-01-22T13:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T13:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.75
341432,Buckley St,2024-01-22T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-22T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-22T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T13:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99509
341432,Buckley St,2024-01-22T13:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99579
341432,Buckley St,2024-01-22T13:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99329
341432,Buckley St,2024-01-22T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
341432,Buckley St,2024-01-22T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
341432,Buckley St,2024-01-22T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
341432,Buckley St,2024-01-22T13:50:00.000+00:00,feeder,1,N Current (Min),A,80.5
341432,Buckley St,2024-01-22T13:50:00.000+00:00,feeder,1,N Current (Max),A,39.12
341432,Buckley St,2024-01-22T13:50:00.000+00:00,feeder,1,L3 Current (Min),A,50.5
341432,Buckley St,2024-01-22T13:50:00.000+00:00,feeder,1,L3 Current (Max),A,111.5
341432,Buckley St,2024-01-22T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,72.0
341432,Buckley St,2024-01-22T13:50:00.000+00:00,feeder,1,L2 Current (Min),A,23.38
341432,Buckley St,2024-01-22T13:50:00.000+00:00,feeder,1,L2 Current (Max),A,47.38
341432,Buckley St,2024-01-22T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,36.25
341432,Buckley St,2024-01-22T13:50:00.000+00:00,feeder,1,L1 Current (Min),A,25.75
341432,Buckley St,2024-01-22T13:50:00.000+00:00,feeder,1,L1 Current (Max),A,45.88
341432,Buckley St,2024-01-22T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,33.5
341432,Buckley St,2024-01-22T13:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.5
341432,Buckley St,2024-01-22T13:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.78
341432,Buckley St,2024-01-22T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
341432,Buckley St,2024-01-22T13:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.22
341432,Buckley St,2024-01-22T13:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.62
341432,Buckley St,2024-01-22T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
341432,Buckley St,2024-01-22T13:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.36
341432,Buckley St,2024-01-22T13:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.94
341432,Buckley St,2024-01-22T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
341432,Buckley St,2024-01-22T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
341432,Buckley St,2024-01-22T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
341432,Buckley St,2024-01-22T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-22T13:50:00.000+00:00,busbar,,L3 Active Power,kW,70.0
341432,Buckley St,2024-01-22T13:50:00.000+00:00,busbar,,L2 Active Power,kW,80.0
341432,Buckley St,2024-01-22T13:50:00.000+00:00,busbar,,L1 Active Power,kW,82.0
341432,Buckley St,2024-01-22T13:50:00.000+00:00,busbar,,N Current (Min),A,61.25
341432,Buckley St,2024-01-22T13:50:00.000+00:00,busbar,,N Current (Max),A,155.5
341432,Buckley St,2024-01-22T13:50:00.000+00:00,busbar,,N Current (RMS),A,99.75
341432,Buckley St,2024-01-22T13:50:00.000+00:00,busbar,,L3 Current (Min),A,196.75
341432,Buckley St,2024-01-22T13:50:00.000+00:00,busbar,,L3 Current (Max),A,391.88
341432,Buckley St,2024-01-22T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,287.38
341432,Buckley St,2024-01-22T13:50:00.000+00:00,busbar,,L2 Current (Min),A,272.12
341432,Buckley St,2024-01-22T13:50:00.000+00:00,busbar,,L2 Current (Max),A,408.0
341432,Buckley St,2024-01-22T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,327.62
341432,Buckley St,2024-01-22T13:50:00.000+00:00,busbar,,L1 Current (Min),A,277.12
341432,Buckley St,2024-01-22T13:50:00.000+00:00,busbar,,L1 Current (Max),A,417.62
341432,Buckley St,2024-01-22T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,334.25
341432,Buckley St,2024-01-22T13:50:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-22T13:50:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-22T13:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T13:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-11.06
341432,Buckley St,2024-01-22T13:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T13:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-0.31
341432,Buckley St,2024-01-22T13:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T13:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-8.25
341432,Buckley St,2024-01-22T13:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T13:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-22T13:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T13:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9566
341432,Buckley St,2024-01-22T13:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99265
341432,Buckley St,2024-01-22T13:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97354
341432,Buckley St,2024-01-22T13:40:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
341432,Buckley St,2024-01-22T13:40:00.000+00:00,feeder,6,L2 Active Power,kW,9.0
341432,Buckley St,2024-01-22T13:40:00.000+00:00,feeder,6,L1 Active Power,kW,5.0
341432,Buckley St,2024-01-22T13:40:00.000+00:00,feeder,6,N Current (Min),A,8.12
341432,Buckley St,2024-01-22T13:40:00.000+00:00,feeder,6,N Current (Max),A,34.88
341432,Buckley St,2024-01-22T13:40:00.000+00:00,feeder,6,N Current (RMS),A,18.88
341432,Buckley St,2024-01-22T13:40:00.000+00:00,feeder,6,L3 Current (Min),A,11.5
341432,Buckley St,2024-01-22T13:40:00.000+00:00,feeder,6,L3 Current (Max),A,29.12
341432,Buckley St,2024-01-22T13:40:00.000+00:00,feeder,6,L3 Current (RMS),A,21.0
341432,Buckley St,2024-01-22T13:40:00.000+00:00,feeder,6,L2 Current (Min),A,26.75
341432,Buckley St,2024-01-22T13:40:00.000+00:00,feeder,6,L2 Current (Max),A,50.12
341432,Buckley St,2024-01-22T13:40:00.000+00:00,feeder,6,L2 Current (RMS),A,35.38
341432,Buckley St,2024-01-22T13:40:00.000+00:00,feeder,6,L1 Current (Min),A,15.88
341432,Buckley St,2024-01-22T13:40:00.000+00:00,feeder,6,L1 Current (Max),A,34.75
341432,Buckley St,2024-01-22T13:40:00.000+00:00,feeder,6,L1 Current (RMS),A,21.62
341432,Buckley St,2024-01-22T13:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T13:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-28.12
341432,Buckley St,2024-01-22T13:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T13:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-19.38
341432,Buckley St,2024-01-22T13:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T13:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-31.56
341432,Buckley St,2024-01-22T13:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T13:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-22T13:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T13:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.90134
341432,Buckley St,2024-01-22T13:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.92575
341432,Buckley St,2024-01-22T13:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.72595
341432,Buckley St,2024-01-22T13:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-22T13:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
341432,Buckley St,2024-01-22T13:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
341432,Buckley St,2024-01-22T13:40:00.000+00:00,feeder,5,N Current (Min),A,9.38
341432,Buckley St,2024-01-22T13:40:00.000+00:00,feeder,5,N Current (Max),A,23.0
341432,Buckley St,2024-01-22T13:40:00.000+00:00,feeder,5,N Current (RMS),A,13.38
341432,Buckley St,2024-01-22T13:40:00.000+00:00,feeder,5,L3 Current (Min),A,5.5
341432,Buckley St,2024-01-22T13:40:00.000+00:00,feeder,5,L3 Current (Max),A,22.25
341432,Buckley St,2024-01-22T13:40:00.000+00:00,feeder,5,L3 Current (RMS),A,10.0
341432,Buckley St,2024-01-22T13:40:00.000+00:00,feeder,5,L2 Current (Min),A,16.12
341432,Buckley St,2024-01-22T13:40:00.000+00:00,feeder,5,L2 Current (Max),A,29.75
341432,Buckley St,2024-01-22T13:40:00.000+00:00,feeder,5,L2 Current (RMS),A,19.62
341432,Buckley St,2024-01-22T13:40:00.000+00:00,feeder,5,L1 Current (Min),A,5.38
341432,Buckley St,2024-01-22T13:40:00.000+00:00,feeder,5,L1 Current (Max),A,14.75
341432,Buckley St,2024-01-22T13:40:00.000+00:00,feeder,5,L1 Current (RMS),A,6.0
341432,Buckley St,2024-01-22T13:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T13:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-20.31
341432,Buckley St,2024-01-22T13:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T13:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.0
341432,Buckley St,2024-01-22T13:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T13:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-35.81
341432,Buckley St,2024-01-22T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-22T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-22T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T13:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.87518
341432,Buckley St,2024-01-22T13:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9361
341432,Buckley St,2024-01-22T13:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.78582
341432,Buckley St,2024-01-22T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
341432,Buckley St,2024-01-22T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-22T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-22T13:40:00.000+00:00,feeder,4,N Current (Min),A,12.25
341432,Buckley St,2024-01-22T13:40:00.000+00:00,feeder,4,N Current (Max),A,24.75
341432,Buckley St,2024-01-22T13:40:00.000+00:00,feeder,4,N Current (RMS),A,16.12
341432,Buckley St,2024-01-22T13:40:00.000+00:00,feeder,4,L3 Current (Min),A,9.25
341432,Buckley St,2024-01-22T13:40:00.000+00:00,feeder,4,L3 Current (Max),A,33.38
341432,Buckley St,2024-01-22T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,19.25
341432,Buckley St,2024-01-22T13:40:00.000+00:00,feeder,4,L2 Current (Min),A,21.62
341432,Buckley St,2024-01-22T13:40:00.000+00:00,feeder,4,L2 Current (Max),A,32.88
341432,Buckley St,2024-01-22T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,23.38
341432,Buckley St,2024-01-22T13:40:00.000+00:00,feeder,4,L1 Current (Min),A,10.62
341432,Buckley St,2024-01-22T13:40:00.000+00:00,feeder,4,L1 Current (Max),A,17.38
341432,Buckley St,2024-01-22T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,11.62
341432,Buckley St,2024-01-22T13:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T13:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,8.93
341432,Buckley St,2024-01-22T13:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T13:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.19
341432,Buckley St,2024-01-22T13:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T13:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.56
341432,Buckley St,2024-01-22T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.0
341432,Buckley St,2024-01-22T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-22T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T13:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97794
341432,Buckley St,2024-01-22T13:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98938
341432,Buckley St,2024-01-22T13:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99698
341432,Buckley St,2024-01-22T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,28.0
341432,Buckley St,2024-01-22T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,31.0
341432,Buckley St,2024-01-22T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,37.0
341432,Buckley St,2024-01-22T13:40:00.000+00:00,feeder,3,N Current (Min),A,34.75
341432,Buckley St,2024-01-22T13:40:00.000+00:00,feeder,3,N Current (Max),A,105.88
341432,Buckley St,2024-01-22T13:40:00.000+00:00,feeder,3,N Current (RMS),A,68.88
341432,Buckley St,2024-01-22T13:40:00.000+00:00,feeder,3,L3 Current (Min),A,75.0
341432,Buckley St,2024-01-22T13:40:00.000+00:00,feeder,3,L3 Current (Max),A,206.88
341432,Buckley St,2024-01-22T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,117.38
341432,Buckley St,2024-01-22T13:40:00.000+00:00,feeder,3,L2 Current (Min),A,98.62
341432,Buckley St,2024-01-22T13:40:00.000+00:00,feeder,3,L2 Current (Max),A,195.88
341432,Buckley St,2024-01-22T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,128.5
341432,Buckley St,2024-01-22T13:40:00.000+00:00,feeder,3,L1 Current (Min),A,109.0
341432,Buckley St,2024-01-22T13:40:00.000+00:00,feeder,3,L1 Current (Max),A,223.5
341432,Buckley St,2024-01-22T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,149.62
341432,Buckley St,2024-01-22T13:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T13:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,8.75
341432,Buckley St,2024-01-22T13:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T13:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,5.25
341432,Buckley St,2024-01-22T13:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T13:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.82
341432,Buckley St,2024-01-22T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-22T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-22T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-22T13:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97711
341432,Buckley St,2024-01-22T13:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98865
341432,Buckley St,2024-01-22T13:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98959
341432,Buckley St,2024-01-22T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
341432,Buckley St,2024-01-22T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
341432,Buckley St,2024-01-22T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
341432,Buckley St,2024-01-22T13:40:00.000+00:00,feeder,2,N Current (Min),A,11.0
341432,Buckley St,2024-01-22T13:40:00.000+00:00,feeder,2,N Current (Max),A,100.75
341432,Buckley St,2024-01-22T13:40:00.000+00:00,feeder,2,N Current (RMS),A,41.38
341432,Buckley St,2024-01-22T13:40:00.000+00:00,feeder,2,L3 Current (Min),A,41.0
341432,Buckley St,2024-01-22T13:40:00.000+00:00,feeder,2,L3 Current (Max),A,80.5
341432,Buckley St,2024-01-22T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,54.12
341432,Buckley St,2024-01-22T13:40:00.000+00:00,feeder,2,L2 Current (Min),A,39.75
341432,Buckley St,2024-01-22T13:40:00.000+00:00,feeder,2,L2 Current (Max),A,110.88
341432,Buckley St,2024-01-22T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,63.5
341432,Buckley St,2024-01-22T13:40:00.000+00:00,feeder,2,L1 Current (Min),A,44.88
341432,Buckley St,2024-01-22T13:40:00.000+00:00,feeder,2,L1 Current (Max),A,155.62
341432,Buckley St,2024-01-22T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,90.88
341432,Buckley St,2024-01-22T13:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T13:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.62
341432,Buckley St,2024-01-22T13:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T13:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.44
341432,Buckley St,2024-01-22T13:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T13:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.94
341432,Buckley St,2024-01-22T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-22T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-22T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T13:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99649
341432,Buckley St,2024-01-22T13:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99597
341432,Buckley St,2024-01-22T13:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99283
341432,Buckley St,2024-01-22T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
341432,Buckley St,2024-01-22T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
341432,Buckley St,2024-01-22T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
341432,Buckley St,2024-01-22T13:40:00.000+00:00,feeder,1,N Current (Min),A,92.75
341432,Buckley St,2024-01-22T13:40:00.000+00:00,feeder,1,N Current (Max),A,47.0
341432,Buckley St,2024-01-22T13:40:00.000+00:00,feeder,1,L3 Current (Min),A,54.25
341432,Buckley St,2024-01-22T13:40:00.000+00:00,feeder,1,L3 Current (Max),A,124.88
341432,Buckley St,2024-01-22T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,79.75
341432,Buckley St,2024-01-22T13:40:00.000+00:00,feeder,1,L2 Current (Min),A,25.25
341432,Buckley St,2024-01-22T13:40:00.000+00:00,feeder,1,L2 Current (Max),A,51.25
341432,Buckley St,2024-01-22T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,36.62
341432,Buckley St,2024-01-22T13:40:00.000+00:00,feeder,1,L1 Current (Min),A,26.12
341432,Buckley St,2024-01-22T13:40:00.000+00:00,feeder,1,L1 Current (Max),A,45.88
341432,Buckley St,2024-01-22T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,32.5
341432,Buckley St,2024-01-22T13:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.0
341432,Buckley St,2024-01-22T13:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.81
341432,Buckley St,2024-01-22T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
341432,Buckley St,2024-01-22T13:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.08
341432,Buckley St,2024-01-22T13:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.69
341432,Buckley St,2024-01-22T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
341432,Buckley St,2024-01-22T13:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.47
341432,Buckley St,2024-01-22T13:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.86
341432,Buckley St,2024-01-22T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
341432,Buckley St,2024-01-22T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.0
341432,Buckley St,2024-01-22T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
341432,Buckley St,2024-01-22T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-22T13:40:00.000+00:00,busbar,,L3 Active Power,kW,72.0
341432,Buckley St,2024-01-22T13:40:00.000+00:00,busbar,,L2 Active Power,kW,74.0
341432,Buckley St,2024-01-22T13:40:00.000+00:00,busbar,,L1 Active Power,kW,75.0
341432,Buckley St,2024-01-22T13:40:00.000+00:00,busbar,,N Current (Min),A,62.0
341432,Buckley St,2024-01-22T13:40:00.000+00:00,busbar,,N Current (Max),A,150.88
341432,Buckley St,2024-01-22T13:40:00.000+00:00,busbar,,N Current (RMS),A,87.25
341432,Buckley St,2024-01-22T13:40:00.000+00:00,busbar,,L3 Current (Min),A,234.62
341432,Buckley St,2024-01-22T13:40:00.000+00:00,busbar,,L3 Current (Max),A,387.62
341432,Buckley St,2024-01-22T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,295.75
341432,Buckley St,2024-01-22T13:40:00.000+00:00,busbar,,L2 Current (Min),A,255.5
341432,Buckley St,2024-01-22T13:40:00.000+00:00,busbar,,L2 Current (Max),A,374.12
341432,Buckley St,2024-01-22T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,304.38
341432,Buckley St,2024-01-22T13:40:00.000+00:00,busbar,,L1 Current (Min),A,231.25
341432,Buckley St,2024-01-22T13:40:00.000+00:00,busbar,,L1 Current (Max),A,376.38
341432,Buckley St,2024-01-22T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,307.88
341432,Buckley St,2024-01-22T13:40:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-22T13:40:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-22T13:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T13:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-22.94
341432,Buckley St,2024-01-22T13:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T13:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,0.25
341432,Buckley St,2024-01-22T13:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T13:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-8.31
341432,Buckley St,2024-01-22T13:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T13:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-22T13:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T13:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.95026
341432,Buckley St,2024-01-22T13:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99112
341432,Buckley St,2024-01-22T13:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98288
341432,Buckley St,2024-01-22T13:30:00.000+00:00,feeder,6,L3 Active Power,kW,4.0
341432,Buckley St,2024-01-22T13:30:00.000+00:00,feeder,6,L2 Active Power,kW,8.0
341432,Buckley St,2024-01-22T13:30:00.000+00:00,feeder,6,L1 Active Power,kW,6.0
341432,Buckley St,2024-01-22T13:30:00.000+00:00,feeder,6,N Current (Min),A,7.88
341432,Buckley St,2024-01-22T13:30:00.000+00:00,feeder,6,N Current (Max),A,32.12
341432,Buckley St,2024-01-22T13:30:00.000+00:00,feeder,6,N Current (RMS),A,16.25
341432,Buckley St,2024-01-22T13:30:00.000+00:00,feeder,6,L3 Current (Min),A,9.75
341432,Buckley St,2024-01-22T13:30:00.000+00:00,feeder,6,L3 Current (Max),A,28.75
341432,Buckley St,2024-01-22T13:30:00.000+00:00,feeder,6,L3 Current (RMS),A,18.62
341432,Buckley St,2024-01-22T13:30:00.000+00:00,feeder,6,L2 Current (Min),A,25.62
341432,Buckley St,2024-01-22T13:30:00.000+00:00,feeder,6,L2 Current (Max),A,48.0
341432,Buckley St,2024-01-22T13:30:00.000+00:00,feeder,6,L2 Current (RMS),A,31.75
341432,Buckley St,2024-01-22T13:30:00.000+00:00,feeder,6,L1 Current (Min),A,16.12
341432,Buckley St,2024-01-22T13:30:00.000+00:00,feeder,6,L1 Current (Max),A,43.38
341432,Buckley St,2024-01-22T13:30:00.000+00:00,feeder,6,L1 Current (RMS),A,23.25
341432,Buckley St,2024-01-22T13:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T13:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-20.25
341432,Buckley St,2024-01-22T13:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T13:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-21.62
341432,Buckley St,2024-01-22T13:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T13:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-28.44
341432,Buckley St,2024-01-22T13:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T13:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-22T13:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T13:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.87347
341432,Buckley St,2024-01-22T13:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.91659
341432,Buckley St,2024-01-22T13:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.84839
341432,Buckley St,2024-01-22T13:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-22T13:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
341432,Buckley St,2024-01-22T13:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
341432,Buckley St,2024-01-22T13:30:00.000+00:00,feeder,5,N Current (Min),A,6.38
341432,Buckley St,2024-01-22T13:30:00.000+00:00,feeder,5,N Current (Max),A,26.12
341432,Buckley St,2024-01-22T13:30:00.000+00:00,feeder,5,N Current (RMS),A,14.5
341432,Buckley St,2024-01-22T13:30:00.000+00:00,feeder,5,L3 Current (Min),A,5.88
341432,Buckley St,2024-01-22T13:30:00.000+00:00,feeder,5,L3 Current (Max),A,18.62
341432,Buckley St,2024-01-22T13:30:00.000+00:00,feeder,5,L3 Current (RMS),A,7.12
341432,Buckley St,2024-01-22T13:30:00.000+00:00,feeder,5,L2 Current (Min),A,15.88
341432,Buckley St,2024-01-22T13:30:00.000+00:00,feeder,5,L2 Current (Max),A,29.5
341432,Buckley St,2024-01-22T13:30:00.000+00:00,feeder,5,L2 Current (RMS),A,19.88
341432,Buckley St,2024-01-22T13:30:00.000+00:00,feeder,5,L1 Current (Min),A,5.38
341432,Buckley St,2024-01-22T13:30:00.000+00:00,feeder,5,L1 Current (Max),A,12.5
341432,Buckley St,2024-01-22T13:30:00.000+00:00,feeder,5,L1 Current (RMS),A,6.62
341432,Buckley St,2024-01-22T13:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T13:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-26.44
341432,Buckley St,2024-01-22T13:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T13:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-18.69
341432,Buckley St,2024-01-22T13:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T13:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-30.25
341432,Buckley St,2024-01-22T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-22T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-22T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-22T13:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.89313
341432,Buckley St,2024-01-22T13:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92059
341432,Buckley St,2024-01-22T13:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.78534
341432,Buckley St,2024-01-22T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
341432,Buckley St,2024-01-22T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-22T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-22T13:30:00.000+00:00,feeder,4,N Current (Min),A,10.88
341432,Buckley St,2024-01-22T13:30:00.000+00:00,feeder,4,N Current (Max),A,25.25
341432,Buckley St,2024-01-22T13:30:00.000+00:00,feeder,4,N Current (RMS),A,14.0
341432,Buckley St,2024-01-22T13:30:00.000+00:00,feeder,4,L3 Current (Min),A,11.75
341432,Buckley St,2024-01-22T13:30:00.000+00:00,feeder,4,L3 Current (Max),A,39.62
341432,Buckley St,2024-01-22T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,18.12
341432,Buckley St,2024-01-22T13:30:00.000+00:00,feeder,4,L2 Current (Min),A,20.25
341432,Buckley St,2024-01-22T13:30:00.000+00:00,feeder,4,L2 Current (Max),A,32.75
341432,Buckley St,2024-01-22T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,22.25
341432,Buckley St,2024-01-22T13:30:00.000+00:00,feeder,4,L1 Current (Min),A,10.38
341432,Buckley St,2024-01-22T13:30:00.000+00:00,feeder,4,L1 Current (Max),A,17.75
341432,Buckley St,2024-01-22T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,11.75
341432,Buckley St,2024-01-22T13:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T13:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,9.94
341432,Buckley St,2024-01-22T13:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T13:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.37
341432,Buckley St,2024-01-22T13:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T13:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.69
341432,Buckley St,2024-01-22T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.0
341432,Buckley St,2024-01-22T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-22T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T13:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9762
341432,Buckley St,2024-01-22T13:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98462
341432,Buckley St,2024-01-22T13:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99756
341432,Buckley St,2024-01-22T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,26.0
341432,Buckley St,2024-01-22T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,28.0
341432,Buckley St,2024-01-22T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,38.0
341432,Buckley St,2024-01-22T13:30:00.000+00:00,feeder,3,N Current (Min),A,46.75
341432,Buckley St,2024-01-22T13:30:00.000+00:00,feeder,3,N Current (Max),A,152.12
341432,Buckley St,2024-01-22T13:30:00.000+00:00,feeder,3,N Current (RMS),A,83.0
341432,Buckley St,2024-01-22T13:30:00.000+00:00,feeder,3,L3 Current (Min),A,81.5
341432,Buckley St,2024-01-22T13:30:00.000+00:00,feeder,3,L3 Current (Max),A,176.88
341432,Buckley St,2024-01-22T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,109.62
341432,Buckley St,2024-01-22T13:30:00.000+00:00,feeder,3,L2 Current (Min),A,93.25
341432,Buckley St,2024-01-22T13:30:00.000+00:00,feeder,3,L2 Current (Max),A,164.75
341432,Buckley St,2024-01-22T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,117.5
341432,Buckley St,2024-01-22T13:30:00.000+00:00,feeder,3,L1 Current (Min),A,126.0
341432,Buckley St,2024-01-22T13:30:00.000+00:00,feeder,3,L1 Current (Max),A,241.25
341432,Buckley St,2024-01-22T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,155.38
341432,Buckley St,2024-01-22T13:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T13:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,6.25
341432,Buckley St,2024-01-22T13:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T13:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.94
341432,Buckley St,2024-01-22T13:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T13:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.19
