Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341432,Buckley St,2024-01-22T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-22T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-22T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-22T13:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99365
341432,Buckley St,2024-01-22T13:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99228
341432,Buckley St,2024-01-22T13:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99371
341432,Buckley St,2024-01-22T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
341432,Buckley St,2024-01-22T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
341432,Buckley St,2024-01-22T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,24.0
341432,Buckley St,2024-01-22T13:30:00.000+00:00,feeder,2,N Current (Min),A,9.88
341432,Buckley St,2024-01-22T13:30:00.000+00:00,feeder,2,N Current (Max),A,73.0
341432,Buckley St,2024-01-22T13:30:00.000+00:00,feeder,2,N Current (RMS),A,43.5
341432,Buckley St,2024-01-22T13:30:00.000+00:00,feeder,2,L3 Current (Min),A,37.12
341432,Buckley St,2024-01-22T13:30:00.000+00:00,feeder,2,L3 Current (Max),A,117.0
341432,Buckley St,2024-01-22T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,56.0
341432,Buckley St,2024-01-22T13:30:00.000+00:00,feeder,2,L2 Current (Min),A,36.88
341432,Buckley St,2024-01-22T13:30:00.000+00:00,feeder,2,L2 Current (Max),A,111.5
341432,Buckley St,2024-01-22T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,65.25
341432,Buckley St,2024-01-22T13:30:00.000+00:00,feeder,2,L1 Current (Min),A,47.88
341432,Buckley St,2024-01-22T13:30:00.000+00:00,feeder,2,L1 Current (Max),A,171.5
341432,Buckley St,2024-01-22T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,98.12
341432,Buckley St,2024-01-22T13:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T13:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.82
341432,Buckley St,2024-01-22T13:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T13:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.31
341432,Buckley St,2024-01-22T13:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T13:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.81
341432,Buckley St,2024-01-22T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-22T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-22T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T13:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99716
341432,Buckley St,2024-01-22T13:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99582
341432,Buckley St,2024-01-22T13:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99054
341432,Buckley St,2024-01-22T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
341432,Buckley St,2024-01-22T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
341432,Buckley St,2024-01-22T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
341432,Buckley St,2024-01-22T13:30:00.000+00:00,feeder,1,N Current (Min),A,80.88
341432,Buckley St,2024-01-22T13:30:00.000+00:00,feeder,1,N Current (Max),A,46.25
341432,Buckley St,2024-01-22T13:30:00.000+00:00,feeder,1,L3 Current (Min),A,54.88
341432,Buckley St,2024-01-22T13:30:00.000+00:00,feeder,1,L3 Current (Max),A,115.5
341432,Buckley St,2024-01-22T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,79.0
341432,Buckley St,2024-01-22T13:30:00.000+00:00,feeder,1,L2 Current (Min),A,25.75
341432,Buckley St,2024-01-22T13:30:00.000+00:00,feeder,1,L2 Current (Max),A,61.38
341432,Buckley St,2024-01-22T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,40.88
341432,Buckley St,2024-01-22T13:30:00.000+00:00,feeder,1,L1 Current (Min),A,25.38
341432,Buckley St,2024-01-22T13:30:00.000+00:00,feeder,1,L1 Current (Max),A,47.75
341432,Buckley St,2024-01-22T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,32.38
341432,Buckley St,2024-01-22T13:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.89
341432,Buckley St,2024-01-22T13:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.94
341432,Buckley St,2024-01-22T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
341432,Buckley St,2024-01-22T13:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.88
341432,Buckley St,2024-01-22T13:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.73
341432,Buckley St,2024-01-22T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
341432,Buckley St,2024-01-22T13:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.06
341432,Buckley St,2024-01-22T13:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.69
341432,Buckley St,2024-01-22T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
341432,Buckley St,2024-01-22T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
341432,Buckley St,2024-01-22T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
341432,Buckley St,2024-01-22T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-22T13:30:00.000+00:00,busbar,,L3 Active Power,kW,69.0
341432,Buckley St,2024-01-22T13:30:00.000+00:00,busbar,,L2 Active Power,kW,71.0
341432,Buckley St,2024-01-22T13:30:00.000+00:00,busbar,,L1 Active Power,kW,79.0
341432,Buckley St,2024-01-22T13:30:00.000+00:00,busbar,,N Current (Min),A,66.75
341432,Buckley St,2024-01-22T13:30:00.000+00:00,busbar,,N Current (Max),A,148.25
341432,Buckley St,2024-01-22T13:30:00.000+00:00,busbar,,N Current (RMS),A,103.0
341432,Buckley St,2024-01-22T13:30:00.000+00:00,busbar,,L3 Current (Min),A,224.62
341432,Buckley St,2024-01-22T13:30:00.000+00:00,busbar,,L3 Current (Max),A,402.75
341432,Buckley St,2024-01-22T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,283.5
341432,Buckley St,2024-01-22T13:30:00.000+00:00,busbar,,L2 Current (Min),A,247.0
341432,Buckley St,2024-01-22T13:30:00.000+00:00,busbar,,L2 Current (Max),A,415.12
341432,Buckley St,2024-01-22T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,294.88
341432,Buckley St,2024-01-22T13:30:00.000+00:00,busbar,,L1 Current (Min),A,254.0
341432,Buckley St,2024-01-22T13:30:00.000+00:00,busbar,,L1 Current (Max),A,419.88
341432,Buckley St,2024-01-22T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,323.88
341432,Buckley St,2024-01-22T13:30:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-22T13:30:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-22T13:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T13:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-7.06
341432,Buckley St,2024-01-22T13:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T13:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-0.12
341432,Buckley St,2024-01-22T13:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T13:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-8.43
341432,Buckley St,2024-01-22T13:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T13:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-22T13:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T13:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97394
341432,Buckley St,2024-01-22T13:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99399
341432,Buckley St,2024-01-22T13:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97488
341432,Buckley St,2024-01-22T13:20:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
341432,Buckley St,2024-01-22T13:20:00.000+00:00,feeder,6,L2 Active Power,kW,10.0
341432,Buckley St,2024-01-22T13:20:00.000+00:00,feeder,6,L1 Active Power,kW,6.0
341432,Buckley St,2024-01-22T13:20:00.000+00:00,feeder,6,N Current (Min),A,8.0
341432,Buckley St,2024-01-22T13:20:00.000+00:00,feeder,6,N Current (Max),A,41.62
341432,Buckley St,2024-01-22T13:20:00.000+00:00,feeder,6,N Current (RMS),A,19.0
341432,Buckley St,2024-01-22T13:20:00.000+00:00,feeder,6,L3 Current (Min),A,15.25
341432,Buckley St,2024-01-22T13:20:00.000+00:00,feeder,6,L3 Current (Max),A,34.62
341432,Buckley St,2024-01-22T13:20:00.000+00:00,feeder,6,L3 Current (RMS),A,24.0
341432,Buckley St,2024-01-22T13:20:00.000+00:00,feeder,6,L2 Current (Min),A,29.25
341432,Buckley St,2024-01-22T13:20:00.000+00:00,feeder,6,L2 Current (Max),A,63.12
341432,Buckley St,2024-01-22T13:20:00.000+00:00,feeder,6,L2 Current (RMS),A,39.38
341432,Buckley St,2024-01-22T13:20:00.000+00:00,feeder,6,L1 Current (Min),A,19.62
341432,Buckley St,2024-01-22T13:20:00.000+00:00,feeder,6,L1 Current (Max),A,36.75
341432,Buckley St,2024-01-22T13:20:00.000+00:00,feeder,6,L1 Current (RMS),A,24.5
341432,Buckley St,2024-01-22T13:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T13:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-27.0
341432,Buckley St,2024-01-22T13:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T13:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-12.31
341432,Buckley St,2024-01-22T13:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T13:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-24.38
341432,Buckley St,2024-01-22T13:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T13:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T13:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T13:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94632
341432,Buckley St,2024-01-22T13:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97375
341432,Buckley St,2024-01-22T13:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.87399
341432,Buckley St,2024-01-22T13:20:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
341432,Buckley St,2024-01-22T13:20:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
341432,Buckley St,2024-01-22T13:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
341432,Buckley St,2024-01-22T13:20:00.000+00:00,feeder,5,N Current (Min),A,16.25
341432,Buckley St,2024-01-22T13:20:00.000+00:00,feeder,5,N Current (Max),A,29.38
341432,Buckley St,2024-01-22T13:20:00.000+00:00,feeder,5,N Current (RMS),A,22.12
341432,Buckley St,2024-01-22T13:20:00.000+00:00,feeder,5,L3 Current (Min),A,5.88
341432,Buckley St,2024-01-22T13:20:00.000+00:00,feeder,5,L3 Current (Max),A,32.0
341432,Buckley St,2024-01-22T13:20:00.000+00:00,feeder,5,L3 Current (RMS),A,13.62
341432,Buckley St,2024-01-22T13:20:00.000+00:00,feeder,5,L2 Current (Min),A,28.38
341432,Buckley St,2024-01-22T13:20:00.000+00:00,feeder,5,L2 Current (Max),A,38.0
341432,Buckley St,2024-01-22T13:20:00.000+00:00,feeder,5,L2 Current (RMS),A,30.25
341432,Buckley St,2024-01-22T13:20:00.000+00:00,feeder,5,L1 Current (Min),A,5.0
341432,Buckley St,2024-01-22T13:20:00.000+00:00,feeder,5,L1 Current (Max),A,13.38
341432,Buckley St,2024-01-22T13:20:00.000+00:00,feeder,5,L1 Current (RMS),A,6.38
341432,Buckley St,2024-01-22T13:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T13:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-18.5
341432,Buckley St,2024-01-22T13:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T13:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-17.5
341432,Buckley St,2024-01-22T13:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T13:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-28.12
341432,Buckley St,2024-01-22T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-22T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-22T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T13:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91382
341432,Buckley St,2024-01-22T13:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92184
341432,Buckley St,2024-01-22T13:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.81033
341432,Buckley St,2024-01-22T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
341432,Buckley St,2024-01-22T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-22T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-22T13:20:00.000+00:00,feeder,4,N Current (Min),A,11.38
341432,Buckley St,2024-01-22T13:20:00.000+00:00,feeder,4,N Current (Max),A,30.25
341432,Buckley St,2024-01-22T13:20:00.000+00:00,feeder,4,N Current (RMS),A,15.25
341432,Buckley St,2024-01-22T13:20:00.000+00:00,feeder,4,L3 Current (Min),A,13.75
341432,Buckley St,2024-01-22T13:20:00.000+00:00,feeder,4,L3 Current (Max),A,44.88
341432,Buckley St,2024-01-22T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,21.12
341432,Buckley St,2024-01-22T13:20:00.000+00:00,feeder,4,L2 Current (Min),A,20.25
341432,Buckley St,2024-01-22T13:20:00.000+00:00,feeder,4,L2 Current (Max),A,32.88
341432,Buckley St,2024-01-22T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,22.12
341432,Buckley St,2024-01-22T13:20:00.000+00:00,feeder,4,L1 Current (Min),A,9.62
341432,Buckley St,2024-01-22T13:20:00.000+00:00,feeder,4,L1 Current (Max),A,14.38
341432,Buckley St,2024-01-22T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,10.75
341432,Buckley St,2024-01-22T13:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T13:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,7.13
341432,Buckley St,2024-01-22T13:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T13:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.69
341432,Buckley St,2024-01-22T13:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T13:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.12
341432,Buckley St,2024-01-22T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
341432,Buckley St,2024-01-22T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-22T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-22T13:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98761
341432,Buckley St,2024-01-22T13:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98627
341432,Buckley St,2024-01-22T13:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99704
341432,Buckley St,2024-01-22T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,29.0
341432,Buckley St,2024-01-22T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,27.0
341432,Buckley St,2024-01-22T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,38.0
341432,Buckley St,2024-01-22T13:20:00.000+00:00,feeder,3,N Current (Min),A,43.38
341432,Buckley St,2024-01-22T13:20:00.000+00:00,feeder,3,N Current (Max),A,119.62
341432,Buckley St,2024-01-22T13:20:00.000+00:00,feeder,3,N Current (RMS),A,73.38
341432,Buckley St,2024-01-22T13:20:00.000+00:00,feeder,3,L3 Current (Min),A,77.0
341432,Buckley St,2024-01-22T13:20:00.000+00:00,feeder,3,L3 Current (Max),A,186.75
341432,Buckley St,2024-01-22T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,120.12
341432,Buckley St,2024-01-22T13:20:00.000+00:00,feeder,3,L2 Current (Min),A,85.25
341432,Buckley St,2024-01-22T13:20:00.000+00:00,feeder,3,L2 Current (Max),A,185.75
341432,Buckley St,2024-01-22T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,112.75
341432,Buckley St,2024-01-22T13:20:00.000+00:00,feeder,3,L1 Current (Min),A,119.62
341432,Buckley St,2024-01-22T13:20:00.000+00:00,feeder,3,L1 Current (Max),A,202.25
341432,Buckley St,2024-01-22T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,154.5
341432,Buckley St,2024-01-22T13:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T13:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.81
341432,Buckley St,2024-01-22T13:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T13:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.75
341432,Buckley St,2024-01-22T13:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T13:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,6.63
341432,Buckley St,2024-01-22T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-22T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-22T13:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98718
341432,Buckley St,2024-01-22T13:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98968
341432,Buckley St,2024-01-22T13:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99533
341432,Buckley St,2024-01-22T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
341432,Buckley St,2024-01-22T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
341432,Buckley St,2024-01-22T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,29.0
341432,Buckley St,2024-01-22T13:20:00.000+00:00,feeder,2,N Current (Min),A,26.0
341432,Buckley St,2024-01-22T13:20:00.000+00:00,feeder,2,N Current (Max),A,90.88
341432,Buckley St,2024-01-22T13:20:00.000+00:00,feeder,2,N Current (RMS),A,60.12
341432,Buckley St,2024-01-22T13:20:00.000+00:00,feeder,2,L3 Current (Min),A,40.0
341432,Buckley St,2024-01-22T13:20:00.000+00:00,feeder,2,L3 Current (Max),A,104.62
341432,Buckley St,2024-01-22T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,72.75
341432,Buckley St,2024-01-22T13:20:00.000+00:00,feeder,2,L2 Current (Min),A,33.88
341432,Buckley St,2024-01-22T13:20:00.000+00:00,feeder,2,L2 Current (Max),A,106.5
341432,Buckley St,2024-01-22T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,68.25
341432,Buckley St,2024-01-22T13:20:00.000+00:00,feeder,2,L1 Current (Min),A,80.38
341432,Buckley St,2024-01-22T13:20:00.000+00:00,feeder,2,L1 Current (Max),A,147.38
341432,Buckley St,2024-01-22T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,117.38
341432,Buckley St,2024-01-22T13:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T13:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.0
341432,Buckley St,2024-01-22T13:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T13:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.44
341432,Buckley St,2024-01-22T13:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T13:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.0
341432,Buckley St,2024-01-22T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-22T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-22T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T13:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99609
341432,Buckley St,2024-01-22T13:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99838
341432,Buckley St,2024-01-22T13:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98038
341432,Buckley St,2024-01-22T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
341432,Buckley St,2024-01-22T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
341432,Buckley St,2024-01-22T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
341432,Buckley St,2024-01-22T13:20:00.000+00:00,feeder,1,N Current (Min),A,84.0
341432,Buckley St,2024-01-22T13:20:00.000+00:00,feeder,1,N Current (Max),A,49.75
341432,Buckley St,2024-01-22T13:20:00.000+00:00,feeder,1,L3 Current (Min),A,55.88
341432,Buckley St,2024-01-22T13:20:00.000+00:00,feeder,1,L3 Current (Max),A,119.25
341432,Buckley St,2024-01-22T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,81.25
341432,Buckley St,2024-01-22T13:20:00.000+00:00,feeder,1,L2 Current (Min),A,44.0
341432,Buckley St,2024-01-22T13:20:00.000+00:00,feeder,1,L2 Current (Max),A,66.25
341432,Buckley St,2024-01-22T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,52.38
341432,Buckley St,2024-01-22T13:20:00.000+00:00,feeder,1,L1 Current (Min),A,17.0
341432,Buckley St,2024-01-22T13:20:00.000+00:00,feeder,1,L1 Current (Max),A,34.5
341432,Buckley St,2024-01-22T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,24.38
341432,Buckley St,2024-01-22T13:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.36
341432,Buckley St,2024-01-22T13:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.11
341432,Buckley St,2024-01-22T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
341432,Buckley St,2024-01-22T13:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.45
341432,Buckley St,2024-01-22T13:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.38
341432,Buckley St,2024-01-22T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
341432,Buckley St,2024-01-22T13:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.69
341432,Buckley St,2024-01-22T13:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.56
341432,Buckley St,2024-01-22T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
341432,Buckley St,2024-01-22T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
341432,Buckley St,2024-01-22T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
341432,Buckley St,2024-01-22T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T13:20:00.000+00:00,busbar,,L3 Active Power,kW,80.0
341432,Buckley St,2024-01-22T13:20:00.000+00:00,busbar,,L2 Active Power,kW,78.0
341432,Buckley St,2024-01-22T13:20:00.000+00:00,busbar,,L1 Active Power,kW,82.0
341432,Buckley St,2024-01-22T13:20:00.000+00:00,busbar,,N Current (Min),A,62.0
341432,Buckley St,2024-01-22T13:20:00.000+00:00,busbar,,N Current (Max),A,142.0
341432,Buckley St,2024-01-22T13:20:00.000+00:00,busbar,,N Current (RMS),A,93.75
341432,Buckley St,2024-01-22T13:20:00.000+00:00,busbar,,L3 Current (Min),A,254.5
341432,Buckley St,2024-01-22T13:20:00.000+00:00,busbar,,L3 Current (Max),A,418.0
341432,Buckley St,2024-01-22T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,329.12
341432,Buckley St,2024-01-22T13:20:00.000+00:00,busbar,,L2 Current (Min),A,275.75
341432,Buckley St,2024-01-22T13:20:00.000+00:00,busbar,,L2 Current (Max),A,393.12
341432,Buckley St,2024-01-22T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,323.38
341432,Buckley St,2024-01-22T13:20:00.000+00:00,busbar,,L1 Current (Min),A,265.38
341432,Buckley St,2024-01-22T13:20:00.000+00:00,busbar,,L1 Current (Max),A,395.75
341432,Buckley St,2024-01-22T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,334.5
341432,Buckley St,2024-01-22T13:20:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-22T13:20:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-22T13:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T13:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-12.0
341432,Buckley St,2024-01-22T13:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T13:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-1.25
341432,Buckley St,2024-01-22T13:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T13:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-10.19
341432,Buckley St,2024-01-22T13:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T13:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-22T13:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T13:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.93634
341432,Buckley St,2024-01-22T13:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99524
341432,Buckley St,2024-01-22T13:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98895
341432,Buckley St,2024-01-22T13:10:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
341432,Buckley St,2024-01-22T13:10:00.000+00:00,feeder,6,L2 Active Power,kW,11.0
341432,Buckley St,2024-01-22T13:10:00.000+00:00,feeder,6,L1 Active Power,kW,7.0
341432,Buckley St,2024-01-22T13:10:00.000+00:00,feeder,6,N Current (Min),A,11.75
341432,Buckley St,2024-01-22T13:10:00.000+00:00,feeder,6,N Current (Max),A,58.0
341432,Buckley St,2024-01-22T13:10:00.000+00:00,feeder,6,N Current (RMS),A,26.0
341432,Buckley St,2024-01-22T13:10:00.000+00:00,feeder,6,L3 Current (Min),A,8.38
341432,Buckley St,2024-01-22T13:10:00.000+00:00,feeder,6,L3 Current (Max),A,34.88
341432,Buckley St,2024-01-22T13:10:00.000+00:00,feeder,6,L3 Current (RMS),A,19.38
341432,Buckley St,2024-01-22T13:10:00.000+00:00,feeder,6,L2 Current (Min),A,37.62
341432,Buckley St,2024-01-22T13:10:00.000+00:00,feeder,6,L2 Current (Max),A,68.62
341432,Buckley St,2024-01-22T13:10:00.000+00:00,feeder,6,L2 Current (RMS),A,43.5
341432,Buckley St,2024-01-22T13:10:00.000+00:00,feeder,6,L1 Current (Min),A,14.25
341432,Buckley St,2024-01-22T13:10:00.000+00:00,feeder,6,L1 Current (Max),A,46.88
341432,Buckley St,2024-01-22T13:10:00.000+00:00,feeder,6,L1 Current (RMS),A,26.88
341432,Buckley St,2024-01-22T13:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T13:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-10.06
341432,Buckley St,2024-01-22T13:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T13:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-11.87
341432,Buckley St,2024-01-22T13:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T13:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-15.13
341432,Buckley St,2024-01-22T13:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T13:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T13:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T13:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.87012
341432,Buckley St,2024-01-22T13:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97571
341432,Buckley St,2024-01-22T13:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.84689
341432,Buckley St,2024-01-22T13:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
341432,Buckley St,2024-01-22T13:10:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
341432,Buckley St,2024-01-22T13:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
341432,Buckley St,2024-01-22T13:10:00.000+00:00,feeder,5,N Current (Min),A,19.25
341432,Buckley St,2024-01-22T13:10:00.000+00:00,feeder,5,N Current (Max),A,34.12
341432,Buckley St,2024-01-22T13:10:00.000+00:00,feeder,5,N Current (RMS),A,25.12
341432,Buckley St,2024-01-22T13:10:00.000+00:00,feeder,5,L3 Current (Min),A,5.25
341432,Buckley St,2024-01-22T13:10:00.000+00:00,feeder,5,L3 Current (Max),A,16.25
341432,Buckley St,2024-01-22T13:10:00.000+00:00,feeder,5,L3 Current (RMS),A,6.88
341432,Buckley St,2024-01-22T13:10:00.000+00:00,feeder,5,L2 Current (Min),A,29.38
341432,Buckley St,2024-01-22T13:10:00.000+00:00,feeder,5,L2 Current (Max),A,39.25
341432,Buckley St,2024-01-22T13:10:00.000+00:00,feeder,5,L2 Current (RMS),A,30.5
341432,Buckley St,2024-01-22T13:10:00.000+00:00,feeder,5,L1 Current (Min),A,5.25
341432,Buckley St,2024-01-22T13:10:00.000+00:00,feeder,5,L1 Current (Max),A,15.25
341432,Buckley St,2024-01-22T13:10:00.000+00:00,feeder,5,L1 Current (RMS),A,6.5
341432,Buckley St,2024-01-22T13:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T13:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.31
341432,Buckley St,2024-01-22T13:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T13:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-18.88
341432,Buckley St,2024-01-22T13:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T13:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-34.25
341432,Buckley St,2024-01-22T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-22T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T13:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96741
341432,Buckley St,2024-01-22T13:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89508
341432,Buckley St,2024-01-22T13:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.85635
341432,Buckley St,2024-01-22T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
341432,Buckley St,2024-01-22T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
341432,Buckley St,2024-01-22T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-22T13:10:00.000+00:00,feeder,4,N Current (Min),A,11.38
341432,Buckley St,2024-01-22T13:10:00.000+00:00,feeder,4,N Current (Max),A,29.25
341432,Buckley St,2024-01-22T13:10:00.000+00:00,feeder,4,N Current (RMS),A,19.75
341432,Buckley St,2024-01-22T13:10:00.000+00:00,feeder,4,L3 Current (Min),A,22.88
341432,Buckley St,2024-01-22T13:10:00.000+00:00,feeder,4,L3 Current (Max),A,41.38
341432,Buckley St,2024-01-22T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,32.0
341432,Buckley St,2024-01-22T13:10:00.000+00:00,feeder,4,L2 Current (Min),A,16.38
341432,Buckley St,2024-01-22T13:10:00.000+00:00,feeder,4,L2 Current (Max),A,29.38
341432,Buckley St,2024-01-22T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,19.75
341432,Buckley St,2024-01-22T13:10:00.000+00:00,feeder,4,L1 Current (Min),A,9.62
341432,Buckley St,2024-01-22T13:10:00.000+00:00,feeder,4,L1 Current (Max),A,22.62
341432,Buckley St,2024-01-22T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,13.5
341432,Buckley St,2024-01-22T13:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T13:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,5.19
341432,Buckley St,2024-01-22T13:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T13:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.25
341432,Buckley St,2024-01-22T13:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T13:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.56
341432,Buckley St,2024-01-22T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
341432,Buckley St,2024-01-22T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-22T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-22T13:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98938
341432,Buckley St,2024-01-22T13:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98962
341432,Buckley St,2024-01-22T13:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99765
341432,Buckley St,2024-01-22T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,28.0
341432,Buckley St,2024-01-22T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,29.0
341432,Buckley St,2024-01-22T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,41.0
341432,Buckley St,2024-01-22T13:10:00.000+00:00,feeder,3,N Current (Min),A,33.62
341432,Buckley St,2024-01-22T13:10:00.000+00:00,feeder,3,N Current (Max),A,117.12
341432,Buckley St,2024-01-22T13:10:00.000+00:00,feeder,3,N Current (RMS),A,80.12
341432,Buckley St,2024-01-22T13:10:00.000+00:00,feeder,3,L3 Current (Min),A,91.25
341432,Buckley St,2024-01-22T13:10:00.000+00:00,feeder,3,L3 Current (Max),A,213.0
341432,Buckley St,2024-01-22T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,114.75
341432,Buckley St,2024-01-22T13:10:00.000+00:00,feeder,3,L2 Current (Min),A,85.0
341432,Buckley St,2024-01-22T13:10:00.000+00:00,feeder,3,L2 Current (Max),A,167.12
341432,Buckley St,2024-01-22T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,119.12
341432,Buckley St,2024-01-22T13:10:00.000+00:00,feeder,3,L1 Current (Min),A,130.0
341432,Buckley St,2024-01-22T13:10:00.000+00:00,feeder,3,L1 Current (Max),A,228.5
341432,Buckley St,2024-01-22T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,167.75
341432,Buckley St,2024-01-22T13:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T13:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,5.06
341432,Buckley St,2024-01-22T13:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T13:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.88
341432,Buckley St,2024-01-22T13:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T13:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.94
341432,Buckley St,2024-01-22T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-22T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-22T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-22T13:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9852
341432,Buckley St,2024-01-22T13:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9899
341432,Buckley St,2024-01-22T13:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99478
341432,Buckley St,2024-01-22T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
341432,Buckley St,2024-01-22T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
341432,Buckley St,2024-01-22T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,25.0
341432,Buckley St,2024-01-22T13:10:00.000+00:00,feeder,2,N Current (Min),A,13.25
341432,Buckley St,2024-01-22T13:10:00.000+00:00,feeder,2,N Current (Max),A,105.5
341432,Buckley St,2024-01-22T13:10:00.000+00:00,feeder,2,N Current (RMS),A,55.62
341432,Buckley St,2024-01-22T13:10:00.000+00:00,feeder,2,L3 Current (Min),A,37.25
341432,Buckley St,2024-01-22T13:10:00.000+00:00,feeder,2,L3 Current (Max),A,93.75
341432,Buckley St,2024-01-22T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,54.12
341432,Buckley St,2024-01-22T13:10:00.000+00:00,feeder,2,L2 Current (Min),A,35.25
341432,Buckley St,2024-01-22T13:10:00.000+00:00,feeder,2,L2 Current (Max),A,100.5
341432,Buckley St,2024-01-22T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,61.75
341432,Buckley St,2024-01-22T13:10:00.000+00:00,feeder,2,L1 Current (Min),A,54.25
341432,Buckley St,2024-01-22T13:10:00.000+00:00,feeder,2,L1 Current (Max),A,157.75
341432,Buckley St,2024-01-22T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,103.12
341432,Buckley St,2024-01-22T13:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T13:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,5.56
341432,Buckley St,2024-01-22T13:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T13:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.25
341432,Buckley St,2024-01-22T13:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T13:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.75
341432,Buckley St,2024-01-22T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-22T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-22T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T13:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99597
341432,Buckley St,2024-01-22T13:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99731
341432,Buckley St,2024-01-22T13:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98532
341432,Buckley St,2024-01-22T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
341432,Buckley St,2024-01-22T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
341432,Buckley St,2024-01-22T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
341432,Buckley St,2024-01-22T13:10:00.000+00:00,feeder,1,N Current (Min),A,89.25
341432,Buckley St,2024-01-22T13:10:00.000+00:00,feeder,1,N Current (Max),A,45.88
341432,Buckley St,2024-01-22T13:10:00.000+00:00,feeder,1,L3 Current (Min),A,65.25
341432,Buckley St,2024-01-22T13:10:00.000+00:00,feeder,1,L3 Current (Max),A,125.25
341432,Buckley St,2024-01-22T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,82.12
341432,Buckley St,2024-01-22T13:10:00.000+00:00,feeder,1,L2 Current (Min),A,45.75
341432,Buckley St,2024-01-22T13:10:00.000+00:00,feeder,1,L2 Current (Max),A,66.25
341432,Buckley St,2024-01-22T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,51.0
341432,Buckley St,2024-01-22T13:10:00.000+00:00,feeder,1,L1 Current (Min),A,17.5
341432,Buckley St,2024-01-22T13:10:00.000+00:00,feeder,1,L1 Current (Max),A,38.75
341432,Buckley St,2024-01-22T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,27.88
341432,Buckley St,2024-01-22T13:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.55
341432,Buckley St,2024-01-22T13:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.58
341432,Buckley St,2024-01-22T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
341432,Buckley St,2024-01-22T13:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.91
341432,Buckley St,2024-01-22T13:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.42
341432,Buckley St,2024-01-22T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
341432,Buckley St,2024-01-22T13:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.17
341432,Buckley St,2024-01-22T13:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.75
341432,Buckley St,2024-01-22T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
341432,Buckley St,2024-01-22T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
341432,Buckley St,2024-01-22T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
341432,Buckley St,2024-01-22T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T13:10:00.000+00:00,busbar,,L3 Active Power,kW,74.0
341432,Buckley St,2024-01-22T13:10:00.000+00:00,busbar,,L2 Active Power,kW,78.0
341432,Buckley St,2024-01-22T13:10:00.000+00:00,busbar,,L1 Active Power,kW,84.0
341432,Buckley St,2024-01-22T13:10:00.000+00:00,busbar,,N Current (Min),A,66.25
341432,Buckley St,2024-01-22T13:10:00.000+00:00,busbar,,N Current (Max),A,157.0
341432,Buckley St,2024-01-22T13:10:00.000+00:00,busbar,,N Current (RMS),A,99.5
341432,Buckley St,2024-01-22T13:10:00.000+00:00,busbar,,L3 Current (Min),A,243.88
341432,Buckley St,2024-01-22T13:10:00.000+00:00,busbar,,L3 Current (Max),A,388.75
341432,Buckley St,2024-01-22T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,305.75
341432,Buckley St,2024-01-22T13:10:00.000+00:00,busbar,,L2 Current (Min),A,280.0
341432,Buckley St,2024-01-22T13:10:00.000+00:00,busbar,,L2 Current (Max),A,398.75
341432,Buckley St,2024-01-22T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,323.75
341432,Buckley St,2024-01-22T13:10:00.000+00:00,busbar,,L1 Current (Min),A,268.12
341432,Buckley St,2024-01-22T13:10:00.000+00:00,busbar,,L1 Current (Max),A,442.75
341432,Buckley St,2024-01-22T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,342.88
341432,Buckley St,2024-01-22T13:10:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-22T13:10:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-22T13:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T13:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-19.19
341432,Buckley St,2024-01-22T13:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T13:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-0.12
341432,Buckley St,2024-01-22T13:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T13:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.38
341432,Buckley St,2024-01-22T13:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T13:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-22T13:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-22T13:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.94946
341432,Buckley St,2024-01-22T13:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.9917
341432,Buckley St,2024-01-22T13:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98151
341432,Buckley St,2024-01-22T13:00:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
341432,Buckley St,2024-01-22T13:00:00.000+00:00,feeder,6,L2 Active Power,kW,9.0
341432,Buckley St,2024-01-22T13:00:00.000+00:00,feeder,6,L1 Active Power,kW,6.0
341432,Buckley St,2024-01-22T13:00:00.000+00:00,feeder,6,N Current (Min),A,11.62
341432,Buckley St,2024-01-22T13:00:00.000+00:00,feeder,6,N Current (Max),A,49.5
341432,Buckley St,2024-01-22T13:00:00.000+00:00,feeder,6,N Current (RMS),A,27.12
341432,Buckley St,2024-01-22T13:00:00.000+00:00,feeder,6,L3 Current (Min),A,9.75
341432,Buckley St,2024-01-22T13:00:00.000+00:00,feeder,6,L3 Current (Max),A,35.75
341432,Buckley St,2024-01-22T13:00:00.000+00:00,feeder,6,L3 Current (RMS),A,20.25
341432,Buckley St,2024-01-22T13:00:00.000+00:00,feeder,6,L2 Current (Min),A,26.38
341432,Buckley St,2024-01-22T13:00:00.000+00:00,feeder,6,L2 Current (Max),A,60.38
341432,Buckley St,2024-01-22T13:00:00.000+00:00,feeder,6,L2 Current (RMS),A,38.5
341432,Buckley St,2024-01-22T13:00:00.000+00:00,feeder,6,L1 Current (Min),A,12.75
341432,Buckley St,2024-01-22T13:00:00.000+00:00,feeder,6,L1 Current (Max),A,64.0
341432,Buckley St,2024-01-22T13:00:00.000+00:00,feeder,6,L1 Current (RMS),A,23.88
341432,Buckley St,2024-01-22T13:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T13:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-27.06
341432,Buckley St,2024-01-22T13:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T13:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-11.5
341432,Buckley St,2024-01-22T13:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T13:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-30.37
341432,Buckley St,2024-01-22T13:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T13:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T13:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T13:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.8797
341432,Buckley St,2024-01-22T13:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97736
341432,Buckley St,2024-01-22T13:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.77758
341432,Buckley St,2024-01-22T13:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
341432,Buckley St,2024-01-22T13:00:00.000+00:00,feeder,5,L2 Active Power,kW,8.0
341432,Buckley St,2024-01-22T13:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
341432,Buckley St,2024-01-22T13:00:00.000+00:00,feeder,5,N Current (Min),A,19.12
341432,Buckley St,2024-01-22T13:00:00.000+00:00,feeder,5,N Current (Max),A,42.38
341432,Buckley St,2024-01-22T13:00:00.000+00:00,feeder,5,N Current (RMS),A,28.38
341432,Buckley St,2024-01-22T13:00:00.000+00:00,feeder,5,L3 Current (Min),A,5.62
341432,Buckley St,2024-01-22T13:00:00.000+00:00,feeder,5,L3 Current (Max),A,12.38
341432,Buckley St,2024-01-22T13:00:00.000+00:00,feeder,5,L3 Current (RMS),A,6.75
341432,Buckley St,2024-01-22T13:00:00.000+00:00,feeder,5,L2 Current (Min),A,29.0
341432,Buckley St,2024-01-22T13:00:00.000+00:00,feeder,5,L2 Current (Max),A,47.88
341432,Buckley St,2024-01-22T13:00:00.000+00:00,feeder,5,L2 Current (RMS),A,34.0
341432,Buckley St,2024-01-22T13:00:00.000+00:00,feeder,5,L1 Current (Min),A,5.12
341432,Buckley St,2024-01-22T13:00:00.000+00:00,feeder,5,L1 Current (Max),A,12.12
341432,Buckley St,2024-01-22T13:00:00.000+00:00,feeder,5,L1 Current (RMS),A,6.0
341432,Buckley St,2024-01-22T13:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T13:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.94
341432,Buckley St,2024-01-22T13:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T13:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-21.88
341432,Buckley St,2024-01-22T13:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T13:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.25
341432,Buckley St,2024-01-22T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-22T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T13:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96014
341432,Buckley St,2024-01-22T13:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9104
341432,Buckley St,2024-01-22T13:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.8435
341432,Buckley St,2024-01-22T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
341432,Buckley St,2024-01-22T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
341432,Buckley St,2024-01-22T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-22T13:00:00.000+00:00,feeder,4,N Current (Min),A,10.12
341432,Buckley St,2024-01-22T13:00:00.000+00:00,feeder,4,N Current (Max),A,29.88
341432,Buckley St,2024-01-22T13:00:00.000+00:00,feeder,4,N Current (RMS),A,16.75
341432,Buckley St,2024-01-22T13:00:00.000+00:00,feeder,4,L3 Current (Min),A,20.5
341432,Buckley St,2024-01-22T13:00:00.000+00:00,feeder,4,L3 Current (Max),A,41.88
341432,Buckley St,2024-01-22T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,27.88
341432,Buckley St,2024-01-22T13:00:00.000+00:00,feeder,4,L2 Current (Min),A,18.38
341432,Buckley St,2024-01-22T13:00:00.000+00:00,feeder,4,L2 Current (Max),A,28.12
341432,Buckley St,2024-01-22T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,19.62
341432,Buckley St,2024-01-22T13:00:00.000+00:00,feeder,4,L1 Current (Min),A,9.88
341432,Buckley St,2024-01-22T13:00:00.000+00:00,feeder,4,L1 Current (Max),A,24.75
341432,Buckley St,2024-01-22T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,13.38
341432,Buckley St,2024-01-22T13:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T13:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,6.94
341432,Buckley St,2024-01-22T13:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T13:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.13
341432,Buckley St,2024-01-22T13:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T13:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.25
341432,Buckley St,2024-01-22T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
341432,Buckley St,2024-01-22T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-22T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-22T13:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98917
341432,Buckley St,2024-01-22T13:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99326
341432,Buckley St,2024-01-22T13:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99796
341432,Buckley St,2024-01-22T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,29.0
341432,Buckley St,2024-01-22T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,34.0
341432,Buckley St,2024-01-22T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,40.0
341432,Buckley St,2024-01-22T13:00:00.000+00:00,feeder,3,N Current (Min),A,31.12
341432,Buckley St,2024-01-22T13:00:00.000+00:00,feeder,3,N Current (Max),A,107.38
341432,Buckley St,2024-01-22T13:00:00.000+00:00,feeder,3,N Current (RMS),A,64.5
341432,Buckley St,2024-01-22T13:00:00.000+00:00,feeder,3,L3 Current (Min),A,89.62
341432,Buckley St,2024-01-22T13:00:00.000+00:00,feeder,3,L3 Current (Max),A,202.0
341432,Buckley St,2024-01-22T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,122.5
341432,Buckley St,2024-01-22T13:00:00.000+00:00,feeder,3,L2 Current (Min),A,111.25
341432,Buckley St,2024-01-22T13:00:00.000+00:00,feeder,3,L2 Current (Max),A,177.12
341432,Buckley St,2024-01-22T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,142.12
341432,Buckley St,2024-01-22T13:00:00.000+00:00,feeder,3,L1 Current (Min),A,131.62
341432,Buckley St,2024-01-22T13:00:00.000+00:00,feeder,3,L1 Current (Max),A,211.62
341432,Buckley St,2024-01-22T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,163.25
341432,Buckley St,2024-01-22T13:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T13:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,11.81
341432,Buckley St,2024-01-22T13:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T13:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.0
341432,Buckley St,2024-01-22T13:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T13:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.06
341432,Buckley St,2024-01-22T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-22T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-22T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-22T13:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99036
341432,Buckley St,2024-01-22T13:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9939
