Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341432,Buckley St,2024-01-22T13:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99271
341432,Buckley St,2024-01-22T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
341432,Buckley St,2024-01-22T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
341432,Buckley St,2024-01-22T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,24.0
341432,Buckley St,2024-01-22T13:00:00.000+00:00,feeder,2,N Current (Min),A,10.75
341432,Buckley St,2024-01-22T13:00:00.000+00:00,feeder,2,N Current (Max),A,72.25
341432,Buckley St,2024-01-22T13:00:00.000+00:00,feeder,2,N Current (RMS),A,37.12
341432,Buckley St,2024-01-22T13:00:00.000+00:00,feeder,2,L3 Current (Min),A,40.38
341432,Buckley St,2024-01-22T13:00:00.000+00:00,feeder,2,L3 Current (Max),A,110.75
341432,Buckley St,2024-01-22T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,71.62
341432,Buckley St,2024-01-22T13:00:00.000+00:00,feeder,2,L2 Current (Min),A,41.0
341432,Buckley St,2024-01-22T13:00:00.000+00:00,feeder,2,L2 Current (Max),A,104.75
341432,Buckley St,2024-01-22T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,76.5
341432,Buckley St,2024-01-22T13:00:00.000+00:00,feeder,2,L1 Current (Min),A,62.88
341432,Buckley St,2024-01-22T13:00:00.000+00:00,feeder,2,L1 Current (Max),A,136.0
341432,Buckley St,2024-01-22T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,97.62
341432,Buckley St,2024-01-22T13:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T13:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.06
341432,Buckley St,2024-01-22T13:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T13:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.31
341432,Buckley St,2024-01-22T13:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T13:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.75
341432,Buckley St,2024-01-22T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-22T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-22T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T13:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99625
341432,Buckley St,2024-01-22T13:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99759
341432,Buckley St,2024-01-22T13:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98163
341432,Buckley St,2024-01-22T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
341432,Buckley St,2024-01-22T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
341432,Buckley St,2024-01-22T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
341432,Buckley St,2024-01-22T13:00:00.000+00:00,feeder,1,N Current (Min),A,90.25
341432,Buckley St,2024-01-22T13:00:00.000+00:00,feeder,1,N Current (Max),A,47.12
341432,Buckley St,2024-01-22T13:00:00.000+00:00,feeder,1,L3 Current (Min),A,53.12
341432,Buckley St,2024-01-22T13:00:00.000+00:00,feeder,1,L3 Current (Max),A,119.12
341432,Buckley St,2024-01-22T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,79.38
341432,Buckley St,2024-01-22T13:00:00.000+00:00,feeder,1,L2 Current (Min),A,42.12
341432,Buckley St,2024-01-22T13:00:00.000+00:00,feeder,1,L2 Current (Max),A,63.12
341432,Buckley St,2024-01-22T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,49.62
341432,Buckley St,2024-01-22T13:00:00.000+00:00,feeder,1,L1 Current (Min),A,17.62
341432,Buckley St,2024-01-22T13:00:00.000+00:00,feeder,1,L1 Current (Max),A,33.62
341432,Buckley St,2024-01-22T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,24.75
341432,Buckley St,2024-01-22T13:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.64
341432,Buckley St,2024-01-22T13:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.39
341432,Buckley St,2024-01-22T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
341432,Buckley St,2024-01-22T13:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.98
341432,Buckley St,2024-01-22T13:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.73
341432,Buckley St,2024-01-22T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
341432,Buckley St,2024-01-22T13:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.94
341432,Buckley St,2024-01-22T13:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.48
341432,Buckley St,2024-01-22T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
341432,Buckley St,2024-01-22T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-22T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
341432,Buckley St,2024-01-22T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-22T13:00:00.000+00:00,busbar,,L3 Active Power,kW,79.0
341432,Buckley St,2024-01-22T13:00:00.000+00:00,busbar,,L2 Active Power,kW,87.0
341432,Buckley St,2024-01-22T13:00:00.000+00:00,busbar,,L1 Active Power,kW,79.0
341432,Buckley St,2024-01-22T13:00:00.000+00:00,busbar,,N Current (Min),A,64.75
341432,Buckley St,2024-01-22T13:00:00.000+00:00,busbar,,N Current (Max),A,134.88
341432,Buckley St,2024-01-22T13:00:00.000+00:00,busbar,,N Current (RMS),A,82.75
341432,Buckley St,2024-01-22T13:00:00.000+00:00,busbar,,L3 Current (Min),A,264.62
341432,Buckley St,2024-01-22T13:00:00.000+00:00,busbar,,L3 Current (Max),A,410.12
341432,Buckley St,2024-01-22T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,324.88
341432,Buckley St,2024-01-22T13:00:00.000+00:00,busbar,,L2 Current (Min),A,316.38
341432,Buckley St,2024-01-22T13:00:00.000+00:00,busbar,,L2 Current (Max),A,415.5
341432,Buckley St,2024-01-22T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,358.88
341432,Buckley St,2024-01-22T13:00:00.000+00:00,busbar,,L1 Current (Min),A,255.25
341432,Buckley St,2024-01-22T13:00:00.000+00:00,busbar,,L1 Current (Max),A,409.75
341432,Buckley St,2024-01-22T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,325.25
341432,Buckley St,2024-01-22T13:00:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-22T13:00:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-22T12:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T12:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-10.75
341432,Buckley St,2024-01-22T12:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T12:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-1.81
341432,Buckley St,2024-01-22T12:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T12:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-7.19
341432,Buckley St,2024-01-22T12:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T12:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-22T12:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-22T12:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96103
341432,Buckley St,2024-01-22T12:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99097
341432,Buckley St,2024-01-22T12:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.96658
341432,Buckley St,2024-01-22T12:50:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
341432,Buckley St,2024-01-22T12:50:00.000+00:00,feeder,6,L2 Active Power,kW,9.0
341432,Buckley St,2024-01-22T12:50:00.000+00:00,feeder,6,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-22T12:50:00.000+00:00,feeder,6,N Current (Min),A,10.12
341432,Buckley St,2024-01-22T12:50:00.000+00:00,feeder,6,N Current (Max),A,33.0
341432,Buckley St,2024-01-22T12:50:00.000+00:00,feeder,6,N Current (RMS),A,22.38
341432,Buckley St,2024-01-22T12:50:00.000+00:00,feeder,6,L3 Current (Min),A,10.0
341432,Buckley St,2024-01-22T12:50:00.000+00:00,feeder,6,L3 Current (Max),A,24.5
341432,Buckley St,2024-01-22T12:50:00.000+00:00,feeder,6,L3 Current (RMS),A,19.38
341432,Buckley St,2024-01-22T12:50:00.000+00:00,feeder,6,L2 Current (Min),A,29.5
341432,Buckley St,2024-01-22T12:50:00.000+00:00,feeder,6,L2 Current (Max),A,45.12
341432,Buckley St,2024-01-22T12:50:00.000+00:00,feeder,6,L2 Current (RMS),A,35.62
341432,Buckley St,2024-01-22T12:50:00.000+00:00,feeder,6,L1 Current (Min),A,11.62
341432,Buckley St,2024-01-22T12:50:00.000+00:00,feeder,6,L1 Current (Max),A,37.25
341432,Buckley St,2024-01-22T12:50:00.000+00:00,feeder,6,L1 Current (RMS),A,17.38
341432,Buckley St,2024-01-22T12:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T12:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-16.44
341432,Buckley St,2024-01-22T12:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T12:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-11.63
341432,Buckley St,2024-01-22T12:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T12:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-28.0
341432,Buckley St,2024-01-22T12:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T12:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T12:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T12:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.90195
341432,Buckley St,2024-01-22T12:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97284
341432,Buckley St,2024-01-22T12:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.76147
341432,Buckley St,2024-01-22T12:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-22T12:50:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
341432,Buckley St,2024-01-22T12:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
341432,Buckley St,2024-01-22T12:50:00.000+00:00,feeder,5,N Current (Min),A,16.5
341432,Buckley St,2024-01-22T12:50:00.000+00:00,feeder,5,N Current (Max),A,31.38
341432,Buckley St,2024-01-22T12:50:00.000+00:00,feeder,5,N Current (RMS),A,23.5
341432,Buckley St,2024-01-22T12:50:00.000+00:00,feeder,5,L3 Current (Min),A,5.88
341432,Buckley St,2024-01-22T12:50:00.000+00:00,feeder,5,L3 Current (Max),A,19.0
341432,Buckley St,2024-01-22T12:50:00.000+00:00,feeder,5,L3 Current (RMS),A,7.0
341432,Buckley St,2024-01-22T12:50:00.000+00:00,feeder,5,L2 Current (Min),A,28.75
341432,Buckley St,2024-01-22T12:50:00.000+00:00,feeder,5,L2 Current (Max),A,37.25
341432,Buckley St,2024-01-22T12:50:00.000+00:00,feeder,5,L2 Current (RMS),A,30.0
341432,Buckley St,2024-01-22T12:50:00.000+00:00,feeder,5,L1 Current (Min),A,5.38
341432,Buckley St,2024-01-22T12:50:00.000+00:00,feeder,5,L1 Current (Max),A,13.25
341432,Buckley St,2024-01-22T12:50:00.000+00:00,feeder,5,L1 Current (RMS),A,6.38
341432,Buckley St,2024-01-22T12:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T12:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.87
341432,Buckley St,2024-01-22T12:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T12:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-20.94
341432,Buckley St,2024-01-22T12:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T12:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-28.44
341432,Buckley St,2024-01-22T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-22T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T12:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95901
341432,Buckley St,2024-01-22T12:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90811
341432,Buckley St,2024-01-22T12:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.76464
341432,Buckley St,2024-01-22T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
341432,Buckley St,2024-01-22T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-22T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-22T12:50:00.000+00:00,feeder,4,N Current (Min),A,11.62
341432,Buckley St,2024-01-22T12:50:00.000+00:00,feeder,4,N Current (Max),A,39.0
341432,Buckley St,2024-01-22T12:50:00.000+00:00,feeder,4,N Current (RMS),A,22.0
341432,Buckley St,2024-01-22T12:50:00.000+00:00,feeder,4,L3 Current (Min),A,15.12
341432,Buckley St,2024-01-22T12:50:00.000+00:00,feeder,4,L3 Current (Max),A,55.0
341432,Buckley St,2024-01-22T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,31.75
341432,Buckley St,2024-01-22T12:50:00.000+00:00,feeder,4,L2 Current (Min),A,17.0
341432,Buckley St,2024-01-22T12:50:00.000+00:00,feeder,4,L2 Current (Max),A,37.12
341432,Buckley St,2024-01-22T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,21.38
341432,Buckley St,2024-01-22T12:50:00.000+00:00,feeder,4,L1 Current (Min),A,9.75
341432,Buckley St,2024-01-22T12:50:00.000+00:00,feeder,4,L1 Current (Max),A,18.12
341432,Buckley St,2024-01-22T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,11.0
341432,Buckley St,2024-01-22T12:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T12:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,6.06
341432,Buckley St,2024-01-22T12:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T12:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.25
341432,Buckley St,2024-01-22T12:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T12:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.12
341432,Buckley St,2024-01-22T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
341432,Buckley St,2024-01-22T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-22T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-22T12:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98825
341432,Buckley St,2024-01-22T12:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99332
341432,Buckley St,2024-01-22T12:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99783
341432,Buckley St,2024-01-22T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,27.0
341432,Buckley St,2024-01-22T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,34.0
341432,Buckley St,2024-01-22T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,38.0
341432,Buckley St,2024-01-22T12:50:00.000+00:00,feeder,3,N Current (Min),A,25.12
341432,Buckley St,2024-01-22T12:50:00.000+00:00,feeder,3,N Current (Max),A,98.25
341432,Buckley St,2024-01-22T12:50:00.000+00:00,feeder,3,N Current (RMS),A,64.38
341432,Buckley St,2024-01-22T12:50:00.000+00:00,feeder,3,L3 Current (Min),A,79.38
341432,Buckley St,2024-01-22T12:50:00.000+00:00,feeder,3,L3 Current (Max),A,179.62
341432,Buckley St,2024-01-22T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,113.75
341432,Buckley St,2024-01-22T12:50:00.000+00:00,feeder,3,L2 Current (Min),A,109.38
341432,Buckley St,2024-01-22T12:50:00.000+00:00,feeder,3,L2 Current (Max),A,184.0
341432,Buckley St,2024-01-22T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,140.5
341432,Buckley St,2024-01-22T12:50:00.000+00:00,feeder,3,L1 Current (Min),A,122.0
341432,Buckley St,2024-01-22T12:50:00.000+00:00,feeder,3,L1 Current (Max),A,212.62
341432,Buckley St,2024-01-22T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,155.75
341432,Buckley St,2024-01-22T12:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T12:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.69
341432,Buckley St,2024-01-22T12:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T12:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,7.31
341432,Buckley St,2024-01-22T12:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T12:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.56
341432,Buckley St,2024-01-22T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-22T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-22T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-22T12:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99634
341432,Buckley St,2024-01-22T12:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99179
341432,Buckley St,2024-01-22T12:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99475
341432,Buckley St,2024-01-22T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
341432,Buckley St,2024-01-22T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
341432,Buckley St,2024-01-22T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,27.0
341432,Buckley St,2024-01-22T12:50:00.000+00:00,feeder,2,N Current (Min),A,14.25
341432,Buckley St,2024-01-22T12:50:00.000+00:00,feeder,2,N Current (Max),A,77.88
341432,Buckley St,2024-01-22T12:50:00.000+00:00,feeder,2,N Current (RMS),A,44.0
341432,Buckley St,2024-01-22T12:50:00.000+00:00,feeder,2,L3 Current (Min),A,35.0
341432,Buckley St,2024-01-22T12:50:00.000+00:00,feeder,2,L3 Current (Max),A,106.12
341432,Buckley St,2024-01-22T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,66.12
341432,Buckley St,2024-01-22T12:50:00.000+00:00,feeder,2,L2 Current (Min),A,38.38
341432,Buckley St,2024-01-22T12:50:00.000+00:00,feeder,2,L2 Current (Max),A,112.88
341432,Buckley St,2024-01-22T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,70.75
341432,Buckley St,2024-01-22T12:50:00.000+00:00,feeder,2,L1 Current (Min),A,57.75
341432,Buckley St,2024-01-22T12:50:00.000+00:00,feeder,2,L1 Current (Max),A,157.0
341432,Buckley St,2024-01-22T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,109.25
341432,Buckley St,2024-01-22T12:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T12:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,4.06
341432,Buckley St,2024-01-22T12:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T12:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.5
341432,Buckley St,2024-01-22T12:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T12:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.25
341432,Buckley St,2024-01-22T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-22T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-22T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T12:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99731
341432,Buckley St,2024-01-22T12:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99789
341432,Buckley St,2024-01-22T12:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9826
341432,Buckley St,2024-01-22T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
341432,Buckley St,2024-01-22T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
341432,Buckley St,2024-01-22T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
341432,Buckley St,2024-01-22T12:50:00.000+00:00,feeder,1,N Current (Min),A,77.62
341432,Buckley St,2024-01-22T12:50:00.000+00:00,feeder,1,N Current (Max),A,44.0
341432,Buckley St,2024-01-22T12:50:00.000+00:00,feeder,1,L3 Current (Min),A,55.5
341432,Buckley St,2024-01-22T12:50:00.000+00:00,feeder,1,L3 Current (Max),A,111.5
341432,Buckley St,2024-01-22T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,76.12
341432,Buckley St,2024-01-22T12:50:00.000+00:00,feeder,1,L2 Current (Min),A,41.75
341432,Buckley St,2024-01-22T12:50:00.000+00:00,feeder,1,L2 Current (Max),A,65.38
341432,Buckley St,2024-01-22T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,49.38
341432,Buckley St,2024-01-22T12:50:00.000+00:00,feeder,1,L1 Current (Min),A,17.25
341432,Buckley St,2024-01-22T12:50:00.000+00:00,feeder,1,L1 Current (Max),A,41.5
341432,Buckley St,2024-01-22T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,26.5
341432,Buckley St,2024-01-22T12:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.17
341432,Buckley St,2024-01-22T12:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.17
341432,Buckley St,2024-01-22T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
341432,Buckley St,2024-01-22T12:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.27
341432,Buckley St,2024-01-22T12:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.39
341432,Buckley St,2024-01-22T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
341432,Buckley St,2024-01-22T12:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.14
341432,Buckley St,2024-01-22T12:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.84
341432,Buckley St,2024-01-22T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
341432,Buckley St,2024-01-22T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-22T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
341432,Buckley St,2024-01-22T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-22T12:50:00.000+00:00,busbar,,L3 Active Power,kW,75.0
341432,Buckley St,2024-01-22T12:50:00.000+00:00,busbar,,L2 Active Power,kW,84.0
341432,Buckley St,2024-01-22T12:50:00.000+00:00,busbar,,L1 Active Power,kW,78.0
341432,Buckley St,2024-01-22T12:50:00.000+00:00,busbar,,N Current (Min),A,62.0
341432,Buckley St,2024-01-22T12:50:00.000+00:00,busbar,,N Current (Max),A,132.25
341432,Buckley St,2024-01-22T12:50:00.000+00:00,busbar,,N Current (RMS),A,80.12
341432,Buckley St,2024-01-22T12:50:00.000+00:00,busbar,,L3 Current (Min),A,239.88
341432,Buckley St,2024-01-22T12:50:00.000+00:00,busbar,,L3 Current (Max),A,411.0
341432,Buckley St,2024-01-22T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,311.25
341432,Buckley St,2024-01-22T12:50:00.000+00:00,busbar,,L2 Current (Min),A,299.12
341432,Buckley St,2024-01-22T12:50:00.000+00:00,busbar,,L2 Current (Max),A,432.0
341432,Buckley St,2024-01-22T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,345.5
341432,Buckley St,2024-01-22T12:50:00.000+00:00,busbar,,L1 Current (Min),A,243.0
341432,Buckley St,2024-01-22T12:50:00.000+00:00,busbar,,L1 Current (Max),A,413.25
341432,Buckley St,2024-01-22T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,321.88
341432,Buckley St,2024-01-22T12:50:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-22T12:50:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-22T12:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T12:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-27.62
341432,Buckley St,2024-01-22T12:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T12:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-3.5
341432,Buckley St,2024-01-22T12:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T12:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-17.94
341432,Buckley St,2024-01-22T12:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T12:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-22T12:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T12:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9375
341432,Buckley St,2024-01-22T12:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98679
341432,Buckley St,2024-01-22T12:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.96365
341432,Buckley St,2024-01-22T12:40:00.000+00:00,feeder,6,L3 Active Power,kW,4.0
341432,Buckley St,2024-01-22T12:40:00.000+00:00,feeder,6,L2 Active Power,kW,8.0
341432,Buckley St,2024-01-22T12:40:00.000+00:00,feeder,6,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-22T12:40:00.000+00:00,feeder,6,N Current (Min),A,8.88
341432,Buckley St,2024-01-22T12:40:00.000+00:00,feeder,6,N Current (Max),A,33.25
341432,Buckley St,2024-01-22T12:40:00.000+00:00,feeder,6,N Current (RMS),A,18.5
341432,Buckley St,2024-01-22T12:40:00.000+00:00,feeder,6,L3 Current (Min),A,8.75
341432,Buckley St,2024-01-22T12:40:00.000+00:00,feeder,6,L3 Current (Max),A,30.75
341432,Buckley St,2024-01-22T12:40:00.000+00:00,feeder,6,L3 Current (RMS),A,17.38
341432,Buckley St,2024-01-22T12:40:00.000+00:00,feeder,6,L2 Current (Min),A,27.12
341432,Buckley St,2024-01-22T12:40:00.000+00:00,feeder,6,L2 Current (Max),A,42.12
341432,Buckley St,2024-01-22T12:40:00.000+00:00,feeder,6,L2 Current (RMS),A,31.38
341432,Buckley St,2024-01-22T12:40:00.000+00:00,feeder,6,L1 Current (Min),A,11.75
341432,Buckley St,2024-01-22T12:40:00.000+00:00,feeder,6,L1 Current (Max),A,33.25
341432,Buckley St,2024-01-22T12:40:00.000+00:00,feeder,6,L1 Current (RMS),A,17.12
341432,Buckley St,2024-01-22T12:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T12:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-19.19
341432,Buckley St,2024-01-22T12:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T12:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-11.31
341432,Buckley St,2024-01-22T12:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T12:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-31.63
341432,Buckley St,2024-01-22T12:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T12:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T12:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T12:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9328
341432,Buckley St,2024-01-22T12:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97354
341432,Buckley St,2024-01-22T12:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.81009
341432,Buckley St,2024-01-22T12:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-22T12:40:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
341432,Buckley St,2024-01-22T12:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
341432,Buckley St,2024-01-22T12:40:00.000+00:00,feeder,5,N Current (Min),A,14.88
341432,Buckley St,2024-01-22T12:40:00.000+00:00,feeder,5,N Current (Max),A,33.5
341432,Buckley St,2024-01-22T12:40:00.000+00:00,feeder,5,N Current (RMS),A,22.25
341432,Buckley St,2024-01-22T12:40:00.000+00:00,feeder,5,L3 Current (Min),A,6.0
341432,Buckley St,2024-01-22T12:40:00.000+00:00,feeder,5,L3 Current (Max),A,20.0
341432,Buckley St,2024-01-22T12:40:00.000+00:00,feeder,5,L3 Current (RMS),A,10.5
341432,Buckley St,2024-01-22T12:40:00.000+00:00,feeder,5,L2 Current (Min),A,28.75
341432,Buckley St,2024-01-22T12:40:00.000+00:00,feeder,5,L2 Current (Max),A,39.38
341432,Buckley St,2024-01-22T12:40:00.000+00:00,feeder,5,L2 Current (RMS),A,30.12
341432,Buckley St,2024-01-22T12:40:00.000+00:00,feeder,5,L1 Current (Min),A,5.12
341432,Buckley St,2024-01-22T12:40:00.000+00:00,feeder,5,L1 Current (Max),A,15.88
341432,Buckley St,2024-01-22T12:40:00.000+00:00,feeder,5,L1 Current (RMS),A,6.5
341432,Buckley St,2024-01-22T12:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T12:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-25.31
341432,Buckley St,2024-01-22T12:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T12:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-20.12
341432,Buckley St,2024-01-22T12:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T12:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-34.0
341432,Buckley St,2024-01-22T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-22T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-22T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T12:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96036
341432,Buckley St,2024-01-22T12:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93524
341432,Buckley St,2024-01-22T12:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.79284
341432,Buckley St,2024-01-22T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
341432,Buckley St,2024-01-22T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
341432,Buckley St,2024-01-22T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-22T12:40:00.000+00:00,feeder,4,N Current (Min),A,12.12
341432,Buckley St,2024-01-22T12:40:00.000+00:00,feeder,4,N Current (Max),A,30.75
341432,Buckley St,2024-01-22T12:40:00.000+00:00,feeder,4,N Current (RMS),A,21.75
341432,Buckley St,2024-01-22T12:40:00.000+00:00,feeder,4,L3 Current (Min),A,14.25
341432,Buckley St,2024-01-22T12:40:00.000+00:00,feeder,4,L3 Current (Max),A,45.62
341432,Buckley St,2024-01-22T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,32.12
341432,Buckley St,2024-01-22T12:40:00.000+00:00,feeder,4,L2 Current (Min),A,21.0
341432,Buckley St,2024-01-22T12:40:00.000+00:00,feeder,4,L2 Current (Max),A,39.75
341432,Buckley St,2024-01-22T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,29.38
341432,Buckley St,2024-01-22T12:40:00.000+00:00,feeder,4,L1 Current (Min),A,10.25
341432,Buckley St,2024-01-22T12:40:00.000+00:00,feeder,4,L1 Current (Max),A,17.75
341432,Buckley St,2024-01-22T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,11.5
341432,Buckley St,2024-01-22T12:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T12:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,15.94
341432,Buckley St,2024-01-22T12:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T12:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.94
341432,Buckley St,2024-01-22T12:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T12:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.25
341432,Buckley St,2024-01-22T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-22T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-22T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-22T12:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9906
341432,Buckley St,2024-01-22T12:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98621
341432,Buckley St,2024-01-22T12:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99796
341432,Buckley St,2024-01-22T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,30.0
341432,Buckley St,2024-01-22T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,28.0
341432,Buckley St,2024-01-22T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,41.0
341432,Buckley St,2024-01-22T12:40:00.000+00:00,feeder,3,N Current (Min),A,34.25
341432,Buckley St,2024-01-22T12:40:00.000+00:00,feeder,3,N Current (Max),A,141.12
341432,Buckley St,2024-01-22T12:40:00.000+00:00,feeder,3,N Current (RMS),A,81.0
341432,Buckley St,2024-01-22T12:40:00.000+00:00,feeder,3,L3 Current (Min),A,81.75
341432,Buckley St,2024-01-22T12:40:00.000+00:00,feeder,3,L3 Current (Max),A,202.0
341432,Buckley St,2024-01-22T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,122.38
341432,Buckley St,2024-01-22T12:40:00.000+00:00,feeder,3,L2 Current (Min),A,83.25
341432,Buckley St,2024-01-22T12:40:00.000+00:00,feeder,3,L2 Current (Max),A,167.25
341432,Buckley St,2024-01-22T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,116.75
341432,Buckley St,2024-01-22T12:40:00.000+00:00,feeder,3,L1 Current (Min),A,117.38
341432,Buckley St,2024-01-22T12:40:00.000+00:00,feeder,3,L1 Current (Max),A,222.62
341432,Buckley St,2024-01-22T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,169.12
341432,Buckley St,2024-01-22T12:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T12:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.69
341432,Buckley St,2024-01-22T12:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T12:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.31
341432,Buckley St,2024-01-22T12:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T12:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.82
341432,Buckley St,2024-01-22T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-22T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-22T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-22T12:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99619
341432,Buckley St,2024-01-22T12:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99258
341432,Buckley St,2024-01-22T12:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99445
341432,Buckley St,2024-01-22T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
341432,Buckley St,2024-01-22T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
341432,Buckley St,2024-01-22T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,23.0
341432,Buckley St,2024-01-22T12:40:00.000+00:00,feeder,2,N Current (Min),A,18.62
341432,Buckley St,2024-01-22T12:40:00.000+00:00,feeder,2,N Current (Max),A,85.38
341432,Buckley St,2024-01-22T12:40:00.000+00:00,feeder,2,N Current (RMS),A,46.75
341432,Buckley St,2024-01-22T12:40:00.000+00:00,feeder,2,L3 Current (Min),A,35.25
341432,Buckley St,2024-01-22T12:40:00.000+00:00,feeder,2,L3 Current (Max),A,94.88
341432,Buckley St,2024-01-22T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,49.62
341432,Buckley St,2024-01-22T12:40:00.000+00:00,feeder,2,L2 Current (Min),A,32.62
341432,Buckley St,2024-01-22T12:40:00.000+00:00,feeder,2,L2 Current (Max),A,119.25
341432,Buckley St,2024-01-22T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,64.12
341432,Buckley St,2024-01-22T12:40:00.000+00:00,feeder,2,L1 Current (Min),A,54.5
341432,Buckley St,2024-01-22T12:40:00.000+00:00,feeder,2,L1 Current (Max),A,153.25
341432,Buckley St,2024-01-22T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,93.5
341432,Buckley St,2024-01-22T12:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T12:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.38
341432,Buckley St,2024-01-22T12:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T12:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.31
341432,Buckley St,2024-01-22T12:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T12:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.06
341432,Buckley St,2024-01-22T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-22T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-22T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T12:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99707
341432,Buckley St,2024-01-22T12:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99823
341432,Buckley St,2024-01-22T12:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98471
341432,Buckley St,2024-01-22T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
341432,Buckley St,2024-01-22T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
341432,Buckley St,2024-01-22T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
341432,Buckley St,2024-01-22T12:40:00.000+00:00,feeder,1,N Current (Min),A,69.75
341432,Buckley St,2024-01-22T12:40:00.000+00:00,feeder,1,N Current (Max),A,38.25
341432,Buckley St,2024-01-22T12:40:00.000+00:00,feeder,1,L3 Current (Min),A,53.25
341432,Buckley St,2024-01-22T12:40:00.000+00:00,feeder,1,L3 Current (Max),A,102.88
341432,Buckley St,2024-01-22T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,70.0
341432,Buckley St,2024-01-22T12:40:00.000+00:00,feeder,1,L2 Current (Min),A,41.88
341432,Buckley St,2024-01-22T12:40:00.000+00:00,feeder,1,L2 Current (Max),A,62.12
341432,Buckley St,2024-01-22T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,51.62
341432,Buckley St,2024-01-22T12:40:00.000+00:00,feeder,1,L1 Current (Min),A,18.0
341432,Buckley St,2024-01-22T12:40:00.000+00:00,feeder,1,L1 Current (Max),A,40.5
341432,Buckley St,2024-01-22T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,26.88
341432,Buckley St,2024-01-22T12:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.69
341432,Buckley St,2024-01-22T12:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.97
341432,Buckley St,2024-01-22T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
341432,Buckley St,2024-01-22T12:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.64
341432,Buckley St,2024-01-22T12:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.09
341432,Buckley St,2024-01-22T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
341432,Buckley St,2024-01-22T12:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.3
341432,Buckley St,2024-01-22T12:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.48
341432,Buckley St,2024-01-22T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
341432,Buckley St,2024-01-22T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-22T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
341432,Buckley St,2024-01-22T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-22T12:40:00.000+00:00,busbar,,L3 Active Power,kW,73.0
341432,Buckley St,2024-01-22T12:40:00.000+00:00,busbar,,L2 Active Power,kW,78.0
341432,Buckley St,2024-01-22T12:40:00.000+00:00,busbar,,L1 Active Power,kW,78.0
341432,Buckley St,2024-01-22T12:40:00.000+00:00,busbar,,N Current (Min),A,63.62
341432,Buckley St,2024-01-22T12:40:00.000+00:00,busbar,,N Current (Max),A,144.75
341432,Buckley St,2024-01-22T12:40:00.000+00:00,busbar,,N Current (RMS),A,91.75
341432,Buckley St,2024-01-22T12:40:00.000+00:00,busbar,,L3 Current (Min),A,230.38
341432,Buckley St,2024-01-22T12:40:00.000+00:00,busbar,,L3 Current (Max),A,379.38
341432,Buckley St,2024-01-22T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,299.12
341432,Buckley St,2024-01-22T12:40:00.000+00:00,busbar,,L2 Current (Min),A,269.5
341432,Buckley St,2024-01-22T12:40:00.000+00:00,busbar,,L2 Current (Max),A,390.62
341432,Buckley St,2024-01-22T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,322.0
341432,Buckley St,2024-01-22T12:40:00.000+00:00,busbar,,L1 Current (Min),A,257.0
341432,Buckley St,2024-01-22T12:40:00.000+00:00,busbar,,L1 Current (Max),A,389.88
341432,Buckley St,2024-01-22T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,320.62
341432,Buckley St,2024-01-22T12:40:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-22T12:40:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-22T12:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T12:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-10.63
341432,Buckley St,2024-01-22T12:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T12:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-0.19
341432,Buckley St,2024-01-22T12:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T12:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-5.44
341432,Buckley St,2024-01-22T12:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T12:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-22T12:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-22T12:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9613
341432,Buckley St,2024-01-22T12:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99002
341432,Buckley St,2024-01-22T12:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99298
341432,Buckley St,2024-01-22T12:30:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
341432,Buckley St,2024-01-22T12:30:00.000+00:00,feeder,6,L2 Active Power,kW,7.0
341432,Buckley St,2024-01-22T12:30:00.000+00:00,feeder,6,L1 Active Power,kW,6.0
341432,Buckley St,2024-01-22T12:30:00.000+00:00,feeder,6,N Current (Min),A,7.62
341432,Buckley St,2024-01-22T12:30:00.000+00:00,feeder,6,N Current (Max),A,39.38
341432,Buckley St,2024-01-22T12:30:00.000+00:00,feeder,6,N Current (RMS),A,15.88
341432,Buckley St,2024-01-22T12:30:00.000+00:00,feeder,6,L3 Current (Min),A,10.12
341432,Buckley St,2024-01-22T12:30:00.000+00:00,feeder,6,L3 Current (Max),A,31.62
341432,Buckley St,2024-01-22T12:30:00.000+00:00,feeder,6,L3 Current (RMS),A,19.88
341432,Buckley St,2024-01-22T12:30:00.000+00:00,feeder,6,L2 Current (Min),A,25.88
341432,Buckley St,2024-01-22T12:30:00.000+00:00,feeder,6,L2 Current (Max),A,43.62
341432,Buckley St,2024-01-22T12:30:00.000+00:00,feeder,6,L2 Current (RMS),A,30.0
341432,Buckley St,2024-01-22T12:30:00.000+00:00,feeder,6,L1 Current (Min),A,14.38
341432,Buckley St,2024-01-22T12:30:00.000+00:00,feeder,6,L1 Current (Max),A,56.38
341432,Buckley St,2024-01-22T12:30:00.000+00:00,feeder,6,L1 Current (RMS),A,26.5
341432,Buckley St,2024-01-22T12:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T12:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-7.87
341432,Buckley St,2024-01-22T12:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T12:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-10.87
341432,Buckley St,2024-01-22T12:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T12:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-26.06
341432,Buckley St,2024-01-22T12:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-22T12:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T12:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T12:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.92474
341432,Buckley St,2024-01-22T12:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.94165
341432,Buckley St,2024-01-22T12:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.78784
341432,Buckley St,2024-01-22T12:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-22T12:30:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-22T12:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-22T12:30:00.000+00:00,feeder,5,N Current (Min),A,7.88
341432,Buckley St,2024-01-22T12:30:00.000+00:00,feeder,5,N Current (Max),A,34.5
341432,Buckley St,2024-01-22T12:30:00.000+00:00,feeder,5,N Current (RMS),A,15.0
341432,Buckley St,2024-01-22T12:30:00.000+00:00,feeder,5,L3 Current (Min),A,6.0
341432,Buckley St,2024-01-22T12:30:00.000+00:00,feeder,5,L3 Current (Max),A,19.25
341432,Buckley St,2024-01-22T12:30:00.000+00:00,feeder,5,L3 Current (RMS),A,8.5
341432,Buckley St,2024-01-22T12:30:00.000+00:00,feeder,5,L2 Current (Min),A,17.25
341432,Buckley St,2024-01-22T12:30:00.000+00:00,feeder,5,L2 Current (Max),A,43.38
341432,Buckley St,2024-01-22T12:30:00.000+00:00,feeder,5,L2 Current (RMS),A,22.5
341432,Buckley St,2024-01-22T12:30:00.000+00:00,feeder,5,L1 Current (Min),A,5.38
341432,Buckley St,2024-01-22T12:30:00.000+00:00,feeder,5,L1 Current (Max),A,19.38
341432,Buckley St,2024-01-22T12:30:00.000+00:00,feeder,5,L1 Current (RMS),A,8.38
341432,Buckley St,2024-01-22T12:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T12:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.56
341432,Buckley St,2024-01-22T12:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T12:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-20.44
341432,Buckley St,2024-01-22T12:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T12:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-27.75
341432,Buckley St,2024-01-22T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-22T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-22T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T12:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.85135
341432,Buckley St,2024-01-22T12:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90503
341432,Buckley St,2024-01-22T12:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.86429
341432,Buckley St,2024-01-22T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
341432,Buckley St,2024-01-22T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-22T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-22T12:30:00.000+00:00,feeder,4,N Current (Min),A,11.38
341432,Buckley St,2024-01-22T12:30:00.000+00:00,feeder,4,N Current (Max),A,20.12
341432,Buckley St,2024-01-22T12:30:00.000+00:00,feeder,4,N Current (RMS),A,16.0
341432,Buckley St,2024-01-22T12:30:00.000+00:00,feeder,4,L3 Current (Min),A,13.0
341432,Buckley St,2024-01-22T12:30:00.000+00:00,feeder,4,L3 Current (Max),A,33.0
341432,Buckley St,2024-01-22T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,17.12
341432,Buckley St,2024-01-22T12:30:00.000+00:00,feeder,4,L2 Current (Min),A,22.25
341432,Buckley St,2024-01-22T12:30:00.000+00:00,feeder,4,L2 Current (Max),A,28.88
341432,Buckley St,2024-01-22T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,23.5
341432,Buckley St,2024-01-22T12:30:00.000+00:00,feeder,4,L1 Current (Min),A,10.38
341432,Buckley St,2024-01-22T12:30:00.000+00:00,feeder,4,L1 Current (Max),A,26.12
341432,Buckley St,2024-01-22T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,14.75
341432,Buckley St,2024-01-22T12:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T12:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,5.06
341432,Buckley St,2024-01-22T12:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T12:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.63
341432,Buckley St,2024-01-22T12:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T12:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.94
341432,Buckley St,2024-01-22T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-22T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-22T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-22T12:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99359
341432,Buckley St,2024-01-22T12:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98541
341432,Buckley St,2024-01-22T12:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99792
341432,Buckley St,2024-01-22T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,28.0
341432,Buckley St,2024-01-22T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,27.0
341432,Buckley St,2024-01-22T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,45.0
341432,Buckley St,2024-01-22T12:30:00.000+00:00,feeder,3,N Current (Min),A,61.5
341432,Buckley St,2024-01-22T12:30:00.000+00:00,feeder,3,N Current (Max),A,142.38
341432,Buckley St,2024-01-22T12:30:00.000+00:00,feeder,3,N Current (RMS),A,96.5
341432,Buckley St,2024-01-22T12:30:00.000+00:00,feeder,3,L3 Current (Min),A,79.0
341432,Buckley St,2024-01-22T12:30:00.000+00:00,feeder,3,L3 Current (Max),A,183.75
341432,Buckley St,2024-01-22T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,116.5
341432,Buckley St,2024-01-22T12:30:00.000+00:00,feeder,3,L2 Current (Min),A,83.75
341432,Buckley St,2024-01-22T12:30:00.000+00:00,feeder,3,L2 Current (Max),A,165.75
341432,Buckley St,2024-01-22T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,112.5
341432,Buckley St,2024-01-22T12:30:00.000+00:00,feeder,3,L1 Current (Min),A,159.62
341432,Buckley St,2024-01-22T12:30:00.000+00:00,feeder,3,L1 Current (Max),A,227.88
341432,Buckley St,2024-01-22T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,183.75
341432,Buckley St,2024-01-22T12:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T12:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.19
341432,Buckley St,2024-01-22T12:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T12:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.06
341432,Buckley St,2024-01-22T12:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T12:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.94
341432,Buckley St,2024-01-22T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-22T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-22T12:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98001
341432,Buckley St,2024-01-22T12:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99124
341432,Buckley St,2024-01-22T12:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99362
341432,Buckley St,2024-01-22T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
341432,Buckley St,2024-01-22T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
341432,Buckley St,2024-01-22T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
341432,Buckley St,2024-01-22T12:30:00.000+00:00,feeder,2,N Current (Min),A,9.75
341432,Buckley St,2024-01-22T12:30:00.000+00:00,feeder,2,N Current (Max),A,78.38
