Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341432,Buckley St,2024-01-22T12:30:00.000+00:00,feeder,2,N Current (RMS),A,36.12
341432,Buckley St,2024-01-22T12:30:00.000+00:00,feeder,2,L3 Current (Min),A,35.12
341432,Buckley St,2024-01-22T12:30:00.000+00:00,feeder,2,L3 Current (Max),A,86.0
341432,Buckley St,2024-01-22T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,63.75
341432,Buckley St,2024-01-22T12:30:00.000+00:00,feeder,2,L2 Current (Min),A,41.88
341432,Buckley St,2024-01-22T12:30:00.000+00:00,feeder,2,L2 Current (Max),A,95.5
341432,Buckley St,2024-01-22T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,68.0
341432,Buckley St,2024-01-22T12:30:00.000+00:00,feeder,2,L1 Current (Min),A,52.38
341432,Buckley St,2024-01-22T12:30:00.000+00:00,feeder,2,L1 Current (Max),A,142.38
341432,Buckley St,2024-01-22T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,85.12
341432,Buckley St,2024-01-22T12:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T12:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,6.44
341432,Buckley St,2024-01-22T12:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T12:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.62
341432,Buckley St,2024-01-22T12:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T12:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.88
341432,Buckley St,2024-01-22T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-22T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-22T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T12:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99594
341432,Buckley St,2024-01-22T12:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99881
341432,Buckley St,2024-01-22T12:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98602
341432,Buckley St,2024-01-22T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
341432,Buckley St,2024-01-22T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
341432,Buckley St,2024-01-22T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
341432,Buckley St,2024-01-22T12:30:00.000+00:00,feeder,1,N Current (Min),A,79.25
341432,Buckley St,2024-01-22T12:30:00.000+00:00,feeder,1,N Current (Max),A,45.25
341432,Buckley St,2024-01-22T12:30:00.000+00:00,feeder,1,L3 Current (Min),A,53.12
341432,Buckley St,2024-01-22T12:30:00.000+00:00,feeder,1,L3 Current (Max),A,115.0
341432,Buckley St,2024-01-22T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,77.88
341432,Buckley St,2024-01-22T12:30:00.000+00:00,feeder,1,L2 Current (Min),A,44.0
341432,Buckley St,2024-01-22T12:30:00.000+00:00,feeder,1,L2 Current (Max),A,63.25
341432,Buckley St,2024-01-22T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,50.88
341432,Buckley St,2024-01-22T12:30:00.000+00:00,feeder,1,L1 Current (Min),A,19.38
341432,Buckley St,2024-01-22T12:30:00.000+00:00,feeder,1,L1 Current (Max),A,37.38
341432,Buckley St,2024-01-22T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,25.88
341432,Buckley St,2024-01-22T12:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.08
341432,Buckley St,2024-01-22T12:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.38
341432,Buckley St,2024-01-22T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
341432,Buckley St,2024-01-22T12:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.2
341432,Buckley St,2024-01-22T12:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.94
341432,Buckley St,2024-01-22T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
341432,Buckley St,2024-01-22T12:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.0
341432,Buckley St,2024-01-22T12:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.92
341432,Buckley St,2024-01-22T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
341432,Buckley St,2024-01-22T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-22T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
341432,Buckley St,2024-01-22T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-22T12:30:00.000+00:00,busbar,,L3 Active Power,kW,73.0
341432,Buckley St,2024-01-22T12:30:00.000+00:00,busbar,,L2 Active Power,kW,74.0
341432,Buckley St,2024-01-22T12:30:00.000+00:00,busbar,,L1 Active Power,kW,83.0
341432,Buckley St,2024-01-22T12:30:00.000+00:00,busbar,,N Current (Min),A,68.62
341432,Buckley St,2024-01-22T12:30:00.000+00:00,busbar,,N Current (Max),A,188.62
341432,Buckley St,2024-01-22T12:30:00.000+00:00,busbar,,N Current (RMS),A,107.88
341432,Buckley St,2024-01-22T12:30:00.000+00:00,busbar,,L3 Current (Min),A,206.62
341432,Buckley St,2024-01-22T12:30:00.000+00:00,busbar,,L3 Current (Max),A,393.0
341432,Buckley St,2024-01-22T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,299.0
341432,Buckley St,2024-01-22T12:30:00.000+00:00,busbar,,L2 Current (Min),A,263.0
341432,Buckley St,2024-01-22T12:30:00.000+00:00,busbar,,L2 Current (Max),A,352.75
341432,Buckley St,2024-01-22T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,305.12
341432,Buckley St,2024-01-22T12:30:00.000+00:00,busbar,,L1 Current (Min),A,285.38
341432,Buckley St,2024-01-22T12:30:00.000+00:00,busbar,,L1 Current (Max),A,435.88
341432,Buckley St,2024-01-22T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,341.25
341432,Buckley St,2024-01-22T12:30:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-22T12:30:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-22T12:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T12:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-25.25
341432,Buckley St,2024-01-22T12:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T12:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-1.19
341432,Buckley St,2024-01-22T12:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T12:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,1.75
341432,Buckley St,2024-01-22T12:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T12:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-22T12:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-22T12:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.92361
341432,Buckley St,2024-01-22T12:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99246
341432,Buckley St,2024-01-22T12:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99588
341432,Buckley St,2024-01-22T12:20:00.000+00:00,feeder,6,L3 Active Power,kW,4.0
341432,Buckley St,2024-01-22T12:20:00.000+00:00,feeder,6,L2 Active Power,kW,8.0
341432,Buckley St,2024-01-22T12:20:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
341432,Buckley St,2024-01-22T12:20:00.000+00:00,feeder,6,N Current (Min),A,11.38
341432,Buckley St,2024-01-22T12:20:00.000+00:00,feeder,6,N Current (Max),A,35.25
341432,Buckley St,2024-01-22T12:20:00.000+00:00,feeder,6,N Current (RMS),A,22.38
341432,Buckley St,2024-01-22T12:20:00.000+00:00,feeder,6,L3 Current (Min),A,8.12
341432,Buckley St,2024-01-22T12:20:00.000+00:00,feeder,6,L3 Current (Max),A,24.62
341432,Buckley St,2024-01-22T12:20:00.000+00:00,feeder,6,L3 Current (RMS),A,16.75
341432,Buckley St,2024-01-22T12:20:00.000+00:00,feeder,6,L2 Current (Min),A,24.38
341432,Buckley St,2024-01-22T12:20:00.000+00:00,feeder,6,L2 Current (Max),A,49.75
341432,Buckley St,2024-01-22T12:20:00.000+00:00,feeder,6,L2 Current (RMS),A,33.62
341432,Buckley St,2024-01-22T12:20:00.000+00:00,feeder,6,L1 Current (Min),A,22.75
341432,Buckley St,2024-01-22T12:20:00.000+00:00,feeder,6,L1 Current (Max),A,57.12
341432,Buckley St,2024-01-22T12:20:00.000+00:00,feeder,6,L1 Current (RMS),A,35.75
341432,Buckley St,2024-01-22T12:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T12:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.19
341432,Buckley St,2024-01-22T12:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T12:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-19.56
341432,Buckley St,2024-01-22T12:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T12:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-40.44
341432,Buckley St,2024-01-22T12:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-22T12:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T12:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T12:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9237
341432,Buckley St,2024-01-22T12:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.92224
341432,Buckley St,2024-01-22T12:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.74435
341432,Buckley St,2024-01-22T12:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-22T12:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
341432,Buckley St,2024-01-22T12:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
341432,Buckley St,2024-01-22T12:20:00.000+00:00,feeder,5,N Current (Min),A,7.0
341432,Buckley St,2024-01-22T12:20:00.000+00:00,feeder,5,N Current (Max),A,21.62
341432,Buckley St,2024-01-22T12:20:00.000+00:00,feeder,5,N Current (RMS),A,11.5
341432,Buckley St,2024-01-22T12:20:00.000+00:00,feeder,5,L3 Current (Min),A,5.75
341432,Buckley St,2024-01-22T12:20:00.000+00:00,feeder,5,L3 Current (Max),A,18.5
341432,Buckley St,2024-01-22T12:20:00.000+00:00,feeder,5,L3 Current (RMS),A,7.75
341432,Buckley St,2024-01-22T12:20:00.000+00:00,feeder,5,L2 Current (Min),A,16.75
341432,Buckley St,2024-01-22T12:20:00.000+00:00,feeder,5,L2 Current (Max),A,24.88
341432,Buckley St,2024-01-22T12:20:00.000+00:00,feeder,5,L2 Current (RMS),A,18.12
341432,Buckley St,2024-01-22T12:20:00.000+00:00,feeder,5,L1 Current (Min),A,5.25
341432,Buckley St,2024-01-22T12:20:00.000+00:00,feeder,5,L1 Current (Max),A,13.88
341432,Buckley St,2024-01-22T12:20:00.000+00:00,feeder,5,L1 Current (RMS),A,6.0
341432,Buckley St,2024-01-22T12:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T12:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-25.12
341432,Buckley St,2024-01-22T12:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T12:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-22.75
341432,Buckley St,2024-01-22T12:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T12:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-25.75
341432,Buckley St,2024-01-22T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-22T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-22T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T12:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.82321
341432,Buckley St,2024-01-22T12:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89651
341432,Buckley St,2024-01-22T12:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.85583
341432,Buckley St,2024-01-22T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
341432,Buckley St,2024-01-22T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-22T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-22T12:20:00.000+00:00,feeder,4,N Current (Min),A,11.75
341432,Buckley St,2024-01-22T12:20:00.000+00:00,feeder,4,N Current (Max),A,23.62
341432,Buckley St,2024-01-22T12:20:00.000+00:00,feeder,4,N Current (RMS),A,16.12
341432,Buckley St,2024-01-22T12:20:00.000+00:00,feeder,4,L3 Current (Min),A,12.25
341432,Buckley St,2024-01-22T12:20:00.000+00:00,feeder,4,L3 Current (Max),A,35.75
341432,Buckley St,2024-01-22T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,16.5
341432,Buckley St,2024-01-22T12:20:00.000+00:00,feeder,4,L2 Current (Min),A,20.88
341432,Buckley St,2024-01-22T12:20:00.000+00:00,feeder,4,L2 Current (Max),A,30.38
341432,Buckley St,2024-01-22T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,22.88
341432,Buckley St,2024-01-22T12:20:00.000+00:00,feeder,4,L1 Current (Min),A,9.88
341432,Buckley St,2024-01-22T12:20:00.000+00:00,feeder,4,L1 Current (Max),A,18.0
341432,Buckley St,2024-01-22T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,11.0
341432,Buckley St,2024-01-22T12:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T12:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.82
341432,Buckley St,2024-01-22T12:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T12:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.63
341432,Buckley St,2024-01-22T12:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T12:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.75
341432,Buckley St,2024-01-22T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-22T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-22T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-22T12:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99109
341432,Buckley St,2024-01-22T12:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98614
341432,Buckley St,2024-01-22T12:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99768
341432,Buckley St,2024-01-22T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,28.0
341432,Buckley St,2024-01-22T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,27.0
341432,Buckley St,2024-01-22T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,40.0
341432,Buckley St,2024-01-22T12:20:00.000+00:00,feeder,3,N Current (Min),A,38.38
341432,Buckley St,2024-01-22T12:20:00.000+00:00,feeder,3,N Current (Max),A,129.38
341432,Buckley St,2024-01-22T12:20:00.000+00:00,feeder,3,N Current (RMS),A,82.62
341432,Buckley St,2024-01-22T12:20:00.000+00:00,feeder,3,L3 Current (Min),A,81.38
341432,Buckley St,2024-01-22T12:20:00.000+00:00,feeder,3,L3 Current (Max),A,174.62
341432,Buckley St,2024-01-22T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,115.25
341432,Buckley St,2024-01-22T12:20:00.000+00:00,feeder,3,L2 Current (Min),A,79.38
341432,Buckley St,2024-01-22T12:20:00.000+00:00,feeder,3,L2 Current (Max),A,163.25
341432,Buckley St,2024-01-22T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,111.12
341432,Buckley St,2024-01-22T12:20:00.000+00:00,feeder,3,L1 Current (Min),A,127.62
341432,Buckley St,2024-01-22T12:20:00.000+00:00,feeder,3,L1 Current (Max),A,214.75
341432,Buckley St,2024-01-22T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,166.12
341432,Buckley St,2024-01-22T12:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T12:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,4.75
341432,Buckley St,2024-01-22T12:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T12:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.06
341432,Buckley St,2024-01-22T12:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T12:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.0
341432,Buckley St,2024-01-22T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-22T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-22T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-22T12:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99417
341432,Buckley St,2024-01-22T12:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99023
341432,Buckley St,2024-01-22T12:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9902
341432,Buckley St,2024-01-22T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
341432,Buckley St,2024-01-22T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
341432,Buckley St,2024-01-22T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
341432,Buckley St,2024-01-22T12:20:00.000+00:00,feeder,2,N Current (Min),A,22.0
341432,Buckley St,2024-01-22T12:20:00.000+00:00,feeder,2,N Current (Max),A,74.0
341432,Buckley St,2024-01-22T12:20:00.000+00:00,feeder,2,N Current (RMS),A,43.25
341432,Buckley St,2024-01-22T12:20:00.000+00:00,feeder,2,L3 Current (Min),A,37.12
341432,Buckley St,2024-01-22T12:20:00.000+00:00,feeder,2,L3 Current (Max),A,88.25
341432,Buckley St,2024-01-22T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,49.0
341432,Buckley St,2024-01-22T12:20:00.000+00:00,feeder,2,L2 Current (Min),A,31.75
341432,Buckley St,2024-01-22T12:20:00.000+00:00,feeder,2,L2 Current (Max),A,112.5
341432,Buckley St,2024-01-22T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,57.25
341432,Buckley St,2024-01-22T12:20:00.000+00:00,feeder,2,L1 Current (Min),A,60.75
341432,Buckley St,2024-01-22T12:20:00.000+00:00,feeder,2,L1 Current (Max),A,133.38
341432,Buckley St,2024-01-22T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,92.75
341432,Buckley St,2024-01-22T12:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T12:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.56
341432,Buckley St,2024-01-22T12:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T12:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.69
341432,Buckley St,2024-01-22T12:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T12:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.19
341432,Buckley St,2024-01-22T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-22T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-22T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T12:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99738
341432,Buckley St,2024-01-22T12:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99875
341432,Buckley St,2024-01-22T12:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98126
341432,Buckley St,2024-01-22T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
341432,Buckley St,2024-01-22T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
341432,Buckley St,2024-01-22T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
341432,Buckley St,2024-01-22T12:20:00.000+00:00,feeder,1,N Current (Min),A,84.38
341432,Buckley St,2024-01-22T12:20:00.000+00:00,feeder,1,N Current (Max),A,50.75
341432,Buckley St,2024-01-22T12:20:00.000+00:00,feeder,1,L3 Current (Min),A,61.38
341432,Buckley St,2024-01-22T12:20:00.000+00:00,feeder,1,L3 Current (Max),A,119.88
341432,Buckley St,2024-01-22T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,84.75
341432,Buckley St,2024-01-22T12:20:00.000+00:00,feeder,1,L2 Current (Min),A,44.88
341432,Buckley St,2024-01-22T12:20:00.000+00:00,feeder,1,L2 Current (Max),A,69.38
341432,Buckley St,2024-01-22T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,52.75
341432,Buckley St,2024-01-22T12:20:00.000+00:00,feeder,1,L1 Current (Min),A,17.38
341432,Buckley St,2024-01-22T12:20:00.000+00:00,feeder,1,L1 Current (Max),A,46.12
341432,Buckley St,2024-01-22T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,28.88
341432,Buckley St,2024-01-22T12:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.61
341432,Buckley St,2024-01-22T12:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.72
341432,Buckley St,2024-01-22T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
341432,Buckley St,2024-01-22T12:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.72
341432,Buckley St,2024-01-22T12:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.98
341432,Buckley St,2024-01-22T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
341432,Buckley St,2024-01-22T12:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.17
341432,Buckley St,2024-01-22T12:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.23
341432,Buckley St,2024-01-22T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
341432,Buckley St,2024-01-22T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-22T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
341432,Buckley St,2024-01-22T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-22T12:20:00.000+00:00,busbar,,L3 Active Power,kW,69.0
341432,Buckley St,2024-01-22T12:20:00.000+00:00,busbar,,L2 Active Power,kW,71.0
341432,Buckley St,2024-01-22T12:20:00.000+00:00,busbar,,L1 Active Power,kW,82.0
341432,Buckley St,2024-01-22T12:20:00.000+00:00,busbar,,N Current (Min),A,63.75
341432,Buckley St,2024-01-22T12:20:00.000+00:00,busbar,,N Current (Max),A,154.25
341432,Buckley St,2024-01-22T12:20:00.000+00:00,busbar,,N Current (RMS),A,104.0
341432,Buckley St,2024-01-22T12:20:00.000+00:00,busbar,,L3 Current (Min),A,229.12
341432,Buckley St,2024-01-22T12:20:00.000+00:00,busbar,,L3 Current (Max),A,359.0
341432,Buckley St,2024-01-22T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,285.5
341432,Buckley St,2024-01-22T12:20:00.000+00:00,busbar,,L2 Current (Min),A,242.25
341432,Buckley St,2024-01-22T12:20:00.000+00:00,busbar,,L2 Current (Max),A,365.88
341432,Buckley St,2024-01-22T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,292.75
341432,Buckley St,2024-01-22T12:20:00.000+00:00,busbar,,L1 Current (Min),A,291.5
341432,Buckley St,2024-01-22T12:20:00.000+00:00,busbar,,L1 Current (Max),A,399.0
341432,Buckley St,2024-01-22T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,336.88
341432,Buckley St,2024-01-22T12:20:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-22T12:20:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-22T12:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T12:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-13.13
341432,Buckley St,2024-01-22T12:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T12:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,0.0
341432,Buckley St,2024-01-22T12:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T12:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-2.25
341432,Buckley St,2024-01-22T12:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T12:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-22T12:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-22T12:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.94723
341432,Buckley St,2024-01-22T12:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99548
341432,Buckley St,2024-01-22T12:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99515
341432,Buckley St,2024-01-22T12:10:00.000+00:00,feeder,6,L3 Active Power,kW,4.0
341432,Buckley St,2024-01-22T12:10:00.000+00:00,feeder,6,L2 Active Power,kW,10.0
341432,Buckley St,2024-01-22T12:10:00.000+00:00,feeder,6,L1 Active Power,kW,8.0
341432,Buckley St,2024-01-22T12:10:00.000+00:00,feeder,6,N Current (Min),A,10.38
341432,Buckley St,2024-01-22T12:10:00.000+00:00,feeder,6,N Current (Max),A,46.38
341432,Buckley St,2024-01-22T12:10:00.000+00:00,feeder,6,N Current (RMS),A,27.25
341432,Buckley St,2024-01-22T12:10:00.000+00:00,feeder,6,L3 Current (Min),A,8.25
341432,Buckley St,2024-01-22T12:10:00.000+00:00,feeder,6,L3 Current (Max),A,38.25
341432,Buckley St,2024-01-22T12:10:00.000+00:00,feeder,6,L3 Current (RMS),A,18.38
341432,Buckley St,2024-01-22T12:10:00.000+00:00,feeder,6,L2 Current (Min),A,26.12
341432,Buckley St,2024-01-22T12:10:00.000+00:00,feeder,6,L2 Current (Max),A,66.5
341432,Buckley St,2024-01-22T12:10:00.000+00:00,feeder,6,L2 Current (RMS),A,43.12
341432,Buckley St,2024-01-22T12:10:00.000+00:00,feeder,6,L1 Current (Min),A,18.0
341432,Buckley St,2024-01-22T12:10:00.000+00:00,feeder,6,L1 Current (Max),A,54.88
341432,Buckley St,2024-01-22T12:10:00.000+00:00,feeder,6,L1 Current (RMS),A,31.62
341432,Buckley St,2024-01-22T12:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T12:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-5.44
341432,Buckley St,2024-01-22T12:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T12:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-17.5
341432,Buckley St,2024-01-22T12:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T12:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-31.19
341432,Buckley St,2024-01-22T12:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-22T12:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T12:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T12:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94229
341432,Buckley St,2024-01-22T12:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.92456
341432,Buckley St,2024-01-22T12:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.75457
341432,Buckley St,2024-01-22T12:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-22T12:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
341432,Buckley St,2024-01-22T12:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
341432,Buckley St,2024-01-22T12:10:00.000+00:00,feeder,5,N Current (Min),A,6.25
341432,Buckley St,2024-01-22T12:10:00.000+00:00,feeder,5,N Current (Max),A,16.12
341432,Buckley St,2024-01-22T12:10:00.000+00:00,feeder,5,N Current (RMS),A,10.75
341432,Buckley St,2024-01-22T12:10:00.000+00:00,feeder,5,L3 Current (Min),A,6.0
341432,Buckley St,2024-01-22T12:10:00.000+00:00,feeder,5,L3 Current (Max),A,23.0
341432,Buckley St,2024-01-22T12:10:00.000+00:00,feeder,5,L3 Current (RMS),A,10.75
341432,Buckley St,2024-01-22T12:10:00.000+00:00,feeder,5,L2 Current (Min),A,16.88
341432,Buckley St,2024-01-22T12:10:00.000+00:00,feeder,5,L2 Current (Max),A,23.88
341432,Buckley St,2024-01-22T12:10:00.000+00:00,feeder,5,L2 Current (RMS),A,18.0
341432,Buckley St,2024-01-22T12:10:00.000+00:00,feeder,5,L1 Current (Min),A,5.12
341432,Buckley St,2024-01-22T12:10:00.000+00:00,feeder,5,L1 Current (Max),A,14.0
341432,Buckley St,2024-01-22T12:10:00.000+00:00,feeder,5,L1 Current (RMS),A,6.38
341432,Buckley St,2024-01-22T12:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T12:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-32.0
341432,Buckley St,2024-01-22T12:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T12:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-22.38
341432,Buckley St,2024-01-22T12:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T12:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-26.69
341432,Buckley St,2024-01-22T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-22T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-22T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T12:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.89169
341432,Buckley St,2024-01-22T12:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.87491
341432,Buckley St,2024-01-22T12:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.86709
341432,Buckley St,2024-01-22T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
341432,Buckley St,2024-01-22T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
341432,Buckley St,2024-01-22T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-22T12:10:00.000+00:00,feeder,4,N Current (Min),A,10.0
341432,Buckley St,2024-01-22T12:10:00.000+00:00,feeder,4,N Current (Max),A,27.25
341432,Buckley St,2024-01-22T12:10:00.000+00:00,feeder,4,N Current (RMS),A,15.0
341432,Buckley St,2024-01-22T12:10:00.000+00:00,feeder,4,L3 Current (Min),A,12.62
341432,Buckley St,2024-01-22T12:10:00.000+00:00,feeder,4,L3 Current (Max),A,33.25
341432,Buckley St,2024-01-22T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,20.75
341432,Buckley St,2024-01-22T12:10:00.000+00:00,feeder,4,L2 Current (Min),A,15.12
341432,Buckley St,2024-01-22T12:10:00.000+00:00,feeder,4,L2 Current (Max),A,37.25
341432,Buckley St,2024-01-22T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,20.75
341432,Buckley St,2024-01-22T12:10:00.000+00:00,feeder,4,L1 Current (Min),A,10.0
341432,Buckley St,2024-01-22T12:10:00.000+00:00,feeder,4,L1 Current (Max),A,19.5
341432,Buckley St,2024-01-22T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,11.88
341432,Buckley St,2024-01-22T12:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T12:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,8.25
341432,Buckley St,2024-01-22T12:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T12:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.75
341432,Buckley St,2024-01-22T12:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T12:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.06
341432,Buckley St,2024-01-22T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
341432,Buckley St,2024-01-22T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-22T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-22T12:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98471
341432,Buckley St,2024-01-22T12:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98996
341432,Buckley St,2024-01-22T12:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99677
341432,Buckley St,2024-01-22T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,27.0
341432,Buckley St,2024-01-22T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,27.0
341432,Buckley St,2024-01-22T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,40.0
341432,Buckley St,2024-01-22T12:10:00.000+00:00,feeder,3,N Current (Min),A,50.38
341432,Buckley St,2024-01-22T12:10:00.000+00:00,feeder,3,N Current (Max),A,136.88
341432,Buckley St,2024-01-22T12:10:00.000+00:00,feeder,3,N Current (RMS),A,83.62
341432,Buckley St,2024-01-22T12:10:00.000+00:00,feeder,3,L3 Current (Min),A,77.0
341432,Buckley St,2024-01-22T12:10:00.000+00:00,feeder,3,L3 Current (Max),A,192.62
341432,Buckley St,2024-01-22T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,113.12
341432,Buckley St,2024-01-22T12:10:00.000+00:00,feeder,3,L2 Current (Min),A,78.0
341432,Buckley St,2024-01-22T12:10:00.000+00:00,feeder,3,L2 Current (Max),A,150.75
341432,Buckley St,2024-01-22T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,110.62
341432,Buckley St,2024-01-22T12:10:00.000+00:00,feeder,3,L1 Current (Min),A,131.0
341432,Buckley St,2024-01-22T12:10:00.000+00:00,feeder,3,L1 Current (Max),A,225.5
341432,Buckley St,2024-01-22T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,164.38
341432,Buckley St,2024-01-22T12:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T12:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,4.81
341432,Buckley St,2024-01-22T12:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T12:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.56
341432,Buckley St,2024-01-22T12:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T12:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,8.87
341432,Buckley St,2024-01-22T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-22T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-22T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-22T12:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99811
341432,Buckley St,2024-01-22T12:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99185
341432,Buckley St,2024-01-22T12:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98492
341432,Buckley St,2024-01-22T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
341432,Buckley St,2024-01-22T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
341432,Buckley St,2024-01-22T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
341432,Buckley St,2024-01-22T12:10:00.000+00:00,feeder,2,N Current (Min),A,17.0
341432,Buckley St,2024-01-22T12:10:00.000+00:00,feeder,2,N Current (Max),A,85.62
341432,Buckley St,2024-01-22T12:10:00.000+00:00,feeder,2,N Current (RMS),A,40.12
341432,Buckley St,2024-01-22T12:10:00.000+00:00,feeder,2,L3 Current (Min),A,33.25
341432,Buckley St,2024-01-22T12:10:00.000+00:00,feeder,2,L3 Current (Max),A,96.38
341432,Buckley St,2024-01-22T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,51.5
341432,Buckley St,2024-01-22T12:10:00.000+00:00,feeder,2,L2 Current (Min),A,24.88
341432,Buckley St,2024-01-22T12:10:00.000+00:00,feeder,2,L2 Current (Max),A,109.88
341432,Buckley St,2024-01-22T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,57.12
341432,Buckley St,2024-01-22T12:10:00.000+00:00,feeder,2,L1 Current (Min),A,57.25
341432,Buckley St,2024-01-22T12:10:00.000+00:00,feeder,2,L1 Current (Max),A,137.62
341432,Buckley St,2024-01-22T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,88.75
341432,Buckley St,2024-01-22T12:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T12:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.06
341432,Buckley St,2024-01-22T12:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T12:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.88
341432,Buckley St,2024-01-22T12:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T12:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.44
341432,Buckley St,2024-01-22T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-22T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T12:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99777
341432,Buckley St,2024-01-22T12:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99649
341432,Buckley St,2024-01-22T12:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99298
341432,Buckley St,2024-01-22T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
341432,Buckley St,2024-01-22T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
341432,Buckley St,2024-01-22T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
341432,Buckley St,2024-01-22T12:10:00.000+00:00,feeder,1,N Current (Min),A,76.75
341432,Buckley St,2024-01-22T12:10:00.000+00:00,feeder,1,N Current (Max),A,34.12
341432,Buckley St,2024-01-22T12:10:00.000+00:00,feeder,1,L3 Current (Min),A,58.0
341432,Buckley St,2024-01-22T12:10:00.000+00:00,feeder,1,L3 Current (Max),A,120.75
341432,Buckley St,2024-01-22T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,80.38
341432,Buckley St,2024-01-22T12:10:00.000+00:00,feeder,1,L2 Current (Min),A,46.38
341432,Buckley St,2024-01-22T12:10:00.000+00:00,feeder,1,L2 Current (Max),A,76.62
341432,Buckley St,2024-01-22T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,54.5
341432,Buckley St,2024-01-22T12:10:00.000+00:00,feeder,1,L1 Current (Min),A,35.62
341432,Buckley St,2024-01-22T12:10:00.000+00:00,feeder,1,L1 Current (Max),A,55.25
341432,Buckley St,2024-01-22T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,41.5
341432,Buckley St,2024-01-22T12:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.16
341432,Buckley St,2024-01-22T12:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.95
341432,Buckley St,2024-01-22T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
341432,Buckley St,2024-01-22T12:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.27
341432,Buckley St,2024-01-22T12:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.19
341432,Buckley St,2024-01-22T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
341432,Buckley St,2024-01-22T12:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.84
341432,Buckley St,2024-01-22T12:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.95
341432,Buckley St,2024-01-22T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
341432,Buckley St,2024-01-22T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-22T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
341432,Buckley St,2024-01-22T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-22T12:10:00.000+00:00,busbar,,L3 Active Power,kW,71.0
341432,Buckley St,2024-01-22T12:10:00.000+00:00,busbar,,L2 Active Power,kW,73.0
341432,Buckley St,2024-01-22T12:10:00.000+00:00,busbar,,L1 Active Power,kW,83.0
341432,Buckley St,2024-01-22T12:10:00.000+00:00,busbar,,N Current (Min),A,70.38
341432,Buckley St,2024-01-22T12:10:00.000+00:00,busbar,,N Current (Max),A,168.62
341432,Buckley St,2024-01-22T12:10:00.000+00:00,busbar,,N Current (RMS),A,107.25
341432,Buckley St,2024-01-22T12:10:00.000+00:00,busbar,,L3 Current (Min),A,223.75
341432,Buckley St,2024-01-22T12:10:00.000+00:00,busbar,,L3 Current (Max),A,393.25
341432,Buckley St,2024-01-22T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,291.0
341432,Buckley St,2024-01-22T12:10:00.000+00:00,busbar,,L2 Current (Min),A,219.88
341432,Buckley St,2024-01-22T12:10:00.000+00:00,busbar,,L2 Current (Max),A,383.62
341432,Buckley St,2024-01-22T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,301.5
341432,Buckley St,2024-01-22T12:10:00.000+00:00,busbar,,L1 Current (Min),A,288.5
341432,Buckley St,2024-01-22T12:10:00.000+00:00,busbar,,L1 Current (Max),A,399.88
341432,Buckley St,2024-01-22T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,340.75
341432,Buckley St,2024-01-22T12:10:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-22T12:10:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-22T12:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T12:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-9.06
341432,Buckley St,2024-01-22T12:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T12:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,0.19
341432,Buckley St,2024-01-22T12:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T12:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-0.25
341432,Buckley St,2024-01-22T12:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T12:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-22T12:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-22T12:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96347
341432,Buckley St,2024-01-22T12:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99182
341432,Buckley St,2024-01-22T12:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99716
341432,Buckley St,2024-01-22T12:00:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
341432,Buckley St,2024-01-22T12:00:00.000+00:00,feeder,6,L2 Active Power,kW,9.0
341432,Buckley St,2024-01-22T12:00:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
341432,Buckley St,2024-01-22T12:00:00.000+00:00,feeder,6,N Current (Min),A,7.38
341432,Buckley St,2024-01-22T12:00:00.000+00:00,feeder,6,N Current (Max),A,45.5
341432,Buckley St,2024-01-22T12:00:00.000+00:00,feeder,6,N Current (RMS),A,22.5
341432,Buckley St,2024-01-22T12:00:00.000+00:00,feeder,6,L3 Current (Min),A,9.5
341432,Buckley St,2024-01-22T12:00:00.000+00:00,feeder,6,L3 Current (Max),A,46.62
341432,Buckley St,2024-01-22T12:00:00.000+00:00,feeder,6,L3 Current (RMS),A,22.5
341432,Buckley St,2024-01-22T12:00:00.000+00:00,feeder,6,L2 Current (Min),A,26.12
341432,Buckley St,2024-01-22T12:00:00.000+00:00,feeder,6,L2 Current (Max),A,54.88
341432,Buckley St,2024-01-22T12:00:00.000+00:00,feeder,6,L2 Current (RMS),A,35.88
341432,Buckley St,2024-01-22T12:00:00.000+00:00,feeder,6,L1 Current (Min),A,19.38
341432,Buckley St,2024-01-22T12:00:00.000+00:00,feeder,6,L1 Current (Max),A,59.38
341432,Buckley St,2024-01-22T12:00:00.000+00:00,feeder,6,L1 Current (RMS),A,41.62
341432,Buckley St,2024-01-22T12:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T12:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-13.69
341432,Buckley St,2024-01-22T12:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T12:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-16.25
341432,Buckley St,2024-01-22T12:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T12:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-39.57
341432,Buckley St,2024-01-22T12:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-22T12:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T12:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T12:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.901
341432,Buckley St,2024-01-22T12:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.91843
341432,Buckley St,2024-01-22T12:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.86764
341432,Buckley St,2024-01-22T12:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-22T12:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
341432,Buckley St,2024-01-22T12:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-22T12:00:00.000+00:00,feeder,5,N Current (Min),A,6.12
341432,Buckley St,2024-01-22T12:00:00.000+00:00,feeder,5,N Current (Max),A,17.88
341432,Buckley St,2024-01-22T12:00:00.000+00:00,feeder,5,N Current (RMS),A,11.0
341432,Buckley St,2024-01-22T12:00:00.000+00:00,feeder,5,L3 Current (Min),A,5.25
341432,Buckley St,2024-01-22T12:00:00.000+00:00,feeder,5,L3 Current (Max),A,24.38
341432,Buckley St,2024-01-22T12:00:00.000+00:00,feeder,5,L3 Current (RMS),A,8.75
341432,Buckley St,2024-01-22T12:00:00.000+00:00,feeder,5,L2 Current (Min),A,15.62
341432,Buckley St,2024-01-22T12:00:00.000+00:00,feeder,5,L2 Current (Max),A,23.5
341432,Buckley St,2024-01-22T12:00:00.000+00:00,feeder,5,L2 Current (RMS),A,17.62
341432,Buckley St,2024-01-22T12:00:00.000+00:00,feeder,5,L1 Current (Min),A,6.0
341432,Buckley St,2024-01-22T12:00:00.000+00:00,feeder,5,L1 Current (Max),A,12.25
341432,Buckley St,2024-01-22T12:00:00.000+00:00,feeder,5,L1 Current (RMS),A,8.62
341432,Buckley St,2024-01-22T12:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T12:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-21.5
341432,Buckley St,2024-01-22T12:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T12:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.37
341432,Buckley St,2024-01-22T12:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T12:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-24.88
341432,Buckley St,2024-01-22T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-22T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-22T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T12:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94357
341432,Buckley St,2024-01-22T12:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89206
341432,Buckley St,2024-01-22T12:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.86096
341432,Buckley St,2024-01-22T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
341432,Buckley St,2024-01-22T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
341432,Buckley St,2024-01-22T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-22T12:00:00.000+00:00,feeder,4,N Current (Min),A,10.5
341432,Buckley St,2024-01-22T12:00:00.000+00:00,feeder,4,N Current (Max),A,46.25
341432,Buckley St,2024-01-22T12:00:00.000+00:00,feeder,4,N Current (RMS),A,17.88
341432,Buckley St,2024-01-22T12:00:00.000+00:00,feeder,4,L3 Current (Min),A,18.5
341432,Buckley St,2024-01-22T12:00:00.000+00:00,feeder,4,L3 Current (Max),A,60.88
341432,Buckley St,2024-01-22T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,28.0
341432,Buckley St,2024-01-22T12:00:00.000+00:00,feeder,4,L2 Current (Min),A,15.88
341432,Buckley St,2024-01-22T12:00:00.000+00:00,feeder,4,L2 Current (Max),A,33.38
341432,Buckley St,2024-01-22T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,19.38
341432,Buckley St,2024-01-22T12:00:00.000+00:00,feeder,4,L1 Current (Min),A,9.38
341432,Buckley St,2024-01-22T12:00:00.000+00:00,feeder,4,L1 Current (Max),A,21.88
341432,Buckley St,2024-01-22T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,11.38
341432,Buckley St,2024-01-22T12:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T12:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,7.31
341432,Buckley St,2024-01-22T12:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T12:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.13
341432,Buckley St,2024-01-22T12:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T12:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.06
341432,Buckley St,2024-01-22T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-22T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-22T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-22T12:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99271
341432,Buckley St,2024-01-22T12:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99313
341432,Buckley St,2024-01-22T12:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99774
341432,Buckley St,2024-01-22T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,28.0
341432,Buckley St,2024-01-22T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,35.0
341432,Buckley St,2024-01-22T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,46.0
341432,Buckley St,2024-01-22T12:00:00.000+00:00,feeder,3,N Current (Min),A,47.62
341432,Buckley St,2024-01-22T12:00:00.000+00:00,feeder,3,N Current (Max),A,142.0
341432,Buckley St,2024-01-22T12:00:00.000+00:00,feeder,3,N Current (RMS),A,89.25
341432,Buckley St,2024-01-22T12:00:00.000+00:00,feeder,3,L3 Current (Min),A,84.88
341432,Buckley St,2024-01-22T12:00:00.000+00:00,feeder,3,L3 Current (Max),A,180.25
341432,Buckley St,2024-01-22T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,115.12
341432,Buckley St,2024-01-22T12:00:00.000+00:00,feeder,3,L2 Current (Min),A,106.0
341432,Buckley St,2024-01-22T12:00:00.000+00:00,feeder,3,L2 Current (Max),A,252.25
341432,Buckley St,2024-01-22T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,145.5
341432,Buckley St,2024-01-22T12:00:00.000+00:00,feeder,3,L1 Current (Min),A,140.75
341432,Buckley St,2024-01-22T12:00:00.000+00:00,feeder,3,L1 Current (Max),A,236.62
341432,Buckley St,2024-01-22T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,186.75
341432,Buckley St,2024-01-22T12:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T12:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,4.81
341432,Buckley St,2024-01-22T12:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T12:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.69
341432,Buckley St,2024-01-22T12:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T12:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.94
341432,Buckley St,2024-01-22T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-22T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-22T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-22T12:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99673
341432,Buckley St,2024-01-22T12:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98874
341432,Buckley St,2024-01-22T12:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99188
341432,Buckley St,2024-01-22T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
341432,Buckley St,2024-01-22T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
341432,Buckley St,2024-01-22T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
341432,Buckley St,2024-01-22T12:00:00.000+00:00,feeder,2,N Current (Min),A,11.0
341432,Buckley St,2024-01-22T12:00:00.000+00:00,feeder,2,N Current (Max),A,67.88
341432,Buckley St,2024-01-22T12:00:00.000+00:00,feeder,2,N Current (RMS),A,34.12
341432,Buckley St,2024-01-22T12:00:00.000+00:00,feeder,2,L3 Current (Min),A,38.12
341432,Buckley St,2024-01-22T12:00:00.000+00:00,feeder,2,L3 Current (Max),A,63.12
341432,Buckley St,2024-01-22T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,47.38
341432,Buckley St,2024-01-22T12:00:00.000+00:00,feeder,2,L2 Current (Min),A,47.25
341432,Buckley St,2024-01-22T12:00:00.000+00:00,feeder,2,L2 Current (Max),A,82.38
