Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341432,Buckley St,2024-01-22T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,62.38
341432,Buckley St,2024-01-22T12:00:00.000+00:00,feeder,2,L1 Current (Min),A,57.0
341432,Buckley St,2024-01-22T12:00:00.000+00:00,feeder,2,L1 Current (Max),A,115.38
341432,Buckley St,2024-01-22T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,82.12
341432,Buckley St,2024-01-22T12:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T12:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.62
341432,Buckley St,2024-01-22T12:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T12:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.88
341432,Buckley St,2024-01-22T12:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T12:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.19
341432,Buckley St,2024-01-22T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-22T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T12:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99722
341432,Buckley St,2024-01-22T12:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99741
341432,Buckley St,2024-01-22T12:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99377
341432,Buckley St,2024-01-22T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
341432,Buckley St,2024-01-22T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
341432,Buckley St,2024-01-22T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
341432,Buckley St,2024-01-22T12:00:00.000+00:00,feeder,1,N Current (Min),A,73.25
341432,Buckley St,2024-01-22T12:00:00.000+00:00,feeder,1,N Current (Max),A,38.12
341432,Buckley St,2024-01-22T12:00:00.000+00:00,feeder,1,L3 Current (Min),A,60.38
341432,Buckley St,2024-01-22T12:00:00.000+00:00,feeder,1,L3 Current (Max),A,117.62
341432,Buckley St,2024-01-22T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,85.25
341432,Buckley St,2024-01-22T12:00:00.000+00:00,feeder,1,L2 Current (Min),A,42.0
341432,Buckley St,2024-01-22T12:00:00.000+00:00,feeder,1,L2 Current (Max),A,81.25
341432,Buckley St,2024-01-22T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,55.88
341432,Buckley St,2024-01-22T12:00:00.000+00:00,feeder,1,L1 Current (Min),A,32.62
341432,Buckley St,2024-01-22T12:00:00.000+00:00,feeder,1,L1 Current (Max),A,59.0
341432,Buckley St,2024-01-22T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,42.75
341432,Buckley St,2024-01-22T12:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.2
341432,Buckley St,2024-01-22T12:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.33
341432,Buckley St,2024-01-22T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
341432,Buckley St,2024-01-22T12:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.0
341432,Buckley St,2024-01-22T12:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.25
341432,Buckley St,2024-01-22T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
341432,Buckley St,2024-01-22T12:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.81
341432,Buckley St,2024-01-22T12:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.02
341432,Buckley St,2024-01-22T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
341432,Buckley St,2024-01-22T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-22T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
341432,Buckley St,2024-01-22T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T12:00:00.000+00:00,busbar,,L3 Active Power,kW,74.0
341432,Buckley St,2024-01-22T12:00:00.000+00:00,busbar,,L2 Active Power,kW,81.0
341432,Buckley St,2024-01-22T12:00:00.000+00:00,busbar,,L1 Active Power,kW,90.0
341432,Buckley St,2024-01-22T12:00:00.000+00:00,busbar,,N Current (Min),A,68.75
341432,Buckley St,2024-01-22T12:00:00.000+00:00,busbar,,N Current (Max),A,183.5
341432,Buckley St,2024-01-22T12:00:00.000+00:00,busbar,,N Current (RMS),A,112.75
341432,Buckley St,2024-01-22T12:00:00.000+00:00,busbar,,L3 Current (Min),A,248.12
341432,Buckley St,2024-01-22T12:00:00.000+00:00,busbar,,L3 Current (Max),A,391.62
341432,Buckley St,2024-01-22T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,304.0
341432,Buckley St,2024-01-22T12:00:00.000+00:00,busbar,,L2 Current (Min),A,268.38
341432,Buckley St,2024-01-22T12:00:00.000+00:00,busbar,,L2 Current (Max),A,466.12
341432,Buckley St,2024-01-22T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,333.62
341432,Buckley St,2024-01-22T12:00:00.000+00:00,busbar,,L1 Current (Min),A,317.25
341432,Buckley St,2024-01-22T12:00:00.000+00:00,busbar,,L1 Current (Max),A,436.0
341432,Buckley St,2024-01-22T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,370.62
341432,Buckley St,2024-01-22T12:00:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-22T12:00:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-22T11:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T11:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-6.69
341432,Buckley St,2024-01-22T11:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T11:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-1.56
341432,Buckley St,2024-01-22T11:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T11:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-0.88
341432,Buckley St,2024-01-22T11:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T11:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T11:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-22T11:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97031
341432,Buckley St,2024-01-22T11:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.9632
341432,Buckley St,2024-01-22T11:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.9957
341432,Buckley St,2024-01-22T11:50:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
341432,Buckley St,2024-01-22T11:50:00.000+00:00,feeder,6,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-22T11:50:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
341432,Buckley St,2024-01-22T11:50:00.000+00:00,feeder,6,N Current (Min),A,7.12
341432,Buckley St,2024-01-22T11:50:00.000+00:00,feeder,6,N Current (Max),A,40.5
341432,Buckley St,2024-01-22T11:50:00.000+00:00,feeder,6,N Current (RMS),A,18.75
341432,Buckley St,2024-01-22T11:50:00.000+00:00,feeder,6,L3 Current (Min),A,11.75
341432,Buckley St,2024-01-22T11:50:00.000+00:00,feeder,6,L3 Current (Max),A,43.5
341432,Buckley St,2024-01-22T11:50:00.000+00:00,feeder,6,L3 Current (RMS),A,22.0
341432,Buckley St,2024-01-22T11:50:00.000+00:00,feeder,6,L2 Current (Min),A,11.5
341432,Buckley St,2024-01-22T11:50:00.000+00:00,feeder,6,L2 Current (Max),A,38.75
341432,Buckley St,2024-01-22T11:50:00.000+00:00,feeder,6,L2 Current (RMS),A,21.38
341432,Buckley St,2024-01-22T11:50:00.000+00:00,feeder,6,L1 Current (Min),A,22.5
341432,Buckley St,2024-01-22T11:50:00.000+00:00,feeder,6,L1 Current (Max),A,57.12
341432,Buckley St,2024-01-22T11:50:00.000+00:00,feeder,6,L1 Current (RMS),A,37.12
341432,Buckley St,2024-01-22T11:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T11:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.38
341432,Buckley St,2024-01-22T11:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T11:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-19.19
341432,Buckley St,2024-01-22T11:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T11:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-18.19
341432,Buckley St,2024-01-22T11:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-22T11:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T11:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T11:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.93927
341432,Buckley St,2024-01-22T11:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.92129
341432,Buckley St,2024-01-22T11:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.8743
341432,Buckley St,2024-01-22T11:50:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
341432,Buckley St,2024-01-22T11:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
341432,Buckley St,2024-01-22T11:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-22T11:50:00.000+00:00,feeder,5,N Current (Min),A,4.75
341432,Buckley St,2024-01-22T11:50:00.000+00:00,feeder,5,N Current (Max),A,19.5
341432,Buckley St,2024-01-22T11:50:00.000+00:00,feeder,5,N Current (RMS),A,9.88
341432,Buckley St,2024-01-22T11:50:00.000+00:00,feeder,5,L3 Current (Min),A,5.88
341432,Buckley St,2024-01-22T11:50:00.000+00:00,feeder,5,L3 Current (Max),A,19.88
341432,Buckley St,2024-01-22T11:50:00.000+00:00,feeder,5,L3 Current (RMS),A,11.0
341432,Buckley St,2024-01-22T11:50:00.000+00:00,feeder,5,L2 Current (Min),A,16.38
341432,Buckley St,2024-01-22T11:50:00.000+00:00,feeder,5,L2 Current (Max),A,25.25
341432,Buckley St,2024-01-22T11:50:00.000+00:00,feeder,5,L2 Current (RMS),A,17.62
341432,Buckley St,2024-01-22T11:50:00.000+00:00,feeder,5,L1 Current (Min),A,6.12
341432,Buckley St,2024-01-22T11:50:00.000+00:00,feeder,5,L1 Current (Max),A,23.88
341432,Buckley St,2024-01-22T11:50:00.000+00:00,feeder,5,L1 Current (RMS),A,7.88
341432,Buckley St,2024-01-22T11:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T11:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.56
341432,Buckley St,2024-01-22T11:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T11:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-19.62
341432,Buckley St,2024-01-22T11:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T11:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-29.06
341432,Buckley St,2024-01-22T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-22T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-22T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T11:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92108
341432,Buckley St,2024-01-22T11:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93787
341432,Buckley St,2024-01-22T11:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.85794
341432,Buckley St,2024-01-22T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
341432,Buckley St,2024-01-22T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-22T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-22T11:50:00.000+00:00,feeder,4,N Current (Min),A,10.5
341432,Buckley St,2024-01-22T11:50:00.000+00:00,feeder,4,N Current (Max),A,33.12
341432,Buckley St,2024-01-22T11:50:00.000+00:00,feeder,4,N Current (RMS),A,16.75
341432,Buckley St,2024-01-22T11:50:00.000+00:00,feeder,4,L3 Current (Min),A,20.0
341432,Buckley St,2024-01-22T11:50:00.000+00:00,feeder,4,L3 Current (Max),A,53.75
341432,Buckley St,2024-01-22T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,24.62
341432,Buckley St,2024-01-22T11:50:00.000+00:00,feeder,4,L2 Current (Min),A,16.88
341432,Buckley St,2024-01-22T11:50:00.000+00:00,feeder,4,L2 Current (Max),A,30.5
341432,Buckley St,2024-01-22T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,22.38
341432,Buckley St,2024-01-22T11:50:00.000+00:00,feeder,4,L1 Current (Min),A,9.38
341432,Buckley St,2024-01-22T11:50:00.000+00:00,feeder,4,L1 Current (Max),A,22.75
341432,Buckley St,2024-01-22T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,11.38
341432,Buckley St,2024-01-22T11:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T11:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,13.06
341432,Buckley St,2024-01-22T11:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T11:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.62
341432,Buckley St,2024-01-22T11:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T11:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.69
341432,Buckley St,2024-01-22T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
341432,Buckley St,2024-01-22T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-22T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-22T11:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98022
341432,Buckley St,2024-01-22T11:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98911
341432,Buckley St,2024-01-22T11:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99747
341432,Buckley St,2024-01-22T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,25.0
341432,Buckley St,2024-01-22T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,29.0
341432,Buckley St,2024-01-22T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,39.0
341432,Buckley St,2024-01-22T11:50:00.000+00:00,feeder,3,N Current (Min),A,39.0
341432,Buckley St,2024-01-22T11:50:00.000+00:00,feeder,3,N Current (Max),A,136.88
341432,Buckley St,2024-01-22T11:50:00.000+00:00,feeder,3,N Current (RMS),A,85.25
341432,Buckley St,2024-01-22T11:50:00.000+00:00,feeder,3,L3 Current (Min),A,70.5
341432,Buckley St,2024-01-22T11:50:00.000+00:00,feeder,3,L3 Current (Max),A,175.75
341432,Buckley St,2024-01-22T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,103.62
341432,Buckley St,2024-01-22T11:50:00.000+00:00,feeder,3,L2 Current (Min),A,102.38
341432,Buckley St,2024-01-22T11:50:00.000+00:00,feeder,3,L2 Current (Max),A,161.75
341432,Buckley St,2024-01-22T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,120.25
341432,Buckley St,2024-01-22T11:50:00.000+00:00,feeder,3,L1 Current (Min),A,125.38
341432,Buckley St,2024-01-22T11:50:00.000+00:00,feeder,3,L1 Current (Max),A,231.75
341432,Buckley St,2024-01-22T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,160.62
341432,Buckley St,2024-01-22T11:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T11:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.88
341432,Buckley St,2024-01-22T11:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T11:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,21.0
341432,Buckley St,2024-01-22T11:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T11:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,10.63
341432,Buckley St,2024-01-22T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-22T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-22T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-22T11:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99841
341432,Buckley St,2024-01-22T11:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97592
341432,Buckley St,2024-01-22T11:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99231
341432,Buckley St,2024-01-22T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
341432,Buckley St,2024-01-22T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
341432,Buckley St,2024-01-22T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
341432,Buckley St,2024-01-22T11:50:00.000+00:00,feeder,2,N Current (Min),A,9.75
341432,Buckley St,2024-01-22T11:50:00.000+00:00,feeder,2,N Current (Max),A,54.75
341432,Buckley St,2024-01-22T11:50:00.000+00:00,feeder,2,N Current (RMS),A,24.88
341432,Buckley St,2024-01-22T11:50:00.000+00:00,feeder,2,L3 Current (Min),A,39.88
341432,Buckley St,2024-01-22T11:50:00.000+00:00,feeder,2,L3 Current (Max),A,80.0
341432,Buckley St,2024-01-22T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,45.75
341432,Buckley St,2024-01-22T11:50:00.000+00:00,feeder,2,L2 Current (Min),A,42.88
341432,Buckley St,2024-01-22T11:50:00.000+00:00,feeder,2,L2 Current (Max),A,95.75
341432,Buckley St,2024-01-22T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,59.88
341432,Buckley St,2024-01-22T11:50:00.000+00:00,feeder,2,L1 Current (Min),A,49.88
341432,Buckley St,2024-01-22T11:50:00.000+00:00,feeder,2,L1 Current (Max),A,117.88
341432,Buckley St,2024-01-22T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,76.75
341432,Buckley St,2024-01-22T11:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T11:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.75
341432,Buckley St,2024-01-22T11:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T11:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.62
341432,Buckley St,2024-01-22T11:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T11:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.62
341432,Buckley St,2024-01-22T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-22T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-22T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T11:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99606
341432,Buckley St,2024-01-22T11:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99725
341432,Buckley St,2024-01-22T11:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99094
341432,Buckley St,2024-01-22T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
341432,Buckley St,2024-01-22T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
341432,Buckley St,2024-01-22T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
341432,Buckley St,2024-01-22T11:50:00.000+00:00,feeder,1,N Current (Min),A,89.25
341432,Buckley St,2024-01-22T11:50:00.000+00:00,feeder,1,N Current (Max),A,32.12
341432,Buckley St,2024-01-22T11:50:00.000+00:00,feeder,1,L3 Current (Min),A,59.12
341432,Buckley St,2024-01-22T11:50:00.000+00:00,feeder,1,L3 Current (Max),A,123.5
341432,Buckley St,2024-01-22T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,73.38
341432,Buckley St,2024-01-22T11:50:00.000+00:00,feeder,1,L2 Current (Min),A,41.75
341432,Buckley St,2024-01-22T11:50:00.000+00:00,feeder,1,L2 Current (Max),A,75.62
341432,Buckley St,2024-01-22T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,50.75
341432,Buckley St,2024-01-22T11:50:00.000+00:00,feeder,1,L1 Current (Min),A,22.38
341432,Buckley St,2024-01-22T11:50:00.000+00:00,feeder,1,L1 Current (Max),A,55.12
341432,Buckley St,2024-01-22T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,37.38
341432,Buckley St,2024-01-22T11:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.86
341432,Buckley St,2024-01-22T11:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.39
341432,Buckley St,2024-01-22T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
341432,Buckley St,2024-01-22T11:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.8
341432,Buckley St,2024-01-22T11:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.14
341432,Buckley St,2024-01-22T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
341432,Buckley St,2024-01-22T11:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.25
341432,Buckley St,2024-01-22T11:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.72
341432,Buckley St,2024-01-22T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
341432,Buckley St,2024-01-22T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-22T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
341432,Buckley St,2024-01-22T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T11:50:00.000+00:00,busbar,,L3 Active Power,kW,67.0
341432,Buckley St,2024-01-22T11:50:00.000+00:00,busbar,,L2 Active Power,kW,70.0
341432,Buckley St,2024-01-22T11:50:00.000+00:00,busbar,,L1 Active Power,kW,80.0
341432,Buckley St,2024-01-22T11:50:00.000+00:00,busbar,,N Current (Min),A,69.0
341432,Buckley St,2024-01-22T11:50:00.000+00:00,busbar,,N Current (Max),A,144.25
341432,Buckley St,2024-01-22T11:50:00.000+00:00,busbar,,N Current (RMS),A,103.0
341432,Buckley St,2024-01-22T11:50:00.000+00:00,busbar,,L3 Current (Min),A,227.88
341432,Buckley St,2024-01-22T11:50:00.000+00:00,busbar,,L3 Current (Max),A,344.12
341432,Buckley St,2024-01-22T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,276.38
341432,Buckley St,2024-01-22T11:50:00.000+00:00,busbar,,L2 Current (Min),A,245.25
341432,Buckley St,2024-01-22T11:50:00.000+00:00,busbar,,L2 Current (Max),A,367.75
341432,Buckley St,2024-01-22T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,288.25
341432,Buckley St,2024-01-22T11:50:00.000+00:00,busbar,,L1 Current (Min),A,277.38
341432,Buckley St,2024-01-22T11:50:00.000+00:00,busbar,,L1 Current (Max),A,404.25
341432,Buckley St,2024-01-22T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,328.75
341432,Buckley St,2024-01-22T11:50:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-22T11:50:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-22T11:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T11:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-13.31
341432,Buckley St,2024-01-22T11:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T11:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-9.06
341432,Buckley St,2024-01-22T11:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T11:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,0.75
341432,Buckley St,2024-01-22T11:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T11:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-22T11:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-22T11:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.92218
341432,Buckley St,2024-01-22T11:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.93524
341432,Buckley St,2024-01-22T11:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99704
341432,Buckley St,2024-01-22T11:40:00.000+00:00,feeder,6,L3 Active Power,kW,4.0
341432,Buckley St,2024-01-22T11:40:00.000+00:00,feeder,6,L2 Active Power,kW,4.0
341432,Buckley St,2024-01-22T11:40:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
341432,Buckley St,2024-01-22T11:40:00.000+00:00,feeder,6,N Current (Min),A,7.38
341432,Buckley St,2024-01-22T11:40:00.000+00:00,feeder,6,N Current (Max),A,40.38
341432,Buckley St,2024-01-22T11:40:00.000+00:00,feeder,6,N Current (RMS),A,23.88
341432,Buckley St,2024-01-22T11:40:00.000+00:00,feeder,6,L3 Current (Min),A,8.0
341432,Buckley St,2024-01-22T11:40:00.000+00:00,feeder,6,L3 Current (Max),A,27.38
341432,Buckley St,2024-01-22T11:40:00.000+00:00,feeder,6,L3 Current (RMS),A,17.5
341432,Buckley St,2024-01-22T11:40:00.000+00:00,feeder,6,L2 Current (Min),A,11.38
341432,Buckley St,2024-01-22T11:40:00.000+00:00,feeder,6,L2 Current (Max),A,33.38
341432,Buckley St,2024-01-22T11:40:00.000+00:00,feeder,6,L2 Current (RMS),A,16.12
341432,Buckley St,2024-01-22T11:40:00.000+00:00,feeder,6,L1 Current (Min),A,27.0
341432,Buckley St,2024-01-22T11:40:00.000+00:00,feeder,6,L1 Current (Max),A,56.88
341432,Buckley St,2024-01-22T11:40:00.000+00:00,feeder,6,L1 Current (RMS),A,40.25
341432,Buckley St,2024-01-22T11:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T11:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-24.31
341432,Buckley St,2024-01-22T11:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T11:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-19.5
341432,Buckley St,2024-01-22T11:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T11:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-21.44
341432,Buckley St,2024-01-22T11:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T11:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T11:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T11:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.88257
341432,Buckley St,2024-01-22T11:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.94324
341432,Buckley St,2024-01-22T11:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.85559
341432,Buckley St,2024-01-22T11:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-22T11:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
341432,Buckley St,2024-01-22T11:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
341432,Buckley St,2024-01-22T11:40:00.000+00:00,feeder,5,N Current (Min),A,9.25
341432,Buckley St,2024-01-22T11:40:00.000+00:00,feeder,5,N Current (Max),A,18.75
341432,Buckley St,2024-01-22T11:40:00.000+00:00,feeder,5,N Current (RMS),A,14.0
341432,Buckley St,2024-01-22T11:40:00.000+00:00,feeder,5,L3 Current (Min),A,6.25
341432,Buckley St,2024-01-22T11:40:00.000+00:00,feeder,5,L3 Current (Max),A,17.75
341432,Buckley St,2024-01-22T11:40:00.000+00:00,feeder,5,L3 Current (RMS),A,10.38
341432,Buckley St,2024-01-22T11:40:00.000+00:00,feeder,5,L2 Current (Min),A,17.0
341432,Buckley St,2024-01-22T11:40:00.000+00:00,feeder,5,L2 Current (Max),A,24.0
341432,Buckley St,2024-01-22T11:40:00.000+00:00,feeder,5,L2 Current (RMS),A,19.5
341432,Buckley St,2024-01-22T11:40:00.000+00:00,feeder,5,L1 Current (Min),A,5.88
341432,Buckley St,2024-01-22T11:40:00.000+00:00,feeder,5,L1 Current (Max),A,12.12
341432,Buckley St,2024-01-22T11:40:00.000+00:00,feeder,5,L1 Current (RMS),A,6.62
341432,Buckley St,2024-01-22T11:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T11:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-23.88
341432,Buckley St,2024-01-22T11:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T11:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.37
341432,Buckley St,2024-01-22T11:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T11:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-28.88
341432,Buckley St,2024-01-22T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-22T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T11:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94809
341432,Buckley St,2024-01-22T11:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93161
341432,Buckley St,2024-01-22T11:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.84985
341432,Buckley St,2024-01-22T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
341432,Buckley St,2024-01-22T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-22T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-22T11:40:00.000+00:00,feeder,4,N Current (Min),A,7.62
341432,Buckley St,2024-01-22T11:40:00.000+00:00,feeder,4,N Current (Max),A,24.38
341432,Buckley St,2024-01-22T11:40:00.000+00:00,feeder,4,N Current (RMS),A,15.0
341432,Buckley St,2024-01-22T11:40:00.000+00:00,feeder,4,L3 Current (Min),A,20.12
341432,Buckley St,2024-01-22T11:40:00.000+00:00,feeder,4,L3 Current (Max),A,40.0
341432,Buckley St,2024-01-22T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,24.75
341432,Buckley St,2024-01-22T11:40:00.000+00:00,feeder,4,L2 Current (Min),A,20.62
341432,Buckley St,2024-01-22T11:40:00.000+00:00,feeder,4,L2 Current (Max),A,30.5
341432,Buckley St,2024-01-22T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,22.0
341432,Buckley St,2024-01-22T11:40:00.000+00:00,feeder,4,L1 Current (Min),A,9.38
341432,Buckley St,2024-01-22T11:40:00.000+00:00,feeder,4,L1 Current (Max),A,18.12
341432,Buckley St,2024-01-22T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,11.0
341432,Buckley St,2024-01-22T11:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T11:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,9.56
341432,Buckley St,2024-01-22T11:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T11:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.5
341432,Buckley St,2024-01-22T11:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T11:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.25
341432,Buckley St,2024-01-22T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.0
341432,Buckley St,2024-01-22T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-22T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-22T11:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98541
341432,Buckley St,2024-01-22T11:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99173
341432,Buckley St,2024-01-22T11:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99847
341432,Buckley St,2024-01-22T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,34.0
341432,Buckley St,2024-01-22T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,34.0
341432,Buckley St,2024-01-22T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,48.0
341432,Buckley St,2024-01-22T11:40:00.000+00:00,feeder,3,N Current (Min),A,37.75
341432,Buckley St,2024-01-22T11:40:00.000+00:00,feeder,3,N Current (Max),A,150.12
341432,Buckley St,2024-01-22T11:40:00.000+00:00,feeder,3,N Current (RMS),A,92.5
341432,Buckley St,2024-01-22T11:40:00.000+00:00,feeder,3,L3 Current (Min),A,82.62
341432,Buckley St,2024-01-22T11:40:00.000+00:00,feeder,3,L3 Current (Max),A,223.62
341432,Buckley St,2024-01-22T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,140.75
341432,Buckley St,2024-01-22T11:40:00.000+00:00,feeder,3,L2 Current (Min),A,92.62
341432,Buckley St,2024-01-22T11:40:00.000+00:00,feeder,3,L2 Current (Max),A,204.75
341432,Buckley St,2024-01-22T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,139.0
341432,Buckley St,2024-01-22T11:40:00.000+00:00,feeder,3,L1 Current (Min),A,125.88
341432,Buckley St,2024-01-22T11:40:00.000+00:00,feeder,3,L1 Current (Max),A,250.0
341432,Buckley St,2024-01-22T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,195.88
341432,Buckley St,2024-01-22T11:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T11:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.69
341432,Buckley St,2024-01-22T11:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T11:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,7.5
341432,Buckley St,2024-01-22T11:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T11:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,9.06
341432,Buckley St,2024-01-22T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-22T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-22T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-22T11:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9946
341432,Buckley St,2024-01-22T11:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98666
341432,Buckley St,2024-01-22T11:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98938
341432,Buckley St,2024-01-22T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
341432,Buckley St,2024-01-22T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
341432,Buckley St,2024-01-22T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
341432,Buckley St,2024-01-22T11:40:00.000+00:00,feeder,2,N Current (Min),A,15.38
341432,Buckley St,2024-01-22T11:40:00.000+00:00,feeder,2,N Current (Max),A,77.25
341432,Buckley St,2024-01-22T11:40:00.000+00:00,feeder,2,N Current (RMS),A,37.38
341432,Buckley St,2024-01-22T11:40:00.000+00:00,feeder,2,L3 Current (Min),A,36.5
341432,Buckley St,2024-01-22T11:40:00.000+00:00,feeder,2,L3 Current (Max),A,57.62
341432,Buckley St,2024-01-22T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,44.25
341432,Buckley St,2024-01-22T11:40:00.000+00:00,feeder,2,L2 Current (Min),A,39.62
341432,Buckley St,2024-01-22T11:40:00.000+00:00,feeder,2,L2 Current (Max),A,84.62
341432,Buckley St,2024-01-22T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,52.25
341432,Buckley St,2024-01-22T11:40:00.000+00:00,feeder,2,L1 Current (Min),A,51.0
341432,Buckley St,2024-01-22T11:40:00.000+00:00,feeder,2,L1 Current (Max),A,138.75
341432,Buckley St,2024-01-22T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,82.75
341432,Buckley St,2024-01-22T11:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T11:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,5.06
341432,Buckley St,2024-01-22T11:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T11:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.19
341432,Buckley St,2024-01-22T11:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T11:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.75
341432,Buckley St,2024-01-22T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-22T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-22T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-22T11:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9968
341432,Buckley St,2024-01-22T11:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99802
341432,Buckley St,2024-01-22T11:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99365
341432,Buckley St,2024-01-22T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
341432,Buckley St,2024-01-22T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
341432,Buckley St,2024-01-22T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
341432,Buckley St,2024-01-22T11:40:00.000+00:00,feeder,1,N Current (Min),A,75.62
341432,Buckley St,2024-01-22T11:40:00.000+00:00,feeder,1,N Current (Max),A,39.0
341432,Buckley St,2024-01-22T11:40:00.000+00:00,feeder,1,L3 Current (Min),A,56.62
341432,Buckley St,2024-01-22T11:40:00.000+00:00,feeder,1,L3 Current (Max),A,118.25
341432,Buckley St,2024-01-22T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,82.12
341432,Buckley St,2024-01-22T11:40:00.000+00:00,feeder,1,L2 Current (Min),A,46.5
341432,Buckley St,2024-01-22T11:40:00.000+00:00,feeder,1,L2 Current (Max),A,68.5
341432,Buckley St,2024-01-22T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,52.0
341432,Buckley St,2024-01-22T11:40:00.000+00:00,feeder,1,L1 Current (Min),A,25.75
341432,Buckley St,2024-01-22T11:40:00.000+00:00,feeder,1,L1 Current (Max),A,79.38
341432,Buckley St,2024-01-22T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,37.88
341432,Buckley St,2024-01-22T11:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.77
341432,Buckley St,2024-01-22T11:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.92
341432,Buckley St,2024-01-22T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
341432,Buckley St,2024-01-22T11:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.0
341432,Buckley St,2024-01-22T11:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.16
341432,Buckley St,2024-01-22T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
341432,Buckley St,2024-01-22T11:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.36
341432,Buckley St,2024-01-22T11:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.52
341432,Buckley St,2024-01-22T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
341432,Buckley St,2024-01-22T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
341432,Buckley St,2024-01-22T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
341432,Buckley St,2024-01-22T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-22T11:40:00.000+00:00,busbar,,L3 Active Power,kW,77.0
341432,Buckley St,2024-01-22T11:40:00.000+00:00,busbar,,L2 Active Power,kW,72.0
341432,Buckley St,2024-01-22T11:40:00.000+00:00,busbar,,L1 Active Power,kW,90.0
341432,Buckley St,2024-01-22T11:40:00.000+00:00,busbar,,N Current (Min),A,79.5
341432,Buckley St,2024-01-22T11:40:00.000+00:00,busbar,,N Current (Max),A,190.25
341432,Buckley St,2024-01-22T11:40:00.000+00:00,busbar,,N Current (RMS),A,120.62
341432,Buckley St,2024-01-22T11:40:00.000+00:00,busbar,,L3 Current (Min),A,238.25
341432,Buckley St,2024-01-22T11:40:00.000+00:00,busbar,,L3 Current (Max),A,417.12
341432,Buckley St,2024-01-22T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,315.38
341432,Buckley St,2024-01-22T11:40:00.000+00:00,busbar,,L2 Current (Min),A,244.25
341432,Buckley St,2024-01-22T11:40:00.000+00:00,busbar,,L2 Current (Max),A,368.75
341432,Buckley St,2024-01-22T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,298.0
341432,Buckley St,2024-01-22T11:40:00.000+00:00,busbar,,L1 Current (Min),A,288.5
341432,Buckley St,2024-01-22T11:40:00.000+00:00,busbar,,L1 Current (Max),A,445.12
341432,Buckley St,2024-01-22T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,371.62
341432,Buckley St,2024-01-22T11:40:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-22T11:40:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-22T11:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T11:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-10.69
341432,Buckley St,2024-01-22T11:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T11:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,3.69
341432,Buckley St,2024-01-22T11:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T11:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-0.06
341432,Buckley St,2024-01-22T11:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T11:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-22T11:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-22T11:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96683
341432,Buckley St,2024-01-22T11:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98233
341432,Buckley St,2024-01-22T11:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99744
341432,Buckley St,2024-01-22T11:30:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
341432,Buckley St,2024-01-22T11:30:00.000+00:00,feeder,6,L2 Active Power,kW,7.0
341432,Buckley St,2024-01-22T11:30:00.000+00:00,feeder,6,L1 Active Power,kW,12.0
341432,Buckley St,2024-01-22T11:30:00.000+00:00,feeder,6,N Current (Min),A,5.88
341432,Buckley St,2024-01-22T11:30:00.000+00:00,feeder,6,N Current (Max),A,56.0
341432,Buckley St,2024-01-22T11:30:00.000+00:00,feeder,6,N Current (RMS),A,22.25
341432,Buckley St,2024-01-22T11:30:00.000+00:00,feeder,6,L3 Current (Min),A,12.88
341432,Buckley St,2024-01-22T11:30:00.000+00:00,feeder,6,L3 Current (Max),A,41.88
341432,Buckley St,2024-01-22T11:30:00.000+00:00,feeder,6,L3 Current (RMS),A,23.88
341432,Buckley St,2024-01-22T11:30:00.000+00:00,feeder,6,L2 Current (Min),A,16.38
341432,Buckley St,2024-01-22T11:30:00.000+00:00,feeder,6,L2 Current (Max),A,42.5
341432,Buckley St,2024-01-22T11:30:00.000+00:00,feeder,6,L2 Current (RMS),A,27.5
341432,Buckley St,2024-01-22T11:30:00.000+00:00,feeder,6,L1 Current (Min),A,31.62
341432,Buckley St,2024-01-22T11:30:00.000+00:00,feeder,6,L1 Current (Max),A,80.0
341432,Buckley St,2024-01-22T11:30:00.000+00:00,feeder,6,L1 Current (RMS),A,47.25
341432,Buckley St,2024-01-22T11:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T11:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-33.87
341432,Buckley St,2024-01-22T11:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T11:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-16.56
341432,Buckley St,2024-01-22T11:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T11:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-24.44
341432,Buckley St,2024-01-22T11:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T11:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T11:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T11:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.92334
341432,Buckley St,2024-01-22T11:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.94604
341432,Buckley St,2024-01-22T11:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.80566
341432,Buckley St,2024-01-22T11:30:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
341432,Buckley St,2024-01-22T11:30:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-22T11:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
341432,Buckley St,2024-01-22T11:30:00.000+00:00,feeder,5,N Current (Min),A,9.12
341432,Buckley St,2024-01-22T11:30:00.000+00:00,feeder,5,N Current (Max),A,24.12
341432,Buckley St,2024-01-22T11:30:00.000+00:00,feeder,5,N Current (RMS),A,16.0
341432,Buckley St,2024-01-22T11:30:00.000+00:00,feeder,5,L3 Current (Min),A,6.0
341432,Buckley St,2024-01-22T11:30:00.000+00:00,feeder,5,L3 Current (Max),A,34.25
341432,Buckley St,2024-01-22T11:30:00.000+00:00,feeder,5,L3 Current (RMS),A,17.75
341432,Buckley St,2024-01-22T11:30:00.000+00:00,feeder,5,L2 Current (Min),A,17.38
341432,Buckley St,2024-01-22T11:30:00.000+00:00,feeder,5,L2 Current (Max),A,29.12
341432,Buckley St,2024-01-22T11:30:00.000+00:00,feeder,5,L2 Current (RMS),A,20.38
341432,Buckley St,2024-01-22T11:30:00.000+00:00,feeder,5,L1 Current (Min),A,5.62
341432,Buckley St,2024-01-22T11:30:00.000+00:00,feeder,5,L1 Current (Max),A,16.75
341432,Buckley St,2024-01-22T11:30:00.000+00:00,feeder,5,L1 Current (RMS),A,6.88
341432,Buckley St,2024-01-22T11:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T11:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.13
341432,Buckley St,2024-01-22T11:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T11:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-18.69
341432,Buckley St,2024-01-22T11:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T11:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-36.5
341432,Buckley St,2024-01-22T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-22T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-22T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T11:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9491
341432,Buckley St,2024-01-22T11:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91534
341432,Buckley St,2024-01-22T11:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.8533
341432,Buckley St,2024-01-22T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
341432,Buckley St,2024-01-22T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-22T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-22T11:30:00.000+00:00,feeder,4,N Current (Min),A,9.25
341432,Buckley St,2024-01-22T11:30:00.000+00:00,feeder,4,N Current (Max),A,37.25
341432,Buckley St,2024-01-22T11:30:00.000+00:00,feeder,4,N Current (RMS),A,18.38
341432,Buckley St,2024-01-22T11:30:00.000+00:00,feeder,4,L3 Current (Min),A,20.0
341432,Buckley St,2024-01-22T11:30:00.000+00:00,feeder,4,L3 Current (Max),A,56.88
341432,Buckley St,2024-01-22T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,29.5
341432,Buckley St,2024-01-22T11:30:00.000+00:00,feeder,4,L2 Current (Min),A,20.5
341432,Buckley St,2024-01-22T11:30:00.000+00:00,feeder,4,L2 Current (Max),A,35.75
341432,Buckley St,2024-01-22T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,22.12
341432,Buckley St,2024-01-22T11:30:00.000+00:00,feeder,4,L1 Current (Min),A,9.12
341432,Buckley St,2024-01-22T11:30:00.000+00:00,feeder,4,L1 Current (Max),A,19.0
341432,Buckley St,2024-01-22T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,10.75
341432,Buckley St,2024-01-22T11:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T11:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,8.0
341432,Buckley St,2024-01-22T11:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T11:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.81
341432,Buckley St,2024-01-22T11:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T11:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.31
341432,Buckley St,2024-01-22T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.0
341432,Buckley St,2024-01-22T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-22T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-22T11:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98465
341432,Buckley St,2024-01-22T11:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98584
341432,Buckley St,2024-01-22T11:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99835
341432,Buckley St,2024-01-22T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,34.0
341432,Buckley St,2024-01-22T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,31.0
341432,Buckley St,2024-01-22T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,45.0
341432,Buckley St,2024-01-22T11:30:00.000+00:00,feeder,3,N Current (Min),A,33.75
341432,Buckley St,2024-01-22T11:30:00.000+00:00,feeder,3,N Current (Max),A,143.5
341432,Buckley St,2024-01-22T11:30:00.000+00:00,feeder,3,N Current (RMS),A,89.5
341432,Buckley St,2024-01-22T11:30:00.000+00:00,feeder,3,L3 Current (Min),A,87.88
341432,Buckley St,2024-01-22T11:30:00.000+00:00,feeder,3,L3 Current (Max),A,229.62
341432,Buckley St,2024-01-22T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,140.0
341432,Buckley St,2024-01-22T11:30:00.000+00:00,feeder,3,L2 Current (Min),A,70.38
341432,Buckley St,2024-01-22T11:30:00.000+00:00,feeder,3,L2 Current (Max),A,190.75
341432,Buckley St,2024-01-22T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,127.38
341432,Buckley St,2024-01-22T11:30:00.000+00:00,feeder,3,L1 Current (Min),A,130.88
341432,Buckley St,2024-01-22T11:30:00.000+00:00,feeder,3,L1 Current (Max),A,261.0
341432,Buckley St,2024-01-22T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,182.88
341432,Buckley St,2024-01-22T11:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T11:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,14.25
341432,Buckley St,2024-01-22T11:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T11:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.62
341432,Buckley St,2024-01-22T11:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T11:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.0
341432,Buckley St,2024-01-22T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-22T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-22T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-22T11:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98517
341432,Buckley St,2024-01-22T11:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9935
341432,Buckley St,2024-01-22T11:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99054
341432,Buckley St,2024-01-22T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
341432,Buckley St,2024-01-22T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
341432,Buckley St,2024-01-22T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
341432,Buckley St,2024-01-22T11:30:00.000+00:00,feeder,2,N Current (Min),A,11.5
341432,Buckley St,2024-01-22T11:30:00.000+00:00,feeder,2,N Current (Max),A,94.0
341432,Buckley St,2024-01-22T11:30:00.000+00:00,feeder,2,N Current (RMS),A,46.88
341432,Buckley St,2024-01-22T11:30:00.000+00:00,feeder,2,L3 Current (Min),A,43.12
341432,Buckley St,2024-01-22T11:30:00.000+00:00,feeder,2,L3 Current (Max),A,71.25
341432,Buckley St,2024-01-22T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,51.88
341432,Buckley St,2024-01-22T11:30:00.000+00:00,feeder,2,L2 Current (Min),A,32.0
341432,Buckley St,2024-01-22T11:30:00.000+00:00,feeder,2,L2 Current (Max),A,78.75
341432,Buckley St,2024-01-22T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,49.62
341432,Buckley St,2024-01-22T11:30:00.000+00:00,feeder,2,L1 Current (Min),A,55.75
341432,Buckley St,2024-01-22T11:30:00.000+00:00,feeder,2,L1 Current (Max),A,132.12
341432,Buckley St,2024-01-22T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,86.75
341432,Buckley St,2024-01-22T11:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T11:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,4.06
