Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341432,Buckley St,2024-01-22T11:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T11:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.38
341432,Buckley St,2024-01-22T11:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T11:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.12
341432,Buckley St,2024-01-22T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-22T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-22T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-22T11:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99738
341432,Buckley St,2024-01-22T11:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99762
341432,Buckley St,2024-01-22T11:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99652
341432,Buckley St,2024-01-22T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
341432,Buckley St,2024-01-22T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
341432,Buckley St,2024-01-22T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
341432,Buckley St,2024-01-22T11:30:00.000+00:00,feeder,1,N Current (Min),A,74.38
341432,Buckley St,2024-01-22T11:30:00.000+00:00,feeder,1,N Current (Max),A,31.12
341432,Buckley St,2024-01-22T11:30:00.000+00:00,feeder,1,L3 Current (Min),A,58.12
341432,Buckley St,2024-01-22T11:30:00.000+00:00,feeder,1,L3 Current (Max),A,123.5
341432,Buckley St,2024-01-22T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,78.25
341432,Buckley St,2024-01-22T11:30:00.000+00:00,feeder,1,L2 Current (Min),A,43.88
341432,Buckley St,2024-01-22T11:30:00.000+00:00,feeder,1,L2 Current (Max),A,76.5
341432,Buckley St,2024-01-22T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,52.88
341432,Buckley St,2024-01-22T11:30:00.000+00:00,feeder,1,L1 Current (Min),A,37.25
341432,Buckley St,2024-01-22T11:30:00.000+00:00,feeder,1,L1 Current (Max),A,83.88
341432,Buckley St,2024-01-22T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,44.38
341432,Buckley St,2024-01-22T11:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.09
341432,Buckley St,2024-01-22T11:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.12
341432,Buckley St,2024-01-22T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
341432,Buckley St,2024-01-22T11:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.39
341432,Buckley St,2024-01-22T11:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.73
341432,Buckley St,2024-01-22T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
341432,Buckley St,2024-01-22T11:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.42
341432,Buckley St,2024-01-22T11:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.78
341432,Buckley St,2024-01-22T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
341432,Buckley St,2024-01-22T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
341432,Buckley St,2024-01-22T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
341432,Buckley St,2024-01-22T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-22T11:30:00.000+00:00,busbar,,L3 Active Power,kW,82.0
341432,Buckley St,2024-01-22T11:30:00.000+00:00,busbar,,L2 Active Power,kW,72.0
341432,Buckley St,2024-01-22T11:30:00.000+00:00,busbar,,L1 Active Power,kW,92.0
341432,Buckley St,2024-01-22T11:30:00.000+00:00,busbar,,N Current (Min),A,65.5
341432,Buckley St,2024-01-22T11:30:00.000+00:00,busbar,,N Current (Max),A,201.75
341432,Buckley St,2024-01-22T11:30:00.000+00:00,busbar,,N Current (RMS),A,127.0
341432,Buckley St,2024-01-22T11:30:00.000+00:00,busbar,,L3 Current (Min),A,280.0
341432,Buckley St,2024-01-22T11:30:00.000+00:00,busbar,,L3 Current (Max),A,421.62
341432,Buckley St,2024-01-22T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,337.0
341432,Buckley St,2024-01-22T11:30:00.000+00:00,busbar,,L2 Current (Min),A,219.75
341432,Buckley St,2024-01-22T11:30:00.000+00:00,busbar,,L2 Current (Max),A,360.38
341432,Buckley St,2024-01-22T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,297.88
341432,Buckley St,2024-01-22T11:30:00.000+00:00,busbar,,L1 Current (Min),A,297.5
341432,Buckley St,2024-01-22T11:30:00.000+00:00,busbar,,L1 Current (Max),A,473.75
341432,Buckley St,2024-01-22T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,375.88
341432,Buckley St,2024-01-22T11:30:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-22T11:30:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-22T11:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T11:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-10.06
341432,Buckley St,2024-01-22T11:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T11:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,1.25
341432,Buckley St,2024-01-22T11:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T11:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-1.94
341432,Buckley St,2024-01-22T11:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T11:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-22T11:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-22T11:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97742
341432,Buckley St,2024-01-22T11:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.9841
341432,Buckley St,2024-01-22T11:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99667
341432,Buckley St,2024-01-22T11:20:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
341432,Buckley St,2024-01-22T11:20:00.000+00:00,feeder,6,L2 Active Power,kW,7.0
341432,Buckley St,2024-01-22T11:20:00.000+00:00,feeder,6,L1 Active Power,kW,13.0
341432,Buckley St,2024-01-22T11:20:00.000+00:00,feeder,6,N Current (Min),A,7.88
341432,Buckley St,2024-01-22T11:20:00.000+00:00,feeder,6,N Current (Max),A,53.88
341432,Buckley St,2024-01-22T11:20:00.000+00:00,feeder,6,N Current (RMS),A,25.75
341432,Buckley St,2024-01-22T11:20:00.000+00:00,feeder,6,L3 Current (Min),A,14.88
341432,Buckley St,2024-01-22T11:20:00.000+00:00,feeder,6,L3 Current (Max),A,34.38
341432,Buckley St,2024-01-22T11:20:00.000+00:00,feeder,6,L3 Current (RMS),A,24.5
341432,Buckley St,2024-01-22T11:20:00.000+00:00,feeder,6,L2 Current (Min),A,21.38
341432,Buckley St,2024-01-22T11:20:00.000+00:00,feeder,6,L2 Current (Max),A,51.38
341432,Buckley St,2024-01-22T11:20:00.000+00:00,feeder,6,L2 Current (RMS),A,30.12
341432,Buckley St,2024-01-22T11:20:00.000+00:00,feeder,6,L1 Current (Min),A,27.5
341432,Buckley St,2024-01-22T11:20:00.000+00:00,feeder,6,L1 Current (Max),A,75.5
341432,Buckley St,2024-01-22T11:20:00.000+00:00,feeder,6,L1 Current (RMS),A,51.75
341432,Buckley St,2024-01-22T11:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T11:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-6.81
341432,Buckley St,2024-01-22T11:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T11:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-19.06
341432,Buckley St,2024-01-22T11:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T11:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-35.31
341432,Buckley St,2024-01-22T11:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T11:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T11:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T11:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.92578
341432,Buckley St,2024-01-22T11:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.92721
341432,Buckley St,2024-01-22T11:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.7976
341432,Buckley St,2024-01-22T11:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
341432,Buckley St,2024-01-22T11:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
341432,Buckley St,2024-01-22T11:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-22T11:20:00.000+00:00,feeder,5,N Current (Min),A,9.0
341432,Buckley St,2024-01-22T11:20:00.000+00:00,feeder,5,N Current (Max),A,25.88
341432,Buckley St,2024-01-22T11:20:00.000+00:00,feeder,5,N Current (RMS),A,14.0
341432,Buckley St,2024-01-22T11:20:00.000+00:00,feeder,5,L3 Current (Min),A,5.62
341432,Buckley St,2024-01-22T11:20:00.000+00:00,feeder,5,L3 Current (Max),A,28.12
341432,Buckley St,2024-01-22T11:20:00.000+00:00,feeder,5,L3 Current (RMS),A,15.5
341432,Buckley St,2024-01-22T11:20:00.000+00:00,feeder,5,L2 Current (Min),A,16.88
341432,Buckley St,2024-01-22T11:20:00.000+00:00,feeder,5,L2 Current (Max),A,30.75
341432,Buckley St,2024-01-22T11:20:00.000+00:00,feeder,5,L2 Current (RMS),A,19.5
341432,Buckley St,2024-01-22T11:20:00.000+00:00,feeder,5,L1 Current (Min),A,5.88
341432,Buckley St,2024-01-22T11:20:00.000+00:00,feeder,5,L1 Current (Max),A,16.25
341432,Buckley St,2024-01-22T11:20:00.000+00:00,feeder,5,L1 Current (RMS),A,7.75
341432,Buckley St,2024-01-22T11:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T11:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-23.69
341432,Buckley St,2024-01-22T11:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T11:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.13
341432,Buckley St,2024-01-22T11:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T11:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.5
341432,Buckley St,2024-01-22T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-22T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-22T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T11:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.8501
341432,Buckley St,2024-01-22T11:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93689
341432,Buckley St,2024-01-22T11:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90823
341432,Buckley St,2024-01-22T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
341432,Buckley St,2024-01-22T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-22T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
341432,Buckley St,2024-01-22T11:20:00.000+00:00,feeder,4,N Current (Min),A,12.75
341432,Buckley St,2024-01-22T11:20:00.000+00:00,feeder,4,N Current (Max),A,59.62
341432,Buckley St,2024-01-22T11:20:00.000+00:00,feeder,4,N Current (RMS),A,23.62
341432,Buckley St,2024-01-22T11:20:00.000+00:00,feeder,4,L3 Current (Min),A,13.12
341432,Buckley St,2024-01-22T11:20:00.000+00:00,feeder,4,L3 Current (Max),A,30.5
341432,Buckley St,2024-01-22T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,18.38
341432,Buckley St,2024-01-22T11:20:00.000+00:00,feeder,4,L2 Current (Min),A,21.5
341432,Buckley St,2024-01-22T11:20:00.000+00:00,feeder,4,L2 Current (Max),A,37.0
341432,Buckley St,2024-01-22T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,23.88
341432,Buckley St,2024-01-22T11:20:00.000+00:00,feeder,4,L1 Current (Min),A,9.12
341432,Buckley St,2024-01-22T11:20:00.000+00:00,feeder,4,L1 Current (Max),A,74.88
341432,Buckley St,2024-01-22T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,24.12
341432,Buckley St,2024-01-22T11:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T11:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,14.0
341432,Buckley St,2024-01-22T11:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T11:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.44
341432,Buckley St,2024-01-22T11:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T11:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.88
341432,Buckley St,2024-01-22T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-22T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-22T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-22T11:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98965
341432,Buckley St,2024-01-22T11:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98801
341432,Buckley St,2024-01-22T11:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99826
341432,Buckley St,2024-01-22T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,29.0
341432,Buckley St,2024-01-22T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,28.0
341432,Buckley St,2024-01-22T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,43.0
341432,Buckley St,2024-01-22T11:20:00.000+00:00,feeder,3,N Current (Min),A,53.88
341432,Buckley St,2024-01-22T11:20:00.000+00:00,feeder,3,N Current (Max),A,160.25
341432,Buckley St,2024-01-22T11:20:00.000+00:00,feeder,3,N Current (RMS),A,90.12
341432,Buckley St,2024-01-22T11:20:00.000+00:00,feeder,3,L3 Current (Min),A,91.12
341432,Buckley St,2024-01-22T11:20:00.000+00:00,feeder,3,L3 Current (Max),A,186.5
341432,Buckley St,2024-01-22T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,118.25
341432,Buckley St,2024-01-22T11:20:00.000+00:00,feeder,3,L2 Current (Min),A,84.25
341432,Buckley St,2024-01-22T11:20:00.000+00:00,feeder,3,L2 Current (Max),A,159.12
341432,Buckley St,2024-01-22T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,116.12
341432,Buckley St,2024-01-22T11:20:00.000+00:00,feeder,3,L1 Current (Min),A,140.88
341432,Buckley St,2024-01-22T11:20:00.000+00:00,feeder,3,L1 Current (Max),A,222.25
341432,Buckley St,2024-01-22T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,178.12
341432,Buckley St,2024-01-22T11:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T11:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,5.75
341432,Buckley St,2024-01-22T11:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T11:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.5
341432,Buckley St,2024-01-22T11:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T11:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.81
341432,Buckley St,2024-01-22T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-22T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-22T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-22T11:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98395
341432,Buckley St,2024-01-22T11:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99173
341432,Buckley St,2024-01-22T11:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99115
341432,Buckley St,2024-01-22T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
341432,Buckley St,2024-01-22T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
341432,Buckley St,2024-01-22T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
341432,Buckley St,2024-01-22T11:20:00.000+00:00,feeder,2,N Current (Min),A,21.5
341432,Buckley St,2024-01-22T11:20:00.000+00:00,feeder,2,N Current (Max),A,75.5
341432,Buckley St,2024-01-22T11:20:00.000+00:00,feeder,2,N Current (RMS),A,46.0
341432,Buckley St,2024-01-22T11:20:00.000+00:00,feeder,2,L3 Current (Min),A,34.75
341432,Buckley St,2024-01-22T11:20:00.000+00:00,feeder,2,L3 Current (Max),A,67.0
341432,Buckley St,2024-01-22T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,43.5
341432,Buckley St,2024-01-22T11:20:00.000+00:00,feeder,2,L2 Current (Min),A,34.12
341432,Buckley St,2024-01-22T11:20:00.000+00:00,feeder,2,L2 Current (Max),A,73.12
341432,Buckley St,2024-01-22T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,50.0
341432,Buckley St,2024-01-22T11:20:00.000+00:00,feeder,2,L1 Current (Min),A,63.5
341432,Buckley St,2024-01-22T11:20:00.000+00:00,feeder,2,L1 Current (Max),A,114.25
341432,Buckley St,2024-01-22T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,85.88
341432,Buckley St,2024-01-22T11:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T11:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.56
341432,Buckley St,2024-01-22T11:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T11:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.06
341432,Buckley St,2024-01-22T11:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T11:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.31
341432,Buckley St,2024-01-22T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-22T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-22T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T11:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99756
341432,Buckley St,2024-01-22T11:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99695
341432,Buckley St,2024-01-22T11:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99472
341432,Buckley St,2024-01-22T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
341432,Buckley St,2024-01-22T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
341432,Buckley St,2024-01-22T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
341432,Buckley St,2024-01-22T11:20:00.000+00:00,feeder,1,N Current (Min),A,86.88
341432,Buckley St,2024-01-22T11:20:00.000+00:00,feeder,1,N Current (Max),A,45.38
341432,Buckley St,2024-01-22T11:20:00.000+00:00,feeder,1,L3 Current (Min),A,61.88
341432,Buckley St,2024-01-22T11:20:00.000+00:00,feeder,1,L3 Current (Max),A,130.5
341432,Buckley St,2024-01-22T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,91.38
341432,Buckley St,2024-01-22T11:20:00.000+00:00,feeder,1,L2 Current (Min),A,41.12
341432,Buckley St,2024-01-22T11:20:00.000+00:00,feeder,1,L2 Current (Max),A,71.12
341432,Buckley St,2024-01-22T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,50.5
341432,Buckley St,2024-01-22T11:20:00.000+00:00,feeder,1,L1 Current (Min),A,38.0
341432,Buckley St,2024-01-22T11:20:00.000+00:00,feeder,1,L1 Current (Max),A,69.12
341432,Buckley St,2024-01-22T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,45.5
341432,Buckley St,2024-01-22T11:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.16
341432,Buckley St,2024-01-22T11:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.22
341432,Buckley St,2024-01-22T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
341432,Buckley St,2024-01-22T11:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.75
341432,Buckley St,2024-01-22T11:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.66
341432,Buckley St,2024-01-22T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
341432,Buckley St,2024-01-22T11:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.52
341432,Buckley St,2024-01-22T11:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.52
341432,Buckley St,2024-01-22T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
341432,Buckley St,2024-01-22T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-22T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
341432,Buckley St,2024-01-22T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-22T11:20:00.000+00:00,busbar,,L3 Active Power,kW,75.0
341432,Buckley St,2024-01-22T11:20:00.000+00:00,busbar,,L2 Active Power,kW,70.0
341432,Buckley St,2024-01-22T11:20:00.000+00:00,busbar,,L1 Active Power,kW,95.0
341432,Buckley St,2024-01-22T11:20:00.000+00:00,busbar,,N Current (Min),A,95.5
341432,Buckley St,2024-01-22T11:20:00.000+00:00,busbar,,N Current (Max),A,213.0
341432,Buckley St,2024-01-22T11:20:00.000+00:00,busbar,,N Current (RMS),A,143.88
341432,Buckley St,2024-01-22T11:20:00.000+00:00,busbar,,L3 Current (Min),A,236.0
341432,Buckley St,2024-01-22T11:20:00.000+00:00,busbar,,L3 Current (Max),A,397.75
341432,Buckley St,2024-01-22T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,306.88
341432,Buckley St,2024-01-22T11:20:00.000+00:00,busbar,,L2 Current (Min),A,247.62
341432,Buckley St,2024-01-22T11:20:00.000+00:00,busbar,,L2 Current (Max),A,337.5
341432,Buckley St,2024-01-22T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,287.88
341432,Buckley St,2024-01-22T11:20:00.000+00:00,busbar,,L1 Current (Min),A,335.5
341432,Buckley St,2024-01-22T11:20:00.000+00:00,busbar,,L1 Current (Max),A,487.88
341432,Buckley St,2024-01-22T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,390.25
341432,Buckley St,2024-01-22T11:20:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-22T11:20:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-22T11:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T11:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-17.25
341432,Buckley St,2024-01-22T11:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T11:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-2.38
341432,Buckley St,2024-01-22T11:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T11:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-1.81
341432,Buckley St,2024-01-22T11:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T11:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-22T11:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-22T11:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.92029
341432,Buckley St,2024-01-22T11:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98541
341432,Buckley St,2024-01-22T11:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.9946
341432,Buckley St,2024-01-22T11:10:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
341432,Buckley St,2024-01-22T11:10:00.000+00:00,feeder,6,L2 Active Power,kW,7.0
341432,Buckley St,2024-01-22T11:10:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
341432,Buckley St,2024-01-22T11:10:00.000+00:00,feeder,6,N Current (Min),A,8.88
341432,Buckley St,2024-01-22T11:10:00.000+00:00,feeder,6,N Current (Max),A,50.12
341432,Buckley St,2024-01-22T11:10:00.000+00:00,feeder,6,N Current (RMS),A,22.62
341432,Buckley St,2024-01-22T11:10:00.000+00:00,feeder,6,L3 Current (Min),A,7.12
341432,Buckley St,2024-01-22T11:10:00.000+00:00,feeder,6,L3 Current (Max),A,38.12
341432,Buckley St,2024-01-22T11:10:00.000+00:00,feeder,6,L3 Current (RMS),A,19.38
341432,Buckley St,2024-01-22T11:10:00.000+00:00,feeder,6,L2 Current (Min),A,22.75
341432,Buckley St,2024-01-22T11:10:00.000+00:00,feeder,6,L2 Current (Max),A,45.88
341432,Buckley St,2024-01-22T11:10:00.000+00:00,feeder,6,L2 Current (RMS),A,27.88
341432,Buckley St,2024-01-22T11:10:00.000+00:00,feeder,6,L1 Current (Min),A,26.88
341432,Buckley St,2024-01-22T11:10:00.000+00:00,feeder,6,L1 Current (Max),A,62.12
341432,Buckley St,2024-01-22T11:10:00.000+00:00,feeder,6,L1 Current (RMS),A,41.38
341432,Buckley St,2024-01-22T11:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T11:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-23.81
341432,Buckley St,2024-01-22T11:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T11:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-17.81
341432,Buckley St,2024-01-22T11:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T11:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-19.0
341432,Buckley St,2024-01-22T11:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T11:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T11:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T11:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.85077
341432,Buckley St,2024-01-22T11:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.92779
341432,Buckley St,2024-01-22T11:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95715
341432,Buckley St,2024-01-22T11:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
341432,Buckley St,2024-01-22T11:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
341432,Buckley St,2024-01-22T11:10:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-22T11:10:00.000+00:00,feeder,5,N Current (Min),A,7.88
341432,Buckley St,2024-01-22T11:10:00.000+00:00,feeder,5,N Current (Max),A,21.75
341432,Buckley St,2024-01-22T11:10:00.000+00:00,feeder,5,N Current (RMS),A,13.5
341432,Buckley St,2024-01-22T11:10:00.000+00:00,feeder,5,L3 Current (Min),A,5.38
341432,Buckley St,2024-01-22T11:10:00.000+00:00,feeder,5,L3 Current (Max),A,18.12
341432,Buckley St,2024-01-22T11:10:00.000+00:00,feeder,5,L3 Current (RMS),A,6.88
341432,Buckley St,2024-01-22T11:10:00.000+00:00,feeder,5,L2 Current (Min),A,16.5
341432,Buckley St,2024-01-22T11:10:00.000+00:00,feeder,5,L2 Current (Max),A,28.62
341432,Buckley St,2024-01-22T11:10:00.000+00:00,feeder,5,L2 Current (RMS),A,18.38
341432,Buckley St,2024-01-22T11:10:00.000+00:00,feeder,5,L1 Current (Min),A,12.75
341432,Buckley St,2024-01-22T11:10:00.000+00:00,feeder,5,L1 Current (Max),A,22.0
341432,Buckley St,2024-01-22T11:10:00.000+00:00,feeder,5,L1 Current (RMS),A,14.75
341432,Buckley St,2024-01-22T11:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T11:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-38.37
341432,Buckley St,2024-01-22T11:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T11:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.69
341432,Buckley St,2024-01-22T11:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T11:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.69
341432,Buckley St,2024-01-22T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-22T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T11:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.85959
341432,Buckley St,2024-01-22T11:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94388
341432,Buckley St,2024-01-22T11:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96374
341432,Buckley St,2024-01-22T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
341432,Buckley St,2024-01-22T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-22T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
341432,Buckley St,2024-01-22T11:10:00.000+00:00,feeder,4,N Current (Min),A,9.88
341432,Buckley St,2024-01-22T11:10:00.000+00:00,feeder,4,N Current (Max),A,40.75
341432,Buckley St,2024-01-22T11:10:00.000+00:00,feeder,4,N Current (RMS),A,14.88
341432,Buckley St,2024-01-22T11:10:00.000+00:00,feeder,4,L3 Current (Min),A,13.25
341432,Buckley St,2024-01-22T11:10:00.000+00:00,feeder,4,L3 Current (Max),A,32.5
341432,Buckley St,2024-01-22T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,19.12
341432,Buckley St,2024-01-22T11:10:00.000+00:00,feeder,4,L2 Current (Min),A,15.62
341432,Buckley St,2024-01-22T11:10:00.000+00:00,feeder,4,L2 Current (Max),A,54.38
341432,Buckley St,2024-01-22T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,23.38
341432,Buckley St,2024-01-22T11:10:00.000+00:00,feeder,4,L1 Current (Min),A,12.38
341432,Buckley St,2024-01-22T11:10:00.000+00:00,feeder,4,L1 Current (Max),A,43.62
341432,Buckley St,2024-01-22T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,19.88
341432,Buckley St,2024-01-22T11:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T11:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,6.31
341432,Buckley St,2024-01-22T11:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T11:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.5
341432,Buckley St,2024-01-22T11:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T11:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.69
341432,Buckley St,2024-01-22T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-22T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-22T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-22T11:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98767
341432,Buckley St,2024-01-22T11:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98883
341432,Buckley St,2024-01-22T11:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99799
341432,Buckley St,2024-01-22T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,25.0
341432,Buckley St,2024-01-22T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,27.0
341432,Buckley St,2024-01-22T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,38.0
341432,Buckley St,2024-01-22T11:10:00.000+00:00,feeder,3,N Current (Min),A,43.88
341432,Buckley St,2024-01-22T11:10:00.000+00:00,feeder,3,N Current (Max),A,130.88
341432,Buckley St,2024-01-22T11:10:00.000+00:00,feeder,3,N Current (RMS),A,79.12
341432,Buckley St,2024-01-22T11:10:00.000+00:00,feeder,3,L3 Current (Min),A,69.62
341432,Buckley St,2024-01-22T11:10:00.000+00:00,feeder,3,L3 Current (Max),A,166.5
341432,Buckley St,2024-01-22T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,103.0
341432,Buckley St,2024-01-22T11:10:00.000+00:00,feeder,3,L2 Current (Min),A,92.25
341432,Buckley St,2024-01-22T11:10:00.000+00:00,feeder,3,L2 Current (Max),A,140.62
341432,Buckley St,2024-01-22T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,111.25
341432,Buckley St,2024-01-22T11:10:00.000+00:00,feeder,3,L1 Current (Min),A,119.38
341432,Buckley St,2024-01-22T11:10:00.000+00:00,feeder,3,L1 Current (Max),A,217.0
341432,Buckley St,2024-01-22T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,157.12
341432,Buckley St,2024-01-22T11:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T11:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,8.87
341432,Buckley St,2024-01-22T11:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T11:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.19
341432,Buckley St,2024-01-22T11:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T11:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.5
341432,Buckley St,2024-01-22T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-22T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-22T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-22T11:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98465
341432,Buckley St,2024-01-22T11:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98395
341432,Buckley St,2024-01-22T11:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99045
341432,Buckley St,2024-01-22T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
341432,Buckley St,2024-01-22T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
341432,Buckley St,2024-01-22T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
341432,Buckley St,2024-01-22T11:10:00.000+00:00,feeder,2,N Current (Min),A,11.62
341432,Buckley St,2024-01-22T11:10:00.000+00:00,feeder,2,N Current (Max),A,66.75
341432,Buckley St,2024-01-22T11:10:00.000+00:00,feeder,2,N Current (RMS),A,33.0
341432,Buckley St,2024-01-22T11:10:00.000+00:00,feeder,2,L3 Current (Min),A,33.75
341432,Buckley St,2024-01-22T11:10:00.000+00:00,feeder,2,L3 Current (Max),A,78.12
341432,Buckley St,2024-01-22T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,44.75
341432,Buckley St,2024-01-22T11:10:00.000+00:00,feeder,2,L2 Current (Min),A,34.38
341432,Buckley St,2024-01-22T11:10:00.000+00:00,feeder,2,L2 Current (Max),A,91.12
341432,Buckley St,2024-01-22T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,55.62
341432,Buckley St,2024-01-22T11:10:00.000+00:00,feeder,2,L1 Current (Min),A,56.38
341432,Buckley St,2024-01-22T11:10:00.000+00:00,feeder,2,L1 Current (Max),A,120.88
341432,Buckley St,2024-01-22T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,79.5
341432,Buckley St,2024-01-22T11:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T11:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.25
341432,Buckley St,2024-01-22T11:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T11:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.82
341432,Buckley St,2024-01-22T11:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T11:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.06
341432,Buckley St,2024-01-22T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-22T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-22T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T11:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99789
341432,Buckley St,2024-01-22T11:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99792
341432,Buckley St,2024-01-22T11:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99448
341432,Buckley St,2024-01-22T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
341432,Buckley St,2024-01-22T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
341432,Buckley St,2024-01-22T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
341432,Buckley St,2024-01-22T11:10:00.000+00:00,feeder,1,N Current (Min),A,85.25
341432,Buckley St,2024-01-22T11:10:00.000+00:00,feeder,1,N Current (Max),A,45.38
341432,Buckley St,2024-01-22T11:10:00.000+00:00,feeder,1,L3 Current (Min),A,57.5
341432,Buckley St,2024-01-22T11:10:00.000+00:00,feeder,1,L3 Current (Max),A,131.25
341432,Buckley St,2024-01-22T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,91.12
341432,Buckley St,2024-01-22T11:10:00.000+00:00,feeder,1,L2 Current (Min),A,45.88
341432,Buckley St,2024-01-22T11:10:00.000+00:00,feeder,1,L2 Current (Max),A,63.0
341432,Buckley St,2024-01-22T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,50.5
341432,Buckley St,2024-01-22T11:10:00.000+00:00,feeder,1,L1 Current (Min),A,33.0
341432,Buckley St,2024-01-22T11:10:00.000+00:00,feeder,1,L1 Current (Max),A,88.0
341432,Buckley St,2024-01-22T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,45.62
341432,Buckley St,2024-01-22T11:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.05
341432,Buckley St,2024-01-22T11:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.06
341432,Buckley St,2024-01-22T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
341432,Buckley St,2024-01-22T11:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.47
341432,Buckley St,2024-01-22T11:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.34
341432,Buckley St,2024-01-22T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
341432,Buckley St,2024-01-22T11:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.36
341432,Buckley St,2024-01-22T11:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.39
341432,Buckley St,2024-01-22T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
341432,Buckley St,2024-01-22T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-22T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-22T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T11:10:00.000+00:00,busbar,,L3 Active Power,kW,68.0
341432,Buckley St,2024-01-22T11:10:00.000+00:00,busbar,,L2 Active Power,kW,69.0
341432,Buckley St,2024-01-22T11:10:00.000+00:00,busbar,,L1 Active Power,kW,87.0
341432,Buckley St,2024-01-22T11:10:00.000+00:00,busbar,,N Current (Min),A,74.38
341432,Buckley St,2024-01-22T11:10:00.000+00:00,busbar,,N Current (Max),A,215.75
341432,Buckley St,2024-01-22T11:10:00.000+00:00,busbar,,N Current (RMS),A,122.12
341432,Buckley St,2024-01-22T11:10:00.000+00:00,busbar,,L3 Current (Min),A,215.75
341432,Buckley St,2024-01-22T11:10:00.000+00:00,busbar,,L3 Current (Max),A,373.12
341432,Buckley St,2024-01-22T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,279.0
341432,Buckley St,2024-01-22T11:10:00.000+00:00,busbar,,L2 Current (Min),A,242.75
341432,Buckley St,2024-01-22T11:10:00.000+00:00,busbar,,L2 Current (Max),A,339.5
341432,Buckley St,2024-01-22T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,284.25
341432,Buckley St,2024-01-22T11:10:00.000+00:00,busbar,,L1 Current (Min),A,303.88
341432,Buckley St,2024-01-22T11:10:00.000+00:00,busbar,,L1 Current (Max),A,444.12
341432,Buckley St,2024-01-22T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,356.88
341432,Buckley St,2024-01-22T11:10:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-22T11:10:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-22T11:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T11:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-28.75
341432,Buckley St,2024-01-22T11:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T11:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-1.25
341432,Buckley St,2024-01-22T11:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T11:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-4.69
341432,Buckley St,2024-01-22T11:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T11:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-22T11:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-22T11:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.92877
341432,Buckley St,2024-01-22T11:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98904
341432,Buckley St,2024-01-22T11:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99442
341432,Buckley St,2024-01-22T11:00:00.000+00:00,feeder,6,L3 Active Power,kW,3.0
341432,Buckley St,2024-01-22T11:00:00.000+00:00,feeder,6,L2 Active Power,kW,8.0
341432,Buckley St,2024-01-22T11:00:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
341432,Buckley St,2024-01-22T11:00:00.000+00:00,feeder,6,N Current (Min),A,9.38
341432,Buckley St,2024-01-22T11:00:00.000+00:00,feeder,6,N Current (Max),A,38.5
341432,Buckley St,2024-01-22T11:00:00.000+00:00,feeder,6,N Current (RMS),A,24.62
341432,Buckley St,2024-01-22T11:00:00.000+00:00,feeder,6,L3 Current (Min),A,7.25
341432,Buckley St,2024-01-22T11:00:00.000+00:00,feeder,6,L3 Current (Max),A,24.38
341432,Buckley St,2024-01-22T11:00:00.000+00:00,feeder,6,L3 Current (RMS),A,13.25
341432,Buckley St,2024-01-22T11:00:00.000+00:00,feeder,6,L2 Current (Min),A,24.5
341432,Buckley St,2024-01-22T11:00:00.000+00:00,feeder,6,L2 Current (Max),A,43.62
341432,Buckley St,2024-01-22T11:00:00.000+00:00,feeder,6,L2 Current (RMS),A,31.5
341432,Buckley St,2024-01-22T11:00:00.000+00:00,feeder,6,L1 Current (Min),A,26.62
341432,Buckley St,2024-01-22T11:00:00.000+00:00,feeder,6,L1 Current (Max),A,56.12
341432,Buckley St,2024-01-22T11:00:00.000+00:00,feeder,6,L1 Current (RMS),A,36.88
341432,Buckley St,2024-01-22T11:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T11:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-27.0
341432,Buckley St,2024-01-22T11:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T11:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-12.63
341432,Buckley St,2024-01-22T11:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T11:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-11.75
341432,Buckley St,2024-01-22T11:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T11:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T11:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T11:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.8898
341432,Buckley St,2024-01-22T11:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9422
341432,Buckley St,2024-01-22T11:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.89303
341432,Buckley St,2024-01-22T11:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-22T11:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-22T11:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-22T11:00:00.000+00:00,feeder,5,N Current (Min),A,7.25
341432,Buckley St,2024-01-22T11:00:00.000+00:00,feeder,5,N Current (Max),A,25.12
341432,Buckley St,2024-01-22T11:00:00.000+00:00,feeder,5,N Current (RMS),A,15.25
341432,Buckley St,2024-01-22T11:00:00.000+00:00,feeder,5,L3 Current (Min),A,5.62
341432,Buckley St,2024-01-22T11:00:00.000+00:00,feeder,5,L3 Current (Max),A,14.75
341432,Buckley St,2024-01-22T11:00:00.000+00:00,feeder,5,L3 Current (RMS),A,6.88
341432,Buckley St,2024-01-22T11:00:00.000+00:00,feeder,5,L2 Current (Min),A,16.25
341432,Buckley St,2024-01-22T11:00:00.000+00:00,feeder,5,L2 Current (Max),A,31.0
341432,Buckley St,2024-01-22T11:00:00.000+00:00,feeder,5,L2 Current (RMS),A,21.38
341432,Buckley St,2024-01-22T11:00:00.000+00:00,feeder,5,L1 Current (Min),A,5.88
341432,Buckley St,2024-01-22T11:00:00.000+00:00,feeder,5,L1 Current (Max),A,20.12
341432,Buckley St,2024-01-22T11:00:00.000+00:00,feeder,5,L1 Current (RMS),A,10.0
341432,Buckley St,2024-01-22T11:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T11:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-17.25
341432,Buckley St,2024-01-22T11:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T11:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-22.88
341432,Buckley St,2024-01-22T11:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T11:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.56
341432,Buckley St,2024-01-22T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-22T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-22T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T11:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93237
341432,Buckley St,2024-01-22T11:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.84192
341432,Buckley St,2024-01-22T11:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.85965
341432,Buckley St,2024-01-22T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
341432,Buckley St,2024-01-22T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-22T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-22T11:00:00.000+00:00,feeder,4,N Current (Min),A,10.25
341432,Buckley St,2024-01-22T11:00:00.000+00:00,feeder,4,N Current (Max),A,29.38
341432,Buckley St,2024-01-22T11:00:00.000+00:00,feeder,4,N Current (RMS),A,14.5
341432,Buckley St,2024-01-22T11:00:00.000+00:00,feeder,4,L3 Current (Min),A,17.75
341432,Buckley St,2024-01-22T11:00:00.000+00:00,feeder,4,L3 Current (Max),A,37.75
341432,Buckley St,2024-01-22T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,24.62
341432,Buckley St,2024-01-22T11:00:00.000+00:00,feeder,4,L2 Current (Min),A,14.62
341432,Buckley St,2024-01-22T11:00:00.000+00:00,feeder,4,L2 Current (Max),A,25.38
341432,Buckley St,2024-01-22T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,16.38
341432,Buckley St,2024-01-22T11:00:00.000+00:00,feeder,4,L1 Current (Min),A,10.12
341432,Buckley St,2024-01-22T11:00:00.000+00:00,feeder,4,L1 Current (Max),A,44.12
341432,Buckley St,2024-01-22T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,12.5
341432,Buckley St,2024-01-22T11:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T11:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,8.43
341432,Buckley St,2024-01-22T11:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T11:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.56
341432,Buckley St,2024-01-22T11:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T11:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.62
341432,Buckley St,2024-01-22T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-22T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-22T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-22T11:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98804
341432,Buckley St,2024-01-22T11:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99112
341432,Buckley St,2024-01-22T11:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99817
341432,Buckley St,2024-01-22T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,24.0
341432,Buckley St,2024-01-22T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,30.0
341432,Buckley St,2024-01-22T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,38.0
341432,Buckley St,2024-01-22T11:00:00.000+00:00,feeder,3,N Current (Min),A,41.38
341432,Buckley St,2024-01-22T11:00:00.000+00:00,feeder,3,N Current (Max),A,107.5
341432,Buckley St,2024-01-22T11:00:00.000+00:00,feeder,3,N Current (RMS),A,74.62
341432,Buckley St,2024-01-22T11:00:00.000+00:00,feeder,3,L3 Current (Min),A,68.38
341432,Buckley St,2024-01-22T11:00:00.000+00:00,feeder,3,L3 Current (Max),A,165.62
341432,Buckley St,2024-01-22T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,98.0
341432,Buckley St,2024-01-22T11:00:00.000+00:00,feeder,3,L2 Current (Min),A,105.12
341432,Buckley St,2024-01-22T11:00:00.000+00:00,feeder,3,L2 Current (Max),A,173.5
341432,Buckley St,2024-01-22T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,125.38
341432,Buckley St,2024-01-22T11:00:00.000+00:00,feeder,3,L1 Current (Min),A,126.88
341432,Buckley St,2024-01-22T11:00:00.000+00:00,feeder,3,L1 Current (Max),A,199.12
341432,Buckley St,2024-01-22T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,154.62
341432,Buckley St,2024-01-22T11:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T11:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,5.31
341432,Buckley St,2024-01-22T11:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T11:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,8.13
341432,Buckley St,2024-01-22T11:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T11:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.62
341432,Buckley St,2024-01-22T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-22T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-22T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-22T11:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99319
341432,Buckley St,2024-01-22T11:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98816
341432,Buckley St,2024-01-22T11:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99268
341432,Buckley St,2024-01-22T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
341432,Buckley St,2024-01-22T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
341432,Buckley St,2024-01-22T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
341432,Buckley St,2024-01-22T11:00:00.000+00:00,feeder,2,N Current (Min),A,10.0
341432,Buckley St,2024-01-22T11:00:00.000+00:00,feeder,2,N Current (Max),A,70.5
341432,Buckley St,2024-01-22T11:00:00.000+00:00,feeder,2,N Current (RMS),A,38.0
341432,Buckley St,2024-01-22T11:00:00.000+00:00,feeder,2,L3 Current (Min),A,32.38
341432,Buckley St,2024-01-22T11:00:00.000+00:00,feeder,2,L3 Current (Max),A,67.88
341432,Buckley St,2024-01-22T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,42.5
341432,Buckley St,2024-01-22T11:00:00.000+00:00,feeder,2,L2 Current (Min),A,37.5
341432,Buckley St,2024-01-22T11:00:00.000+00:00,feeder,2,L2 Current (Max),A,96.5
341432,Buckley St,2024-01-22T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,57.38
341432,Buckley St,2024-01-22T11:00:00.000+00:00,feeder,2,L1 Current (Min),A,50.5
341432,Buckley St,2024-01-22T11:00:00.000+00:00,feeder,2,L1 Current (Max),A,123.25
341432,Buckley St,2024-01-22T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,84.12
341432,Buckley St,2024-01-22T11:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T11:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.44
341432,Buckley St,2024-01-22T11:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T11:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.56
341432,Buckley St,2024-01-22T11:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T11:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.25
341432,Buckley St,2024-01-22T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
