Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341432,Buckley St,2024-01-22T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-22T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T11:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99844
341432,Buckley St,2024-01-22T11:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99817
341432,Buckley St,2024-01-22T11:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99149
341432,Buckley St,2024-01-22T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
341432,Buckley St,2024-01-22T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
341432,Buckley St,2024-01-22T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
341432,Buckley St,2024-01-22T11:00:00.000+00:00,feeder,1,N Current (Min),A,77.12
341432,Buckley St,2024-01-22T11:00:00.000+00:00,feeder,1,N Current (Max),A,45.0
341432,Buckley St,2024-01-22T11:00:00.000+00:00,feeder,1,L3 Current (Min),A,57.5
341432,Buckley St,2024-01-22T11:00:00.000+00:00,feeder,1,L3 Current (Max),A,110.62
341432,Buckley St,2024-01-22T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,81.5
341432,Buckley St,2024-01-22T11:00:00.000+00:00,feeder,1,L2 Current (Min),A,45.62
341432,Buckley St,2024-01-22T11:00:00.000+00:00,feeder,1,L2 Current (Max),A,67.5
341432,Buckley St,2024-01-22T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,51.75
341432,Buckley St,2024-01-22T11:00:00.000+00:00,feeder,1,L1 Current (Min),A,23.38
341432,Buckley St,2024-01-22T11:00:00.000+00:00,feeder,1,L1 Current (Max),A,50.38
341432,Buckley St,2024-01-22T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,32.88
341432,Buckley St,2024-01-22T11:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.59
341432,Buckley St,2024-01-22T11:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.83
341432,Buckley St,2024-01-22T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
341432,Buckley St,2024-01-22T11:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.83
341432,Buckley St,2024-01-22T11:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.53
341432,Buckley St,2024-01-22T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
341432,Buckley St,2024-01-22T11:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.34
341432,Buckley St,2024-01-22T11:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.0
341432,Buckley St,2024-01-22T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
341432,Buckley St,2024-01-22T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-22T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
341432,Buckley St,2024-01-22T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-22T11:00:00.000+00:00,busbar,,L3 Active Power,kW,64.0
341432,Buckley St,2024-01-22T11:00:00.000+00:00,busbar,,L2 Active Power,kW,73.0
341432,Buckley St,2024-01-22T11:00:00.000+00:00,busbar,,L1 Active Power,kW,80.0
341432,Buckley St,2024-01-22T11:00:00.000+00:00,busbar,,N Current (Min),A,64.62
341432,Buckley St,2024-01-22T11:00:00.000+00:00,busbar,,N Current (Max),A,156.5
341432,Buckley St,2024-01-22T11:00:00.000+00:00,busbar,,N Current (RMS),A,102.75
341432,Buckley St,2024-01-22T11:00:00.000+00:00,busbar,,L3 Current (Min),A,218.0
341432,Buckley St,2024-01-22T11:00:00.000+00:00,busbar,,L3 Current (Max),A,364.38
341432,Buckley St,2024-01-22T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,263.12
341432,Buckley St,2024-01-22T11:00:00.000+00:00,busbar,,L2 Current (Min),A,262.75
341432,Buckley St,2024-01-22T11:00:00.000+00:00,busbar,,L2 Current (Max),A,361.75
341432,Buckley St,2024-01-22T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,300.25
341432,Buckley St,2024-01-22T11:00:00.000+00:00,busbar,,L1 Current (Min),A,263.12
341432,Buckley St,2024-01-22T11:00:00.000+00:00,busbar,,L1 Current (Max),A,400.62
341432,Buckley St,2024-01-22T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,328.25
341432,Buckley St,2024-01-22T11:00:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-22T11:00:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-22T10:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T10:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-17.75
341432,Buckley St,2024-01-22T10:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T10:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-5.38
341432,Buckley St,2024-01-22T10:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T10:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,1.19
341432,Buckley St,2024-01-22T10:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T10:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T10:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-22T10:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.92905
341432,Buckley St,2024-01-22T10:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98441
341432,Buckley St,2024-01-22T10:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99637
341432,Buckley St,2024-01-22T10:50:00.000+00:00,feeder,6,L3 Active Power,kW,3.0
341432,Buckley St,2024-01-22T10:50:00.000+00:00,feeder,6,L2 Active Power,kW,7.0
341432,Buckley St,2024-01-22T10:50:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
341432,Buckley St,2024-01-22T10:50:00.000+00:00,feeder,6,N Current (Min),A,19.38
341432,Buckley St,2024-01-22T10:50:00.000+00:00,feeder,6,N Current (Max),A,42.25
341432,Buckley St,2024-01-22T10:50:00.000+00:00,feeder,6,N Current (RMS),A,29.75
341432,Buckley St,2024-01-22T10:50:00.000+00:00,feeder,6,L3 Current (Min),A,9.25
341432,Buckley St,2024-01-22T10:50:00.000+00:00,feeder,6,L3 Current (Max),A,17.5
341432,Buckley St,2024-01-22T10:50:00.000+00:00,feeder,6,L3 Current (RMS),A,11.38
341432,Buckley St,2024-01-22T10:50:00.000+00:00,feeder,6,L2 Current (Min),A,26.62
341432,Buckley St,2024-01-22T10:50:00.000+00:00,feeder,6,L2 Current (Max),A,43.38
341432,Buckley St,2024-01-22T10:50:00.000+00:00,feeder,6,L2 Current (RMS),A,30.25
341432,Buckley St,2024-01-22T10:50:00.000+00:00,feeder,6,L1 Current (Min),A,27.62
341432,Buckley St,2024-01-22T10:50:00.000+00:00,feeder,6,L1 Current (Max),A,55.5
341432,Buckley St,2024-01-22T10:50:00.000+00:00,feeder,6,L1 Current (RMS),A,41.25
341432,Buckley St,2024-01-22T10:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T10:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-26.88
341432,Buckley St,2024-01-22T10:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T10:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-19.75
341432,Buckley St,2024-01-22T10:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T10:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-35.31
341432,Buckley St,2024-01-22T10:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T10:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T10:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T10:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.92294
341432,Buckley St,2024-01-22T10:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.91931
341432,Buckley St,2024-01-22T10:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.91446
341432,Buckley St,2024-01-22T10:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-22T10:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
341432,Buckley St,2024-01-22T10:50:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-22T10:50:00.000+00:00,feeder,5,N Current (Min),A,5.75
341432,Buckley St,2024-01-22T10:50:00.000+00:00,feeder,5,N Current (Max),A,24.12
341432,Buckley St,2024-01-22T10:50:00.000+00:00,feeder,5,N Current (RMS),A,12.62
341432,Buckley St,2024-01-22T10:50:00.000+00:00,feeder,5,L3 Current (Min),A,5.88
341432,Buckley St,2024-01-22T10:50:00.000+00:00,feeder,5,L3 Current (Max),A,19.75
341432,Buckley St,2024-01-22T10:50:00.000+00:00,feeder,5,L3 Current (RMS),A,8.75
341432,Buckley St,2024-01-22T10:50:00.000+00:00,feeder,5,L2 Current (Min),A,16.25
341432,Buckley St,2024-01-22T10:50:00.000+00:00,feeder,5,L2 Current (Max),A,25.0
341432,Buckley St,2024-01-22T10:50:00.000+00:00,feeder,5,L2 Current (RMS),A,17.5
341432,Buckley St,2024-01-22T10:50:00.000+00:00,feeder,5,L1 Current (Min),A,5.12
341432,Buckley St,2024-01-22T10:50:00.000+00:00,feeder,5,L1 Current (Max),A,33.38
341432,Buckley St,2024-01-22T10:50:00.000+00:00,feeder,5,L1 Current (RMS),A,12.5
341432,Buckley St,2024-01-22T10:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T10:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-22.31
341432,Buckley St,2024-01-22T10:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T10:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-23.62
341432,Buckley St,2024-01-22T10:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T10:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-27.32
341432,Buckley St,2024-01-22T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-22T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-22T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T10:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93545
341432,Buckley St,2024-01-22T10:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93353
341432,Buckley St,2024-01-22T10:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.86056
341432,Buckley St,2024-01-22T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
341432,Buckley St,2024-01-22T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-22T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-22T10:50:00.000+00:00,feeder,4,N Current (Min),A,9.88
341432,Buckley St,2024-01-22T10:50:00.000+00:00,feeder,4,N Current (Max),A,37.0
341432,Buckley St,2024-01-22T10:50:00.000+00:00,feeder,4,N Current (RMS),A,16.5
341432,Buckley St,2024-01-22T10:50:00.000+00:00,feeder,4,L3 Current (Min),A,18.38
341432,Buckley St,2024-01-22T10:50:00.000+00:00,feeder,4,L3 Current (Max),A,57.5
341432,Buckley St,2024-01-22T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,27.0
341432,Buckley St,2024-01-22T10:50:00.000+00:00,feeder,4,L2 Current (Min),A,18.38
341432,Buckley St,2024-01-22T10:50:00.000+00:00,feeder,4,L2 Current (Max),A,40.5
341432,Buckley St,2024-01-22T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,23.0
341432,Buckley St,2024-01-22T10:50:00.000+00:00,feeder,4,L1 Current (Min),A,10.25
341432,Buckley St,2024-01-22T10:50:00.000+00:00,feeder,4,L1 Current (Max),A,20.5
341432,Buckley St,2024-01-22T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,13.5
341432,Buckley St,2024-01-22T10:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T10:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,7.0
341432,Buckley St,2024-01-22T10:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T10:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.31
341432,Buckley St,2024-01-22T10:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T10:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.0
341432,Buckley St,2024-01-22T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
341432,Buckley St,2024-01-22T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-22T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-22T10:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9855
341432,Buckley St,2024-01-22T10:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98926
341432,Buckley St,2024-01-22T10:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99823
341432,Buckley St,2024-01-22T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,25.0
341432,Buckley St,2024-01-22T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,30.0
341432,Buckley St,2024-01-22T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,39.0
341432,Buckley St,2024-01-22T10:50:00.000+00:00,feeder,3,N Current (Min),A,38.88
341432,Buckley St,2024-01-22T10:50:00.000+00:00,feeder,3,N Current (Max),A,140.12
341432,Buckley St,2024-01-22T10:50:00.000+00:00,feeder,3,N Current (RMS),A,81.38
341432,Buckley St,2024-01-22T10:50:00.000+00:00,feeder,3,L3 Current (Min),A,70.0
341432,Buckley St,2024-01-22T10:50:00.000+00:00,feeder,3,L3 Current (Max),A,173.12
341432,Buckley St,2024-01-22T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,104.75
341432,Buckley St,2024-01-22T10:50:00.000+00:00,feeder,3,L2 Current (Min),A,99.88
341432,Buckley St,2024-01-22T10:50:00.000+00:00,feeder,3,L2 Current (Max),A,160.12
341432,Buckley St,2024-01-22T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,122.25
341432,Buckley St,2024-01-22T10:50:00.000+00:00,feeder,3,L1 Current (Min),A,126.75
341432,Buckley St,2024-01-22T10:50:00.000+00:00,feeder,3,L1 Current (Max),A,239.88
341432,Buckley St,2024-01-22T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,161.62
341432,Buckley St,2024-01-22T10:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T10:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,8.69
341432,Buckley St,2024-01-22T10:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T10:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,10.75
341432,Buckley St,2024-01-22T10:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T10:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.69
341432,Buckley St,2024-01-22T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-22T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-22T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-22T10:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99292
341432,Buckley St,2024-01-22T10:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99155
341432,Buckley St,2024-01-22T10:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99026
341432,Buckley St,2024-01-22T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
341432,Buckley St,2024-01-22T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
341432,Buckley St,2024-01-22T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
341432,Buckley St,2024-01-22T10:50:00.000+00:00,feeder,2,N Current (Min),A,8.25
341432,Buckley St,2024-01-22T10:50:00.000+00:00,feeder,2,N Current (Max),A,65.5
341432,Buckley St,2024-01-22T10:50:00.000+00:00,feeder,2,N Current (RMS),A,30.88
341432,Buckley St,2024-01-22T10:50:00.000+00:00,feeder,2,L3 Current (Min),A,33.0
341432,Buckley St,2024-01-22T10:50:00.000+00:00,feeder,2,L3 Current (Max),A,63.12
341432,Buckley St,2024-01-22T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,41.62
341432,Buckley St,2024-01-22T10:50:00.000+00:00,feeder,2,L2 Current (Min),A,35.62
341432,Buckley St,2024-01-22T10:50:00.000+00:00,feeder,2,L2 Current (Max),A,89.75
341432,Buckley St,2024-01-22T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,52.0
341432,Buckley St,2024-01-22T10:50:00.000+00:00,feeder,2,L1 Current (Min),A,47.75
341432,Buckley St,2024-01-22T10:50:00.000+00:00,feeder,2,L1 Current (Max),A,117.38
341432,Buckley St,2024-01-22T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,71.25
341432,Buckley St,2024-01-22T10:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T10:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.69
341432,Buckley St,2024-01-22T10:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T10:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.88
341432,Buckley St,2024-01-22T10:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T10:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.5
341432,Buckley St,2024-01-22T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-22T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-22T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T10:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99783
341432,Buckley St,2024-01-22T10:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99765
341432,Buckley St,2024-01-22T10:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99268
341432,Buckley St,2024-01-22T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
341432,Buckley St,2024-01-22T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
341432,Buckley St,2024-01-22T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
341432,Buckley St,2024-01-22T10:50:00.000+00:00,feeder,1,N Current (Min),A,83.88
341432,Buckley St,2024-01-22T10:50:00.000+00:00,feeder,1,N Current (Max),A,30.0
341432,Buckley St,2024-01-22T10:50:00.000+00:00,feeder,1,L3 Current (Min),A,50.12
341432,Buckley St,2024-01-22T10:50:00.000+00:00,feeder,1,L3 Current (Max),A,127.75
341432,Buckley St,2024-01-22T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,72.88
341432,Buckley St,2024-01-22T10:50:00.000+00:00,feeder,1,L2 Current (Min),A,40.12
341432,Buckley St,2024-01-22T10:50:00.000+00:00,feeder,1,L2 Current (Max),A,64.75
341432,Buckley St,2024-01-22T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,51.12
341432,Buckley St,2024-01-22T10:50:00.000+00:00,feeder,1,L1 Current (Min),A,28.38
341432,Buckley St,2024-01-22T10:50:00.000+00:00,feeder,1,L1 Current (Max),A,50.88
341432,Buckley St,2024-01-22T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,41.75
341432,Buckley St,2024-01-22T10:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.05
341432,Buckley St,2024-01-22T10:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.97
341432,Buckley St,2024-01-22T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
341432,Buckley St,2024-01-22T10:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.39
341432,Buckley St,2024-01-22T10:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.58
341432,Buckley St,2024-01-22T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
341432,Buckley St,2024-01-22T10:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.58
341432,Buckley St,2024-01-22T10:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.52
341432,Buckley St,2024-01-22T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
341432,Buckley St,2024-01-22T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-22T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
341432,Buckley St,2024-01-22T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T10:50:00.000+00:00,busbar,,L3 Active Power,kW,64.0
341432,Buckley St,2024-01-22T10:50:00.000+00:00,busbar,,L2 Active Power,kW,71.0
341432,Buckley St,2024-01-22T10:50:00.000+00:00,busbar,,L1 Active Power,kW,83.0
341432,Buckley St,2024-01-22T10:50:00.000+00:00,busbar,,N Current (Min),A,68.75
341432,Buckley St,2024-01-22T10:50:00.000+00:00,busbar,,N Current (Max),A,210.5
341432,Buckley St,2024-01-22T10:50:00.000+00:00,busbar,,N Current (RMS),A,119.38
341432,Buckley St,2024-01-22T10:50:00.000+00:00,busbar,,L3 Current (Min),A,204.88
341432,Buckley St,2024-01-22T10:50:00.000+00:00,busbar,,L3 Current (Max),A,341.5
341432,Buckley St,2024-01-22T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,262.88
341432,Buckley St,2024-01-22T10:50:00.000+00:00,busbar,,L2 Current (Min),A,256.38
341432,Buckley St,2024-01-22T10:50:00.000+00:00,busbar,,L2 Current (Max),A,355.5
341432,Buckley St,2024-01-22T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,293.88
341432,Buckley St,2024-01-22T10:50:00.000+00:00,busbar,,L1 Current (Min),A,281.62
341432,Buckley St,2024-01-22T10:50:00.000+00:00,busbar,,L1 Current (Max),A,445.75
341432,Buckley St,2024-01-22T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,339.5
341432,Buckley St,2024-01-22T10:50:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-22T10:50:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-22T10:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T10:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-22.25
341432,Buckley St,2024-01-22T10:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T10:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-2.12
341432,Buckley St,2024-01-22T10:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T10:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,0.5
341432,Buckley St,2024-01-22T10:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T10:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-22T10:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-22T10:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.85306
341432,Buckley St,2024-01-22T10:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97879
341432,Buckley St,2024-01-22T10:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99646
341432,Buckley St,2024-01-22T10:40:00.000+00:00,feeder,6,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-22T10:40:00.000+00:00,feeder,6,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-22T10:40:00.000+00:00,feeder,6,L1 Active Power,kW,11.0
341432,Buckley St,2024-01-22T10:40:00.000+00:00,feeder,6,N Current (Min),A,20.12
341432,Buckley St,2024-01-22T10:40:00.000+00:00,feeder,6,N Current (Max),A,54.0
341432,Buckley St,2024-01-22T10:40:00.000+00:00,feeder,6,N Current (RMS),A,33.75
341432,Buckley St,2024-01-22T10:40:00.000+00:00,feeder,6,L3 Current (Min),A,5.88
341432,Buckley St,2024-01-22T10:40:00.000+00:00,feeder,6,L3 Current (Max),A,16.62
341432,Buckley St,2024-01-22T10:40:00.000+00:00,feeder,6,L3 Current (RMS),A,8.75
341432,Buckley St,2024-01-22T10:40:00.000+00:00,feeder,6,L2 Current (Min),A,19.75
341432,Buckley St,2024-01-22T10:40:00.000+00:00,feeder,6,L2 Current (Max),A,39.62
341432,Buckley St,2024-01-22T10:40:00.000+00:00,feeder,6,L2 Current (RMS),A,25.0
341432,Buckley St,2024-01-22T10:40:00.000+00:00,feeder,6,L1 Current (Min),A,32.0
341432,Buckley St,2024-01-22T10:40:00.000+00:00,feeder,6,L1 Current (Max),A,67.5
341432,Buckley St,2024-01-22T10:40:00.000+00:00,feeder,6,L1 Current (RMS),A,46.62
341432,Buckley St,2024-01-22T10:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T10:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-6.5
341432,Buckley St,2024-01-22T10:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T10:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-21.75
341432,Buckley St,2024-01-22T10:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T10:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-8.0
341432,Buckley St,2024-01-22T10:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-22T10:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T10:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T10:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94495
341432,Buckley St,2024-01-22T10:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.92621
341432,Buckley St,2024-01-22T10:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.89294
341432,Buckley St,2024-01-22T10:40:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
341432,Buckley St,2024-01-22T10:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
341432,Buckley St,2024-01-22T10:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-22T10:40:00.000+00:00,feeder,5,N Current (Min),A,5.12
341432,Buckley St,2024-01-22T10:40:00.000+00:00,feeder,5,N Current (Max),A,16.12
341432,Buckley St,2024-01-22T10:40:00.000+00:00,feeder,5,N Current (RMS),A,10.25
341432,Buckley St,2024-01-22T10:40:00.000+00:00,feeder,5,L3 Current (Min),A,5.25
341432,Buckley St,2024-01-22T10:40:00.000+00:00,feeder,5,L3 Current (Max),A,25.25
341432,Buckley St,2024-01-22T10:40:00.000+00:00,feeder,5,L3 Current (RMS),A,11.0
341432,Buckley St,2024-01-22T10:40:00.000+00:00,feeder,5,L2 Current (Min),A,16.38
341432,Buckley St,2024-01-22T10:40:00.000+00:00,feeder,5,L2 Current (Max),A,19.0
341432,Buckley St,2024-01-22T10:40:00.000+00:00,feeder,5,L2 Current (RMS),A,17.5
341432,Buckley St,2024-01-22T10:40:00.000+00:00,feeder,5,L1 Current (Min),A,6.0
341432,Buckley St,2024-01-22T10:40:00.000+00:00,feeder,5,L1 Current (Max),A,17.0
341432,Buckley St,2024-01-22T10:40:00.000+00:00,feeder,5,L1 Current (RMS),A,9.12
341432,Buckley St,2024-01-22T10:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T10:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.81
341432,Buckley St,2024-01-22T10:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T10:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.81
341432,Buckley St,2024-01-22T10:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T10:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.44
341432,Buckley St,2024-01-22T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-22T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-22T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T10:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97571
341432,Buckley St,2024-01-22T10:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96304
341432,Buckley St,2024-01-22T10:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91073
341432,Buckley St,2024-01-22T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
341432,Buckley St,2024-01-22T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
341432,Buckley St,2024-01-22T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-22T10:40:00.000+00:00,feeder,4,N Current (Min),A,11.0
341432,Buckley St,2024-01-22T10:40:00.000+00:00,feeder,4,N Current (Max),A,47.5
341432,Buckley St,2024-01-22T10:40:00.000+00:00,feeder,4,N Current (RMS),A,24.88
341432,Buckley St,2024-01-22T10:40:00.000+00:00,feeder,4,L3 Current (Min),A,27.12
341432,Buckley St,2024-01-22T10:40:00.000+00:00,feeder,4,L3 Current (Max),A,64.0
341432,Buckley St,2024-01-22T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,38.12
341432,Buckley St,2024-01-22T10:40:00.000+00:00,feeder,4,L2 Current (Min),A,20.5
341432,Buckley St,2024-01-22T10:40:00.000+00:00,feeder,4,L2 Current (Max),A,48.25
341432,Buckley St,2024-01-22T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,34.88
341432,Buckley St,2024-01-22T10:40:00.000+00:00,feeder,4,L1 Current (Min),A,10.38
341432,Buckley St,2024-01-22T10:40:00.000+00:00,feeder,4,L1 Current (Max),A,27.12
341432,Buckley St,2024-01-22T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,15.38
341432,Buckley St,2024-01-22T10:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T10:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,4.25
341432,Buckley St,2024-01-22T10:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T10:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.0
341432,Buckley St,2024-01-22T10:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T10:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.44
341432,Buckley St,2024-01-22T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-22T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-22T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-22T10:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99527
341432,Buckley St,2024-01-22T10:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99203
341432,Buckley St,2024-01-22T10:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99799
341432,Buckley St,2024-01-22T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,26.0
341432,Buckley St,2024-01-22T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,32.0
341432,Buckley St,2024-01-22T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,36.0
341432,Buckley St,2024-01-22T10:40:00.000+00:00,feeder,3,N Current (Min),A,25.25
341432,Buckley St,2024-01-22T10:40:00.000+00:00,feeder,3,N Current (Max),A,102.0
341432,Buckley St,2024-01-22T10:40:00.000+00:00,feeder,3,N Current (RMS),A,57.0
341432,Buckley St,2024-01-22T10:40:00.000+00:00,feeder,3,L3 Current (Min),A,70.25
341432,Buckley St,2024-01-22T10:40:00.000+00:00,feeder,3,L3 Current (Max),A,167.25
341432,Buckley St,2024-01-22T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,108.5
341432,Buckley St,2024-01-22T10:40:00.000+00:00,feeder,3,L2 Current (Min),A,91.38
341432,Buckley St,2024-01-22T10:40:00.000+00:00,feeder,3,L2 Current (Max),A,166.38
341432,Buckley St,2024-01-22T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,131.0
341432,Buckley St,2024-01-22T10:40:00.000+00:00,feeder,3,L1 Current (Min),A,110.25
341432,Buckley St,2024-01-22T10:40:00.000+00:00,feeder,3,L1 Current (Max),A,187.12
341432,Buckley St,2024-01-22T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,145.88
341432,Buckley St,2024-01-22T10:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T10:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,5.94
341432,Buckley St,2024-01-22T10:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T10:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.62
341432,Buckley St,2024-01-22T10:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T10:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.94
341432,Buckley St,2024-01-22T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-22T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-22T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-22T10:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9942
341432,Buckley St,2024-01-22T10:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99188
341432,Buckley St,2024-01-22T10:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99194
341432,Buckley St,2024-01-22T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
341432,Buckley St,2024-01-22T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
341432,Buckley St,2024-01-22T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
341432,Buckley St,2024-01-22T10:40:00.000+00:00,feeder,2,N Current (Min),A,18.75
341432,Buckley St,2024-01-22T10:40:00.000+00:00,feeder,2,N Current (Max),A,96.62
341432,Buckley St,2024-01-22T10:40:00.000+00:00,feeder,2,N Current (RMS),A,47.5
341432,Buckley St,2024-01-22T10:40:00.000+00:00,feeder,2,L3 Current (Min),A,32.62
341432,Buckley St,2024-01-22T10:40:00.000+00:00,feeder,2,L3 Current (Max),A,89.38
341432,Buckley St,2024-01-22T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,42.75
341432,Buckley St,2024-01-22T10:40:00.000+00:00,feeder,2,L2 Current (Min),A,31.0
341432,Buckley St,2024-01-22T10:40:00.000+00:00,feeder,2,L2 Current (Max),A,100.0
341432,Buckley St,2024-01-22T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,54.5
341432,Buckley St,2024-01-22T10:40:00.000+00:00,feeder,2,L1 Current (Min),A,51.88
341432,Buckley St,2024-01-22T10:40:00.000+00:00,feeder,2,L1 Current (Max),A,147.25
341432,Buckley St,2024-01-22T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,88.5
341432,Buckley St,2024-01-22T10:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T10:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.44
341432,Buckley St,2024-01-22T10:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T10:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.44
341432,Buckley St,2024-01-22T10:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T10:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.75
341432,Buckley St,2024-01-22T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-22T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-22T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T10:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99768
341432,Buckley St,2024-01-22T10:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99814
341432,Buckley St,2024-01-22T10:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99277
341432,Buckley St,2024-01-22T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
341432,Buckley St,2024-01-22T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
341432,Buckley St,2024-01-22T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
341432,Buckley St,2024-01-22T10:40:00.000+00:00,feeder,1,N Current (Min),A,90.88
341432,Buckley St,2024-01-22T10:40:00.000+00:00,feeder,1,N Current (Max),A,42.12
341432,Buckley St,2024-01-22T10:40:00.000+00:00,feeder,1,L3 Current (Min),A,51.25
341432,Buckley St,2024-01-22T10:40:00.000+00:00,feeder,1,L3 Current (Max),A,133.88
341432,Buckley St,2024-01-22T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,86.38
341432,Buckley St,2024-01-22T10:40:00.000+00:00,feeder,1,L2 Current (Min),A,40.12
341432,Buckley St,2024-01-22T10:40:00.000+00:00,feeder,1,L2 Current (Max),A,71.12
341432,Buckley St,2024-01-22T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,54.0
341432,Buckley St,2024-01-22T10:40:00.000+00:00,feeder,1,L1 Current (Min),A,35.38
341432,Buckley St,2024-01-22T10:40:00.000+00:00,feeder,1,L1 Current (Max),A,52.62
341432,Buckley St,2024-01-22T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,41.75
341432,Buckley St,2024-01-22T10:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.34
341432,Buckley St,2024-01-22T10:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.55
341432,Buckley St,2024-01-22T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
341432,Buckley St,2024-01-22T10:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.23
341432,Buckley St,2024-01-22T10:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.39
341432,Buckley St,2024-01-22T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
341432,Buckley St,2024-01-22T10:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.33
341432,Buckley St,2024-01-22T10:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.69
341432,Buckley St,2024-01-22T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
341432,Buckley St,2024-01-22T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-22T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
341432,Buckley St,2024-01-22T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T10:40:00.000+00:00,busbar,,L3 Active Power,kW,71.0
341432,Buckley St,2024-01-22T10:40:00.000+00:00,busbar,,L2 Active Power,kW,76.0
341432,Buckley St,2024-01-22T10:40:00.000+00:00,busbar,,L1 Active Power,kW,84.0
341432,Buckley St,2024-01-22T10:40:00.000+00:00,busbar,,N Current (Min),A,59.5
341432,Buckley St,2024-01-22T10:40:00.000+00:00,busbar,,N Current (Max),A,155.5
341432,Buckley St,2024-01-22T10:40:00.000+00:00,busbar,,N Current (RMS),A,100.62
341432,Buckley St,2024-01-22T10:40:00.000+00:00,busbar,,L3 Current (Min),A,234.5
341432,Buckley St,2024-01-22T10:40:00.000+00:00,busbar,,L3 Current (Max),A,370.0
341432,Buckley St,2024-01-22T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,293.0
341432,Buckley St,2024-01-22T10:40:00.000+00:00,busbar,,L2 Current (Min),A,255.38
341432,Buckley St,2024-01-22T10:40:00.000+00:00,busbar,,L2 Current (Max),A,400.62
341432,Buckley St,2024-01-22T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,315.12
341432,Buckley St,2024-01-22T10:40:00.000+00:00,busbar,,L1 Current (Min),A,291.12
341432,Buckley St,2024-01-22T10:40:00.000+00:00,busbar,,L1 Current (Max),A,420.5
341432,Buckley St,2024-01-22T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,345.12
341432,Buckley St,2024-01-22T10:40:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-22T10:40:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-22T10:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T10:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-24.25
341432,Buckley St,2024-01-22T10:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T10:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,0.5
341432,Buckley St,2024-01-22T10:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T10:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-1.88
341432,Buckley St,2024-01-22T10:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T10:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-22T10:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-22T10:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.86203
341432,Buckley St,2024-01-22T10:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98877
341432,Buckley St,2024-01-22T10:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99731
341432,Buckley St,2024-01-22T10:30:00.000+00:00,feeder,6,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-22T10:30:00.000+00:00,feeder,6,L2 Active Power,kW,8.0
341432,Buckley St,2024-01-22T10:30:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
341432,Buckley St,2024-01-22T10:30:00.000+00:00,feeder,6,N Current (Min),A,15.75
341432,Buckley St,2024-01-22T10:30:00.000+00:00,feeder,6,N Current (Max),A,41.0
341432,Buckley St,2024-01-22T10:30:00.000+00:00,feeder,6,N Current (RMS),A,29.62
341432,Buckley St,2024-01-22T10:30:00.000+00:00,feeder,6,L3 Current (Min),A,7.25
341432,Buckley St,2024-01-22T10:30:00.000+00:00,feeder,6,L3 Current (Max),A,16.75
341432,Buckley St,2024-01-22T10:30:00.000+00:00,feeder,6,L3 Current (RMS),A,9.25
341432,Buckley St,2024-01-22T10:30:00.000+00:00,feeder,6,L2 Current (Min),A,21.62
341432,Buckley St,2024-01-22T10:30:00.000+00:00,feeder,6,L2 Current (Max),A,47.38
341432,Buckley St,2024-01-22T10:30:00.000+00:00,feeder,6,L2 Current (RMS),A,32.0
341432,Buckley St,2024-01-22T10:30:00.000+00:00,feeder,6,L1 Current (Min),A,32.88
341432,Buckley St,2024-01-22T10:30:00.000+00:00,feeder,6,L1 Current (Max),A,57.5
341432,Buckley St,2024-01-22T10:30:00.000+00:00,feeder,6,L1 Current (RMS),A,40.75
341432,Buckley St,2024-01-22T10:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T10:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-18.06
341432,Buckley St,2024-01-22T10:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T10:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-16.37
341432,Buckley St,2024-01-22T10:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T10:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-32.69
341432,Buckley St,2024-01-22T10:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-22T10:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T10:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T10:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9332
341432,Buckley St,2024-01-22T10:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.93445
341432,Buckley St,2024-01-22T10:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.87726
341432,Buckley St,2024-01-22T10:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-22T10:30:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-22T10:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-22T10:30:00.000+00:00,feeder,5,N Current (Min),A,8.75
341432,Buckley St,2024-01-22T10:30:00.000+00:00,feeder,5,N Current (Max),A,32.75
341432,Buckley St,2024-01-22T10:30:00.000+00:00,feeder,5,N Current (RMS),A,14.5
341432,Buckley St,2024-01-22T10:30:00.000+00:00,feeder,5,L3 Current (Min),A,5.5
341432,Buckley St,2024-01-22T10:30:00.000+00:00,feeder,5,L3 Current (Max),A,13.38
341432,Buckley St,2024-01-22T10:30:00.000+00:00,feeder,5,L3 Current (RMS),A,7.38
341432,Buckley St,2024-01-22T10:30:00.000+00:00,feeder,5,L2 Current (Min),A,16.75
341432,Buckley St,2024-01-22T10:30:00.000+00:00,feeder,5,L2 Current (Max),A,39.62
341432,Buckley St,2024-01-22T10:30:00.000+00:00,feeder,5,L2 Current (RMS),A,20.62
341432,Buckley St,2024-01-22T10:30:00.000+00:00,feeder,5,L1 Current (Min),A,6.0
341432,Buckley St,2024-01-22T10:30:00.000+00:00,feeder,5,L1 Current (Max),A,16.5
341432,Buckley St,2024-01-22T10:30:00.000+00:00,feeder,5,L1 Current (RMS),A,7.5
341432,Buckley St,2024-01-22T10:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T10:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.31
341432,Buckley St,2024-01-22T10:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T10:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-18.12
341432,Buckley St,2024-01-22T10:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T10:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.0
341432,Buckley St,2024-01-22T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-22T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-22T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T10:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96753
341432,Buckley St,2024-01-22T10:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92438
341432,Buckley St,2024-01-22T10:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95871
341432,Buckley St,2024-01-22T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
341432,Buckley St,2024-01-22T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-22T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
341432,Buckley St,2024-01-22T10:30:00.000+00:00,feeder,4,N Current (Min),A,9.5
341432,Buckley St,2024-01-22T10:30:00.000+00:00,feeder,4,N Current (Max),A,30.88
341432,Buckley St,2024-01-22T10:30:00.000+00:00,feeder,4,N Current (RMS),A,15.62
341432,Buckley St,2024-01-22T10:30:00.000+00:00,feeder,4,L3 Current (Min),A,26.75
341432,Buckley St,2024-01-22T10:30:00.000+00:00,feeder,4,L3 Current (Max),A,52.25
341432,Buckley St,2024-01-22T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,35.12
341432,Buckley St,2024-01-22T10:30:00.000+00:00,feeder,4,L2 Current (Min),A,20.75
341432,Buckley St,2024-01-22T10:30:00.000+00:00,feeder,4,L2 Current (Max),A,37.38
341432,Buckley St,2024-01-22T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,25.75
341432,Buckley St,2024-01-22T10:30:00.000+00:00,feeder,4,L1 Current (Min),A,10.75
341432,Buckley St,2024-01-22T10:30:00.000+00:00,feeder,4,L1 Current (Max),A,33.62
341432,Buckley St,2024-01-22T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,20.75
341432,Buckley St,2024-01-22T10:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T10:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.81
341432,Buckley St,2024-01-22T10:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T10:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.06
341432,Buckley St,2024-01-22T10:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T10:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.44
341432,Buckley St,2024-01-22T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-22T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-22T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T10:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99765
341432,Buckley St,2024-01-22T10:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98999
341432,Buckley St,2024-01-22T10:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99808
341432,Buckley St,2024-01-22T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,33.0
341432,Buckley St,2024-01-22T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,32.0
341432,Buckley St,2024-01-22T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,44.0
341432,Buckley St,2024-01-22T10:30:00.000+00:00,feeder,3,N Current (Min),A,38.75
341432,Buckley St,2024-01-22T10:30:00.000+00:00,feeder,3,N Current (Max),A,114.62
341432,Buckley St,2024-01-22T10:30:00.000+00:00,feeder,3,N Current (RMS),A,73.12
341432,Buckley St,2024-01-22T10:30:00.000+00:00,feeder,3,L3 Current (Min),A,87.38
341432,Buckley St,2024-01-22T10:30:00.000+00:00,feeder,3,L3 Current (Max),A,185.62
341432,Buckley St,2024-01-22T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,133.75
341432,Buckley St,2024-01-22T10:30:00.000+00:00,feeder,3,L2 Current (Min),A,86.75
341432,Buckley St,2024-01-22T10:30:00.000+00:00,feeder,3,L2 Current (Max),A,182.88
341432,Buckley St,2024-01-22T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,131.0
341432,Buckley St,2024-01-22T10:30:00.000+00:00,feeder,3,L1 Current (Min),A,130.12
341432,Buckley St,2024-01-22T10:30:00.000+00:00,feeder,3,L1 Current (Max),A,243.12
341432,Buckley St,2024-01-22T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,178.62
341432,Buckley St,2024-01-22T10:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T10:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,4.0
341432,Buckley St,2024-01-22T10:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T10:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.44
341432,Buckley St,2024-01-22T10:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T10:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,7.06
341432,Buckley St,2024-01-22T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-22T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-22T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-22T10:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99408
341432,Buckley St,2024-01-22T10:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99399
341432,Buckley St,2024-01-22T10:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99304
341432,Buckley St,2024-01-22T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
341432,Buckley St,2024-01-22T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
341432,Buckley St,2024-01-22T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
341432,Buckley St,2024-01-22T10:30:00.000+00:00,feeder,2,N Current (Min),A,11.38
341432,Buckley St,2024-01-22T10:30:00.000+00:00,feeder,2,N Current (Max),A,65.25
341432,Buckley St,2024-01-22T10:30:00.000+00:00,feeder,2,N Current (RMS),A,36.38
341432,Buckley St,2024-01-22T10:30:00.000+00:00,feeder,2,L3 Current (Min),A,34.62
341432,Buckley St,2024-01-22T10:30:00.000+00:00,feeder,2,L3 Current (Max),A,88.25
341432,Buckley St,2024-01-22T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,49.0
341432,Buckley St,2024-01-22T10:30:00.000+00:00,feeder,2,L2 Current (Min),A,31.5
341432,Buckley St,2024-01-22T10:30:00.000+00:00,feeder,2,L2 Current (Max),A,103.88
341432,Buckley St,2024-01-22T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,58.12
341432,Buckley St,2024-01-22T10:30:00.000+00:00,feeder,2,L1 Current (Min),A,47.88
341432,Buckley St,2024-01-22T10:30:00.000+00:00,feeder,2,L1 Current (Max),A,130.12
341432,Buckley St,2024-01-22T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,82.75
341432,Buckley St,2024-01-22T10:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T10:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.12
341432,Buckley St,2024-01-22T10:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T10:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.88
341432,Buckley St,2024-01-22T10:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T10:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.62
341432,Buckley St,2024-01-22T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-22T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-22T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T10:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99744
341432,Buckley St,2024-01-22T10:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99799
341432,Buckley St,2024-01-22T10:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99472
