Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341432,Buckley St,2024-01-22T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
341432,Buckley St,2024-01-22T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
341432,Buckley St,2024-01-22T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
341432,Buckley St,2024-01-22T10:30:00.000+00:00,feeder,1,N Current (Min),A,77.38
341432,Buckley St,2024-01-22T10:30:00.000+00:00,feeder,1,N Current (Max),A,35.75
341432,Buckley St,2024-01-22T10:30:00.000+00:00,feeder,1,L3 Current (Min),A,62.88
341432,Buckley St,2024-01-22T10:30:00.000+00:00,feeder,1,L3 Current (Max),A,118.75
341432,Buckley St,2024-01-22T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,81.5
341432,Buckley St,2024-01-22T10:30:00.000+00:00,feeder,1,L2 Current (Min),A,33.88
341432,Buckley St,2024-01-22T10:30:00.000+00:00,feeder,1,L2 Current (Max),A,70.0
341432,Buckley St,2024-01-22T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,50.38
341432,Buckley St,2024-01-22T10:30:00.000+00:00,feeder,1,L1 Current (Min),A,37.12
341432,Buckley St,2024-01-22T10:30:00.000+00:00,feeder,1,L1 Current (Max),A,57.75
341432,Buckley St,2024-01-22T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,46.25
341432,Buckley St,2024-01-22T10:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.92
341432,Buckley St,2024-01-22T10:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.28
341432,Buckley St,2024-01-22T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
341432,Buckley St,2024-01-22T10:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.17
341432,Buckley St,2024-01-22T10:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.52
341432,Buckley St,2024-01-22T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
341432,Buckley St,2024-01-22T10:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.41
341432,Buckley St,2024-01-22T10:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.47
341432,Buckley St,2024-01-22T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
341432,Buckley St,2024-01-22T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-22T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
341432,Buckley St,2024-01-22T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T10:30:00.000+00:00,busbar,,L3 Active Power,kW,76.0
341432,Buckley St,2024-01-22T10:30:00.000+00:00,busbar,,L2 Active Power,kW,76.0
341432,Buckley St,2024-01-22T10:30:00.000+00:00,busbar,,L1 Active Power,kW,91.0
341432,Buckley St,2024-01-22T10:30:00.000+00:00,busbar,,N Current (Min),A,70.88
341432,Buckley St,2024-01-22T10:30:00.000+00:00,busbar,,N Current (Max),A,180.0
341432,Buckley St,2024-01-22T10:30:00.000+00:00,busbar,,N Current (RMS),A,110.12
341432,Buckley St,2024-01-22T10:30:00.000+00:00,busbar,,L3 Current (Min),A,248.5
341432,Buckley St,2024-01-22T10:30:00.000+00:00,busbar,,L3 Current (Max),A,420.5
341432,Buckley St,2024-01-22T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,313.38
341432,Buckley St,2024-01-22T10:30:00.000+00:00,busbar,,L2 Current (Min),A,260.0
341432,Buckley St,2024-01-22T10:30:00.000+00:00,busbar,,L2 Current (Max),A,390.62
341432,Buckley St,2024-01-22T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,315.5
341432,Buckley St,2024-01-22T10:30:00.000+00:00,busbar,,L1 Current (Min),A,316.88
341432,Buckley St,2024-01-22T10:30:00.000+00:00,busbar,,L1 Current (Max),A,452.88
341432,Buckley St,2024-01-22T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,375.12
341432,Buckley St,2024-01-22T10:30:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-22T10:30:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-22T10:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T10:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-31.93
341432,Buckley St,2024-01-22T10:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T10:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,0.38
341432,Buckley St,2024-01-22T10:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T10:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-2.12
341432,Buckley St,2024-01-22T10:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T10:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-22T10:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T10:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.8453
341432,Buckley St,2024-01-22T10:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99329
341432,Buckley St,2024-01-22T10:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99417
341432,Buckley St,2024-01-22T10:20:00.000+00:00,feeder,6,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-22T10:20:00.000+00:00,feeder,6,L2 Active Power,kW,9.0
341432,Buckley St,2024-01-22T10:20:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
341432,Buckley St,2024-01-22T10:20:00.000+00:00,feeder,6,N Current (Min),A,11.12
341432,Buckley St,2024-01-22T10:20:00.000+00:00,feeder,6,N Current (Max),A,36.62
341432,Buckley St,2024-01-22T10:20:00.000+00:00,feeder,6,N Current (RMS),A,26.12
341432,Buckley St,2024-01-22T10:20:00.000+00:00,feeder,6,L3 Current (Min),A,7.25
341432,Buckley St,2024-01-22T10:20:00.000+00:00,feeder,6,L3 Current (Max),A,24.12
341432,Buckley St,2024-01-22T10:20:00.000+00:00,feeder,6,L3 Current (RMS),A,10.75
341432,Buckley St,2024-01-22T10:20:00.000+00:00,feeder,6,L2 Current (Min),A,30.38
341432,Buckley St,2024-01-22T10:20:00.000+00:00,feeder,6,L2 Current (Max),A,48.88
341432,Buckley St,2024-01-22T10:20:00.000+00:00,feeder,6,L2 Current (RMS),A,36.62
341432,Buckley St,2024-01-22T10:20:00.000+00:00,feeder,6,L1 Current (Min),A,32.25
341432,Buckley St,2024-01-22T10:20:00.000+00:00,feeder,6,L1 Current (Max),A,44.5
341432,Buckley St,2024-01-22T10:20:00.000+00:00,feeder,6,L1 Current (RMS),A,35.75
341432,Buckley St,2024-01-22T10:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T10:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-9.19
341432,Buckley St,2024-01-22T10:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T10:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-22.19
341432,Buckley St,2024-01-22T10:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T10:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.69
341432,Buckley St,2024-01-22T10:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-22T10:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T10:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-22T10:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97113
341432,Buckley St,2024-01-22T10:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.93121
341432,Buckley St,2024-01-22T10:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97375
341432,Buckley St,2024-01-22T10:20:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
341432,Buckley St,2024-01-22T10:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
341432,Buckley St,2024-01-22T10:20:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
341432,Buckley St,2024-01-22T10:20:00.000+00:00,feeder,5,N Current (Min),A,7.88
341432,Buckley St,2024-01-22T10:20:00.000+00:00,feeder,5,N Current (Max),A,31.5
341432,Buckley St,2024-01-22T10:20:00.000+00:00,feeder,5,N Current (RMS),A,15.62
341432,Buckley St,2024-01-22T10:20:00.000+00:00,feeder,5,L3 Current (Min),A,5.75
341432,Buckley St,2024-01-22T10:20:00.000+00:00,feeder,5,L3 Current (Max),A,26.0
341432,Buckley St,2024-01-22T10:20:00.000+00:00,feeder,5,L3 Current (RMS),A,12.0
341432,Buckley St,2024-01-22T10:20:00.000+00:00,feeder,5,L2 Current (Min),A,16.62
341432,Buckley St,2024-01-22T10:20:00.000+00:00,feeder,5,L2 Current (Max),A,27.5
341432,Buckley St,2024-01-22T10:20:00.000+00:00,feeder,5,L2 Current (RMS),A,19.62
341432,Buckley St,2024-01-22T10:20:00.000+00:00,feeder,5,L1 Current (Min),A,5.88
341432,Buckley St,2024-01-22T10:20:00.000+00:00,feeder,5,L1 Current (Max),A,34.62
341432,Buckley St,2024-01-22T10:20:00.000+00:00,feeder,5,L1 Current (RMS),A,20.25
341432,Buckley St,2024-01-22T10:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T10:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.56
341432,Buckley St,2024-01-22T10:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T10:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-21.56
341432,Buckley St,2024-01-22T10:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T10:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.13
341432,Buckley St,2024-01-22T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-22T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-22T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T10:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97824
341432,Buckley St,2024-01-22T10:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91855
341432,Buckley St,2024-01-22T10:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97916
341432,Buckley St,2024-01-22T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
341432,Buckley St,2024-01-22T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-22T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
341432,Buckley St,2024-01-22T10:20:00.000+00:00,feeder,4,N Current (Min),A,10.75
341432,Buckley St,2024-01-22T10:20:00.000+00:00,feeder,4,N Current (Max),A,48.0
341432,Buckley St,2024-01-22T10:20:00.000+00:00,feeder,4,N Current (RMS),A,22.75
341432,Buckley St,2024-01-22T10:20:00.000+00:00,feeder,4,L3 Current (Min),A,27.75
341432,Buckley St,2024-01-22T10:20:00.000+00:00,feeder,4,L3 Current (Max),A,78.0
341432,Buckley St,2024-01-22T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,47.62
341432,Buckley St,2024-01-22T10:20:00.000+00:00,feeder,4,L2 Current (Min),A,17.0
341432,Buckley St,2024-01-22T10:20:00.000+00:00,feeder,4,L2 Current (Max),A,36.0
341432,Buckley St,2024-01-22T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,26.0
341432,Buckley St,2024-01-22T10:20:00.000+00:00,feeder,4,L1 Current (Min),A,16.12
341432,Buckley St,2024-01-22T10:20:00.000+00:00,feeder,4,L1 Current (Max),A,52.12
341432,Buckley St,2024-01-22T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,31.88
341432,Buckley St,2024-01-22T10:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T10:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,4.38
341432,Buckley St,2024-01-22T10:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T10:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.44
341432,Buckley St,2024-01-22T10:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T10:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.25
341432,Buckley St,2024-01-22T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-22T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-22T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T10:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99145
341432,Buckley St,2024-01-22T10:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9877
341432,Buckley St,2024-01-22T10:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9967
341432,Buckley St,2024-01-22T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,23.0
341432,Buckley St,2024-01-22T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,27.0
341432,Buckley St,2024-01-22T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,34.0
341432,Buckley St,2024-01-22T10:20:00.000+00:00,feeder,3,N Current (Min),A,33.5
341432,Buckley St,2024-01-22T10:20:00.000+00:00,feeder,3,N Current (Max),A,121.88
341432,Buckley St,2024-01-22T10:20:00.000+00:00,feeder,3,N Current (RMS),A,70.12
341432,Buckley St,2024-01-22T10:20:00.000+00:00,feeder,3,L3 Current (Min),A,60.25
341432,Buckley St,2024-01-22T10:20:00.000+00:00,feeder,3,L3 Current (Max),A,180.5
341432,Buckley St,2024-01-22T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,94.5
341432,Buckley St,2024-01-22T10:20:00.000+00:00,feeder,3,L2 Current (Min),A,84.75
341432,Buckley St,2024-01-22T10:20:00.000+00:00,feeder,3,L2 Current (Max),A,153.62
341432,Buckley St,2024-01-22T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,112.38
341432,Buckley St,2024-01-22T10:20:00.000+00:00,feeder,3,L1 Current (Min),A,109.12
341432,Buckley St,2024-01-22T10:20:00.000+00:00,feeder,3,L1 Current (Max),A,193.62
341432,Buckley St,2024-01-22T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,140.88
341432,Buckley St,2024-01-22T10:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T10:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,4.06
341432,Buckley St,2024-01-22T10:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T10:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.0
341432,Buckley St,2024-01-22T10:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T10:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,7.5
341432,Buckley St,2024-01-22T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-22T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-22T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-22T10:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99667
341432,Buckley St,2024-01-22T10:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98544
341432,Buckley St,2024-01-22T10:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99301
341432,Buckley St,2024-01-22T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
341432,Buckley St,2024-01-22T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
341432,Buckley St,2024-01-22T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
341432,Buckley St,2024-01-22T10:20:00.000+00:00,feeder,2,N Current (Min),A,8.62
341432,Buckley St,2024-01-22T10:20:00.000+00:00,feeder,2,N Current (Max),A,66.38
341432,Buckley St,2024-01-22T10:20:00.000+00:00,feeder,2,N Current (RMS),A,28.25
341432,Buckley St,2024-01-22T10:20:00.000+00:00,feeder,2,L3 Current (Min),A,45.25
341432,Buckley St,2024-01-22T10:20:00.000+00:00,feeder,2,L3 Current (Max),A,82.75
341432,Buckley St,2024-01-22T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,59.0
341432,Buckley St,2024-01-22T10:20:00.000+00:00,feeder,2,L2 Current (Min),A,35.0
341432,Buckley St,2024-01-22T10:20:00.000+00:00,feeder,2,L2 Current (Max),A,107.75
341432,Buckley St,2024-01-22T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,59.12
341432,Buckley St,2024-01-22T10:20:00.000+00:00,feeder,2,L1 Current (Min),A,54.5
341432,Buckley St,2024-01-22T10:20:00.000+00:00,feeder,2,L1 Current (Max),A,130.25
341432,Buckley St,2024-01-22T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,85.38
341432,Buckley St,2024-01-22T10:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T10:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.38
341432,Buckley St,2024-01-22T10:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T10:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.88
341432,Buckley St,2024-01-22T10:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T10:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.75
341432,Buckley St,2024-01-22T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-22T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-22T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T10:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99734
341432,Buckley St,2024-01-22T10:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99368
341432,Buckley St,2024-01-22T10:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98791
341432,Buckley St,2024-01-22T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
341432,Buckley St,2024-01-22T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
341432,Buckley St,2024-01-22T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
341432,Buckley St,2024-01-22T10:20:00.000+00:00,feeder,1,N Current (Min),A,96.25
341432,Buckley St,2024-01-22T10:20:00.000+00:00,feeder,1,N Current (Max),A,54.5
341432,Buckley St,2024-01-22T10:20:00.000+00:00,feeder,1,L3 Current (Min),A,74.5
341432,Buckley St,2024-01-22T10:20:00.000+00:00,feeder,1,L3 Current (Max),A,112.62
341432,Buckley St,2024-01-22T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,84.12
341432,Buckley St,2024-01-22T10:20:00.000+00:00,feeder,1,L2 Current (Min),A,12.62
341432,Buckley St,2024-01-22T10:20:00.000+00:00,feeder,1,L2 Current (Max),A,48.75
341432,Buckley St,2024-01-22T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,32.12
341432,Buckley St,2024-01-22T10:20:00.000+00:00,feeder,1,L1 Current (Min),A,19.12
341432,Buckley St,2024-01-22T10:20:00.000+00:00,feeder,1,L1 Current (Max),A,50.0
341432,Buckley St,2024-01-22T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,33.62
341432,Buckley St,2024-01-22T10:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.8
341432,Buckley St,2024-01-22T10:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.27
341432,Buckley St,2024-01-22T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
341432,Buckley St,2024-01-22T10:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.78
341432,Buckley St,2024-01-22T10:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.28
341432,Buckley St,2024-01-22T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
341432,Buckley St,2024-01-22T10:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.75
341432,Buckley St,2024-01-22T10:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.42
341432,Buckley St,2024-01-22T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
341432,Buckley St,2024-01-22T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-22T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
341432,Buckley St,2024-01-22T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-22T10:20:00.000+00:00,busbar,,L3 Active Power,kW,74.0
341432,Buckley St,2024-01-22T10:20:00.000+00:00,busbar,,L2 Active Power,kW,69.0
341432,Buckley St,2024-01-22T10:20:00.000+00:00,busbar,,L1 Active Power,kW,85.0
341432,Buckley St,2024-01-22T10:20:00.000+00:00,busbar,,N Current (Min),A,66.12
341432,Buckley St,2024-01-22T10:20:00.000+00:00,busbar,,N Current (Max),A,170.5
341432,Buckley St,2024-01-22T10:20:00.000+00:00,busbar,,N Current (RMS),A,105.0
341432,Buckley St,2024-01-22T10:20:00.000+00:00,busbar,,L3 Current (Min),A,267.25
341432,Buckley St,2024-01-22T10:20:00.000+00:00,busbar,,L3 Current (Max),A,380.0
341432,Buckley St,2024-01-22T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,305.25
341432,Buckley St,2024-01-22T10:20:00.000+00:00,busbar,,L2 Current (Min),A,231.25
341432,Buckley St,2024-01-22T10:20:00.000+00:00,busbar,,L2 Current (Max),A,342.75
341432,Buckley St,2024-01-22T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,282.75
341432,Buckley St,2024-01-22T10:20:00.000+00:00,busbar,,L1 Current (Min),A,307.38
341432,Buckley St,2024-01-22T10:20:00.000+00:00,busbar,,L1 Current (Max),A,412.62
341432,Buckley St,2024-01-22T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,346.75
341432,Buckley St,2024-01-22T10:20:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-22T10:20:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-22T10:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T10:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-32.56
341432,Buckley St,2024-01-22T10:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T10:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-1.19
341432,Buckley St,2024-01-22T10:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T10:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.0
341432,Buckley St,2024-01-22T10:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T10:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-22T10:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-22T10:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.79983
341432,Buckley St,2024-01-22T10:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99115
341432,Buckley St,2024-01-22T10:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99695
341432,Buckley St,2024-01-22T10:10:00.000+00:00,feeder,6,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-22T10:10:00.000+00:00,feeder,6,L2 Active Power,kW,10.0
341432,Buckley St,2024-01-22T10:10:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
341432,Buckley St,2024-01-22T10:10:00.000+00:00,feeder,6,N Current (Min),A,24.0
341432,Buckley St,2024-01-22T10:10:00.000+00:00,feeder,6,N Current (Max),A,43.5
341432,Buckley St,2024-01-22T10:10:00.000+00:00,feeder,6,N Current (RMS),A,34.38
341432,Buckley St,2024-01-22T10:10:00.000+00:00,feeder,6,L3 Current (Min),A,6.0
341432,Buckley St,2024-01-22T10:10:00.000+00:00,feeder,6,L3 Current (Max),A,15.25
341432,Buckley St,2024-01-22T10:10:00.000+00:00,feeder,6,L3 Current (RMS),A,8.5
341432,Buckley St,2024-01-22T10:10:00.000+00:00,feeder,6,L2 Current (Min),A,27.62
341432,Buckley St,2024-01-22T10:10:00.000+00:00,feeder,6,L2 Current (Max),A,58.75
341432,Buckley St,2024-01-22T10:10:00.000+00:00,feeder,6,L2 Current (RMS),A,40.38
341432,Buckley St,2024-01-22T10:10:00.000+00:00,feeder,6,L1 Current (Min),A,33.88
341432,Buckley St,2024-01-22T10:10:00.000+00:00,feeder,6,L1 Current (Max),A,48.12
341432,Buckley St,2024-01-22T10:10:00.000+00:00,feeder,6,L1 Current (RMS),A,39.62
341432,Buckley St,2024-01-22T10:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T10:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-5.5
341432,Buckley St,2024-01-22T10:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T10:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-18.31
341432,Buckley St,2024-01-22T10:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T10:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.94
341432,Buckley St,2024-01-22T10:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-22T10:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T10:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-22T10:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96597
341432,Buckley St,2024-01-22T10:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.93353
341432,Buckley St,2024-01-22T10:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99011
341432,Buckley St,2024-01-22T10:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-22T10:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
341432,Buckley St,2024-01-22T10:10:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
341432,Buckley St,2024-01-22T10:10:00.000+00:00,feeder,5,N Current (Min),A,6.88
341432,Buckley St,2024-01-22T10:10:00.000+00:00,feeder,5,N Current (Max),A,49.88
341432,Buckley St,2024-01-22T10:10:00.000+00:00,feeder,5,N Current (RMS),A,20.38
341432,Buckley St,2024-01-22T10:10:00.000+00:00,feeder,5,L3 Current (Min),A,6.62
341432,Buckley St,2024-01-22T10:10:00.000+00:00,feeder,5,L3 Current (Max),A,21.5
341432,Buckley St,2024-01-22T10:10:00.000+00:00,feeder,5,L3 Current (RMS),A,10.0
341432,Buckley St,2024-01-22T10:10:00.000+00:00,feeder,5,L2 Current (Min),A,15.62
341432,Buckley St,2024-01-22T10:10:00.000+00:00,feeder,5,L2 Current (Max),A,22.38
341432,Buckley St,2024-01-22T10:10:00.000+00:00,feeder,5,L2 Current (RMS),A,19.38
341432,Buckley St,2024-01-22T10:10:00.000+00:00,feeder,5,L1 Current (Min),A,14.25
341432,Buckley St,2024-01-22T10:10:00.000+00:00,feeder,5,L1 Current (Max),A,60.25
341432,Buckley St,2024-01-22T10:10:00.000+00:00,feeder,5,L1 Current (RMS),A,24.75
341432,Buckley St,2024-01-22T10:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T10:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.75
341432,Buckley St,2024-01-22T10:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T10:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-22.69
341432,Buckley St,2024-01-22T10:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T10:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.75
341432,Buckley St,2024-01-22T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-22T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-22T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T10:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9819
341432,Buckley St,2024-01-22T10:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88531
341432,Buckley St,2024-01-22T10:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93313
341432,Buckley St,2024-01-22T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
341432,Buckley St,2024-01-22T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-22T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
341432,Buckley St,2024-01-22T10:10:00.000+00:00,feeder,4,N Current (Min),A,7.62
341432,Buckley St,2024-01-22T10:10:00.000+00:00,feeder,4,N Current (Max),A,62.38
341432,Buckley St,2024-01-22T10:10:00.000+00:00,feeder,4,N Current (RMS),A,32.5
341432,Buckley St,2024-01-22T10:10:00.000+00:00,feeder,4,L3 Current (Min),A,26.12
341432,Buckley St,2024-01-22T10:10:00.000+00:00,feeder,4,L3 Current (Max),A,86.38
341432,Buckley St,2024-01-22T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,54.25
341432,Buckley St,2024-01-22T10:10:00.000+00:00,feeder,4,L2 Current (Min),A,18.12
341432,Buckley St,2024-01-22T10:10:00.000+00:00,feeder,4,L2 Current (Max),A,31.12
341432,Buckley St,2024-01-22T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,22.12
341432,Buckley St,2024-01-22T10:10:00.000+00:00,feeder,4,L1 Current (Min),A,11.62
341432,Buckley St,2024-01-22T10:10:00.000+00:00,feeder,4,L1 Current (Max),A,34.0
341432,Buckley St,2024-01-22T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,20.25
341432,Buckley St,2024-01-22T10:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T10:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,5.75
341432,Buckley St,2024-01-22T10:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T10:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.44
341432,Buckley St,2024-01-22T10:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T10:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.38
341432,Buckley St,2024-01-22T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-22T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-22T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-22T10:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99167
341432,Buckley St,2024-01-22T10:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97418
341432,Buckley St,2024-01-22T10:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99704
341432,Buckley St,2024-01-22T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,22.0
341432,Buckley St,2024-01-22T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,19.0
341432,Buckley St,2024-01-22T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,34.0
341432,Buckley St,2024-01-22T10:10:00.000+00:00,feeder,3,N Current (Min),A,35.75
341432,Buckley St,2024-01-22T10:10:00.000+00:00,feeder,3,N Current (Max),A,129.62
341432,Buckley St,2024-01-22T10:10:00.000+00:00,feeder,3,N Current (RMS),A,81.62
341432,Buckley St,2024-01-22T10:10:00.000+00:00,feeder,3,L3 Current (Min),A,61.75
341432,Buckley St,2024-01-22T10:10:00.000+00:00,feeder,3,L3 Current (Max),A,126.88
341432,Buckley St,2024-01-22T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,88.5
341432,Buckley St,2024-01-22T10:10:00.000+00:00,feeder,3,L2 Current (Min),A,63.0
341432,Buckley St,2024-01-22T10:10:00.000+00:00,feeder,3,L2 Current (Max),A,116.88
341432,Buckley St,2024-01-22T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,80.88
341432,Buckley St,2024-01-22T10:10:00.000+00:00,feeder,3,L1 Current (Min),A,97.12
341432,Buckley St,2024-01-22T10:10:00.000+00:00,feeder,3,L1 Current (Max),A,185.25
341432,Buckley St,2024-01-22T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,138.75
341432,Buckley St,2024-01-22T10:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T10:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,6.06
341432,Buckley St,2024-01-22T10:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T10:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,11.13
341432,Buckley St,2024-01-22T10:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T10:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.56
341432,Buckley St,2024-01-22T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-22T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-22T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-22T10:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99524
341432,Buckley St,2024-01-22T10:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98865
341432,Buckley St,2024-01-22T10:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9939
341432,Buckley St,2024-01-22T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
341432,Buckley St,2024-01-22T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
341432,Buckley St,2024-01-22T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
341432,Buckley St,2024-01-22T10:10:00.000+00:00,feeder,2,N Current (Min),A,9.12
341432,Buckley St,2024-01-22T10:10:00.000+00:00,feeder,2,N Current (Max),A,77.75
341432,Buckley St,2024-01-22T10:10:00.000+00:00,feeder,2,N Current (RMS),A,33.0
341432,Buckley St,2024-01-22T10:10:00.000+00:00,feeder,2,L3 Current (Min),A,33.5
341432,Buckley St,2024-01-22T10:10:00.000+00:00,feeder,2,L3 Current (Max),A,67.62
341432,Buckley St,2024-01-22T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,46.5
341432,Buckley St,2024-01-22T10:10:00.000+00:00,feeder,2,L2 Current (Min),A,38.12
341432,Buckley St,2024-01-22T10:10:00.000+00:00,feeder,2,L2 Current (Max),A,87.75
341432,Buckley St,2024-01-22T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,57.88
341432,Buckley St,2024-01-22T10:10:00.000+00:00,feeder,2,L1 Current (Min),A,52.88
341432,Buckley St,2024-01-22T10:10:00.000+00:00,feeder,2,L1 Current (Max),A,132.62
341432,Buckley St,2024-01-22T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,81.75
341432,Buckley St,2024-01-22T10:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T10:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.38
341432,Buckley St,2024-01-22T10:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T10:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.88
341432,Buckley St,2024-01-22T10:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T10:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.38
341432,Buckley St,2024-01-22T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-22T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-22T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T10:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99786
341432,Buckley St,2024-01-22T10:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98532
341432,Buckley St,2024-01-22T10:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99545
341432,Buckley St,2024-01-22T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
341432,Buckley St,2024-01-22T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-22T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
341432,Buckley St,2024-01-22T10:10:00.000+00:00,feeder,1,N Current (Min),A,90.62
341432,Buckley St,2024-01-22T10:10:00.000+00:00,feeder,1,N Current (Max),A,62.25
341432,Buckley St,2024-01-22T10:10:00.000+00:00,feeder,1,L3 Current (Min),A,66.0
341432,Buckley St,2024-01-22T10:10:00.000+00:00,feeder,1,L3 Current (Max),A,111.25
341432,Buckley St,2024-01-22T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,84.38
341432,Buckley St,2024-01-22T10:10:00.000+00:00,feeder,1,L2 Current (Min),A,12.75
341432,Buckley St,2024-01-22T10:10:00.000+00:00,feeder,1,L2 Current (Max),A,33.38
341432,Buckley St,2024-01-22T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,18.62
341432,Buckley St,2024-01-22T10:10:00.000+00:00,feeder,1,L1 Current (Min),A,37.62
341432,Buckley St,2024-01-22T10:10:00.000+00:00,feeder,1,L1 Current (Max),A,66.5
341432,Buckley St,2024-01-22T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,51.75
341432,Buckley St,2024-01-22T10:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.31
341432,Buckley St,2024-01-22T10:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.72
341432,Buckley St,2024-01-22T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
341432,Buckley St,2024-01-22T10:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.89
341432,Buckley St,2024-01-22T10:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.25
341432,Buckley St,2024-01-22T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
341432,Buckley St,2024-01-22T10:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.72
341432,Buckley St,2024-01-22T10:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.56
341432,Buckley St,2024-01-22T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
341432,Buckley St,2024-01-22T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-22T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
341432,Buckley St,2024-01-22T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T10:10:00.000+00:00,busbar,,L3 Active Power,kW,71.0
341432,Buckley St,2024-01-22T10:10:00.000+00:00,busbar,,L2 Active Power,kW,57.0
341432,Buckley St,2024-01-22T10:10:00.000+00:00,busbar,,L1 Active Power,kW,87.0
341432,Buckley St,2024-01-22T10:10:00.000+00:00,busbar,,N Current (Min),A,81.25
341432,Buckley St,2024-01-22T10:10:00.000+00:00,busbar,,N Current (Max),A,226.88
341432,Buckley St,2024-01-22T10:10:00.000+00:00,busbar,,N Current (RMS),A,143.88
341432,Buckley St,2024-01-22T10:10:00.000+00:00,busbar,,L3 Current (Min),A,229.0
341432,Buckley St,2024-01-22T10:10:00.000+00:00,busbar,,L3 Current (Max),A,370.75
341432,Buckley St,2024-01-22T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,289.25
341432,Buckley St,2024-01-22T10:10:00.000+00:00,busbar,,L2 Current (Min),A,197.12
341432,Buckley St,2024-01-22T10:10:00.000+00:00,busbar,,L2 Current (Max),A,286.88
341432,Buckley St,2024-01-22T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,235.5
341432,Buckley St,2024-01-22T10:10:00.000+00:00,busbar,,L1 Current (Min),A,279.25
341432,Buckley St,2024-01-22T10:10:00.000+00:00,busbar,,L1 Current (Max),A,442.38
341432,Buckley St,2024-01-22T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,355.75
341432,Buckley St,2024-01-22T10:10:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-22T10:10:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-22T10:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T10:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-20.0
341432,Buckley St,2024-01-22T10:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T10:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,0.88
341432,Buckley St,2024-01-22T10:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T10:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-0.81
341432,Buckley St,2024-01-22T10:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T10:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-22T10:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-22T10:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.94266
341432,Buckley St,2024-01-22T10:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99054
341432,Buckley St,2024-01-22T10:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99692
341432,Buckley St,2024-01-22T10:00:00.000+00:00,feeder,6,L3 Active Power,kW,3.0
341432,Buckley St,2024-01-22T10:00:00.000+00:00,feeder,6,L2 Active Power,kW,9.0
341432,Buckley St,2024-01-22T10:00:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
341432,Buckley St,2024-01-22T10:00:00.000+00:00,feeder,6,N Current (Min),A,16.62
341432,Buckley St,2024-01-22T10:00:00.000+00:00,feeder,6,N Current (Max),A,42.12
341432,Buckley St,2024-01-22T10:00:00.000+00:00,feeder,6,N Current (RMS),A,27.88
341432,Buckley St,2024-01-22T10:00:00.000+00:00,feeder,6,L3 Current (Min),A,12.0
341432,Buckley St,2024-01-22T10:00:00.000+00:00,feeder,6,L3 Current (Max),A,19.25
341432,Buckley St,2024-01-22T10:00:00.000+00:00,feeder,6,L3 Current (RMS),A,14.5
341432,Buckley St,2024-01-22T10:00:00.000+00:00,feeder,6,L2 Current (Min),A,28.5
341432,Buckley St,2024-01-22T10:00:00.000+00:00,feeder,6,L2 Current (Max),A,56.62
341432,Buckley St,2024-01-22T10:00:00.000+00:00,feeder,6,L2 Current (RMS),A,36.38
341432,Buckley St,2024-01-22T10:00:00.000+00:00,feeder,6,L1 Current (Min),A,34.75
341432,Buckley St,2024-01-22T10:00:00.000+00:00,feeder,6,L1 Current (Max),A,59.88
341432,Buckley St,2024-01-22T10:00:00.000+00:00,feeder,6,L1 Current (RMS),A,41.75
341432,Buckley St,2024-01-22T10:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T10:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-10.37
341432,Buckley St,2024-01-22T10:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T10:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-17.19
341432,Buckley St,2024-01-22T10:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T10:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-0.06
341432,Buckley St,2024-01-22T10:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T10:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T10:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-22T10:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96381
341432,Buckley St,2024-01-22T10:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9509
341432,Buckley St,2024-01-22T10:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98932
341432,Buckley St,2024-01-22T10:00:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
341432,Buckley St,2024-01-22T10:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-22T10:00:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
341432,Buckley St,2024-01-22T10:00:00.000+00:00,feeder,5,N Current (Min),A,6.12
341432,Buckley St,2024-01-22T10:00:00.000+00:00,feeder,5,N Current (Max),A,52.38
341432,Buckley St,2024-01-22T10:00:00.000+00:00,feeder,5,N Current (RMS),A,20.12
341432,Buckley St,2024-01-22T10:00:00.000+00:00,feeder,5,L3 Current (Min),A,6.62
341432,Buckley St,2024-01-22T10:00:00.000+00:00,feeder,5,L3 Current (Max),A,25.88
341432,Buckley St,2024-01-22T10:00:00.000+00:00,feeder,5,L3 Current (RMS),A,14.25
341432,Buckley St,2024-01-22T10:00:00.000+00:00,feeder,5,L2 Current (Min),A,17.88
341432,Buckley St,2024-01-22T10:00:00.000+00:00,feeder,5,L2 Current (Max),A,28.88
341432,Buckley St,2024-01-22T10:00:00.000+00:00,feeder,5,L2 Current (RMS),A,20.62
341432,Buckley St,2024-01-22T10:00:00.000+00:00,feeder,5,L1 Current (Min),A,13.75
341432,Buckley St,2024-01-22T10:00:00.000+00:00,feeder,5,L1 Current (Max),A,61.12
341432,Buckley St,2024-01-22T10:00:00.000+00:00,feeder,5,L1 Current (RMS),A,27.25
341432,Buckley St,2024-01-22T10:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T10:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.37
341432,Buckley St,2024-01-22T10:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T10:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-22.88
341432,Buckley St,2024-01-22T10:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T10:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.87
341432,Buckley St,2024-01-22T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-22T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-22T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T10:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95767
341432,Buckley St,2024-01-22T10:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.86246
341432,Buckley St,2024-01-22T10:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94629
341432,Buckley St,2024-01-22T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
341432,Buckley St,2024-01-22T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
341432,Buckley St,2024-01-22T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
341432,Buckley St,2024-01-22T10:00:00.000+00:00,feeder,4,N Current (Min),A,11.75
341432,Buckley St,2024-01-22T10:00:00.000+00:00,feeder,4,N Current (Max),A,32.75
341432,Buckley St,2024-01-22T10:00:00.000+00:00,feeder,4,N Current (RMS),A,19.0
341432,Buckley St,2024-01-22T10:00:00.000+00:00,feeder,4,L3 Current (Min),A,19.38
341432,Buckley St,2024-01-22T10:00:00.000+00:00,feeder,4,L3 Current (Max),A,51.62
341432,Buckley St,2024-01-22T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,32.5
341432,Buckley St,2024-01-22T10:00:00.000+00:00,feeder,4,L2 Current (Min),A,15.25
341432,Buckley St,2024-01-22T10:00:00.000+00:00,feeder,4,L2 Current (Max),A,33.12
341432,Buckley St,2024-01-22T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,20.75
341432,Buckley St,2024-01-22T10:00:00.000+00:00,feeder,4,L1 Current (Min),A,12.38
341432,Buckley St,2024-01-22T10:00:00.000+00:00,feeder,4,L1 Current (Max),A,40.38
341432,Buckley St,2024-01-22T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,24.25
341432,Buckley St,2024-01-22T10:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T10:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,11.75
341432,Buckley St,2024-01-22T10:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T10:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.63
341432,Buckley St,2024-01-22T10:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T10:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.75
341432,Buckley St,2024-01-22T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-22T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-5.0
341432,Buckley St,2024-01-22T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-22T10:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98685
341432,Buckley St,2024-01-22T10:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97024
341432,Buckley St,2024-01-22T10:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99542
341432,Buckley St,2024-01-22T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,23.0
341432,Buckley St,2024-01-22T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,21.0
341432,Buckley St,2024-01-22T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,26.0
341432,Buckley St,2024-01-22T10:00:00.000+00:00,feeder,3,N Current (Min),A,31.75
341432,Buckley St,2024-01-22T10:00:00.000+00:00,feeder,3,N Current (Max),A,135.38
341432,Buckley St,2024-01-22T10:00:00.000+00:00,feeder,3,N Current (RMS),A,54.75
341432,Buckley St,2024-01-22T10:00:00.000+00:00,feeder,3,L3 Current (Min),A,70.5
341432,Buckley St,2024-01-22T10:00:00.000+00:00,feeder,3,L3 Current (Max),A,209.75
341432,Buckley St,2024-01-22T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,95.62
341432,Buckley St,2024-01-22T10:00:00.000+00:00,feeder,3,L2 Current (Min),A,65.88
341432,Buckley St,2024-01-22T10:00:00.000+00:00,feeder,3,L2 Current (Max),A,118.0
341432,Buckley St,2024-01-22T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,88.25
341432,Buckley St,2024-01-22T10:00:00.000+00:00,feeder,3,L1 Current (Min),A,89.88
341432,Buckley St,2024-01-22T10:00:00.000+00:00,feeder,3,L1 Current (Max),A,139.62
341432,Buckley St,2024-01-22T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,107.25
341432,Buckley St,2024-01-22T10:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T10:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.88
341432,Buckley St,2024-01-22T10:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T10:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.88
341432,Buckley St,2024-01-22T10:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T10:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.31
341432,Buckley St,2024-01-22T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-22T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-22T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-22T10:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99564
341432,Buckley St,2024-01-22T10:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99072
341432,Buckley St,2024-01-22T10:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99313
341432,Buckley St,2024-01-22T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
341432,Buckley St,2024-01-22T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
341432,Buckley St,2024-01-22T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
341432,Buckley St,2024-01-22T10:00:00.000+00:00,feeder,2,N Current (Min),A,12.88
341432,Buckley St,2024-01-22T10:00:00.000+00:00,feeder,2,N Current (Max),A,82.5
341432,Buckley St,2024-01-22T10:00:00.000+00:00,feeder,2,N Current (RMS),A,45.0
341432,Buckley St,2024-01-22T10:00:00.000+00:00,feeder,2,L3 Current (Min),A,36.5
341432,Buckley St,2024-01-22T10:00:00.000+00:00,feeder,2,L3 Current (Max),A,89.75
341432,Buckley St,2024-01-22T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,56.0
341432,Buckley St,2024-01-22T10:00:00.000+00:00,feeder,2,L2 Current (Min),A,23.12
341432,Buckley St,2024-01-22T10:00:00.000+00:00,feeder,2,L2 Current (Max),A,76.12
341432,Buckley St,2024-01-22T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,45.0
341432,Buckley St,2024-01-22T10:00:00.000+00:00,feeder,2,L1 Current (Min),A,51.25
341432,Buckley St,2024-01-22T10:00:00.000+00:00,feeder,2,L1 Current (Max),A,140.12
341432,Buckley St,2024-01-22T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,91.12
341432,Buckley St,2024-01-22T10:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T10:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.5
341432,Buckley St,2024-01-22T10:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T10:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.19
341432,Buckley St,2024-01-22T10:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T10:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.0
341432,Buckley St,2024-01-22T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-22T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-22T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T10:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99399
341432,Buckley St,2024-01-22T10:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97525
341432,Buckley St,2024-01-22T10:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99359
341432,Buckley St,2024-01-22T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
341432,Buckley St,2024-01-22T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
341432,Buckley St,2024-01-22T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
341432,Buckley St,2024-01-22T10:00:00.000+00:00,feeder,1,N Current (Min),A,72.38
341432,Buckley St,2024-01-22T10:00:00.000+00:00,feeder,1,N Current (Max),A,45.25
341432,Buckley St,2024-01-22T10:00:00.000+00:00,feeder,1,L3 Current (Min),A,48.0
