Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341432,Buckley St,2024-01-22T10:00:00.000+00:00,feeder,1,L3 Current (Max),A,89.12
341432,Buckley St,2024-01-22T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,60.62
341432,Buckley St,2024-01-22T10:00:00.000+00:00,feeder,1,L2 Current (Min),A,8.62
341432,Buckley St,2024-01-22T10:00:00.000+00:00,feeder,1,L2 Current (Max),A,31.12
341432,Buckley St,2024-01-22T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,16.5
341432,Buckley St,2024-01-22T10:00:00.000+00:00,feeder,1,L1 Current (Min),A,32.75
341432,Buckley St,2024-01-22T10:00:00.000+00:00,feeder,1,L1 Current (Max),A,62.88
341432,Buckley St,2024-01-22T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,43.5
341432,Buckley St,2024-01-22T10:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.11
341432,Buckley St,2024-01-22T10:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.34
341432,Buckley St,2024-01-22T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
341432,Buckley St,2024-01-22T10:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.36
341432,Buckley St,2024-01-22T10:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.91
341432,Buckley St,2024-01-22T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
341432,Buckley St,2024-01-22T10:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.5
341432,Buckley St,2024-01-22T10:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.84
341432,Buckley St,2024-01-22T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
341432,Buckley St,2024-01-22T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-22T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
341432,Buckley St,2024-01-22T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-22T10:00:00.000+00:00,busbar,,L3 Active Power,kW,67.0
341432,Buckley St,2024-01-22T10:00:00.000+00:00,busbar,,L2 Active Power,kW,55.0
341432,Buckley St,2024-01-22T10:00:00.000+00:00,busbar,,L1 Active Power,kW,82.0
341432,Buckley St,2024-01-22T10:00:00.000+00:00,busbar,,N Current (Min),A,70.75
341432,Buckley St,2024-01-22T10:00:00.000+00:00,busbar,,N Current (Max),A,219.12
341432,Buckley St,2024-01-22T10:00:00.000+00:00,busbar,,N Current (RMS),A,144.38
341432,Buckley St,2024-01-22T10:00:00.000+00:00,busbar,,L3 Current (Min),A,222.0
341432,Buckley St,2024-01-22T10:00:00.000+00:00,busbar,,L3 Current (Max),A,380.12
341432,Buckley St,2024-01-22T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,270.38
341432,Buckley St,2024-01-22T10:00:00.000+00:00,busbar,,L2 Current (Min),A,192.5
341432,Buckley St,2024-01-22T10:00:00.000+00:00,busbar,,L2 Current (Max),A,279.62
341432,Buckley St,2024-01-22T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,224.88
341432,Buckley St,2024-01-22T10:00:00.000+00:00,busbar,,L1 Current (Min),A,270.25
341432,Buckley St,2024-01-22T10:00:00.000+00:00,busbar,,L1 Current (Max),A,402.75
341432,Buckley St,2024-01-22T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,334.0
341432,Buckley St,2024-01-22T10:00:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-22T10:00:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-22T09:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T09:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-14.87
341432,Buckley St,2024-01-22T09:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T09:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-1.62
341432,Buckley St,2024-01-22T09:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T09:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-5.19
341432,Buckley St,2024-01-22T09:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T09:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-22T09:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T09:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.95279
341432,Buckley St,2024-01-22T09:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99298
341432,Buckley St,2024-01-22T09:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99402
341432,Buckley St,2024-01-22T09:50:00.000+00:00,feeder,6,L3 Active Power,kW,3.0
341432,Buckley St,2024-01-22T09:50:00.000+00:00,feeder,6,L2 Active Power,kW,10.0
341432,Buckley St,2024-01-22T09:50:00.000+00:00,feeder,6,L1 Active Power,kW,11.0
341432,Buckley St,2024-01-22T09:50:00.000+00:00,feeder,6,N Current (Min),A,18.75
341432,Buckley St,2024-01-22T09:50:00.000+00:00,feeder,6,N Current (Max),A,36.62
341432,Buckley St,2024-01-22T09:50:00.000+00:00,feeder,6,N Current (RMS),A,28.0
341432,Buckley St,2024-01-22T09:50:00.000+00:00,feeder,6,L3 Current (Min),A,13.62
341432,Buckley St,2024-01-22T09:50:00.000+00:00,feeder,6,L3 Current (Max),A,20.5
341432,Buckley St,2024-01-22T09:50:00.000+00:00,feeder,6,L3 Current (RMS),A,14.5
341432,Buckley St,2024-01-22T09:50:00.000+00:00,feeder,6,L2 Current (Min),A,35.25
341432,Buckley St,2024-01-22T09:50:00.000+00:00,feeder,6,L2 Current (Max),A,61.5
341432,Buckley St,2024-01-22T09:50:00.000+00:00,feeder,6,L2 Current (RMS),A,39.88
341432,Buckley St,2024-01-22T09:50:00.000+00:00,feeder,6,L1 Current (Min),A,33.62
341432,Buckley St,2024-01-22T09:50:00.000+00:00,feeder,6,L1 Current (Max),A,55.62
341432,Buckley St,2024-01-22T09:50:00.000+00:00,feeder,6,L1 Current (RMS),A,45.5
341432,Buckley St,2024-01-22T09:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T09:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-6.0
341432,Buckley St,2024-01-22T09:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T09:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-17.75
341432,Buckley St,2024-01-22T09:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T09:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-10.63
341432,Buckley St,2024-01-22T09:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T09:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T09:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T09:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94461
341432,Buckley St,2024-01-22T09:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.93619
341432,Buckley St,2024-01-22T09:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.89886
341432,Buckley St,2024-01-22T09:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-22T09:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-22T09:50:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-22T09:50:00.000+00:00,feeder,5,N Current (Min),A,6.5
341432,Buckley St,2024-01-22T09:50:00.000+00:00,feeder,5,N Current (Max),A,29.0
341432,Buckley St,2024-01-22T09:50:00.000+00:00,feeder,5,N Current (RMS),A,15.12
341432,Buckley St,2024-01-22T09:50:00.000+00:00,feeder,5,L3 Current (Min),A,5.62
341432,Buckley St,2024-01-22T09:50:00.000+00:00,feeder,5,L3 Current (Max),A,25.75
341432,Buckley St,2024-01-22T09:50:00.000+00:00,feeder,5,L3 Current (RMS),A,10.25
341432,Buckley St,2024-01-22T09:50:00.000+00:00,feeder,5,L2 Current (Min),A,16.0
341432,Buckley St,2024-01-22T09:50:00.000+00:00,feeder,5,L2 Current (Max),A,36.62
341432,Buckley St,2024-01-22T09:50:00.000+00:00,feeder,5,L2 Current (RMS),A,20.5
341432,Buckley St,2024-01-22T09:50:00.000+00:00,feeder,5,L1 Current (Min),A,5.5
341432,Buckley St,2024-01-22T09:50:00.000+00:00,feeder,5,L1 Current (Max),A,32.88
341432,Buckley St,2024-01-22T09:50:00.000+00:00,feeder,5,L1 Current (RMS),A,12.38
341432,Buckley St,2024-01-22T09:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T09:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.13
341432,Buckley St,2024-01-22T09:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T09:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-19.62
341432,Buckley St,2024-01-22T09:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T09:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.0
341432,Buckley St,2024-01-22T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-22T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T09:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9602
341432,Buckley St,2024-01-22T09:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9436
341432,Buckley St,2024-01-22T09:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95917
341432,Buckley St,2024-01-22T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
341432,Buckley St,2024-01-22T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-22T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
341432,Buckley St,2024-01-22T09:50:00.000+00:00,feeder,4,N Current (Min),A,10.12
341432,Buckley St,2024-01-22T09:50:00.000+00:00,feeder,4,N Current (Max),A,32.38
341432,Buckley St,2024-01-22T09:50:00.000+00:00,feeder,4,N Current (RMS),A,13.5
341432,Buckley St,2024-01-22T09:50:00.000+00:00,feeder,4,L3 Current (Min),A,20.5
341432,Buckley St,2024-01-22T09:50:00.000+00:00,feeder,4,L3 Current (Max),A,45.0
341432,Buckley St,2024-01-22T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,28.5
341432,Buckley St,2024-01-22T09:50:00.000+00:00,feeder,4,L2 Current (Min),A,21.75
341432,Buckley St,2024-01-22T09:50:00.000+00:00,feeder,4,L2 Current (Max),A,35.38
341432,Buckley St,2024-01-22T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,27.5
341432,Buckley St,2024-01-22T09:50:00.000+00:00,feeder,4,L1 Current (Min),A,11.88
341432,Buckley St,2024-01-22T09:50:00.000+00:00,feeder,4,L1 Current (Max),A,58.25
341432,Buckley St,2024-01-22T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,24.12
341432,Buckley St,2024-01-22T09:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T09:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,7.19
341432,Buckley St,2024-01-22T09:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T09:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.19
341432,Buckley St,2024-01-22T09:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T09:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.06
341432,Buckley St,2024-01-22T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
341432,Buckley St,2024-01-22T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-22T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-22T09:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97296
341432,Buckley St,2024-01-22T09:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9736
341432,Buckley St,2024-01-22T09:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99521
341432,Buckley St,2024-01-22T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
341432,Buckley St,2024-01-22T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,21.0
341432,Buckley St,2024-01-22T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,25.0
341432,Buckley St,2024-01-22T09:50:00.000+00:00,feeder,3,N Current (Min),A,21.75
341432,Buckley St,2024-01-22T09:50:00.000+00:00,feeder,3,N Current (Max),A,104.38
341432,Buckley St,2024-01-22T09:50:00.000+00:00,feeder,3,N Current (RMS),A,56.5
341432,Buckley St,2024-01-22T09:50:00.000+00:00,feeder,3,L3 Current (Min),A,52.88
341432,Buckley St,2024-01-22T09:50:00.000+00:00,feeder,3,L3 Current (Max),A,151.12
341432,Buckley St,2024-01-22T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,74.38
341432,Buckley St,2024-01-22T09:50:00.000+00:00,feeder,3,L2 Current (Min),A,69.25
341432,Buckley St,2024-01-22T09:50:00.000+00:00,feeder,3,L2 Current (Max),A,112.88
341432,Buckley St,2024-01-22T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,87.12
341432,Buckley St,2024-01-22T09:50:00.000+00:00,feeder,3,L1 Current (Min),A,75.5
341432,Buckley St,2024-01-22T09:50:00.000+00:00,feeder,3,L1 Current (Max),A,131.75
341432,Buckley St,2024-01-22T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,99.88
341432,Buckley St,2024-01-22T09:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T09:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,6.44
341432,Buckley St,2024-01-22T09:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T09:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.06
341432,Buckley St,2024-01-22T09:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T09:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.06
341432,Buckley St,2024-01-22T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-22T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-22T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-22T09:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99664
341432,Buckley St,2024-01-22T09:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98425
341432,Buckley St,2024-01-22T09:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99301
341432,Buckley St,2024-01-22T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
341432,Buckley St,2024-01-22T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
341432,Buckley St,2024-01-22T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,23.0
341432,Buckley St,2024-01-22T09:50:00.000+00:00,feeder,2,N Current (Min),A,9.25
341432,Buckley St,2024-01-22T09:50:00.000+00:00,feeder,2,N Current (Max),A,78.38
341432,Buckley St,2024-01-22T09:50:00.000+00:00,feeder,2,N Current (RMS),A,42.0
341432,Buckley St,2024-01-22T09:50:00.000+00:00,feeder,2,L3 Current (Min),A,37.38
341432,Buckley St,2024-01-22T09:50:00.000+00:00,feeder,2,L3 Current (Max),A,89.88
341432,Buckley St,2024-01-22T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,50.88
341432,Buckley St,2024-01-22T09:50:00.000+00:00,feeder,2,L2 Current (Min),A,23.75
341432,Buckley St,2024-01-22T09:50:00.000+00:00,feeder,2,L2 Current (Max),A,83.5
341432,Buckley St,2024-01-22T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,53.25
341432,Buckley St,2024-01-22T09:50:00.000+00:00,feeder,2,L1 Current (Min),A,54.88
341432,Buckley St,2024-01-22T09:50:00.000+00:00,feeder,2,L1 Current (Max),A,138.62
341432,Buckley St,2024-01-22T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,92.0
341432,Buckley St,2024-01-22T09:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T09:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.06
341432,Buckley St,2024-01-22T09:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T09:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.75
341432,Buckley St,2024-01-22T09:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T09:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.69
341432,Buckley St,2024-01-22T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-22T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-22T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T09:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99609
341432,Buckley St,2024-01-22T09:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97519
341432,Buckley St,2024-01-22T09:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99469
341432,Buckley St,2024-01-22T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
341432,Buckley St,2024-01-22T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
341432,Buckley St,2024-01-22T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
341432,Buckley St,2024-01-22T09:50:00.000+00:00,feeder,1,N Current (Min),A,77.88
341432,Buckley St,2024-01-22T09:50:00.000+00:00,feeder,1,N Current (Max),A,50.0
341432,Buckley St,2024-01-22T09:50:00.000+00:00,feeder,1,L3 Current (Min),A,58.12
341432,Buckley St,2024-01-22T09:50:00.000+00:00,feeder,1,L3 Current (Max),A,99.0
341432,Buckley St,2024-01-22T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,65.5
341432,Buckley St,2024-01-22T09:50:00.000+00:00,feeder,1,L2 Current (Min),A,9.0
341432,Buckley St,2024-01-22T09:50:00.000+00:00,feeder,1,L2 Current (Max),A,31.25
341432,Buckley St,2024-01-22T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,16.0
341432,Buckley St,2024-01-22T09:50:00.000+00:00,feeder,1,L1 Current (Min),A,33.12
341432,Buckley St,2024-01-22T09:50:00.000+00:00,feeder,1,L1 Current (Max),A,60.25
341432,Buckley St,2024-01-22T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,47.75
341432,Buckley St,2024-01-22T09:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.94
341432,Buckley St,2024-01-22T09:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.22
341432,Buckley St,2024-01-22T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
341432,Buckley St,2024-01-22T09:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.94
341432,Buckley St,2024-01-22T09:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.42
341432,Buckley St,2024-01-22T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
341432,Buckley St,2024-01-22T09:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.7
341432,Buckley St,2024-01-22T09:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.53
341432,Buckley St,2024-01-22T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
341432,Buckley St,2024-01-22T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-22T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
341432,Buckley St,2024-01-22T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T09:50:00.000+00:00,busbar,,L3 Active Power,kW,59.0
341432,Buckley St,2024-01-22T09:50:00.000+00:00,busbar,,L2 Active Power,kW,59.0
341432,Buckley St,2024-01-22T09:50:00.000+00:00,busbar,,L1 Active Power,kW,79.0
341432,Buckley St,2024-01-22T09:50:00.000+00:00,busbar,,N Current (Min),A,65.38
341432,Buckley St,2024-01-22T09:50:00.000+00:00,busbar,,N Current (Max),A,218.38
341432,Buckley St,2024-01-22T09:50:00.000+00:00,busbar,,N Current (RMS),A,130.5
341432,Buckley St,2024-01-22T09:50:00.000+00:00,busbar,,L3 Current (Min),A,201.88
341432,Buckley St,2024-01-22T09:50:00.000+00:00,busbar,,L3 Current (Max),A,342.62
341432,Buckley St,2024-01-22T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,240.62
341432,Buckley St,2024-01-22T09:50:00.000+00:00,busbar,,L2 Current (Min),A,190.75
341432,Buckley St,2024-01-22T09:50:00.000+00:00,busbar,,L2 Current (Max),A,300.0
341432,Buckley St,2024-01-22T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,241.5
341432,Buckley St,2024-01-22T09:50:00.000+00:00,busbar,,L1 Current (Min),A,261.62
341432,Buckley St,2024-01-22T09:50:00.000+00:00,busbar,,L1 Current (Max),A,393.5
341432,Buckley St,2024-01-22T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,319.88
341432,Buckley St,2024-01-22T09:50:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-22T09:50:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-22T09:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T09:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-16.63
341432,Buckley St,2024-01-22T09:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T09:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-1.56
341432,Buckley St,2024-01-22T09:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T09:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-2.56
341432,Buckley St,2024-01-22T09:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T09:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-22T09:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T09:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.8696
341432,Buckley St,2024-01-22T09:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98791
341432,Buckley St,2024-01-22T09:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99646
341432,Buckley St,2024-01-22T09:40:00.000+00:00,feeder,6,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-22T09:40:00.000+00:00,feeder,6,L2 Active Power,kW,8.0
341432,Buckley St,2024-01-22T09:40:00.000+00:00,feeder,6,L1 Active Power,kW,12.0
341432,Buckley St,2024-01-22T09:40:00.000+00:00,feeder,6,N Current (Min),A,26.5
341432,Buckley St,2024-01-22T09:40:00.000+00:00,feeder,6,N Current (Max),A,50.25
341432,Buckley St,2024-01-22T09:40:00.000+00:00,feeder,6,N Current (RMS),A,37.62
341432,Buckley St,2024-01-22T09:40:00.000+00:00,feeder,6,L3 Current (Min),A,6.5
341432,Buckley St,2024-01-22T09:40:00.000+00:00,feeder,6,L3 Current (Max),A,16.38
341432,Buckley St,2024-01-22T09:40:00.000+00:00,feeder,6,L3 Current (RMS),A,8.38
341432,Buckley St,2024-01-22T09:40:00.000+00:00,feeder,6,L2 Current (Min),A,23.12
341432,Buckley St,2024-01-22T09:40:00.000+00:00,feeder,6,L2 Current (Max),A,50.88
341432,Buckley St,2024-01-22T09:40:00.000+00:00,feeder,6,L2 Current (RMS),A,32.0
341432,Buckley St,2024-01-22T09:40:00.000+00:00,feeder,6,L1 Current (Min),A,42.38
341432,Buckley St,2024-01-22T09:40:00.000+00:00,feeder,6,L1 Current (Max),A,64.38
341432,Buckley St,2024-01-22T09:40:00.000+00:00,feeder,6,L1 Current (RMS),A,50.25
341432,Buckley St,2024-01-22T09:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T09:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-7.44
341432,Buckley St,2024-01-22T09:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T09:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-20.62
341432,Buckley St,2024-01-22T09:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T09:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-24.12
341432,Buckley St,2024-01-22T09:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-22T09:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T09:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T09:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.93365
341432,Buckley St,2024-01-22T09:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.93701
341432,Buckley St,2024-01-22T09:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.86563
341432,Buckley St,2024-01-22T09:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-22T09:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-22T09:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
341432,Buckley St,2024-01-22T09:40:00.000+00:00,feeder,5,N Current (Min),A,6.38
341432,Buckley St,2024-01-22T09:40:00.000+00:00,feeder,5,N Current (Max),A,23.5
341432,Buckley St,2024-01-22T09:40:00.000+00:00,feeder,5,N Current (RMS),A,14.25
341432,Buckley St,2024-01-22T09:40:00.000+00:00,feeder,5,L3 Current (Min),A,5.38
341432,Buckley St,2024-01-22T09:40:00.000+00:00,feeder,5,L3 Current (Max),A,14.12
341432,Buckley St,2024-01-22T09:40:00.000+00:00,feeder,5,L3 Current (RMS),A,7.25
341432,Buckley St,2024-01-22T09:40:00.000+00:00,feeder,5,L2 Current (Min),A,15.38
341432,Buckley St,2024-01-22T09:40:00.000+00:00,feeder,5,L2 Current (Max),A,29.62
341432,Buckley St,2024-01-22T09:40:00.000+00:00,feeder,5,L2 Current (RMS),A,20.38
341432,Buckley St,2024-01-22T09:40:00.000+00:00,feeder,5,L1 Current (Min),A,6.0
341432,Buckley St,2024-01-22T09:40:00.000+00:00,feeder,5,L1 Current (Max),A,15.5
341432,Buckley St,2024-01-22T09:40:00.000+00:00,feeder,5,L1 Current (RMS),A,6.75
341432,Buckley St,2024-01-22T09:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T09:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.44
341432,Buckley St,2024-01-22T09:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T09:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.19
341432,Buckley St,2024-01-22T09:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T09:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.19
341432,Buckley St,2024-01-22T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-22T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-22T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T09:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97314
341432,Buckley St,2024-01-22T09:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95602
341432,Buckley St,2024-01-22T09:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96515
341432,Buckley St,2024-01-22T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
341432,Buckley St,2024-01-22T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-22T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
341432,Buckley St,2024-01-22T09:40:00.000+00:00,feeder,4,N Current (Min),A,9.88
341432,Buckley St,2024-01-22T09:40:00.000+00:00,feeder,4,N Current (Max),A,35.0
341432,Buckley St,2024-01-22T09:40:00.000+00:00,feeder,4,N Current (RMS),A,16.38
341432,Buckley St,2024-01-22T09:40:00.000+00:00,feeder,4,L3 Current (Min),A,22.38
341432,Buckley St,2024-01-22T09:40:00.000+00:00,feeder,4,L3 Current (Max),A,51.5
341432,Buckley St,2024-01-22T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,36.12
341432,Buckley St,2024-01-22T09:40:00.000+00:00,feeder,4,L2 Current (Min),A,23.12
341432,Buckley St,2024-01-22T09:40:00.000+00:00,feeder,4,L2 Current (Max),A,38.62
341432,Buckley St,2024-01-22T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,26.75
341432,Buckley St,2024-01-22T09:40:00.000+00:00,feeder,4,L1 Current (Min),A,15.88
341432,Buckley St,2024-01-22T09:40:00.000+00:00,feeder,4,L1 Current (Max),A,51.88
341432,Buckley St,2024-01-22T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,24.75
341432,Buckley St,2024-01-22T09:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T09:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,11.5
341432,Buckley St,2024-01-22T09:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T09:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.44
341432,Buckley St,2024-01-22T09:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T09:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.12
341432,Buckley St,2024-01-22T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
341432,Buckley St,2024-01-22T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-22T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-22T09:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96478
341432,Buckley St,2024-01-22T09:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9779
341432,Buckley St,2024-01-22T09:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.995
341432,Buckley St,2024-01-22T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
341432,Buckley St,2024-01-22T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,21.0
341432,Buckley St,2024-01-22T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,27.0
341432,Buckley St,2024-01-22T09:40:00.000+00:00,feeder,3,N Current (Min),A,36.5
341432,Buckley St,2024-01-22T09:40:00.000+00:00,feeder,3,N Current (Max),A,129.62
341432,Buckley St,2024-01-22T09:40:00.000+00:00,feeder,3,N Current (RMS),A,67.75
341432,Buckley St,2024-01-22T09:40:00.000+00:00,feeder,3,L3 Current (Min),A,54.25
341432,Buckley St,2024-01-22T09:40:00.000+00:00,feeder,3,L3 Current (Max),A,170.12
341432,Buckley St,2024-01-22T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,74.5
341432,Buckley St,2024-01-22T09:40:00.000+00:00,feeder,3,L2 Current (Min),A,69.12
341432,Buckley St,2024-01-22T09:40:00.000+00:00,feeder,3,L2 Current (Max),A,104.0
341432,Buckley St,2024-01-22T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,87.62
341432,Buckley St,2024-01-22T09:40:00.000+00:00,feeder,3,L1 Current (Min),A,78.25
341432,Buckley St,2024-01-22T09:40:00.000+00:00,feeder,3,L1 Current (Max),A,152.88
341432,Buckley St,2024-01-22T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,110.0
341432,Buckley St,2024-01-22T09:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T09:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,5.38
341432,Buckley St,2024-01-22T09:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T09:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,12.25
341432,Buckley St,2024-01-22T09:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T09:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,7.25
341432,Buckley St,2024-01-22T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-22T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-22T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-22T09:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99805
341432,Buckley St,2024-01-22T09:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98065
341432,Buckley St,2024-01-22T09:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99664
341432,Buckley St,2024-01-22T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
341432,Buckley St,2024-01-22T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
341432,Buckley St,2024-01-22T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,27.0
341432,Buckley St,2024-01-22T09:40:00.000+00:00,feeder,2,N Current (Min),A,14.38
341432,Buckley St,2024-01-22T09:40:00.000+00:00,feeder,2,N Current (Max),A,128.62
341432,Buckley St,2024-01-22T09:40:00.000+00:00,feeder,2,N Current (RMS),A,58.62
341432,Buckley St,2024-01-22T09:40:00.000+00:00,feeder,2,L3 Current (Min),A,33.0
341432,Buckley St,2024-01-22T09:40:00.000+00:00,feeder,2,L3 Current (Max),A,64.12
341432,Buckley St,2024-01-22T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,49.75
341432,Buckley St,2024-01-22T09:40:00.000+00:00,feeder,2,L2 Current (Min),A,22.12
341432,Buckley St,2024-01-22T09:40:00.000+00:00,feeder,2,L2 Current (Max),A,83.88
341432,Buckley St,2024-01-22T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,48.12
341432,Buckley St,2024-01-22T09:40:00.000+00:00,feeder,2,L1 Current (Min),A,73.62
341432,Buckley St,2024-01-22T09:40:00.000+00:00,feeder,2,L1 Current (Max),A,168.62
341432,Buckley St,2024-01-22T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,110.5
341432,Buckley St,2024-01-22T09:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T09:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.31
341432,Buckley St,2024-01-22T09:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T09:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,5.25
341432,Buckley St,2024-01-22T09:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T09:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.38
341432,Buckley St,2024-01-22T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-22T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-22T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T09:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99649
341432,Buckley St,2024-01-22T09:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98068
341432,Buckley St,2024-01-22T09:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99237
341432,Buckley St,2024-01-22T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
341432,Buckley St,2024-01-22T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
341432,Buckley St,2024-01-22T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
341432,Buckley St,2024-01-22T09:40:00.000+00:00,feeder,1,N Current (Min),A,87.75
341432,Buckley St,2024-01-22T09:40:00.000+00:00,feeder,1,N Current (Max),A,48.12
341432,Buckley St,2024-01-22T09:40:00.000+00:00,feeder,1,L3 Current (Min),A,36.12
341432,Buckley St,2024-01-22T09:40:00.000+00:00,feeder,1,L3 Current (Max),A,106.62
341432,Buckley St,2024-01-22T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,66.0
341432,Buckley St,2024-01-22T09:40:00.000+00:00,feeder,1,L2 Current (Min),A,9.25
341432,Buckley St,2024-01-22T09:40:00.000+00:00,feeder,1,L2 Current (Max),A,33.12
341432,Buckley St,2024-01-22T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,17.75
341432,Buckley St,2024-01-22T09:40:00.000+00:00,feeder,1,L1 Current (Min),A,30.38
341432,Buckley St,2024-01-22T09:40:00.000+00:00,feeder,1,L1 Current (Max),A,48.25
341432,Buckley St,2024-01-22T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,38.62
341432,Buckley St,2024-01-22T09:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.39
341432,Buckley St,2024-01-22T09:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.69
341432,Buckley St,2024-01-22T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
341432,Buckley St,2024-01-22T09:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.77
341432,Buckley St,2024-01-22T09:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.2
341432,Buckley St,2024-01-22T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
341432,Buckley St,2024-01-22T09:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.58
341432,Buckley St,2024-01-22T09:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.02
341432,Buckley St,2024-01-22T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
341432,Buckley St,2024-01-22T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-22T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
341432,Buckley St,2024-01-22T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-22T09:40:00.000+00:00,busbar,,L3 Active Power,kW,58.0
341432,Buckley St,2024-01-22T09:40:00.000+00:00,busbar,,L2 Active Power,kW,56.0
341432,Buckley St,2024-01-22T09:40:00.000+00:00,busbar,,L1 Active Power,kW,83.0
341432,Buckley St,2024-01-22T09:40:00.000+00:00,busbar,,N Current (Min),A,87.75
341432,Buckley St,2024-01-22T09:40:00.000+00:00,busbar,,N Current (Max),A,256.5
341432,Buckley St,2024-01-22T09:40:00.000+00:00,busbar,,N Current (RMS),A,153.25
341432,Buckley St,2024-01-22T09:40:00.000+00:00,busbar,,L3 Current (Min),A,202.0
341432,Buckley St,2024-01-22T09:40:00.000+00:00,busbar,,L3 Current (Max),A,311.25
341432,Buckley St,2024-01-22T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,238.0
341432,Buckley St,2024-01-22T09:40:00.000+00:00,busbar,,L2 Current (Min),A,179.5
341432,Buckley St,2024-01-22T09:40:00.000+00:00,busbar,,L2 Current (Max),A,277.0
341432,Buckley St,2024-01-22T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,229.88
341432,Buckley St,2024-01-22T09:40:00.000+00:00,busbar,,L1 Current (Min),A,274.0
341432,Buckley St,2024-01-22T09:40:00.000+00:00,busbar,,L1 Current (Max),A,423.62
341432,Buckley St,2024-01-22T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,339.5
341432,Buckley St,2024-01-22T09:40:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-22T09:40:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-22T09:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T09:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-17.25
341432,Buckley St,2024-01-22T09:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T09:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-1.94
341432,Buckley St,2024-01-22T09:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T09:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.82
341432,Buckley St,2024-01-22T09:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T09:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-22T09:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T09:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.90097
341432,Buckley St,2024-01-22T09:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.9902
341432,Buckley St,2024-01-22T09:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99094
341432,Buckley St,2024-01-22T09:30:00.000+00:00,feeder,6,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-22T09:30:00.000+00:00,feeder,6,L2 Active Power,kW,9.0
341432,Buckley St,2024-01-22T09:30:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
341432,Buckley St,2024-01-22T09:30:00.000+00:00,feeder,6,N Current (Min),A,16.12
341432,Buckley St,2024-01-22T09:30:00.000+00:00,feeder,6,N Current (Max),A,44.25
341432,Buckley St,2024-01-22T09:30:00.000+00:00,feeder,6,N Current (RMS),A,28.88
341432,Buckley St,2024-01-22T09:30:00.000+00:00,feeder,6,L3 Current (Min),A,8.38
341432,Buckley St,2024-01-22T09:30:00.000+00:00,feeder,6,L3 Current (Max),A,18.25
341432,Buckley St,2024-01-22T09:30:00.000+00:00,feeder,6,L3 Current (RMS),A,10.62
341432,Buckley St,2024-01-22T09:30:00.000+00:00,feeder,6,L2 Current (Min),A,26.38
341432,Buckley St,2024-01-22T09:30:00.000+00:00,feeder,6,L2 Current (Max),A,51.0
341432,Buckley St,2024-01-22T09:30:00.000+00:00,feeder,6,L2 Current (RMS),A,36.12
341432,Buckley St,2024-01-22T09:30:00.000+00:00,feeder,6,L1 Current (Min),A,32.62
341432,Buckley St,2024-01-22T09:30:00.000+00:00,feeder,6,L1 Current (Max),A,54.38
341432,Buckley St,2024-01-22T09:30:00.000+00:00,feeder,6,L1 Current (RMS),A,41.0
341432,Buckley St,2024-01-22T09:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T09:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-17.63
341432,Buckley St,2024-01-22T09:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T09:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-19.75
341432,Buckley St,2024-01-22T09:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T09:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-24.5
341432,Buckley St,2024-01-22T09:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-22T09:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T09:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T09:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.90524
341432,Buckley St,2024-01-22T09:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.89935
341432,Buckley St,2024-01-22T09:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.89105
341432,Buckley St,2024-01-22T09:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-22T09:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-22T09:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-22T09:30:00.000+00:00,feeder,5,N Current (Min),A,6.38
341432,Buckley St,2024-01-22T09:30:00.000+00:00,feeder,5,N Current (Max),A,20.25
341432,Buckley St,2024-01-22T09:30:00.000+00:00,feeder,5,N Current (RMS),A,9.75
341432,Buckley St,2024-01-22T09:30:00.000+00:00,feeder,5,L3 Current (Min),A,5.5
341432,Buckley St,2024-01-22T09:30:00.000+00:00,feeder,5,L3 Current (Max),A,17.12
341432,Buckley St,2024-01-22T09:30:00.000+00:00,feeder,5,L3 Current (RMS),A,6.88
341432,Buckley St,2024-01-22T09:30:00.000+00:00,feeder,5,L2 Current (Min),A,12.25
341432,Buckley St,2024-01-22T09:30:00.000+00:00,feeder,5,L2 Current (Max),A,25.62
341432,Buckley St,2024-01-22T09:30:00.000+00:00,feeder,5,L2 Current (RMS),A,14.62
341432,Buckley St,2024-01-22T09:30:00.000+00:00,feeder,5,L1 Current (Min),A,6.62
341432,Buckley St,2024-01-22T09:30:00.000+00:00,feeder,5,L1 Current (Max),A,22.12
341432,Buckley St,2024-01-22T09:30:00.000+00:00,feeder,5,L1 Current (RMS),A,8.88
341432,Buckley St,2024-01-22T09:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T09:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.25
341432,Buckley St,2024-01-22T09:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T09:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.44
341432,Buckley St,2024-01-22T09:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T09:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.63
341432,Buckley St,2024-01-22T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-22T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-22T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T09:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97525
341432,Buckley St,2024-01-22T09:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94812
341432,Buckley St,2024-01-22T09:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.88443
341432,Buckley St,2024-01-22T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
341432,Buckley St,2024-01-22T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
341432,Buckley St,2024-01-22T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-22T09:30:00.000+00:00,feeder,4,N Current (Min),A,10.12
341432,Buckley St,2024-01-22T09:30:00.000+00:00,feeder,4,N Current (Max),A,51.25
341432,Buckley St,2024-01-22T09:30:00.000+00:00,feeder,4,N Current (RMS),A,25.62
341432,Buckley St,2024-01-22T09:30:00.000+00:00,feeder,4,L3 Current (Min),A,26.25
341432,Buckley St,2024-01-22T09:30:00.000+00:00,feeder,4,L3 Current (Max),A,72.12
341432,Buckley St,2024-01-22T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,42.0
341432,Buckley St,2024-01-22T09:30:00.000+00:00,feeder,4,L2 Current (Min),A,22.0
341432,Buckley St,2024-01-22T09:30:00.000+00:00,feeder,4,L2 Current (Max),A,43.38
341432,Buckley St,2024-01-22T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,28.62
341432,Buckley St,2024-01-22T09:30:00.000+00:00,feeder,4,L1 Current (Min),A,11.62
341432,Buckley St,2024-01-22T09:30:00.000+00:00,feeder,4,L1 Current (Max),A,61.38
341432,Buckley St,2024-01-22T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,17.5
341432,Buckley St,2024-01-22T09:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T09:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,9.37
341432,Buckley St,2024-01-22T09:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T09:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.0
341432,Buckley St,2024-01-22T09:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T09:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.5
341432,Buckley St,2024-01-22T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
341432,Buckley St,2024-01-22T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-22T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-22T09:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96417
341432,Buckley St,2024-01-22T09:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9733
341432,Buckley St,2024-01-22T09:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99493
341432,Buckley St,2024-01-22T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
341432,Buckley St,2024-01-22T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,21.0
341432,Buckley St,2024-01-22T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,27.0
341432,Buckley St,2024-01-22T09:30:00.000+00:00,feeder,3,N Current (Min),A,31.12
341432,Buckley St,2024-01-22T09:30:00.000+00:00,feeder,3,N Current (Max),A,101.38
341432,Buckley St,2024-01-22T09:30:00.000+00:00,feeder,3,N Current (RMS),A,67.75
341432,Buckley St,2024-01-22T09:30:00.000+00:00,feeder,3,L3 Current (Min),A,46.12
341432,Buckley St,2024-01-22T09:30:00.000+00:00,feeder,3,L3 Current (Max),A,157.62
341432,Buckley St,2024-01-22T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,74.62
341432,Buckley St,2024-01-22T09:30:00.000+00:00,feeder,3,L2 Current (Min),A,69.25
341432,Buckley St,2024-01-22T09:30:00.000+00:00,feeder,3,L2 Current (Max),A,115.12
341432,Buckley St,2024-01-22T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,89.0
341432,Buckley St,2024-01-22T09:30:00.000+00:00,feeder,3,L1 Current (Min),A,80.88
341432,Buckley St,2024-01-22T09:30:00.000+00:00,feeder,3,L1 Current (Max),A,153.25
341432,Buckley St,2024-01-22T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,110.12
341432,Buckley St,2024-01-22T09:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T09:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,5.12
341432,Buckley St,2024-01-22T09:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T09:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.94
341432,Buckley St,2024-01-22T09:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T09:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.94
341432,Buckley St,2024-01-22T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-22T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-22T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-22T09:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99121
341432,Buckley St,2024-01-22T09:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98367
341432,Buckley St,2024-01-22T09:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99506
341432,Buckley St,2024-01-22T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
341432,Buckley St,2024-01-22T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
341432,Buckley St,2024-01-22T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,29.0
341432,Buckley St,2024-01-22T09:30:00.000+00:00,feeder,2,N Current (Min),A,16.75
341432,Buckley St,2024-01-22T09:30:00.000+00:00,feeder,2,N Current (Max),A,111.88
341432,Buckley St,2024-01-22T09:30:00.000+00:00,feeder,2,N Current (RMS),A,72.25
341432,Buckley St,2024-01-22T09:30:00.000+00:00,feeder,2,L3 Current (Min),A,38.75
341432,Buckley St,2024-01-22T09:30:00.000+00:00,feeder,2,L3 Current (Max),A,80.88
341432,Buckley St,2024-01-22T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,51.0
341432,Buckley St,2024-01-22T09:30:00.000+00:00,feeder,2,L2 Current (Min),A,27.75
341432,Buckley St,2024-01-22T09:30:00.000+00:00,feeder,2,L2 Current (Max),A,105.88
341432,Buckley St,2024-01-22T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,46.12
341432,Buckley St,2024-01-22T09:30:00.000+00:00,feeder,2,L1 Current (Min),A,58.75
341432,Buckley St,2024-01-22T09:30:00.000+00:00,feeder,2,L1 Current (Max),A,169.88
341432,Buckley St,2024-01-22T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,119.38
341432,Buckley St,2024-01-22T09:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T09:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,4.38
341432,Buckley St,2024-01-22T09:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T09:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,5.56
341432,Buckley St,2024-01-22T09:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T09:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.06
341432,Buckley St,2024-01-22T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-22T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-22T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T09:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98679
341432,Buckley St,2024-01-22T09:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98202
341432,Buckley St,2024-01-22T09:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99445
341432,Buckley St,2024-01-22T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
341432,Buckley St,2024-01-22T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
341432,Buckley St,2024-01-22T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
341432,Buckley St,2024-01-22T09:30:00.000+00:00,feeder,1,N Current (Min),A,51.88
341432,Buckley St,2024-01-22T09:30:00.000+00:00,feeder,1,N Current (Max),A,27.75
341432,Buckley St,2024-01-22T09:30:00.000+00:00,feeder,1,L3 Current (Min),A,32.25
341432,Buckley St,2024-01-22T09:30:00.000+00:00,feeder,1,L3 Current (Max),A,71.12
341432,Buckley St,2024-01-22T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,40.0
341432,Buckley St,2024-01-22T09:30:00.000+00:00,feeder,1,L2 Current (Min),A,11.38
341432,Buckley St,2024-01-22T09:30:00.000+00:00,feeder,1,L2 Current (Max),A,32.25
341432,Buckley St,2024-01-22T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,18.5
341432,Buckley St,2024-01-22T09:30:00.000+00:00,feeder,1,L1 Current (Min),A,27.0
