Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341432,Buckley St,2024-01-22T09:30:00.000+00:00,feeder,1,L1 Current (Max),A,57.75
341432,Buckley St,2024-01-22T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,37.25
341432,Buckley St,2024-01-22T09:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.41
341432,Buckley St,2024-01-22T09:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.67
341432,Buckley St,2024-01-22T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
341432,Buckley St,2024-01-22T09:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.52
341432,Buckley St,2024-01-22T09:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.72
341432,Buckley St,2024-01-22T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
341432,Buckley St,2024-01-22T09:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.97
341432,Buckley St,2024-01-22T09:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.91
341432,Buckley St,2024-01-22T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
341432,Buckley St,2024-01-22T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
341432,Buckley St,2024-01-22T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
341432,Buckley St,2024-01-22T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T09:30:00.000+00:00,busbar,,L3 Active Power,kW,54.0
341432,Buckley St,2024-01-22T09:30:00.000+00:00,busbar,,L2 Active Power,kW,56.0
341432,Buckley St,2024-01-22T09:30:00.000+00:00,busbar,,L1 Active Power,kW,81.0
341432,Buckley St,2024-01-22T09:30:00.000+00:00,busbar,,N Current (Min),A,83.88
341432,Buckley St,2024-01-22T09:30:00.000+00:00,busbar,,N Current (Max),A,217.62
341432,Buckley St,2024-01-22T09:30:00.000+00:00,busbar,,N Current (RMS),A,158.75
341432,Buckley St,2024-01-22T09:30:00.000+00:00,busbar,,L3 Current (Min),A,180.62
341432,Buckley St,2024-01-22T09:30:00.000+00:00,busbar,,L3 Current (Max),A,319.25
341432,Buckley St,2024-01-22T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,220.75
341432,Buckley St,2024-01-22T09:30:00.000+00:00,busbar,,L2 Current (Min),A,190.0
341432,Buckley St,2024-01-22T09:30:00.000+00:00,busbar,,L2 Current (Max),A,306.12
341432,Buckley St,2024-01-22T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,230.12
341432,Buckley St,2024-01-22T09:30:00.000+00:00,busbar,,L1 Current (Min),A,257.12
341432,Buckley St,2024-01-22T09:30:00.000+00:00,busbar,,L1 Current (Max),A,399.62
341432,Buckley St,2024-01-22T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,331.25
341432,Buckley St,2024-01-22T09:30:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-22T09:30:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-22T09:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T09:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-24.5
341432,Buckley St,2024-01-22T09:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T09:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-2.0
341432,Buckley St,2024-01-22T09:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T09:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-1.94
341432,Buckley St,2024-01-22T09:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T09:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-22T09:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-22T09:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9043
341432,Buckley St,2024-01-22T09:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99353
341432,Buckley St,2024-01-22T09:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99228
341432,Buckley St,2024-01-22T09:20:00.000+00:00,feeder,6,L3 Active Power,kW,4.0
341432,Buckley St,2024-01-22T09:20:00.000+00:00,feeder,6,L2 Active Power,kW,11.0
341432,Buckley St,2024-01-22T09:20:00.000+00:00,feeder,6,L1 Active Power,kW,8.0
341432,Buckley St,2024-01-22T09:20:00.000+00:00,feeder,6,N Current (Min),A,11.62
341432,Buckley St,2024-01-22T09:20:00.000+00:00,feeder,6,N Current (Max),A,51.25
341432,Buckley St,2024-01-22T09:20:00.000+00:00,feeder,6,N Current (RMS),A,30.25
341432,Buckley St,2024-01-22T09:20:00.000+00:00,feeder,6,L3 Current (Min),A,7.0
341432,Buckley St,2024-01-22T09:20:00.000+00:00,feeder,6,L3 Current (Max),A,32.0
341432,Buckley St,2024-01-22T09:20:00.000+00:00,feeder,6,L3 Current (RMS),A,16.0
341432,Buckley St,2024-01-22T09:20:00.000+00:00,feeder,6,L2 Current (Min),A,33.75
341432,Buckley St,2024-01-22T09:20:00.000+00:00,feeder,6,L2 Current (Max),A,68.38
341432,Buckley St,2024-01-22T09:20:00.000+00:00,feeder,6,L2 Current (RMS),A,44.5
341432,Buckley St,2024-01-22T09:20:00.000+00:00,feeder,6,L1 Current (Min),A,24.62
341432,Buckley St,2024-01-22T09:20:00.000+00:00,feeder,6,L1 Current (Max),A,52.5
341432,Buckley St,2024-01-22T09:20:00.000+00:00,feeder,6,L1 Current (RMS),A,33.0
341432,Buckley St,2024-01-22T09:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T09:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-15.69
341432,Buckley St,2024-01-22T09:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T09:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-24.31
341432,Buckley St,2024-01-22T09:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T09:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-28.0
341432,Buckley St,2024-01-22T09:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T09:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T09:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T09:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.91769
341432,Buckley St,2024-01-22T09:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.89755
341432,Buckley St,2024-01-22T09:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.91379
341432,Buckley St,2024-01-22T09:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-22T09:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-22T09:20:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-22T09:20:00.000+00:00,feeder,5,N Current (Min),A,6.12
341432,Buckley St,2024-01-22T09:20:00.000+00:00,feeder,5,N Current (Max),A,27.12
341432,Buckley St,2024-01-22T09:20:00.000+00:00,feeder,5,N Current (RMS),A,10.12
341432,Buckley St,2024-01-22T09:20:00.000+00:00,feeder,5,L3 Current (Min),A,6.75
341432,Buckley St,2024-01-22T09:20:00.000+00:00,feeder,5,L3 Current (Max),A,21.12
341432,Buckley St,2024-01-22T09:20:00.000+00:00,feeder,5,L3 Current (RMS),A,9.0
341432,Buckley St,2024-01-22T09:20:00.000+00:00,feeder,5,L2 Current (Min),A,11.62
341432,Buckley St,2024-01-22T09:20:00.000+00:00,feeder,5,L2 Current (Max),A,21.0
341432,Buckley St,2024-01-22T09:20:00.000+00:00,feeder,5,L2 Current (RMS),A,13.12
341432,Buckley St,2024-01-22T09:20:00.000+00:00,feeder,5,L1 Current (Min),A,6.38
341432,Buckley St,2024-01-22T09:20:00.000+00:00,feeder,5,L1 Current (Max),A,33.25
341432,Buckley St,2024-01-22T09:20:00.000+00:00,feeder,5,L1 Current (RMS),A,12.88
341432,Buckley St,2024-01-22T09:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T09:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.25
341432,Buckley St,2024-01-22T09:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T09:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-22.06
341432,Buckley St,2024-01-22T09:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T09:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-20.68
341432,Buckley St,2024-01-22T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-22T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-22T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T09:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97244
341432,Buckley St,2024-01-22T09:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92367
341432,Buckley St,2024-01-22T09:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90262
341432,Buckley St,2024-01-22T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
341432,Buckley St,2024-01-22T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-22T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-22T09:20:00.000+00:00,feeder,4,N Current (Min),A,10.62
341432,Buckley St,2024-01-22T09:20:00.000+00:00,feeder,4,N Current (Max),A,40.25
341432,Buckley St,2024-01-22T09:20:00.000+00:00,feeder,4,N Current (RMS),A,21.12
341432,Buckley St,2024-01-22T09:20:00.000+00:00,feeder,4,L3 Current (Min),A,27.88
341432,Buckley St,2024-01-22T09:20:00.000+00:00,feeder,4,L3 Current (Max),A,55.0
341432,Buckley St,2024-01-22T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,37.5
341432,Buckley St,2024-01-22T09:20:00.000+00:00,feeder,4,L2 Current (Min),A,17.0
341432,Buckley St,2024-01-22T09:20:00.000+00:00,feeder,4,L2 Current (Max),A,38.25
341432,Buckley St,2024-01-22T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,24.75
341432,Buckley St,2024-01-22T09:20:00.000+00:00,feeder,4,L1 Current (Min),A,10.75
341432,Buckley St,2024-01-22T09:20:00.000+00:00,feeder,4,L1 Current (Max),A,28.25
341432,Buckley St,2024-01-22T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,17.0
341432,Buckley St,2024-01-22T09:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T09:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,8.06
341432,Buckley St,2024-01-22T09:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T09:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.44
341432,Buckley St,2024-01-22T09:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T09:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.62
341432,Buckley St,2024-01-22T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-22T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-22T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-22T09:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99319
341432,Buckley St,2024-01-22T09:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97934
341432,Buckley St,2024-01-22T09:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99509
341432,Buckley St,2024-01-22T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
341432,Buckley St,2024-01-22T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,21.0
341432,Buckley St,2024-01-22T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,28.0
341432,Buckley St,2024-01-22T09:20:00.000+00:00,feeder,3,N Current (Min),A,33.12
341432,Buckley St,2024-01-22T09:20:00.000+00:00,feeder,3,N Current (Max),A,95.12
341432,Buckley St,2024-01-22T09:20:00.000+00:00,feeder,3,N Current (RMS),A,61.5
341432,Buckley St,2024-01-22T09:20:00.000+00:00,feeder,3,L3 Current (Min),A,57.75
341432,Buckley St,2024-01-22T09:20:00.000+00:00,feeder,3,L3 Current (Max),A,101.5
341432,Buckley St,2024-01-22T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,75.25
341432,Buckley St,2024-01-22T09:20:00.000+00:00,feeder,3,L2 Current (Min),A,71.75
341432,Buckley St,2024-01-22T09:20:00.000+00:00,feeder,3,L2 Current (Max),A,108.38
341432,Buckley St,2024-01-22T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,87.75
341432,Buckley St,2024-01-22T09:20:00.000+00:00,feeder,3,L1 Current (Min),A,89.75
341432,Buckley St,2024-01-22T09:20:00.000+00:00,feeder,3,L1 Current (Max),A,146.75
341432,Buckley St,2024-01-22T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,116.12
341432,Buckley St,2024-01-22T09:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T09:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,10.69
341432,Buckley St,2024-01-22T09:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T09:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,10.63
341432,Buckley St,2024-01-22T09:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T09:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,6.69
341432,Buckley St,2024-01-22T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-22T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-22T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-22T09:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98584
341432,Buckley St,2024-01-22T09:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96881
341432,Buckley St,2024-01-22T09:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99451
341432,Buckley St,2024-01-22T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
341432,Buckley St,2024-01-22T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
341432,Buckley St,2024-01-22T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,28.0
341432,Buckley St,2024-01-22T09:20:00.000+00:00,feeder,2,N Current (Min),A,10.88
341432,Buckley St,2024-01-22T09:20:00.000+00:00,feeder,2,N Current (Max),A,101.12
341432,Buckley St,2024-01-22T09:20:00.000+00:00,feeder,2,N Current (RMS),A,57.25
341432,Buckley St,2024-01-22T09:20:00.000+00:00,feeder,2,L3 Current (Min),A,39.88
341432,Buckley St,2024-01-22T09:20:00.000+00:00,feeder,2,L3 Current (Max),A,85.75
341432,Buckley St,2024-01-22T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,58.25
341432,Buckley St,2024-01-22T09:20:00.000+00:00,feeder,2,L2 Current (Min),A,26.88
341432,Buckley St,2024-01-22T09:20:00.000+00:00,feeder,2,L2 Current (Max),A,104.0
341432,Buckley St,2024-01-22T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,54.38
341432,Buckley St,2024-01-22T09:20:00.000+00:00,feeder,2,L1 Current (Min),A,57.75
341432,Buckley St,2024-01-22T09:20:00.000+00:00,feeder,2,L1 Current (Max),A,175.12
341432,Buckley St,2024-01-22T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,114.0
341432,Buckley St,2024-01-22T09:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T09:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,7.37
341432,Buckley St,2024-01-22T09:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T09:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.25
341432,Buckley St,2024-01-22T09:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T09:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.19
341432,Buckley St,2024-01-22T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-22T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-22T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-22T09:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99164
341432,Buckley St,2024-01-22T09:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97598
341432,Buckley St,2024-01-22T09:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.995
341432,Buckley St,2024-01-22T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
341432,Buckley St,2024-01-22T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
341432,Buckley St,2024-01-22T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
341432,Buckley St,2024-01-22T09:20:00.000+00:00,feeder,1,N Current (Min),A,57.62
341432,Buckley St,2024-01-22T09:20:00.000+00:00,feeder,1,N Current (Max),A,29.5
341432,Buckley St,2024-01-22T09:20:00.000+00:00,feeder,1,L3 Current (Min),A,30.25
341432,Buckley St,2024-01-22T09:20:00.000+00:00,feeder,1,L3 Current (Max),A,78.75
341432,Buckley St,2024-01-22T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,37.25
341432,Buckley St,2024-01-22T09:20:00.000+00:00,feeder,1,L2 Current (Min),A,11.25
341432,Buckley St,2024-01-22T09:20:00.000+00:00,feeder,1,L2 Current (Max),A,28.5
341432,Buckley St,2024-01-22T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,15.5
341432,Buckley St,2024-01-22T09:20:00.000+00:00,feeder,1,L1 Current (Min),A,30.75
341432,Buckley St,2024-01-22T09:20:00.000+00:00,feeder,1,L1 Current (Max),A,57.88
341432,Buckley St,2024-01-22T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,41.75
341432,Buckley St,2024-01-22T09:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.83
341432,Buckley St,2024-01-22T09:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.7
341432,Buckley St,2024-01-22T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
341432,Buckley St,2024-01-22T09:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.53
341432,Buckley St,2024-01-22T09:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.81
341432,Buckley St,2024-01-22T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
341432,Buckley St,2024-01-22T09:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.78
341432,Buckley St,2024-01-22T09:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.08
341432,Buckley St,2024-01-22T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
341432,Buckley St,2024-01-22T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-22T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-22T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-22T09:20:00.000+00:00,busbar,,L3 Active Power,kW,56.0
341432,Buckley St,2024-01-22T09:20:00.000+00:00,busbar,,L2 Active Power,kW,57.0
341432,Buckley St,2024-01-22T09:20:00.000+00:00,busbar,,L1 Active Power,kW,81.0
341432,Buckley St,2024-01-22T09:20:00.000+00:00,busbar,,N Current (Min),A,73.0
341432,Buckley St,2024-01-22T09:20:00.000+00:00,busbar,,N Current (Max),A,197.88
341432,Buckley St,2024-01-22T09:20:00.000+00:00,busbar,,N Current (RMS),A,135.75
341432,Buckley St,2024-01-22T09:20:00.000+00:00,busbar,,L3 Current (Min),A,185.0
341432,Buckley St,2024-01-22T09:20:00.000+00:00,busbar,,L3 Current (Max),A,294.5
341432,Buckley St,2024-01-22T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,230.0
341432,Buckley St,2024-01-22T09:20:00.000+00:00,busbar,,L2 Current (Min),A,192.12
341432,Buckley St,2024-01-22T09:20:00.000+00:00,busbar,,L2 Current (Max),A,298.38
341432,Buckley St,2024-01-22T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,235.75
341432,Buckley St,2024-01-22T09:20:00.000+00:00,busbar,,L1 Current (Min),A,264.62
341432,Buckley St,2024-01-22T09:20:00.000+00:00,busbar,,L1 Current (Max),A,399.75
341432,Buckley St,2024-01-22T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,332.5
341432,Buckley St,2024-01-22T09:20:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-22T09:20:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-22T09:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T09:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-41.56
341432,Buckley St,2024-01-22T09:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T09:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-2.62
341432,Buckley St,2024-01-22T09:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T09:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-2.19
341432,Buckley St,2024-01-22T09:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T09:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-22T09:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-22T09:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.83133
341432,Buckley St,2024-01-22T09:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.9935
341432,Buckley St,2024-01-22T09:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99319
341432,Buckley St,2024-01-22T09:10:00.000+00:00,feeder,6,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-22T09:10:00.000+00:00,feeder,6,L2 Active Power,kW,10.0
341432,Buckley St,2024-01-22T09:10:00.000+00:00,feeder,6,L1 Active Power,kW,8.0
341432,Buckley St,2024-01-22T09:10:00.000+00:00,feeder,6,N Current (Min),A,24.5
341432,Buckley St,2024-01-22T09:10:00.000+00:00,feeder,6,N Current (Max),A,57.0
341432,Buckley St,2024-01-22T09:10:00.000+00:00,feeder,6,N Current (RMS),A,34.12
341432,Buckley St,2024-01-22T09:10:00.000+00:00,feeder,6,L3 Current (Min),A,7.0
341432,Buckley St,2024-01-22T09:10:00.000+00:00,feeder,6,L3 Current (Max),A,15.25
341432,Buckley St,2024-01-22T09:10:00.000+00:00,feeder,6,L3 Current (RMS),A,8.5
341432,Buckley St,2024-01-22T09:10:00.000+00:00,feeder,6,L2 Current (Min),A,36.88
341432,Buckley St,2024-01-22T09:10:00.000+00:00,feeder,6,L2 Current (Max),A,53.38
341432,Buckley St,2024-01-22T09:10:00.000+00:00,feeder,6,L2 Current (RMS),A,41.75
341432,Buckley St,2024-01-22T09:10:00.000+00:00,feeder,6,L1 Current (Min),A,28.62
341432,Buckley St,2024-01-22T09:10:00.000+00:00,feeder,6,L1 Current (Max),A,60.12
341432,Buckley St,2024-01-22T09:10:00.000+00:00,feeder,6,L1 Current (RMS),A,34.5
341432,Buckley St,2024-01-22T09:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T09:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-32.37
341432,Buckley St,2024-01-22T09:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T09:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-26.5
341432,Buckley St,2024-01-22T09:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T09:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-25.94
341432,Buckley St,2024-01-22T09:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T09:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T09:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T09:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.88406
341432,Buckley St,2024-01-22T09:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.90716
341432,Buckley St,2024-01-22T09:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.8999
341432,Buckley St,2024-01-22T09:10:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
341432,Buckley St,2024-01-22T09:10:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-22T09:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-22T09:10:00.000+00:00,feeder,5,N Current (Min),A,6.62
341432,Buckley St,2024-01-22T09:10:00.000+00:00,feeder,5,N Current (Max),A,23.38
341432,Buckley St,2024-01-22T09:10:00.000+00:00,feeder,5,N Current (RMS),A,11.25
341432,Buckley St,2024-01-22T09:10:00.000+00:00,feeder,5,L3 Current (Min),A,6.5
341432,Buckley St,2024-01-22T09:10:00.000+00:00,feeder,5,L3 Current (Max),A,26.12
341432,Buckley St,2024-01-22T09:10:00.000+00:00,feeder,5,L3 Current (RMS),A,11.75
341432,Buckley St,2024-01-22T09:10:00.000+00:00,feeder,5,L2 Current (Min),A,11.75
341432,Buckley St,2024-01-22T09:10:00.000+00:00,feeder,5,L2 Current (Max),A,26.5
341432,Buckley St,2024-01-22T09:10:00.000+00:00,feeder,5,L2 Current (RMS),A,15.5
341432,Buckley St,2024-01-22T09:10:00.000+00:00,feeder,5,L1 Current (Min),A,5.62
341432,Buckley St,2024-01-22T09:10:00.000+00:00,feeder,5,L1 Current (Max),A,28.75
341432,Buckley St,2024-01-22T09:10:00.000+00:00,feeder,5,L1 Current (RMS),A,10.75
341432,Buckley St,2024-01-22T09:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T09:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.81
341432,Buckley St,2024-01-22T09:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T09:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-27.32
341432,Buckley St,2024-01-22T09:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T09:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-22.88
341432,Buckley St,2024-01-22T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-22T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T09:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98453
341432,Buckley St,2024-01-22T09:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90198
341432,Buckley St,2024-01-22T09:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.88644
341432,Buckley St,2024-01-22T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
341432,Buckley St,2024-01-22T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-22T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-22T09:10:00.000+00:00,feeder,4,N Current (Min),A,15.12
341432,Buckley St,2024-01-22T09:10:00.000+00:00,feeder,4,N Current (Max),A,49.75
341432,Buckley St,2024-01-22T09:10:00.000+00:00,feeder,4,N Current (RMS),A,28.25
341432,Buckley St,2024-01-22T09:10:00.000+00:00,feeder,4,L3 Current (Min),A,29.75
341432,Buckley St,2024-01-22T09:10:00.000+00:00,feeder,4,L3 Current (Max),A,68.12
341432,Buckley St,2024-01-22T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,45.75
341432,Buckley St,2024-01-22T09:10:00.000+00:00,feeder,4,L2 Current (Min),A,17.0
341432,Buckley St,2024-01-22T09:10:00.000+00:00,feeder,4,L2 Current (Max),A,32.38
341432,Buckley St,2024-01-22T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,22.0
341432,Buckley St,2024-01-22T09:10:00.000+00:00,feeder,4,L1 Current (Min),A,10.25
341432,Buckley St,2024-01-22T09:10:00.000+00:00,feeder,4,L1 Current (Max),A,30.88
341432,Buckley St,2024-01-22T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,18.75
341432,Buckley St,2024-01-22T09:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T09:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,5.88
341432,Buckley St,2024-01-22T09:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T09:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.75
341432,Buckley St,2024-01-22T09:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T09:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.31
341432,Buckley St,2024-01-22T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-22T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-22T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-22T09:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97104
341432,Buckley St,2024-01-22T09:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98798
341432,Buckley St,2024-01-22T09:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99295
341432,Buckley St,2024-01-22T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
341432,Buckley St,2024-01-22T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,26.0
341432,Buckley St,2024-01-22T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,23.0
341432,Buckley St,2024-01-22T09:10:00.000+00:00,feeder,3,N Current (Min),A,35.38
341432,Buckley St,2024-01-22T09:10:00.000+00:00,feeder,3,N Current (Max),A,108.88
341432,Buckley St,2024-01-22T09:10:00.000+00:00,feeder,3,N Current (RMS),A,74.0
341432,Buckley St,2024-01-22T09:10:00.000+00:00,feeder,3,L3 Current (Min),A,33.25
341432,Buckley St,2024-01-22T09:10:00.000+00:00,feeder,3,L3 Current (Max),A,83.62
341432,Buckley St,2024-01-22T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,51.38
341432,Buckley St,2024-01-22T09:10:00.000+00:00,feeder,3,L2 Current (Min),A,71.38
341432,Buckley St,2024-01-22T09:10:00.000+00:00,feeder,3,L2 Current (Max),A,177.12
341432,Buckley St,2024-01-22T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,106.5
341432,Buckley St,2024-01-22T09:10:00.000+00:00,feeder,3,L1 Current (Min),A,63.12
341432,Buckley St,2024-01-22T09:10:00.000+00:00,feeder,3,L1 Current (Max),A,134.12
341432,Buckley St,2024-01-22T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,93.38
341432,Buckley St,2024-01-22T09:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T09:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.56
341432,Buckley St,2024-01-22T09:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T09:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,8.87
341432,Buckley St,2024-01-22T09:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T09:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.94
341432,Buckley St,2024-01-22T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-22T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-22T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-22T09:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99747
341432,Buckley St,2024-01-22T09:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98386
341432,Buckley St,2024-01-22T09:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99576
341432,Buckley St,2024-01-22T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
341432,Buckley St,2024-01-22T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
341432,Buckley St,2024-01-22T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,25.0
341432,Buckley St,2024-01-22T09:10:00.000+00:00,feeder,2,N Current (Min),A,7.38
341432,Buckley St,2024-01-22T09:10:00.000+00:00,feeder,2,N Current (Max),A,96.25
341432,Buckley St,2024-01-22T09:10:00.000+00:00,feeder,2,N Current (RMS),A,44.62
341432,Buckley St,2024-01-22T09:10:00.000+00:00,feeder,2,L3 Current (Min),A,48.0
341432,Buckley St,2024-01-22T09:10:00.000+00:00,feeder,2,L3 Current (Max),A,108.25
341432,Buckley St,2024-01-22T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,64.0
341432,Buckley St,2024-01-22T09:10:00.000+00:00,feeder,2,L2 Current (Min),A,22.0
341432,Buckley St,2024-01-22T09:10:00.000+00:00,feeder,2,L2 Current (Max),A,126.62
341432,Buckley St,2024-01-22T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,54.12
341432,Buckley St,2024-01-22T09:10:00.000+00:00,feeder,2,L1 Current (Min),A,54.12
341432,Buckley St,2024-01-22T09:10:00.000+00:00,feeder,2,L1 Current (Max),A,175.25
341432,Buckley St,2024-01-22T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,102.75
341432,Buckley St,2024-01-22T09:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T09:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.88
341432,Buckley St,2024-01-22T09:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T09:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.31
341432,Buckley St,2024-01-22T09:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T09:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.62
341432,Buckley St,2024-01-22T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-22T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-22T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T09:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99377
341432,Buckley St,2024-01-22T09:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98437
341432,Buckley St,2024-01-22T09:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99518
341432,Buckley St,2024-01-22T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
341432,Buckley St,2024-01-22T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-22T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
341432,Buckley St,2024-01-22T09:10:00.000+00:00,feeder,1,N Current (Min),A,61.62
341432,Buckley St,2024-01-22T09:10:00.000+00:00,feeder,1,N Current (Max),A,26.38
341432,Buckley St,2024-01-22T09:10:00.000+00:00,feeder,1,L3 Current (Min),A,30.12
341432,Buckley St,2024-01-22T09:10:00.000+00:00,feeder,1,L3 Current (Max),A,79.5
341432,Buckley St,2024-01-22T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,40.88
341432,Buckley St,2024-01-22T09:10:00.000+00:00,feeder,1,L2 Current (Min),A,11.25
341432,Buckley St,2024-01-22T09:10:00.000+00:00,feeder,1,L2 Current (Max),A,39.0
341432,Buckley St,2024-01-22T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,20.12
341432,Buckley St,2024-01-22T09:10:00.000+00:00,feeder,1,L1 Current (Min),A,33.62
341432,Buckley St,2024-01-22T09:10:00.000+00:00,feeder,1,L1 Current (Max),A,56.88
341432,Buckley St,2024-01-22T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,41.12
341432,Buckley St,2024-01-22T09:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.66
341432,Buckley St,2024-01-22T09:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.94
341432,Buckley St,2024-01-22T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
341432,Buckley St,2024-01-22T09:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.14
341432,Buckley St,2024-01-22T09:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.72
341432,Buckley St,2024-01-22T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
341432,Buckley St,2024-01-22T09:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.91
341432,Buckley St,2024-01-22T09:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.28
341432,Buckley St,2024-01-22T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
341432,Buckley St,2024-01-22T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-22T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
341432,Buckley St,2024-01-22T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T09:10:00.000+00:00,busbar,,L3 Active Power,kW,53.0
341432,Buckley St,2024-01-22T09:10:00.000+00:00,busbar,,L2 Active Power,kW,62.0
341432,Buckley St,2024-01-22T09:10:00.000+00:00,busbar,,L1 Active Power,kW,73.0
341432,Buckley St,2024-01-22T09:10:00.000+00:00,busbar,,N Current (Min),A,60.5
341432,Buckley St,2024-01-22T09:10:00.000+00:00,busbar,,N Current (Max),A,195.25
341432,Buckley St,2024-01-22T09:10:00.000+00:00,busbar,,N Current (RMS),A,112.88
341432,Buckley St,2024-01-22T09:10:00.000+00:00,busbar,,L3 Current (Min),A,169.62
341432,Buckley St,2024-01-22T09:10:00.000+00:00,busbar,,L3 Current (Max),A,260.88
341432,Buckley St,2024-01-22T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,218.25
341432,Buckley St,2024-01-22T09:10:00.000+00:00,busbar,,L2 Current (Min),A,192.62
341432,Buckley St,2024-01-22T09:10:00.000+00:00,busbar,,L2 Current (Max),A,322.75
341432,Buckley St,2024-01-22T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,256.75
341432,Buckley St,2024-01-22T09:10:00.000+00:00,busbar,,L1 Current (Min),A,227.25
341432,Buckley St,2024-01-22T09:10:00.000+00:00,busbar,,L1 Current (Max),A,385.5
341432,Buckley St,2024-01-22T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,298.75
341432,Buckley St,2024-01-22T09:10:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-22T09:10:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-22T09:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T09:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-27.12
341432,Buckley St,2024-01-22T09:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T09:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-1.94
341432,Buckley St,2024-01-22T09:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T09:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.62
341432,Buckley St,2024-01-22T09:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T09:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-22T09:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-22T09:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.88165
341432,Buckley St,2024-01-22T09:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99167
341432,Buckley St,2024-01-22T09:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99265
341432,Buckley St,2024-01-22T09:00:00.000+00:00,feeder,6,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-22T09:00:00.000+00:00,feeder,6,L2 Active Power,kW,9.0
341432,Buckley St,2024-01-22T09:00:00.000+00:00,feeder,6,L1 Active Power,kW,8.0
341432,Buckley St,2024-01-22T09:00:00.000+00:00,feeder,6,N Current (Min),A,17.12
341432,Buckley St,2024-01-22T09:00:00.000+00:00,feeder,6,N Current (Max),A,46.5
341432,Buckley St,2024-01-22T09:00:00.000+00:00,feeder,6,N Current (RMS),A,31.12
341432,Buckley St,2024-01-22T09:00:00.000+00:00,feeder,6,L3 Current (Min),A,7.25
341432,Buckley St,2024-01-22T09:00:00.000+00:00,feeder,6,L3 Current (Max),A,21.5
341432,Buckley St,2024-01-22T09:00:00.000+00:00,feeder,6,L3 Current (RMS),A,10.12
341432,Buckley St,2024-01-22T09:00:00.000+00:00,feeder,6,L2 Current (Min),A,26.62
341432,Buckley St,2024-01-22T09:00:00.000+00:00,feeder,6,L2 Current (Max),A,59.75
341432,Buckley St,2024-01-22T09:00:00.000+00:00,feeder,6,L2 Current (RMS),A,38.62
341432,Buckley St,2024-01-22T09:00:00.000+00:00,feeder,6,L1 Current (Min),A,24.12
341432,Buckley St,2024-01-22T09:00:00.000+00:00,feeder,6,L1 Current (Max),A,47.88
341432,Buckley St,2024-01-22T09:00:00.000+00:00,feeder,6,L1 Current (RMS),A,33.62
341432,Buckley St,2024-01-22T09:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T09:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-13.5
341432,Buckley St,2024-01-22T09:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T09:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-13.56
341432,Buckley St,2024-01-22T09:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T09:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-22.88
341432,Buckley St,2024-01-22T09:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T09:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T09:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T09:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.8378
341432,Buckley St,2024-01-22T09:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.84054
341432,Buckley St,2024-01-22T09:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.91934
341432,Buckley St,2024-01-22T09:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-22T09:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-22T09:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-22T09:00:00.000+00:00,feeder,5,N Current (Min),A,5.62
341432,Buckley St,2024-01-22T09:00:00.000+00:00,feeder,5,N Current (Max),A,16.75
341432,Buckley St,2024-01-22T09:00:00.000+00:00,feeder,5,N Current (RMS),A,8.62
341432,Buckley St,2024-01-22T09:00:00.000+00:00,feeder,5,L3 Current (Min),A,6.25
341432,Buckley St,2024-01-22T09:00:00.000+00:00,feeder,5,L3 Current (Max),A,20.62
341432,Buckley St,2024-01-22T09:00:00.000+00:00,feeder,5,L3 Current (RMS),A,9.0
341432,Buckley St,2024-01-22T09:00:00.000+00:00,feeder,5,L2 Current (Min),A,8.25
341432,Buckley St,2024-01-22T09:00:00.000+00:00,feeder,5,L2 Current (Max),A,22.25
341432,Buckley St,2024-01-22T09:00:00.000+00:00,feeder,5,L2 Current (RMS),A,11.88
341432,Buckley St,2024-01-22T09:00:00.000+00:00,feeder,5,L1 Current (Min),A,7.25
341432,Buckley St,2024-01-22T09:00:00.000+00:00,feeder,5,L1 Current (Max),A,18.25
341432,Buckley St,2024-01-22T09:00:00.000+00:00,feeder,5,L1 Current (RMS),A,8.75
341432,Buckley St,2024-01-22T09:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T09:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.87
341432,Buckley St,2024-01-22T09:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T09:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-29.75
341432,Buckley St,2024-01-22T09:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T09:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-40.75
341432,Buckley St,2024-01-22T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-22T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T09:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98465
341432,Buckley St,2024-01-22T09:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92511
341432,Buckley St,2024-01-22T09:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.86999
341432,Buckley St,2024-01-22T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
341432,Buckley St,2024-01-22T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-22T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-22T09:00:00.000+00:00,feeder,4,N Current (Min),A,12.62
341432,Buckley St,2024-01-22T09:00:00.000+00:00,feeder,4,N Current (Max),A,66.5
341432,Buckley St,2024-01-22T09:00:00.000+00:00,feeder,4,N Current (RMS),A,34.25
341432,Buckley St,2024-01-22T09:00:00.000+00:00,feeder,4,L3 Current (Min),A,26.38
341432,Buckley St,2024-01-22T09:00:00.000+00:00,feeder,4,L3 Current (Max),A,89.5
341432,Buckley St,2024-01-22T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,52.25
341432,Buckley St,2024-01-22T09:00:00.000+00:00,feeder,4,L2 Current (Min),A,17.88
341432,Buckley St,2024-01-22T09:00:00.000+00:00,feeder,4,L2 Current (Max),A,35.12
341432,Buckley St,2024-01-22T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,23.88
341432,Buckley St,2024-01-22T09:00:00.000+00:00,feeder,4,L1 Current (Min),A,10.5
341432,Buckley St,2024-01-22T09:00:00.000+00:00,feeder,4,L1 Current (Max),A,30.25
341432,Buckley St,2024-01-22T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,16.75
341432,Buckley St,2024-01-22T09:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T09:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,21.31
341432,Buckley St,2024-01-22T09:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T09:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.19
341432,Buckley St,2024-01-22T09:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T09:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.56
341432,Buckley St,2024-01-22T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
341432,Buckley St,2024-01-22T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-22T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-22T09:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93503
341432,Buckley St,2024-01-22T09:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98718
341432,Buckley St,2024-01-22T09:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99023
341432,Buckley St,2024-01-22T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
341432,Buckley St,2024-01-22T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,31.0
341432,Buckley St,2024-01-22T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
341432,Buckley St,2024-01-22T09:00:00.000+00:00,feeder,3,N Current (Min),A,27.12
341432,Buckley St,2024-01-22T09:00:00.000+00:00,feeder,3,N Current (Max),A,137.12
341432,Buckley St,2024-01-22T09:00:00.000+00:00,feeder,3,N Current (RMS),A,81.12
341432,Buckley St,2024-01-22T09:00:00.000+00:00,feeder,3,L3 Current (Min),A,36.12
341432,Buckley St,2024-01-22T09:00:00.000+00:00,feeder,3,L3 Current (Max),A,140.12
341432,Buckley St,2024-01-22T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,44.38
341432,Buckley St,2024-01-22T09:00:00.000+00:00,feeder,3,L2 Current (Min),A,65.12
341432,Buckley St,2024-01-22T09:00:00.000+00:00,feeder,3,L2 Current (Max),A,195.5
341432,Buckley St,2024-01-22T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,129.25
341432,Buckley St,2024-01-22T09:00:00.000+00:00,feeder,3,L1 Current (Min),A,49.25
341432,Buckley St,2024-01-22T09:00:00.000+00:00,feeder,3,L1 Current (Max),A,90.38
341432,Buckley St,2024-01-22T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,61.0
341432,Buckley St,2024-01-22T09:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T09:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.31
341432,Buckley St,2024-01-22T09:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T09:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.56
341432,Buckley St,2024-01-22T09:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T09:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.38
341432,Buckley St,2024-01-22T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-22T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-22T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-22T09:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99728
341432,Buckley St,2024-01-22T09:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98807
341432,Buckley St,2024-01-22T09:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99731
341432,Buckley St,2024-01-22T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
341432,Buckley St,2024-01-22T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
341432,Buckley St,2024-01-22T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,28.0
341432,Buckley St,2024-01-22T09:00:00.000+00:00,feeder,2,N Current (Min),A,32.38
341432,Buckley St,2024-01-22T09:00:00.000+00:00,feeder,2,N Current (Max),A,99.0
341432,Buckley St,2024-01-22T09:00:00.000+00:00,feeder,2,N Current (RMS),A,64.62
341432,Buckley St,2024-01-22T09:00:00.000+00:00,feeder,2,L3 Current (Min),A,35.5
341432,Buckley St,2024-01-22T09:00:00.000+00:00,feeder,2,L3 Current (Max),A,60.5
341432,Buckley St,2024-01-22T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,49.62
341432,Buckley St,2024-01-22T09:00:00.000+00:00,feeder,2,L2 Current (Min),A,26.62
341432,Buckley St,2024-01-22T09:00:00.000+00:00,feeder,2,L2 Current (Max),A,92.75
341432,Buckley St,2024-01-22T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,48.0
341432,Buckley St,2024-01-22T09:00:00.000+00:00,feeder,2,L1 Current (Min),A,78.25
341432,Buckley St,2024-01-22T09:00:00.000+00:00,feeder,2,L1 Current (Max),A,159.25
341432,Buckley St,2024-01-22T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,113.38
341432,Buckley St,2024-01-22T09:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T09:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.62
341432,Buckley St,2024-01-22T09:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T09:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.18
341432,Buckley St,2024-01-22T09:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T09:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.38
341432,Buckley St,2024-01-22T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-22T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-22T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-22T09:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99872
341432,Buckley St,2024-01-22T09:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9722
341432,Buckley St,2024-01-22T09:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99338
341432,Buckley St,2024-01-22T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
341432,Buckley St,2024-01-22T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
341432,Buckley St,2024-01-22T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
341432,Buckley St,2024-01-22T09:00:00.000+00:00,feeder,1,N Current (Min),A,65.12
341432,Buckley St,2024-01-22T09:00:00.000+00:00,feeder,1,N Current (Max),A,39.0
341432,Buckley St,2024-01-22T09:00:00.000+00:00,feeder,1,L3 Current (Min),A,34.0
341432,Buckley St,2024-01-22T09:00:00.000+00:00,feeder,1,L3 Current (Max),A,79.38
341432,Buckley St,2024-01-22T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,55.0
341432,Buckley St,2024-01-22T09:00:00.000+00:00,feeder,1,L2 Current (Min),A,5.75
341432,Buckley St,2024-01-22T09:00:00.000+00:00,feeder,1,L2 Current (Max),A,29.5
341432,Buckley St,2024-01-22T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,15.5
341432,Buckley St,2024-01-22T09:00:00.000+00:00,feeder,1,L1 Current (Min),A,19.75
341432,Buckley St,2024-01-22T09:00:00.000+00:00,feeder,1,L1 Current (Max),A,41.25
341432,Buckley St,2024-01-22T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,27.5
341432,Buckley St,2024-01-22T09:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.42
341432,Buckley St,2024-01-22T09:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.17
341432,Buckley St,2024-01-22T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
341432,Buckley St,2024-01-22T09:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.45
