Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341432,Buckley St,2024-01-22T09:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.23
341432,Buckley St,2024-01-22T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
341432,Buckley St,2024-01-22T09:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.27
341432,Buckley St,2024-01-22T09:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.05
341432,Buckley St,2024-01-22T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
341432,Buckley St,2024-01-22T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-22T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
341432,Buckley St,2024-01-22T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T09:00:00.000+00:00,busbar,,L3 Active Power,kW,53.0
341432,Buckley St,2024-01-22T09:00:00.000+00:00,busbar,,L2 Active Power,kW,64.0
341432,Buckley St,2024-01-22T09:00:00.000+00:00,busbar,,L1 Active Power,kW,63.0
341432,Buckley St,2024-01-22T09:00:00.000+00:00,busbar,,N Current (Min),A,55.62
341432,Buckley St,2024-01-22T09:00:00.000+00:00,busbar,,N Current (Max),A,161.88
341432,Buckley St,2024-01-22T09:00:00.000+00:00,busbar,,N Current (RMS),A,93.25
341432,Buckley St,2024-01-22T09:00:00.000+00:00,busbar,,L3 Current (Min),A,157.38
341432,Buckley St,2024-01-22T09:00:00.000+00:00,busbar,,L3 Current (Max),A,327.5
341432,Buckley St,2024-01-22T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,215.25
341432,Buckley St,2024-01-22T09:00:00.000+00:00,busbar,,L2 Current (Min),A,182.25
341432,Buckley St,2024-01-22T09:00:00.000+00:00,busbar,,L2 Current (Max),A,337.5
341432,Buckley St,2024-01-22T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,264.0
341432,Buckley St,2024-01-22T09:00:00.000+00:00,busbar,,L1 Current (Min),A,213.38
341432,Buckley St,2024-01-22T09:00:00.000+00:00,busbar,,L1 Current (Max),A,338.25
341432,Buckley St,2024-01-22T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,258.75
341432,Buckley St,2024-01-22T09:00:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-22T09:00:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-22T08:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T08:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-33.5
341432,Buckley St,2024-01-22T08:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T08:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,0.69
341432,Buckley St,2024-01-22T08:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T08:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-1.25
341432,Buckley St,2024-01-22T08:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T08:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-22T08:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-22T08:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.86163
341432,Buckley St,2024-01-22T08:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.9935
341432,Buckley St,2024-01-22T08:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99475
341432,Buckley St,2024-01-22T08:50:00.000+00:00,feeder,6,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-22T08:50:00.000+00:00,feeder,6,L2 Active Power,kW,11.0
341432,Buckley St,2024-01-22T08:50:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
341432,Buckley St,2024-01-22T08:50:00.000+00:00,feeder,6,N Current (Min),A,22.0
341432,Buckley St,2024-01-22T08:50:00.000+00:00,feeder,6,N Current (Max),A,63.62
341432,Buckley St,2024-01-22T08:50:00.000+00:00,feeder,6,N Current (RMS),A,34.12
341432,Buckley St,2024-01-22T08:50:00.000+00:00,feeder,6,L3 Current (Min),A,6.5
341432,Buckley St,2024-01-22T08:50:00.000+00:00,feeder,6,L3 Current (Max),A,19.38
341432,Buckley St,2024-01-22T08:50:00.000+00:00,feeder,6,L3 Current (RMS),A,9.88
341432,Buckley St,2024-01-22T08:50:00.000+00:00,feeder,6,L2 Current (Min),A,35.5
341432,Buckley St,2024-01-22T08:50:00.000+00:00,feeder,6,L2 Current (Max),A,70.88
341432,Buckley St,2024-01-22T08:50:00.000+00:00,feeder,6,L2 Current (RMS),A,43.12
341432,Buckley St,2024-01-22T08:50:00.000+00:00,feeder,6,L1 Current (Min),A,26.75
341432,Buckley St,2024-01-22T08:50:00.000+00:00,feeder,6,L1 Current (Max),A,49.75
341432,Buckley St,2024-01-22T08:50:00.000+00:00,feeder,6,L1 Current (RMS),A,36.12
341432,Buckley St,2024-01-22T08:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T08:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-27.75
341432,Buckley St,2024-01-22T08:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T08:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-32.37
341432,Buckley St,2024-01-22T08:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T08:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-11.63
341432,Buckley St,2024-01-22T08:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T08:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T08:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T08:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.83148
341432,Buckley St,2024-01-22T08:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.81622
341432,Buckley St,2024-01-22T08:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.93362
341432,Buckley St,2024-01-22T08:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-22T08:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
341432,Buckley St,2024-01-22T08:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-22T08:50:00.000+00:00,feeder,5,N Current (Min),A,6.5
341432,Buckley St,2024-01-22T08:50:00.000+00:00,feeder,5,N Current (Max),A,15.12
341432,Buckley St,2024-01-22T08:50:00.000+00:00,feeder,5,N Current (RMS),A,8.62
341432,Buckley St,2024-01-22T08:50:00.000+00:00,feeder,5,L3 Current (Min),A,6.5
341432,Buckley St,2024-01-22T08:50:00.000+00:00,feeder,5,L3 Current (Max),A,20.38
341432,Buckley St,2024-01-22T08:50:00.000+00:00,feeder,5,L3 Current (RMS),A,8.5
341432,Buckley St,2024-01-22T08:50:00.000+00:00,feeder,5,L2 Current (Min),A,8.88
341432,Buckley St,2024-01-22T08:50:00.000+00:00,feeder,5,L2 Current (Max),A,17.38
341432,Buckley St,2024-01-22T08:50:00.000+00:00,feeder,5,L2 Current (RMS),A,10.62
341432,Buckley St,2024-01-22T08:50:00.000+00:00,feeder,5,L1 Current (Min),A,7.38
341432,Buckley St,2024-01-22T08:50:00.000+00:00,feeder,5,L1 Current (Max),A,17.0
341432,Buckley St,2024-01-22T08:50:00.000+00:00,feeder,5,L1 Current (RMS),A,9.62
341432,Buckley St,2024-01-22T08:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T08:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.0
341432,Buckley St,2024-01-22T08:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T08:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.69
341432,Buckley St,2024-01-22T08:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T08:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-23.12
341432,Buckley St,2024-01-22T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-22T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T08:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99042
341432,Buckley St,2024-01-22T08:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95279
341432,Buckley St,2024-01-22T08:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92184
341432,Buckley St,2024-01-22T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
341432,Buckley St,2024-01-22T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-22T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
341432,Buckley St,2024-01-22T08:50:00.000+00:00,feeder,4,N Current (Min),A,19.25
341432,Buckley St,2024-01-22T08:50:00.000+00:00,feeder,4,N Current (Max),A,55.88
341432,Buckley St,2024-01-22T08:50:00.000+00:00,feeder,4,N Current (RMS),A,34.0
341432,Buckley St,2024-01-22T08:50:00.000+00:00,feeder,4,L3 Current (Min),A,41.0
341432,Buckley St,2024-01-22T08:50:00.000+00:00,feeder,4,L3 Current (Max),A,76.62
341432,Buckley St,2024-01-22T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,56.0
341432,Buckley St,2024-01-22T08:50:00.000+00:00,feeder,4,L2 Current (Min),A,22.5
341432,Buckley St,2024-01-22T08:50:00.000+00:00,feeder,4,L2 Current (Max),A,37.12
341432,Buckley St,2024-01-22T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,27.12
341432,Buckley St,2024-01-22T08:50:00.000+00:00,feeder,4,L1 Current (Min),A,11.12
341432,Buckley St,2024-01-22T08:50:00.000+00:00,feeder,4,L1 Current (Max),A,33.5
341432,Buckley St,2024-01-22T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,20.75
341432,Buckley St,2024-01-22T08:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T08:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,21.44
341432,Buckley St,2024-01-22T08:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T08:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.19
341432,Buckley St,2024-01-22T08:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T08:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.56
341432,Buckley St,2024-01-22T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-22T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-22T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-22T08:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94672
341432,Buckley St,2024-01-22T08:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97952
341432,Buckley St,2024-01-22T08:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9902
341432,Buckley St,2024-01-22T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
341432,Buckley St,2024-01-22T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,23.0
341432,Buckley St,2024-01-22T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
341432,Buckley St,2024-01-22T08:50:00.000+00:00,feeder,3,N Current (Min),A,21.0
341432,Buckley St,2024-01-22T08:50:00.000+00:00,feeder,3,N Current (Max),A,96.38
341432,Buckley St,2024-01-22T08:50:00.000+00:00,feeder,3,N Current (RMS),A,54.12
341432,Buckley St,2024-01-22T08:50:00.000+00:00,feeder,3,L3 Current (Min),A,30.62
341432,Buckley St,2024-01-22T08:50:00.000+00:00,feeder,3,L3 Current (Max),A,87.88
341432,Buckley St,2024-01-22T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,47.62
341432,Buckley St,2024-01-22T08:50:00.000+00:00,feeder,3,L2 Current (Min),A,52.88
341432,Buckley St,2024-01-22T08:50:00.000+00:00,feeder,3,L2 Current (Max),A,157.12
341432,Buckley St,2024-01-22T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,95.12
341432,Buckley St,2024-01-22T08:50:00.000+00:00,feeder,3,L1 Current (Min),A,47.12
341432,Buckley St,2024-01-22T08:50:00.000+00:00,feeder,3,L1 Current (Max),A,90.75
341432,Buckley St,2024-01-22T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,59.62
341432,Buckley St,2024-01-22T08:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T08:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.25
341432,Buckley St,2024-01-22T08:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T08:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.44
341432,Buckley St,2024-01-22T08:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T08:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.44
341432,Buckley St,2024-01-22T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-22T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-22T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-22T08:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99854
341432,Buckley St,2024-01-22T08:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98437
341432,Buckley St,2024-01-22T08:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99808
341432,Buckley St,2024-01-22T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
341432,Buckley St,2024-01-22T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
341432,Buckley St,2024-01-22T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,32.0
341432,Buckley St,2024-01-22T08:50:00.000+00:00,feeder,2,N Current (Min),A,36.12
341432,Buckley St,2024-01-22T08:50:00.000+00:00,feeder,2,N Current (Max),A,110.62
341432,Buckley St,2024-01-22T08:50:00.000+00:00,feeder,2,N Current (RMS),A,70.12
341432,Buckley St,2024-01-22T08:50:00.000+00:00,feeder,2,L3 Current (Min),A,33.62
341432,Buckley St,2024-01-22T08:50:00.000+00:00,feeder,2,L3 Current (Max),A,77.25
341432,Buckley St,2024-01-22T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,50.12
341432,Buckley St,2024-01-22T08:50:00.000+00:00,feeder,2,L2 Current (Min),A,42.0
341432,Buckley St,2024-01-22T08:50:00.000+00:00,feeder,2,L2 Current (Max),A,109.25
341432,Buckley St,2024-01-22T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,60.38
341432,Buckley St,2024-01-22T08:50:00.000+00:00,feeder,2,L1 Current (Min),A,101.0
341432,Buckley St,2024-01-22T08:50:00.000+00:00,feeder,2,L1 Current (Max),A,197.25
341432,Buckley St,2024-01-22T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,131.5
341432,Buckley St,2024-01-22T08:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T08:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.38
341432,Buckley St,2024-01-22T08:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T08:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-51.82
341432,Buckley St,2024-01-22T08:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T08:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.38
341432,Buckley St,2024-01-22T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-22T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-22T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-22T08:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99951
341432,Buckley St,2024-01-22T08:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88064
341432,Buckley St,2024-01-22T08:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99197
341432,Buckley St,2024-01-22T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
341432,Buckley St,2024-01-22T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
341432,Buckley St,2024-01-22T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
341432,Buckley St,2024-01-22T08:50:00.000+00:00,feeder,1,N Current (Min),A,65.88
341432,Buckley St,2024-01-22T08:50:00.000+00:00,feeder,1,N Current (Max),A,49.88
341432,Buckley St,2024-01-22T08:50:00.000+00:00,feeder,1,L3 Current (Min),A,31.25
341432,Buckley St,2024-01-22T08:50:00.000+00:00,feeder,1,L3 Current (Max),A,77.5
341432,Buckley St,2024-01-22T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,61.38
341432,Buckley St,2024-01-22T08:50:00.000+00:00,feeder,1,L2 Current (Min),A,3.88
341432,Buckley St,2024-01-22T08:50:00.000+00:00,feeder,1,L2 Current (Max),A,18.5
341432,Buckley St,2024-01-22T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,7.5
341432,Buckley St,2024-01-22T08:50:00.000+00:00,feeder,1,L1 Current (Min),A,10.38
341432,Buckley St,2024-01-22T08:50:00.000+00:00,feeder,1,L1 Current (Max),A,40.75
341432,Buckley St,2024-01-22T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,23.0
341432,Buckley St,2024-01-22T08:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.09
341432,Buckley St,2024-01-22T08:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.3
341432,Buckley St,2024-01-22T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
341432,Buckley St,2024-01-22T08:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.03
341432,Buckley St,2024-01-22T08:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.39
341432,Buckley St,2024-01-22T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
341432,Buckley St,2024-01-22T08:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.53
341432,Buckley St,2024-01-22T08:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.66
341432,Buckley St,2024-01-22T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
341432,Buckley St,2024-01-22T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-22T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-22T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T08:50:00.000+00:00,busbar,,L3 Active Power,kW,56.0
341432,Buckley St,2024-01-22T08:50:00.000+00:00,busbar,,L2 Active Power,kW,58.0
341432,Buckley St,2024-01-22T08:50:00.000+00:00,busbar,,L1 Active Power,kW,68.0
341432,Buckley St,2024-01-22T08:50:00.000+00:00,busbar,,N Current (Min),A,54.0
341432,Buckley St,2024-01-22T08:50:00.000+00:00,busbar,,N Current (Max),A,146.25
341432,Buckley St,2024-01-22T08:50:00.000+00:00,busbar,,N Current (RMS),A,89.0
341432,Buckley St,2024-01-22T08:50:00.000+00:00,busbar,,L3 Current (Min),A,174.62
341432,Buckley St,2024-01-22T08:50:00.000+00:00,busbar,,L3 Current (Max),A,279.62
341432,Buckley St,2024-01-22T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,228.75
341432,Buckley St,2024-01-22T08:50:00.000+00:00,busbar,,L2 Current (Min),A,182.25
341432,Buckley St,2024-01-22T08:50:00.000+00:00,busbar,,L2 Current (Max),A,321.38
341432,Buckley St,2024-01-22T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,239.5
341432,Buckley St,2024-01-22T08:50:00.000+00:00,busbar,,L1 Current (Min),A,238.88
341432,Buckley St,2024-01-22T08:50:00.000+00:00,busbar,,L1 Current (Max),A,342.75
341432,Buckley St,2024-01-22T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,278.75
341432,Buckley St,2024-01-22T08:50:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-22T08:50:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-22T08:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T08:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-34.56
341432,Buckley St,2024-01-22T08:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T08:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-1.5
341432,Buckley St,2024-01-22T08:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T08:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,0.12
341432,Buckley St,2024-01-22T08:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T08:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-22T08:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-22T08:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.78955
341432,Buckley St,2024-01-22T08:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99774
341432,Buckley St,2024-01-22T08:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99353
341432,Buckley St,2024-01-22T08:40:00.000+00:00,feeder,6,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-22T08:40:00.000+00:00,feeder,6,L2 Active Power,kW,15.0
341432,Buckley St,2024-01-22T08:40:00.000+00:00,feeder,6,L1 Active Power,kW,8.0
341432,Buckley St,2024-01-22T08:40:00.000+00:00,feeder,6,N Current (Min),A,30.5
341432,Buckley St,2024-01-22T08:40:00.000+00:00,feeder,6,N Current (Max),A,70.0
341432,Buckley St,2024-01-22T08:40:00.000+00:00,feeder,6,N Current (RMS),A,51.75
341432,Buckley St,2024-01-22T08:40:00.000+00:00,feeder,6,L3 Current (Min),A,6.38
341432,Buckley St,2024-01-22T08:40:00.000+00:00,feeder,6,L3 Current (Max),A,13.5
341432,Buckley St,2024-01-22T08:40:00.000+00:00,feeder,6,L3 Current (RMS),A,7.88
341432,Buckley St,2024-01-22T08:40:00.000+00:00,feeder,6,L2 Current (Min),A,39.62
341432,Buckley St,2024-01-22T08:40:00.000+00:00,feeder,6,L2 Current (Max),A,79.88
341432,Buckley St,2024-01-22T08:40:00.000+00:00,feeder,6,L2 Current (RMS),A,61.25
341432,Buckley St,2024-01-22T08:40:00.000+00:00,feeder,6,L1 Current (Min),A,25.0
341432,Buckley St,2024-01-22T08:40:00.000+00:00,feeder,6,L1 Current (Max),A,51.38
341432,Buckley St,2024-01-22T08:40:00.000+00:00,feeder,6,L1 Current (RMS),A,33.38
341432,Buckley St,2024-01-22T08:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T08:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-26.25
341432,Buckley St,2024-01-22T08:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T08:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-24.56
341432,Buckley St,2024-01-22T08:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T08:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-20.68
341432,Buckley St,2024-01-22T08:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T08:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T08:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T08:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.90979
341432,Buckley St,2024-01-22T08:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.80871
341432,Buckley St,2024-01-22T08:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.8858
341432,Buckley St,2024-01-22T08:40:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
341432,Buckley St,2024-01-22T08:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
341432,Buckley St,2024-01-22T08:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-22T08:40:00.000+00:00,feeder,5,N Current (Min),A,6.0
341432,Buckley St,2024-01-22T08:40:00.000+00:00,feeder,5,N Current (Max),A,20.38
341432,Buckley St,2024-01-22T08:40:00.000+00:00,feeder,5,N Current (RMS),A,9.12
341432,Buckley St,2024-01-22T08:40:00.000+00:00,feeder,5,L3 Current (Min),A,7.5
341432,Buckley St,2024-01-22T08:40:00.000+00:00,feeder,5,L3 Current (Max),A,28.25
341432,Buckley St,2024-01-22T08:40:00.000+00:00,feeder,5,L3 Current (RMS),A,13.12
341432,Buckley St,2024-01-22T08:40:00.000+00:00,feeder,5,L2 Current (Min),A,8.88
341432,Buckley St,2024-01-22T08:40:00.000+00:00,feeder,5,L2 Current (Max),A,16.25
341432,Buckley St,2024-01-22T08:40:00.000+00:00,feeder,5,L2 Current (RMS),A,10.12
341432,Buckley St,2024-01-22T08:40:00.000+00:00,feeder,5,L1 Current (Min),A,6.62
341432,Buckley St,2024-01-22T08:40:00.000+00:00,feeder,5,L1 Current (Max),A,20.12
341432,Buckley St,2024-01-22T08:40:00.000+00:00,feeder,5,L1 Current (RMS),A,9.38
341432,Buckley St,2024-01-22T08:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T08:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.63
341432,Buckley St,2024-01-22T08:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T08:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.19
341432,Buckley St,2024-01-22T08:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T08:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.87
341432,Buckley St,2024-01-22T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-22T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T08:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9823
341432,Buckley St,2024-01-22T08:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97787
341432,Buckley St,2024-01-22T08:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.86011
341432,Buckley St,2024-01-22T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
341432,Buckley St,2024-01-22T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
341432,Buckley St,2024-01-22T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-22T08:40:00.000+00:00,feeder,4,N Current (Min),A,18.25
341432,Buckley St,2024-01-22T08:40:00.000+00:00,feeder,4,N Current (Max),A,47.0
341432,Buckley St,2024-01-22T08:40:00.000+00:00,feeder,4,N Current (RMS),A,31.75
341432,Buckley St,2024-01-22T08:40:00.000+00:00,feeder,4,L3 Current (Min),A,23.88
341432,Buckley St,2024-01-22T08:40:00.000+00:00,feeder,4,L3 Current (Max),A,73.5
341432,Buckley St,2024-01-22T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,44.0
341432,Buckley St,2024-01-22T08:40:00.000+00:00,feeder,4,L2 Current (Min),A,29.38
341432,Buckley St,2024-01-22T08:40:00.000+00:00,feeder,4,L2 Current (Max),A,53.88
341432,Buckley St,2024-01-22T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,40.0
341432,Buckley St,2024-01-22T08:40:00.000+00:00,feeder,4,L1 Current (Min),A,9.25
341432,Buckley St,2024-01-22T08:40:00.000+00:00,feeder,4,L1 Current (Max),A,21.38
341432,Buckley St,2024-01-22T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,13.0
341432,Buckley St,2024-01-22T08:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T08:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,25.25
341432,Buckley St,2024-01-22T08:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T08:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.63
341432,Buckley St,2024-01-22T08:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T08:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.44
341432,Buckley St,2024-01-22T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-22T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-22T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-22T08:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9613
341432,Buckley St,2024-01-22T08:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96597
341432,Buckley St,2024-01-22T08:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98395
341432,Buckley St,2024-01-22T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
341432,Buckley St,2024-01-22T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,18.0
341432,Buckley St,2024-01-22T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
341432,Buckley St,2024-01-22T08:40:00.000+00:00,feeder,3,N Current (Min),A,18.38
341432,Buckley St,2024-01-22T08:40:00.000+00:00,feeder,3,N Current (Max),A,92.88
341432,Buckley St,2024-01-22T08:40:00.000+00:00,feeder,3,N Current (RMS),A,51.62
341432,Buckley St,2024-01-22T08:40:00.000+00:00,feeder,3,L3 Current (Min),A,29.88
341432,Buckley St,2024-01-22T08:40:00.000+00:00,feeder,3,L3 Current (Max),A,122.88
341432,Buckley St,2024-01-22T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,37.0
341432,Buckley St,2024-01-22T08:40:00.000+00:00,feeder,3,L2 Current (Min),A,51.5
341432,Buckley St,2024-01-22T08:40:00.000+00:00,feeder,3,L2 Current (Max),A,125.0
341432,Buckley St,2024-01-22T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,76.5
341432,Buckley St,2024-01-22T08:40:00.000+00:00,feeder,3,L1 Current (Min),A,34.25
341432,Buckley St,2024-01-22T08:40:00.000+00:00,feeder,3,L1 Current (Max),A,79.5
341432,Buckley St,2024-01-22T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,48.88
341432,Buckley St,2024-01-22T08:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T08:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.38
341432,Buckley St,2024-01-22T08:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T08:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,7.37
341432,Buckley St,2024-01-22T08:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T08:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.32
341432,Buckley St,2024-01-22T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-22T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-22T08:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98648
341432,Buckley St,2024-01-22T08:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97687
341432,Buckley St,2024-01-22T08:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99643
341432,Buckley St,2024-01-22T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
341432,Buckley St,2024-01-22T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
341432,Buckley St,2024-01-22T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,26.0
341432,Buckley St,2024-01-22T08:40:00.000+00:00,feeder,2,N Current (Min),A,19.88
341432,Buckley St,2024-01-22T08:40:00.000+00:00,feeder,2,N Current (Max),A,92.88
341432,Buckley St,2024-01-22T08:40:00.000+00:00,feeder,2,N Current (RMS),A,54.5
341432,Buckley St,2024-01-22T08:40:00.000+00:00,feeder,2,L3 Current (Min),A,25.38
341432,Buckley St,2024-01-22T08:40:00.000+00:00,feeder,2,L3 Current (Max),A,91.5
341432,Buckley St,2024-01-22T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,43.62
341432,Buckley St,2024-01-22T08:40:00.000+00:00,feeder,2,L2 Current (Min),A,18.75
341432,Buckley St,2024-01-22T08:40:00.000+00:00,feeder,2,L2 Current (Max),A,105.75
341432,Buckley St,2024-01-22T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,43.62
341432,Buckley St,2024-01-22T08:40:00.000+00:00,feeder,2,L1 Current (Min),A,58.25
341432,Buckley St,2024-01-22T08:40:00.000+00:00,feeder,2,L1 Current (Max),A,164.0
341432,Buckley St,2024-01-22T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,103.88
341432,Buckley St,2024-01-22T08:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T08:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.19
341432,Buckley St,2024-01-22T08:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T08:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.06
341432,Buckley St,2024-01-22T08:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T08:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.31
341432,Buckley St,2024-01-22T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-22T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-22T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T08:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98254
341432,Buckley St,2024-01-22T08:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88486
341432,Buckley St,2024-01-22T08:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95346
341432,Buckley St,2024-01-22T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
341432,Buckley St,2024-01-22T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
341432,Buckley St,2024-01-22T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-22T08:40:00.000+00:00,feeder,1,N Current (Min),A,48.62
341432,Buckley St,2024-01-22T08:40:00.000+00:00,feeder,1,N Current (Max),A,29.5
341432,Buckley St,2024-01-22T08:40:00.000+00:00,feeder,1,L3 Current (Min),A,20.5
341432,Buckley St,2024-01-22T08:40:00.000+00:00,feeder,1,L3 Current (Max),A,53.25
341432,Buckley St,2024-01-22T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,34.75
341432,Buckley St,2024-01-22T08:40:00.000+00:00,feeder,1,L2 Current (Min),A,3.62
341432,Buckley St,2024-01-22T08:40:00.000+00:00,feeder,1,L2 Current (Max),A,18.88
341432,Buckley St,2024-01-22T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,7.88
341432,Buckley St,2024-01-22T08:40:00.000+00:00,feeder,1,L1 Current (Min),A,10.0
341432,Buckley St,2024-01-22T08:40:00.000+00:00,feeder,1,L1 Current (Max),A,23.62
341432,Buckley St,2024-01-22T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,10.75
341432,Buckley St,2024-01-22T08:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.0
341432,Buckley St,2024-01-22T08:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.75
341432,Buckley St,2024-01-22T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
341432,Buckley St,2024-01-22T08:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.36
341432,Buckley St,2024-01-22T08:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.88
341432,Buckley St,2024-01-22T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
341432,Buckley St,2024-01-22T08:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.22
341432,Buckley St,2024-01-22T08:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.62
341432,Buckley St,2024-01-22T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
341432,Buckley St,2024-01-22T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
341432,Buckley St,2024-01-22T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T08:40:00.000+00:00,busbar,,L3 Active Power,kW,43.0
341432,Buckley St,2024-01-22T08:40:00.000+00:00,busbar,,L2 Active Power,kW,57.0
341432,Buckley St,2024-01-22T08:40:00.000+00:00,busbar,,L1 Active Power,kW,53.0
341432,Buckley St,2024-01-22T08:40:00.000+00:00,busbar,,N Current (Min),A,54.12
341432,Buckley St,2024-01-22T08:40:00.000+00:00,busbar,,N Current (Max),A,146.88
341432,Buckley St,2024-01-22T08:40:00.000+00:00,busbar,,N Current (RMS),A,92.5
341432,Buckley St,2024-01-22T08:40:00.000+00:00,busbar,,L3 Current (Min),A,126.62
341432,Buckley St,2024-01-22T08:40:00.000+00:00,busbar,,L3 Current (Max),A,299.88
341432,Buckley St,2024-01-22T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,176.0
341432,Buckley St,2024-01-22T08:40:00.000+00:00,busbar,,L2 Current (Min),A,167.62
341432,Buckley St,2024-01-22T08:40:00.000+00:00,busbar,,L2 Current (Max),A,328.5
341432,Buckley St,2024-01-22T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,235.62
341432,Buckley St,2024-01-22T08:40:00.000+00:00,busbar,,L1 Current (Min),A,157.62
341432,Buckley St,2024-01-22T08:40:00.000+00:00,busbar,,L1 Current (Max),A,318.25
341432,Buckley St,2024-01-22T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,216.62
341432,Buckley St,2024-01-22T08:40:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-22T08:40:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-22T08:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T08:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-34.0
341432,Buckley St,2024-01-22T08:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T08:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-1.94
341432,Buckley St,2024-01-22T08:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T08:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.19
341432,Buckley St,2024-01-22T08:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T08:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-22T08:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-22T08:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.80194
341432,Buckley St,2024-01-22T08:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99506
341432,Buckley St,2024-01-22T08:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.9942
341432,Buckley St,2024-01-22T08:30:00.000+00:00,feeder,6,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-22T08:30:00.000+00:00,feeder,6,L2 Active Power,kW,11.0
341432,Buckley St,2024-01-22T08:30:00.000+00:00,feeder,6,L1 Active Power,kW,8.0
341432,Buckley St,2024-01-22T08:30:00.000+00:00,feeder,6,N Current (Min),A,28.0
341432,Buckley St,2024-01-22T08:30:00.000+00:00,feeder,6,N Current (Max),A,47.5
341432,Buckley St,2024-01-22T08:30:00.000+00:00,feeder,6,N Current (RMS),A,34.25
341432,Buckley St,2024-01-22T08:30:00.000+00:00,feeder,6,L3 Current (Min),A,7.75
341432,Buckley St,2024-01-22T08:30:00.000+00:00,feeder,6,L3 Current (Max),A,13.5
341432,Buckley St,2024-01-22T08:30:00.000+00:00,feeder,6,L3 Current (RMS),A,8.38
341432,Buckley St,2024-01-22T08:30:00.000+00:00,feeder,6,L2 Current (Min),A,35.12
341432,Buckley St,2024-01-22T08:30:00.000+00:00,feeder,6,L2 Current (Max),A,59.0
341432,Buckley St,2024-01-22T08:30:00.000+00:00,feeder,6,L2 Current (RMS),A,42.75
341432,Buckley St,2024-01-22T08:30:00.000+00:00,feeder,6,L1 Current (Min),A,28.12
341432,Buckley St,2024-01-22T08:30:00.000+00:00,feeder,6,L1 Current (Max),A,46.5
341432,Buckley St,2024-01-22T08:30:00.000+00:00,feeder,6,L1 Current (RMS),A,33.12
341432,Buckley St,2024-01-22T08:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T08:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-10.31
341432,Buckley St,2024-01-22T08:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T08:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-37.37
341432,Buckley St,2024-01-22T08:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T08:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-21.25
341432,Buckley St,2024-01-22T08:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T08:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T08:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T08:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95816
341432,Buckley St,2024-01-22T08:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.77023
341432,Buckley St,2024-01-22T08:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.8569
341432,Buckley St,2024-01-22T08:30:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
341432,Buckley St,2024-01-22T08:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
341432,Buckley St,2024-01-22T08:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-22T08:30:00.000+00:00,feeder,5,N Current (Min),A,6.38
341432,Buckley St,2024-01-22T08:30:00.000+00:00,feeder,5,N Current (Max),A,29.75
341432,Buckley St,2024-01-22T08:30:00.000+00:00,feeder,5,N Current (RMS),A,10.0
341432,Buckley St,2024-01-22T08:30:00.000+00:00,feeder,5,L3 Current (Min),A,6.62
341432,Buckley St,2024-01-22T08:30:00.000+00:00,feeder,5,L3 Current (Max),A,38.88
341432,Buckley St,2024-01-22T08:30:00.000+00:00,feeder,5,L3 Current (RMS),A,17.0
341432,Buckley St,2024-01-22T08:30:00.000+00:00,feeder,5,L2 Current (Min),A,8.25
341432,Buckley St,2024-01-22T08:30:00.000+00:00,feeder,5,L2 Current (Max),A,11.62
341432,Buckley St,2024-01-22T08:30:00.000+00:00,feeder,5,L2 Current (RMS),A,10.0
341432,Buckley St,2024-01-22T08:30:00.000+00:00,feeder,5,L1 Current (Min),A,6.75
341432,Buckley St,2024-01-22T08:30:00.000+00:00,feeder,5,L1 Current (Max),A,15.88
341432,Buckley St,2024-01-22T08:30:00.000+00:00,feeder,5,L1 Current (RMS),A,7.75
341432,Buckley St,2024-01-22T08:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T08:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.56
341432,Buckley St,2024-01-22T08:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T08:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.5
341432,Buckley St,2024-01-22T08:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T08:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.13
341432,Buckley St,2024-01-22T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-22T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T08:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96777
341432,Buckley St,2024-01-22T08:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96014
341432,Buckley St,2024-01-22T08:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.86676
341432,Buckley St,2024-01-22T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
341432,Buckley St,2024-01-22T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
341432,Buckley St,2024-01-22T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-22T08:30:00.000+00:00,feeder,4,N Current (Min),A,10.38
341432,Buckley St,2024-01-22T08:30:00.000+00:00,feeder,4,N Current (Max),A,40.5
341432,Buckley St,2024-01-22T08:30:00.000+00:00,feeder,4,N Current (RMS),A,22.5
341432,Buckley St,2024-01-22T08:30:00.000+00:00,feeder,4,L3 Current (Min),A,22.25
341432,Buckley St,2024-01-22T08:30:00.000+00:00,feeder,4,L3 Current (Max),A,45.75
341432,Buckley St,2024-01-22T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,31.12
341432,Buckley St,2024-01-22T08:30:00.000+00:00,feeder,4,L2 Current (Min),A,23.25
341432,Buckley St,2024-01-22T08:30:00.000+00:00,feeder,4,L2 Current (Max),A,51.38
341432,Buckley St,2024-01-22T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,32.5
341432,Buckley St,2024-01-22T08:30:00.000+00:00,feeder,4,L1 Current (Min),A,8.88
341432,Buckley St,2024-01-22T08:30:00.000+00:00,feeder,4,L1 Current (Max),A,21.62
341432,Buckley St,2024-01-22T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,13.12
341432,Buckley St,2024-01-22T08:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T08:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,9.19
341432,Buckley St,2024-01-22T08:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T08:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.31
341432,Buckley St,2024-01-22T08:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T08:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.25
341432,Buckley St,2024-01-22T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-22T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-22T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-22T08:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95688
341432,Buckley St,2024-01-22T08:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96912
341432,Buckley St,2024-01-22T08:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9881
341432,Buckley St,2024-01-22T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
341432,Buckley St,2024-01-22T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,18.0
341432,Buckley St,2024-01-22T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
341432,Buckley St,2024-01-22T08:30:00.000+00:00,feeder,3,N Current (Min),A,29.12
341432,Buckley St,2024-01-22T08:30:00.000+00:00,feeder,3,N Current (Max),A,79.62
341432,Buckley St,2024-01-22T08:30:00.000+00:00,feeder,3,N Current (RMS),A,48.5
341432,Buckley St,2024-01-22T08:30:00.000+00:00,feeder,3,L3 Current (Min),A,29.25
341432,Buckley St,2024-01-22T08:30:00.000+00:00,feeder,3,L3 Current (Max),A,69.88
341432,Buckley St,2024-01-22T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,36.0
341432,Buckley St,2024-01-22T08:30:00.000+00:00,feeder,3,L2 Current (Min),A,50.0
341432,Buckley St,2024-01-22T08:30:00.000+00:00,feeder,3,L2 Current (Max),A,119.12
341432,Buckley St,2024-01-22T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,75.88
341432,Buckley St,2024-01-22T08:30:00.000+00:00,feeder,3,L1 Current (Min),A,39.0
341432,Buckley St,2024-01-22T08:30:00.000+00:00,feeder,3,L1 Current (Max),A,77.38
341432,Buckley St,2024-01-22T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,52.38
341432,Buckley St,2024-01-22T08:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T08:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.56
341432,Buckley St,2024-01-22T08:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T08:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.0
341432,Buckley St,2024-01-22T08:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T08:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.94
341432,Buckley St,2024-01-22T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-22T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-22T08:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97589
341432,Buckley St,2024-01-22T08:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97086
341432,Buckley St,2024-01-22T08:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99216
341432,Buckley St,2024-01-22T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
341432,Buckley St,2024-01-22T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
341432,Buckley St,2024-01-22T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
341432,Buckley St,2024-01-22T08:30:00.000+00:00,feeder,2,N Current (Min),A,13.62
341432,Buckley St,2024-01-22T08:30:00.000+00:00,feeder,2,N Current (Max),A,100.5
341432,Buckley St,2024-01-22T08:30:00.000+00:00,feeder,2,N Current (RMS),A,55.62
341432,Buckley St,2024-01-22T08:30:00.000+00:00,feeder,2,L3 Current (Min),A,19.38
341432,Buckley St,2024-01-22T08:30:00.000+00:00,feeder,2,L3 Current (Max),A,39.25
341432,Buckley St,2024-01-22T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,28.0
341432,Buckley St,2024-01-22T08:30:00.000+00:00,feeder,2,L2 Current (Min),A,20.25
341432,Buckley St,2024-01-22T08:30:00.000+00:00,feeder,2,L2 Current (Max),A,47.12
341432,Buckley St,2024-01-22T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,29.88
341432,Buckley St,2024-01-22T08:30:00.000+00:00,feeder,2,L1 Current (Min),A,47.88
341432,Buckley St,2024-01-22T08:30:00.000+00:00,feeder,2,L1 Current (Max),A,132.25
341432,Buckley St,2024-01-22T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,89.62
341432,Buckley St,2024-01-22T08:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T08:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,15.63
341432,Buckley St,2024-01-22T08:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T08:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,11.5
341432,Buckley St,2024-01-22T08:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T08:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.87
341432,Buckley St,2024-01-22T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-22T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-22T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-22T08:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94589
341432,Buckley St,2024-01-22T08:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89755
341432,Buckley St,2024-01-22T08:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96277
341432,Buckley St,2024-01-22T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
341432,Buckley St,2024-01-22T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
341432,Buckley St,2024-01-22T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-22T08:30:00.000+00:00,feeder,1,N Current (Min),A,29.0
341432,Buckley St,2024-01-22T08:30:00.000+00:00,feeder,1,N Current (Max),A,13.5
341432,Buckley St,2024-01-22T08:30:00.000+00:00,feeder,1,L3 Current (Min),A,3.88
341432,Buckley St,2024-01-22T08:30:00.000+00:00,feeder,1,L3 Current (Max),A,30.25
341432,Buckley St,2024-01-22T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,13.62
341432,Buckley St,2024-01-22T08:30:00.000+00:00,feeder,1,L2 Current (Min),A,3.88
341432,Buckley St,2024-01-22T08:30:00.000+00:00,feeder,1,L2 Current (Max),A,20.25
341432,Buckley St,2024-01-22T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,7.88
341432,Buckley St,2024-01-22T08:30:00.000+00:00,feeder,1,L1 Current (Min),A,9.75
341432,Buckley St,2024-01-22T08:30:00.000+00:00,feeder,1,L1 Current (Max),A,25.75
341432,Buckley St,2024-01-22T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,14.25
341432,Buckley St,2024-01-22T08:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.19
341432,Buckley St,2024-01-22T08:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.56
341432,Buckley St,2024-01-22T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
341432,Buckley St,2024-01-22T08:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.81
341432,Buckley St,2024-01-22T08:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.89
341432,Buckley St,2024-01-22T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
341432,Buckley St,2024-01-22T08:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.31
341432,Buckley St,2024-01-22T08:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.38
341432,Buckley St,2024-01-22T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
341432,Buckley St,2024-01-22T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
