Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341432,Buckley St,2024-01-22T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
341432,Buckley St,2024-01-22T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T08:30:00.000+00:00,busbar,,L3 Active Power,kW,32.0
341432,Buckley St,2024-01-22T08:30:00.000+00:00,busbar,,L2 Active Power,kW,47.0
341432,Buckley St,2024-01-22T08:30:00.000+00:00,busbar,,L1 Active Power,kW,51.0
341432,Buckley St,2024-01-22T08:30:00.000+00:00,busbar,,N Current (Min),A,68.25
341432,Buckley St,2024-01-22T08:30:00.000+00:00,busbar,,N Current (Max),A,158.0
341432,Buckley St,2024-01-22T08:30:00.000+00:00,busbar,,N Current (RMS),A,109.38
341432,Buckley St,2024-01-22T08:30:00.000+00:00,busbar,,L3 Current (Min),A,101.88
341432,Buckley St,2024-01-22T08:30:00.000+00:00,busbar,,L3 Current (Max),A,168.12
341432,Buckley St,2024-01-22T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,129.62
341432,Buckley St,2024-01-22T08:30:00.000+00:00,busbar,,L2 Current (Min),A,150.62
341432,Buckley St,2024-01-22T08:30:00.000+00:00,busbar,,L2 Current (Max),A,269.88
341432,Buckley St,2024-01-22T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,195.38
341432,Buckley St,2024-01-22T08:30:00.000+00:00,busbar,,L1 Current (Min),A,156.12
341432,Buckley St,2024-01-22T08:30:00.000+00:00,busbar,,L1 Current (Max),A,255.0
341432,Buckley St,2024-01-22T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,207.25
341432,Buckley St,2024-01-22T08:30:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-22T08:30:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-22T08:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T08:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-25.44
341432,Buckley St,2024-01-22T08:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T08:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-2.88
341432,Buckley St,2024-01-22T08:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T08:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-2.5
341432,Buckley St,2024-01-22T08:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T08:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-22T08:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-22T08:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.88486
341432,Buckley St,2024-01-22T08:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99304
341432,Buckley St,2024-01-22T08:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99292
341432,Buckley St,2024-01-22T08:20:00.000+00:00,feeder,6,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-22T08:20:00.000+00:00,feeder,6,L2 Active Power,kW,8.0
341432,Buckley St,2024-01-22T08:20:00.000+00:00,feeder,6,L1 Active Power,kW,7.0
341432,Buckley St,2024-01-22T08:20:00.000+00:00,feeder,6,N Current (Min),A,14.88
341432,Buckley St,2024-01-22T08:20:00.000+00:00,feeder,6,N Current (Max),A,40.75
341432,Buckley St,2024-01-22T08:20:00.000+00:00,feeder,6,N Current (RMS),A,25.0
341432,Buckley St,2024-01-22T08:20:00.000+00:00,feeder,6,L3 Current (Min),A,8.25
341432,Buckley St,2024-01-22T08:20:00.000+00:00,feeder,6,L3 Current (Max),A,17.12
341432,Buckley St,2024-01-22T08:20:00.000+00:00,feeder,6,L3 Current (RMS),A,9.38
341432,Buckley St,2024-01-22T08:20:00.000+00:00,feeder,6,L2 Current (Min),A,23.38
341432,Buckley St,2024-01-22T08:20:00.000+00:00,feeder,6,L2 Current (Max),A,53.25
341432,Buckley St,2024-01-22T08:20:00.000+00:00,feeder,6,L2 Current (RMS),A,33.38
341432,Buckley St,2024-01-22T08:20:00.000+00:00,feeder,6,L1 Current (Min),A,26.62
341432,Buckley St,2024-01-22T08:20:00.000+00:00,feeder,6,L1 Current (Max),A,48.0
341432,Buckley St,2024-01-22T08:20:00.000+00:00,feeder,6,L1 Current (RMS),A,29.88
341432,Buckley St,2024-01-22T08:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T08:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-11.87
341432,Buckley St,2024-01-22T08:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T08:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-35.63
341432,Buckley St,2024-01-22T08:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T08:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-31.81
341432,Buckley St,2024-01-22T08:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T08:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T08:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T08:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94061
341432,Buckley St,2024-01-22T08:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.80847
341432,Buckley St,2024-01-22T08:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.88504
341432,Buckley St,2024-01-22T08:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
341432,Buckley St,2024-01-22T08:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
341432,Buckley St,2024-01-22T08:20:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-22T08:20:00.000+00:00,feeder,5,N Current (Min),A,6.25
341432,Buckley St,2024-01-22T08:20:00.000+00:00,feeder,5,N Current (Max),A,26.0
341432,Buckley St,2024-01-22T08:20:00.000+00:00,feeder,5,N Current (RMS),A,11.75
341432,Buckley St,2024-01-22T08:20:00.000+00:00,feeder,5,L3 Current (Min),A,7.0
341432,Buckley St,2024-01-22T08:20:00.000+00:00,feeder,5,L3 Current (Max),A,33.38
341432,Buckley St,2024-01-22T08:20:00.000+00:00,feeder,5,L3 Current (RMS),A,16.75
341432,Buckley St,2024-01-22T08:20:00.000+00:00,feeder,5,L2 Current (Min),A,8.75
341432,Buckley St,2024-01-22T08:20:00.000+00:00,feeder,5,L2 Current (Max),A,16.12
341432,Buckley St,2024-01-22T08:20:00.000+00:00,feeder,5,L2 Current (RMS),A,10.0
341432,Buckley St,2024-01-22T08:20:00.000+00:00,feeder,5,L1 Current (Min),A,6.38
341432,Buckley St,2024-01-22T08:20:00.000+00:00,feeder,5,L1 Current (Max),A,29.12
341432,Buckley St,2024-01-22T08:20:00.000+00:00,feeder,5,L1 Current (RMS),A,11.12
341432,Buckley St,2024-01-22T08:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T08:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.0
341432,Buckley St,2024-01-22T08:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T08:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-19.0
341432,Buckley St,2024-01-22T08:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T08:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-25.0
341432,Buckley St,2024-01-22T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-22T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-22T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T08:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98135
341432,Buckley St,2024-01-22T08:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90283
341432,Buckley St,2024-01-22T08:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90451
341432,Buckley St,2024-01-22T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
341432,Buckley St,2024-01-22T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-22T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-22T08:20:00.000+00:00,feeder,4,N Current (Min),A,13.5
341432,Buckley St,2024-01-22T08:20:00.000+00:00,feeder,4,N Current (Max),A,49.88
341432,Buckley St,2024-01-22T08:20:00.000+00:00,feeder,4,N Current (RMS),A,26.88
341432,Buckley St,2024-01-22T08:20:00.000+00:00,feeder,4,L3 Current (Min),A,28.75
341432,Buckley St,2024-01-22T08:20:00.000+00:00,feeder,4,L3 Current (Max),A,64.75
341432,Buckley St,2024-01-22T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,43.5
341432,Buckley St,2024-01-22T08:20:00.000+00:00,feeder,4,L2 Current (Min),A,16.5
341432,Buckley St,2024-01-22T08:20:00.000+00:00,feeder,4,L2 Current (Max),A,40.88
341432,Buckley St,2024-01-22T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,24.88
341432,Buckley St,2024-01-22T08:20:00.000+00:00,feeder,4,L1 Current (Min),A,9.62
341432,Buckley St,2024-01-22T08:20:00.000+00:00,feeder,4,L1 Current (Max),A,27.88
341432,Buckley St,2024-01-22T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,14.38
341432,Buckley St,2024-01-22T08:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T08:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,20.68
341432,Buckley St,2024-01-22T08:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T08:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.57
341432,Buckley St,2024-01-22T08:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T08:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.56
341432,Buckley St,2024-01-22T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
341432,Buckley St,2024-01-22T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-22T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-22T08:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91138
341432,Buckley St,2024-01-22T08:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97028
341432,Buckley St,2024-01-22T08:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98935
341432,Buckley St,2024-01-22T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
341432,Buckley St,2024-01-22T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,19.0
341432,Buckley St,2024-01-22T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
341432,Buckley St,2024-01-22T08:20:00.000+00:00,feeder,3,N Current (Min),A,17.62
341432,Buckley St,2024-01-22T08:20:00.000+00:00,feeder,3,N Current (Max),A,81.5
341432,Buckley St,2024-01-22T08:20:00.000+00:00,feeder,3,N Current (RMS),A,48.5
341432,Buckley St,2024-01-22T08:20:00.000+00:00,feeder,3,L3 Current (Min),A,33.75
341432,Buckley St,2024-01-22T08:20:00.000+00:00,feeder,3,L3 Current (Max),A,156.88
341432,Buckley St,2024-01-22T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,43.12
341432,Buckley St,2024-01-22T08:20:00.000+00:00,feeder,3,L2 Current (Min),A,48.5
341432,Buckley St,2024-01-22T08:20:00.000+00:00,feeder,3,L2 Current (Max),A,134.88
341432,Buckley St,2024-01-22T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,80.25
341432,Buckley St,2024-01-22T08:20:00.000+00:00,feeder,3,L1 Current (Min),A,44.12
341432,Buckley St,2024-01-22T08:20:00.000+00:00,feeder,3,L1 Current (Max),A,73.88
341432,Buckley St,2024-01-22T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,52.0
341432,Buckley St,2024-01-22T08:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T08:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,4.56
341432,Buckley St,2024-01-22T08:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T08:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,16.07
341432,Buckley St,2024-01-22T08:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T08:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.94
341432,Buckley St,2024-01-22T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-22T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-22T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-22T08:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99057
341432,Buckley St,2024-01-22T08:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97116
341432,Buckley St,2024-01-22T08:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99707
341432,Buckley St,2024-01-22T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
341432,Buckley St,2024-01-22T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
341432,Buckley St,2024-01-22T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,24.0
341432,Buckley St,2024-01-22T08:20:00.000+00:00,feeder,2,N Current (Min),A,21.38
341432,Buckley St,2024-01-22T08:20:00.000+00:00,feeder,2,N Current (Max),A,100.62
341432,Buckley St,2024-01-22T08:20:00.000+00:00,feeder,2,N Current (RMS),A,62.88
341432,Buckley St,2024-01-22T08:20:00.000+00:00,feeder,2,L3 Current (Min),A,21.12
341432,Buckley St,2024-01-22T08:20:00.000+00:00,feeder,2,L3 Current (Max),A,51.38
341432,Buckley St,2024-01-22T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,33.38
341432,Buckley St,2024-01-22T08:20:00.000+00:00,feeder,2,L2 Current (Min),A,17.75
341432,Buckley St,2024-01-22T08:20:00.000+00:00,feeder,2,L2 Current (Max),A,48.12
341432,Buckley St,2024-01-22T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,30.5
341432,Buckley St,2024-01-22T08:20:00.000+00:00,feeder,2,L1 Current (Min),A,53.38
341432,Buckley St,2024-01-22T08:20:00.000+00:00,feeder,2,L1 Current (Max),A,141.5
341432,Buckley St,2024-01-22T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,98.5
341432,Buckley St,2024-01-22T08:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T08:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,10.87
341432,Buckley St,2024-01-22T08:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T08:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,8.81
341432,Buckley St,2024-01-22T08:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T08:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.5
341432,Buckley St,2024-01-22T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-22T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-22T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T08:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94543
341432,Buckley St,2024-01-22T08:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91785
341432,Buckley St,2024-01-22T08:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95489
341432,Buckley St,2024-01-22T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
341432,Buckley St,2024-01-22T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
341432,Buckley St,2024-01-22T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-22T08:20:00.000+00:00,feeder,1,N Current (Min),A,17.12
341432,Buckley St,2024-01-22T08:20:00.000+00:00,feeder,1,N Current (Max),A,7.62
341432,Buckley St,2024-01-22T08:20:00.000+00:00,feeder,1,L3 Current (Min),A,3.38
341432,Buckley St,2024-01-22T08:20:00.000+00:00,feeder,1,L3 Current (Max),A,19.12
341432,Buckley St,2024-01-22T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,5.0
341432,Buckley St,2024-01-22T08:20:00.000+00:00,feeder,1,L2 Current (Min),A,3.5
341432,Buckley St,2024-01-22T08:20:00.000+00:00,feeder,1,L2 Current (Max),A,23.25
341432,Buckley St,2024-01-22T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,8.5
341432,Buckley St,2024-01-22T08:20:00.000+00:00,feeder,1,L1 Current (Min),A,9.62
341432,Buckley St,2024-01-22T08:20:00.000+00:00,feeder,1,L1 Current (Max),A,11.88
341432,Buckley St,2024-01-22T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,10.75
341432,Buckley St,2024-01-22T08:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.78
341432,Buckley St,2024-01-22T08:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.3
341432,Buckley St,2024-01-22T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
341432,Buckley St,2024-01-22T08:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.58
341432,Buckley St,2024-01-22T08:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.7
341432,Buckley St,2024-01-22T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
341432,Buckley St,2024-01-22T08:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.06
341432,Buckley St,2024-01-22T08:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.3
341432,Buckley St,2024-01-22T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
341432,Buckley St,2024-01-22T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-22T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
341432,Buckley St,2024-01-22T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-22T08:20:00.000+00:00,busbar,,L3 Active Power,kW,36.0
341432,Buckley St,2024-01-22T08:20:00.000+00:00,busbar,,L2 Active Power,kW,44.0
341432,Buckley St,2024-01-22T08:20:00.000+00:00,busbar,,L1 Active Power,kW,53.0
341432,Buckley St,2024-01-22T08:20:00.000+00:00,busbar,,N Current (Min),A,64.25
341432,Buckley St,2024-01-22T08:20:00.000+00:00,busbar,,N Current (Max),A,160.0
341432,Buckley St,2024-01-22T08:20:00.000+00:00,busbar,,N Current (RMS),A,103.12
341432,Buckley St,2024-01-22T08:20:00.000+00:00,busbar,,L3 Current (Min),A,116.75
341432,Buckley St,2024-01-22T08:20:00.000+00:00,busbar,,L3 Current (Max),A,254.0
341432,Buckley St,2024-01-22T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,145.62
341432,Buckley St,2024-01-22T08:20:00.000+00:00,busbar,,L2 Current (Min),A,129.75
341432,Buckley St,2024-01-22T08:20:00.000+00:00,busbar,,L2 Current (Max),A,253.25
341432,Buckley St,2024-01-22T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,183.75
341432,Buckley St,2024-01-22T08:20:00.000+00:00,busbar,,L1 Current (Min),A,165.75
341432,Buckley St,2024-01-22T08:20:00.000+00:00,busbar,,L1 Current (Max),A,264.38
341432,Buckley St,2024-01-22T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,214.62
341432,Buckley St,2024-01-22T08:20:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-22T08:20:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-22T08:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T08:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-18.19
341432,Buckley St,2024-01-22T08:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T08:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-4.5
341432,Buckley St,2024-01-22T08:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T08:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-0.44
341432,Buckley St,2024-01-22T08:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T08:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T08:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-22T08:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.91897
341432,Buckley St,2024-01-22T08:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98892
341432,Buckley St,2024-01-22T08:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99515
341432,Buckley St,2024-01-22T08:10:00.000+00:00,feeder,6,L3 Active Power,kW,3.0
341432,Buckley St,2024-01-22T08:10:00.000+00:00,feeder,6,L2 Active Power,kW,8.0
341432,Buckley St,2024-01-22T08:10:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
341432,Buckley St,2024-01-22T08:10:00.000+00:00,feeder,6,N Current (Min),A,7.88
341432,Buckley St,2024-01-22T08:10:00.000+00:00,feeder,6,N Current (Max),A,42.5
341432,Buckley St,2024-01-22T08:10:00.000+00:00,feeder,6,N Current (RMS),A,26.75
341432,Buckley St,2024-01-22T08:10:00.000+00:00,feeder,6,L3 Current (Min),A,9.12
341432,Buckley St,2024-01-22T08:10:00.000+00:00,feeder,6,L3 Current (Max),A,28.62
341432,Buckley St,2024-01-22T08:10:00.000+00:00,feeder,6,L3 Current (RMS),A,13.38
341432,Buckley St,2024-01-22T08:10:00.000+00:00,feeder,6,L2 Current (Min),A,14.75
341432,Buckley St,2024-01-22T08:10:00.000+00:00,feeder,6,L2 Current (Max),A,46.38
341432,Buckley St,2024-01-22T08:10:00.000+00:00,feeder,6,L2 Current (RMS),A,33.25
341432,Buckley St,2024-01-22T08:10:00.000+00:00,feeder,6,L1 Current (Min),A,26.5
341432,Buckley St,2024-01-22T08:10:00.000+00:00,feeder,6,L1 Current (Max),A,55.5
341432,Buckley St,2024-01-22T08:10:00.000+00:00,feeder,6,L1 Current (RMS),A,34.62
341432,Buckley St,2024-01-22T08:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T08:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-21.06
341432,Buckley St,2024-01-22T08:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T08:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-28.31
341432,Buckley St,2024-01-22T08:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T08:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-9.0
341432,Buckley St,2024-01-22T08:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T08:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T08:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T08:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.89773
341432,Buckley St,2024-01-22T08:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.832
341432,Buckley St,2024-01-22T08:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.90475
341432,Buckley St,2024-01-22T08:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-22T08:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
341432,Buckley St,2024-01-22T08:10:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-22T08:10:00.000+00:00,feeder,5,N Current (Min),A,5.25
341432,Buckley St,2024-01-22T08:10:00.000+00:00,feeder,5,N Current (Max),A,29.88
341432,Buckley St,2024-01-22T08:10:00.000+00:00,feeder,5,N Current (RMS),A,10.5
341432,Buckley St,2024-01-22T08:10:00.000+00:00,feeder,5,L3 Current (Min),A,7.38
341432,Buckley St,2024-01-22T08:10:00.000+00:00,feeder,5,L3 Current (Max),A,23.12
341432,Buckley St,2024-01-22T08:10:00.000+00:00,feeder,5,L3 Current (RMS),A,9.25
341432,Buckley St,2024-01-22T08:10:00.000+00:00,feeder,5,L2 Current (Min),A,9.0
341432,Buckley St,2024-01-22T08:10:00.000+00:00,feeder,5,L2 Current (Max),A,15.0
341432,Buckley St,2024-01-22T08:10:00.000+00:00,feeder,5,L2 Current (RMS),A,10.12
341432,Buckley St,2024-01-22T08:10:00.000+00:00,feeder,5,L1 Current (Min),A,5.5
341432,Buckley St,2024-01-22T08:10:00.000+00:00,feeder,5,L1 Current (Max),A,35.62
341432,Buckley St,2024-01-22T08:10:00.000+00:00,feeder,5,L1 Current (RMS),A,13.62
341432,Buckley St,2024-01-22T08:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T08:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.13
341432,Buckley St,2024-01-22T08:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T08:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-32.63
341432,Buckley St,2024-01-22T08:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T08:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-34.13
341432,Buckley St,2024-01-22T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-22T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-22T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T08:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97546
341432,Buckley St,2024-01-22T08:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88827
341432,Buckley St,2024-01-22T08:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.85928
341432,Buckley St,2024-01-22T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
341432,Buckley St,2024-01-22T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-22T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-22T08:10:00.000+00:00,feeder,4,N Current (Min),A,11.38
341432,Buckley St,2024-01-22T08:10:00.000+00:00,feeder,4,N Current (Max),A,38.88
341432,Buckley St,2024-01-22T08:10:00.000+00:00,feeder,4,N Current (RMS),A,24.25
341432,Buckley St,2024-01-22T08:10:00.000+00:00,feeder,4,L3 Current (Min),A,29.5
341432,Buckley St,2024-01-22T08:10:00.000+00:00,feeder,4,L3 Current (Max),A,55.38
341432,Buckley St,2024-01-22T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,39.5
341432,Buckley St,2024-01-22T08:10:00.000+00:00,feeder,4,L2 Current (Min),A,16.75
341432,Buckley St,2024-01-22T08:10:00.000+00:00,feeder,4,L2 Current (Max),A,35.25
341432,Buckley St,2024-01-22T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,22.5
341432,Buckley St,2024-01-22T08:10:00.000+00:00,feeder,4,L1 Current (Min),A,9.75
341432,Buckley St,2024-01-22T08:10:00.000+00:00,feeder,4,L1 Current (Max),A,22.75
341432,Buckley St,2024-01-22T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,14.0
341432,Buckley St,2024-01-22T08:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T08:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,20.12
341432,Buckley St,2024-01-22T08:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T08:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.63
341432,Buckley St,2024-01-22T08:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T08:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.06
341432,Buckley St,2024-01-22T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-22T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-22T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-22T08:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94177
341432,Buckley St,2024-01-22T08:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96701
341432,Buckley St,2024-01-22T08:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98499
341432,Buckley St,2024-01-22T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
341432,Buckley St,2024-01-22T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,18.0
341432,Buckley St,2024-01-22T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
341432,Buckley St,2024-01-22T08:10:00.000+00:00,feeder,3,N Current (Min),A,27.12
341432,Buckley St,2024-01-22T08:10:00.000+00:00,feeder,3,N Current (Max),A,81.0
341432,Buckley St,2024-01-22T08:10:00.000+00:00,feeder,3,N Current (RMS),A,47.62
341432,Buckley St,2024-01-22T08:10:00.000+00:00,feeder,3,L3 Current (Min),A,34.0
341432,Buckley St,2024-01-22T08:10:00.000+00:00,feeder,3,L3 Current (Max),A,69.12
341432,Buckley St,2024-01-22T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,41.62
341432,Buckley St,2024-01-22T08:10:00.000+00:00,feeder,3,L2 Current (Min),A,47.62
341432,Buckley St,2024-01-22T08:10:00.000+00:00,feeder,3,L2 Current (Max),A,124.62
341432,Buckley St,2024-01-22T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,75.88
341432,Buckley St,2024-01-22T08:10:00.000+00:00,feeder,3,L1 Current (Min),A,37.88
341432,Buckley St,2024-01-22T08:10:00.000+00:00,feeder,3,L1 Current (Max),A,85.38
341432,Buckley St,2024-01-22T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,51.75
341432,Buckley St,2024-01-22T08:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T08:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.75
341432,Buckley St,2024-01-22T08:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T08:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,16.75
341432,Buckley St,2024-01-22T08:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T08:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,7.31
341432,Buckley St,2024-01-22T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-22T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-22T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-22T08:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99252
341432,Buckley St,2024-01-22T08:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95377
341432,Buckley St,2024-01-22T08:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9928
341432,Buckley St,2024-01-22T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
341432,Buckley St,2024-01-22T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
341432,Buckley St,2024-01-22T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
341432,Buckley St,2024-01-22T08:10:00.000+00:00,feeder,2,N Current (Min),A,8.38
341432,Buckley St,2024-01-22T08:10:00.000+00:00,feeder,2,N Current (Max),A,77.38
341432,Buckley St,2024-01-22T08:10:00.000+00:00,feeder,2,N Current (RMS),A,31.75
341432,Buckley St,2024-01-22T08:10:00.000+00:00,feeder,2,L3 Current (Min),A,21.5
341432,Buckley St,2024-01-22T08:10:00.000+00:00,feeder,2,L3 Current (Max),A,52.0
341432,Buckley St,2024-01-22T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,33.12
341432,Buckley St,2024-01-22T08:10:00.000+00:00,feeder,2,L2 Current (Min),A,23.88
341432,Buckley St,2024-01-22T08:10:00.000+00:00,feeder,2,L2 Current (Max),A,66.75
341432,Buckley St,2024-01-22T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,33.88
341432,Buckley St,2024-01-22T08:10:00.000+00:00,feeder,2,L1 Current (Min),A,25.12
341432,Buckley St,2024-01-22T08:10:00.000+00:00,feeder,2,L1 Current (Max),A,119.38
341432,Buckley St,2024-01-22T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,65.88
341432,Buckley St,2024-01-22T08:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T08:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,20.18
341432,Buckley St,2024-01-22T08:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T08:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,8.37
341432,Buckley St,2024-01-22T08:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T08:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.63
341432,Buckley St,2024-01-22T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-22T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-22T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-22T08:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9357
341432,Buckley St,2024-01-22T08:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87701
341432,Buckley St,2024-01-22T08:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96704
341432,Buckley St,2024-01-22T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
341432,Buckley St,2024-01-22T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
341432,Buckley St,2024-01-22T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-22T08:10:00.000+00:00,feeder,1,N Current (Min),A,16.75
341432,Buckley St,2024-01-22T08:10:00.000+00:00,feeder,1,N Current (Max),A,8.25
341432,Buckley St,2024-01-22T08:10:00.000+00:00,feeder,1,L3 Current (Min),A,3.88
341432,Buckley St,2024-01-22T08:10:00.000+00:00,feeder,1,L3 Current (Max),A,15.5
341432,Buckley St,2024-01-22T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,5.62
341432,Buckley St,2024-01-22T08:10:00.000+00:00,feeder,1,L2 Current (Min),A,3.5
341432,Buckley St,2024-01-22T08:10:00.000+00:00,feeder,1,L2 Current (Max),A,21.88
341432,Buckley St,2024-01-22T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,7.25
341432,Buckley St,2024-01-22T08:10:00.000+00:00,feeder,1,L1 Current (Min),A,9.38
341432,Buckley St,2024-01-22T08:10:00.000+00:00,feeder,1,L1 Current (Max),A,19.12
341432,Buckley St,2024-01-22T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,11.12
341432,Buckley St,2024-01-22T08:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.23
341432,Buckley St,2024-01-22T08:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.06
341432,Buckley St,2024-01-22T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
341432,Buckley St,2024-01-22T08:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.83
341432,Buckley St,2024-01-22T08:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.38
341432,Buckley St,2024-01-22T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
341432,Buckley St,2024-01-22T08:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.91
341432,Buckley St,2024-01-22T08:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.56
341432,Buckley St,2024-01-22T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
341432,Buckley St,2024-01-22T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-22T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
341432,Buckley St,2024-01-22T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-22T08:10:00.000+00:00,busbar,,L3 Active Power,kW,34.0
341432,Buckley St,2024-01-22T08:10:00.000+00:00,busbar,,L2 Active Power,kW,43.0
341432,Buckley St,2024-01-22T08:10:00.000+00:00,busbar,,L1 Active Power,kW,46.0
341432,Buckley St,2024-01-22T08:10:00.000+00:00,busbar,,N Current (Min),A,51.12
341432,Buckley St,2024-01-22T08:10:00.000+00:00,busbar,,N Current (Max),A,151.5
341432,Buckley St,2024-01-22T08:10:00.000+00:00,busbar,,N Current (RMS),A,89.75
341432,Buckley St,2024-01-22T08:10:00.000+00:00,busbar,,L3 Current (Min),A,113.25
341432,Buckley St,2024-01-22T08:10:00.000+00:00,busbar,,L3 Current (Max),A,196.38
341432,Buckley St,2024-01-22T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,138.25
341432,Buckley St,2024-01-22T08:10:00.000+00:00,busbar,,L2 Current (Min),A,125.25
341432,Buckley St,2024-01-22T08:10:00.000+00:00,busbar,,L2 Current (Max),A,251.75
341432,Buckley St,2024-01-22T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,177.75
341432,Buckley St,2024-01-22T08:10:00.000+00:00,busbar,,L1 Current (Min),A,136.62
341432,Buckley St,2024-01-22T08:10:00.000+00:00,busbar,,L1 Current (Max),A,262.0
341432,Buckley St,2024-01-22T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,188.62
341432,Buckley St,2024-01-22T08:10:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-22T08:10:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-22T08:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T08:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-24.19
341432,Buckley St,2024-01-22T08:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T08:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-4.62
341432,Buckley St,2024-01-22T08:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T08:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-1.44
341432,Buckley St,2024-01-22T08:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T08:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-22T08:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-22T08:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.90448
341432,Buckley St,2024-01-22T08:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.9967
341432,Buckley St,2024-01-22T08:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99689
341432,Buckley St,2024-01-22T08:00:00.000+00:00,feeder,6,L3 Active Power,kW,3.0
341432,Buckley St,2024-01-22T08:00:00.000+00:00,feeder,6,L2 Active Power,kW,10.0
341432,Buckley St,2024-01-22T08:00:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
341432,Buckley St,2024-01-22T08:00:00.000+00:00,feeder,6,N Current (Min),A,22.25
341432,Buckley St,2024-01-22T08:00:00.000+00:00,feeder,6,N Current (Max),A,40.88
341432,Buckley St,2024-01-22T08:00:00.000+00:00,feeder,6,N Current (RMS),A,31.62
341432,Buckley St,2024-01-22T08:00:00.000+00:00,feeder,6,L3 Current (Min),A,8.75
341432,Buckley St,2024-01-22T08:00:00.000+00:00,feeder,6,L3 Current (Max),A,24.62
341432,Buckley St,2024-01-22T08:00:00.000+00:00,feeder,6,L3 Current (RMS),A,12.5
341432,Buckley St,2024-01-22T08:00:00.000+00:00,feeder,6,L2 Current (Min),A,35.12
341432,Buckley St,2024-01-22T08:00:00.000+00:00,feeder,6,L2 Current (Max),A,53.38
341432,Buckley St,2024-01-22T08:00:00.000+00:00,feeder,6,L2 Current (RMS),A,40.88
341432,Buckley St,2024-01-22T08:00:00.000+00:00,feeder,6,L1 Current (Min),A,32.0
341432,Buckley St,2024-01-22T08:00:00.000+00:00,feeder,6,L1 Current (Max),A,51.88
341432,Buckley St,2024-01-22T08:00:00.000+00:00,feeder,6,L1 Current (RMS),A,41.62
341432,Buckley St,2024-01-22T08:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T08:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-18.19
341432,Buckley St,2024-01-22T08:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T08:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-25.19
341432,Buckley St,2024-01-22T08:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T08:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-38.13
341432,Buckley St,2024-01-22T08:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T08:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T08:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T08:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9379
341432,Buckley St,2024-01-22T08:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.84439
341432,Buckley St,2024-01-22T08:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.83099
341432,Buckley St,2024-01-22T08:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
341432,Buckley St,2024-01-22T08:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
341432,Buckley St,2024-01-22T08:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-22T08:00:00.000+00:00,feeder,5,N Current (Min),A,5.5
341432,Buckley St,2024-01-22T08:00:00.000+00:00,feeder,5,N Current (Max),A,20.5
341432,Buckley St,2024-01-22T08:00:00.000+00:00,feeder,5,N Current (RMS),A,9.88
341432,Buckley St,2024-01-22T08:00:00.000+00:00,feeder,5,L3 Current (Min),A,7.38
341432,Buckley St,2024-01-22T08:00:00.000+00:00,feeder,5,L3 Current (Max),A,28.5
341432,Buckley St,2024-01-22T08:00:00.000+00:00,feeder,5,L3 Current (RMS),A,15.12
341432,Buckley St,2024-01-22T08:00:00.000+00:00,feeder,5,L2 Current (Min),A,8.75
341432,Buckley St,2024-01-22T08:00:00.000+00:00,feeder,5,L2 Current (Max),A,19.38
341432,Buckley St,2024-01-22T08:00:00.000+00:00,feeder,5,L2 Current (RMS),A,10.5
341432,Buckley St,2024-01-22T08:00:00.000+00:00,feeder,5,L1 Current (Min),A,5.62
341432,Buckley St,2024-01-22T08:00:00.000+00:00,feeder,5,L1 Current (Max),A,18.12
341432,Buckley St,2024-01-22T08:00:00.000+00:00,feeder,5,L1 Current (RMS),A,8.88
341432,Buckley St,2024-01-22T08:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T08:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.5
341432,Buckley St,2024-01-22T08:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T08:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-32.13
341432,Buckley St,2024-01-22T08:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T08:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-22.19
341432,Buckley St,2024-01-22T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-22T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-22T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T08:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97635
341432,Buckley St,2024-01-22T08:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95029
341432,Buckley St,2024-01-22T08:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.85071
341432,Buckley St,2024-01-22T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
341432,Buckley St,2024-01-22T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
341432,Buckley St,2024-01-22T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-22T08:00:00.000+00:00,feeder,4,N Current (Min),A,13.5
341432,Buckley St,2024-01-22T08:00:00.000+00:00,feeder,4,N Current (Max),A,51.38
341432,Buckley St,2024-01-22T08:00:00.000+00:00,feeder,4,N Current (RMS),A,29.75
341432,Buckley St,2024-01-22T08:00:00.000+00:00,feeder,4,L3 Current (Min),A,28.75
341432,Buckley St,2024-01-22T08:00:00.000+00:00,feeder,4,L3 Current (Max),A,66.38
341432,Buckley St,2024-01-22T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,42.88
341432,Buckley St,2024-01-22T08:00:00.000+00:00,feeder,4,L2 Current (Min),A,17.0
341432,Buckley St,2024-01-22T08:00:00.000+00:00,feeder,4,L2 Current (Max),A,52.88
341432,Buckley St,2024-01-22T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,35.25
341432,Buckley St,2024-01-22T08:00:00.000+00:00,feeder,4,L1 Current (Min),A,9.88
341432,Buckley St,2024-01-22T08:00:00.000+00:00,feeder,4,L1 Current (Max),A,21.88
341432,Buckley St,2024-01-22T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,13.75
341432,Buckley St,2024-01-22T08:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T08:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,15.69
341432,Buckley St,2024-01-22T08:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T08:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.0
341432,Buckley St,2024-01-22T08:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T08:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,5.94
341432,Buckley St,2024-01-22T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-22T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-22T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-22T08:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92538
341432,Buckley St,2024-01-22T08:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9729
341432,Buckley St,2024-01-22T08:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98517
341432,Buckley St,2024-01-22T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
341432,Buckley St,2024-01-22T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,22.0
341432,Buckley St,2024-01-22T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
341432,Buckley St,2024-01-22T08:00:00.000+00:00,feeder,3,N Current (Min),A,30.62
341432,Buckley St,2024-01-22T08:00:00.000+00:00,feeder,3,N Current (Max),A,96.75
341432,Buckley St,2024-01-22T08:00:00.000+00:00,feeder,3,N Current (RMS),A,56.88
341432,Buckley St,2024-01-22T08:00:00.000+00:00,feeder,3,L3 Current (Min),A,30.62
341432,Buckley St,2024-01-22T08:00:00.000+00:00,feeder,3,L3 Current (Max),A,125.88
341432,Buckley St,2024-01-22T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,39.75
341432,Buckley St,2024-01-22T08:00:00.000+00:00,feeder,3,L2 Current (Min),A,49.75
341432,Buckley St,2024-01-22T08:00:00.000+00:00,feeder,3,L2 Current (Max),A,140.75
341432,Buckley St,2024-01-22T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,90.25
341432,Buckley St,2024-01-22T08:00:00.000+00:00,feeder,3,L1 Current (Min),A,38.12
341432,Buckley St,2024-01-22T08:00:00.000+00:00,feeder,3,L1 Current (Max),A,81.88
341432,Buckley St,2024-01-22T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,49.0
341432,Buckley St,2024-01-22T08:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T08:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.12
341432,Buckley St,2024-01-22T08:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T08:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,14.13
341432,Buckley St,2024-01-22T08:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T08:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.44
341432,Buckley St,2024-01-22T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-22T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-22T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-22T08:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9841
341432,Buckley St,2024-01-22T08:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97308
341432,Buckley St,2024-01-22T08:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99588
341432,Buckley St,2024-01-22T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
341432,Buckley St,2024-01-22T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-22T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
341432,Buckley St,2024-01-22T08:00:00.000+00:00,feeder,2,N Current (Min),A,31.5
341432,Buckley St,2024-01-22T08:00:00.000+00:00,feeder,2,N Current (Max),A,71.25
341432,Buckley St,2024-01-22T08:00:00.000+00:00,feeder,2,N Current (RMS),A,48.25
341432,Buckley St,2024-01-22T08:00:00.000+00:00,feeder,2,L3 Current (Min),A,18.88
341432,Buckley St,2024-01-22T08:00:00.000+00:00,feeder,2,L3 Current (Max),A,46.0
341432,Buckley St,2024-01-22T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,30.75
341432,Buckley St,2024-01-22T08:00:00.000+00:00,feeder,2,L2 Current (Min),A,17.25
341432,Buckley St,2024-01-22T08:00:00.000+00:00,feeder,2,L2 Current (Max),A,71.38
341432,Buckley St,2024-01-22T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,26.75
341432,Buckley St,2024-01-22T08:00:00.000+00:00,feeder,2,L1 Current (Min),A,65.5
341432,Buckley St,2024-01-22T08:00:00.000+00:00,feeder,2,L1 Current (Max),A,106.0
341432,Buckley St,2024-01-22T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,80.0
341432,Buckley St,2024-01-22T08:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T08:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,23.94
341432,Buckley St,2024-01-22T08:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T08:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,7.69
341432,Buckley St,2024-01-22T08:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T08:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.56
341432,Buckley St,2024-01-22T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-22T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-22T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-22T08:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9563
341432,Buckley St,2024-01-22T08:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91379
341432,Buckley St,2024-01-22T08:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96622
341432,Buckley St,2024-01-22T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-22T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
341432,Buckley St,2024-01-22T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-22T08:00:00.000+00:00,feeder,1,N Current (Min),A,24.75
341432,Buckley St,2024-01-22T08:00:00.000+00:00,feeder,1,N Current (Max),A,11.0
341432,Buckley St,2024-01-22T08:00:00.000+00:00,feeder,1,L3 Current (Min),A,3.62
341432,Buckley St,2024-01-22T08:00:00.000+00:00,feeder,1,L3 Current (Max),A,23.88
341432,Buckley St,2024-01-22T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,8.12
341432,Buckley St,2024-01-22T08:00:00.000+00:00,feeder,1,L2 Current (Min),A,3.5
341432,Buckley St,2024-01-22T08:00:00.000+00:00,feeder,1,L2 Current (Max),A,18.75
341432,Buckley St,2024-01-22T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,7.62
341432,Buckley St,2024-01-22T08:00:00.000+00:00,feeder,1,L1 Current (Min),A,10.0
341432,Buckley St,2024-01-22T08:00:00.000+00:00,feeder,1,L1 Current (Max),A,25.75
341432,Buckley St,2024-01-22T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,14.25
341432,Buckley St,2024-01-22T08:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.89
341432,Buckley St,2024-01-22T08:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.8
341432,Buckley St,2024-01-22T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
341432,Buckley St,2024-01-22T08:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.88
341432,Buckley St,2024-01-22T08:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.41
341432,Buckley St,2024-01-22T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
341432,Buckley St,2024-01-22T08:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.44
341432,Buckley St,2024-01-22T08:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.08
341432,Buckley St,2024-01-22T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.31
341432,Buckley St,2024-01-22T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-22T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
341432,Buckley St,2024-01-22T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-22T08:00:00.000+00:00,busbar,,L3 Active Power,kW,35.0
341432,Buckley St,2024-01-22T08:00:00.000+00:00,busbar,,L2 Active Power,kW,51.0
341432,Buckley St,2024-01-22T08:00:00.000+00:00,busbar,,L1 Active Power,kW,50.0
341432,Buckley St,2024-01-22T08:00:00.000+00:00,busbar,,N Current (Min),A,55.75
