Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341432,Buckley St,2024-01-22T08:00:00.000+00:00,busbar,,N Current (Max),A,153.12
341432,Buckley St,2024-01-22T08:00:00.000+00:00,busbar,,N Current (RMS),A,100.75
341432,Buckley St,2024-01-22T08:00:00.000+00:00,busbar,,L3 Current (Min),A,113.5
341432,Buckley St,2024-01-22T08:00:00.000+00:00,busbar,,L3 Current (Max),A,212.0
341432,Buckley St,2024-01-22T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,144.0
341432,Buckley St,2024-01-22T08:00:00.000+00:00,busbar,,L2 Current (Min),A,146.38
341432,Buckley St,2024-01-22T08:00:00.000+00:00,busbar,,L2 Current (Max),A,291.38
341432,Buckley St,2024-01-22T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,208.25
341432,Buckley St,2024-01-22T08:00:00.000+00:00,busbar,,L1 Current (Min),A,165.62
341432,Buckley St,2024-01-22T08:00:00.000+00:00,busbar,,L1 Current (Max),A,250.62
341432,Buckley St,2024-01-22T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,204.62
341432,Buckley St,2024-01-22T08:00:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-22T08:00:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-22T07:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T07:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-16.44
341432,Buckley St,2024-01-22T07:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T07:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-0.19
341432,Buckley St,2024-01-22T07:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T07:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-1.38
341432,Buckley St,2024-01-22T07:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T07:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-22T07:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-22T07:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.89325
341432,Buckley St,2024-01-22T07:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99808
341432,Buckley St,2024-01-22T07:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.9964
341432,Buckley St,2024-01-22T07:50:00.000+00:00,feeder,6,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-22T07:50:00.000+00:00,feeder,6,L2 Active Power,kW,11.0
341432,Buckley St,2024-01-22T07:50:00.000+00:00,feeder,6,L1 Active Power,kW,8.0
341432,Buckley St,2024-01-22T07:50:00.000+00:00,feeder,6,N Current (Min),A,23.25
341432,Buckley St,2024-01-22T07:50:00.000+00:00,feeder,6,N Current (Max),A,44.88
341432,Buckley St,2024-01-22T07:50:00.000+00:00,feeder,6,N Current (RMS),A,33.75
341432,Buckley St,2024-01-22T07:50:00.000+00:00,feeder,6,L3 Current (Min),A,8.75
341432,Buckley St,2024-01-22T07:50:00.000+00:00,feeder,6,L3 Current (Max),A,18.0
341432,Buckley St,2024-01-22T07:50:00.000+00:00,feeder,6,L3 Current (RMS),A,11.12
341432,Buckley St,2024-01-22T07:50:00.000+00:00,feeder,6,L2 Current (Min),A,39.12
341432,Buckley St,2024-01-22T07:50:00.000+00:00,feeder,6,L2 Current (Max),A,56.62
341432,Buckley St,2024-01-22T07:50:00.000+00:00,feeder,6,L2 Current (RMS),A,45.5
341432,Buckley St,2024-01-22T07:50:00.000+00:00,feeder,6,L1 Current (Min),A,27.25
341432,Buckley St,2024-01-22T07:50:00.000+00:00,feeder,6,L1 Current (Max),A,43.88
341432,Buckley St,2024-01-22T07:50:00.000+00:00,feeder,6,L1 Current (RMS),A,33.62
341432,Buckley St,2024-01-22T07:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T07:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-13.13
341432,Buckley St,2024-01-22T07:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T07:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-34.31
341432,Buckley St,2024-01-22T07:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T07:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-28.88
341432,Buckley St,2024-01-22T07:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T07:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T07:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T07:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96683
341432,Buckley St,2024-01-22T07:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.78293
341432,Buckley St,2024-01-22T07:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.82205
341432,Buckley St,2024-01-22T07:50:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
341432,Buckley St,2024-01-22T07:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
341432,Buckley St,2024-01-22T07:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
341432,Buckley St,2024-01-22T07:50:00.000+00:00,feeder,5,N Current (Min),A,6.38
341432,Buckley St,2024-01-22T07:50:00.000+00:00,feeder,5,N Current (Max),A,22.38
341432,Buckley St,2024-01-22T07:50:00.000+00:00,feeder,5,N Current (RMS),A,9.88
341432,Buckley St,2024-01-22T07:50:00.000+00:00,feeder,5,L3 Current (Min),A,15.12
341432,Buckley St,2024-01-22T07:50:00.000+00:00,feeder,5,L3 Current (Max),A,30.12
341432,Buckley St,2024-01-22T07:50:00.000+00:00,feeder,5,L3 Current (RMS),A,17.12
341432,Buckley St,2024-01-22T07:50:00.000+00:00,feeder,5,L2 Current (Min),A,8.88
341432,Buckley St,2024-01-22T07:50:00.000+00:00,feeder,5,L2 Current (Max),A,17.12
341432,Buckley St,2024-01-22T07:50:00.000+00:00,feeder,5,L2 Current (RMS),A,10.25
341432,Buckley St,2024-01-22T07:50:00.000+00:00,feeder,5,L1 Current (Min),A,6.25
341432,Buckley St,2024-01-22T07:50:00.000+00:00,feeder,5,L1 Current (Max),A,15.88
341432,Buckley St,2024-01-22T07:50:00.000+00:00,feeder,5,L1 Current (RMS),A,7.12
341432,Buckley St,2024-01-22T07:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T07:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.25
341432,Buckley St,2024-01-22T07:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T07:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.56
341432,Buckley St,2024-01-22T07:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T07:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-19.56
341432,Buckley St,2024-01-22T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-22T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-22T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T07:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98376
341432,Buckley St,2024-01-22T07:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96481
341432,Buckley St,2024-01-22T07:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91321
341432,Buckley St,2024-01-22T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
341432,Buckley St,2024-01-22T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
341432,Buckley St,2024-01-22T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-22T07:50:00.000+00:00,feeder,4,N Current (Min),A,11.12
341432,Buckley St,2024-01-22T07:50:00.000+00:00,feeder,4,N Current (Max),A,46.75
341432,Buckley St,2024-01-22T07:50:00.000+00:00,feeder,4,N Current (RMS),A,32.5
341432,Buckley St,2024-01-22T07:50:00.000+00:00,feeder,4,L3 Current (Min),A,29.75
341432,Buckley St,2024-01-22T07:50:00.000+00:00,feeder,4,L3 Current (Max),A,66.38
341432,Buckley St,2024-01-22T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,49.12
341432,Buckley St,2024-01-22T07:50:00.000+00:00,feeder,4,L2 Current (Min),A,22.25
341432,Buckley St,2024-01-22T07:50:00.000+00:00,feeder,4,L2 Current (Max),A,46.5
341432,Buckley St,2024-01-22T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,31.62
341432,Buckley St,2024-01-22T07:50:00.000+00:00,feeder,4,L1 Current (Min),A,9.5
341432,Buckley St,2024-01-22T07:50:00.000+00:00,feeder,4,L1 Current (Max),A,22.75
341432,Buckley St,2024-01-22T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,14.75
341432,Buckley St,2024-01-22T07:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T07:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,19.88
341432,Buckley St,2024-01-22T07:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T07:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.63
341432,Buckley St,2024-01-22T07:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T07:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.13
341432,Buckley St,2024-01-22T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
341432,Buckley St,2024-01-22T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-22T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T07:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91528
341432,Buckley St,2024-01-22T07:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96841
341432,Buckley St,2024-01-22T07:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98514
341432,Buckley St,2024-01-22T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
341432,Buckley St,2024-01-22T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,19.0
341432,Buckley St,2024-01-22T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
341432,Buckley St,2024-01-22T07:50:00.000+00:00,feeder,3,N Current (Min),A,23.75
341432,Buckley St,2024-01-22T07:50:00.000+00:00,feeder,3,N Current (Max),A,113.25
341432,Buckley St,2024-01-22T07:50:00.000+00:00,feeder,3,N Current (RMS),A,47.25
341432,Buckley St,2024-01-22T07:50:00.000+00:00,feeder,3,L3 Current (Min),A,34.38
341432,Buckley St,2024-01-22T07:50:00.000+00:00,feeder,3,L3 Current (Max),A,153.25
341432,Buckley St,2024-01-22T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,44.0
341432,Buckley St,2024-01-22T07:50:00.000+00:00,feeder,3,L2 Current (Min),A,46.38
341432,Buckley St,2024-01-22T07:50:00.000+00:00,feeder,3,L2 Current (Max),A,131.5
341432,Buckley St,2024-01-22T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,79.12
341432,Buckley St,2024-01-22T07:50:00.000+00:00,feeder,3,L1 Current (Min),A,36.12
341432,Buckley St,2024-01-22T07:50:00.000+00:00,feeder,3,L1 Current (Max),A,83.38
341432,Buckley St,2024-01-22T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,53.5
341432,Buckley St,2024-01-22T07:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T07:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.25
341432,Buckley St,2024-01-22T07:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T07:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.75
341432,Buckley St,2024-01-22T07:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T07:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,6.44
341432,Buckley St,2024-01-22T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-22T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-22T07:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98782
341432,Buckley St,2024-01-22T07:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97177
341432,Buckley St,2024-01-22T07:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99503
341432,Buckley St,2024-01-22T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
341432,Buckley St,2024-01-22T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
341432,Buckley St,2024-01-22T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
341432,Buckley St,2024-01-22T07:50:00.000+00:00,feeder,2,N Current (Min),A,16.62
341432,Buckley St,2024-01-22T07:50:00.000+00:00,feeder,2,N Current (Max),A,67.5
341432,Buckley St,2024-01-22T07:50:00.000+00:00,feeder,2,N Current (RMS),A,46.38
341432,Buckley St,2024-01-22T07:50:00.000+00:00,feeder,2,L3 Current (Min),A,19.0
341432,Buckley St,2024-01-22T07:50:00.000+00:00,feeder,2,L3 Current (Max),A,72.0
341432,Buckley St,2024-01-22T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,37.38
341432,Buckley St,2024-01-22T07:50:00.000+00:00,feeder,2,L2 Current (Min),A,18.25
341432,Buckley St,2024-01-22T07:50:00.000+00:00,feeder,2,L2 Current (Max),A,46.5
341432,Buckley St,2024-01-22T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,29.0
341432,Buckley St,2024-01-22T07:50:00.000+00:00,feeder,2,L1 Current (Min),A,64.25
341432,Buckley St,2024-01-22T07:50:00.000+00:00,feeder,2,L1 Current (Max),A,102.38
341432,Buckley St,2024-01-22T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,81.38
341432,Buckley St,2024-01-22T07:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T07:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,29.19
341432,Buckley St,2024-01-22T07:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T07:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,13.06
341432,Buckley St,2024-01-22T07:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T07:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.69
341432,Buckley St,2024-01-22T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-22T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-22T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T07:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.83926
341432,Buckley St,2024-01-22T07:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94723
341432,Buckley St,2024-01-22T07:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93564
341432,Buckley St,2024-01-22T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
341432,Buckley St,2024-01-22T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
341432,Buckley St,2024-01-22T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-22T07:50:00.000+00:00,feeder,1,N Current (Min),A,19.25
341432,Buckley St,2024-01-22T07:50:00.000+00:00,feeder,1,N Current (Max),A,7.12
341432,Buckley St,2024-01-22T07:50:00.000+00:00,feeder,1,L3 Current (Min),A,5.0
341432,Buckley St,2024-01-22T07:50:00.000+00:00,feeder,1,L3 Current (Max),A,18.12
341432,Buckley St,2024-01-22T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,6.88
341432,Buckley St,2024-01-22T07:50:00.000+00:00,feeder,1,L2 Current (Min),A,3.62
341432,Buckley St,2024-01-22T07:50:00.000+00:00,feeder,1,L2 Current (Max),A,20.5
341432,Buckley St,2024-01-22T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,8.75
341432,Buckley St,2024-01-22T07:50:00.000+00:00,feeder,1,L1 Current (Min),A,8.88
341432,Buckley St,2024-01-22T07:50:00.000+00:00,feeder,1,L1 Current (Max),A,18.0
341432,Buckley St,2024-01-22T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,10.38
341432,Buckley St,2024-01-22T07:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.77
341432,Buckley St,2024-01-22T07:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.58
341432,Buckley St,2024-01-22T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
341432,Buckley St,2024-01-22T07:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.12
341432,Buckley St,2024-01-22T07:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.48
341432,Buckley St,2024-01-22T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
341432,Buckley St,2024-01-22T07:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.5
341432,Buckley St,2024-01-22T07:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.86
341432,Buckley St,2024-01-22T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
341432,Buckley St,2024-01-22T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-22T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
341432,Buckley St,2024-01-22T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-22T07:50:00.000+00:00,busbar,,L3 Active Power,kW,39.0
341432,Buckley St,2024-01-22T07:50:00.000+00:00,busbar,,L2 Active Power,kW,49.0
341432,Buckley St,2024-01-22T07:50:00.000+00:00,busbar,,L1 Active Power,kW,49.0
341432,Buckley St,2024-01-22T07:50:00.000+00:00,busbar,,N Current (Min),A,48.12
341432,Buckley St,2024-01-22T07:50:00.000+00:00,busbar,,N Current (Max),A,121.62
341432,Buckley St,2024-01-22T07:50:00.000+00:00,busbar,,N Current (RMS),A,80.62
341432,Buckley St,2024-01-22T07:50:00.000+00:00,busbar,,L3 Current (Min),A,120.75
341432,Buckley St,2024-01-22T07:50:00.000+00:00,busbar,,L3 Current (Max),A,255.5
341432,Buckley St,2024-01-22T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,159.38
341432,Buckley St,2024-01-22T07:50:00.000+00:00,busbar,,L2 Current (Min),A,152.62
341432,Buckley St,2024-01-22T07:50:00.000+00:00,busbar,,L2 Current (Max),A,266.62
341432,Buckley St,2024-01-22T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,200.62
341432,Buckley St,2024-01-22T07:50:00.000+00:00,busbar,,L1 Current (Min),A,164.5
341432,Buckley St,2024-01-22T07:50:00.000+00:00,busbar,,L1 Current (Max),A,231.38
341432,Buckley St,2024-01-22T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,198.12
341432,Buckley St,2024-01-22T07:50:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-22T07:50:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-22T07:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T07:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-31.25
341432,Buckley St,2024-01-22T07:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T07:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-0.25
341432,Buckley St,2024-01-22T07:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T07:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-1.31
341432,Buckley St,2024-01-22T07:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T07:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-22T07:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T07:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.88031
341432,Buckley St,2024-01-22T07:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.9968
341432,Buckley St,2024-01-22T07:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99384
341432,Buckley St,2024-01-22T07:40:00.000+00:00,feeder,6,L3 Active Power,kW,3.0
341432,Buckley St,2024-01-22T07:40:00.000+00:00,feeder,6,L2 Active Power,kW,9.0
341432,Buckley St,2024-01-22T07:40:00.000+00:00,feeder,6,L1 Active Power,kW,8.0
341432,Buckley St,2024-01-22T07:40:00.000+00:00,feeder,6,N Current (Min),A,10.38
341432,Buckley St,2024-01-22T07:40:00.000+00:00,feeder,6,N Current (Max),A,39.88
341432,Buckley St,2024-01-22T07:40:00.000+00:00,feeder,6,N Current (RMS),A,22.5
341432,Buckley St,2024-01-22T07:40:00.000+00:00,feeder,6,L3 Current (Min),A,8.38
341432,Buckley St,2024-01-22T07:40:00.000+00:00,feeder,6,L3 Current (Max),A,27.5
341432,Buckley St,2024-01-22T07:40:00.000+00:00,feeder,6,L3 Current (RMS),A,13.75
341432,Buckley St,2024-01-22T07:40:00.000+00:00,feeder,6,L2 Current (Min),A,29.75
341432,Buckley St,2024-01-22T07:40:00.000+00:00,feeder,6,L2 Current (Max),A,51.5
341432,Buckley St,2024-01-22T07:40:00.000+00:00,feeder,6,L2 Current (RMS),A,35.75
341432,Buckley St,2024-01-22T07:40:00.000+00:00,feeder,6,L1 Current (Min),A,26.75
341432,Buckley St,2024-01-22T07:40:00.000+00:00,feeder,6,L1 Current (Max),A,48.0
341432,Buckley St,2024-01-22T07:40:00.000+00:00,feeder,6,L1 Current (RMS),A,34.75
341432,Buckley St,2024-01-22T07:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T07:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-15.69
341432,Buckley St,2024-01-22T07:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T07:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-34.87
341432,Buckley St,2024-01-22T07:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T07:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-30.63
341432,Buckley St,2024-01-22T07:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T07:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T07:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T07:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94437
341432,Buckley St,2024-01-22T07:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.80783
341432,Buckley St,2024-01-22T07:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.80566
341432,Buckley St,2024-01-22T07:40:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
341432,Buckley St,2024-01-22T07:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
341432,Buckley St,2024-01-22T07:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
341432,Buckley St,2024-01-22T07:40:00.000+00:00,feeder,5,N Current (Min),A,6.25
341432,Buckley St,2024-01-22T07:40:00.000+00:00,feeder,5,N Current (Max),A,22.75
341432,Buckley St,2024-01-22T07:40:00.000+00:00,feeder,5,N Current (RMS),A,10.75
341432,Buckley St,2024-01-22T07:40:00.000+00:00,feeder,5,L3 Current (Min),A,7.88
341432,Buckley St,2024-01-22T07:40:00.000+00:00,feeder,5,L3 Current (Max),A,31.5
341432,Buckley St,2024-01-22T07:40:00.000+00:00,feeder,5,L3 Current (RMS),A,16.75
341432,Buckley St,2024-01-22T07:40:00.000+00:00,feeder,5,L2 Current (Min),A,9.75
341432,Buckley St,2024-01-22T07:40:00.000+00:00,feeder,5,L2 Current (Max),A,19.88
341432,Buckley St,2024-01-22T07:40:00.000+00:00,feeder,5,L2 Current (RMS),A,11.5
341432,Buckley St,2024-01-22T07:40:00.000+00:00,feeder,5,L1 Current (Min),A,5.75
341432,Buckley St,2024-01-22T07:40:00.000+00:00,feeder,5,L1 Current (Max),A,14.62
341432,Buckley St,2024-01-22T07:40:00.000+00:00,feeder,5,L1 Current (RMS),A,7.25
341432,Buckley St,2024-01-22T07:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T07:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.69
341432,Buckley St,2024-01-22T07:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T07:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.13
341432,Buckley St,2024-01-22T07:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T07:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-18.75
341432,Buckley St,2024-01-22T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-22T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T07:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98642
341432,Buckley St,2024-01-22T07:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95853
341432,Buckley St,2024-01-22T07:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94717
341432,Buckley St,2024-01-22T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
341432,Buckley St,2024-01-22T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-22T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-22T07:40:00.000+00:00,feeder,4,N Current (Min),A,18.38
341432,Buckley St,2024-01-22T07:40:00.000+00:00,feeder,4,N Current (Max),A,51.25
341432,Buckley St,2024-01-22T07:40:00.000+00:00,feeder,4,N Current (RMS),A,31.5
341432,Buckley St,2024-01-22T07:40:00.000+00:00,feeder,4,L3 Current (Min),A,26.5
341432,Buckley St,2024-01-22T07:40:00.000+00:00,feeder,4,L3 Current (Max),A,69.38
341432,Buckley St,2024-01-22T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,49.88
341432,Buckley St,2024-01-22T07:40:00.000+00:00,feeder,4,L2 Current (Min),A,22.0
341432,Buckley St,2024-01-22T07:40:00.000+00:00,feeder,4,L2 Current (Max),A,37.88
341432,Buckley St,2024-01-22T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,25.38
341432,Buckley St,2024-01-22T07:40:00.000+00:00,feeder,4,L1 Current (Min),A,9.62
341432,Buckley St,2024-01-22T07:40:00.000+00:00,feeder,4,L1 Current (Max),A,22.0
341432,Buckley St,2024-01-22T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,15.38
341432,Buckley St,2024-01-22T07:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T07:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,22.12
341432,Buckley St,2024-01-22T07:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T07:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.63
341432,Buckley St,2024-01-22T07:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T07:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.62
341432,Buckley St,2024-01-22T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
341432,Buckley St,2024-01-22T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-22T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T07:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92001
341432,Buckley St,2024-01-22T07:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97385
341432,Buckley St,2024-01-22T07:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98715
341432,Buckley St,2024-01-22T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
341432,Buckley St,2024-01-22T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,18.0
341432,Buckley St,2024-01-22T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
341432,Buckley St,2024-01-22T07:40:00.000+00:00,feeder,3,N Current (Min),A,18.75
341432,Buckley St,2024-01-22T07:40:00.000+00:00,feeder,3,N Current (Max),A,93.5
341432,Buckley St,2024-01-22T07:40:00.000+00:00,feeder,3,N Current (RMS),A,44.38
341432,Buckley St,2024-01-22T07:40:00.000+00:00,feeder,3,L3 Current (Min),A,35.38
341432,Buckley St,2024-01-22T07:40:00.000+00:00,feeder,3,L3 Current (Max),A,130.0
341432,Buckley St,2024-01-22T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,43.75
341432,Buckley St,2024-01-22T07:40:00.000+00:00,feeder,3,L2 Current (Min),A,46.25
341432,Buckley St,2024-01-22T07:40:00.000+00:00,feeder,3,L2 Current (Max),A,124.38
341432,Buckley St,2024-01-22T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,77.0
341432,Buckley St,2024-01-22T07:40:00.000+00:00,feeder,3,L1 Current (Min),A,47.62
341432,Buckley St,2024-01-22T07:40:00.000+00:00,feeder,3,L1 Current (Max),A,80.0
341432,Buckley St,2024-01-22T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,56.25
341432,Buckley St,2024-01-22T07:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T07:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.44
341432,Buckley St,2024-01-22T07:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T07:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,13.31
341432,Buckley St,2024-01-22T07:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T07:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.88
341432,Buckley St,2024-01-22T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-22T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-22T07:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98068
341432,Buckley St,2024-01-22T07:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93805
341432,Buckley St,2024-01-22T07:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9906
341432,Buckley St,2024-01-22T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
341432,Buckley St,2024-01-22T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
341432,Buckley St,2024-01-22T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
341432,Buckley St,2024-01-22T07:40:00.000+00:00,feeder,2,N Current (Min),A,16.25
341432,Buckley St,2024-01-22T07:40:00.000+00:00,feeder,2,N Current (Max),A,65.88
341432,Buckley St,2024-01-22T07:40:00.000+00:00,feeder,2,N Current (RMS),A,43.88
341432,Buckley St,2024-01-22T07:40:00.000+00:00,feeder,2,L3 Current (Min),A,18.5
341432,Buckley St,2024-01-22T07:40:00.000+00:00,feeder,2,L3 Current (Max),A,48.12
341432,Buckley St,2024-01-22T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,27.5
341432,Buckley St,2024-01-22T07:40:00.000+00:00,feeder,2,L2 Current (Min),A,21.38
341432,Buckley St,2024-01-22T07:40:00.000+00:00,feeder,2,L2 Current (Max),A,70.0
341432,Buckley St,2024-01-22T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,35.25
341432,Buckley St,2024-01-22T07:40:00.000+00:00,feeder,2,L1 Current (Min),A,68.12
341432,Buckley St,2024-01-22T07:40:00.000+00:00,feeder,2,L1 Current (Max),A,108.5
341432,Buckley St,2024-01-22T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,83.0
341432,Buckley St,2024-01-22T07:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T07:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,32.75
341432,Buckley St,2024-01-22T07:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T07:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.94
341432,Buckley St,2024-01-22T07:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T07:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.38
341432,Buckley St,2024-01-22T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-22T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-22T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T07:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90387
341432,Buckley St,2024-01-22T07:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91022
341432,Buckley St,2024-01-22T07:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93201
341432,Buckley St,2024-01-22T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
341432,Buckley St,2024-01-22T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
341432,Buckley St,2024-01-22T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-22T07:40:00.000+00:00,feeder,1,N Current (Min),A,15.88
341432,Buckley St,2024-01-22T07:40:00.000+00:00,feeder,1,N Current (Max),A,6.75
341432,Buckley St,2024-01-22T07:40:00.000+00:00,feeder,1,L3 Current (Min),A,3.62
341432,Buckley St,2024-01-22T07:40:00.000+00:00,feeder,1,L3 Current (Max),A,16.0
341432,Buckley St,2024-01-22T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,5.75
341432,Buckley St,2024-01-22T07:40:00.000+00:00,feeder,1,L2 Current (Min),A,3.88
341432,Buckley St,2024-01-22T07:40:00.000+00:00,feeder,1,L2 Current (Max),A,17.88
341432,Buckley St,2024-01-22T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,8.25
341432,Buckley St,2024-01-22T07:40:00.000+00:00,feeder,1,L1 Current (Min),A,8.88
341432,Buckley St,2024-01-22T07:40:00.000+00:00,feeder,1,L1 Current (Max),A,11.25
341432,Buckley St,2024-01-22T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,9.88
341432,Buckley St,2024-01-22T07:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.17
341432,Buckley St,2024-01-22T07:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.08
341432,Buckley St,2024-01-22T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
341432,Buckley St,2024-01-22T07:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.41
341432,Buckley St,2024-01-22T07:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.08
341432,Buckley St,2024-01-22T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
341432,Buckley St,2024-01-22T07:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.03
341432,Buckley St,2024-01-22T07:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.62
341432,Buckley St,2024-01-22T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
341432,Buckley St,2024-01-22T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-22T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-22T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-22T07:40:00.000+00:00,busbar,,L3 Active Power,kW,37.0
341432,Buckley St,2024-01-22T07:40:00.000+00:00,busbar,,L2 Active Power,kW,45.0
341432,Buckley St,2024-01-22T07:40:00.000+00:00,busbar,,L1 Active Power,kW,50.0
341432,Buckley St,2024-01-22T07:40:00.000+00:00,busbar,,N Current (Min),A,54.25
341432,Buckley St,2024-01-22T07:40:00.000+00:00,busbar,,N Current (Max),A,119.25
341432,Buckley St,2024-01-22T07:40:00.000+00:00,busbar,,N Current (RMS),A,79.5
341432,Buckley St,2024-01-22T07:40:00.000+00:00,busbar,,L3 Current (Min),A,126.12
341432,Buckley St,2024-01-22T07:40:00.000+00:00,busbar,,L3 Current (Max),A,215.12
341432,Buckley St,2024-01-22T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,151.75
341432,Buckley St,2024-01-22T07:40:00.000+00:00,busbar,,L2 Current (Min),A,151.75
341432,Buckley St,2024-01-22T07:40:00.000+00:00,busbar,,L2 Current (Max),A,242.25
341432,Buckley St,2024-01-22T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,187.75
341432,Buckley St,2024-01-22T07:40:00.000+00:00,busbar,,L1 Current (Min),A,183.12
341432,Buckley St,2024-01-22T07:40:00.000+00:00,busbar,,L1 Current (Max),A,243.25
341432,Buckley St,2024-01-22T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,203.62
341432,Buckley St,2024-01-22T07:40:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-22T07:40:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-22T07:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T07:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-10.94
341432,Buckley St,2024-01-22T07:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T07:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,1.69
341432,Buckley St,2024-01-22T07:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T07:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-4.12
341432,Buckley St,2024-01-22T07:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T07:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-22T07:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T07:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98352
341432,Buckley St,2024-01-22T07:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.9978
341432,Buckley St,2024-01-22T07:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99039
341432,Buckley St,2024-01-22T07:30:00.000+00:00,feeder,6,L3 Active Power,kW,7.0
341432,Buckley St,2024-01-22T07:30:00.000+00:00,feeder,6,L2 Active Power,kW,13.0
341432,Buckley St,2024-01-22T07:30:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
341432,Buckley St,2024-01-22T07:30:00.000+00:00,feeder,6,N Current (Min),A,6.0
341432,Buckley St,2024-01-22T07:30:00.000+00:00,feeder,6,N Current (Max),A,52.12
341432,Buckley St,2024-01-22T07:30:00.000+00:00,feeder,6,N Current (RMS),A,26.62
341432,Buckley St,2024-01-22T07:30:00.000+00:00,feeder,6,L3 Current (Min),A,20.88
341432,Buckley St,2024-01-22T07:30:00.000+00:00,feeder,6,L3 Current (Max),A,37.5
341432,Buckley St,2024-01-22T07:30:00.000+00:00,feeder,6,L3 Current (RMS),A,29.25
341432,Buckley St,2024-01-22T07:30:00.000+00:00,feeder,6,L2 Current (Min),A,28.62
341432,Buckley St,2024-01-22T07:30:00.000+00:00,feeder,6,L2 Current (Max),A,83.38
341432,Buckley St,2024-01-22T07:30:00.000+00:00,feeder,6,L2 Current (RMS),A,53.12
341432,Buckley St,2024-01-22T07:30:00.000+00:00,feeder,6,L1 Current (Min),A,24.5
341432,Buckley St,2024-01-22T07:30:00.000+00:00,feeder,6,L1 Current (Max),A,48.25
341432,Buckley St,2024-01-22T07:30:00.000+00:00,feeder,6,L1 Current (RMS),A,36.38
341432,Buckley St,2024-01-22T07:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T07:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-9.0
341432,Buckley St,2024-01-22T07:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T07:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-33.63
341432,Buckley St,2024-01-22T07:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T07:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-39.75
341432,Buckley St,2024-01-22T07:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T07:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T07:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T07:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98404
341432,Buckley St,2024-01-22T07:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.79852
341432,Buckley St,2024-01-22T07:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.78097
341432,Buckley St,2024-01-22T07:30:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
341432,Buckley St,2024-01-22T07:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
341432,Buckley St,2024-01-22T07:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
341432,Buckley St,2024-01-22T07:30:00.000+00:00,feeder,5,N Current (Min),A,7.62
341432,Buckley St,2024-01-22T07:30:00.000+00:00,feeder,5,N Current (Max),A,40.75
341432,Buckley St,2024-01-22T07:30:00.000+00:00,feeder,5,N Current (RMS),A,14.0
341432,Buckley St,2024-01-22T07:30:00.000+00:00,feeder,5,L3 Current (Min),A,14.88
341432,Buckley St,2024-01-22T07:30:00.000+00:00,feeder,5,L3 Current (Max),A,49.62
341432,Buckley St,2024-01-22T07:30:00.000+00:00,feeder,5,L3 Current (RMS),A,21.75
341432,Buckley St,2024-01-22T07:30:00.000+00:00,feeder,5,L2 Current (Min),A,9.62
341432,Buckley St,2024-01-22T07:30:00.000+00:00,feeder,5,L2 Current (Max),A,15.62
341432,Buckley St,2024-01-22T07:30:00.000+00:00,feeder,5,L2 Current (RMS),A,11.5
341432,Buckley St,2024-01-22T07:30:00.000+00:00,feeder,5,L1 Current (Min),A,5.62
341432,Buckley St,2024-01-22T07:30:00.000+00:00,feeder,5,L1 Current (Max),A,13.88
341432,Buckley St,2024-01-22T07:30:00.000+00:00,feeder,5,L1 Current (RMS),A,7.0
341432,Buckley St,2024-01-22T07:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T07:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.0
341432,Buckley St,2024-01-22T07:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T07:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.94
341432,Buckley St,2024-01-22T07:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T07:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-19.31
341432,Buckley St,2024-01-22T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T07:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96487
341432,Buckley St,2024-01-22T07:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96695
341432,Buckley St,2024-01-22T07:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94049
341432,Buckley St,2024-01-22T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
341432,Buckley St,2024-01-22T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-22T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-22T07:30:00.000+00:00,feeder,4,N Current (Min),A,10.25
341432,Buckley St,2024-01-22T07:30:00.000+00:00,feeder,4,N Current (Max),A,28.0
341432,Buckley St,2024-01-22T07:30:00.000+00:00,feeder,4,N Current (RMS),A,18.25
341432,Buckley St,2024-01-22T07:30:00.000+00:00,feeder,4,L3 Current (Min),A,21.0
341432,Buckley St,2024-01-22T07:30:00.000+00:00,feeder,4,L3 Current (Max),A,39.62
341432,Buckley St,2024-01-22T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,29.38
341432,Buckley St,2024-01-22T07:30:00.000+00:00,feeder,4,L2 Current (Min),A,22.12
341432,Buckley St,2024-01-22T07:30:00.000+00:00,feeder,4,L2 Current (Max),A,38.12
341432,Buckley St,2024-01-22T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,26.75
341432,Buckley St,2024-01-22T07:30:00.000+00:00,feeder,4,L1 Current (Min),A,9.5
341432,Buckley St,2024-01-22T07:30:00.000+00:00,feeder,4,L1 Current (Max),A,25.12
341432,Buckley St,2024-01-22T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,14.38
341432,Buckley St,2024-01-22T07:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T07:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,20.56
341432,Buckley St,2024-01-22T07:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T07:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.25
341432,Buckley St,2024-01-22T07:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T07:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.25
341432,Buckley St,2024-01-22T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
341432,Buckley St,2024-01-22T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-22T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-22T07:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93079
341432,Buckley St,2024-01-22T07:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.974
341432,Buckley St,2024-01-22T07:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99365
341432,Buckley St,2024-01-22T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
341432,Buckley St,2024-01-22T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,19.0
341432,Buckley St,2024-01-22T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
341432,Buckley St,2024-01-22T07:30:00.000+00:00,feeder,3,N Current (Min),A,19.62
341432,Buckley St,2024-01-22T07:30:00.000+00:00,feeder,3,N Current (Max),A,90.12
341432,Buckley St,2024-01-22T07:30:00.000+00:00,feeder,3,N Current (RMS),A,52.25
341432,Buckley St,2024-01-22T07:30:00.000+00:00,feeder,3,L3 Current (Min),A,30.12
341432,Buckley St,2024-01-22T07:30:00.000+00:00,feeder,3,L3 Current (Max),A,128.25
341432,Buckley St,2024-01-22T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,46.12
341432,Buckley St,2024-01-22T07:30:00.000+00:00,feeder,3,L2 Current (Min),A,49.38
341432,Buckley St,2024-01-22T07:30:00.000+00:00,feeder,3,L2 Current (Max),A,132.0
341432,Buckley St,2024-01-22T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,80.0
341432,Buckley St,2024-01-22T07:30:00.000+00:00,feeder,3,L1 Current (Min),A,46.5
341432,Buckley St,2024-01-22T07:30:00.000+00:00,feeder,3,L1 Current (Max),A,116.12
341432,Buckley St,2024-01-22T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,66.5
341432,Buckley St,2024-01-22T07:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T07:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.62
341432,Buckley St,2024-01-22T07:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T07:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,17.31
341432,Buckley St,2024-01-22T07:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T07:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.69
341432,Buckley St,2024-01-22T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-22T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-22T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-22T07:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98715
341432,Buckley St,2024-01-22T07:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96188
341432,Buckley St,2024-01-22T07:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99374
341432,Buckley St,2024-01-22T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
341432,Buckley St,2024-01-22T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
341432,Buckley St,2024-01-22T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
341432,Buckley St,2024-01-22T07:30:00.000+00:00,feeder,2,N Current (Min),A,9.75
341432,Buckley St,2024-01-22T07:30:00.000+00:00,feeder,2,N Current (Max),A,66.38
341432,Buckley St,2024-01-22T07:30:00.000+00:00,feeder,2,N Current (RMS),A,40.0
341432,Buckley St,2024-01-22T07:30:00.000+00:00,feeder,2,L3 Current (Min),A,22.5
341432,Buckley St,2024-01-22T07:30:00.000+00:00,feeder,2,L3 Current (Max),A,55.0
341432,Buckley St,2024-01-22T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,34.25
341432,Buckley St,2024-01-22T07:30:00.000+00:00,feeder,2,L2 Current (Min),A,22.12
341432,Buckley St,2024-01-22T07:30:00.000+00:00,feeder,2,L2 Current (Max),A,72.38
341432,Buckley St,2024-01-22T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,36.25
341432,Buckley St,2024-01-22T07:30:00.000+00:00,feeder,2,L1 Current (Min),A,67.62
341432,Buckley St,2024-01-22T07:30:00.000+00:00,feeder,2,L1 Current (Max),A,100.0
341432,Buckley St,2024-01-22T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,79.62
341432,Buckley St,2024-01-22T07:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T07:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,13.19
341432,Buckley St,2024-01-22T07:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T07:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-33.25
341432,Buckley St,2024-01-22T07:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T07:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.69
341432,Buckley St,2024-01-22T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-22T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-22T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-22T07:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94598
341432,Buckley St,2024-01-22T07:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9129
341432,Buckley St,2024-01-22T07:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95517
341432,Buckley St,2024-01-22T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
341432,Buckley St,2024-01-22T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
341432,Buckley St,2024-01-22T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-22T07:30:00.000+00:00,feeder,1,N Current (Min),A,14.62
341432,Buckley St,2024-01-22T07:30:00.000+00:00,feeder,1,N Current (Max),A,7.5
341432,Buckley St,2024-01-22T07:30:00.000+00:00,feeder,1,L3 Current (Min),A,3.5
341432,Buckley St,2024-01-22T07:30:00.000+00:00,feeder,1,L3 Current (Max),A,13.88
341432,Buckley St,2024-01-22T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,5.0
341432,Buckley St,2024-01-22T07:30:00.000+00:00,feeder,1,L2 Current (Min),A,3.75
341432,Buckley St,2024-01-22T07:30:00.000+00:00,feeder,1,L2 Current (Max),A,21.38
341432,Buckley St,2024-01-22T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,8.0
341432,Buckley St,2024-01-22T07:30:00.000+00:00,feeder,1,L1 Current (Min),A,9.25
341432,Buckley St,2024-01-22T07:30:00.000+00:00,feeder,1,L1 Current (Max),A,18.5
341432,Buckley St,2024-01-22T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,10.62
341432,Buckley St,2024-01-22T07:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.05
341432,Buckley St,2024-01-22T07:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.53
341432,Buckley St,2024-01-22T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
341432,Buckley St,2024-01-22T07:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.81
341432,Buckley St,2024-01-22T07:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.91
341432,Buckley St,2024-01-22T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
341432,Buckley St,2024-01-22T07:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.94
341432,Buckley St,2024-01-22T07:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.23
341432,Buckley St,2024-01-22T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
341432,Buckley St,2024-01-22T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-22T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-22T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T07:30:00.000+00:00,busbar,,L3 Active Power,kW,39.0
341432,Buckley St,2024-01-22T07:30:00.000+00:00,busbar,,L2 Active Power,kW,51.0
341432,Buckley St,2024-01-22T07:30:00.000+00:00,busbar,,L1 Active Power,kW,52.0
341432,Buckley St,2024-01-22T07:30:00.000+00:00,busbar,,N Current (Min),A,55.62
341432,Buckley St,2024-01-22T07:30:00.000+00:00,busbar,,N Current (Max),A,128.88
341432,Buckley St,2024-01-22T07:30:00.000+00:00,busbar,,N Current (RMS),A,87.12
341432,Buckley St,2024-01-22T07:30:00.000+00:00,busbar,,L3 Current (Min),A,125.12
341432,Buckley St,2024-01-22T07:30:00.000+00:00,busbar,,L3 Current (Max),A,238.5
341432,Buckley St,2024-01-22T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,161.38
341432,Buckley St,2024-01-22T07:30:00.000+00:00,busbar,,L2 Current (Min),A,145.12
