Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341432,Buckley St,2024-01-22T07:30:00.000+00:00,busbar,,L2 Current (Max),A,299.0
341432,Buckley St,2024-01-22T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,211.12
341432,Buckley St,2024-01-22T07:30:00.000+00:00,busbar,,L1 Current (Min),A,179.38
341432,Buckley St,2024-01-22T07:30:00.000+00:00,busbar,,L1 Current (Max),A,274.5
341432,Buckley St,2024-01-22T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,212.12
341432,Buckley St,2024-01-22T07:30:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-22T07:30:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-22T07:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T07:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-11.31
341432,Buckley St,2024-01-22T07:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T07:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-0.12
341432,Buckley St,2024-01-22T07:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T07:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-6.37
341432,Buckley St,2024-01-22T07:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T07:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-22T07:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T07:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.94965
341432,Buckley St,2024-01-22T07:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99423
341432,Buckley St,2024-01-22T07:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98538
341432,Buckley St,2024-01-22T07:20:00.000+00:00,feeder,6,L3 Active Power,kW,4.0
341432,Buckley St,2024-01-22T07:20:00.000+00:00,feeder,6,L2 Active Power,kW,9.0
341432,Buckley St,2024-01-22T07:20:00.000+00:00,feeder,6,L1 Active Power,kW,7.0
341432,Buckley St,2024-01-22T07:20:00.000+00:00,feeder,6,N Current (Min),A,8.38
341432,Buckley St,2024-01-22T07:20:00.000+00:00,feeder,6,N Current (Max),A,29.62
341432,Buckley St,2024-01-22T07:20:00.000+00:00,feeder,6,N Current (RMS),A,18.75
341432,Buckley St,2024-01-22T07:20:00.000+00:00,feeder,6,L3 Current (Min),A,12.5
341432,Buckley St,2024-01-22T07:20:00.000+00:00,feeder,6,L3 Current (Max),A,27.25
341432,Buckley St,2024-01-22T07:20:00.000+00:00,feeder,6,L3 Current (RMS),A,17.12
341432,Buckley St,2024-01-22T07:20:00.000+00:00,feeder,6,L2 Current (Min),A,21.5
341432,Buckley St,2024-01-22T07:20:00.000+00:00,feeder,6,L2 Current (Max),A,51.25
341432,Buckley St,2024-01-22T07:20:00.000+00:00,feeder,6,L2 Current (RMS),A,35.12
341432,Buckley St,2024-01-22T07:20:00.000+00:00,feeder,6,L1 Current (Min),A,23.25
341432,Buckley St,2024-01-22T07:20:00.000+00:00,feeder,6,L1 Current (Max),A,47.38
341432,Buckley St,2024-01-22T07:20:00.000+00:00,feeder,6,L1 Current (RMS),A,29.62
341432,Buckley St,2024-01-22T07:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T07:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.44
341432,Buckley St,2024-01-22T07:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T07:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-30.87
341432,Buckley St,2024-01-22T07:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T07:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-38.69
341432,Buckley St,2024-01-22T07:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T07:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T07:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T07:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96674
341432,Buckley St,2024-01-22T07:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.80194
341432,Buckley St,2024-01-22T07:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.80734
341432,Buckley St,2024-01-22T07:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
341432,Buckley St,2024-01-22T07:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
341432,Buckley St,2024-01-22T07:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-22T07:20:00.000+00:00,feeder,5,N Current (Min),A,4.88
341432,Buckley St,2024-01-22T07:20:00.000+00:00,feeder,5,N Current (Max),A,24.75
341432,Buckley St,2024-01-22T07:20:00.000+00:00,feeder,5,N Current (RMS),A,10.88
341432,Buckley St,2024-01-22T07:20:00.000+00:00,feeder,5,L3 Current (Min),A,7.38
341432,Buckley St,2024-01-22T07:20:00.000+00:00,feeder,5,L3 Current (Max),A,32.5
341432,Buckley St,2024-01-22T07:20:00.000+00:00,feeder,5,L3 Current (RMS),A,15.12
341432,Buckley St,2024-01-22T07:20:00.000+00:00,feeder,5,L2 Current (Min),A,10.12
341432,Buckley St,2024-01-22T07:20:00.000+00:00,feeder,5,L2 Current (Max),A,17.88
341432,Buckley St,2024-01-22T07:20:00.000+00:00,feeder,5,L2 Current (RMS),A,11.38
341432,Buckley St,2024-01-22T07:20:00.000+00:00,feeder,5,L1 Current (Min),A,5.0
341432,Buckley St,2024-01-22T07:20:00.000+00:00,feeder,5,L1 Current (Max),A,20.5
341432,Buckley St,2024-01-22T07:20:00.000+00:00,feeder,5,L1 Current (RMS),A,7.5
341432,Buckley St,2024-01-22T07:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T07:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.0
341432,Buckley St,2024-01-22T07:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T07:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.44
341432,Buckley St,2024-01-22T07:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T07:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.63
341432,Buckley St,2024-01-22T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T07:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97504
341432,Buckley St,2024-01-22T07:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94528
341432,Buckley St,2024-01-22T07:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93378
341432,Buckley St,2024-01-22T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
341432,Buckley St,2024-01-22T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-22T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-22T07:20:00.000+00:00,feeder,4,N Current (Min),A,10.75
341432,Buckley St,2024-01-22T07:20:00.000+00:00,feeder,4,N Current (Max),A,37.0
341432,Buckley St,2024-01-22T07:20:00.000+00:00,feeder,4,N Current (RMS),A,21.12
341432,Buckley St,2024-01-22T07:20:00.000+00:00,feeder,4,L3 Current (Min),A,23.12
341432,Buckley St,2024-01-22T07:20:00.000+00:00,feeder,4,L3 Current (Max),A,56.38
341432,Buckley St,2024-01-22T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,36.0
341432,Buckley St,2024-01-22T07:20:00.000+00:00,feeder,4,L2 Current (Min),A,19.12
341432,Buckley St,2024-01-22T07:20:00.000+00:00,feeder,4,L2 Current (Max),A,30.88
341432,Buckley St,2024-01-22T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,22.88
341432,Buckley St,2024-01-22T07:20:00.000+00:00,feeder,4,L1 Current (Min),A,10.25
341432,Buckley St,2024-01-22T07:20:00.000+00:00,feeder,4,L1 Current (Max),A,29.5
341432,Buckley St,2024-01-22T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,15.12
341432,Buckley St,2024-01-22T07:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T07:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,13.63
341432,Buckley St,2024-01-22T07:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T07:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.63
341432,Buckley St,2024-01-22T07:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T07:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.25
341432,Buckley St,2024-01-22T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-22T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-22T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-22T07:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9574
341432,Buckley St,2024-01-22T07:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96884
341432,Buckley St,2024-01-22T07:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99112
341432,Buckley St,2024-01-22T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
341432,Buckley St,2024-01-22T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,19.0
341432,Buckley St,2024-01-22T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
341432,Buckley St,2024-01-22T07:20:00.000+00:00,feeder,3,N Current (Min),A,19.38
341432,Buckley St,2024-01-22T07:20:00.000+00:00,feeder,3,N Current (Max),A,83.75
341432,Buckley St,2024-01-22T07:20:00.000+00:00,feeder,3,N Current (RMS),A,51.0
341432,Buckley St,2024-01-22T07:20:00.000+00:00,feeder,3,L3 Current (Min),A,30.75
341432,Buckley St,2024-01-22T07:20:00.000+00:00,feeder,3,L3 Current (Max),A,81.5
341432,Buckley St,2024-01-22T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,40.38
341432,Buckley St,2024-01-22T07:20:00.000+00:00,feeder,3,L2 Current (Min),A,48.88
341432,Buckley St,2024-01-22T07:20:00.000+00:00,feeder,3,L2 Current (Max),A,130.0
341432,Buckley St,2024-01-22T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,81.0
341432,Buckley St,2024-01-22T07:20:00.000+00:00,feeder,3,L1 Current (Min),A,44.62
341432,Buckley St,2024-01-22T07:20:00.000+00:00,feeder,3,L1 Current (Max),A,81.5
341432,Buckley St,2024-01-22T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,56.0
341432,Buckley St,2024-01-22T07:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T07:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.31
341432,Buckley St,2024-01-22T07:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T07:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,13.81
341432,Buckley St,2024-01-22T07:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T07:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.62
341432,Buckley St,2024-01-22T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-22T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-22T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-22T07:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98471
341432,Buckley St,2024-01-22T07:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97455
341432,Buckley St,2024-01-22T07:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9938
341432,Buckley St,2024-01-22T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
341432,Buckley St,2024-01-22T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
341432,Buckley St,2024-01-22T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
341432,Buckley St,2024-01-22T07:20:00.000+00:00,feeder,2,N Current (Min),A,33.75
341432,Buckley St,2024-01-22T07:20:00.000+00:00,feeder,2,N Current (Max),A,79.0
341432,Buckley St,2024-01-22T07:20:00.000+00:00,feeder,2,N Current (RMS),A,48.75
341432,Buckley St,2024-01-22T07:20:00.000+00:00,feeder,2,L3 Current (Min),A,21.75
341432,Buckley St,2024-01-22T07:20:00.000+00:00,feeder,2,L3 Current (Max),A,36.5
341432,Buckley St,2024-01-22T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,26.0
341432,Buckley St,2024-01-22T07:20:00.000+00:00,feeder,2,L2 Current (Min),A,24.12
341432,Buckley St,2024-01-22T07:20:00.000+00:00,feeder,2,L2 Current (Max),A,52.25
341432,Buckley St,2024-01-22T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,33.25
341432,Buckley St,2024-01-22T07:20:00.000+00:00,feeder,2,L1 Current (Min),A,66.25
341432,Buckley St,2024-01-22T07:20:00.000+00:00,feeder,2,L1 Current (Max),A,109.0
341432,Buckley St,2024-01-22T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,82.5
341432,Buckley St,2024-01-22T07:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T07:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,4.12
341432,Buckley St,2024-01-22T07:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T07:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.94
341432,Buckley St,2024-01-22T07:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T07:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.69
341432,Buckley St,2024-01-22T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-22T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-22T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T07:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87585
341432,Buckley St,2024-01-22T07:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91519
341432,Buckley St,2024-01-22T07:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94311
341432,Buckley St,2024-01-22T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
341432,Buckley St,2024-01-22T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
341432,Buckley St,2024-01-22T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-22T07:20:00.000+00:00,feeder,1,N Current (Min),A,16.12
341432,Buckley St,2024-01-22T07:20:00.000+00:00,feeder,1,N Current (Max),A,7.12
341432,Buckley St,2024-01-22T07:20:00.000+00:00,feeder,1,L3 Current (Min),A,3.38
341432,Buckley St,2024-01-22T07:20:00.000+00:00,feeder,1,L3 Current (Max),A,17.5
341432,Buckley St,2024-01-22T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,6.38
341432,Buckley St,2024-01-22T07:20:00.000+00:00,feeder,1,L2 Current (Min),A,4.0
341432,Buckley St,2024-01-22T07:20:00.000+00:00,feeder,1,L2 Current (Max),A,21.12
341432,Buckley St,2024-01-22T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,9.25
341432,Buckley St,2024-01-22T07:20:00.000+00:00,feeder,1,L1 Current (Min),A,8.38
341432,Buckley St,2024-01-22T07:20:00.000+00:00,feeder,1,L1 Current (Max),A,10.5
341432,Buckley St,2024-01-22T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,9.75
341432,Buckley St,2024-01-22T07:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.77
341432,Buckley St,2024-01-22T07:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.97
341432,Buckley St,2024-01-22T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
341432,Buckley St,2024-01-22T07:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.83
341432,Buckley St,2024-01-22T07:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.22
341432,Buckley St,2024-01-22T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
341432,Buckley St,2024-01-22T07:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.94
341432,Buckley St,2024-01-22T07:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.41
341432,Buckley St,2024-01-22T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
341432,Buckley St,2024-01-22T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-22T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
341432,Buckley St,2024-01-22T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T07:20:00.000+00:00,busbar,,L3 Active Power,kW,33.0
341432,Buckley St,2024-01-22T07:20:00.000+00:00,busbar,,L2 Active Power,kW,46.0
341432,Buckley St,2024-01-22T07:20:00.000+00:00,busbar,,L1 Active Power,kW,48.0
341432,Buckley St,2024-01-22T07:20:00.000+00:00,busbar,,N Current (Min),A,59.75
341432,Buckley St,2024-01-22T07:20:00.000+00:00,busbar,,N Current (Max),A,133.88
341432,Buckley St,2024-01-22T07:20:00.000+00:00,busbar,,N Current (RMS),A,93.5
341432,Buckley St,2024-01-22T07:20:00.000+00:00,busbar,,L3 Current (Min),A,111.88
341432,Buckley St,2024-01-22T07:20:00.000+00:00,busbar,,L3 Current (Max),A,176.5
341432,Buckley St,2024-01-22T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,137.25
341432,Buckley St,2024-01-22T07:20:00.000+00:00,busbar,,L2 Current (Min),A,137.62
341432,Buckley St,2024-01-22T07:20:00.000+00:00,busbar,,L2 Current (Max),A,245.5
341432,Buckley St,2024-01-22T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,189.0
341432,Buckley St,2024-01-22T07:20:00.000+00:00,busbar,,L1 Current (Min),A,165.0
341432,Buckley St,2024-01-22T07:20:00.000+00:00,busbar,,L1 Current (Max),A,258.25
341432,Buckley St,2024-01-22T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,197.88
341432,Buckley St,2024-01-22T07:20:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-22T07:20:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-22T07:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T07:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-15.19
341432,Buckley St,2024-01-22T07:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T07:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-6.44
341432,Buckley St,2024-01-22T07:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T07:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-8.13
341432,Buckley St,2024-01-22T07:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T07:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T07:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T07:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.86401
341432,Buckley St,2024-01-22T07:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98184
341432,Buckley St,2024-01-22T07:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99017
341432,Buckley St,2024-01-22T07:10:00.000+00:00,feeder,6,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-22T07:10:00.000+00:00,feeder,6,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-22T07:10:00.000+00:00,feeder,6,L1 Active Power,kW,8.0
341432,Buckley St,2024-01-22T07:10:00.000+00:00,feeder,6,N Current (Min),A,12.75
341432,Buckley St,2024-01-22T07:10:00.000+00:00,feeder,6,N Current (Max),A,40.75
341432,Buckley St,2024-01-22T07:10:00.000+00:00,feeder,6,N Current (RMS),A,24.12
341432,Buckley St,2024-01-22T07:10:00.000+00:00,feeder,6,L3 Current (Min),A,5.25
341432,Buckley St,2024-01-22T07:10:00.000+00:00,feeder,6,L3 Current (Max),A,27.25
341432,Buckley St,2024-01-22T07:10:00.000+00:00,feeder,6,L3 Current (RMS),A,9.62
341432,Buckley St,2024-01-22T07:10:00.000+00:00,feeder,6,L2 Current (Min),A,19.88
341432,Buckley St,2024-01-22T07:10:00.000+00:00,feeder,6,L2 Current (Max),A,41.88
341432,Buckley St,2024-01-22T07:10:00.000+00:00,feeder,6,L2 Current (RMS),A,26.38
341432,Buckley St,2024-01-22T07:10:00.000+00:00,feeder,6,L1 Current (Min),A,25.25
341432,Buckley St,2024-01-22T07:10:00.000+00:00,feeder,6,L1 Current (Max),A,51.62
341432,Buckley St,2024-01-22T07:10:00.000+00:00,feeder,6,L1 Current (RMS),A,33.75
341432,Buckley St,2024-01-22T07:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T07:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-15.31
341432,Buckley St,2024-01-22T07:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T07:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-34.75
341432,Buckley St,2024-01-22T07:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T07:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-31.63
341432,Buckley St,2024-01-22T07:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-22T07:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T07:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T07:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97235
341432,Buckley St,2024-01-22T07:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.86627
341432,Buckley St,2024-01-22T07:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.92972
341432,Buckley St,2024-01-22T07:10:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
341432,Buckley St,2024-01-22T07:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
341432,Buckley St,2024-01-22T07:10:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-22T07:10:00.000+00:00,feeder,5,N Current (Min),A,5.12
341432,Buckley St,2024-01-22T07:10:00.000+00:00,feeder,5,N Current (Max),A,15.0
341432,Buckley St,2024-01-22T07:10:00.000+00:00,feeder,5,N Current (RMS),A,9.75
341432,Buckley St,2024-01-22T07:10:00.000+00:00,feeder,5,L3 Current (Min),A,7.88
341432,Buckley St,2024-01-22T07:10:00.000+00:00,feeder,5,L3 Current (Max),A,18.75
341432,Buckley St,2024-01-22T07:10:00.000+00:00,feeder,5,L3 Current (RMS),A,10.62
341432,Buckley St,2024-01-22T07:10:00.000+00:00,feeder,5,L2 Current (Min),A,10.62
341432,Buckley St,2024-01-22T07:10:00.000+00:00,feeder,5,L2 Current (Max),A,24.12
341432,Buckley St,2024-01-22T07:10:00.000+00:00,feeder,5,L2 Current (RMS),A,16.12
341432,Buckley St,2024-01-22T07:10:00.000+00:00,feeder,5,L1 Current (Min),A,6.25
341432,Buckley St,2024-01-22T07:10:00.000+00:00,feeder,5,L1 Current (Max),A,19.0
341432,Buckley St,2024-01-22T07:10:00.000+00:00,feeder,5,L1 Current (RMS),A,12.5
341432,Buckley St,2024-01-22T07:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T07:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.44
341432,Buckley St,2024-01-22T07:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T07:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-17.5
341432,Buckley St,2024-01-22T07:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T07:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.63
341432,Buckley St,2024-01-22T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-22T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T07:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96448
341432,Buckley St,2024-01-22T07:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9284
341432,Buckley St,2024-01-22T07:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92221
341432,Buckley St,2024-01-22T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
341432,Buckley St,2024-01-22T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-22T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-22T07:10:00.000+00:00,feeder,4,N Current (Min),A,10.38
341432,Buckley St,2024-01-22T07:10:00.000+00:00,feeder,4,N Current (Max),A,32.0
341432,Buckley St,2024-01-22T07:10:00.000+00:00,feeder,4,N Current (RMS),A,17.62
341432,Buckley St,2024-01-22T07:10:00.000+00:00,feeder,4,L3 Current (Min),A,21.62
341432,Buckley St,2024-01-22T07:10:00.000+00:00,feeder,4,L3 Current (Max),A,47.0
341432,Buckley St,2024-01-22T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,31.38
341432,Buckley St,2024-01-22T07:10:00.000+00:00,feeder,4,L2 Current (Min),A,17.12
341432,Buckley St,2024-01-22T07:10:00.000+00:00,feeder,4,L2 Current (Max),A,27.25
341432,Buckley St,2024-01-22T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,20.38
341432,Buckley St,2024-01-22T07:10:00.000+00:00,feeder,4,L1 Current (Min),A,11.5
341432,Buckley St,2024-01-22T07:10:00.000+00:00,feeder,4,L1 Current (Max),A,23.62
341432,Buckley St,2024-01-22T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,15.25
341432,Buckley St,2024-01-22T07:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T07:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,14.0
341432,Buckley St,2024-01-22T07:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T07:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.94
341432,Buckley St,2024-01-22T07:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T07:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.0
341432,Buckley St,2024-01-22T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-22T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-22T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T07:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94577
341432,Buckley St,2024-01-22T07:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98221
341432,Buckley St,2024-01-22T07:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98996
341432,Buckley St,2024-01-22T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
341432,Buckley St,2024-01-22T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,22.0
341432,Buckley St,2024-01-22T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
341432,Buckley St,2024-01-22T07:10:00.000+00:00,feeder,3,N Current (Min),A,19.12
341432,Buckley St,2024-01-22T07:10:00.000+00:00,feeder,3,N Current (Max),A,88.88
341432,Buckley St,2024-01-22T07:10:00.000+00:00,feeder,3,N Current (RMS),A,53.38
341432,Buckley St,2024-01-22T07:10:00.000+00:00,feeder,3,L3 Current (Min),A,29.5
341432,Buckley St,2024-01-22T07:10:00.000+00:00,feeder,3,L3 Current (Max),A,123.5
341432,Buckley St,2024-01-22T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,40.38
341432,Buckley St,2024-01-22T07:10:00.000+00:00,feeder,3,L2 Current (Min),A,59.5
341432,Buckley St,2024-01-22T07:10:00.000+00:00,feeder,3,L2 Current (Max),A,135.75
341432,Buckley St,2024-01-22T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,91.38
341432,Buckley St,2024-01-22T07:10:00.000+00:00,feeder,3,L1 Current (Min),A,42.88
341432,Buckley St,2024-01-22T07:10:00.000+00:00,feeder,3,L1 Current (Max),A,87.12
341432,Buckley St,2024-01-22T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,56.75
341432,Buckley St,2024-01-22T07:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T07:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.19
341432,Buckley St,2024-01-22T07:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T07:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,11.81
341432,Buckley St,2024-01-22T07:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T07:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.94
341432,Buckley St,2024-01-22T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-22T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-22T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-22T07:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99359
341432,Buckley St,2024-01-22T07:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97351
341432,Buckley St,2024-01-22T07:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98734
341432,Buckley St,2024-01-22T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
341432,Buckley St,2024-01-22T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
341432,Buckley St,2024-01-22T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
341432,Buckley St,2024-01-22T07:10:00.000+00:00,feeder,2,N Current (Min),A,9.0
341432,Buckley St,2024-01-22T07:10:00.000+00:00,feeder,2,N Current (Max),A,63.75
341432,Buckley St,2024-01-22T07:10:00.000+00:00,feeder,2,N Current (RMS),A,22.75
341432,Buckley St,2024-01-22T07:10:00.000+00:00,feeder,2,L3 Current (Min),A,24.62
341432,Buckley St,2024-01-22T07:10:00.000+00:00,feeder,2,L3 Current (Max),A,51.12
341432,Buckley St,2024-01-22T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,36.0
341432,Buckley St,2024-01-22T07:10:00.000+00:00,feeder,2,L2 Current (Min),A,25.25
341432,Buckley St,2024-01-22T07:10:00.000+00:00,feeder,2,L2 Current (Max),A,79.25
341432,Buckley St,2024-01-22T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,44.0
341432,Buckley St,2024-01-22T07:10:00.000+00:00,feeder,2,L1 Current (Min),A,26.62
341432,Buckley St,2024-01-22T07:10:00.000+00:00,feeder,2,L1 Current (Max),A,105.88
341432,Buckley St,2024-01-22T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,52.75
341432,Buckley St,2024-01-22T07:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T07:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,35.56
341432,Buckley St,2024-01-22T07:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T07:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,16.63
341432,Buckley St,2024-01-22T07:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T07:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.81
341432,Buckley St,2024-01-22T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-22T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-22T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T07:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90484
341432,Buckley St,2024-01-22T07:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88586
341432,Buckley St,2024-01-22T07:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9595
341432,Buckley St,2024-01-22T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
341432,Buckley St,2024-01-22T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
341432,Buckley St,2024-01-22T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-22T07:10:00.000+00:00,feeder,1,N Current (Min),A,23.62
341432,Buckley St,2024-01-22T07:10:00.000+00:00,feeder,1,N Current (Max),A,10.5
341432,Buckley St,2024-01-22T07:10:00.000+00:00,feeder,1,L3 Current (Min),A,3.5
341432,Buckley St,2024-01-22T07:10:00.000+00:00,feeder,1,L3 Current (Max),A,8.88
341432,Buckley St,2024-01-22T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,5.62
341432,Buckley St,2024-01-22T07:10:00.000+00:00,feeder,1,L2 Current (Min),A,3.5
341432,Buckley St,2024-01-22T07:10:00.000+00:00,feeder,1,L2 Current (Max),A,21.12
341432,Buckley St,2024-01-22T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,7.88
341432,Buckley St,2024-01-22T07:10:00.000+00:00,feeder,1,L1 Current (Min),A,8.75
341432,Buckley St,2024-01-22T07:10:00.000+00:00,feeder,1,L1 Current (Max),A,23.62
341432,Buckley St,2024-01-22T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,12.88
341432,Buckley St,2024-01-22T07:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.03
341432,Buckley St,2024-01-22T07:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.14
341432,Buckley St,2024-01-22T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
341432,Buckley St,2024-01-22T07:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.27
341432,Buckley St,2024-01-22T07:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.06
341432,Buckley St,2024-01-22T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
341432,Buckley St,2024-01-22T07:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.94
341432,Buckley St,2024-01-22T07:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.55
341432,Buckley St,2024-01-22T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
341432,Buckley St,2024-01-22T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-22T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-22T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-22T07:10:00.000+00:00,busbar,,L3 Active Power,kW,31.0
341432,Buckley St,2024-01-22T07:10:00.000+00:00,busbar,,L2 Active Power,kW,49.0
341432,Buckley St,2024-01-22T07:10:00.000+00:00,busbar,,L1 Active Power,kW,44.0
341432,Buckley St,2024-01-22T07:10:00.000+00:00,busbar,,N Current (Min),A,55.62
341432,Buckley St,2024-01-22T07:10:00.000+00:00,busbar,,N Current (Max),A,137.38
341432,Buckley St,2024-01-22T07:10:00.000+00:00,busbar,,N Current (RMS),A,91.5
341432,Buckley St,2024-01-22T07:10:00.000+00:00,busbar,,L3 Current (Min),A,103.88
341432,Buckley St,2024-01-22T07:10:00.000+00:00,busbar,,L3 Current (Max),A,202.5
341432,Buckley St,2024-01-22T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.38
341432,Buckley St,2024-01-22T07:10:00.000+00:00,busbar,,L2 Current (Min),A,152.38
341432,Buckley St,2024-01-22T07:10:00.000+00:00,busbar,,L2 Current (Max),A,260.62
341432,Buckley St,2024-01-22T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,202.38
341432,Buckley St,2024-01-22T07:10:00.000+00:00,busbar,,L1 Current (Min),A,150.38
341432,Buckley St,2024-01-22T07:10:00.000+00:00,busbar,,L1 Current (Max),A,234.62
341432,Buckley St,2024-01-22T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,182.0
341432,Buckley St,2024-01-22T07:10:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-22T07:10:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-22T07:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T07:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-34.06
341432,Buckley St,2024-01-22T07:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T07:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-3.94
341432,Buckley St,2024-01-22T07:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T07:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.38
341432,Buckley St,2024-01-22T07:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T07:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T07:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T07:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.83105
341432,Buckley St,2024-01-22T07:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97739
341432,Buckley St,2024-01-22T07:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99445
341432,Buckley St,2024-01-22T07:00:00.000+00:00,feeder,6,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-22T07:00:00.000+00:00,feeder,6,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-22T07:00:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
341432,Buckley St,2024-01-22T07:00:00.000+00:00,feeder,6,N Current (Min),A,23.0
341432,Buckley St,2024-01-22T07:00:00.000+00:00,feeder,6,N Current (Max),A,43.0
341432,Buckley St,2024-01-22T07:00:00.000+00:00,feeder,6,N Current (RMS),A,29.75
341432,Buckley St,2024-01-22T07:00:00.000+00:00,feeder,6,L3 Current (Min),A,7.25
341432,Buckley St,2024-01-22T07:00:00.000+00:00,feeder,6,L3 Current (Max),A,14.75
341432,Buckley St,2024-01-22T07:00:00.000+00:00,feeder,6,L3 Current (RMS),A,8.75
341432,Buckley St,2024-01-22T07:00:00.000+00:00,feeder,6,L2 Current (Min),A,14.75
341432,Buckley St,2024-01-22T07:00:00.000+00:00,feeder,6,L2 Current (Max),A,49.25
341432,Buckley St,2024-01-22T07:00:00.000+00:00,feeder,6,L2 Current (RMS),A,24.38
341432,Buckley St,2024-01-22T07:00:00.000+00:00,feeder,6,L1 Current (Min),A,36.75
341432,Buckley St,2024-01-22T07:00:00.000+00:00,feeder,6,L1 Current (Max),A,56.12
341432,Buckley St,2024-01-22T07:00:00.000+00:00,feeder,6,L1 Current (RMS),A,40.62
341432,Buckley St,2024-01-22T07:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T07:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-11.06
341432,Buckley St,2024-01-22T07:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T07:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-13.94
341432,Buckley St,2024-01-22T07:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T07:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-12.81
341432,Buckley St,2024-01-22T07:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T07:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T07:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T07:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.944
341432,Buckley St,2024-01-22T07:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95941
341432,Buckley St,2024-01-22T07:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.94693
341432,Buckley St,2024-01-22T07:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-22T07:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-22T07:00:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-22T07:00:00.000+00:00,feeder,5,N Current (Min),A,7.88
341432,Buckley St,2024-01-22T07:00:00.000+00:00,feeder,5,N Current (Max),A,20.5
341432,Buckley St,2024-01-22T07:00:00.000+00:00,feeder,5,N Current (RMS),A,13.25
341432,Buckley St,2024-01-22T07:00:00.000+00:00,feeder,5,L3 Current (Min),A,7.38
341432,Buckley St,2024-01-22T07:00:00.000+00:00,feeder,5,L3 Current (Max),A,15.0
341432,Buckley St,2024-01-22T07:00:00.000+00:00,feeder,5,L3 Current (RMS),A,9.25
341432,Buckley St,2024-01-22T07:00:00.000+00:00,feeder,5,L2 Current (Min),A,21.62
341432,Buckley St,2024-01-22T07:00:00.000+00:00,feeder,5,L2 Current (Max),A,31.5
341432,Buckley St,2024-01-22T07:00:00.000+00:00,feeder,5,L2 Current (RMS),A,23.0
341432,Buckley St,2024-01-22T07:00:00.000+00:00,feeder,5,L1 Current (Min),A,11.88
341432,Buckley St,2024-01-22T07:00:00.000+00:00,feeder,5,L1 Current (Max),A,20.5
341432,Buckley St,2024-01-22T07:00:00.000+00:00,feeder,5,L1 Current (RMS),A,13.0
341432,Buckley St,2024-01-22T07:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T07:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.87
341432,Buckley St,2024-01-22T07:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T07:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-19.44
341432,Buckley St,2024-01-22T07:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T07:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.07
341432,Buckley St,2024-01-22T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-22T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T07:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96994
341432,Buckley St,2024-01-22T07:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97684
341432,Buckley St,2024-01-22T07:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91922
341432,Buckley St,2024-01-22T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
341432,Buckley St,2024-01-22T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
341432,Buckley St,2024-01-22T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-22T07:00:00.000+00:00,feeder,4,N Current (Min),A,12.75
341432,Buckley St,2024-01-22T07:00:00.000+00:00,feeder,4,N Current (Max),A,41.12
341432,Buckley St,2024-01-22T07:00:00.000+00:00,feeder,4,N Current (RMS),A,27.62
341432,Buckley St,2024-01-22T07:00:00.000+00:00,feeder,4,L3 Current (Min),A,22.0
341432,Buckley St,2024-01-22T07:00:00.000+00:00,feeder,4,L3 Current (Max),A,55.38
341432,Buckley St,2024-01-22T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,38.38
341432,Buckley St,2024-01-22T07:00:00.000+00:00,feeder,4,L2 Current (Min),A,17.62
341432,Buckley St,2024-01-22T07:00:00.000+00:00,feeder,4,L2 Current (Max),A,44.5
341432,Buckley St,2024-01-22T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,33.62
341432,Buckley St,2024-01-22T07:00:00.000+00:00,feeder,4,L1 Current (Min),A,10.75
341432,Buckley St,2024-01-22T07:00:00.000+00:00,feeder,4,L1 Current (Max),A,24.38
341432,Buckley St,2024-01-22T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,15.12
341432,Buckley St,2024-01-22T07:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T07:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,18.0
341432,Buckley St,2024-01-22T07:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T07:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.44
341432,Buckley St,2024-01-22T07:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T07:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.0
341432,Buckley St,2024-01-22T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
341432,Buckley St,2024-01-22T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-22T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-22T07:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92883
341432,Buckley St,2024-01-22T07:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9747
341432,Buckley St,2024-01-22T07:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9917
341432,Buckley St,2024-01-22T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
341432,Buckley St,2024-01-22T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,20.0
341432,Buckley St,2024-01-22T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
341432,Buckley St,2024-01-22T07:00:00.000+00:00,feeder,3,N Current (Min),A,18.5
341432,Buckley St,2024-01-22T07:00:00.000+00:00,feeder,3,N Current (Max),A,93.12
341432,Buckley St,2024-01-22T07:00:00.000+00:00,feeder,3,N Current (RMS),A,48.62
341432,Buckley St,2024-01-22T07:00:00.000+00:00,feeder,3,L3 Current (Min),A,32.75
341432,Buckley St,2024-01-22T07:00:00.000+00:00,feeder,3,L3 Current (Max),A,149.88
341432,Buckley St,2024-01-22T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,46.0
341432,Buckley St,2024-01-22T07:00:00.000+00:00,feeder,3,L2 Current (Min),A,47.38
341432,Buckley St,2024-01-22T07:00:00.000+00:00,feeder,3,L2 Current (Max),A,127.38
341432,Buckley St,2024-01-22T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,83.88
341432,Buckley St,2024-01-22T07:00:00.000+00:00,feeder,3,L1 Current (Min),A,46.25
341432,Buckley St,2024-01-22T07:00:00.000+00:00,feeder,3,L1 Current (Max),A,76.75
341432,Buckley St,2024-01-22T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,55.88
341432,Buckley St,2024-01-22T07:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T07:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.25
341432,Buckley St,2024-01-22T07:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T07:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,11.44
341432,Buckley St,2024-01-22T07:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T07:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.19
341432,Buckley St,2024-01-22T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-22T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-22T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-22T07:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98801
341432,Buckley St,2024-01-22T07:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97775
341432,Buckley St,2024-01-22T07:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98199
341432,Buckley St,2024-01-22T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
341432,Buckley St,2024-01-22T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
341432,Buckley St,2024-01-22T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
341432,Buckley St,2024-01-22T07:00:00.000+00:00,feeder,2,N Current (Min),A,9.12
341432,Buckley St,2024-01-22T07:00:00.000+00:00,feeder,2,N Current (Max),A,48.5
341432,Buckley St,2024-01-22T07:00:00.000+00:00,feeder,2,N Current (RMS),A,20.38
341432,Buckley St,2024-01-22T07:00:00.000+00:00,feeder,2,L3 Current (Min),A,26.38
341432,Buckley St,2024-01-22T07:00:00.000+00:00,feeder,2,L3 Current (Max),A,62.0
341432,Buckley St,2024-01-22T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,35.5
341432,Buckley St,2024-01-22T07:00:00.000+00:00,feeder,2,L2 Current (Min),A,27.25
341432,Buckley St,2024-01-22T07:00:00.000+00:00,feeder,2,L2 Current (Max),A,80.12
341432,Buckley St,2024-01-22T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,44.0
341432,Buckley St,2024-01-22T07:00:00.000+00:00,feeder,2,L1 Current (Min),A,25.88
341432,Buckley St,2024-01-22T07:00:00.000+00:00,feeder,2,L1 Current (Max),A,68.38
341432,Buckley St,2024-01-22T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,41.0
341432,Buckley St,2024-01-22T07:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T07:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,34.37
341432,Buckley St,2024-01-22T07:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T07:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,23.06
341432,Buckley St,2024-01-22T07:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T07:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.25
341432,Buckley St,2024-01-22T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-22T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-22T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-22T07:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.85888
341432,Buckley St,2024-01-22T07:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.8761
341432,Buckley St,2024-01-22T07:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96939
341432,Buckley St,2024-01-22T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
341432,Buckley St,2024-01-22T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
341432,Buckley St,2024-01-22T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-22T07:00:00.000+00:00,feeder,1,N Current (Min),A,15.75
341432,Buckley St,2024-01-22T07:00:00.000+00:00,feeder,1,N Current (Max),A,8.38
341432,Buckley St,2024-01-22T07:00:00.000+00:00,feeder,1,L3 Current (Min),A,5.25
341432,Buckley St,2024-01-22T07:00:00.000+00:00,feeder,1,L3 Current (Max),A,14.88
341432,Buckley St,2024-01-22T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,7.12
341432,Buckley St,2024-01-22T07:00:00.000+00:00,feeder,1,L2 Current (Min),A,3.5
341432,Buckley St,2024-01-22T07:00:00.000+00:00,feeder,1,L2 Current (Max),A,20.0
341432,Buckley St,2024-01-22T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,7.5
341432,Buckley St,2024-01-22T07:00:00.000+00:00,feeder,1,L1 Current (Min),A,8.62
341432,Buckley St,2024-01-22T07:00:00.000+00:00,feeder,1,L1 Current (Max),A,18.75
341432,Buckley St,2024-01-22T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,10.25
341432,Buckley St,2024-01-22T07:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.45
341432,Buckley St,2024-01-22T07:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.86
341432,Buckley St,2024-01-22T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
341432,Buckley St,2024-01-22T07:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.66
341432,Buckley St,2024-01-22T07:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.62
341432,Buckley St,2024-01-22T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
341432,Buckley St,2024-01-22T07:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.28
341432,Buckley St,2024-01-22T07:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.09
341432,Buckley St,2024-01-22T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
341432,Buckley St,2024-01-22T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-22T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
341432,Buckley St,2024-01-22T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-22T07:00:00.000+00:00,busbar,,L3 Active Power,kW,34.0
341432,Buckley St,2024-01-22T07:00:00.000+00:00,busbar,,L2 Active Power,kW,52.0
341432,Buckley St,2024-01-22T07:00:00.000+00:00,busbar,,L1 Active Power,kW,42.0
341432,Buckley St,2024-01-22T07:00:00.000+00:00,busbar,,N Current (Min),A,48.0
341432,Buckley St,2024-01-22T07:00:00.000+00:00,busbar,,N Current (Max),A,142.5
341432,Buckley St,2024-01-22T07:00:00.000+00:00,busbar,,N Current (RMS),A,89.0
341432,Buckley St,2024-01-22T07:00:00.000+00:00,busbar,,L3 Current (Min),A,104.75
341432,Buckley St,2024-01-22T07:00:00.000+00:00,busbar,,L3 Current (Max),A,262.5
341432,Buckley St,2024-01-22T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,138.88
341432,Buckley St,2024-01-22T07:00:00.000+00:00,busbar,,L2 Current (Min),A,156.0
341432,Buckley St,2024-01-22T07:00:00.000+00:00,busbar,,L2 Current (Max),A,268.62
341432,Buckley St,2024-01-22T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,213.75
341432,Buckley St,2024-01-22T07:00:00.000+00:00,busbar,,L1 Current (Min),A,150.5
341432,Buckley St,2024-01-22T07:00:00.000+00:00,busbar,,L1 Current (Max),A,226.62
341432,Buckley St,2024-01-22T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,174.25
341432,Buckley St,2024-01-22T07:00:00.000+00:00,transformer,,Temperature,C,0.0
