Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341432,Buckley St,2024-01-22T07:00:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-22T06:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T06:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-21.69
341432,Buckley St,2024-01-22T06:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T06:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-4.38
341432,Buckley St,2024-01-22T06:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T06:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.69
341432,Buckley St,2024-01-22T06:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T06:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T06:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T06:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.89422
341432,Buckley St,2024-01-22T06:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98306
341432,Buckley St,2024-01-22T06:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99567
341432,Buckley St,2024-01-22T06:50:00.000+00:00,feeder,6,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-22T06:50:00.000+00:00,feeder,6,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-22T06:50:00.000+00:00,feeder,6,L1 Active Power,kW,12.0
341432,Buckley St,2024-01-22T06:50:00.000+00:00,feeder,6,N Current (Min),A,27.0
341432,Buckley St,2024-01-22T06:50:00.000+00:00,feeder,6,N Current (Max),A,57.0
341432,Buckley St,2024-01-22T06:50:00.000+00:00,feeder,6,N Current (RMS),A,34.75
341432,Buckley St,2024-01-22T06:50:00.000+00:00,feeder,6,L3 Current (Min),A,8.25
341432,Buckley St,2024-01-22T06:50:00.000+00:00,feeder,6,L3 Current (Max),A,22.12
341432,Buckley St,2024-01-22T06:50:00.000+00:00,feeder,6,L3 Current (RMS),A,10.75
341432,Buckley St,2024-01-22T06:50:00.000+00:00,feeder,6,L2 Current (Min),A,12.25
341432,Buckley St,2024-01-22T06:50:00.000+00:00,feeder,6,L2 Current (Max),A,46.38
341432,Buckley St,2024-01-22T06:50:00.000+00:00,feeder,6,L2 Current (RMS),A,23.38
341432,Buckley St,2024-01-22T06:50:00.000+00:00,feeder,6,L1 Current (Min),A,45.12
341432,Buckley St,2024-01-22T06:50:00.000+00:00,feeder,6,L1 Current (Max),A,68.12
341432,Buckley St,2024-01-22T06:50:00.000+00:00,feeder,6,L1 Current (RMS),A,49.75
341432,Buckley St,2024-01-22T06:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T06:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-12.06
341432,Buckley St,2024-01-22T06:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T06:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-14.5
341432,Buckley St,2024-01-22T06:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T06:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-19.44
341432,Buckley St,2024-01-22T06:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T06:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T06:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T06:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.92593
341432,Buckley St,2024-01-22T06:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96103
341432,Buckley St,2024-01-22T06:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.88702
341432,Buckley St,2024-01-22T06:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-22T06:50:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-22T06:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-22T06:50:00.000+00:00,feeder,5,N Current (Min),A,10.75
341432,Buckley St,2024-01-22T06:50:00.000+00:00,feeder,5,N Current (Max),A,24.12
341432,Buckley St,2024-01-22T06:50:00.000+00:00,feeder,5,N Current (RMS),A,15.38
341432,Buckley St,2024-01-22T06:50:00.000+00:00,feeder,5,L3 Current (Min),A,6.5
341432,Buckley St,2024-01-22T06:50:00.000+00:00,feeder,5,L3 Current (Max),A,16.88
341432,Buckley St,2024-01-22T06:50:00.000+00:00,feeder,5,L3 Current (RMS),A,8.88
341432,Buckley St,2024-01-22T06:50:00.000+00:00,feeder,5,L2 Current (Min),A,22.12
341432,Buckley St,2024-01-22T06:50:00.000+00:00,feeder,5,L2 Current (Max),A,31.25
341432,Buckley St,2024-01-22T06:50:00.000+00:00,feeder,5,L2 Current (RMS),A,23.62
341432,Buckley St,2024-01-22T06:50:00.000+00:00,feeder,5,L1 Current (Min),A,6.38
341432,Buckley St,2024-01-22T06:50:00.000+00:00,feeder,5,L1 Current (Max),A,16.62
341432,Buckley St,2024-01-22T06:50:00.000+00:00,feeder,5,L1 Current (RMS),A,10.25
341432,Buckley St,2024-01-22T06:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T06:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.0
341432,Buckley St,2024-01-22T06:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T06:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.87
341432,Buckley St,2024-01-22T06:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T06:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.44
341432,Buckley St,2024-01-22T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-22T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T06:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97754
341432,Buckley St,2024-01-22T06:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96762
341432,Buckley St,2024-01-22T06:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93179
341432,Buckley St,2024-01-22T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
341432,Buckley St,2024-01-22T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-22T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-22T06:50:00.000+00:00,feeder,4,N Current (Min),A,10.88
341432,Buckley St,2024-01-22T06:50:00.000+00:00,feeder,4,N Current (Max),A,39.12
341432,Buckley St,2024-01-22T06:50:00.000+00:00,feeder,4,N Current (RMS),A,25.12
341432,Buckley St,2024-01-22T06:50:00.000+00:00,feeder,4,L3 Current (Min),A,28.5
341432,Buckley St,2024-01-22T06:50:00.000+00:00,feeder,4,L3 Current (Max),A,55.0
341432,Buckley St,2024-01-22T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,39.75
341432,Buckley St,2024-01-22T06:50:00.000+00:00,feeder,4,L2 Current (Min),A,21.62
341432,Buckley St,2024-01-22T06:50:00.000+00:00,feeder,4,L2 Current (Max),A,33.5
341432,Buckley St,2024-01-22T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,25.75
341432,Buckley St,2024-01-22T06:50:00.000+00:00,feeder,4,L1 Current (Min),A,9.88
341432,Buckley St,2024-01-22T06:50:00.000+00:00,feeder,4,L1 Current (Max),A,23.12
341432,Buckley St,2024-01-22T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,14.25
341432,Buckley St,2024-01-22T06:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T06:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,20.06
341432,Buckley St,2024-01-22T06:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T06:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.81
341432,Buckley St,2024-01-22T06:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T06:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.25
341432,Buckley St,2024-01-22T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
341432,Buckley St,2024-01-22T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-22T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-22T06:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93344
341432,Buckley St,2024-01-22T06:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98749
341432,Buckley St,2024-01-22T06:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99332
341432,Buckley St,2024-01-22T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
341432,Buckley St,2024-01-22T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,26.0
341432,Buckley St,2024-01-22T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
341432,Buckley St,2024-01-22T06:50:00.000+00:00,feeder,3,N Current (Min),A,28.38
341432,Buckley St,2024-01-22T06:50:00.000+00:00,feeder,3,N Current (Max),A,74.75
341432,Buckley St,2024-01-22T06:50:00.000+00:00,feeder,3,N Current (RMS),A,53.88
341432,Buckley St,2024-01-22T06:50:00.000+00:00,feeder,3,L3 Current (Min),A,37.25
341432,Buckley St,2024-01-22T06:50:00.000+00:00,feeder,3,L3 Current (Max),A,128.25
341432,Buckley St,2024-01-22T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,51.62
341432,Buckley St,2024-01-22T06:50:00.000+00:00,feeder,3,L2 Current (Min),A,55.62
341432,Buckley St,2024-01-22T06:50:00.000+00:00,feeder,3,L2 Current (Max),A,143.62
341432,Buckley St,2024-01-22T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,106.88
341432,Buckley St,2024-01-22T06:50:00.000+00:00,feeder,3,L1 Current (Min),A,46.25
341432,Buckley St,2024-01-22T06:50:00.000+00:00,feeder,3,L1 Current (Max),A,95.12
341432,Buckley St,2024-01-22T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,61.88
341432,Buckley St,2024-01-22T06:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T06:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,4.5
341432,Buckley St,2024-01-22T06:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T06:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,11.37
341432,Buckley St,2024-01-22T06:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T06:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.19
341432,Buckley St,2024-01-22T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-22T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-22T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-22T06:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98727
341432,Buckley St,2024-01-22T06:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96777
341432,Buckley St,2024-01-22T06:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97937
341432,Buckley St,2024-01-22T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
341432,Buckley St,2024-01-22T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
341432,Buckley St,2024-01-22T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
341432,Buckley St,2024-01-22T06:50:00.000+00:00,feeder,2,N Current (Min),A,9.38
341432,Buckley St,2024-01-22T06:50:00.000+00:00,feeder,2,N Current (Max),A,39.75
341432,Buckley St,2024-01-22T06:50:00.000+00:00,feeder,2,N Current (RMS),A,18.75
341432,Buckley St,2024-01-22T06:50:00.000+00:00,feeder,2,L3 Current (Min),A,24.88
341432,Buckley St,2024-01-22T06:50:00.000+00:00,feeder,2,L3 Current (Max),A,82.88
341432,Buckley St,2024-01-22T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,39.5
341432,Buckley St,2024-01-22T06:50:00.000+00:00,feeder,2,L2 Current (Min),A,22.38
341432,Buckley St,2024-01-22T06:50:00.000+00:00,feeder,2,L2 Current (Max),A,89.62
341432,Buckley St,2024-01-22T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,41.88
341432,Buckley St,2024-01-22T06:50:00.000+00:00,feeder,2,L1 Current (Min),A,29.0
341432,Buckley St,2024-01-22T06:50:00.000+00:00,feeder,2,L1 Current (Max),A,90.12
341432,Buckley St,2024-01-22T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,50.0
341432,Buckley St,2024-01-22T06:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T06:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,29.69
341432,Buckley St,2024-01-22T06:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T06:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,16.63
341432,Buckley St,2024-01-22T06:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T06:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.5
341432,Buckley St,2024-01-22T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-22T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-22T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T06:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91318
341432,Buckley St,2024-01-22T06:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94107
341432,Buckley St,2024-01-22T06:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95541
341432,Buckley St,2024-01-22T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
341432,Buckley St,2024-01-22T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
341432,Buckley St,2024-01-22T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-22T06:50:00.000+00:00,feeder,1,N Current (Min),A,21.38
341432,Buckley St,2024-01-22T06:50:00.000+00:00,feeder,1,N Current (Max),A,7.25
341432,Buckley St,2024-01-22T06:50:00.000+00:00,feeder,1,L3 Current (Min),A,3.12
341432,Buckley St,2024-01-22T06:50:00.000+00:00,feeder,1,L3 Current (Max),A,24.62
341432,Buckley St,2024-01-22T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,5.62
341432,Buckley St,2024-01-22T06:50:00.000+00:00,feeder,1,L2 Current (Min),A,3.5
341432,Buckley St,2024-01-22T06:50:00.000+00:00,feeder,1,L2 Current (Max),A,28.0
341432,Buckley St,2024-01-22T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,10.12
341432,Buckley St,2024-01-22T06:50:00.000+00:00,feeder,1,L1 Current (Min),A,8.38
341432,Buckley St,2024-01-22T06:50:00.000+00:00,feeder,1,L1 Current (Max),A,17.75
341432,Buckley St,2024-01-22T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,9.5
341432,Buckley St,2024-01-22T06:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.06
341432,Buckley St,2024-01-22T06:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.75
341432,Buckley St,2024-01-22T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
341432,Buckley St,2024-01-22T06:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.86
341432,Buckley St,2024-01-22T06:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.2
341432,Buckley St,2024-01-22T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
341432,Buckley St,2024-01-22T06:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.19
341432,Buckley St,2024-01-22T06:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.75
341432,Buckley St,2024-01-22T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
341432,Buckley St,2024-01-22T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-22T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
341432,Buckley St,2024-01-22T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T06:50:00.000+00:00,busbar,,L3 Active Power,kW,37.0
341432,Buckley St,2024-01-22T06:50:00.000+00:00,busbar,,L2 Active Power,kW,56.0
341432,Buckley St,2024-01-22T06:50:00.000+00:00,busbar,,L1 Active Power,kW,47.0
341432,Buckley St,2024-01-22T06:50:00.000+00:00,busbar,,N Current (Min),A,55.38
341432,Buckley St,2024-01-22T06:50:00.000+00:00,busbar,,N Current (Max),A,136.0
341432,Buckley St,2024-01-22T06:50:00.000+00:00,busbar,,N Current (RMS),A,94.5
341432,Buckley St,2024-01-22T06:50:00.000+00:00,busbar,,L3 Current (Min),A,111.75
341432,Buckley St,2024-01-22T06:50:00.000+00:00,busbar,,L3 Current (Max),A,251.25
341432,Buckley St,2024-01-22T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,150.88
341432,Buckley St,2024-01-22T06:50:00.000+00:00,busbar,,L2 Current (Min),A,146.88
341432,Buckley St,2024-01-22T06:50:00.000+00:00,busbar,,L2 Current (Max),A,304.62
341432,Buckley St,2024-01-22T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,229.5
341432,Buckley St,2024-01-22T06:50:00.000+00:00,busbar,,L1 Current (Min),A,150.88
341432,Buckley St,2024-01-22T06:50:00.000+00:00,busbar,,L1 Current (Max),A,275.25
341432,Buckley St,2024-01-22T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,193.25
341432,Buckley St,2024-01-22T06:50:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-22T06:50:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-22T06:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T06:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-9.44
341432,Buckley St,2024-01-22T06:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T06:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-4.06
341432,Buckley St,2024-01-22T06:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T06:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-4.38
341432,Buckley St,2024-01-22T06:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T06:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T06:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T06:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.8583
341432,Buckley St,2024-01-22T06:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99026
341432,Buckley St,2024-01-22T06:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99695
341432,Buckley St,2024-01-22T06:40:00.000+00:00,feeder,6,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-22T06:40:00.000+00:00,feeder,6,L2 Active Power,kW,9.0
341432,Buckley St,2024-01-22T06:40:00.000+00:00,feeder,6,L1 Active Power,kW,16.0
341432,Buckley St,2024-01-22T06:40:00.000+00:00,feeder,6,N Current (Min),A,29.0
341432,Buckley St,2024-01-22T06:40:00.000+00:00,feeder,6,N Current (Max),A,59.62
341432,Buckley St,2024-01-22T06:40:00.000+00:00,feeder,6,N Current (RMS),A,47.25
341432,Buckley St,2024-01-22T06:40:00.000+00:00,feeder,6,L3 Current (Min),A,8.5
341432,Buckley St,2024-01-22T06:40:00.000+00:00,feeder,6,L3 Current (Max),A,22.25
341432,Buckley St,2024-01-22T06:40:00.000+00:00,feeder,6,L3 Current (RMS),A,9.75
341432,Buckley St,2024-01-22T06:40:00.000+00:00,feeder,6,L2 Current (Min),A,18.25
341432,Buckley St,2024-01-22T06:40:00.000+00:00,feeder,6,L2 Current (Max),A,53.12
341432,Buckley St,2024-01-22T06:40:00.000+00:00,feeder,6,L2 Current (RMS),A,35.12
341432,Buckley St,2024-01-22T06:40:00.000+00:00,feeder,6,L1 Current (Min),A,40.75
341432,Buckley St,2024-01-22T06:40:00.000+00:00,feeder,6,L1 Current (Max),A,73.12
341432,Buckley St,2024-01-22T06:40:00.000+00:00,feeder,6,L1 Current (RMS),A,63.75
341432,Buckley St,2024-01-22T06:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T06:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-22.19
341432,Buckley St,2024-01-22T06:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T06:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-12.31
341432,Buckley St,2024-01-22T06:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T06:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-14.63
341432,Buckley St,2024-01-22T06:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T06:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T06:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T06:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9014
341432,Buckley St,2024-01-22T06:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96323
341432,Buckley St,2024-01-22T06:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96649
341432,Buckley St,2024-01-22T06:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-22T06:40:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-22T06:40:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-22T06:40:00.000+00:00,feeder,5,N Current (Min),A,6.75
341432,Buckley St,2024-01-22T06:40:00.000+00:00,feeder,5,N Current (Max),A,17.62
341432,Buckley St,2024-01-22T06:40:00.000+00:00,feeder,5,N Current (RMS),A,14.75
341432,Buckley St,2024-01-22T06:40:00.000+00:00,feeder,5,L3 Current (Min),A,6.25
341432,Buckley St,2024-01-22T06:40:00.000+00:00,feeder,5,L3 Current (Max),A,22.5
341432,Buckley St,2024-01-22T06:40:00.000+00:00,feeder,5,L3 Current (RMS),A,9.38
341432,Buckley St,2024-01-22T06:40:00.000+00:00,feeder,5,L2 Current (Min),A,21.88
341432,Buckley St,2024-01-22T06:40:00.000+00:00,feeder,5,L2 Current (Max),A,31.62
341432,Buckley St,2024-01-22T06:40:00.000+00:00,feeder,5,L2 Current (RMS),A,23.75
341432,Buckley St,2024-01-22T06:40:00.000+00:00,feeder,5,L1 Current (Min),A,15.12
341432,Buckley St,2024-01-22T06:40:00.000+00:00,feeder,5,L1 Current (Max),A,25.12
341432,Buckley St,2024-01-22T06:40:00.000+00:00,feeder,5,L1 Current (RMS),A,16.0
341432,Buckley St,2024-01-22T06:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T06:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.81
341432,Buckley St,2024-01-22T06:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T06:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.19
341432,Buckley St,2024-01-22T06:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T06:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.87
341432,Buckley St,2024-01-22T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-22T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T06:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98398
341432,Buckley St,2024-01-22T06:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96759
341432,Buckley St,2024-01-22T06:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90726
341432,Buckley St,2024-01-22T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
341432,Buckley St,2024-01-22T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-22T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-22T06:40:00.000+00:00,feeder,4,N Current (Min),A,11.12
341432,Buckley St,2024-01-22T06:40:00.000+00:00,feeder,4,N Current (Max),A,49.25
341432,Buckley St,2024-01-22T06:40:00.000+00:00,feeder,4,N Current (RMS),A,30.12
341432,Buckley St,2024-01-22T06:40:00.000+00:00,feeder,4,L3 Current (Min),A,30.88
341432,Buckley St,2024-01-22T06:40:00.000+00:00,feeder,4,L3 Current (Max),A,64.25
341432,Buckley St,2024-01-22T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,44.5
341432,Buckley St,2024-01-22T06:40:00.000+00:00,feeder,4,L2 Current (Min),A,20.5
341432,Buckley St,2024-01-22T06:40:00.000+00:00,feeder,4,L2 Current (Max),A,36.25
341432,Buckley St,2024-01-22T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,25.38
341432,Buckley St,2024-01-22T06:40:00.000+00:00,feeder,4,L1 Current (Min),A,10.12
341432,Buckley St,2024-01-22T06:40:00.000+00:00,feeder,4,L1 Current (Max),A,24.75
341432,Buckley St,2024-01-22T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,13.62
341432,Buckley St,2024-01-22T06:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T06:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,17.75
341432,Buckley St,2024-01-22T06:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T06:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.81
341432,Buckley St,2024-01-22T06:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T06:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.31
341432,Buckley St,2024-01-22T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-22T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-22T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-22T06:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96487
341432,Buckley St,2024-01-22T06:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9866
341432,Buckley St,2024-01-22T06:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99216
341432,Buckley St,2024-01-22T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
341432,Buckley St,2024-01-22T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,24.0
341432,Buckley St,2024-01-22T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
341432,Buckley St,2024-01-22T06:40:00.000+00:00,feeder,3,N Current (Min),A,26.0
341432,Buckley St,2024-01-22T06:40:00.000+00:00,feeder,3,N Current (Max),A,88.88
341432,Buckley St,2024-01-22T06:40:00.000+00:00,feeder,3,N Current (RMS),A,61.75
341432,Buckley St,2024-01-22T06:40:00.000+00:00,feeder,3,L3 Current (Min),A,25.5
341432,Buckley St,2024-01-22T06:40:00.000+00:00,feeder,3,L3 Current (Max),A,64.25
341432,Buckley St,2024-01-22T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,33.88
341432,Buckley St,2024-01-22T06:40:00.000+00:00,feeder,3,L2 Current (Min),A,43.88
341432,Buckley St,2024-01-22T06:40:00.000+00:00,feeder,3,L2 Current (Max),A,126.12
341432,Buckley St,2024-01-22T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,96.62
341432,Buckley St,2024-01-22T06:40:00.000+00:00,feeder,3,L1 Current (Min),A,41.88
341432,Buckley St,2024-01-22T06:40:00.000+00:00,feeder,3,L1 Current (Max),A,88.0
341432,Buckley St,2024-01-22T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,57.12
341432,Buckley St,2024-01-22T06:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T06:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.81
341432,Buckley St,2024-01-22T06:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T06:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,5.0
341432,Buckley St,2024-01-22T06:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T06:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.44
341432,Buckley St,2024-01-22T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-22T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.0
341432,Buckley St,2024-01-22T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-22T06:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98483
341432,Buckley St,2024-01-22T06:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9303
341432,Buckley St,2024-01-22T06:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98996
341432,Buckley St,2024-01-22T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
341432,Buckley St,2024-01-22T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
341432,Buckley St,2024-01-22T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
341432,Buckley St,2024-01-22T06:40:00.000+00:00,feeder,2,N Current (Min),A,9.12
341432,Buckley St,2024-01-22T06:40:00.000+00:00,feeder,2,N Current (Max),A,40.75
341432,Buckley St,2024-01-22T06:40:00.000+00:00,feeder,2,N Current (RMS),A,16.88
341432,Buckley St,2024-01-22T06:40:00.000+00:00,feeder,2,L3 Current (Min),A,24.12
341432,Buckley St,2024-01-22T06:40:00.000+00:00,feeder,2,L3 Current (Max),A,83.75
341432,Buckley St,2024-01-22T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,39.38
341432,Buckley St,2024-01-22T06:40:00.000+00:00,feeder,2,L2 Current (Min),A,30.75
341432,Buckley St,2024-01-22T06:40:00.000+00:00,feeder,2,L2 Current (Max),A,107.88
341432,Buckley St,2024-01-22T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,54.0
341432,Buckley St,2024-01-22T06:40:00.000+00:00,feeder,2,L1 Current (Min),A,27.75
341432,Buckley St,2024-01-22T06:40:00.000+00:00,feeder,2,L1 Current (Max),A,108.75
341432,Buckley St,2024-01-22T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,55.5
341432,Buckley St,2024-01-22T06:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T06:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,5.56
341432,Buckley St,2024-01-22T06:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T06:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.81
341432,Buckley St,2024-01-22T06:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T06:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.06
341432,Buckley St,2024-01-22T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-22T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-22T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T06:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95636
341432,Buckley St,2024-01-22T06:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98904
341432,Buckley St,2024-01-22T06:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94772
341432,Buckley St,2024-01-22T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
341432,Buckley St,2024-01-22T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-22T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-22T06:40:00.000+00:00,feeder,1,N Current (Min),A,23.88
341432,Buckley St,2024-01-22T06:40:00.000+00:00,feeder,1,N Current (Max),A,10.25
341432,Buckley St,2024-01-22T06:40:00.000+00:00,feeder,1,L3 Current (Min),A,3.12
341432,Buckley St,2024-01-22T06:40:00.000+00:00,feeder,1,L3 Current (Max),A,14.88
341432,Buckley St,2024-01-22T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,5.88
341432,Buckley St,2024-01-22T06:40:00.000+00:00,feeder,1,L2 Current (Min),A,4.0
341432,Buckley St,2024-01-22T06:40:00.000+00:00,feeder,1,L2 Current (Max),A,32.25
341432,Buckley St,2024-01-22T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,18.5
341432,Buckley St,2024-01-22T06:40:00.000+00:00,feeder,1,L1 Current (Min),A,8.12
341432,Buckley St,2024-01-22T06:40:00.000+00:00,feeder,1,L1 Current (Max),A,26.75
341432,Buckley St,2024-01-22T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,12.62
341432,Buckley St,2024-01-22T06:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.61
341432,Buckley St,2024-01-22T06:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.36
341432,Buckley St,2024-01-22T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
341432,Buckley St,2024-01-22T06:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.31
341432,Buckley St,2024-01-22T06:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.95
341432,Buckley St,2024-01-22T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
341432,Buckley St,2024-01-22T06:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.33
341432,Buckley St,2024-01-22T06:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.67
341432,Buckley St,2024-01-22T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.89
341432,Buckley St,2024-01-22T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-22T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-22T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-22T06:40:00.000+00:00,busbar,,L3 Active Power,kW,34.0
341432,Buckley St,2024-01-22T06:40:00.000+00:00,busbar,,L2 Active Power,kW,61.0
341432,Buckley St,2024-01-22T06:40:00.000+00:00,busbar,,L1 Active Power,kW,53.0
341432,Buckley St,2024-01-22T06:40:00.000+00:00,busbar,,N Current (Min),A,54.25
341432,Buckley St,2024-01-22T06:40:00.000+00:00,busbar,,N Current (Max),A,156.25
341432,Buckley St,2024-01-22T06:40:00.000+00:00,busbar,,N Current (RMS),A,108.62
341432,Buckley St,2024-01-22T06:40:00.000+00:00,busbar,,L3 Current (Min),A,107.75
341432,Buckley St,2024-01-22T06:40:00.000+00:00,busbar,,L3 Current (Max),A,237.25
341432,Buckley St,2024-01-22T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,139.25
341432,Buckley St,2024-01-22T06:40:00.000+00:00,busbar,,L2 Current (Min),A,175.12
341432,Buckley St,2024-01-22T06:40:00.000+00:00,busbar,,L2 Current (Max),A,330.25
341432,Buckley St,2024-01-22T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,248.88
341432,Buckley St,2024-01-22T06:40:00.000+00:00,busbar,,L1 Current (Min),A,155.5
341432,Buckley St,2024-01-22T06:40:00.000+00:00,busbar,,L1 Current (Max),A,275.62
341432,Buckley St,2024-01-22T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,216.88
341432,Buckley St,2024-01-22T06:40:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-22T06:40:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-22T06:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T06:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-31.63
341432,Buckley St,2024-01-22T06:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T06:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-3.06
341432,Buckley St,2024-01-22T06:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T06:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-6.37
341432,Buckley St,2024-01-22T06:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T06:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-22T06:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T06:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.92413
341432,Buckley St,2024-01-22T06:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99765
341432,Buckley St,2024-01-22T06:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99475
341432,Buckley St,2024-01-22T06:30:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
341432,Buckley St,2024-01-22T06:30:00.000+00:00,feeder,6,L2 Active Power,kW,12.0
341432,Buckley St,2024-01-22T06:30:00.000+00:00,feeder,6,L1 Active Power,kW,11.0
341432,Buckley St,2024-01-22T06:30:00.000+00:00,feeder,6,N Current (Min),A,8.12
341432,Buckley St,2024-01-22T06:30:00.000+00:00,feeder,6,N Current (Max),A,43.38
341432,Buckley St,2024-01-22T06:30:00.000+00:00,feeder,6,N Current (RMS),A,24.75
341432,Buckley St,2024-01-22T06:30:00.000+00:00,feeder,6,L3 Current (Min),A,9.12
341432,Buckley St,2024-01-22T06:30:00.000+00:00,feeder,6,L3 Current (Max),A,46.62
341432,Buckley St,2024-01-22T06:30:00.000+00:00,feeder,6,L3 Current (RMS),A,24.62
341432,Buckley St,2024-01-22T06:30:00.000+00:00,feeder,6,L2 Current (Min),A,34.25
341432,Buckley St,2024-01-22T06:30:00.000+00:00,feeder,6,L2 Current (Max),A,62.5
341432,Buckley St,2024-01-22T06:30:00.000+00:00,feeder,6,L2 Current (RMS),A,47.0
341432,Buckley St,2024-01-22T06:30:00.000+00:00,feeder,6,L1 Current (Min),A,40.25
341432,Buckley St,2024-01-22T06:30:00.000+00:00,feeder,6,L1 Current (Max),A,53.88
341432,Buckley St,2024-01-22T06:30:00.000+00:00,feeder,6,L1 Current (RMS),A,44.12
341432,Buckley St,2024-01-22T06:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T06:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-32.13
341432,Buckley St,2024-01-22T06:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T06:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-14.56
341432,Buckley St,2024-01-22T06:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T06:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-13.44
341432,Buckley St,2024-01-22T06:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T06:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T06:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T06:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.92892
341432,Buckley St,2024-01-22T06:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9621
341432,Buckley St,2024-01-22T06:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97403
341432,Buckley St,2024-01-22T06:30:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
341432,Buckley St,2024-01-22T06:30:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-22T06:30:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-22T06:30:00.000+00:00,feeder,5,N Current (Min),A,6.38
341432,Buckley St,2024-01-22T06:30:00.000+00:00,feeder,5,N Current (Max),A,20.12
341432,Buckley St,2024-01-22T06:30:00.000+00:00,feeder,5,N Current (RMS),A,12.75
341432,Buckley St,2024-01-22T06:30:00.000+00:00,feeder,5,L3 Current (Min),A,6.38
341432,Buckley St,2024-01-22T06:30:00.000+00:00,feeder,5,L3 Current (Max),A,28.75
341432,Buckley St,2024-01-22T06:30:00.000+00:00,feeder,5,L3 Current (RMS),A,13.25
341432,Buckley St,2024-01-22T06:30:00.000+00:00,feeder,5,L2 Current (Min),A,21.38
341432,Buckley St,2024-01-22T06:30:00.000+00:00,feeder,5,L2 Current (Max),A,30.0
341432,Buckley St,2024-01-22T06:30:00.000+00:00,feeder,5,L2 Current (RMS),A,23.25
341432,Buckley St,2024-01-22T06:30:00.000+00:00,feeder,5,L1 Current (Min),A,15.12
341432,Buckley St,2024-01-22T06:30:00.000+00:00,feeder,5,L1 Current (Max),A,21.75
341432,Buckley St,2024-01-22T06:30:00.000+00:00,feeder,5,L1 Current (RMS),A,16.88
341432,Buckley St,2024-01-22T06:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T06:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.13
341432,Buckley St,2024-01-22T06:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T06:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.57
341432,Buckley St,2024-01-22T06:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T06:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.13
341432,Buckley St,2024-01-22T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T06:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98343
341432,Buckley St,2024-01-22T06:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95056
341432,Buckley St,2024-01-22T06:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93655
341432,Buckley St,2024-01-22T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
341432,Buckley St,2024-01-22T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-22T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-22T06:30:00.000+00:00,feeder,4,N Current (Min),A,11.88
341432,Buckley St,2024-01-22T06:30:00.000+00:00,feeder,4,N Current (Max),A,36.38
341432,Buckley St,2024-01-22T06:30:00.000+00:00,feeder,4,N Current (RMS),A,22.12
341432,Buckley St,2024-01-22T06:30:00.000+00:00,feeder,4,L3 Current (Min),A,30.12
341432,Buckley St,2024-01-22T06:30:00.000+00:00,feeder,4,L3 Current (Max),A,55.25
341432,Buckley St,2024-01-22T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,38.12
341432,Buckley St,2024-01-22T06:30:00.000+00:00,feeder,4,L2 Current (Min),A,16.0
341432,Buckley St,2024-01-22T06:30:00.000+00:00,feeder,4,L2 Current (Max),A,35.25
341432,Buckley St,2024-01-22T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,23.12
341432,Buckley St,2024-01-22T06:30:00.000+00:00,feeder,4,L1 Current (Min),A,11.38
341432,Buckley St,2024-01-22T06:30:00.000+00:00,feeder,4,L1 Current (Max),A,23.75
341432,Buckley St,2024-01-22T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,15.12
341432,Buckley St,2024-01-22T06:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T06:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,15.63
341432,Buckley St,2024-01-22T06:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T06:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.44
341432,Buckley St,2024-01-22T06:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T06:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.62
341432,Buckley St,2024-01-22T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-22T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-22T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-22T06:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94189
341432,Buckley St,2024-01-22T06:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93625
341432,Buckley St,2024-01-22T06:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99084
341432,Buckley St,2024-01-22T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
341432,Buckley St,2024-01-22T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
341432,Buckley St,2024-01-22T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
341432,Buckley St,2024-01-22T06:30:00.000+00:00,feeder,3,N Current (Min),A,20.0
341432,Buckley St,2024-01-22T06:30:00.000+00:00,feeder,3,N Current (Max),A,93.5
341432,Buckley St,2024-01-22T06:30:00.000+00:00,feeder,3,N Current (RMS),A,41.88
341432,Buckley St,2024-01-22T06:30:00.000+00:00,feeder,3,L3 Current (Min),A,33.12
341432,Buckley St,2024-01-22T06:30:00.000+00:00,feeder,3,L3 Current (Max),A,123.38
341432,Buckley St,2024-01-22T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,41.5
341432,Buckley St,2024-01-22T06:30:00.000+00:00,feeder,3,L2 Current (Min),A,36.5
341432,Buckley St,2024-01-22T06:30:00.000+00:00,feeder,3,L2 Current (Max),A,67.88
341432,Buckley St,2024-01-22T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,47.12
341432,Buckley St,2024-01-22T06:30:00.000+00:00,feeder,3,L1 Current (Min),A,40.12
341432,Buckley St,2024-01-22T06:30:00.000+00:00,feeder,3,L1 Current (Max),A,90.12
341432,Buckley St,2024-01-22T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,56.75
341432,Buckley St,2024-01-22T06:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T06:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,14.25
341432,Buckley St,2024-01-22T06:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T06:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,26.94
341432,Buckley St,2024-01-22T06:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T06:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,12.69
341432,Buckley St,2024-01-22T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-22T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-22T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-22T06:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97961
341432,Buckley St,2024-01-22T06:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92673
341432,Buckley St,2024-01-22T06:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98071
341432,Buckley St,2024-01-22T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
341432,Buckley St,2024-01-22T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
341432,Buckley St,2024-01-22T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
341432,Buckley St,2024-01-22T06:30:00.000+00:00,feeder,2,N Current (Min),A,8.38
341432,Buckley St,2024-01-22T06:30:00.000+00:00,feeder,2,N Current (Max),A,35.38
341432,Buckley St,2024-01-22T06:30:00.000+00:00,feeder,2,N Current (RMS),A,16.25
341432,Buckley St,2024-01-22T06:30:00.000+00:00,feeder,2,L3 Current (Min),A,17.75
341432,Buckley St,2024-01-22T06:30:00.000+00:00,feeder,2,L3 Current (Max),A,56.25
341432,Buckley St,2024-01-22T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,30.38
341432,Buckley St,2024-01-22T06:30:00.000+00:00,feeder,2,L2 Current (Min),A,24.62
341432,Buckley St,2024-01-22T06:30:00.000+00:00,feeder,2,L2 Current (Max),A,64.5
341432,Buckley St,2024-01-22T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,39.0
341432,Buckley St,2024-01-22T06:30:00.000+00:00,feeder,2,L1 Current (Min),A,26.38
341432,Buckley St,2024-01-22T06:30:00.000+00:00,feeder,2,L1 Current (Max),A,85.38
341432,Buckley St,2024-01-22T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,49.5
341432,Buckley St,2024-01-22T06:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T06:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.62
341432,Buckley St,2024-01-22T06:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T06:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.56
341432,Buckley St,2024-01-22T06:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T06:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-22.06
341432,Buckley St,2024-01-22T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-22T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-22T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-22T06:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91339
341432,Buckley St,2024-01-22T06:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95068
341432,Buckley St,2024-01-22T06:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94586
341432,Buckley St,2024-01-22T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
341432,Buckley St,2024-01-22T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
341432,Buckley St,2024-01-22T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-22T06:30:00.000+00:00,feeder,1,N Current (Min),A,12.12
341432,Buckley St,2024-01-22T06:30:00.000+00:00,feeder,1,N Current (Max),A,6.88
341432,Buckley St,2024-01-22T06:30:00.000+00:00,feeder,1,L3 Current (Min),A,3.38
341432,Buckley St,2024-01-22T06:30:00.000+00:00,feeder,1,L3 Current (Max),A,8.75
341432,Buckley St,2024-01-22T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,5.75
341432,Buckley St,2024-01-22T06:30:00.000+00:00,feeder,1,L2 Current (Min),A,4.25
341432,Buckley St,2024-01-22T06:30:00.000+00:00,feeder,1,L2 Current (Max),A,21.12
341432,Buckley St,2024-01-22T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,7.25
341432,Buckley St,2024-01-22T06:30:00.000+00:00,feeder,1,L1 Current (Min),A,8.0
341432,Buckley St,2024-01-22T06:30:00.000+00:00,feeder,1,L1 Current (Max),A,12.25
341432,Buckley St,2024-01-22T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,9.5
341432,Buckley St,2024-01-22T06:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.75
341432,Buckley St,2024-01-22T06:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.41
341432,Buckley St,2024-01-22T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
341432,Buckley St,2024-01-22T06:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.14
341432,Buckley St,2024-01-22T06:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.98
341432,Buckley St,2024-01-22T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
341432,Buckley St,2024-01-22T06:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.44
341432,Buckley St,2024-01-22T06:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.98
341432,Buckley St,2024-01-22T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
341432,Buckley St,2024-01-22T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-22T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-22T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-22T06:30:00.000+00:00,busbar,,L3 Active Power,kW,36.0
341432,Buckley St,2024-01-22T06:30:00.000+00:00,busbar,,L2 Active Power,kW,44.0
341432,Buckley St,2024-01-22T06:30:00.000+00:00,busbar,,L1 Active Power,kW,47.0
341432,Buckley St,2024-01-22T06:30:00.000+00:00,busbar,,N Current (Min),A,46.0
341432,Buckley St,2024-01-22T06:30:00.000+00:00,busbar,,N Current (Max),A,106.75
341432,Buckley St,2024-01-22T06:30:00.000+00:00,busbar,,N Current (RMS),A,69.38
341432,Buckley St,2024-01-22T06:30:00.000+00:00,busbar,,L3 Current (Min),A,111.0
341432,Buckley St,2024-01-22T06:30:00.000+00:00,busbar,,L3 Current (Max),A,208.62
341432,Buckley St,2024-01-22T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,149.12
341432,Buckley St,2024-01-22T06:30:00.000+00:00,busbar,,L2 Current (Min),A,151.5
341432,Buckley St,2024-01-22T06:30:00.000+00:00,busbar,,L2 Current (Max),A,215.88
341432,Buckley St,2024-01-22T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,181.12
341432,Buckley St,2024-01-22T06:30:00.000+00:00,busbar,,L1 Current (Min),A,150.38
341432,Buckley St,2024-01-22T06:30:00.000+00:00,busbar,,L1 Current (Max),A,245.0
341432,Buckley St,2024-01-22T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,190.0
341432,Buckley St,2024-01-22T06:30:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-22T06:30:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-22T06:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T06:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-6.94
341432,Buckley St,2024-01-22T06:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T06:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-1.62
341432,Buckley St,2024-01-22T06:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
