Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341432,Buckley St,2024-01-22T06:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-4.5
341432,Buckley St,2024-01-22T06:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T06:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T06:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T06:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98679
341432,Buckley St,2024-01-22T06:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99377
341432,Buckley St,2024-01-22T06:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99429
341432,Buckley St,2024-01-22T06:20:00.000+00:00,feeder,6,L3 Active Power,kW,7.0
341432,Buckley St,2024-01-22T06:20:00.000+00:00,feeder,6,L2 Active Power,kW,11.0
341432,Buckley St,2024-01-22T06:20:00.000+00:00,feeder,6,L1 Active Power,kW,11.0
341432,Buckley St,2024-01-22T06:20:00.000+00:00,feeder,6,N Current (Min),A,7.0
341432,Buckley St,2024-01-22T06:20:00.000+00:00,feeder,6,N Current (Max),A,30.12
341432,Buckley St,2024-01-22T06:20:00.000+00:00,feeder,6,N Current (RMS),A,15.75
341432,Buckley St,2024-01-22T06:20:00.000+00:00,feeder,6,L3 Current (Min),A,19.38
341432,Buckley St,2024-01-22T06:20:00.000+00:00,feeder,6,L3 Current (Max),A,45.38
341432,Buckley St,2024-01-22T06:20:00.000+00:00,feeder,6,L3 Current (RMS),A,30.25
341432,Buckley St,2024-01-22T06:20:00.000+00:00,feeder,6,L2 Current (Min),A,28.5
341432,Buckley St,2024-01-22T06:20:00.000+00:00,feeder,6,L2 Current (Max),A,65.5
341432,Buckley St,2024-01-22T06:20:00.000+00:00,feeder,6,L2 Current (RMS),A,43.0
341432,Buckley St,2024-01-22T06:20:00.000+00:00,feeder,6,L1 Current (Min),A,36.62
341432,Buckley St,2024-01-22T06:20:00.000+00:00,feeder,6,L1 Current (Max),A,57.75
341432,Buckley St,2024-01-22T06:20:00.000+00:00,feeder,6,L1 Current (RMS),A,45.12
341432,Buckley St,2024-01-22T06:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T06:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-24.75
341432,Buckley St,2024-01-22T06:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T06:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-14.63
341432,Buckley St,2024-01-22T06:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T06:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-9.25
341432,Buckley St,2024-01-22T06:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T06:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T06:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T06:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.87326
341432,Buckley St,2024-01-22T06:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95483
341432,Buckley St,2024-01-22T06:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98199
341432,Buckley St,2024-01-22T06:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-22T06:20:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-22T06:20:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-22T06:20:00.000+00:00,feeder,5,N Current (Min),A,11.0
341432,Buckley St,2024-01-22T06:20:00.000+00:00,feeder,5,N Current (Max),A,29.75
341432,Buckley St,2024-01-22T06:20:00.000+00:00,feeder,5,N Current (RMS),A,17.12
341432,Buckley St,2024-01-22T06:20:00.000+00:00,feeder,5,L3 Current (Min),A,6.25
341432,Buckley St,2024-01-22T06:20:00.000+00:00,feeder,5,L3 Current (Max),A,13.5
341432,Buckley St,2024-01-22T06:20:00.000+00:00,feeder,5,L3 Current (RMS),A,7.88
341432,Buckley St,2024-01-22T06:20:00.000+00:00,feeder,5,L2 Current (Min),A,20.25
341432,Buckley St,2024-01-22T06:20:00.000+00:00,feeder,5,L2 Current (Max),A,29.75
341432,Buckley St,2024-01-22T06:20:00.000+00:00,feeder,5,L2 Current (RMS),A,22.75
341432,Buckley St,2024-01-22T06:20:00.000+00:00,feeder,5,L1 Current (Min),A,15.12
341432,Buckley St,2024-01-22T06:20:00.000+00:00,feeder,5,L1 Current (Max),A,33.25
341432,Buckley St,2024-01-22T06:20:00.000+00:00,feeder,5,L1 Current (RMS),A,17.88
341432,Buckley St,2024-01-22T06:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T06:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.19
341432,Buckley St,2024-01-22T06:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T06:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-19.81
341432,Buckley St,2024-01-22T06:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T06:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.31
341432,Buckley St,2024-01-22T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T06:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98294
341432,Buckley St,2024-01-22T06:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93491
341432,Buckley St,2024-01-22T06:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89221
341432,Buckley St,2024-01-22T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
341432,Buckley St,2024-01-22T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-22T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-22T06:20:00.000+00:00,feeder,4,N Current (Min),A,10.0
341432,Buckley St,2024-01-22T06:20:00.000+00:00,feeder,4,N Current (Max),A,50.0
341432,Buckley St,2024-01-22T06:20:00.000+00:00,feeder,4,N Current (RMS),A,29.62
341432,Buckley St,2024-01-22T06:20:00.000+00:00,feeder,4,L3 Current (Min),A,23.88
341432,Buckley St,2024-01-22T06:20:00.000+00:00,feeder,4,L3 Current (Max),A,63.12
341432,Buckley St,2024-01-22T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,43.38
341432,Buckley St,2024-01-22T06:20:00.000+00:00,feeder,4,L2 Current (Min),A,16.12
341432,Buckley St,2024-01-22T06:20:00.000+00:00,feeder,4,L2 Current (Max),A,30.75
341432,Buckley St,2024-01-22T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,19.75
341432,Buckley St,2024-01-22T06:20:00.000+00:00,feeder,4,L1 Current (Min),A,8.88
341432,Buckley St,2024-01-22T06:20:00.000+00:00,feeder,4,L1 Current (Max),A,20.75
341432,Buckley St,2024-01-22T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,12.25
341432,Buckley St,2024-01-22T06:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T06:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,16.94
341432,Buckley St,2024-01-22T06:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T06:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.13
341432,Buckley St,2024-01-22T06:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T06:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.5
341432,Buckley St,2024-01-22T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-22T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-22T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-22T06:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94742
341432,Buckley St,2024-01-22T06:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94006
341432,Buckley St,2024-01-22T06:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99088
341432,Buckley St,2024-01-22T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
341432,Buckley St,2024-01-22T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
341432,Buckley St,2024-01-22T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
341432,Buckley St,2024-01-22T06:20:00.000+00:00,feeder,3,N Current (Min),A,24.62
341432,Buckley St,2024-01-22T06:20:00.000+00:00,feeder,3,N Current (Max),A,69.5
341432,Buckley St,2024-01-22T06:20:00.000+00:00,feeder,3,N Current (RMS),A,41.5
341432,Buckley St,2024-01-22T06:20:00.000+00:00,feeder,3,L3 Current (Min),A,32.75
341432,Buckley St,2024-01-22T06:20:00.000+00:00,feeder,3,L3 Current (Max),A,71.0
341432,Buckley St,2024-01-22T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,37.62
341432,Buckley St,2024-01-22T06:20:00.000+00:00,feeder,3,L2 Current (Min),A,38.0
341432,Buckley St,2024-01-22T06:20:00.000+00:00,feeder,3,L2 Current (Max),A,72.5
341432,Buckley St,2024-01-22T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,50.62
341432,Buckley St,2024-01-22T06:20:00.000+00:00,feeder,3,L1 Current (Min),A,43.0
341432,Buckley St,2024-01-22T06:20:00.000+00:00,feeder,3,L1 Current (Max),A,80.88
341432,Buckley St,2024-01-22T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,55.25
341432,Buckley St,2024-01-22T06:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T06:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.62
341432,Buckley St,2024-01-22T06:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T06:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,9.37
341432,Buckley St,2024-01-22T06:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T06:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,7.0
341432,Buckley St,2024-01-22T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-22T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-22T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-22T06:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99277
341432,Buckley St,2024-01-22T06:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96484
341432,Buckley St,2024-01-22T06:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98926
341432,Buckley St,2024-01-22T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
341432,Buckley St,2024-01-22T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
341432,Buckley St,2024-01-22T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
341432,Buckley St,2024-01-22T06:20:00.000+00:00,feeder,2,N Current (Min),A,13.12
341432,Buckley St,2024-01-22T06:20:00.000+00:00,feeder,2,N Current (Max),A,53.75
341432,Buckley St,2024-01-22T06:20:00.000+00:00,feeder,2,N Current (RMS),A,22.88
341432,Buckley St,2024-01-22T06:20:00.000+00:00,feeder,2,L3 Current (Min),A,19.5
341432,Buckley St,2024-01-22T06:20:00.000+00:00,feeder,2,L3 Current (Max),A,58.88
341432,Buckley St,2024-01-22T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,31.25
341432,Buckley St,2024-01-22T06:20:00.000+00:00,feeder,2,L2 Current (Min),A,29.25
341432,Buckley St,2024-01-22T06:20:00.000+00:00,feeder,2,L2 Current (Max),A,69.75
341432,Buckley St,2024-01-22T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,43.38
341432,Buckley St,2024-01-22T06:20:00.000+00:00,feeder,2,L1 Current (Min),A,32.0
341432,Buckley St,2024-01-22T06:20:00.000+00:00,feeder,2,L1 Current (Max),A,103.25
341432,Buckley St,2024-01-22T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,53.88
341432,Buckley St,2024-01-22T06:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T06:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,30.13
341432,Buckley St,2024-01-22T06:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T06:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.88
341432,Buckley St,2024-01-22T06:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T06:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.56
341432,Buckley St,2024-01-22T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-22T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-22T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T06:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88455
341432,Buckley St,2024-01-22T06:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93704
341432,Buckley St,2024-01-22T06:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94568
341432,Buckley St,2024-01-22T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
341432,Buckley St,2024-01-22T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
341432,Buckley St,2024-01-22T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-22T06:20:00.000+00:00,feeder,1,N Current (Min),A,16.5
341432,Buckley St,2024-01-22T06:20:00.000+00:00,feeder,1,N Current (Max),A,7.25
341432,Buckley St,2024-01-22T06:20:00.000+00:00,feeder,1,L3 Current (Min),A,4.62
341432,Buckley St,2024-01-22T06:20:00.000+00:00,feeder,1,L3 Current (Max),A,17.62
341432,Buckley St,2024-01-22T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,6.88
341432,Buckley St,2024-01-22T06:20:00.000+00:00,feeder,1,L2 Current (Min),A,3.75
341432,Buckley St,2024-01-22T06:20:00.000+00:00,feeder,1,L2 Current (Max),A,20.12
341432,Buckley St,2024-01-22T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,7.75
341432,Buckley St,2024-01-22T06:20:00.000+00:00,feeder,1,L1 Current (Min),A,8.5
341432,Buckley St,2024-01-22T06:20:00.000+00:00,feeder,1,L1 Current (Max),A,17.75
341432,Buckley St,2024-01-22T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,9.38
341432,Buckley St,2024-01-22T06:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.88
341432,Buckley St,2024-01-22T06:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.05
341432,Buckley St,2024-01-22T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
341432,Buckley St,2024-01-22T06:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.7
341432,Buckley St,2024-01-22T06:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.02
341432,Buckley St,2024-01-22T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
341432,Buckley St,2024-01-22T06:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.41
341432,Buckley St,2024-01-22T06:20:00.000+00:00,busbar,,L1 Voltage (Max),V,248.05
341432,Buckley St,2024-01-22T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
341432,Buckley St,2024-01-22T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-22T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
341432,Buckley St,2024-01-22T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-22T06:20:00.000+00:00,busbar,,L3 Active Power,kW,37.0
341432,Buckley St,2024-01-22T06:20:00.000+00:00,busbar,,L2 Active Power,kW,44.0
341432,Buckley St,2024-01-22T06:20:00.000+00:00,busbar,,L1 Active Power,kW,47.0
341432,Buckley St,2024-01-22T06:20:00.000+00:00,busbar,,N Current (Min),A,50.12
341432,Buckley St,2024-01-22T06:20:00.000+00:00,busbar,,N Current (Max),A,107.88
341432,Buckley St,2024-01-22T06:20:00.000+00:00,busbar,,N Current (RMS),A,74.88
341432,Buckley St,2024-01-22T06:20:00.000+00:00,busbar,,L3 Current (Min),A,117.12
341432,Buckley St,2024-01-22T06:20:00.000+00:00,busbar,,L3 Current (Max),A,210.12
341432,Buckley St,2024-01-22T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,153.25
341432,Buckley St,2024-01-22T06:20:00.000+00:00,busbar,,L2 Current (Min),A,152.62
341432,Buckley St,2024-01-22T06:20:00.000+00:00,busbar,,L2 Current (Max),A,222.75
341432,Buckley St,2024-01-22T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,183.62
341432,Buckley St,2024-01-22T06:20:00.000+00:00,busbar,,L1 Current (Min),A,160.25
341432,Buckley St,2024-01-22T06:20:00.000+00:00,busbar,,L1 Current (Max),A,261.5
341432,Buckley St,2024-01-22T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,192.0
341432,Buckley St,2024-01-22T06:20:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-22T06:20:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-22T06:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T06:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-10.75
341432,Buckley St,2024-01-22T06:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T06:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-6.87
341432,Buckley St,2024-01-22T06:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T06:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-6.31
341432,Buckley St,2024-01-22T06:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T06:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T06:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T06:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99167
341432,Buckley St,2024-01-22T06:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99115
341432,Buckley St,2024-01-22T06:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99548
341432,Buckley St,2024-01-22T06:10:00.000+00:00,feeder,6,L3 Active Power,kW,10.0
341432,Buckley St,2024-01-22T06:10:00.000+00:00,feeder,6,L2 Active Power,kW,7.0
341432,Buckley St,2024-01-22T06:10:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
341432,Buckley St,2024-01-22T06:10:00.000+00:00,feeder,6,N Current (Min),A,5.0
341432,Buckley St,2024-01-22T06:10:00.000+00:00,feeder,6,N Current (Max),A,26.0
341432,Buckley St,2024-01-22T06:10:00.000+00:00,feeder,6,N Current (RMS),A,13.0
341432,Buckley St,2024-01-22T06:10:00.000+00:00,feeder,6,L3 Current (Min),A,21.38
341432,Buckley St,2024-01-22T06:10:00.000+00:00,feeder,6,L3 Current (Max),A,53.5
341432,Buckley St,2024-01-22T06:10:00.000+00:00,feeder,6,L3 Current (RMS),A,41.0
341432,Buckley St,2024-01-22T06:10:00.000+00:00,feeder,6,L2 Current (Min),A,17.5
341432,Buckley St,2024-01-22T06:10:00.000+00:00,feeder,6,L2 Current (Max),A,48.12
341432,Buckley St,2024-01-22T06:10:00.000+00:00,feeder,6,L2 Current (RMS),A,30.25
341432,Buckley St,2024-01-22T06:10:00.000+00:00,feeder,6,L1 Current (Min),A,32.88
341432,Buckley St,2024-01-22T06:10:00.000+00:00,feeder,6,L1 Current (Max),A,53.12
341432,Buckley St,2024-01-22T06:10:00.000+00:00,feeder,6,L1 Current (RMS),A,39.75
341432,Buckley St,2024-01-22T06:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T06:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-26.0
341432,Buckley St,2024-01-22T06:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T06:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-16.75
341432,Buckley St,2024-01-22T06:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T06:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.0
341432,Buckley St,2024-01-22T06:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T06:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T06:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T06:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.88284
341432,Buckley St,2024-01-22T06:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95282
341432,Buckley St,2024-01-22T06:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.92621
341432,Buckley St,2024-01-22T06:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-22T06:10:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-22T06:10:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-22T06:10:00.000+00:00,feeder,5,N Current (Min),A,6.38
341432,Buckley St,2024-01-22T06:10:00.000+00:00,feeder,5,N Current (Max),A,20.75
341432,Buckley St,2024-01-22T06:10:00.000+00:00,feeder,5,N Current (RMS),A,15.5
341432,Buckley St,2024-01-22T06:10:00.000+00:00,feeder,5,L3 Current (Min),A,6.75
341432,Buckley St,2024-01-22T06:10:00.000+00:00,feeder,5,L3 Current (Max),A,18.62
341432,Buckley St,2024-01-22T06:10:00.000+00:00,feeder,5,L3 Current (RMS),A,9.12
341432,Buckley St,2024-01-22T06:10:00.000+00:00,feeder,5,L2 Current (Min),A,11.12
341432,Buckley St,2024-01-22T06:10:00.000+00:00,feeder,5,L2 Current (Max),A,24.38
341432,Buckley St,2024-01-22T06:10:00.000+00:00,feeder,5,L2 Current (RMS),A,21.75
341432,Buckley St,2024-01-22T06:10:00.000+00:00,feeder,5,L1 Current (Min),A,5.38
341432,Buckley St,2024-01-22T06:10:00.000+00:00,feeder,5,L1 Current (Max),A,25.25
341432,Buckley St,2024-01-22T06:10:00.000+00:00,feeder,5,L1 Current (RMS),A,11.75
341432,Buckley St,2024-01-22T06:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T06:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.0
341432,Buckley St,2024-01-22T06:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T06:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.87
341432,Buckley St,2024-01-22T06:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T06:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-25.31
341432,Buckley St,2024-01-22T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T06:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98196
341432,Buckley St,2024-01-22T06:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93066
341432,Buckley St,2024-01-22T06:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92932
341432,Buckley St,2024-01-22T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
341432,Buckley St,2024-01-22T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-22T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-22T06:10:00.000+00:00,feeder,4,N Current (Min),A,16.12
341432,Buckley St,2024-01-22T06:10:00.000+00:00,feeder,4,N Current (Max),A,40.38
341432,Buckley St,2024-01-22T06:10:00.000+00:00,feeder,4,N Current (RMS),A,23.12
341432,Buckley St,2024-01-22T06:10:00.000+00:00,feeder,4,L3 Current (Min),A,32.5
341432,Buckley St,2024-01-22T06:10:00.000+00:00,feeder,4,L3 Current (Max),A,56.38
341432,Buckley St,2024-01-22T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,38.62
341432,Buckley St,2024-01-22T06:10:00.000+00:00,feeder,4,L2 Current (Min),A,16.38
341432,Buckley St,2024-01-22T06:10:00.000+00:00,feeder,4,L2 Current (Max),A,32.88
341432,Buckley St,2024-01-22T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,20.12
341432,Buckley St,2024-01-22T06:10:00.000+00:00,feeder,4,L1 Current (Min),A,8.75
341432,Buckley St,2024-01-22T06:10:00.000+00:00,feeder,4,L1 Current (Max),A,20.75
341432,Buckley St,2024-01-22T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,14.25
341432,Buckley St,2024-01-22T06:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T06:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,18.94
341432,Buckley St,2024-01-22T06:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T06:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.0
341432,Buckley St,2024-01-22T06:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T06:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,5.81
341432,Buckley St,2024-01-22T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
341432,Buckley St,2024-01-22T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-22T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-22T06:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93451
341432,Buckley St,2024-01-22T06:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94153
341432,Buckley St,2024-01-22T06:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99063
341432,Buckley St,2024-01-22T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
341432,Buckley St,2024-01-22T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
341432,Buckley St,2024-01-22T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
341432,Buckley St,2024-01-22T06:10:00.000+00:00,feeder,3,N Current (Min),A,24.38
341432,Buckley St,2024-01-22T06:10:00.000+00:00,feeder,3,N Current (Max),A,92.88
341432,Buckley St,2024-01-22T06:10:00.000+00:00,feeder,3,N Current (RMS),A,43.5
341432,Buckley St,2024-01-22T06:10:00.000+00:00,feeder,3,L3 Current (Min),A,34.38
341432,Buckley St,2024-01-22T06:10:00.000+00:00,feeder,3,L3 Current (Max),A,130.62
341432,Buckley St,2024-01-22T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,46.0
341432,Buckley St,2024-01-22T06:10:00.000+00:00,feeder,3,L2 Current (Min),A,36.75
341432,Buckley St,2024-01-22T06:10:00.000+00:00,feeder,3,L2 Current (Max),A,70.38
341432,Buckley St,2024-01-22T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,48.88
341432,Buckley St,2024-01-22T06:10:00.000+00:00,feeder,3,L1 Current (Min),A,48.12
341432,Buckley St,2024-01-22T06:10:00.000+00:00,feeder,3,L1 Current (Max),A,90.75
341432,Buckley St,2024-01-22T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,59.38
341432,Buckley St,2024-01-22T06:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T06:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.56
341432,Buckley St,2024-01-22T06:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T06:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,7.87
341432,Buckley St,2024-01-22T06:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T06:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,10.44
341432,Buckley St,2024-01-22T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-22T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-22T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-22T06:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99304
341432,Buckley St,2024-01-22T06:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96939
341432,Buckley St,2024-01-22T06:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98239
341432,Buckley St,2024-01-22T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
341432,Buckley St,2024-01-22T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
341432,Buckley St,2024-01-22T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
341432,Buckley St,2024-01-22T06:10:00.000+00:00,feeder,2,N Current (Min),A,11.88
341432,Buckley St,2024-01-22T06:10:00.000+00:00,feeder,2,N Current (Max),A,61.0
341432,Buckley St,2024-01-22T06:10:00.000+00:00,feeder,2,N Current (RMS),A,23.0
341432,Buckley St,2024-01-22T06:10:00.000+00:00,feeder,2,L3 Current (Min),A,20.5
341432,Buckley St,2024-01-22T06:10:00.000+00:00,feeder,2,L3 Current (Max),A,90.75
341432,Buckley St,2024-01-22T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,44.5
341432,Buckley St,2024-01-22T06:10:00.000+00:00,feeder,2,L2 Current (Min),A,30.12
341432,Buckley St,2024-01-22T06:10:00.000+00:00,feeder,2,L2 Current (Max),A,90.88
341432,Buckley St,2024-01-22T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,46.88
341432,Buckley St,2024-01-22T06:10:00.000+00:00,feeder,2,L1 Current (Min),A,32.75
341432,Buckley St,2024-01-22T06:10:00.000+00:00,feeder,2,L1 Current (Max),A,128.62
341432,Buckley St,2024-01-22T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,53.38
341432,Buckley St,2024-01-22T06:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T06:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,35.94
341432,Buckley St,2024-01-22T06:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T06:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.56
341432,Buckley St,2024-01-22T06:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T06:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.5
341432,Buckley St,2024-01-22T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-22T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-22T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T06:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.82968
341432,Buckley St,2024-01-22T06:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95993
341432,Buckley St,2024-01-22T06:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9111
341432,Buckley St,2024-01-22T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-22T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
341432,Buckley St,2024-01-22T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-22T06:10:00.000+00:00,feeder,1,N Current (Min),A,17.38
341432,Buckley St,2024-01-22T06:10:00.000+00:00,feeder,1,N Current (Max),A,7.38
341432,Buckley St,2024-01-22T06:10:00.000+00:00,feeder,1,L3 Current (Min),A,6.5
341432,Buckley St,2024-01-22T06:10:00.000+00:00,feeder,1,L3 Current (Max),A,16.88
341432,Buckley St,2024-01-22T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,8.5
341432,Buckley St,2024-01-22T06:10:00.000+00:00,feeder,1,L2 Current (Min),A,4.12
341432,Buckley St,2024-01-22T06:10:00.000+00:00,feeder,1,L2 Current (Max),A,22.38
341432,Buckley St,2024-01-22T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,10.38
341432,Buckley St,2024-01-22T06:10:00.000+00:00,feeder,1,L1 Current (Min),A,8.0
341432,Buckley St,2024-01-22T06:10:00.000+00:00,feeder,1,L1 Current (Max),A,17.38
341432,Buckley St,2024-01-22T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,8.88
341432,Buckley St,2024-01-22T06:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.08
341432,Buckley St,2024-01-22T06:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.2
341432,Buckley St,2024-01-22T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
341432,Buckley St,2024-01-22T06:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.83
341432,Buckley St,2024-01-22T06:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.48
341432,Buckley St,2024-01-22T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
341432,Buckley St,2024-01-22T06:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.16
341432,Buckley St,2024-01-22T06:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.91
341432,Buckley St,2024-01-22T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
341432,Buckley St,2024-01-22T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-22T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
341432,Buckley St,2024-01-22T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-22T06:10:00.000+00:00,busbar,,L3 Active Power,kW,44.0
341432,Buckley St,2024-01-22T06:10:00.000+00:00,busbar,,L2 Active Power,kW,42.0
341432,Buckley St,2024-01-22T06:10:00.000+00:00,busbar,,L1 Active Power,kW,45.0
341432,Buckley St,2024-01-22T06:10:00.000+00:00,busbar,,N Current (Min),A,49.62
341432,Buckley St,2024-01-22T06:10:00.000+00:00,busbar,,N Current (Max),A,114.38
341432,Buckley St,2024-01-22T06:10:00.000+00:00,busbar,,N Current (RMS),A,66.62
341432,Buckley St,2024-01-22T06:10:00.000+00:00,busbar,,L3 Current (Min),A,137.88
341432,Buckley St,2024-01-22T06:10:00.000+00:00,busbar,,L3 Current (Max),A,243.25
341432,Buckley St,2024-01-22T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,182.12
341432,Buckley St,2024-01-22T06:10:00.000+00:00,busbar,,L2 Current (Min),A,134.5
341432,Buckley St,2024-01-22T06:10:00.000+00:00,busbar,,L2 Current (Max),A,224.88
341432,Buckley St,2024-01-22T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,175.5
341432,Buckley St,2024-01-22T06:10:00.000+00:00,busbar,,L1 Current (Min),A,151.25
341432,Buckley St,2024-01-22T06:10:00.000+00:00,busbar,,L1 Current (Max),A,272.38
341432,Buckley St,2024-01-22T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,185.0
341432,Buckley St,2024-01-22T06:10:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-22T06:10:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-22T06:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T06:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-6.63
341432,Buckley St,2024-01-22T06:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T06:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-3.44
341432,Buckley St,2024-01-22T06:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T06:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.88
341432,Buckley St,2024-01-22T06:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T06:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-22T06:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T06:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.8584
341432,Buckley St,2024-01-22T06:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99423
341432,Buckley St,2024-01-22T06:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99539
341432,Buckley St,2024-01-22T06:00:00.000+00:00,feeder,6,L3 Active Power,kW,4.0
341432,Buckley St,2024-01-22T06:00:00.000+00:00,feeder,6,L2 Active Power,kW,7.0
341432,Buckley St,2024-01-22T06:00:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
341432,Buckley St,2024-01-22T06:00:00.000+00:00,feeder,6,N Current (Min),A,4.62
341432,Buckley St,2024-01-22T06:00:00.000+00:00,feeder,6,N Current (Max),A,39.0
341432,Buckley St,2024-01-22T06:00:00.000+00:00,feeder,6,N Current (RMS),A,20.38
341432,Buckley St,2024-01-22T06:00:00.000+00:00,feeder,6,L3 Current (Min),A,7.62
341432,Buckley St,2024-01-22T06:00:00.000+00:00,feeder,6,L3 Current (Max),A,45.25
341432,Buckley St,2024-01-22T06:00:00.000+00:00,feeder,6,L3 Current (RMS),A,18.25
341432,Buckley St,2024-01-22T06:00:00.000+00:00,feeder,6,L2 Current (Min),A,17.25
341432,Buckley St,2024-01-22T06:00:00.000+00:00,feeder,6,L2 Current (Max),A,49.12
341432,Buckley St,2024-01-22T06:00:00.000+00:00,feeder,6,L2 Current (RMS),A,28.75
341432,Buckley St,2024-01-22T06:00:00.000+00:00,feeder,6,L1 Current (Min),A,31.62
341432,Buckley St,2024-01-22T06:00:00.000+00:00,feeder,6,L1 Current (Max),A,55.25
341432,Buckley St,2024-01-22T06:00:00.000+00:00,feeder,6,L1 Current (RMS),A,39.5
341432,Buckley St,2024-01-22T06:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T06:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-20.38
341432,Buckley St,2024-01-22T06:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T06:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-26.44
341432,Buckley St,2024-01-22T06:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T06:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-28.25
341432,Buckley St,2024-01-22T06:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T06:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T06:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T06:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.91669
341432,Buckley St,2024-01-22T06:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.81866
341432,Buckley St,2024-01-22T06:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.88067
341432,Buckley St,2024-01-22T06:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-22T06:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
341432,Buckley St,2024-01-22T06:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-22T06:00:00.000+00:00,feeder,5,N Current (Min),A,5.75
341432,Buckley St,2024-01-22T06:00:00.000+00:00,feeder,5,N Current (Max),A,14.75
341432,Buckley St,2024-01-22T06:00:00.000+00:00,feeder,5,N Current (RMS),A,8.38
341432,Buckley St,2024-01-22T06:00:00.000+00:00,feeder,5,L3 Current (Min),A,6.75
341432,Buckley St,2024-01-22T06:00:00.000+00:00,feeder,5,L3 Current (Max),A,21.88
341432,Buckley St,2024-01-22T06:00:00.000+00:00,feeder,5,L3 Current (RMS),A,10.75
341432,Buckley St,2024-01-22T06:00:00.000+00:00,feeder,5,L2 Current (Min),A,9.75
341432,Buckley St,2024-01-22T06:00:00.000+00:00,feeder,5,L2 Current (Max),A,19.5
341432,Buckley St,2024-01-22T06:00:00.000+00:00,feeder,5,L2 Current (RMS),A,11.12
341432,Buckley St,2024-01-22T06:00:00.000+00:00,feeder,5,L1 Current (Min),A,5.5
341432,Buckley St,2024-01-22T06:00:00.000+00:00,feeder,5,L1 Current (Max),A,25.38
341432,Buckley St,2024-01-22T06:00:00.000+00:00,feeder,5,L1 Current (RMS),A,9.12
341432,Buckley St,2024-01-22T06:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T06:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.63
341432,Buckley St,2024-01-22T06:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T06:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.75
341432,Buckley St,2024-01-22T06:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T06:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-19.12
341432,Buckley St,2024-01-22T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-22T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-22T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T06:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97443
341432,Buckley St,2024-01-22T06:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93957
341432,Buckley St,2024-01-22T06:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90127
341432,Buckley St,2024-01-22T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
341432,Buckley St,2024-01-22T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-22T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-22T06:00:00.000+00:00,feeder,4,N Current (Min),A,10.12
341432,Buckley St,2024-01-22T06:00:00.000+00:00,feeder,4,N Current (Max),A,36.12
341432,Buckley St,2024-01-22T06:00:00.000+00:00,feeder,4,N Current (RMS),A,23.88
341432,Buckley St,2024-01-22T06:00:00.000+00:00,feeder,4,L3 Current (Min),A,19.12
341432,Buckley St,2024-01-22T06:00:00.000+00:00,feeder,4,L3 Current (Max),A,52.88
341432,Buckley St,2024-01-22T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,39.12
341432,Buckley St,2024-01-22T06:00:00.000+00:00,feeder,4,L2 Current (Min),A,20.0
341432,Buckley St,2024-01-22T06:00:00.000+00:00,feeder,4,L2 Current (Max),A,31.88
341432,Buckley St,2024-01-22T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,23.0
341432,Buckley St,2024-01-22T06:00:00.000+00:00,feeder,4,L1 Current (Min),A,9.38
341432,Buckley St,2024-01-22T06:00:00.000+00:00,feeder,4,L1 Current (Max),A,26.12
341432,Buckley St,2024-01-22T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,13.5
341432,Buckley St,2024-01-22T06:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T06:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,14.37
341432,Buckley St,2024-01-22T06:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T06:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.69
341432,Buckley St,2024-01-22T06:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T06:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.56
341432,Buckley St,2024-01-22T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-22T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-22T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-22T06:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95221
341432,Buckley St,2024-01-22T06:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94583
341432,Buckley St,2024-01-22T06:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98981
341432,Buckley St,2024-01-22T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
341432,Buckley St,2024-01-22T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
341432,Buckley St,2024-01-22T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
341432,Buckley St,2024-01-22T06:00:00.000+00:00,feeder,3,N Current (Min),A,19.88
341432,Buckley St,2024-01-22T06:00:00.000+00:00,feeder,3,N Current (Max),A,67.12
341432,Buckley St,2024-01-22T06:00:00.000+00:00,feeder,3,N Current (RMS),A,38.0
341432,Buckley St,2024-01-22T06:00:00.000+00:00,feeder,3,L3 Current (Min),A,27.88
341432,Buckley St,2024-01-22T06:00:00.000+00:00,feeder,3,L3 Current (Max),A,76.0
341432,Buckley St,2024-01-22T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,37.88
341432,Buckley St,2024-01-22T06:00:00.000+00:00,feeder,3,L2 Current (Min),A,36.0
341432,Buckley St,2024-01-22T06:00:00.000+00:00,feeder,3,L2 Current (Max),A,74.25
341432,Buckley St,2024-01-22T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,52.12
341432,Buckley St,2024-01-22T06:00:00.000+00:00,feeder,3,L1 Current (Min),A,35.75
341432,Buckley St,2024-01-22T06:00:00.000+00:00,feeder,3,L1 Current (Max),A,81.5
341432,Buckley St,2024-01-22T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,51.12
341432,Buckley St,2024-01-22T06:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T06:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.12
341432,Buckley St,2024-01-22T06:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T06:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,14.75
341432,Buckley St,2024-01-22T06:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T06:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,7.81
341432,Buckley St,2024-01-22T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-22T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-22T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-22T06:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9946
341432,Buckley St,2024-01-22T06:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96088
341432,Buckley St,2024-01-22T06:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97974
341432,Buckley St,2024-01-22T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
341432,Buckley St,2024-01-22T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
341432,Buckley St,2024-01-22T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
341432,Buckley St,2024-01-22T06:00:00.000+00:00,feeder,2,N Current (Min),A,13.38
341432,Buckley St,2024-01-22T06:00:00.000+00:00,feeder,2,N Current (Max),A,48.0
341432,Buckley St,2024-01-22T06:00:00.000+00:00,feeder,2,N Current (RMS),A,22.12
341432,Buckley St,2024-01-22T06:00:00.000+00:00,feeder,2,L3 Current (Min),A,23.0
341432,Buckley St,2024-01-22T06:00:00.000+00:00,feeder,2,L3 Current (Max),A,105.38
341432,Buckley St,2024-01-22T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,43.0
341432,Buckley St,2024-01-22T06:00:00.000+00:00,feeder,2,L2 Current (Min),A,34.75
341432,Buckley St,2024-01-22T06:00:00.000+00:00,feeder,2,L2 Current (Max),A,111.62
341432,Buckley St,2024-01-22T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,54.5
341432,Buckley St,2024-01-22T06:00:00.000+00:00,feeder,2,L1 Current (Min),A,29.25
341432,Buckley St,2024-01-22T06:00:00.000+00:00,feeder,2,L1 Current (Max),A,118.12
341432,Buckley St,2024-01-22T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,55.75
341432,Buckley St,2024-01-22T06:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T06:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,32.87
341432,Buckley St,2024-01-22T06:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T06:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.56
341432,Buckley St,2024-01-22T06:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T06:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.94
341432,Buckley St,2024-01-22T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-22T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-22T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-22T06:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.81463
341432,Buckley St,2024-01-22T06:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96625
341432,Buckley St,2024-01-22T06:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94141
341432,Buckley St,2024-01-22T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-22T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-22T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-22T06:00:00.000+00:00,feeder,1,N Current (Min),A,22.0
341432,Buckley St,2024-01-22T06:00:00.000+00:00,feeder,1,N Current (Max),A,9.38
341432,Buckley St,2024-01-22T06:00:00.000+00:00,feeder,1,L3 Current (Min),A,7.75
341432,Buckley St,2024-01-22T06:00:00.000+00:00,feeder,1,L3 Current (Max),A,21.5
341432,Buckley St,2024-01-22T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,9.88
341432,Buckley St,2024-01-22T06:00:00.000+00:00,feeder,1,L2 Current (Min),A,4.5
341432,Buckley St,2024-01-22T06:00:00.000+00:00,feeder,1,L2 Current (Max),A,35.0
341432,Buckley St,2024-01-22T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,13.25
341432,Buckley St,2024-01-22T06:00:00.000+00:00,feeder,1,L1 Current (Min),A,8.25
341432,Buckley St,2024-01-22T06:00:00.000+00:00,feeder,1,L1 Current (Max),A,25.62
341432,Buckley St,2024-01-22T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,9.5
341432,Buckley St,2024-01-22T06:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.14
341432,Buckley St,2024-01-22T06:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.11
341432,Buckley St,2024-01-22T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
341432,Buckley St,2024-01-22T06:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.58
341432,Buckley St,2024-01-22T06:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.56
341432,Buckley St,2024-01-22T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
341432,Buckley St,2024-01-22T06:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.23
341432,Buckley St,2024-01-22T06:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.28
341432,Buckley St,2024-01-22T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
341432,Buckley St,2024-01-22T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-22T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-22T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-22T06:00:00.000+00:00,busbar,,L3 Active Power,kW,37.0
341432,Buckley St,2024-01-22T06:00:00.000+00:00,busbar,,L2 Active Power,kW,43.0
341432,Buckley St,2024-01-22T06:00:00.000+00:00,busbar,,L1 Active Power,kW,43.0
341432,Buckley St,2024-01-22T06:00:00.000+00:00,busbar,,N Current (Min),A,46.38
341432,Buckley St,2024-01-22T06:00:00.000+00:00,busbar,,N Current (Max),A,101.12
341432,Buckley St,2024-01-22T06:00:00.000+00:00,busbar,,N Current (RMS),A,68.88
341432,Buckley St,2024-01-22T06:00:00.000+00:00,busbar,,L3 Current (Min),A,110.0
341432,Buckley St,2024-01-22T06:00:00.000+00:00,busbar,,L3 Current (Max),A,238.0
341432,Buckley St,2024-01-22T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,153.12
341432,Buckley St,2024-01-22T06:00:00.000+00:00,busbar,,L2 Current (Min),A,133.12
341432,Buckley St,2024-01-22T06:00:00.000+00:00,busbar,,L2 Current (Max),A,247.12
341432,Buckley St,2024-01-22T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,177.62
341432,Buckley St,2024-01-22T06:00:00.000+00:00,busbar,,L1 Current (Min),A,140.62
341432,Buckley St,2024-01-22T06:00:00.000+00:00,busbar,,L1 Current (Max),A,243.38
341432,Buckley St,2024-01-22T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,175.75
341432,Buckley St,2024-01-22T06:00:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-22T06:00:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-22T05:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T05:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-39.37
341432,Buckley St,2024-01-22T05:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T05:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-2.0
341432,Buckley St,2024-01-22T05:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T05:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.88
341432,Buckley St,2024-01-22T05:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T05:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-22T05:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T05:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.87622
341432,Buckley St,2024-01-22T05:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99609
