Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341432,Buckley St,2024-01-22T05:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99237
341432,Buckley St,2024-01-22T05:50:00.000+00:00,feeder,6,L3 Active Power,kW,3.0
341432,Buckley St,2024-01-22T05:50:00.000+00:00,feeder,6,L2 Active Power,kW,7.0
341432,Buckley St,2024-01-22T05:50:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
341432,Buckley St,2024-01-22T05:50:00.000+00:00,feeder,6,N Current (Min),A,7.62
341432,Buckley St,2024-01-22T05:50:00.000+00:00,feeder,6,N Current (Max),A,39.12
341432,Buckley St,2024-01-22T05:50:00.000+00:00,feeder,6,N Current (RMS),A,22.62
341432,Buckley St,2024-01-22T05:50:00.000+00:00,feeder,6,L3 Current (Min),A,6.75
341432,Buckley St,2024-01-22T05:50:00.000+00:00,feeder,6,L3 Current (Max),A,20.88
341432,Buckley St,2024-01-22T05:50:00.000+00:00,feeder,6,L3 Current (RMS),A,12.5
341432,Buckley St,2024-01-22T05:50:00.000+00:00,feeder,6,L2 Current (Min),A,19.62
341432,Buckley St,2024-01-22T05:50:00.000+00:00,feeder,6,L2 Current (Max),A,41.62
341432,Buckley St,2024-01-22T05:50:00.000+00:00,feeder,6,L2 Current (RMS),A,29.0
341432,Buckley St,2024-01-22T05:50:00.000+00:00,feeder,6,L1 Current (Min),A,28.75
341432,Buckley St,2024-01-22T05:50:00.000+00:00,feeder,6,L1 Current (Max),A,53.25
341432,Buckley St,2024-01-22T05:50:00.000+00:00,feeder,6,L1 Current (RMS),A,38.0
341432,Buckley St,2024-01-22T05:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T05:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-19.19
341432,Buckley St,2024-01-22T05:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T05:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-28.31
341432,Buckley St,2024-01-22T05:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T05:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-12.31
341432,Buckley St,2024-01-22T05:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T05:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T05:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T05:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.90701
341432,Buckley St,2024-01-22T05:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.82593
341432,Buckley St,2024-01-22T05:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96234
341432,Buckley St,2024-01-22T05:50:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
341432,Buckley St,2024-01-22T05:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
341432,Buckley St,2024-01-22T05:50:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-22T05:50:00.000+00:00,feeder,5,N Current (Min),A,5.5
341432,Buckley St,2024-01-22T05:50:00.000+00:00,feeder,5,N Current (Max),A,25.25
341432,Buckley St,2024-01-22T05:50:00.000+00:00,feeder,5,N Current (RMS),A,10.5
341432,Buckley St,2024-01-22T05:50:00.000+00:00,feeder,5,L3 Current (Min),A,5.88
341432,Buckley St,2024-01-22T05:50:00.000+00:00,feeder,5,L3 Current (Max),A,19.5
341432,Buckley St,2024-01-22T05:50:00.000+00:00,feeder,5,L3 Current (RMS),A,11.62
341432,Buckley St,2024-01-22T05:50:00.000+00:00,feeder,5,L2 Current (Min),A,9.25
341432,Buckley St,2024-01-22T05:50:00.000+00:00,feeder,5,L2 Current (Max),A,18.0
341432,Buckley St,2024-01-22T05:50:00.000+00:00,feeder,5,L2 Current (RMS),A,10.88
341432,Buckley St,2024-01-22T05:50:00.000+00:00,feeder,5,L1 Current (Min),A,15.12
341432,Buckley St,2024-01-22T05:50:00.000+00:00,feeder,5,L1 Current (Max),A,28.88
341432,Buckley St,2024-01-22T05:50:00.000+00:00,feeder,5,L1 Current (RMS),A,16.5
341432,Buckley St,2024-01-22T05:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T05:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-19.0
341432,Buckley St,2024-01-22T05:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T05:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.63
341432,Buckley St,2024-01-22T05:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T05:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.25
341432,Buckley St,2024-01-22T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-22T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-22T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T05:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94867
341432,Buckley St,2024-01-22T05:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9469
341432,Buckley St,2024-01-22T05:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89511
341432,Buckley St,2024-01-22T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
341432,Buckley St,2024-01-22T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-22T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-22T05:50:00.000+00:00,feeder,4,N Current (Min),A,9.38
341432,Buckley St,2024-01-22T05:50:00.000+00:00,feeder,4,N Current (Max),A,34.12
341432,Buckley St,2024-01-22T05:50:00.000+00:00,feeder,4,N Current (RMS),A,19.25
341432,Buckley St,2024-01-22T05:50:00.000+00:00,feeder,4,L3 Current (Min),A,14.0
341432,Buckley St,2024-01-22T05:50:00.000+00:00,feeder,4,L3 Current (Max),A,48.75
341432,Buckley St,2024-01-22T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,29.88
341432,Buckley St,2024-01-22T05:50:00.000+00:00,feeder,4,L2 Current (Min),A,20.12
341432,Buckley St,2024-01-22T05:50:00.000+00:00,feeder,4,L2 Current (Max),A,35.25
341432,Buckley St,2024-01-22T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,23.25
341432,Buckley St,2024-01-22T05:50:00.000+00:00,feeder,4,L1 Current (Min),A,8.62
341432,Buckley St,2024-01-22T05:50:00.000+00:00,feeder,4,L1 Current (Max),A,22.25
341432,Buckley St,2024-01-22T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,12.38
341432,Buckley St,2024-01-22T05:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T05:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,24.81
341432,Buckley St,2024-01-22T05:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T05:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.07
341432,Buckley St,2024-01-22T05:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T05:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.94
341432,Buckley St,2024-01-22T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-22T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-22T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T05:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94449
341432,Buckley St,2024-01-22T05:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94775
341432,Buckley St,2024-01-22T05:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98581
341432,Buckley St,2024-01-22T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
341432,Buckley St,2024-01-22T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
341432,Buckley St,2024-01-22T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
341432,Buckley St,2024-01-22T05:50:00.000+00:00,feeder,3,N Current (Min),A,18.88
341432,Buckley St,2024-01-22T05:50:00.000+00:00,feeder,3,N Current (Max),A,74.38
341432,Buckley St,2024-01-22T05:50:00.000+00:00,feeder,3,N Current (RMS),A,31.62
341432,Buckley St,2024-01-22T05:50:00.000+00:00,feeder,3,L3 Current (Min),A,30.88
341432,Buckley St,2024-01-22T05:50:00.000+00:00,feeder,3,L3 Current (Max),A,124.75
341432,Buckley St,2024-01-22T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,39.75
341432,Buckley St,2024-01-22T05:50:00.000+00:00,feeder,3,L2 Current (Min),A,34.75
341432,Buckley St,2024-01-22T05:50:00.000+00:00,feeder,3,L2 Current (Max),A,71.62
341432,Buckley St,2024-01-22T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,47.75
341432,Buckley St,2024-01-22T05:50:00.000+00:00,feeder,3,L1 Current (Min),A,34.62
341432,Buckley St,2024-01-22T05:50:00.000+00:00,feeder,3,L1 Current (Max),A,66.38
341432,Buckley St,2024-01-22T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,45.0
341432,Buckley St,2024-01-22T05:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T05:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,4.88
341432,Buckley St,2024-01-22T05:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T05:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,12.75
341432,Buckley St,2024-01-22T05:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T05:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,13.87
341432,Buckley St,2024-01-22T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-22T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-22T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-22T05:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99319
341432,Buckley St,2024-01-22T05:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95578
341432,Buckley St,2024-01-22T05:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98773
341432,Buckley St,2024-01-22T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
341432,Buckley St,2024-01-22T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
341432,Buckley St,2024-01-22T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
341432,Buckley St,2024-01-22T05:50:00.000+00:00,feeder,2,N Current (Min),A,9.12
341432,Buckley St,2024-01-22T05:50:00.000+00:00,feeder,2,N Current (Max),A,44.5
341432,Buckley St,2024-01-22T05:50:00.000+00:00,feeder,2,N Current (RMS),A,22.5
341432,Buckley St,2024-01-22T05:50:00.000+00:00,feeder,2,L3 Current (Min),A,19.5
341432,Buckley St,2024-01-22T05:50:00.000+00:00,feeder,2,L3 Current (Max),A,59.38
341432,Buckley St,2024-01-22T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,35.25
341432,Buckley St,2024-01-22T05:50:00.000+00:00,feeder,2,L2 Current (Min),A,24.25
341432,Buckley St,2024-01-22T05:50:00.000+00:00,feeder,2,L2 Current (Max),A,85.0
341432,Buckley St,2024-01-22T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,48.25
341432,Buckley St,2024-01-22T05:50:00.000+00:00,feeder,2,L1 Current (Min),A,26.12
341432,Buckley St,2024-01-22T05:50:00.000+00:00,feeder,2,L1 Current (Max),A,102.88
341432,Buckley St,2024-01-22T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,57.62
341432,Buckley St,2024-01-22T05:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T05:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,36.31
341432,Buckley St,2024-01-22T05:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T05:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.0
341432,Buckley St,2024-01-22T05:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T05:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-22.0
341432,Buckley St,2024-01-22T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-22T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-22T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T05:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.8725
341432,Buckley St,2024-01-22T05:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9913
341432,Buckley St,2024-01-22T05:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9201
341432,Buckley St,2024-01-22T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-22T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-22T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-22T05:50:00.000+00:00,feeder,1,N Current (Min),A,22.62
341432,Buckley St,2024-01-22T05:50:00.000+00:00,feeder,1,N Current (Max),A,7.75
341432,Buckley St,2024-01-22T05:50:00.000+00:00,feeder,1,L3 Current (Min),A,5.5
341432,Buckley St,2024-01-22T05:50:00.000+00:00,feeder,1,L3 Current (Max),A,15.38
341432,Buckley St,2024-01-22T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,8.62
341432,Buckley St,2024-01-22T05:50:00.000+00:00,feeder,1,L2 Current (Min),A,16.12
341432,Buckley St,2024-01-22T05:50:00.000+00:00,feeder,1,L2 Current (Max),A,36.62
341432,Buckley St,2024-01-22T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,20.0
341432,Buckley St,2024-01-22T05:50:00.000+00:00,feeder,1,L1 Current (Min),A,8.12
341432,Buckley St,2024-01-22T05:50:00.000+00:00,feeder,1,L1 Current (Max),A,13.88
341432,Buckley St,2024-01-22T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,9.0
341432,Buckley St,2024-01-22T05:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.92
341432,Buckley St,2024-01-22T05:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.11
341432,Buckley St,2024-01-22T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
341432,Buckley St,2024-01-22T05:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.11
341432,Buckley St,2024-01-22T05:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.45
341432,Buckley St,2024-01-22T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
341432,Buckley St,2024-01-22T05:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.59
341432,Buckley St,2024-01-22T05:50:00.000+00:00,busbar,,L1 Voltage (Max),V,248.09
341432,Buckley St,2024-01-22T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
341432,Buckley St,2024-01-22T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-22T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-22T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-22T05:50:00.000+00:00,busbar,,L3 Active Power,kW,32.0
341432,Buckley St,2024-01-22T05:50:00.000+00:00,busbar,,L2 Active Power,kW,42.0
341432,Buckley St,2024-01-22T05:50:00.000+00:00,busbar,,L1 Active Power,kW,43.0
341432,Buckley St,2024-01-22T05:50:00.000+00:00,busbar,,N Current (Min),A,45.12
341432,Buckley St,2024-01-22T05:50:00.000+00:00,busbar,,N Current (Max),A,125.62
341432,Buckley St,2024-01-22T05:50:00.000+00:00,busbar,,N Current (RMS),A,72.88
341432,Buckley St,2024-01-22T05:50:00.000+00:00,busbar,,L3 Current (Min),A,91.88
341432,Buckley St,2024-01-22T05:50:00.000+00:00,busbar,,L3 Current (Max),A,185.38
341432,Buckley St,2024-01-22T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,131.88
341432,Buckley St,2024-01-22T05:50:00.000+00:00,busbar,,L2 Current (Min),A,132.88
341432,Buckley St,2024-01-22T05:50:00.000+00:00,busbar,,L2 Current (Max),A,219.0
341432,Buckley St,2024-01-22T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,174.5
341432,Buckley St,2024-01-22T05:50:00.000+00:00,busbar,,L1 Current (Min),A,143.25
341432,Buckley St,2024-01-22T05:50:00.000+00:00,busbar,,L1 Current (Max),A,225.5
341432,Buckley St,2024-01-22T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,176.25
341432,Buckley St,2024-01-22T05:50:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-22T05:50:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-22T05:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T05:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-20.56
341432,Buckley St,2024-01-22T05:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T05:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-1.25
341432,Buckley St,2024-01-22T05:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T05:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-5.69
341432,Buckley St,2024-01-22T05:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T05:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-22T05:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T05:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.91855
341432,Buckley St,2024-01-22T05:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99094
341432,Buckley St,2024-01-22T05:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99564
341432,Buckley St,2024-01-22T05:40:00.000+00:00,feeder,6,L3 Active Power,kW,3.0
341432,Buckley St,2024-01-22T05:40:00.000+00:00,feeder,6,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-22T05:40:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
341432,Buckley St,2024-01-22T05:40:00.000+00:00,feeder,6,N Current (Min),A,9.5
341432,Buckley St,2024-01-22T05:40:00.000+00:00,feeder,6,N Current (Max),A,34.75
341432,Buckley St,2024-01-22T05:40:00.000+00:00,feeder,6,N Current (RMS),A,19.38
341432,Buckley St,2024-01-22T05:40:00.000+00:00,feeder,6,L3 Current (Min),A,8.0
341432,Buckley St,2024-01-22T05:40:00.000+00:00,feeder,6,L3 Current (Max),A,17.75
341432,Buckley St,2024-01-22T05:40:00.000+00:00,feeder,6,L3 Current (RMS),A,14.5
341432,Buckley St,2024-01-22T05:40:00.000+00:00,feeder,6,L2 Current (Min),A,16.62
341432,Buckley St,2024-01-22T05:40:00.000+00:00,feeder,6,L2 Current (Max),A,52.12
341432,Buckley St,2024-01-22T05:40:00.000+00:00,feeder,6,L2 Current (RMS),A,24.0
341432,Buckley St,2024-01-22T05:40:00.000+00:00,feeder,6,L1 Current (Min),A,29.12
341432,Buckley St,2024-01-22T05:40:00.000+00:00,feeder,6,L1 Current (Max),A,41.62
341432,Buckley St,2024-01-22T05:40:00.000+00:00,feeder,6,L1 Current (RMS),A,34.88
341432,Buckley St,2024-01-22T05:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T05:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-24.69
341432,Buckley St,2024-01-22T05:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T05:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-29.44
341432,Buckley St,2024-01-22T05:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T05:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-14.06
341432,Buckley St,2024-01-22T05:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T05:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T05:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T05:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.87515
341432,Buckley St,2024-01-22T05:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.80099
341432,Buckley St,2024-01-22T05:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9834
341432,Buckley St,2024-01-22T05:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-22T05:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
341432,Buckley St,2024-01-22T05:40:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
341432,Buckley St,2024-01-22T05:40:00.000+00:00,feeder,5,N Current (Min),A,10.25
341432,Buckley St,2024-01-22T05:40:00.000+00:00,feeder,5,N Current (Max),A,28.25
341432,Buckley St,2024-01-22T05:40:00.000+00:00,feeder,5,N Current (RMS),A,19.0
341432,Buckley St,2024-01-22T05:40:00.000+00:00,feeder,5,L3 Current (Min),A,7.25
341432,Buckley St,2024-01-22T05:40:00.000+00:00,feeder,5,L3 Current (Max),A,14.88
341432,Buckley St,2024-01-22T05:40:00.000+00:00,feeder,5,L3 Current (RMS),A,8.25
341432,Buckley St,2024-01-22T05:40:00.000+00:00,feeder,5,L2 Current (Min),A,8.88
341432,Buckley St,2024-01-22T05:40:00.000+00:00,feeder,5,L2 Current (Max),A,17.0
341432,Buckley St,2024-01-22T05:40:00.000+00:00,feeder,5,L2 Current (RMS),A,10.38
341432,Buckley St,2024-01-22T05:40:00.000+00:00,feeder,5,L1 Current (Min),A,15.5
341432,Buckley St,2024-01-22T05:40:00.000+00:00,feeder,5,L1 Current (Max),A,34.12
341432,Buckley St,2024-01-22T05:40:00.000+00:00,feeder,5,L1 Current (RMS),A,24.62
341432,Buckley St,2024-01-22T05:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T05:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.87
341432,Buckley St,2024-01-22T05:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T05:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.25
341432,Buckley St,2024-01-22T05:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T05:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.81
341432,Buckley St,2024-01-22T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-22T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T05:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96191
341432,Buckley St,2024-01-22T05:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95471
341432,Buckley St,2024-01-22T05:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.86911
341432,Buckley St,2024-01-22T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
341432,Buckley St,2024-01-22T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-22T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-22T05:40:00.000+00:00,feeder,4,N Current (Min),A,10.25
341432,Buckley St,2024-01-22T05:40:00.000+00:00,feeder,4,N Current (Max),A,34.5
341432,Buckley St,2024-01-22T05:40:00.000+00:00,feeder,4,N Current (RMS),A,21.0
341432,Buckley St,2024-01-22T05:40:00.000+00:00,feeder,4,L3 Current (Min),A,19.38
341432,Buckley St,2024-01-22T05:40:00.000+00:00,feeder,4,L3 Current (Max),A,51.0
341432,Buckley St,2024-01-22T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,31.5
341432,Buckley St,2024-01-22T05:40:00.000+00:00,feeder,4,L2 Current (Min),A,21.0
341432,Buckley St,2024-01-22T05:40:00.000+00:00,feeder,4,L2 Current (Max),A,36.62
341432,Buckley St,2024-01-22T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,23.75
341432,Buckley St,2024-01-22T05:40:00.000+00:00,feeder,4,L1 Current (Min),A,8.62
341432,Buckley St,2024-01-22T05:40:00.000+00:00,feeder,4,L1 Current (Max),A,19.0
341432,Buckley St,2024-01-22T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,11.5
341432,Buckley St,2024-01-22T05:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T05:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,29.56
341432,Buckley St,2024-01-22T05:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T05:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-18.75
341432,Buckley St,2024-01-22T05:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T05:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.31
341432,Buckley St,2024-01-22T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-22T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-22T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-22T05:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92752
341432,Buckley St,2024-01-22T05:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95218
341432,Buckley St,2024-01-22T05:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99036
341432,Buckley St,2024-01-22T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
341432,Buckley St,2024-01-22T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
341432,Buckley St,2024-01-22T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
341432,Buckley St,2024-01-22T05:40:00.000+00:00,feeder,3,N Current (Min),A,21.88
341432,Buckley St,2024-01-22T05:40:00.000+00:00,feeder,3,N Current (Max),A,106.38
341432,Buckley St,2024-01-22T05:40:00.000+00:00,feeder,3,N Current (RMS),A,35.62
341432,Buckley St,2024-01-22T05:40:00.000+00:00,feeder,3,L3 Current (Min),A,31.38
341432,Buckley St,2024-01-22T05:40:00.000+00:00,feeder,3,L3 Current (Max),A,126.88
341432,Buckley St,2024-01-22T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,39.75
341432,Buckley St,2024-01-22T05:40:00.000+00:00,feeder,3,L2 Current (Min),A,36.62
341432,Buckley St,2024-01-22T05:40:00.000+00:00,feeder,3,L2 Current (Max),A,65.5
341432,Buckley St,2024-01-22T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,48.25
341432,Buckley St,2024-01-22T05:40:00.000+00:00,feeder,3,L1 Current (Min),A,39.5
341432,Buckley St,2024-01-22T05:40:00.000+00:00,feeder,3,L1 Current (Max),A,74.38
341432,Buckley St,2024-01-22T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,48.75
341432,Buckley St,2024-01-22T05:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T05:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.69
341432,Buckley St,2024-01-22T05:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T05:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,18.56
341432,Buckley St,2024-01-22T05:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T05:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,8.43
341432,Buckley St,2024-01-22T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-22T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-22T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-22T05:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99384
341432,Buckley St,2024-01-22T05:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95691
341432,Buckley St,2024-01-22T05:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99503
341432,Buckley St,2024-01-22T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
341432,Buckley St,2024-01-22T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
341432,Buckley St,2024-01-22T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
341432,Buckley St,2024-01-22T05:40:00.000+00:00,feeder,2,N Current (Min),A,16.25
341432,Buckley St,2024-01-22T05:40:00.000+00:00,feeder,2,N Current (Max),A,55.62
341432,Buckley St,2024-01-22T05:40:00.000+00:00,feeder,2,N Current (RMS),A,31.38
341432,Buckley St,2024-01-22T05:40:00.000+00:00,feeder,2,L3 Current (Min),A,17.75
341432,Buckley St,2024-01-22T05:40:00.000+00:00,feeder,2,L3 Current (Max),A,81.75
341432,Buckley St,2024-01-22T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,45.12
341432,Buckley St,2024-01-22T05:40:00.000+00:00,feeder,2,L2 Current (Min),A,21.5
341432,Buckley St,2024-01-22T05:40:00.000+00:00,feeder,2,L2 Current (Max),A,91.62
341432,Buckley St,2024-01-22T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,49.0
341432,Buckley St,2024-01-22T05:40:00.000+00:00,feeder,2,L1 Current (Min),A,43.25
341432,Buckley St,2024-01-22T05:40:00.000+00:00,feeder,2,L1 Current (Max),A,137.0
341432,Buckley St,2024-01-22T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,79.62
341432,Buckley St,2024-01-22T05:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T05:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,10.25
341432,Buckley St,2024-01-22T05:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T05:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.38
341432,Buckley St,2024-01-22T05:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T05:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.18
341432,Buckley St,2024-01-22T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-22T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-22T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T05:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.8981
341432,Buckley St,2024-01-22T05:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99237
341432,Buckley St,2024-01-22T05:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9501
341432,Buckley St,2024-01-22T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-22T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-22T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-22T05:40:00.000+00:00,feeder,1,N Current (Min),A,20.0
341432,Buckley St,2024-01-22T05:40:00.000+00:00,feeder,1,N Current (Max),A,10.25
341432,Buckley St,2024-01-22T05:40:00.000+00:00,feeder,1,L3 Current (Min),A,5.75
341432,Buckley St,2024-01-22T05:40:00.000+00:00,feeder,1,L3 Current (Max),A,14.88
341432,Buckley St,2024-01-22T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,7.38
341432,Buckley St,2024-01-22T05:40:00.000+00:00,feeder,1,L2 Current (Min),A,15.62
341432,Buckley St,2024-01-22T05:40:00.000+00:00,feeder,1,L2 Current (Max),A,31.88
341432,Buckley St,2024-01-22T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,21.12
341432,Buckley St,2024-01-22T05:40:00.000+00:00,feeder,1,L1 Current (Min),A,8.62
341432,Buckley St,2024-01-22T05:40:00.000+00:00,feeder,1,L1 Current (Max),A,10.12
341432,Buckley St,2024-01-22T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,9.38
341432,Buckley St,2024-01-22T05:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.34
341432,Buckley St,2024-01-22T05:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.06
341432,Buckley St,2024-01-22T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
341432,Buckley St,2024-01-22T05:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.59
341432,Buckley St,2024-01-22T05:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.12
341432,Buckley St,2024-01-22T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
341432,Buckley St,2024-01-22T05:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.84
341432,Buckley St,2024-01-22T05:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.62
341432,Buckley St,2024-01-22T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
341432,Buckley St,2024-01-22T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-22T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-22T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-22T05:40:00.000+00:00,busbar,,L3 Active Power,kW,34.0
341432,Buckley St,2024-01-22T05:40:00.000+00:00,busbar,,L2 Active Power,kW,41.0
341432,Buckley St,2024-01-22T05:40:00.000+00:00,busbar,,L1 Active Power,kW,50.0
341432,Buckley St,2024-01-22T05:40:00.000+00:00,busbar,,N Current (Min),A,62.0
341432,Buckley St,2024-01-22T05:40:00.000+00:00,busbar,,N Current (Max),A,125.62
341432,Buckley St,2024-01-22T05:40:00.000+00:00,busbar,,N Current (RMS),A,88.88
341432,Buckley St,2024-01-22T05:40:00.000+00:00,busbar,,L3 Current (Min),A,105.75
341432,Buckley St,2024-01-22T05:40:00.000+00:00,busbar,,L3 Current (Max),A,249.88
341432,Buckley St,2024-01-22T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,140.62
341432,Buckley St,2024-01-22T05:40:00.000+00:00,busbar,,L2 Current (Min),A,126.75
341432,Buckley St,2024-01-22T05:40:00.000+00:00,busbar,,L2 Current (Max),A,233.75
341432,Buckley St,2024-01-22T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,172.38
341432,Buckley St,2024-01-22T05:40:00.000+00:00,busbar,,L1 Current (Min),A,163.5
341432,Buckley St,2024-01-22T05:40:00.000+00:00,busbar,,L1 Current (Max),A,282.12
341432,Buckley St,2024-01-22T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,206.88
341432,Buckley St,2024-01-22T05:40:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-22T05:40:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-22T05:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T05:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-26.88
341432,Buckley St,2024-01-22T05:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T05:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-5.0
341432,Buckley St,2024-01-22T05:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T05:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-1.88
341432,Buckley St,2024-01-22T05:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T05:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T05:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T05:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.888
341432,Buckley St,2024-01-22T05:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97156
341432,Buckley St,2024-01-22T05:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99634
341432,Buckley St,2024-01-22T05:30:00.000+00:00,feeder,6,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-22T05:30:00.000+00:00,feeder,6,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-22T05:30:00.000+00:00,feeder,6,L1 Active Power,kW,12.0
341432,Buckley St,2024-01-22T05:30:00.000+00:00,feeder,6,N Current (Min),A,27.5
341432,Buckley St,2024-01-22T05:30:00.000+00:00,feeder,6,N Current (Max),A,52.75
341432,Buckley St,2024-01-22T05:30:00.000+00:00,feeder,6,N Current (RMS),A,37.0
341432,Buckley St,2024-01-22T05:30:00.000+00:00,feeder,6,L3 Current (Min),A,6.38
341432,Buckley St,2024-01-22T05:30:00.000+00:00,feeder,6,L3 Current (Max),A,14.62
341432,Buckley St,2024-01-22T05:30:00.000+00:00,feeder,6,L3 Current (RMS),A,8.12
341432,Buckley St,2024-01-22T05:30:00.000+00:00,feeder,6,L2 Current (Min),A,12.12
341432,Buckley St,2024-01-22T05:30:00.000+00:00,feeder,6,L2 Current (Max),A,35.25
341432,Buckley St,2024-01-22T05:30:00.000+00:00,feeder,6,L2 Current (RMS),A,19.88
341432,Buckley St,2024-01-22T05:30:00.000+00:00,feeder,6,L1 Current (Min),A,39.12
341432,Buckley St,2024-01-22T05:30:00.000+00:00,feeder,6,L1 Current (Max),A,62.88
341432,Buckley St,2024-01-22T05:30:00.000+00:00,feeder,6,L1 Current (RMS),A,47.62
341432,Buckley St,2024-01-22T05:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T05:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-29.69
341432,Buckley St,2024-01-22T05:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T05:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-33.69
341432,Buckley St,2024-01-22T05:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T05:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.75
341432,Buckley St,2024-01-22T05:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T05:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T05:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T05:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.91266
341432,Buckley St,2024-01-22T05:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.82138
341432,Buckley St,2024-01-22T05:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98599
341432,Buckley St,2024-01-22T05:30:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
341432,Buckley St,2024-01-22T05:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
341432,Buckley St,2024-01-22T05:30:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
341432,Buckley St,2024-01-22T05:30:00.000+00:00,feeder,5,N Current (Min),A,8.88
341432,Buckley St,2024-01-22T05:30:00.000+00:00,feeder,5,N Current (Max),A,24.38
341432,Buckley St,2024-01-22T05:30:00.000+00:00,feeder,5,N Current (RMS),A,16.5
341432,Buckley St,2024-01-22T05:30:00.000+00:00,feeder,5,L3 Current (Min),A,6.88
341432,Buckley St,2024-01-22T05:30:00.000+00:00,feeder,5,L3 Current (Max),A,24.88
341432,Buckley St,2024-01-22T05:30:00.000+00:00,feeder,5,L3 Current (RMS),A,11.88
341432,Buckley St,2024-01-22T05:30:00.000+00:00,feeder,5,L2 Current (Min),A,9.12
341432,Buckley St,2024-01-22T05:30:00.000+00:00,feeder,5,L2 Current (Max),A,19.25
341432,Buckley St,2024-01-22T05:30:00.000+00:00,feeder,5,L2 Current (RMS),A,10.38
341432,Buckley St,2024-01-22T05:30:00.000+00:00,feeder,5,L1 Current (Min),A,14.62
341432,Buckley St,2024-01-22T05:30:00.000+00:00,feeder,5,L1 Current (Max),A,35.62
341432,Buckley St,2024-01-22T05:30:00.000+00:00,feeder,5,L1 Current (RMS),A,23.5
341432,Buckley St,2024-01-22T05:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T05:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.5
341432,Buckley St,2024-01-22T05:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T05:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.5
341432,Buckley St,2024-01-22T05:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T05:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.5
341432,Buckley St,2024-01-22T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T05:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96399
341432,Buckley St,2024-01-22T05:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94946
341432,Buckley St,2024-01-22T05:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92892
341432,Buckley St,2024-01-22T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
341432,Buckley St,2024-01-22T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-22T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-22T05:30:00.000+00:00,feeder,4,N Current (Min),A,8.5
341432,Buckley St,2024-01-22T05:30:00.000+00:00,feeder,4,N Current (Max),A,27.38
341432,Buckley St,2024-01-22T05:30:00.000+00:00,feeder,4,N Current (RMS),A,15.0
341432,Buckley St,2024-01-22T05:30:00.000+00:00,feeder,4,L3 Current (Min),A,19.38
341432,Buckley St,2024-01-22T05:30:00.000+00:00,feeder,4,L3 Current (Max),A,40.38
341432,Buckley St,2024-01-22T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,27.5
341432,Buckley St,2024-01-22T05:30:00.000+00:00,feeder,4,L2 Current (Min),A,15.5
341432,Buckley St,2024-01-22T05:30:00.000+00:00,feeder,4,L2 Current (Max),A,27.75
341432,Buckley St,2024-01-22T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,21.25
341432,Buckley St,2024-01-22T05:30:00.000+00:00,feeder,4,L1 Current (Min),A,13.38
341432,Buckley St,2024-01-22T05:30:00.000+00:00,feeder,4,L1 Current (Max),A,21.12
341432,Buckley St,2024-01-22T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,14.88
341432,Buckley St,2024-01-22T05:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T05:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,17.75
341432,Buckley St,2024-01-22T05:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T05:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.0
341432,Buckley St,2024-01-22T05:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T05:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.25
341432,Buckley St,2024-01-22T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-22T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-22T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-22T05:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93585
341432,Buckley St,2024-01-22T05:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94507
341432,Buckley St,2024-01-22T05:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99384
341432,Buckley St,2024-01-22T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
341432,Buckley St,2024-01-22T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
341432,Buckley St,2024-01-22T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
341432,Buckley St,2024-01-22T05:30:00.000+00:00,feeder,3,N Current (Min),A,27.75
341432,Buckley St,2024-01-22T05:30:00.000+00:00,feeder,3,N Current (Max),A,94.25
341432,Buckley St,2024-01-22T05:30:00.000+00:00,feeder,3,N Current (RMS),A,47.0
341432,Buckley St,2024-01-22T05:30:00.000+00:00,feeder,3,L3 Current (Min),A,27.25
341432,Buckley St,2024-01-22T05:30:00.000+00:00,feeder,3,L3 Current (Max),A,124.88
341432,Buckley St,2024-01-22T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,40.38
341432,Buckley St,2024-01-22T05:30:00.000+00:00,feeder,3,L2 Current (Min),A,36.88
341432,Buckley St,2024-01-22T05:30:00.000+00:00,feeder,3,L2 Current (Max),A,76.5
341432,Buckley St,2024-01-22T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,49.5
341432,Buckley St,2024-01-22T05:30:00.000+00:00,feeder,3,L1 Current (Min),A,49.88
341432,Buckley St,2024-01-22T05:30:00.000+00:00,feeder,3,L1 Current (Max),A,89.75
341432,Buckley St,2024-01-22T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,62.25
341432,Buckley St,2024-01-22T05:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T05:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.0
341432,Buckley St,2024-01-22T05:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T05:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,23.88
341432,Buckley St,2024-01-22T05:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T05:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,7.37
341432,Buckley St,2024-01-22T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-22T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-22T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-22T05:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99564
341432,Buckley St,2024-01-22T05:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95447
341432,Buckley St,2024-01-22T05:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98309
341432,Buckley St,2024-01-22T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
341432,Buckley St,2024-01-22T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
341432,Buckley St,2024-01-22T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
341432,Buckley St,2024-01-22T05:30:00.000+00:00,feeder,2,N Current (Min),A,14.62
341432,Buckley St,2024-01-22T05:30:00.000+00:00,feeder,2,N Current (Max),A,52.25
341432,Buckley St,2024-01-22T05:30:00.000+00:00,feeder,2,N Current (RMS),A,30.38
341432,Buckley St,2024-01-22T05:30:00.000+00:00,feeder,2,L3 Current (Min),A,16.12
341432,Buckley St,2024-01-22T05:30:00.000+00:00,feeder,2,L3 Current (Max),A,92.62
341432,Buckley St,2024-01-22T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,46.75
341432,Buckley St,2024-01-22T05:30:00.000+00:00,feeder,2,L2 Current (Min),A,17.5
341432,Buckley St,2024-01-22T05:30:00.000+00:00,feeder,2,L2 Current (Max),A,107.0
341432,Buckley St,2024-01-22T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,44.38
341432,Buckley St,2024-01-22T05:30:00.000+00:00,feeder,2,L1 Current (Min),A,43.75
341432,Buckley St,2024-01-22T05:30:00.000+00:00,feeder,2,L1 Current (Max),A,122.12
341432,Buckley St,2024-01-22T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,78.38
341432,Buckley St,2024-01-22T05:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T05:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,27.25
341432,Buckley St,2024-01-22T05:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T05:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.13
341432,Buckley St,2024-01-22T05:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T05:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.87
341432,Buckley St,2024-01-22T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-22T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-22T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-22T05:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90036
341432,Buckley St,2024-01-22T05:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99002
341432,Buckley St,2024-01-22T05:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95361
341432,Buckley St,2024-01-22T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
341432,Buckley St,2024-01-22T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-22T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-22T05:30:00.000+00:00,feeder,1,N Current (Min),A,22.75
341432,Buckley St,2024-01-22T05:30:00.000+00:00,feeder,1,N Current (Max),A,11.25
341432,Buckley St,2024-01-22T05:30:00.000+00:00,feeder,1,L3 Current (Min),A,4.25
341432,Buckley St,2024-01-22T05:30:00.000+00:00,feeder,1,L3 Current (Max),A,12.25
341432,Buckley St,2024-01-22T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,6.12
341432,Buckley St,2024-01-22T05:30:00.000+00:00,feeder,1,L2 Current (Min),A,15.5
341432,Buckley St,2024-01-22T05:30:00.000+00:00,feeder,1,L2 Current (Max),A,32.5
341432,Buckley St,2024-01-22T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,20.38
341432,Buckley St,2024-01-22T05:30:00.000+00:00,feeder,1,L1 Current (Min),A,8.38
341432,Buckley St,2024-01-22T05:30:00.000+00:00,feeder,1,L1 Current (Max),A,17.12
341432,Buckley St,2024-01-22T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,9.62
341432,Buckley St,2024-01-22T05:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.97
341432,Buckley St,2024-01-22T05:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.38
341432,Buckley St,2024-01-22T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
341432,Buckley St,2024-01-22T05:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.98
341432,Buckley St,2024-01-22T05:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.72
341432,Buckley St,2024-01-22T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
341432,Buckley St,2024-01-22T05:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.28
341432,Buckley St,2024-01-22T05:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.61
341432,Buckley St,2024-01-22T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
341432,Buckley St,2024-01-22T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-22T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
341432,Buckley St,2024-01-22T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-22T05:30:00.000+00:00,busbar,,L3 Active Power,kW,33.0
341432,Buckley St,2024-01-22T05:30:00.000+00:00,busbar,,L2 Active Power,kW,39.0
341432,Buckley St,2024-01-22T05:30:00.000+00:00,busbar,,L1 Active Power,kW,57.0
341432,Buckley St,2024-01-22T05:30:00.000+00:00,busbar,,N Current (Min),A,87.88
341432,Buckley St,2024-01-22T05:30:00.000+00:00,busbar,,N Current (Max),A,167.25
341432,Buckley St,2024-01-22T05:30:00.000+00:00,busbar,,N Current (RMS),A,121.0
341432,Buckley St,2024-01-22T05:30:00.000+00:00,busbar,,L3 Current (Min),A,97.0
341432,Buckley St,2024-01-22T05:30:00.000+00:00,busbar,,L3 Current (Max),A,238.38
341432,Buckley St,2024-01-22T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,135.88
341432,Buckley St,2024-01-22T05:30:00.000+00:00,busbar,,L2 Current (Min),A,119.62
341432,Buckley St,2024-01-22T05:30:00.000+00:00,busbar,,L2 Current (Max),A,220.75
341432,Buckley St,2024-01-22T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,161.75
341432,Buckley St,2024-01-22T05:30:00.000+00:00,busbar,,L1 Current (Min),A,192.38
341432,Buckley St,2024-01-22T05:30:00.000+00:00,busbar,,L1 Current (Max),A,291.88
341432,Buckley St,2024-01-22T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,233.88
341432,Buckley St,2024-01-22T05:30:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-22T05:30:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-22T05:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T05:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-18.69
341432,Buckley St,2024-01-22T05:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T05:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-14.31
341432,Buckley St,2024-01-22T05:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T05:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-5.0
341432,Buckley St,2024-01-22T05:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T05:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T05:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T05:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.85241
341432,Buckley St,2024-01-22T05:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98544
341432,Buckley St,2024-01-22T05:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99692
341432,Buckley St,2024-01-22T05:20:00.000+00:00,feeder,6,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-22T05:20:00.000+00:00,feeder,6,L2 Active Power,kW,8.0
341432,Buckley St,2024-01-22T05:20:00.000+00:00,feeder,6,L1 Active Power,kW,13.0
341432,Buckley St,2024-01-22T05:20:00.000+00:00,feeder,6,N Current (Min),A,25.88
341432,Buckley St,2024-01-22T05:20:00.000+00:00,feeder,6,N Current (Max),A,51.12
