Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341432,Buckley St,2024-01-22T05:20:00.000+00:00,feeder,6,N Current (RMS),A,41.62
341432,Buckley St,2024-01-22T05:20:00.000+00:00,feeder,6,L3 Current (Min),A,5.88
341432,Buckley St,2024-01-22T05:20:00.000+00:00,feeder,6,L3 Current (Max),A,19.88
341432,Buckley St,2024-01-22T05:20:00.000+00:00,feeder,6,L3 Current (RMS),A,8.75
341432,Buckley St,2024-01-22T05:20:00.000+00:00,feeder,6,L2 Current (Min),A,14.0
341432,Buckley St,2024-01-22T05:20:00.000+00:00,feeder,6,L2 Current (Max),A,48.62
341432,Buckley St,2024-01-22T05:20:00.000+00:00,feeder,6,L2 Current (RMS),A,33.25
341432,Buckley St,2024-01-22T05:20:00.000+00:00,feeder,6,L1 Current (Min),A,45.5
341432,Buckley St,2024-01-22T05:20:00.000+00:00,feeder,6,L1 Current (Max),A,63.25
341432,Buckley St,2024-01-22T05:20:00.000+00:00,feeder,6,L1 Current (RMS),A,53.25
341432,Buckley St,2024-01-22T05:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T05:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-12.06
341432,Buckley St,2024-01-22T05:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T05:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-31.25
341432,Buckley St,2024-01-22T05:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T05:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-2.0
341432,Buckley St,2024-01-22T05:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T05:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T05:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T05:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97995
341432,Buckley St,2024-01-22T05:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.81015
341432,Buckley St,2024-01-22T05:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97357
341432,Buckley St,2024-01-22T05:20:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
341432,Buckley St,2024-01-22T05:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
341432,Buckley St,2024-01-22T05:20:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
341432,Buckley St,2024-01-22T05:20:00.000+00:00,feeder,5,N Current (Min),A,5.5
341432,Buckley St,2024-01-22T05:20:00.000+00:00,feeder,5,N Current (Max),A,28.0
341432,Buckley St,2024-01-22T05:20:00.000+00:00,feeder,5,N Current (RMS),A,13.62
341432,Buckley St,2024-01-22T05:20:00.000+00:00,feeder,5,L3 Current (Min),A,17.25
341432,Buckley St,2024-01-22T05:20:00.000+00:00,feeder,5,L3 Current (Max),A,38.12
341432,Buckley St,2024-01-22T05:20:00.000+00:00,feeder,5,L3 Current (RMS),A,22.38
341432,Buckley St,2024-01-22T05:20:00.000+00:00,feeder,5,L2 Current (Min),A,9.0
341432,Buckley St,2024-01-22T05:20:00.000+00:00,feeder,5,L2 Current (Max),A,17.25
341432,Buckley St,2024-01-22T05:20:00.000+00:00,feeder,5,L2 Current (RMS),A,10.62
341432,Buckley St,2024-01-22T05:20:00.000+00:00,feeder,5,L1 Current (Min),A,14.38
341432,Buckley St,2024-01-22T05:20:00.000+00:00,feeder,5,L1 Current (Max),A,37.0
341432,Buckley St,2024-01-22T05:20:00.000+00:00,feeder,5,L1 Current (RMS),A,19.75
341432,Buckley St,2024-01-22T05:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T05:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.25
341432,Buckley St,2024-01-22T05:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T05:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-18.56
341432,Buckley St,2024-01-22T05:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T05:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.44
341432,Buckley St,2024-01-22T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-22T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T05:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97247
341432,Buckley St,2024-01-22T05:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94501
341432,Buckley St,2024-01-22T05:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90628
341432,Buckley St,2024-01-22T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
341432,Buckley St,2024-01-22T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-22T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-22T05:20:00.000+00:00,feeder,4,N Current (Min),A,8.38
341432,Buckley St,2024-01-22T05:20:00.000+00:00,feeder,4,N Current (Max),A,42.12
341432,Buckley St,2024-01-22T05:20:00.000+00:00,feeder,4,N Current (RMS),A,21.88
341432,Buckley St,2024-01-22T05:20:00.000+00:00,feeder,4,L3 Current (Min),A,21.0
341432,Buckley St,2024-01-22T05:20:00.000+00:00,feeder,4,L3 Current (Max),A,56.12
341432,Buckley St,2024-01-22T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,34.38
341432,Buckley St,2024-01-22T05:20:00.000+00:00,feeder,4,L2 Current (Min),A,14.62
341432,Buckley St,2024-01-22T05:20:00.000+00:00,feeder,4,L2 Current (Max),A,36.38
341432,Buckley St,2024-01-22T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,24.38
341432,Buckley St,2024-01-22T05:20:00.000+00:00,feeder,4,L1 Current (Min),A,9.0
341432,Buckley St,2024-01-22T05:20:00.000+00:00,feeder,4,L1 Current (Max),A,20.0
341432,Buckley St,2024-01-22T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,13.0
341432,Buckley St,2024-01-22T05:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T05:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,14.94
341432,Buckley St,2024-01-22T05:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T05:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.75
341432,Buckley St,2024-01-22T05:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T05:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.56
341432,Buckley St,2024-01-22T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-22T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-22T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-22T05:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95563
341432,Buckley St,2024-01-22T05:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95178
341432,Buckley St,2024-01-22T05:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9902
341432,Buckley St,2024-01-22T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
341432,Buckley St,2024-01-22T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
341432,Buckley St,2024-01-22T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
341432,Buckley St,2024-01-22T05:20:00.000+00:00,feeder,3,N Current (Min),A,16.0
341432,Buckley St,2024-01-22T05:20:00.000+00:00,feeder,3,N Current (Max),A,86.75
341432,Buckley St,2024-01-22T05:20:00.000+00:00,feeder,3,N Current (RMS),A,40.88
341432,Buckley St,2024-01-22T05:20:00.000+00:00,feeder,3,L3 Current (Min),A,27.38
341432,Buckley St,2024-01-22T05:20:00.000+00:00,feeder,3,L3 Current (Max),A,119.5
341432,Buckley St,2024-01-22T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,35.5
341432,Buckley St,2024-01-22T05:20:00.000+00:00,feeder,3,L2 Current (Min),A,37.88
341432,Buckley St,2024-01-22T05:20:00.000+00:00,feeder,3,L2 Current (Max),A,77.25
341432,Buckley St,2024-01-22T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,54.5
341432,Buckley St,2024-01-22T05:20:00.000+00:00,feeder,3,L1 Current (Min),A,35.25
341432,Buckley St,2024-01-22T05:20:00.000+00:00,feeder,3,L1 Current (Max),A,90.25
341432,Buckley St,2024-01-22T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,53.0
341432,Buckley St,2024-01-22T05:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T05:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.12
341432,Buckley St,2024-01-22T05:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T05:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.38
341432,Buckley St,2024-01-22T05:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T05:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.44
341432,Buckley St,2024-01-22T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-22T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-22T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-22T05:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99792
341432,Buckley St,2024-01-22T05:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98492
341432,Buckley St,2024-01-22T05:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98999
341432,Buckley St,2024-01-22T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
341432,Buckley St,2024-01-22T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
341432,Buckley St,2024-01-22T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
341432,Buckley St,2024-01-22T05:20:00.000+00:00,feeder,2,N Current (Min),A,7.75
341432,Buckley St,2024-01-22T05:20:00.000+00:00,feeder,2,N Current (Max),A,45.12
341432,Buckley St,2024-01-22T05:20:00.000+00:00,feeder,2,N Current (RMS),A,20.5
341432,Buckley St,2024-01-22T05:20:00.000+00:00,feeder,2,L3 Current (Min),A,22.88
341432,Buckley St,2024-01-22T05:20:00.000+00:00,feeder,2,L3 Current (Max),A,83.12
341432,Buckley St,2024-01-22T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,53.12
341432,Buckley St,2024-01-22T05:20:00.000+00:00,feeder,2,L2 Current (Min),A,31.12
341432,Buckley St,2024-01-22T05:20:00.000+00:00,feeder,2,L2 Current (Max),A,97.62
341432,Buckley St,2024-01-22T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,63.25
341432,Buckley St,2024-01-22T05:20:00.000+00:00,feeder,2,L1 Current (Min),A,27.38
341432,Buckley St,2024-01-22T05:20:00.000+00:00,feeder,2,L1 Current (Max),A,113.38
341432,Buckley St,2024-01-22T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,71.88
341432,Buckley St,2024-01-22T05:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T05:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,33.31
341432,Buckley St,2024-01-22T05:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T05:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.44
341432,Buckley St,2024-01-22T05:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T05:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.19
341432,Buckley St,2024-01-22T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-22T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-22T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T05:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87567
341432,Buckley St,2024-01-22T05:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98987
341432,Buckley St,2024-01-22T05:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94159
341432,Buckley St,2024-01-22T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-22T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-22T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-22T05:20:00.000+00:00,feeder,1,N Current (Min),A,23.0
341432,Buckley St,2024-01-22T05:20:00.000+00:00,feeder,1,N Current (Max),A,9.25
341432,Buckley St,2024-01-22T05:20:00.000+00:00,feeder,1,L3 Current (Min),A,5.25
341432,Buckley St,2024-01-22T05:20:00.000+00:00,feeder,1,L3 Current (Max),A,19.12
341432,Buckley St,2024-01-22T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,8.12
341432,Buckley St,2024-01-22T05:20:00.000+00:00,feeder,1,L2 Current (Min),A,15.62
341432,Buckley St,2024-01-22T05:20:00.000+00:00,feeder,1,L2 Current (Max),A,33.62
341432,Buckley St,2024-01-22T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,20.12
341432,Buckley St,2024-01-22T05:20:00.000+00:00,feeder,1,L1 Current (Min),A,8.0
341432,Buckley St,2024-01-22T05:20:00.000+00:00,feeder,1,L1 Current (Max),A,17.75
341432,Buckley St,2024-01-22T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,9.0
341432,Buckley St,2024-01-22T05:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.03
341432,Buckley St,2024-01-22T05:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.33
341432,Buckley St,2024-01-22T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
341432,Buckley St,2024-01-22T05:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.64
341432,Buckley St,2024-01-22T05:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.91
341432,Buckley St,2024-01-22T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
341432,Buckley St,2024-01-22T05:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.66
341432,Buckley St,2024-01-22T05:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.3
341432,Buckley St,2024-01-22T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
341432,Buckley St,2024-01-22T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-22T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
341432,Buckley St,2024-01-22T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T05:20:00.000+00:00,busbar,,L3 Active Power,kW,39.0
341432,Buckley St,2024-01-22T05:20:00.000+00:00,busbar,,L2 Active Power,kW,49.0
341432,Buckley St,2024-01-22T05:20:00.000+00:00,busbar,,L1 Active Power,kW,53.0
341432,Buckley St,2024-01-22T05:20:00.000+00:00,busbar,,N Current (Min),A,46.0
341432,Buckley St,2024-01-22T05:20:00.000+00:00,busbar,,N Current (Max),A,156.5
341432,Buckley St,2024-01-22T05:20:00.000+00:00,busbar,,N Current (RMS),A,92.25
341432,Buckley St,2024-01-22T05:20:00.000+00:00,busbar,,L3 Current (Min),A,114.12
341432,Buckley St,2024-01-22T05:20:00.000+00:00,busbar,,L3 Current (Max),A,232.38
341432,Buckley St,2024-01-22T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,158.38
341432,Buckley St,2024-01-22T05:20:00.000+00:00,busbar,,L2 Current (Min),A,148.0
341432,Buckley St,2024-01-22T05:20:00.000+00:00,busbar,,L2 Current (Max),A,246.12
341432,Buckley St,2024-01-22T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,202.5
341432,Buckley St,2024-01-22T05:20:00.000+00:00,busbar,,L1 Current (Min),A,148.25
341432,Buckley St,2024-01-22T05:20:00.000+00:00,busbar,,L1 Current (Max),A,287.25
341432,Buckley St,2024-01-22T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,217.88
341432,Buckley St,2024-01-22T05:20:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-22T05:20:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-22T05:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T05:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-14.31
341432,Buckley St,2024-01-22T05:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T05:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-4.31
341432,Buckley St,2024-01-22T05:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T05:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-4.44
341432,Buckley St,2024-01-22T05:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T05:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T05:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T05:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.80587
341432,Buckley St,2024-01-22T05:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99292
341432,Buckley St,2024-01-22T05:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.9967
341432,Buckley St,2024-01-22T05:10:00.000+00:00,feeder,6,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-22T05:10:00.000+00:00,feeder,6,L2 Active Power,kW,8.0
341432,Buckley St,2024-01-22T05:10:00.000+00:00,feeder,6,L1 Active Power,kW,12.0
341432,Buckley St,2024-01-22T05:10:00.000+00:00,feeder,6,N Current (Min),A,24.12
341432,Buckley St,2024-01-22T05:10:00.000+00:00,feeder,6,N Current (Max),A,44.38
341432,Buckley St,2024-01-22T05:10:00.000+00:00,feeder,6,N Current (RMS),A,34.38
341432,Buckley St,2024-01-22T05:10:00.000+00:00,feeder,6,L3 Current (Min),A,6.75
341432,Buckley St,2024-01-22T05:10:00.000+00:00,feeder,6,L3 Current (Max),A,24.38
341432,Buckley St,2024-01-22T05:10:00.000+00:00,feeder,6,L3 Current (RMS),A,10.62
341432,Buckley St,2024-01-22T05:10:00.000+00:00,feeder,6,L2 Current (Min),A,19.88
341432,Buckley St,2024-01-22T05:10:00.000+00:00,feeder,6,L2 Current (Max),A,53.75
341432,Buckley St,2024-01-22T05:10:00.000+00:00,feeder,6,L2 Current (RMS),A,31.62
341432,Buckley St,2024-01-22T05:10:00.000+00:00,feeder,6,L1 Current (Min),A,43.38
341432,Buckley St,2024-01-22T05:10:00.000+00:00,feeder,6,L1 Current (Max),A,62.12
341432,Buckley St,2024-01-22T05:10:00.000+00:00,feeder,6,L1 Current (RMS),A,48.5
341432,Buckley St,2024-01-22T05:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T05:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-11.19
341432,Buckley St,2024-01-22T05:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T05:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-33.87
341432,Buckley St,2024-01-22T05:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T05:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-11.19
341432,Buckley St,2024-01-22T05:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T05:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T05:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T05:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97119
341432,Buckley St,2024-01-22T05:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.80276
341432,Buckley St,2024-01-22T05:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96127
341432,Buckley St,2024-01-22T05:10:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
341432,Buckley St,2024-01-22T05:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
341432,Buckley St,2024-01-22T05:10:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-22T05:10:00.000+00:00,feeder,5,N Current (Min),A,6.38
341432,Buckley St,2024-01-22T05:10:00.000+00:00,feeder,5,N Current (Max),A,19.12
341432,Buckley St,2024-01-22T05:10:00.000+00:00,feeder,5,N Current (RMS),A,10.38
341432,Buckley St,2024-01-22T05:10:00.000+00:00,feeder,5,L3 Current (Min),A,15.38
341432,Buckley St,2024-01-22T05:10:00.000+00:00,feeder,5,L3 Current (Max),A,25.25
341432,Buckley St,2024-01-22T05:10:00.000+00:00,feeder,5,L3 Current (RMS),A,17.75
341432,Buckley St,2024-01-22T05:10:00.000+00:00,feeder,5,L2 Current (Min),A,9.12
341432,Buckley St,2024-01-22T05:10:00.000+00:00,feeder,5,L2 Current (Max),A,17.38
341432,Buckley St,2024-01-22T05:10:00.000+00:00,feeder,5,L2 Current (RMS),A,10.75
341432,Buckley St,2024-01-22T05:10:00.000+00:00,feeder,5,L1 Current (Min),A,11.12
341432,Buckley St,2024-01-22T05:10:00.000+00:00,feeder,5,L1 Current (Max),A,29.62
341432,Buckley St,2024-01-22T05:10:00.000+00:00,feeder,5,L1 Current (RMS),A,16.88
341432,Buckley St,2024-01-22T05:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T05:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.63
341432,Buckley St,2024-01-22T05:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T05:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.69
341432,Buckley St,2024-01-22T05:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T05:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.25
341432,Buckley St,2024-01-22T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-22T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-22T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T05:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94998
341432,Buckley St,2024-01-22T05:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93234
341432,Buckley St,2024-01-22T05:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.88629
341432,Buckley St,2024-01-22T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
341432,Buckley St,2024-01-22T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-22T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-22T05:10:00.000+00:00,feeder,4,N Current (Min),A,8.38
341432,Buckley St,2024-01-22T05:10:00.000+00:00,feeder,4,N Current (Max),A,30.38
341432,Buckley St,2024-01-22T05:10:00.000+00:00,feeder,4,N Current (RMS),A,15.75
341432,Buckley St,2024-01-22T05:10:00.000+00:00,feeder,4,L3 Current (Min),A,11.62
341432,Buckley St,2024-01-22T05:10:00.000+00:00,feeder,4,L3 Current (Max),A,41.88
341432,Buckley St,2024-01-22T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,25.5
341432,Buckley St,2024-01-22T05:10:00.000+00:00,feeder,4,L2 Current (Min),A,15.62
341432,Buckley St,2024-01-22T05:10:00.000+00:00,feeder,4,L2 Current (Max),A,35.25
341432,Buckley St,2024-01-22T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,21.25
341432,Buckley St,2024-01-22T05:10:00.000+00:00,feeder,4,L1 Current (Min),A,8.75
341432,Buckley St,2024-01-22T05:10:00.000+00:00,feeder,4,L1 Current (Max),A,22.62
341432,Buckley St,2024-01-22T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,12.38
341432,Buckley St,2024-01-22T05:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T05:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,10.06
341432,Buckley St,2024-01-22T05:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T05:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.81
341432,Buckley St,2024-01-22T05:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T05:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.12
341432,Buckley St,2024-01-22T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-22T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-22T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-22T05:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96963
341432,Buckley St,2024-01-22T05:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97159
341432,Buckley St,2024-01-22T05:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99145
341432,Buckley St,2024-01-22T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
341432,Buckley St,2024-01-22T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
341432,Buckley St,2024-01-22T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
341432,Buckley St,2024-01-22T05:10:00.000+00:00,feeder,3,N Current (Min),A,16.88
341432,Buckley St,2024-01-22T05:10:00.000+00:00,feeder,3,N Current (Max),A,60.88
341432,Buckley St,2024-01-22T05:10:00.000+00:00,feeder,3,N Current (RMS),A,40.75
341432,Buckley St,2024-01-22T05:10:00.000+00:00,feeder,3,L3 Current (Min),A,27.38
341432,Buckley St,2024-01-22T05:10:00.000+00:00,feeder,3,L3 Current (Max),A,65.88
341432,Buckley St,2024-01-22T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,31.62
341432,Buckley St,2024-01-22T05:10:00.000+00:00,feeder,3,L2 Current (Min),A,50.75
341432,Buckley St,2024-01-22T05:10:00.000+00:00,feeder,3,L2 Current (Max),A,77.0
341432,Buckley St,2024-01-22T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,61.0
341432,Buckley St,2024-01-22T05:10:00.000+00:00,feeder,3,L1 Current (Min),A,47.38
341432,Buckley St,2024-01-22T05:10:00.000+00:00,feeder,3,L1 Current (Max),A,81.62
341432,Buckley St,2024-01-22T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,55.75
341432,Buckley St,2024-01-22T05:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T05:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.19
341432,Buckley St,2024-01-22T05:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T05:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,12.81
341432,Buckley St,2024-01-22T05:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T05:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,17.37
341432,Buckley St,2024-01-22T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-22T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-22T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-22T05:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99234
341432,Buckley St,2024-01-22T05:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93747
341432,Buckley St,2024-01-22T05:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97498
341432,Buckley St,2024-01-22T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
341432,Buckley St,2024-01-22T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
341432,Buckley St,2024-01-22T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
341432,Buckley St,2024-01-22T05:10:00.000+00:00,feeder,2,N Current (Min),A,7.25
341432,Buckley St,2024-01-22T05:10:00.000+00:00,feeder,2,N Current (Max),A,55.38
341432,Buckley St,2024-01-22T05:10:00.000+00:00,feeder,2,N Current (RMS),A,16.12
341432,Buckley St,2024-01-22T05:10:00.000+00:00,feeder,2,L3 Current (Min),A,19.0
341432,Buckley St,2024-01-22T05:10:00.000+00:00,feeder,2,L3 Current (Max),A,40.38
341432,Buckley St,2024-01-22T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,28.38
341432,Buckley St,2024-01-22T05:10:00.000+00:00,feeder,2,L2 Current (Min),A,13.38
341432,Buckley St,2024-01-22T05:10:00.000+00:00,feeder,2,L2 Current (Max),A,86.75
341432,Buckley St,2024-01-22T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,29.75
341432,Buckley St,2024-01-22T05:10:00.000+00:00,feeder,2,L1 Current (Min),A,22.62
341432,Buckley St,2024-01-22T05:10:00.000+00:00,feeder,2,L1 Current (Max),A,70.5
341432,Buckley St,2024-01-22T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,41.75
341432,Buckley St,2024-01-22T05:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T05:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,28.06
341432,Buckley St,2024-01-22T05:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T05:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.62
341432,Buckley St,2024-01-22T05:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T05:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.94
341432,Buckley St,2024-01-22T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-22T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-22T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T05:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9234
341432,Buckley St,2024-01-22T05:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99167
341432,Buckley St,2024-01-22T05:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91223
341432,Buckley St,2024-01-22T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
341432,Buckley St,2024-01-22T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-22T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-22T05:10:00.000+00:00,feeder,1,N Current (Min),A,22.88
341432,Buckley St,2024-01-22T05:10:00.000+00:00,feeder,1,N Current (Max),A,9.88
341432,Buckley St,2024-01-22T05:10:00.000+00:00,feeder,1,L3 Current (Min),A,4.25
341432,Buckley St,2024-01-22T05:10:00.000+00:00,feeder,1,L3 Current (Max),A,14.38
341432,Buckley St,2024-01-22T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,6.25
341432,Buckley St,2024-01-22T05:10:00.000+00:00,feeder,1,L2 Current (Min),A,14.62
341432,Buckley St,2024-01-22T05:10:00.000+00:00,feeder,1,L2 Current (Max),A,33.38
341432,Buckley St,2024-01-22T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,20.25
341432,Buckley St,2024-01-22T05:10:00.000+00:00,feeder,1,L1 Current (Min),A,7.88
341432,Buckley St,2024-01-22T05:10:00.000+00:00,feeder,1,L1 Current (Max),A,10.38
341432,Buckley St,2024-01-22T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,8.75
341432,Buckley St,2024-01-22T05:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.98
341432,Buckley St,2024-01-22T05:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.14
341432,Buckley St,2024-01-22T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
341432,Buckley St,2024-01-22T05:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.56
341432,Buckley St,2024-01-22T05:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.61
341432,Buckley St,2024-01-22T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
341432,Buckley St,2024-01-22T05:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.61
341432,Buckley St,2024-01-22T05:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.7
341432,Buckley St,2024-01-22T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
341432,Buckley St,2024-01-22T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-22T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-22T05:10:00.000+00:00,busbar,,L3 Active Power,kW,28.0
341432,Buckley St,2024-01-22T05:10:00.000+00:00,busbar,,L2 Active Power,kW,41.0
341432,Buckley St,2024-01-22T05:10:00.000+00:00,busbar,,L1 Active Power,kW,44.0
341432,Buckley St,2024-01-22T05:10:00.000+00:00,busbar,,N Current (Min),A,53.25
341432,Buckley St,2024-01-22T05:10:00.000+00:00,busbar,,N Current (Max),A,131.12
341432,Buckley St,2024-01-22T05:10:00.000+00:00,busbar,,N Current (RMS),A,85.12
341432,Buckley St,2024-01-22T05:10:00.000+00:00,busbar,,L3 Current (Min),A,93.5
341432,Buckley St,2024-01-22T05:10:00.000+00:00,busbar,,L3 Current (Max),A,152.38
341432,Buckley St,2024-01-22T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.75
341432,Buckley St,2024-01-22T05:10:00.000+00:00,busbar,,L2 Current (Min),A,134.12
341432,Buckley St,2024-01-22T05:10:00.000+00:00,busbar,,L2 Current (Max),A,222.25
341432,Buckley St,2024-01-22T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,170.25
341432,Buckley St,2024-01-22T05:10:00.000+00:00,busbar,,L1 Current (Min),A,149.25
341432,Buckley St,2024-01-22T05:10:00.000+00:00,busbar,,L1 Current (Max),A,225.25
341432,Buckley St,2024-01-22T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,181.25
341432,Buckley St,2024-01-22T05:10:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-22T05:10:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-22T05:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T05:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-40.5
341432,Buckley St,2024-01-22T05:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T05:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-4.0
341432,Buckley St,2024-01-22T05:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T05:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.62
341432,Buckley St,2024-01-22T05:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T05:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T05:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T05:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.90478
341432,Buckley St,2024-01-22T05:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98978
341432,Buckley St,2024-01-22T05:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99683
341432,Buckley St,2024-01-22T05:00:00.000+00:00,feeder,6,L3 Active Power,kW,4.0
341432,Buckley St,2024-01-22T05:00:00.000+00:00,feeder,6,L2 Active Power,kW,7.0
341432,Buckley St,2024-01-22T05:00:00.000+00:00,feeder,6,L1 Active Power,kW,12.0
341432,Buckley St,2024-01-22T05:00:00.000+00:00,feeder,6,N Current (Min),A,16.38
341432,Buckley St,2024-01-22T05:00:00.000+00:00,feeder,6,N Current (Max),A,43.12
341432,Buckley St,2024-01-22T05:00:00.000+00:00,feeder,6,N Current (RMS),A,27.88
341432,Buckley St,2024-01-22T05:00:00.000+00:00,feeder,6,L3 Current (Min),A,7.12
341432,Buckley St,2024-01-22T05:00:00.000+00:00,feeder,6,L3 Current (Max),A,25.25
341432,Buckley St,2024-01-22T05:00:00.000+00:00,feeder,6,L3 Current (RMS),A,17.75
341432,Buckley St,2024-01-22T05:00:00.000+00:00,feeder,6,L2 Current (Min),A,16.38
341432,Buckley St,2024-01-22T05:00:00.000+00:00,feeder,6,L2 Current (Max),A,49.75
341432,Buckley St,2024-01-22T05:00:00.000+00:00,feeder,6,L2 Current (RMS),A,28.25
341432,Buckley St,2024-01-22T05:00:00.000+00:00,feeder,6,L1 Current (Min),A,41.75
341432,Buckley St,2024-01-22T05:00:00.000+00:00,feeder,6,L1 Current (Max),A,59.5
341432,Buckley St,2024-01-22T05:00:00.000+00:00,feeder,6,L1 Current (RMS),A,47.75
341432,Buckley St,2024-01-22T05:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T05:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-14.5
341432,Buckley St,2024-01-22T05:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T05:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-28.06
341432,Buckley St,2024-01-22T05:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T05:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-21.88
341432,Buckley St,2024-01-22T05:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T05:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T05:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T05:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97311
341432,Buckley St,2024-01-22T05:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.82037
341432,Buckley St,2024-01-22T05:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.92218
341432,Buckley St,2024-01-22T05:00:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
341432,Buckley St,2024-01-22T05:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
341432,Buckley St,2024-01-22T05:00:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-22T05:00:00.000+00:00,feeder,5,N Current (Min),A,5.88
341432,Buckley St,2024-01-22T05:00:00.000+00:00,feeder,5,N Current (Max),A,27.12
341432,Buckley St,2024-01-22T05:00:00.000+00:00,feeder,5,N Current (RMS),A,11.62
341432,Buckley St,2024-01-22T05:00:00.000+00:00,feeder,5,L3 Current (Min),A,14.88
341432,Buckley St,2024-01-22T05:00:00.000+00:00,feeder,5,L3 Current (Max),A,36.88
341432,Buckley St,2024-01-22T05:00:00.000+00:00,feeder,5,L3 Current (RMS),A,20.88
341432,Buckley St,2024-01-22T05:00:00.000+00:00,feeder,5,L2 Current (Min),A,9.12
341432,Buckley St,2024-01-22T05:00:00.000+00:00,feeder,5,L2 Current (Max),A,14.38
341432,Buckley St,2024-01-22T05:00:00.000+00:00,feeder,5,L2 Current (RMS),A,10.75
341432,Buckley St,2024-01-22T05:00:00.000+00:00,feeder,5,L1 Current (Min),A,10.38
341432,Buckley St,2024-01-22T05:00:00.000+00:00,feeder,5,L1 Current (Max),A,19.0
341432,Buckley St,2024-01-22T05:00:00.000+00:00,feeder,5,L1 Current (RMS),A,11.12
341432,Buckley St,2024-01-22T05:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T05:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-16.19
341432,Buckley St,2024-01-22T05:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T05:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.56
341432,Buckley St,2024-01-22T05:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T05:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.0
341432,Buckley St,2024-01-22T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-22T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-22T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T05:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91629
341432,Buckley St,2024-01-22T05:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94147
341432,Buckley St,2024-01-22T05:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.905
341432,Buckley St,2024-01-22T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
341432,Buckley St,2024-01-22T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-22T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-22T05:00:00.000+00:00,feeder,4,N Current (Min),A,8.75
341432,Buckley St,2024-01-22T05:00:00.000+00:00,feeder,4,N Current (Max),A,26.38
341432,Buckley St,2024-01-22T05:00:00.000+00:00,feeder,4,N Current (RMS),A,15.75
341432,Buckley St,2024-01-22T05:00:00.000+00:00,feeder,4,L3 Current (Min),A,10.75
341432,Buckley St,2024-01-22T05:00:00.000+00:00,feeder,4,L3 Current (Max),A,38.25
341432,Buckley St,2024-01-22T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,22.88
341432,Buckley St,2024-01-22T05:00:00.000+00:00,feeder,4,L2 Current (Min),A,19.62
341432,Buckley St,2024-01-22T05:00:00.000+00:00,feeder,4,L2 Current (Max),A,34.62
341432,Buckley St,2024-01-22T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,23.5
341432,Buckley St,2024-01-22T05:00:00.000+00:00,feeder,4,L1 Current (Min),A,8.38
341432,Buckley St,2024-01-22T05:00:00.000+00:00,feeder,4,L1 Current (Max),A,21.62
341432,Buckley St,2024-01-22T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,13.62
341432,Buckley St,2024-01-22T05:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T05:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,14.25
341432,Buckley St,2024-01-22T05:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T05:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.06
341432,Buckley St,2024-01-22T05:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T05:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.19
341432,Buckley St,2024-01-22T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-22T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-22T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-22T05:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94214
341432,Buckley St,2024-01-22T05:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96582
341432,Buckley St,2024-01-22T05:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99109
341432,Buckley St,2024-01-22T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
341432,Buckley St,2024-01-22T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
341432,Buckley St,2024-01-22T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
341432,Buckley St,2024-01-22T05:00:00.000+00:00,feeder,3,N Current (Min),A,24.0
341432,Buckley St,2024-01-22T05:00:00.000+00:00,feeder,3,N Current (Max),A,81.88
341432,Buckley St,2024-01-22T05:00:00.000+00:00,feeder,3,N Current (RMS),A,37.88
341432,Buckley St,2024-01-22T05:00:00.000+00:00,feeder,3,L3 Current (Min),A,31.5
341432,Buckley St,2024-01-22T05:00:00.000+00:00,feeder,3,L3 Current (Max),A,125.62
341432,Buckley St,2024-01-22T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,39.75
341432,Buckley St,2024-01-22T05:00:00.000+00:00,feeder,3,L2 Current (Min),A,38.75
341432,Buckley St,2024-01-22T05:00:00.000+00:00,feeder,3,L2 Current (Max),A,78.0
341432,Buckley St,2024-01-22T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,58.12
341432,Buckley St,2024-01-22T05:00:00.000+00:00,feeder,3,L1 Current (Min),A,43.62
341432,Buckley St,2024-01-22T05:00:00.000+00:00,feeder,3,L1 Current (Max),A,79.0
341432,Buckley St,2024-01-22T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,53.5
341432,Buckley St,2024-01-22T05:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T05:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.5
341432,Buckley St,2024-01-22T05:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T05:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,24.19
341432,Buckley St,2024-01-22T05:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T05:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.25
341432,Buckley St,2024-01-22T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-22T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-22T05:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99017
341432,Buckley St,2024-01-22T05:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.87207
341432,Buckley St,2024-01-22T05:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9812
341432,Buckley St,2024-01-22T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
341432,Buckley St,2024-01-22T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-22T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
341432,Buckley St,2024-01-22T05:00:00.000+00:00,feeder,2,N Current (Min),A,7.12
341432,Buckley St,2024-01-22T05:00:00.000+00:00,feeder,2,N Current (Max),A,27.75
341432,Buckley St,2024-01-22T05:00:00.000+00:00,feeder,2,N Current (RMS),A,12.88
341432,Buckley St,2024-01-22T05:00:00.000+00:00,feeder,2,L3 Current (Min),A,21.25
341432,Buckley St,2024-01-22T05:00:00.000+00:00,feeder,2,L3 Current (Max),A,36.25
341432,Buckley St,2024-01-22T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,26.75
341432,Buckley St,2024-01-22T05:00:00.000+00:00,feeder,2,L2 Current (Min),A,23.88
341432,Buckley St,2024-01-22T05:00:00.000+00:00,feeder,2,L2 Current (Max),A,48.38
341432,Buckley St,2024-01-22T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,29.5
341432,Buckley St,2024-01-22T05:00:00.000+00:00,feeder,2,L1 Current (Min),A,20.75
341432,Buckley St,2024-01-22T05:00:00.000+00:00,feeder,2,L1 Current (Max),A,64.75
341432,Buckley St,2024-01-22T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,34.62
341432,Buckley St,2024-01-22T05:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T05:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,15.5
341432,Buckley St,2024-01-22T05:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T05:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.38
341432,Buckley St,2024-01-22T05:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T05:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.0
341432,Buckley St,2024-01-22T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-22T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-22T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-22T05:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95074
341432,Buckley St,2024-01-22T05:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99042
341432,Buckley St,2024-01-22T05:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95483
341432,Buckley St,2024-01-22T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
341432,Buckley St,2024-01-22T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-22T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-22T05:00:00.000+00:00,feeder,1,N Current (Min),A,24.0
341432,Buckley St,2024-01-22T05:00:00.000+00:00,feeder,1,N Current (Max),A,13.25
341432,Buckley St,2024-01-22T05:00:00.000+00:00,feeder,1,L3 Current (Min),A,3.5
341432,Buckley St,2024-01-22T05:00:00.000+00:00,feeder,1,L3 Current (Max),A,14.38
341432,Buckley St,2024-01-22T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,5.38
341432,Buckley St,2024-01-22T05:00:00.000+00:00,feeder,1,L2 Current (Min),A,16.0
341432,Buckley St,2024-01-22T05:00:00.000+00:00,feeder,1,L2 Current (Max),A,33.38
341432,Buckley St,2024-01-22T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,21.0
341432,Buckley St,2024-01-22T05:00:00.000+00:00,feeder,1,L1 Current (Min),A,8.25
341432,Buckley St,2024-01-22T05:00:00.000+00:00,feeder,1,L1 Current (Max),A,22.75
341432,Buckley St,2024-01-22T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,11.12
341432,Buckley St,2024-01-22T05:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.28
341432,Buckley St,2024-01-22T05:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.36
341432,Buckley St,2024-01-22T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
341432,Buckley St,2024-01-22T05:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.75
341432,Buckley St,2024-01-22T05:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.14
341432,Buckley St,2024-01-22T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
341432,Buckley St,2024-01-22T05:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.8
341432,Buckley St,2024-01-22T05:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.34
341432,Buckley St,2024-01-22T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
341432,Buckley St,2024-01-22T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-22T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-22T05:00:00.000+00:00,busbar,,L3 Active Power,kW,31.0
341432,Buckley St,2024-01-22T05:00:00.000+00:00,busbar,,L2 Active Power,kW,40.0
341432,Buckley St,2024-01-22T05:00:00.000+00:00,busbar,,L1 Active Power,kW,42.0
341432,Buckley St,2024-01-22T05:00:00.000+00:00,busbar,,N Current (Min),A,43.38
341432,Buckley St,2024-01-22T05:00:00.000+00:00,busbar,,N Current (Max),A,107.25
341432,Buckley St,2024-01-22T05:00:00.000+00:00,busbar,,N Current (RMS),A,66.62
341432,Buckley St,2024-01-22T05:00:00.000+00:00,busbar,,L3 Current (Min),A,92.5
341432,Buckley St,2024-01-22T05:00:00.000+00:00,busbar,,L3 Current (Max),A,194.62
341432,Buckley St,2024-01-22T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.5
341432,Buckley St,2024-01-22T05:00:00.000+00:00,busbar,,L2 Current (Min),A,138.75
341432,Buckley St,2024-01-22T05:00:00.000+00:00,busbar,,L2 Current (Max),A,196.0
341432,Buckley St,2024-01-22T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,164.12
341432,Buckley St,2024-01-22T05:00:00.000+00:00,busbar,,L1 Current (Min),A,148.25
341432,Buckley St,2024-01-22T05:00:00.000+00:00,busbar,,L1 Current (Max),A,216.25
341432,Buckley St,2024-01-22T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,169.62
341432,Buckley St,2024-01-22T05:00:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-22T05:00:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-22T04:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T04:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-12.13
341432,Buckley St,2024-01-22T04:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T04:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-1.75
341432,Buckley St,2024-01-22T04:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T04:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.25
341432,Buckley St,2024-01-22T04:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T04:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-22T04:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T04:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.95441
341432,Buckley St,2024-01-22T04:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99686
341432,Buckley St,2024-01-22T04:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99765
341432,Buckley St,2024-01-22T04:50:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
341432,Buckley St,2024-01-22T04:50:00.000+00:00,feeder,6,L2 Active Power,kW,9.0
341432,Buckley St,2024-01-22T04:50:00.000+00:00,feeder,6,L1 Active Power,kW,11.0
341432,Buckley St,2024-01-22T04:50:00.000+00:00,feeder,6,N Current (Min),A,12.5
341432,Buckley St,2024-01-22T04:50:00.000+00:00,feeder,6,N Current (Max),A,39.25
341432,Buckley St,2024-01-22T04:50:00.000+00:00,feeder,6,N Current (RMS),A,22.62
341432,Buckley St,2024-01-22T04:50:00.000+00:00,feeder,6,L3 Current (Min),A,8.0
341432,Buckley St,2024-01-22T04:50:00.000+00:00,feeder,6,L3 Current (Max),A,31.62
341432,Buckley St,2024-01-22T04:50:00.000+00:00,feeder,6,L3 Current (RMS),A,21.75
341432,Buckley St,2024-01-22T04:50:00.000+00:00,feeder,6,L2 Current (Min),A,29.0
341432,Buckley St,2024-01-22T04:50:00.000+00:00,feeder,6,L2 Current (Max),A,55.62
