Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341432,Buckley St,2024-01-22T04:50:00.000+00:00,feeder,6,L2 Current (RMS),A,36.62
341432,Buckley St,2024-01-22T04:50:00.000+00:00,feeder,6,L1 Current (Min),A,36.5
341432,Buckley St,2024-01-22T04:50:00.000+00:00,feeder,6,L1 Current (Max),A,53.38
341432,Buckley St,2024-01-22T04:50:00.000+00:00,feeder,6,L1 Current (RMS),A,46.62
341432,Buckley St,2024-01-22T04:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T04:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-8.0
341432,Buckley St,2024-01-22T04:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T04:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-27.94
341432,Buckley St,2024-01-22T04:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T04:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-22.62
341432,Buckley St,2024-01-22T04:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T04:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T04:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T04:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98218
341432,Buckley St,2024-01-22T04:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.86203
341432,Buckley St,2024-01-22T04:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.81292
341432,Buckley St,2024-01-22T04:50:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
341432,Buckley St,2024-01-22T04:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
341432,Buckley St,2024-01-22T04:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-22T04:50:00.000+00:00,feeder,5,N Current (Min),A,5.75
341432,Buckley St,2024-01-22T04:50:00.000+00:00,feeder,5,N Current (Max),A,20.62
341432,Buckley St,2024-01-22T04:50:00.000+00:00,feeder,5,N Current (RMS),A,12.12
341432,Buckley St,2024-01-22T04:50:00.000+00:00,feeder,5,L3 Current (Min),A,15.38
341432,Buckley St,2024-01-22T04:50:00.000+00:00,feeder,5,L3 Current (Max),A,30.12
341432,Buckley St,2024-01-22T04:50:00.000+00:00,feeder,5,L3 Current (RMS),A,19.62
341432,Buckley St,2024-01-22T04:50:00.000+00:00,feeder,5,L2 Current (Min),A,9.75
341432,Buckley St,2024-01-22T04:50:00.000+00:00,feeder,5,L2 Current (Max),A,20.25
341432,Buckley St,2024-01-22T04:50:00.000+00:00,feeder,5,L2 Current (RMS),A,11.0
341432,Buckley St,2024-01-22T04:50:00.000+00:00,feeder,5,L1 Current (Min),A,5.12
341432,Buckley St,2024-01-22T04:50:00.000+00:00,feeder,5,L1 Current (Max),A,17.12
341432,Buckley St,2024-01-22T04:50:00.000+00:00,feeder,5,L1 Current (RMS),A,7.75
341432,Buckley St,2024-01-22T04:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T04:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.07
341432,Buckley St,2024-01-22T04:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T04:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-20.75
341432,Buckley St,2024-01-22T04:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T04:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-35.81
341432,Buckley St,2024-01-22T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-22T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-22T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T04:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.90777
341432,Buckley St,2024-01-22T04:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93823
341432,Buckley St,2024-01-22T04:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.83893
341432,Buckley St,2024-01-22T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
341432,Buckley St,2024-01-22T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-22T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-22T04:50:00.000+00:00,feeder,4,N Current (Min),A,9.25
341432,Buckley St,2024-01-22T04:50:00.000+00:00,feeder,4,N Current (Max),A,23.25
341432,Buckley St,2024-01-22T04:50:00.000+00:00,feeder,4,N Current (RMS),A,15.0
341432,Buckley St,2024-01-22T04:50:00.000+00:00,feeder,4,L3 Current (Min),A,11.38
341432,Buckley St,2024-01-22T04:50:00.000+00:00,feeder,4,L3 Current (Max),A,34.0
341432,Buckley St,2024-01-22T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,20.25
341432,Buckley St,2024-01-22T04:50:00.000+00:00,feeder,4,L2 Current (Min),A,19.5
341432,Buckley St,2024-01-22T04:50:00.000+00:00,feeder,4,L2 Current (Max),A,32.88
341432,Buckley St,2024-01-22T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,22.25
341432,Buckley St,2024-01-22T04:50:00.000+00:00,feeder,4,L1 Current (Min),A,8.25
341432,Buckley St,2024-01-22T04:50:00.000+00:00,feeder,4,L1 Current (Max),A,19.0
341432,Buckley St,2024-01-22T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,11.5
341432,Buckley St,2024-01-22T04:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T04:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,14.69
341432,Buckley St,2024-01-22T04:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T04:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.56
341432,Buckley St,2024-01-22T04:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T04:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.44
341432,Buckley St,2024-01-22T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-22T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-22T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-22T04:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95492
341432,Buckley St,2024-01-22T04:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95352
341432,Buckley St,2024-01-22T04:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99115
341432,Buckley St,2024-01-22T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
341432,Buckley St,2024-01-22T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
341432,Buckley St,2024-01-22T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
341432,Buckley St,2024-01-22T04:50:00.000+00:00,feeder,3,N Current (Min),A,18.25
341432,Buckley St,2024-01-22T04:50:00.000+00:00,feeder,3,N Current (Max),A,57.62
341432,Buckley St,2024-01-22T04:50:00.000+00:00,feeder,3,N Current (RMS),A,37.88
341432,Buckley St,2024-01-22T04:50:00.000+00:00,feeder,3,L3 Current (Min),A,32.12
341432,Buckley St,2024-01-22T04:50:00.000+00:00,feeder,3,L3 Current (Max),A,84.88
341432,Buckley St,2024-01-22T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,38.75
341432,Buckley St,2024-01-22T04:50:00.000+00:00,feeder,3,L2 Current (Min),A,38.38
341432,Buckley St,2024-01-22T04:50:00.000+00:00,feeder,3,L2 Current (Max),A,81.12
341432,Buckley St,2024-01-22T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,56.25
341432,Buckley St,2024-01-22T04:50:00.000+00:00,feeder,3,L1 Current (Min),A,42.62
341432,Buckley St,2024-01-22T04:50:00.000+00:00,feeder,3,L1 Current (Max),A,87.75
341432,Buckley St,2024-01-22T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,53.25
341432,Buckley St,2024-01-22T04:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T04:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.69
341432,Buckley St,2024-01-22T04:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T04:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,25.62
341432,Buckley St,2024-01-22T04:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T04:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,8.37
341432,Buckley St,2024-01-22T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-22T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-22T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-22T04:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98477
341432,Buckley St,2024-01-22T04:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91141
341432,Buckley St,2024-01-22T04:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.979
341432,Buckley St,2024-01-22T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
341432,Buckley St,2024-01-22T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-22T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
341432,Buckley St,2024-01-22T04:50:00.000+00:00,feeder,2,N Current (Min),A,7.5
341432,Buckley St,2024-01-22T04:50:00.000+00:00,feeder,2,N Current (Max),A,42.38
341432,Buckley St,2024-01-22T04:50:00.000+00:00,feeder,2,N Current (RMS),A,13.5
341432,Buckley St,2024-01-22T04:50:00.000+00:00,feeder,2,L3 Current (Min),A,15.75
341432,Buckley St,2024-01-22T04:50:00.000+00:00,feeder,2,L3 Current (Max),A,31.25
341432,Buckley St,2024-01-22T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,22.88
341432,Buckley St,2024-01-22T04:50:00.000+00:00,feeder,2,L2 Current (Min),A,17.5
341432,Buckley St,2024-01-22T04:50:00.000+00:00,feeder,2,L2 Current (Max),A,58.62
341432,Buckley St,2024-01-22T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,23.25
341432,Buckley St,2024-01-22T04:50:00.000+00:00,feeder,2,L1 Current (Min),A,23.38
341432,Buckley St,2024-01-22T04:50:00.000+00:00,feeder,2,L1 Current (Max),A,74.0
341432,Buckley St,2024-01-22T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,37.5
341432,Buckley St,2024-01-22T04:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T04:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,5.44
341432,Buckley St,2024-01-22T04:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T04:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,4.19
341432,Buckley St,2024-01-22T04:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T04:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.0
341432,Buckley St,2024-01-22T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-22T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-22T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T04:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87323
341432,Buckley St,2024-01-22T04:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99155
341432,Buckley St,2024-01-22T04:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94739
341432,Buckley St,2024-01-22T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-22T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-22T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-22T04:50:00.000+00:00,feeder,1,N Current (Min),A,26.25
341432,Buckley St,2024-01-22T04:50:00.000+00:00,feeder,1,N Current (Max),A,9.38
341432,Buckley St,2024-01-22T04:50:00.000+00:00,feeder,1,L3 Current (Min),A,3.25
341432,Buckley St,2024-01-22T04:50:00.000+00:00,feeder,1,L3 Current (Max),A,10.88
341432,Buckley St,2024-01-22T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,7.12
341432,Buckley St,2024-01-22T04:50:00.000+00:00,feeder,1,L2 Current (Min),A,15.75
341432,Buckley St,2024-01-22T04:50:00.000+00:00,feeder,1,L2 Current (Max),A,34.12
341432,Buckley St,2024-01-22T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,20.12
341432,Buckley St,2024-01-22T04:50:00.000+00:00,feeder,1,L1 Current (Min),A,8.0
341432,Buckley St,2024-01-22T04:50:00.000+00:00,feeder,1,L1 Current (Max),A,10.88
341432,Buckley St,2024-01-22T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,9.12
341432,Buckley St,2024-01-22T04:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.38
341432,Buckley St,2024-01-22T04:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.3
341432,Buckley St,2024-01-22T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
341432,Buckley St,2024-01-22T04:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.73
341432,Buckley St,2024-01-22T04:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.91
341432,Buckley St,2024-01-22T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
341432,Buckley St,2024-01-22T04:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.31
341432,Buckley St,2024-01-22T04:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.14
341432,Buckley St,2024-01-22T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
341432,Buckley St,2024-01-22T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-22T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-22T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-22T04:50:00.000+00:00,busbar,,L3 Active Power,kW,31.0
341432,Buckley St,2024-01-22T04:50:00.000+00:00,busbar,,L2 Active Power,kW,40.0
341432,Buckley St,2024-01-22T04:50:00.000+00:00,busbar,,L1 Active Power,kW,40.0
341432,Buckley St,2024-01-22T04:50:00.000+00:00,busbar,,N Current (Min),A,42.25
341432,Buckley St,2024-01-22T04:50:00.000+00:00,busbar,,N Current (Max),A,100.38
341432,Buckley St,2024-01-22T04:50:00.000+00:00,busbar,,N Current (RMS),A,67.62
341432,Buckley St,2024-01-22T04:50:00.000+00:00,busbar,,L3 Current (Min),A,99.25
341432,Buckley St,2024-01-22T04:50:00.000+00:00,busbar,,L3 Current (Max),A,176.75
341432,Buckley St,2024-01-22T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.0
341432,Buckley St,2024-01-22T04:50:00.000+00:00,busbar,,L2 Current (Min),A,139.75
341432,Buckley St,2024-01-22T04:50:00.000+00:00,busbar,,L2 Current (Max),A,204.38
341432,Buckley St,2024-01-22T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,164.5
341432,Buckley St,2024-01-22T04:50:00.000+00:00,busbar,,L1 Current (Min),A,138.38
341432,Buckley St,2024-01-22T04:50:00.000+00:00,busbar,,L1 Current (Max),A,208.88
341432,Buckley St,2024-01-22T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,162.5
341432,Buckley St,2024-01-22T04:50:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-22T04:50:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-22T04:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T04:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-32.56
341432,Buckley St,2024-01-22T04:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T04:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-1.44
341432,Buckley St,2024-01-22T04:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T04:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-2.81
341432,Buckley St,2024-01-22T04:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T04:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-22T04:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T04:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.79419
341432,Buckley St,2024-01-22T04:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99774
341432,Buckley St,2024-01-22T04:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99658
341432,Buckley St,2024-01-22T04:40:00.000+00:00,feeder,6,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-22T04:40:00.000+00:00,feeder,6,L2 Active Power,kW,10.0
341432,Buckley St,2024-01-22T04:40:00.000+00:00,feeder,6,L1 Active Power,kW,13.0
341432,Buckley St,2024-01-22T04:40:00.000+00:00,feeder,6,N Current (Min),A,18.75
341432,Buckley St,2024-01-22T04:40:00.000+00:00,feeder,6,N Current (Max),A,51.88
341432,Buckley St,2024-01-22T04:40:00.000+00:00,feeder,6,N Current (RMS),A,37.75
341432,Buckley St,2024-01-22T04:40:00.000+00:00,feeder,6,L3 Current (Min),A,8.0
341432,Buckley St,2024-01-22T04:40:00.000+00:00,feeder,6,L3 Current (Max),A,36.5
341432,Buckley St,2024-01-22T04:40:00.000+00:00,feeder,6,L3 Current (RMS),A,11.12
341432,Buckley St,2024-01-22T04:40:00.000+00:00,feeder,6,L2 Current (Min),A,32.88
341432,Buckley St,2024-01-22T04:40:00.000+00:00,feeder,6,L2 Current (Max),A,65.38
341432,Buckley St,2024-01-22T04:40:00.000+00:00,feeder,6,L2 Current (RMS),A,42.75
341432,Buckley St,2024-01-22T04:40:00.000+00:00,feeder,6,L1 Current (Min),A,41.88
341432,Buckley St,2024-01-22T04:40:00.000+00:00,feeder,6,L1 Current (Max),A,67.0
341432,Buckley St,2024-01-22T04:40:00.000+00:00,feeder,6,L1 Current (RMS),A,51.25
341432,Buckley St,2024-01-22T04:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T04:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-8.69
341432,Buckley St,2024-01-22T04:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T04:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-27.88
341432,Buckley St,2024-01-22T04:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T04:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-34.94
341432,Buckley St,2024-01-22T04:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T04:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T04:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T04:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98199
341432,Buckley St,2024-01-22T04:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.81241
341432,Buckley St,2024-01-22T04:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.84012
341432,Buckley St,2024-01-22T04:40:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
341432,Buckley St,2024-01-22T04:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
341432,Buckley St,2024-01-22T04:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-22T04:40:00.000+00:00,feeder,5,N Current (Min),A,7.25
341432,Buckley St,2024-01-22T04:40:00.000+00:00,feeder,5,N Current (Max),A,26.5
341432,Buckley St,2024-01-22T04:40:00.000+00:00,feeder,5,N Current (RMS),A,9.5
341432,Buckley St,2024-01-22T04:40:00.000+00:00,feeder,5,L3 Current (Min),A,15.38
341432,Buckley St,2024-01-22T04:40:00.000+00:00,feeder,5,L3 Current (Max),A,24.62
341432,Buckley St,2024-01-22T04:40:00.000+00:00,feeder,5,L3 Current (RMS),A,17.0
341432,Buckley St,2024-01-22T04:40:00.000+00:00,feeder,5,L2 Current (Min),A,8.75
341432,Buckley St,2024-01-22T04:40:00.000+00:00,feeder,5,L2 Current (Max),A,29.88
341432,Buckley St,2024-01-22T04:40:00.000+00:00,feeder,5,L2 Current (RMS),A,10.62
341432,Buckley St,2024-01-22T04:40:00.000+00:00,feeder,5,L1 Current (Min),A,4.38
341432,Buckley St,2024-01-22T04:40:00.000+00:00,feeder,5,L1 Current (Max),A,16.12
341432,Buckley St,2024-01-22T04:40:00.000+00:00,feeder,5,L1 Current (RMS),A,7.62
341432,Buckley St,2024-01-22T04:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T04:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.19
341432,Buckley St,2024-01-22T04:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T04:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.69
341432,Buckley St,2024-01-22T04:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T04:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-24.5
341432,Buckley St,2024-01-22T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-22T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T04:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96069
341432,Buckley St,2024-01-22T04:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94711
341432,Buckley St,2024-01-22T04:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.83691
341432,Buckley St,2024-01-22T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
341432,Buckley St,2024-01-22T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-22T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-22T04:40:00.000+00:00,feeder,4,N Current (Min),A,10.38
341432,Buckley St,2024-01-22T04:40:00.000+00:00,feeder,4,N Current (Max),A,30.88
341432,Buckley St,2024-01-22T04:40:00.000+00:00,feeder,4,N Current (RMS),A,20.0
341432,Buckley St,2024-01-22T04:40:00.000+00:00,feeder,4,L3 Current (Min),A,17.5
341432,Buckley St,2024-01-22T04:40:00.000+00:00,feeder,4,L3 Current (Max),A,44.75
341432,Buckley St,2024-01-22T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,30.38
341432,Buckley St,2024-01-22T04:40:00.000+00:00,feeder,4,L2 Current (Min),A,19.38
341432,Buckley St,2024-01-22T04:40:00.000+00:00,feeder,4,L2 Current (Max),A,33.0
341432,Buckley St,2024-01-22T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,22.38
341432,Buckley St,2024-01-22T04:40:00.000+00:00,feeder,4,L1 Current (Min),A,8.38
341432,Buckley St,2024-01-22T04:40:00.000+00:00,feeder,4,L1 Current (Max),A,23.62
341432,Buckley St,2024-01-22T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,11.88
341432,Buckley St,2024-01-22T04:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T04:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,5.31
341432,Buckley St,2024-01-22T04:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T04:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.44
341432,Buckley St,2024-01-22T04:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T04:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.5
341432,Buckley St,2024-01-22T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-22T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-22T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-22T04:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94714
341432,Buckley St,2024-01-22T04:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94913
341432,Buckley St,2024-01-22T04:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9895
341432,Buckley St,2024-01-22T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
341432,Buckley St,2024-01-22T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
341432,Buckley St,2024-01-22T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
341432,Buckley St,2024-01-22T04:40:00.000+00:00,feeder,3,N Current (Min),A,20.12
341432,Buckley St,2024-01-22T04:40:00.000+00:00,feeder,3,N Current (Max),A,82.5
341432,Buckley St,2024-01-22T04:40:00.000+00:00,feeder,3,N Current (RMS),A,36.38
341432,Buckley St,2024-01-22T04:40:00.000+00:00,feeder,3,L3 Current (Min),A,34.12
341432,Buckley St,2024-01-22T04:40:00.000+00:00,feeder,3,L3 Current (Max),A,126.62
341432,Buckley St,2024-01-22T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,43.88
341432,Buckley St,2024-01-22T04:40:00.000+00:00,feeder,3,L2 Current (Min),A,33.38
341432,Buckley St,2024-01-22T04:40:00.000+00:00,feeder,3,L2 Current (Max),A,77.38
341432,Buckley St,2024-01-22T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,49.62
341432,Buckley St,2024-01-22T04:40:00.000+00:00,feeder,3,L1 Current (Min),A,41.38
341432,Buckley St,2024-01-22T04:40:00.000+00:00,feeder,3,L1 Current (Max),A,78.88
341432,Buckley St,2024-01-22T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,53.12
341432,Buckley St,2024-01-22T04:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T04:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.62
341432,Buckley St,2024-01-22T04:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T04:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,11.94
341432,Buckley St,2024-01-22T04:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T04:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.69
341432,Buckley St,2024-01-22T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-22T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-22T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-22T04:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98639
341432,Buckley St,2024-01-22T04:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92685
341432,Buckley St,2024-01-22T04:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97101
341432,Buckley St,2024-01-22T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
341432,Buckley St,2024-01-22T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-22T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
341432,Buckley St,2024-01-22T04:40:00.000+00:00,feeder,2,N Current (Min),A,8.0
341432,Buckley St,2024-01-22T04:40:00.000+00:00,feeder,2,N Current (Max),A,41.12
341432,Buckley St,2024-01-22T04:40:00.000+00:00,feeder,2,N Current (RMS),A,18.12
341432,Buckley St,2024-01-22T04:40:00.000+00:00,feeder,2,L3 Current (Min),A,17.62
341432,Buckley St,2024-01-22T04:40:00.000+00:00,feeder,2,L3 Current (Max),A,36.75
341432,Buckley St,2024-01-22T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,23.62
341432,Buckley St,2024-01-22T04:40:00.000+00:00,feeder,2,L2 Current (Min),A,15.12
341432,Buckley St,2024-01-22T04:40:00.000+00:00,feeder,2,L2 Current (Max),A,57.25
341432,Buckley St,2024-01-22T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,22.25
341432,Buckley St,2024-01-22T04:40:00.000+00:00,feeder,2,L1 Current (Min),A,23.5
341432,Buckley St,2024-01-22T04:40:00.000+00:00,feeder,2,L1 Current (Max),A,64.88
341432,Buckley St,2024-01-22T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,42.0
341432,Buckley St,2024-01-22T04:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T04:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,35.13
341432,Buckley St,2024-01-22T04:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T04:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.44
341432,Buckley St,2024-01-22T04:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T04:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.87
341432,Buckley St,2024-01-22T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-22T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-22T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T04:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87976
341432,Buckley St,2024-01-22T04:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98926
341432,Buckley St,2024-01-22T04:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93851
341432,Buckley St,2024-01-22T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
341432,Buckley St,2024-01-22T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-22T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-22T04:40:00.000+00:00,feeder,1,N Current (Min),A,21.12
341432,Buckley St,2024-01-22T04:40:00.000+00:00,feeder,1,N Current (Max),A,9.5
341432,Buckley St,2024-01-22T04:40:00.000+00:00,feeder,1,L3 Current (Min),A,4.12
341432,Buckley St,2024-01-22T04:40:00.000+00:00,feeder,1,L3 Current (Max),A,20.5
341432,Buckley St,2024-01-22T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,6.62
341432,Buckley St,2024-01-22T04:40:00.000+00:00,feeder,1,L2 Current (Min),A,15.75
341432,Buckley St,2024-01-22T04:40:00.000+00:00,feeder,1,L2 Current (Max),A,30.38
341432,Buckley St,2024-01-22T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,19.75
341432,Buckley St,2024-01-22T04:40:00.000+00:00,feeder,1,L1 Current (Min),A,7.75
341432,Buckley St,2024-01-22T04:40:00.000+00:00,feeder,1,L1 Current (Max),A,13.88
341432,Buckley St,2024-01-22T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,9.0
341432,Buckley St,2024-01-22T04:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.58
341432,Buckley St,2024-01-22T04:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.91
341432,Buckley St,2024-01-22T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
341432,Buckley St,2024-01-22T04:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.42
341432,Buckley St,2024-01-22T04:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.3
341432,Buckley St,2024-01-22T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
341432,Buckley St,2024-01-22T04:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.67
341432,Buckley St,2024-01-22T04:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.84
341432,Buckley St,2024-01-22T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
341432,Buckley St,2024-01-22T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-22T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-22T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-22T04:40:00.000+00:00,busbar,,L3 Active Power,kW,31.0
341432,Buckley St,2024-01-22T04:40:00.000+00:00,busbar,,L2 Active Power,kW,39.0
341432,Buckley St,2024-01-22T04:40:00.000+00:00,busbar,,L1 Active Power,kW,42.0
341432,Buckley St,2024-01-22T04:40:00.000+00:00,busbar,,N Current (Min),A,43.75
341432,Buckley St,2024-01-22T04:40:00.000+00:00,busbar,,N Current (Max),A,111.38
341432,Buckley St,2024-01-22T04:40:00.000+00:00,busbar,,N Current (RMS),A,72.75
341432,Buckley St,2024-01-22T04:40:00.000+00:00,busbar,,L3 Current (Min),A,101.25
341432,Buckley St,2024-01-22T04:40:00.000+00:00,busbar,,L3 Current (Max),A,195.25
341432,Buckley St,2024-01-22T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.25
341432,Buckley St,2024-01-22T04:40:00.000+00:00,busbar,,L2 Current (Min),A,138.12
341432,Buckley St,2024-01-22T04:40:00.000+00:00,busbar,,L2 Current (Max),A,205.25
341432,Buckley St,2024-01-22T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,162.88
341432,Buckley St,2024-01-22T04:40:00.000+00:00,busbar,,L1 Current (Min),A,146.12
341432,Buckley St,2024-01-22T04:40:00.000+00:00,busbar,,L1 Current (Max),A,221.38
341432,Buckley St,2024-01-22T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,171.38
341432,Buckley St,2024-01-22T04:40:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-22T04:40:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-22T04:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T04:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-8.13
341432,Buckley St,2024-01-22T04:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T04:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-1.56
341432,Buckley St,2024-01-22T04:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T04:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.32
341432,Buckley St,2024-01-22T04:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T04:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T04:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T04:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98898
341432,Buckley St,2024-01-22T04:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99667
341432,Buckley St,2024-01-22T04:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99832
341432,Buckley St,2024-01-22T04:30:00.000+00:00,feeder,6,L3 Active Power,kW,9.0
341432,Buckley St,2024-01-22T04:30:00.000+00:00,feeder,6,L2 Active Power,kW,13.0
341432,Buckley St,2024-01-22T04:30:00.000+00:00,feeder,6,L1 Active Power,kW,13.0
341432,Buckley St,2024-01-22T04:30:00.000+00:00,feeder,6,N Current (Min),A,12.12
341432,Buckley St,2024-01-22T04:30:00.000+00:00,feeder,6,N Current (Max),A,29.62
341432,Buckley St,2024-01-22T04:30:00.000+00:00,feeder,6,N Current (RMS),A,19.5
341432,Buckley St,2024-01-22T04:30:00.000+00:00,feeder,6,L3 Current (Min),A,35.88
341432,Buckley St,2024-01-22T04:30:00.000+00:00,feeder,6,L3 Current (Max),A,45.38
341432,Buckley St,2024-01-22T04:30:00.000+00:00,feeder,6,L3 Current (RMS),A,37.5
341432,Buckley St,2024-01-22T04:30:00.000+00:00,feeder,6,L2 Current (Min),A,47.12
341432,Buckley St,2024-01-22T04:30:00.000+00:00,feeder,6,L2 Current (Max),A,68.88
341432,Buckley St,2024-01-22T04:30:00.000+00:00,feeder,6,L2 Current (RMS),A,54.0
341432,Buckley St,2024-01-22T04:30:00.000+00:00,feeder,6,L1 Current (Min),A,45.88
341432,Buckley St,2024-01-22T04:30:00.000+00:00,feeder,6,L1 Current (Max),A,62.75
341432,Buckley St,2024-01-22T04:30:00.000+00:00,feeder,6,L1 Current (RMS),A,52.75
341432,Buckley St,2024-01-22T04:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T04:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-11.13
341432,Buckley St,2024-01-22T04:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T04:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-34.87
341432,Buckley St,2024-01-22T04:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T04:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-11.19
341432,Buckley St,2024-01-22T04:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T04:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T04:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T04:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97861
341432,Buckley St,2024-01-22T04:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.88879
341432,Buckley St,2024-01-22T04:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9668
341432,Buckley St,2024-01-22T04:30:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
341432,Buckley St,2024-01-22T04:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
341432,Buckley St,2024-01-22T04:30:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-22T04:30:00.000+00:00,feeder,5,N Current (Min),A,5.5
341432,Buckley St,2024-01-22T04:30:00.000+00:00,feeder,5,N Current (Max),A,15.12
341432,Buckley St,2024-01-22T04:30:00.000+00:00,feeder,5,N Current (RMS),A,8.12
341432,Buckley St,2024-01-22T04:30:00.000+00:00,feeder,5,L3 Current (Min),A,16.0
341432,Buckley St,2024-01-22T04:30:00.000+00:00,feeder,5,L3 Current (Max),A,28.5
341432,Buckley St,2024-01-22T04:30:00.000+00:00,feeder,5,L3 Current (RMS),A,17.0
341432,Buckley St,2024-01-22T04:30:00.000+00:00,feeder,5,L2 Current (Min),A,9.12
341432,Buckley St,2024-01-22T04:30:00.000+00:00,feeder,5,L2 Current (Max),A,26.38
341432,Buckley St,2024-01-22T04:30:00.000+00:00,feeder,5,L2 Current (RMS),A,16.5
341432,Buckley St,2024-01-22T04:30:00.000+00:00,feeder,5,L1 Current (Min),A,13.75
341432,Buckley St,2024-01-22T04:30:00.000+00:00,feeder,5,L1 Current (Max),A,25.62
341432,Buckley St,2024-01-22T04:30:00.000+00:00,feeder,5,L1 Current (RMS),A,15.38
341432,Buckley St,2024-01-22T04:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T04:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-16.56
341432,Buckley St,2024-01-22T04:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T04:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.13
341432,Buckley St,2024-01-22T04:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T04:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-18.62
341432,Buckley St,2024-01-22T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T04:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94562
341432,Buckley St,2024-01-22T04:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95557
341432,Buckley St,2024-01-22T04:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.81375
341432,Buckley St,2024-01-22T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
341432,Buckley St,2024-01-22T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-22T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-22T04:30:00.000+00:00,feeder,4,N Current (Min),A,9.5
341432,Buckley St,2024-01-22T04:30:00.000+00:00,feeder,4,N Current (Max),A,29.75
341432,Buckley St,2024-01-22T04:30:00.000+00:00,feeder,4,N Current (RMS),A,17.12
341432,Buckley St,2024-01-22T04:30:00.000+00:00,feeder,4,L3 Current (Min),A,11.62
341432,Buckley St,2024-01-22T04:30:00.000+00:00,feeder,4,L3 Current (Max),A,33.25
341432,Buckley St,2024-01-22T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,24.12
341432,Buckley St,2024-01-22T04:30:00.000+00:00,feeder,4,L2 Current (Min),A,16.25
341432,Buckley St,2024-01-22T04:30:00.000+00:00,feeder,4,L2 Current (Max),A,36.0
341432,Buckley St,2024-01-22T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,21.88
341432,Buckley St,2024-01-22T04:30:00.000+00:00,feeder,4,L1 Current (Min),A,8.25
341432,Buckley St,2024-01-22T04:30:00.000+00:00,feeder,4,L1 Current (Max),A,20.5
341432,Buckley St,2024-01-22T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,11.88
341432,Buckley St,2024-01-22T04:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T04:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,14.0
341432,Buckley St,2024-01-22T04:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T04:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-20.81
341432,Buckley St,2024-01-22T04:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T04:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.06
341432,Buckley St,2024-01-22T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-22T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-22T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-22T04:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95966
341432,Buckley St,2024-01-22T04:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94342
341432,Buckley St,2024-01-22T04:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99188
341432,Buckley St,2024-01-22T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
341432,Buckley St,2024-01-22T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
341432,Buckley St,2024-01-22T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
341432,Buckley St,2024-01-22T04:30:00.000+00:00,feeder,3,N Current (Min),A,26.12
341432,Buckley St,2024-01-22T04:30:00.000+00:00,feeder,3,N Current (Max),A,68.75
341432,Buckley St,2024-01-22T04:30:00.000+00:00,feeder,3,N Current (RMS),A,43.12
341432,Buckley St,2024-01-22T04:30:00.000+00:00,feeder,3,L3 Current (Min),A,34.0
341432,Buckley St,2024-01-22T04:30:00.000+00:00,feeder,3,L3 Current (Max),A,69.25
341432,Buckley St,2024-01-22T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,38.5
341432,Buckley St,2024-01-22T04:30:00.000+00:00,feeder,3,L2 Current (Min),A,32.38
341432,Buckley St,2024-01-22T04:30:00.000+00:00,feeder,3,L2 Current (Max),A,111.5
341432,Buckley St,2024-01-22T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,50.0
341432,Buckley St,2024-01-22T04:30:00.000+00:00,feeder,3,L1 Current (Min),A,43.12
341432,Buckley St,2024-01-22T04:30:00.000+00:00,feeder,3,L1 Current (Max),A,86.62
341432,Buckley St,2024-01-22T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,59.12
341432,Buckley St,2024-01-22T04:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T04:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.06
341432,Buckley St,2024-01-22T04:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T04:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,24.94
341432,Buckley St,2024-01-22T04:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T04:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,15.75
341432,Buckley St,2024-01-22T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-22T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-22T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-22T04:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99011
341432,Buckley St,2024-01-22T04:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88882
341432,Buckley St,2024-01-22T04:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98419
341432,Buckley St,2024-01-22T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
341432,Buckley St,2024-01-22T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-22T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
341432,Buckley St,2024-01-22T04:30:00.000+00:00,feeder,2,N Current (Min),A,7.38
341432,Buckley St,2024-01-22T04:30:00.000+00:00,feeder,2,N Current (Max),A,36.5
341432,Buckley St,2024-01-22T04:30:00.000+00:00,feeder,2,N Current (RMS),A,15.62
341432,Buckley St,2024-01-22T04:30:00.000+00:00,feeder,2,L3 Current (Min),A,17.5
341432,Buckley St,2024-01-22T04:30:00.000+00:00,feeder,2,L3 Current (Max),A,44.38
341432,Buckley St,2024-01-22T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,28.5
341432,Buckley St,2024-01-22T04:30:00.000+00:00,feeder,2,L2 Current (Min),A,20.88
341432,Buckley St,2024-01-22T04:30:00.000+00:00,feeder,2,L2 Current (Max),A,50.38
341432,Buckley St,2024-01-22T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,27.25
341432,Buckley St,2024-01-22T04:30:00.000+00:00,feeder,2,L1 Current (Min),A,22.5
341432,Buckley St,2024-01-22T04:30:00.000+00:00,feeder,2,L1 Current (Max),A,69.0
341432,Buckley St,2024-01-22T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,35.12
341432,Buckley St,2024-01-22T04:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T04:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,13.31
341432,Buckley St,2024-01-22T04:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T04:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.69
341432,Buckley St,2024-01-22T04:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T04:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.63
341432,Buckley St,2024-01-22T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-22T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-22T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T04:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88162
341432,Buckley St,2024-01-22T04:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99231
341432,Buckley St,2024-01-22T04:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95306
341432,Buckley St,2024-01-22T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-22T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-22T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-22T04:30:00.000+00:00,feeder,1,N Current (Min),A,33.38
341432,Buckley St,2024-01-22T04:30:00.000+00:00,feeder,1,N Current (Max),A,11.25
341432,Buckley St,2024-01-22T04:30:00.000+00:00,feeder,1,L3 Current (Min),A,4.25
341432,Buckley St,2024-01-22T04:30:00.000+00:00,feeder,1,L3 Current (Max),A,21.62
341432,Buckley St,2024-01-22T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,9.5
341432,Buckley St,2024-01-22T04:30:00.000+00:00,feeder,1,L2 Current (Min),A,15.88
341432,Buckley St,2024-01-22T04:30:00.000+00:00,feeder,1,L2 Current (Max),A,44.88
341432,Buckley St,2024-01-22T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,22.12
341432,Buckley St,2024-01-22T04:30:00.000+00:00,feeder,1,L1 Current (Min),A,8.0
341432,Buckley St,2024-01-22T04:30:00.000+00:00,feeder,1,L1 Current (Max),A,18.5
341432,Buckley St,2024-01-22T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,9.0
341432,Buckley St,2024-01-22T04:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.0
341432,Buckley St,2024-01-22T04:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.03
341432,Buckley St,2024-01-22T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
341432,Buckley St,2024-01-22T04:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.16
341432,Buckley St,2024-01-22T04:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.52
341432,Buckley St,2024-01-22T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
341432,Buckley St,2024-01-22T04:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.31
341432,Buckley St,2024-01-22T04:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.12
341432,Buckley St,2024-01-22T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
341432,Buckley St,2024-01-22T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-22T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-22T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-22T04:30:00.000+00:00,busbar,,L3 Active Power,kW,37.0
341432,Buckley St,2024-01-22T04:30:00.000+00:00,busbar,,L2 Active Power,kW,45.0
341432,Buckley St,2024-01-22T04:30:00.000+00:00,busbar,,L1 Active Power,kW,44.0
341432,Buckley St,2024-01-22T04:30:00.000+00:00,busbar,,N Current (Min),A,41.38
341432,Buckley St,2024-01-22T04:30:00.000+00:00,busbar,,N Current (Max),A,104.75
341432,Buckley St,2024-01-22T04:30:00.000+00:00,busbar,,N Current (RMS),A,62.5
341432,Buckley St,2024-01-22T04:30:00.000+00:00,busbar,,L3 Current (Min),A,126.88
341432,Buckley St,2024-01-22T04:30:00.000+00:00,busbar,,L3 Current (Max),A,185.88
341432,Buckley St,2024-01-22T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,151.5
341432,Buckley St,2024-01-22T04:30:00.000+00:00,busbar,,L2 Current (Min),A,156.12
341432,Buckley St,2024-01-22T04:30:00.000+00:00,busbar,,L2 Current (Max),A,257.38
341432,Buckley St,2024-01-22T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,185.75
341432,Buckley St,2024-01-22T04:30:00.000+00:00,busbar,,L1 Current (Min),A,150.25
341432,Buckley St,2024-01-22T04:30:00.000+00:00,busbar,,L1 Current (Max),A,220.25
341432,Buckley St,2024-01-22T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,180.75
341432,Buckley St,2024-01-22T04:30:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-22T04:30:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-22T04:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T04:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-9.06
341432,Buckley St,2024-01-22T04:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T04:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-5.31
341432,Buckley St,2024-01-22T04:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T04:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.0
341432,Buckley St,2024-01-22T04:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T04:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T04:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T04:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97473
341432,Buckley St,2024-01-22T04:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99615
341432,Buckley St,2024-01-22T04:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99661
341432,Buckley St,2024-01-22T04:20:00.000+00:00,feeder,6,L3 Active Power,kW,7.0
341432,Buckley St,2024-01-22T04:20:00.000+00:00,feeder,6,L2 Active Power,kW,11.0
341432,Buckley St,2024-01-22T04:20:00.000+00:00,feeder,6,L1 Active Power,kW,11.0
341432,Buckley St,2024-01-22T04:20:00.000+00:00,feeder,6,N Current (Min),A,8.0
341432,Buckley St,2024-01-22T04:20:00.000+00:00,feeder,6,N Current (Max),A,34.88
341432,Buckley St,2024-01-22T04:20:00.000+00:00,feeder,6,N Current (RMS),A,19.25
341432,Buckley St,2024-01-22T04:20:00.000+00:00,feeder,6,L3 Current (Min),A,21.5
341432,Buckley St,2024-01-22T04:20:00.000+00:00,feeder,6,L3 Current (Max),A,39.25
341432,Buckley St,2024-01-22T04:20:00.000+00:00,feeder,6,L3 Current (RMS),A,28.12
341432,Buckley St,2024-01-22T04:20:00.000+00:00,feeder,6,L2 Current (Min),A,39.25
341432,Buckley St,2024-01-22T04:20:00.000+00:00,feeder,6,L2 Current (Max),A,58.25
341432,Buckley St,2024-01-22T04:20:00.000+00:00,feeder,6,L2 Current (RMS),A,44.0
341432,Buckley St,2024-01-22T04:20:00.000+00:00,feeder,6,L1 Current (Min),A,37.88
341432,Buckley St,2024-01-22T04:20:00.000+00:00,feeder,6,L1 Current (Max),A,59.25
341432,Buckley St,2024-01-22T04:20:00.000+00:00,feeder,6,L1 Current (RMS),A,46.25
341432,Buckley St,2024-01-22T04:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T04:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-12.44
