Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341432,Buckley St,2024-01-22T04:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T04:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-13.44
341432,Buckley St,2024-01-22T04:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T04:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-15.07
341432,Buckley St,2024-01-22T04:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T04:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T04:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T04:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9664
341432,Buckley St,2024-01-22T04:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96466
341432,Buckley St,2024-01-22T04:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.76141
341432,Buckley St,2024-01-22T04:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
341432,Buckley St,2024-01-22T04:20:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-22T04:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
341432,Buckley St,2024-01-22T04:20:00.000+00:00,feeder,5,N Current (Min),A,7.5
341432,Buckley St,2024-01-22T04:20:00.000+00:00,feeder,5,N Current (Max),A,23.38
341432,Buckley St,2024-01-22T04:20:00.000+00:00,feeder,5,N Current (RMS),A,15.0
341432,Buckley St,2024-01-22T04:20:00.000+00:00,feeder,5,L3 Current (Min),A,15.62
341432,Buckley St,2024-01-22T04:20:00.000+00:00,feeder,5,L3 Current (Max),A,26.0
341432,Buckley St,2024-01-22T04:20:00.000+00:00,feeder,5,L3 Current (RMS),A,17.0
341432,Buckley St,2024-01-22T04:20:00.000+00:00,feeder,5,L2 Current (Min),A,21.0
341432,Buckley St,2024-01-22T04:20:00.000+00:00,feeder,5,L2 Current (Max),A,30.25
341432,Buckley St,2024-01-22T04:20:00.000+00:00,feeder,5,L2 Current (RMS),A,22.75
341432,Buckley St,2024-01-22T04:20:00.000+00:00,feeder,5,L1 Current (Min),A,5.5
341432,Buckley St,2024-01-22T04:20:00.000+00:00,feeder,5,L1 Current (Max),A,15.62
341432,Buckley St,2024-01-22T04:20:00.000+00:00,feeder,5,L1 Current (RMS),A,7.0
341432,Buckley St,2024-01-22T04:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T04:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.63
341432,Buckley St,2024-01-22T04:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T04:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.87
341432,Buckley St,2024-01-22T04:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T04:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-32.87
341432,Buckley St,2024-01-22T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T04:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97379
341432,Buckley St,2024-01-22T04:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95517
341432,Buckley St,2024-01-22T04:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.85196
341432,Buckley St,2024-01-22T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
341432,Buckley St,2024-01-22T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-22T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-22T04:20:00.000+00:00,feeder,4,N Current (Min),A,10.0
341432,Buckley St,2024-01-22T04:20:00.000+00:00,feeder,4,N Current (Max),A,39.12
341432,Buckley St,2024-01-22T04:20:00.000+00:00,feeder,4,N Current (RMS),A,22.38
341432,Buckley St,2024-01-22T04:20:00.000+00:00,feeder,4,L3 Current (Min),A,20.75
341432,Buckley St,2024-01-22T04:20:00.000+00:00,feeder,4,L3 Current (Max),A,51.5
341432,Buckley St,2024-01-22T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,31.88
341432,Buckley St,2024-01-22T04:20:00.000+00:00,feeder,4,L2 Current (Min),A,14.62
341432,Buckley St,2024-01-22T04:20:00.000+00:00,feeder,4,L2 Current (Max),A,34.75
341432,Buckley St,2024-01-22T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,21.25
341432,Buckley St,2024-01-22T04:20:00.000+00:00,feeder,4,L1 Current (Min),A,7.88
341432,Buckley St,2024-01-22T04:20:00.000+00:00,feeder,4,L1 Current (Max),A,18.38
341432,Buckley St,2024-01-22T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,11.75
341432,Buckley St,2024-01-22T04:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T04:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,20.94
341432,Buckley St,2024-01-22T04:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T04:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.81
341432,Buckley St,2024-01-22T04:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T04:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.5
341432,Buckley St,2024-01-22T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
341432,Buckley St,2024-01-22T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-22T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-22T04:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92297
341432,Buckley St,2024-01-22T04:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9671
341432,Buckley St,2024-01-22T04:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99136
341432,Buckley St,2024-01-22T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
341432,Buckley St,2024-01-22T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
341432,Buckley St,2024-01-22T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
341432,Buckley St,2024-01-22T04:20:00.000+00:00,feeder,3,N Current (Min),A,25.0
341432,Buckley St,2024-01-22T04:20:00.000+00:00,feeder,3,N Current (Max),A,95.0
341432,Buckley St,2024-01-22T04:20:00.000+00:00,feeder,3,N Current (RMS),A,42.62
341432,Buckley St,2024-01-22T04:20:00.000+00:00,feeder,3,L3 Current (Min),A,37.5
341432,Buckley St,2024-01-22T04:20:00.000+00:00,feeder,3,L3 Current (Max),A,129.38
341432,Buckley St,2024-01-22T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,43.88
341432,Buckley St,2024-01-22T04:20:00.000+00:00,feeder,3,L2 Current (Min),A,47.38
341432,Buckley St,2024-01-22T04:20:00.000+00:00,feeder,3,L2 Current (Max),A,121.88
341432,Buckley St,2024-01-22T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,67.25
341432,Buckley St,2024-01-22T04:20:00.000+00:00,feeder,3,L1 Current (Min),A,41.38
341432,Buckley St,2024-01-22T04:20:00.000+00:00,feeder,3,L1 Current (Max),A,82.25
341432,Buckley St,2024-01-22T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,52.75
341432,Buckley St,2024-01-22T04:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T04:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,6.75
341432,Buckley St,2024-01-22T04:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T04:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,22.25
341432,Buckley St,2024-01-22T04:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T04:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.69
341432,Buckley St,2024-01-22T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-22T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-22T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-22T04:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98102
341432,Buckley St,2024-01-22T04:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93021
341432,Buckley St,2024-01-22T04:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97443
341432,Buckley St,2024-01-22T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
341432,Buckley St,2024-01-22T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-22T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
341432,Buckley St,2024-01-22T04:20:00.000+00:00,feeder,2,N Current (Min),A,7.38
341432,Buckley St,2024-01-22T04:20:00.000+00:00,feeder,2,N Current (Max),A,45.12
341432,Buckley St,2024-01-22T04:20:00.000+00:00,feeder,2,N Current (RMS),A,18.88
341432,Buckley St,2024-01-22T04:20:00.000+00:00,feeder,2,L3 Current (Min),A,19.12
341432,Buckley St,2024-01-22T04:20:00.000+00:00,feeder,2,L3 Current (Max),A,37.0
341432,Buckley St,2024-01-22T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,25.5
341432,Buckley St,2024-01-22T04:20:00.000+00:00,feeder,2,L2 Current (Min),A,14.75
341432,Buckley St,2024-01-22T04:20:00.000+00:00,feeder,2,L2 Current (Max),A,55.5
341432,Buckley St,2024-01-22T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,22.25
341432,Buckley St,2024-01-22T04:20:00.000+00:00,feeder,2,L1 Current (Min),A,25.62
341432,Buckley St,2024-01-22T04:20:00.000+00:00,feeder,2,L1 Current (Max),A,63.25
341432,Buckley St,2024-01-22T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,40.12
341432,Buckley St,2024-01-22T04:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T04:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,17.5
341432,Buckley St,2024-01-22T04:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T04:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,7.63
341432,Buckley St,2024-01-22T04:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T04:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.69
341432,Buckley St,2024-01-22T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-22T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-22T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-22T04:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90558
341432,Buckley St,2024-01-22T04:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99057
341432,Buckley St,2024-01-22T04:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92914
341432,Buckley St,2024-01-22T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
341432,Buckley St,2024-01-22T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-22T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-22T04:20:00.000+00:00,feeder,1,N Current (Min),A,24.88
341432,Buckley St,2024-01-22T04:20:00.000+00:00,feeder,1,N Current (Max),A,10.38
341432,Buckley St,2024-01-22T04:20:00.000+00:00,feeder,1,L3 Current (Min),A,4.25
341432,Buckley St,2024-01-22T04:20:00.000+00:00,feeder,1,L3 Current (Max),A,12.88
341432,Buckley St,2024-01-22T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,6.62
341432,Buckley St,2024-01-22T04:20:00.000+00:00,feeder,1,L2 Current (Min),A,16.0
341432,Buckley St,2024-01-22T04:20:00.000+00:00,feeder,1,L2 Current (Max),A,36.88
341432,Buckley St,2024-01-22T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,20.88
341432,Buckley St,2024-01-22T04:20:00.000+00:00,feeder,1,L1 Current (Min),A,8.12
341432,Buckley St,2024-01-22T04:20:00.000+00:00,feeder,1,L1 Current (Max),A,22.25
341432,Buckley St,2024-01-22T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,9.38
341432,Buckley St,2024-01-22T04:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.53
341432,Buckley St,2024-01-22T04:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.77
341432,Buckley St,2024-01-22T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
341432,Buckley St,2024-01-22T04:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.83
341432,Buckley St,2024-01-22T04:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.09
341432,Buckley St,2024-01-22T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
341432,Buckley St,2024-01-22T04:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.38
341432,Buckley St,2024-01-22T04:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.89
341432,Buckley St,2024-01-22T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
341432,Buckley St,2024-01-22T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-22T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
341432,Buckley St,2024-01-22T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-22T04:20:00.000+00:00,busbar,,L3 Active Power,kW,36.0
341432,Buckley St,2024-01-22T04:20:00.000+00:00,busbar,,L2 Active Power,kW,47.0
341432,Buckley St,2024-01-22T04:20:00.000+00:00,busbar,,L1 Active Power,kW,40.0
341432,Buckley St,2024-01-22T04:20:00.000+00:00,busbar,,N Current (Min),A,43.25
341432,Buckley St,2024-01-22T04:20:00.000+00:00,busbar,,N Current (Max),A,123.88
341432,Buckley St,2024-01-22T04:20:00.000+00:00,busbar,,N Current (RMS),A,66.38
341432,Buckley St,2024-01-22T04:20:00.000+00:00,busbar,,L3 Current (Min),A,123.88
341432,Buckley St,2024-01-22T04:20:00.000+00:00,busbar,,L3 Current (Max),A,214.75
341432,Buckley St,2024-01-22T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,147.62
341432,Buckley St,2024-01-22T04:20:00.000+00:00,busbar,,L2 Current (Min),A,163.25
341432,Buckley St,2024-01-22T04:20:00.000+00:00,busbar,,L2 Current (Max),A,267.12
341432,Buckley St,2024-01-22T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,195.38
341432,Buckley St,2024-01-22T04:20:00.000+00:00,busbar,,L1 Current (Min),A,135.62
341432,Buckley St,2024-01-22T04:20:00.000+00:00,busbar,,L1 Current (Max),A,211.0
341432,Buckley St,2024-01-22T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,163.62
341432,Buckley St,2024-01-22T04:20:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-22T04:20:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-22T04:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T04:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-8.75
341432,Buckley St,2024-01-22T04:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T04:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-2.12
341432,Buckley St,2024-01-22T04:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T04:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-5.56
341432,Buckley St,2024-01-22T04:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T04:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T04:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T04:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97763
341432,Buckley St,2024-01-22T04:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.9986
341432,Buckley St,2024-01-22T04:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99469
341432,Buckley St,2024-01-22T04:10:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
341432,Buckley St,2024-01-22T04:10:00.000+00:00,feeder,6,L2 Active Power,kW,15.0
341432,Buckley St,2024-01-22T04:10:00.000+00:00,feeder,6,L1 Active Power,kW,11.0
341432,Buckley St,2024-01-22T04:10:00.000+00:00,feeder,6,N Current (Min),A,8.0
341432,Buckley St,2024-01-22T04:10:00.000+00:00,feeder,6,N Current (Max),A,57.38
341432,Buckley St,2024-01-22T04:10:00.000+00:00,feeder,6,N Current (RMS),A,31.0
341432,Buckley St,2024-01-22T04:10:00.000+00:00,feeder,6,L3 Current (Min),A,19.88
341432,Buckley St,2024-01-22T04:10:00.000+00:00,feeder,6,L3 Current (Max),A,41.75
341432,Buckley St,2024-01-22T04:10:00.000+00:00,feeder,6,L3 Current (RMS),A,27.0
341432,Buckley St,2024-01-22T04:10:00.000+00:00,feeder,6,L2 Current (Min),A,43.62
341432,Buckley St,2024-01-22T04:10:00.000+00:00,feeder,6,L2 Current (Max),A,85.12
341432,Buckley St,2024-01-22T04:10:00.000+00:00,feeder,6,L2 Current (RMS),A,61.12
341432,Buckley St,2024-01-22T04:10:00.000+00:00,feeder,6,L1 Current (Min),A,30.0
341432,Buckley St,2024-01-22T04:10:00.000+00:00,feeder,6,L1 Current (Max),A,52.88
341432,Buckley St,2024-01-22T04:10:00.000+00:00,feeder,6,L1 Current (RMS),A,42.88
341432,Buckley St,2024-01-22T04:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T04:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-12.37
341432,Buckley St,2024-01-22T04:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T04:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-12.56
341432,Buckley St,2024-01-22T04:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T04:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-38.69
341432,Buckley St,2024-01-22T04:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T04:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T04:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T04:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96878
341432,Buckley St,2024-01-22T04:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96265
341432,Buckley St,2024-01-22T04:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.65548
341432,Buckley St,2024-01-22T04:10:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
341432,Buckley St,2024-01-22T04:10:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-22T04:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
341432,Buckley St,2024-01-22T04:10:00.000+00:00,feeder,5,N Current (Min),A,9.25
341432,Buckley St,2024-01-22T04:10:00.000+00:00,feeder,5,N Current (Max),A,25.12
341432,Buckley St,2024-01-22T04:10:00.000+00:00,feeder,5,N Current (RMS),A,16.88
341432,Buckley St,2024-01-22T04:10:00.000+00:00,feeder,5,L3 Current (Min),A,14.88
341432,Buckley St,2024-01-22T04:10:00.000+00:00,feeder,5,L3 Current (Max),A,29.25
341432,Buckley St,2024-01-22T04:10:00.000+00:00,feeder,5,L3 Current (RMS),A,18.62
341432,Buckley St,2024-01-22T04:10:00.000+00:00,feeder,5,L2 Current (Min),A,20.0
341432,Buckley St,2024-01-22T04:10:00.000+00:00,feeder,5,L2 Current (Max),A,31.62
341432,Buckley St,2024-01-22T04:10:00.000+00:00,feeder,5,L2 Current (RMS),A,22.38
341432,Buckley St,2024-01-22T04:10:00.000+00:00,feeder,5,L1 Current (Min),A,4.88
341432,Buckley St,2024-01-22T04:10:00.000+00:00,feeder,5,L1 Current (Max),A,14.88
341432,Buckley St,2024-01-22T04:10:00.000+00:00,feeder,5,L1 Current (RMS),A,6.12
341432,Buckley St,2024-01-22T04:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T04:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.19
341432,Buckley St,2024-01-22T04:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T04:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.69
341432,Buckley St,2024-01-22T04:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T04:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-38.37
341432,Buckley St,2024-01-22T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T04:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95804
341432,Buckley St,2024-01-22T04:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94296
341432,Buckley St,2024-01-22T04:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.83771
341432,Buckley St,2024-01-22T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
341432,Buckley St,2024-01-22T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-22T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-22T04:10:00.000+00:00,feeder,4,N Current (Min),A,10.12
341432,Buckley St,2024-01-22T04:10:00.000+00:00,feeder,4,N Current (Max),A,28.25
341432,Buckley St,2024-01-22T04:10:00.000+00:00,feeder,4,N Current (RMS),A,17.75
341432,Buckley St,2024-01-22T04:10:00.000+00:00,feeder,4,L3 Current (Min),A,18.0
341432,Buckley St,2024-01-22T04:10:00.000+00:00,feeder,4,L3 Current (Max),A,42.75
341432,Buckley St,2024-01-22T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,25.88
341432,Buckley St,2024-01-22T04:10:00.000+00:00,feeder,4,L2 Current (Min),A,14.0
341432,Buckley St,2024-01-22T04:10:00.000+00:00,feeder,4,L2 Current (Max),A,36.38
341432,Buckley St,2024-01-22T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,20.0
341432,Buckley St,2024-01-22T04:10:00.000+00:00,feeder,4,L1 Current (Min),A,7.75
341432,Buckley St,2024-01-22T04:10:00.000+00:00,feeder,4,L1 Current (Max),A,19.12
341432,Buckley St,2024-01-22T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,10.75
341432,Buckley St,2024-01-22T04:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T04:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,21.06
341432,Buckley St,2024-01-22T04:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T04:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.5
341432,Buckley St,2024-01-22T04:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T04:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.62
341432,Buckley St,2024-01-22T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
341432,Buckley St,2024-01-22T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-22T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-22T04:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93298
341432,Buckley St,2024-01-22T04:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97003
341432,Buckley St,2024-01-22T04:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98968
341432,Buckley St,2024-01-22T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
341432,Buckley St,2024-01-22T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
341432,Buckley St,2024-01-22T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
341432,Buckley St,2024-01-22T04:10:00.000+00:00,feeder,3,N Current (Min),A,16.38
341432,Buckley St,2024-01-22T04:10:00.000+00:00,feeder,3,N Current (Max),A,81.12
341432,Buckley St,2024-01-22T04:10:00.000+00:00,feeder,3,N Current (RMS),A,35.62
341432,Buckley St,2024-01-22T04:10:00.000+00:00,feeder,3,L3 Current (Min),A,32.88
341432,Buckley St,2024-01-22T04:10:00.000+00:00,feeder,3,L3 Current (Max),A,123.75
341432,Buckley St,2024-01-22T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,45.88
341432,Buckley St,2024-01-22T04:10:00.000+00:00,feeder,3,L2 Current (Min),A,35.62
341432,Buckley St,2024-01-22T04:10:00.000+00:00,feeder,3,L2 Current (Max),A,103.38
341432,Buckley St,2024-01-22T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,65.62
341432,Buckley St,2024-01-22T04:10:00.000+00:00,feeder,3,L1 Current (Min),A,39.88
341432,Buckley St,2024-01-22T04:10:00.000+00:00,feeder,3,L1 Current (Max),A,76.0
341432,Buckley St,2024-01-22T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,49.12
341432,Buckley St,2024-01-22T04:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T04:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.38
341432,Buckley St,2024-01-22T04:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T04:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,10.87
341432,Buckley St,2024-01-22T04:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T04:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.62
341432,Buckley St,2024-01-22T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-22T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-22T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-22T04:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98956
341432,Buckley St,2024-01-22T04:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95682
341432,Buckley St,2024-01-22T04:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98547
341432,Buckley St,2024-01-22T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
341432,Buckley St,2024-01-22T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-22T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
341432,Buckley St,2024-01-22T04:10:00.000+00:00,feeder,2,N Current (Min),A,10.5
341432,Buckley St,2024-01-22T04:10:00.000+00:00,feeder,2,N Current (Max),A,53.12
341432,Buckley St,2024-01-22T04:10:00.000+00:00,feeder,2,N Current (RMS),A,25.25
341432,Buckley St,2024-01-22T04:10:00.000+00:00,feeder,2,L3 Current (Min),A,14.75
341432,Buckley St,2024-01-22T04:10:00.000+00:00,feeder,2,L3 Current (Max),A,45.38
341432,Buckley St,2024-01-22T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,22.38
341432,Buckley St,2024-01-22T04:10:00.000+00:00,feeder,2,L2 Current (Min),A,13.0
341432,Buckley St,2024-01-22T04:10:00.000+00:00,feeder,2,L2 Current (Max),A,40.75
341432,Buckley St,2024-01-22T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,20.38
341432,Buckley St,2024-01-22T04:10:00.000+00:00,feeder,2,L1 Current (Min),A,27.38
341432,Buckley St,2024-01-22T04:10:00.000+00:00,feeder,2,L1 Current (Max),A,73.38
341432,Buckley St,2024-01-22T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,47.0
341432,Buckley St,2024-01-22T04:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T04:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,16.31
341432,Buckley St,2024-01-22T04:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T04:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.06
341432,Buckley St,2024-01-22T04:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T04:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-23.06
341432,Buckley St,2024-01-22T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-22T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-22T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T04:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94372
341432,Buckley St,2024-01-22T04:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99045
341432,Buckley St,2024-01-22T04:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91336
341432,Buckley St,2024-01-22T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
341432,Buckley St,2024-01-22T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-22T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-22T04:10:00.000+00:00,feeder,1,N Current (Min),A,22.75
341432,Buckley St,2024-01-22T04:10:00.000+00:00,feeder,1,N Current (Max),A,10.62
341432,Buckley St,2024-01-22T04:10:00.000+00:00,feeder,1,L3 Current (Min),A,3.5
341432,Buckley St,2024-01-22T04:10:00.000+00:00,feeder,1,L3 Current (Max),A,16.0
341432,Buckley St,2024-01-22T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,5.38
341432,Buckley St,2024-01-22T04:10:00.000+00:00,feeder,1,L2 Current (Min),A,15.88
341432,Buckley St,2024-01-22T04:10:00.000+00:00,feeder,1,L2 Current (Max),A,33.0
341432,Buckley St,2024-01-22T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,19.62
341432,Buckley St,2024-01-22T04:10:00.000+00:00,feeder,1,L1 Current (Min),A,7.88
341432,Buckley St,2024-01-22T04:10:00.000+00:00,feeder,1,L1 Current (Max),A,23.5
341432,Buckley St,2024-01-22T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,10.5
341432,Buckley St,2024-01-22T04:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.14
341432,Buckley St,2024-01-22T04:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.48
341432,Buckley St,2024-01-22T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
341432,Buckley St,2024-01-22T04:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.61
341432,Buckley St,2024-01-22T04:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.03
341432,Buckley St,2024-01-22T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
341432,Buckley St,2024-01-22T04:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.55
341432,Buckley St,2024-01-22T04:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.78
341432,Buckley St,2024-01-22T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
341432,Buckley St,2024-01-22T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-22T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
341432,Buckley St,2024-01-22T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-22T04:10:00.000+00:00,busbar,,L3 Active Power,kW,34.0
341432,Buckley St,2024-01-22T04:10:00.000+00:00,busbar,,L2 Active Power,kW,50.0
341432,Buckley St,2024-01-22T04:10:00.000+00:00,busbar,,L1 Active Power,kW,40.0
341432,Buckley St,2024-01-22T04:10:00.000+00:00,busbar,,N Current (Min),A,50.62
341432,Buckley St,2024-01-22T04:10:00.000+00:00,busbar,,N Current (Max),A,100.12
341432,Buckley St,2024-01-22T04:10:00.000+00:00,busbar,,N Current (RMS),A,74.12
341432,Buckley St,2024-01-22T04:10:00.000+00:00,busbar,,L3 Current (Min),A,119.25
341432,Buckley St,2024-01-22T04:10:00.000+00:00,busbar,,L3 Current (Max),A,209.62
341432,Buckley St,2024-01-22T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,140.62
341432,Buckley St,2024-01-22T04:10:00.000+00:00,busbar,,L2 Current (Min),A,178.25
341432,Buckley St,2024-01-22T04:10:00.000+00:00,busbar,,L2 Current (Max),A,238.25
341432,Buckley St,2024-01-22T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,206.75
341432,Buckley St,2024-01-22T04:10:00.000+00:00,busbar,,L1 Current (Min),A,137.88
341432,Buckley St,2024-01-22T04:10:00.000+00:00,busbar,,L1 Current (Max),A,212.12
341432,Buckley St,2024-01-22T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,162.12
341432,Buckley St,2024-01-22T04:10:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-22T04:10:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-22T04:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T04:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-14.31
341432,Buckley St,2024-01-22T04:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T04:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-1.81
341432,Buckley St,2024-01-22T04:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T04:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-5.5
341432,Buckley St,2024-01-22T04:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T04:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T04:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T04:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.91601
341432,Buckley St,2024-01-22T04:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99817
341432,Buckley St,2024-01-22T04:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99368
341432,Buckley St,2024-01-22T04:00:00.000+00:00,feeder,6,L3 Active Power,kW,4.0
341432,Buckley St,2024-01-22T04:00:00.000+00:00,feeder,6,L2 Active Power,kW,14.0
341432,Buckley St,2024-01-22T04:00:00.000+00:00,feeder,6,L1 Active Power,kW,8.0
341432,Buckley St,2024-01-22T04:00:00.000+00:00,feeder,6,N Current (Min),A,22.88
341432,Buckley St,2024-01-22T04:00:00.000+00:00,feeder,6,N Current (Max),A,69.5
341432,Buckley St,2024-01-22T04:00:00.000+00:00,feeder,6,N Current (RMS),A,39.0
341432,Buckley St,2024-01-22T04:00:00.000+00:00,feeder,6,L3 Current (Min),A,8.0
341432,Buckley St,2024-01-22T04:00:00.000+00:00,feeder,6,L3 Current (Max),A,27.88
341432,Buckley St,2024-01-22T04:00:00.000+00:00,feeder,6,L3 Current (RMS),A,15.38
341432,Buckley St,2024-01-22T04:00:00.000+00:00,feeder,6,L2 Current (Min),A,45.0
341432,Buckley St,2024-01-22T04:00:00.000+00:00,feeder,6,L2 Current (Max),A,89.38
341432,Buckley St,2024-01-22T04:00:00.000+00:00,feeder,6,L2 Current (RMS),A,57.5
341432,Buckley St,2024-01-22T04:00:00.000+00:00,feeder,6,L1 Current (Min),A,24.12
341432,Buckley St,2024-01-22T04:00:00.000+00:00,feeder,6,L1 Current (Max),A,43.75
341432,Buckley St,2024-01-22T04:00:00.000+00:00,feeder,6,L1 Current (RMS),A,34.12
341432,Buckley St,2024-01-22T04:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T04:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-8.25
341432,Buckley St,2024-01-22T04:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T04:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-16.25
341432,Buckley St,2024-01-22T04:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T04:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-56.13
341432,Buckley St,2024-01-22T04:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T04:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T04:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T04:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97745
341432,Buckley St,2024-01-22T04:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95093
341432,Buckley St,2024-01-22T04:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.70065
341432,Buckley St,2024-01-22T04:00:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
341432,Buckley St,2024-01-22T04:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-22T04:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
341432,Buckley St,2024-01-22T04:00:00.000+00:00,feeder,5,N Current (Min),A,6.62
341432,Buckley St,2024-01-22T04:00:00.000+00:00,feeder,5,N Current (Max),A,25.0
341432,Buckley St,2024-01-22T04:00:00.000+00:00,feeder,5,N Current (RMS),A,16.88
341432,Buckley St,2024-01-22T04:00:00.000+00:00,feeder,5,L3 Current (Min),A,15.5
341432,Buckley St,2024-01-22T04:00:00.000+00:00,feeder,5,L3 Current (Max),A,35.5
341432,Buckley St,2024-01-22T04:00:00.000+00:00,feeder,5,L3 Current (RMS),A,23.12
341432,Buckley St,2024-01-22T04:00:00.000+00:00,feeder,5,L2 Current (Min),A,19.5
341432,Buckley St,2024-01-22T04:00:00.000+00:00,feeder,5,L2 Current (Max),A,22.38
341432,Buckley St,2024-01-22T04:00:00.000+00:00,feeder,5,L2 Current (RMS),A,21.0
341432,Buckley St,2024-01-22T04:00:00.000+00:00,feeder,5,L1 Current (Min),A,5.25
341432,Buckley St,2024-01-22T04:00:00.000+00:00,feeder,5,L1 Current (Max),A,15.62
341432,Buckley St,2024-01-22T04:00:00.000+00:00,feeder,5,L1 Current (RMS),A,7.5
341432,Buckley St,2024-01-22T04:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T04:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.06
341432,Buckley St,2024-01-22T04:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T04:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.56
341432,Buckley St,2024-01-22T04:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T04:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-21.69
341432,Buckley St,2024-01-22T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T04:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98267
341432,Buckley St,2024-01-22T04:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97031
341432,Buckley St,2024-01-22T04:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.88113
341432,Buckley St,2024-01-22T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
341432,Buckley St,2024-01-22T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-22T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-22T04:00:00.000+00:00,feeder,4,N Current (Min),A,13.12
341432,Buckley St,2024-01-22T04:00:00.000+00:00,feeder,4,N Current (Max),A,36.75
341432,Buckley St,2024-01-22T04:00:00.000+00:00,feeder,4,N Current (RMS),A,24.75
341432,Buckley St,2024-01-22T04:00:00.000+00:00,feeder,4,L3 Current (Min),A,24.62
341432,Buckley St,2024-01-22T04:00:00.000+00:00,feeder,4,L3 Current (Max),A,49.12
341432,Buckley St,2024-01-22T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,37.62
341432,Buckley St,2024-01-22T04:00:00.000+00:00,feeder,4,L2 Current (Min),A,21.25
341432,Buckley St,2024-01-22T04:00:00.000+00:00,feeder,4,L2 Current (Max),A,37.12
341432,Buckley St,2024-01-22T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,24.62
341432,Buckley St,2024-01-22T04:00:00.000+00:00,feeder,4,L1 Current (Min),A,9.12
341432,Buckley St,2024-01-22T04:00:00.000+00:00,feeder,4,L1 Current (Max),A,18.5
341432,Buckley St,2024-01-22T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,13.12
341432,Buckley St,2024-01-22T04:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T04:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,18.31
341432,Buckley St,2024-01-22T04:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T04:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.19
341432,Buckley St,2024-01-22T04:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T04:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.44
341432,Buckley St,2024-01-22T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-22T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-22T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T04:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93524
341432,Buckley St,2024-01-22T04:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94028
341432,Buckley St,2024-01-22T04:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99289
341432,Buckley St,2024-01-22T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
341432,Buckley St,2024-01-22T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
341432,Buckley St,2024-01-22T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
341432,Buckley St,2024-01-22T04:00:00.000+00:00,feeder,3,N Current (Min),A,29.62
341432,Buckley St,2024-01-22T04:00:00.000+00:00,feeder,3,N Current (Max),A,79.88
341432,Buckley St,2024-01-22T04:00:00.000+00:00,feeder,3,N Current (RMS),A,47.25
341432,Buckley St,2024-01-22T04:00:00.000+00:00,feeder,3,L3 Current (Min),A,29.62
341432,Buckley St,2024-01-22T04:00:00.000+00:00,feeder,3,L3 Current (Max),A,65.12
341432,Buckley St,2024-01-22T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,37.75
341432,Buckley St,2024-01-22T04:00:00.000+00:00,feeder,3,L2 Current (Min),A,34.38
341432,Buckley St,2024-01-22T04:00:00.000+00:00,feeder,3,L2 Current (Max),A,82.62
341432,Buckley St,2024-01-22T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,46.88
341432,Buckley St,2024-01-22T04:00:00.000+00:00,feeder,3,L1 Current (Min),A,40.62
341432,Buckley St,2024-01-22T04:00:00.000+00:00,feeder,3,L1 Current (Max),A,102.25
341432,Buckley St,2024-01-22T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,62.62
341432,Buckley St,2024-01-22T04:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T04:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.5
341432,Buckley St,2024-01-22T04:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T04:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,23.06
341432,Buckley St,2024-01-22T04:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T04:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.94
341432,Buckley St,2024-01-22T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-22T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-22T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-22T04:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99136
341432,Buckley St,2024-01-22T04:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89548
341432,Buckley St,2024-01-22T04:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96783
341432,Buckley St,2024-01-22T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
341432,Buckley St,2024-01-22T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-22T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
341432,Buckley St,2024-01-22T04:00:00.000+00:00,feeder,2,N Current (Min),A,7.12
341432,Buckley St,2024-01-22T04:00:00.000+00:00,feeder,2,N Current (Max),A,36.0
341432,Buckley St,2024-01-22T04:00:00.000+00:00,feeder,2,N Current (RMS),A,15.62
341432,Buckley St,2024-01-22T04:00:00.000+00:00,feeder,2,L3 Current (Min),A,15.0
341432,Buckley St,2024-01-22T04:00:00.000+00:00,feeder,2,L3 Current (Max),A,32.25
341432,Buckley St,2024-01-22T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,22.88
341432,Buckley St,2024-01-22T04:00:00.000+00:00,feeder,2,L2 Current (Min),A,21.0
341432,Buckley St,2024-01-22T04:00:00.000+00:00,feeder,2,L2 Current (Max),A,59.5
341432,Buckley St,2024-01-22T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,26.5
341432,Buckley St,2024-01-22T04:00:00.000+00:00,feeder,2,L1 Current (Min),A,27.0
341432,Buckley St,2024-01-22T04:00:00.000+00:00,feeder,2,L1 Current (Max),A,62.75
341432,Buckley St,2024-01-22T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,43.88
341432,Buckley St,2024-01-22T04:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T04:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,8.43
341432,Buckley St,2024-01-22T04:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T04:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.43
341432,Buckley St,2024-01-22T04:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T04:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.44
341432,Buckley St,2024-01-22T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-22T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-22T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T04:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94751
341432,Buckley St,2024-01-22T04:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9921
341432,Buckley St,2024-01-22T04:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89929
341432,Buckley St,2024-01-22T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-22T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-22T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-22T04:00:00.000+00:00,feeder,1,N Current (Min),A,21.5
341432,Buckley St,2024-01-22T04:00:00.000+00:00,feeder,1,N Current (Max),A,11.38
341432,Buckley St,2024-01-22T04:00:00.000+00:00,feeder,1,L3 Current (Min),A,3.75
341432,Buckley St,2024-01-22T04:00:00.000+00:00,feeder,1,L3 Current (Max),A,18.38
341432,Buckley St,2024-01-22T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,6.88
341432,Buckley St,2024-01-22T04:00:00.000+00:00,feeder,1,L2 Current (Min),A,16.25
341432,Buckley St,2024-01-22T04:00:00.000+00:00,feeder,1,L2 Current (Max),A,33.88
341432,Buckley St,2024-01-22T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,21.12
341432,Buckley St,2024-01-22T04:00:00.000+00:00,feeder,1,L1 Current (Min),A,7.88
341432,Buckley St,2024-01-22T04:00:00.000+00:00,feeder,1,L1 Current (Max),A,21.5
341432,Buckley St,2024-01-22T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,10.12
341432,Buckley St,2024-01-22T04:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.78
341432,Buckley St,2024-01-22T04:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.66
341432,Buckley St,2024-01-22T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
341432,Buckley St,2024-01-22T04:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.7
341432,Buckley St,2024-01-22T04:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.25
341432,Buckley St,2024-01-22T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
341432,Buckley St,2024-01-22T04:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.92
341432,Buckley St,2024-01-22T04:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.89
341432,Buckley St,2024-01-22T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.53
341432,Buckley St,2024-01-22T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-22T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-22T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-22T04:00:00.000+00:00,busbar,,L3 Active Power,kW,34.0
341432,Buckley St,2024-01-22T04:00:00.000+00:00,busbar,,L2 Active Power,kW,47.0
341432,Buckley St,2024-01-22T04:00:00.000+00:00,busbar,,L1 Active Power,kW,41.0
341432,Buckley St,2024-01-22T04:00:00.000+00:00,busbar,,N Current (Min),A,46.62
341432,Buckley St,2024-01-22T04:00:00.000+00:00,busbar,,N Current (Max),A,102.88
341432,Buckley St,2024-01-22T04:00:00.000+00:00,busbar,,N Current (RMS),A,66.5
341432,Buckley St,2024-01-22T04:00:00.000+00:00,busbar,,L3 Current (Min),A,112.62
341432,Buckley St,2024-01-22T04:00:00.000+00:00,busbar,,L3 Current (Max),A,160.5
341432,Buckley St,2024-01-22T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,139.88
341432,Buckley St,2024-01-22T04:00:00.000+00:00,busbar,,L2 Current (Min),A,166.75
341432,Buckley St,2024-01-22T04:00:00.000+00:00,busbar,,L2 Current (Max),A,241.62
341432,Buckley St,2024-01-22T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,192.38
341432,Buckley St,2024-01-22T04:00:00.000+00:00,busbar,,L1 Current (Min),A,136.62
341432,Buckley St,2024-01-22T04:00:00.000+00:00,busbar,,L1 Current (Max),A,217.5
341432,Buckley St,2024-01-22T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,166.62
341432,Buckley St,2024-01-22T04:00:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-22T04:00:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-22T03:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T03:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-15.19
341432,Buckley St,2024-01-22T03:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T03:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-2.56
341432,Buckley St,2024-01-22T03:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T03:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.88
341432,Buckley St,2024-01-22T03:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T03:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T03:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T03:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97397
341432,Buckley St,2024-01-22T03:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99716
341432,Buckley St,2024-01-22T03:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99402
341432,Buckley St,2024-01-22T03:50:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
341432,Buckley St,2024-01-22T03:50:00.000+00:00,feeder,6,L2 Active Power,kW,14.0
341432,Buckley St,2024-01-22T03:50:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
341432,Buckley St,2024-01-22T03:50:00.000+00:00,feeder,6,N Current (Min),A,9.75
341432,Buckley St,2024-01-22T03:50:00.000+00:00,feeder,6,N Current (Max),A,54.38
341432,Buckley St,2024-01-22T03:50:00.000+00:00,feeder,6,N Current (RMS),A,30.38
341432,Buckley St,2024-01-22T03:50:00.000+00:00,feeder,6,L3 Current (Min),A,20.38
341432,Buckley St,2024-01-22T03:50:00.000+00:00,feeder,6,L3 Current (Max),A,40.25
341432,Buckley St,2024-01-22T03:50:00.000+00:00,feeder,6,L3 Current (RMS),A,24.62
341432,Buckley St,2024-01-22T03:50:00.000+00:00,feeder,6,L2 Current (Min),A,46.12
341432,Buckley St,2024-01-22T03:50:00.000+00:00,feeder,6,L2 Current (Max),A,80.5
341432,Buckley St,2024-01-22T03:50:00.000+00:00,feeder,6,L2 Current (RMS),A,57.12
341432,Buckley St,2024-01-22T03:50:00.000+00:00,feeder,6,L1 Current (Min),A,28.88
341432,Buckley St,2024-01-22T03:50:00.000+00:00,feeder,6,L1 Current (Max),A,60.38
341432,Buckley St,2024-01-22T03:50:00.000+00:00,feeder,6,L1 Current (RMS),A,39.25
341432,Buckley St,2024-01-22T03:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T03:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-7.69
341432,Buckley St,2024-01-22T03:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T03:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-14.37
341432,Buckley St,2024-01-22T03:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-22T03:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-16.31
341432,Buckley St,2024-01-22T03:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-22T03:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
